Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
430638,Fore St Grampound,2023-06-03T22:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.09
430638,Fore St Grampound,2023-06-03T22:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.45
430638,Fore St Grampound,2023-06-03T22:00:00.000+00:00,feeder,,L3 Active Power,kW,-3.52
430638,Fore St Grampound,2023-06-03T22:00:00.000+00:00,feeder,,L2 Active Power,kW,6.17
430638,Fore St Grampound,2023-06-03T22:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.96
430638,Fore St Grampound,2023-06-03T22:00:00.000+00:00,feeder,,N Current (RMS),A,23.5
430638,Fore St Grampound,2023-06-03T22:00:00.000+00:00,feeder,,L3 Current (RMS),A,33.4
430638,Fore St Grampound,2023-06-03T22:00:00.000+00:00,feeder,,L2 Current (RMS),A,26.0
430638,Fore St Grampound,2023-06-03T22:00:00.000+00:00,feeder,,L1 Current (RMS),A,11.2
430638,Fore St Grampound,2023-06-03T22:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-6.59
430638,Fore St Grampound,2023-06-03T22:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.18
430638,Fore St Grampound,2023-06-03T22:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,4.95
430638,Fore St Grampound,2023-06-03T22:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,-4.51
430638,Fore St Grampound,2023-06-03T22:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.24
430638,Fore St Grampound,2023-06-03T22:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,-2.8
430638,Fore St Grampound,2023-06-03T22:00:00.000+00:00,feeder,50.0,N Current (RMS),A,18.0
430638,Fore St Grampound,2023-06-03T22:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,32.5
430638,Fore St Grampound,2023-06-03T22:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,13.6
430638,Fore St Grampound,2023-06-03T22:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,23.4
430638,Fore St Grampound,2023-06-03T22:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.52
430638,Fore St Grampound,2023-06-03T22:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.37
430638,Fore St Grampound,2023-06-03T22:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.1
430638,Fore St Grampound,2023-06-03T22:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.58
430638,Fore St Grampound,2023-06-03T22:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.36
430638,Fore St Grampound,2023-06-03T22:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.65
430638,Fore St Grampound,2023-06-03T22:00:00.000+00:00,feeder,40.0,N Current (RMS),A,6.9
430638,Fore St Grampound,2023-06-03T22:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.3
430638,Fore St Grampound,2023-06-03T22:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.9
430638,Fore St Grampound,2023-06-03T22:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.4
430638,Fore St Grampound,2023-06-03T22:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.23
430638,Fore St Grampound,2023-06-03T22:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.75
430638,Fore St Grampound,2023-06-03T22:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.67
430638,Fore St Grampound,2023-06-03T22:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.31
430638,Fore St Grampound,2023-06-03T22:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.06
430638,Fore St Grampound,2023-06-03T22:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.82
430638,Fore St Grampound,2023-06-03T22:00:00.000+00:00,feeder,30.0,N Current (RMS),A,10.0
430638,Fore St Grampound,2023-06-03T22:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.8
430638,Fore St Grampound,2023-06-03T22:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.6
430638,Fore St Grampound,2023-06-03T22:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.3
430638,Fore St Grampound,2023-06-03T22:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.88
430638,Fore St Grampound,2023-06-03T22:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.47
430638,Fore St Grampound,2023-06-03T22:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.99
430638,Fore St Grampound,2023-06-03T22:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.61
430638,Fore St Grampound,2023-06-03T22:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.89
430638,Fore St Grampound,2023-06-03T22:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.07
430638,Fore St Grampound,2023-06-03T22:00:00.000+00:00,feeder,20.0,N Current (RMS),A,6.8
430638,Fore St Grampound,2023-06-03T22:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.0
430638,Fore St Grampound,2023-06-03T22:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.1
430638,Fore St Grampound,2023-06-03T22:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.2
430638,Fore St Grampound,2023-06-03T22:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.1
430638,Fore St Grampound,2023-06-03T22:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.41
430638,Fore St Grampound,2023-06-03T22:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.41
430638,Fore St Grampound,2023-06-03T22:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.3
430638,Fore St Grampound,2023-06-03T22:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.39
430638,Fore St Grampound,2023-06-03T22:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.81
430638,Fore St Grampound,2023-06-03T22:00:00.000+00:00,feeder,10.0,N Current (RMS),A,41.4
430638,Fore St Grampound,2023-06-03T22:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.3
430638,Fore St Grampound,2023-06-03T22:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,53.0
430638,Fore St Grampound,2023-06-03T22:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.4
430638,Fore St Grampound,2023-06-03T22:00:00.000+00:00,transformer,,Temperature,C,27.0
430638,Fore St Grampound,2023-06-03T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
430638,Fore St Grampound,2023-06-03T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.68
430638,Fore St Grampound,2023-06-03T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
430638,Fore St Grampound,2023-06-03T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.28
430638,Fore St Grampound,2023-06-03T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
430638,Fore St Grampound,2023-06-03T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.17
430638,Fore St Grampound,2023-06-03T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-19.19
430638,Fore St Grampound,2023-06-03T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.74
430638,Fore St Grampound,2023-06-03T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,18.57
430638,Fore St Grampound,2023-06-03T22:00:00.000+00:00,busbar,,L3 Active Power,kW,-12.83
430638,Fore St Grampound,2023-06-03T22:00:00.000+00:00,busbar,,L2 Active Power,kW,27.11
430638,Fore St Grampound,2023-06-03T22:00:00.000+00:00,busbar,,L1 Active Power,kW,-9.97
430638,Fore St Grampound,2023-06-03T22:00:00.000+00:00,busbar,,N Current (RMS),A,47.1
430638,Fore St Grampound,2023-06-03T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,94.4
430638,Fore St Grampound,2023-06-03T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,112.4
430638,Fore St Grampound,2023-06-03T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,88.6
430638,Fore St Grampound,2023-06-03T21:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-8.5
430638,Fore St Grampound,2023-06-03T21:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.94
430638,Fore St Grampound,2023-06-03T21:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,3.08
430638,Fore St Grampound,2023-06-03T21:50:00.000+00:00,feeder,,L3 Active Power,kW,-3.99
430638,Fore St Grampound,2023-06-03T21:50:00.000+00:00,feeder,,L2 Active Power,kW,6.2
430638,Fore St Grampound,2023-06-03T21:50:00.000+00:00,feeder,,L1 Active Power,kW,-1.32
430638,Fore St Grampound,2023-06-03T21:50:00.000+00:00,feeder,,N Current (RMS),A,29.5
430638,Fore St Grampound,2023-06-03T21:50:00.000+00:00,feeder,,L3 Current (RMS),A,39.9
430638,Fore St Grampound,2023-06-03T21:50:00.000+00:00,feeder,,L2 Current (RMS),A,27.2
430638,Fore St Grampound,2023-06-03T21:50:00.000+00:00,feeder,,L1 Current (RMS),A,16.3
430638,Fore St Grampound,2023-06-03T21:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-5.36
430638,Fore St Grampound,2023-06-03T21:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.13
430638,Fore St Grampound,2023-06-03T21:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,5.23
430638,Fore St Grampound,2023-06-03T21:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,-3.79
430638,Fore St Grampound,2023-06-03T21:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.2
430638,Fore St Grampound,2023-06-03T21:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,-2.97
430638,Fore St Grampound,2023-06-03T21:50:00.000+00:00,feeder,50.0,N Current (RMS),A,14.2
430638,Fore St Grampound,2023-06-03T21:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,27.0
430638,Fore St Grampound,2023-06-03T21:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,13.5
430638,Fore St Grampound,2023-06-03T21:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,24.7
430638,Fore St Grampound,2023-06-03T21:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.47
430638,Fore St Grampound,2023-06-03T21:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.48
430638,Fore St Grampound,2023-06-03T21:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.88
430638,Fore St Grampound,2023-06-03T21:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.6
430638,Fore St Grampound,2023-06-03T21:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.29
430638,Fore St Grampound,2023-06-03T21:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.26
430638,Fore St Grampound,2023-06-03T21:50:00.000+00:00,feeder,40.0,N Current (RMS),A,5.3
430638,Fore St Grampound,2023-06-03T21:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.2
430638,Fore St Grampound,2023-06-03T21:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.8
430638,Fore St Grampound,2023-06-03T21:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.9
430638,Fore St Grampound,2023-06-03T21:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.63
430638,Fore St Grampound,2023-06-03T21:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.71
430638,Fore St Grampound,2023-06-03T21:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.31
430638,Fore St Grampound,2023-06-03T21:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.08
430638,Fore St Grampound,2023-06-03T21:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.68
430638,Fore St Grampound,2023-06-03T21:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.88
430638,Fore St Grampound,2023-06-03T21:50:00.000+00:00,feeder,30.0,N Current (RMS),A,11.5
430638,Fore St Grampound,2023-06-03T21:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.2
430638,Fore St Grampound,2023-06-03T21:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.7
430638,Fore St Grampound,2023-06-03T21:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.0
430638,Fore St Grampound,2023-06-03T21:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.79
430638,Fore St Grampound,2023-06-03T21:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.45
430638,Fore St Grampound,2023-06-03T21:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.95
430638,Fore St Grampound,2023-06-03T21:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.2
430638,Fore St Grampound,2023-06-03T21:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.64
430638,Fore St Grampound,2023-06-03T21:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.14
430638,Fore St Grampound,2023-06-03T21:50:00.000+00:00,feeder,20.0,N Current (RMS),A,11.0
430638,Fore St Grampound,2023-06-03T21:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.1
430638,Fore St Grampound,2023-06-03T21:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.1
430638,Fore St Grampound,2023-06-03T21:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.2
430638,Fore St Grampound,2023-06-03T21:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.11
430638,Fore St Grampound,2023-06-03T21:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.6
430638,Fore St Grampound,2023-06-03T21:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.71
430638,Fore St Grampound,2023-06-03T21:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.26
430638,Fore St Grampound,2023-06-03T21:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.19
430638,Fore St Grampound,2023-06-03T21:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.18
430638,Fore St Grampound,2023-06-03T21:50:00.000+00:00,feeder,10.0,N Current (RMS),A,10.7
430638,Fore St Grampound,2023-06-03T21:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.3
430638,Fore St Grampound,2023-06-03T21:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.2
430638,Fore St Grampound,2023-06-03T21:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.5
430638,Fore St Grampound,2023-06-03T21:50:00.000+00:00,transformer,,Temperature,C,27.0
430638,Fore St Grampound,2023-06-03T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
430638,Fore St Grampound,2023-06-03T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.5
430638,Fore St Grampound,2023-06-03T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
430638,Fore St Grampound,2023-06-03T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.19
430638,Fore St Grampound,2023-06-03T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
430638,Fore St Grampound,2023-06-03T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.92
430638,Fore St Grampound,2023-06-03T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-19.85
430638,Fore St Grampound,2023-06-03T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.17
430638,Fore St Grampound,2023-06-03T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,16.17
430638,Fore St Grampound,2023-06-03T21:50:00.000+00:00,busbar,,L3 Active Power,kW,-12.92
430638,Fore St Grampound,2023-06-03T21:50:00.000+00:00,busbar,,L2 Active Power,kW,18.22
430638,Fore St Grampound,2023-06-03T21:50:00.000+00:00,busbar,,L1 Active Power,kW,-6.48
430638,Fore St Grampound,2023-06-03T21:50:00.000+00:00,busbar,,N Current (RMS),A,49.4
430638,Fore St Grampound,2023-06-03T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,97.5
430638,Fore St Grampound,2023-06-03T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,75.9
430638,Fore St Grampound,2023-06-03T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,72.5
430638,Fore St Grampound,2023-06-03T21:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-6.96
430638,Fore St Grampound,2023-06-03T21:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.61
430638,Fore St Grampound,2023-06-03T21:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,8.83
430638,Fore St Grampound,2023-06-03T21:40:00.000+00:00,feeder,,L3 Active Power,kW,-2.98
430638,Fore St Grampound,2023-06-03T21:40:00.000+00:00,feeder,,L2 Active Power,kW,5.5
430638,Fore St Grampound,2023-06-03T21:40:00.000+00:00,feeder,,L1 Active Power,kW,-4.64
430638,Fore St Grampound,2023-06-03T21:40:00.000+00:00,feeder,,N Current (RMS),A,24.1
430638,Fore St Grampound,2023-06-03T21:40:00.000+00:00,feeder,,L3 Current (RMS),A,32.3
430638,Fore St Grampound,2023-06-03T21:40:00.000+00:00,feeder,,L2 Current (RMS),A,24.4
430638,Fore St Grampound,2023-06-03T21:40:00.000+00:00,feeder,,L1 Current (RMS),A,42.6
430638,Fore St Grampound,2023-06-03T21:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-4.83
430638,Fore St Grampound,2023-06-03T21:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.34
430638,Fore St Grampound,2023-06-03T21:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,5.42
430638,Fore St Grampound,2023-06-03T21:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,-3.57
430638,Fore St Grampound,2023-06-03T21:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.59
430638,Fore St Grampound,2023-06-03T21:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,-3.27
430638,Fore St Grampound,2023-06-03T21:40:00.000+00:00,feeder,50.0,N Current (RMS),A,12.4
430638,Fore St Grampound,2023-06-03T21:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,24.8
430638,Fore St Grampound,2023-06-03T21:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,15.1
430638,Fore St Grampound,2023-06-03T21:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,26.0
430638,Fore St Grampound,2023-06-03T21:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.42
430638,Fore St Grampound,2023-06-03T21:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.48
430638,Fore St Grampound,2023-06-03T21:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.88
430638,Fore St Grampound,2023-06-03T21:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.64
430638,Fore St Grampound,2023-06-03T21:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.74
430638,Fore St Grampound,2023-06-03T21:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.38
430638,Fore St Grampound,2023-06-03T21:40:00.000+00:00,feeder,40.0,N Current (RMS),A,5.6
430638,Fore St Grampound,2023-06-03T21:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.2
430638,Fore St Grampound,2023-06-03T21:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.5
430638,Fore St Grampound,2023-06-03T21:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.0
430638,Fore St Grampound,2023-06-03T21:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-4.85
430638,Fore St Grampound,2023-06-03T21:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.69
430638,Fore St Grampound,2023-06-03T21:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.09
430638,Fore St Grampound,2023-06-03T21:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-3.0
430638,Fore St Grampound,2023-06-03T21:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.66
430638,Fore St Grampound,2023-06-03T21:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.37
430638,Fore St Grampound,2023-06-03T21:40:00.000+00:00,feeder,30.0,N Current (RMS),A,21.7
430638,Fore St Grampound,2023-06-03T21:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.3
430638,Fore St Grampound,2023-06-03T21:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.2
430638,Fore St Grampound,2023-06-03T21:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.6
430638,Fore St Grampound,2023-06-03T21:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.78
430638,Fore St Grampound,2023-06-03T21:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.44
430638,Fore St Grampound,2023-06-03T21:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.08
430638,Fore St Grampound,2023-06-03T21:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.57
430638,Fore St Grampound,2023-06-03T21:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.01
430638,Fore St Grampound,2023-06-03T21:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.14
430638,Fore St Grampound,2023-06-03T21:40:00.000+00:00,feeder,20.0,N Current (RMS),A,7.5
430638,Fore St Grampound,2023-06-03T21:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.6
430638,Fore St Grampound,2023-06-03T21:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.6
430638,Fore St Grampound,2023-06-03T21:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.6
430638,Fore St Grampound,2023-06-03T21:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.1
430638,Fore St Grampound,2023-06-03T21:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.73
430638,Fore St Grampound,2023-06-03T21:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.7
430638,Fore St Grampound,2023-06-03T21:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.25
430638,Fore St Grampound,2023-06-03T21:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.43
430638,Fore St Grampound,2023-06-03T21:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.08
430638,Fore St Grampound,2023-06-03T21:40:00.000+00:00,feeder,10.0,N Current (RMS),A,8.2
430638,Fore St Grampound,2023-06-03T21:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.2
430638,Fore St Grampound,2023-06-03T21:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.0
430638,Fore St Grampound,2023-06-03T21:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.4
430638,Fore St Grampound,2023-06-03T21:40:00.000+00:00,transformer,,Temperature,C,27.0
430638,Fore St Grampound,2023-06-03T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
430638,Fore St Grampound,2023-06-03T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.09
430638,Fore St Grampound,2023-06-03T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
430638,Fore St Grampound,2023-06-03T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.8
430638,Fore St Grampound,2023-06-03T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
430638,Fore St Grampound,2023-06-03T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.79
430638,Fore St Grampound,2023-06-03T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-19.94
430638,Fore St Grampound,2023-06-03T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.39
430638,Fore St Grampound,2023-06-03T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,22.99
430638,Fore St Grampound,2023-06-03T21:40:00.000+00:00,busbar,,L3 Active Power,kW,-13.02
430638,Fore St Grampound,2023-06-03T21:40:00.000+00:00,busbar,,L2 Active Power,kW,18.94
430638,Fore St Grampound,2023-06-03T21:40:00.000+00:00,busbar,,L1 Active Power,kW,-10.73
430638,Fore St Grampound,2023-06-03T21:40:00.000+00:00,busbar,,N Current (RMS),A,49.2
430638,Fore St Grampound,2023-06-03T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,99.3
430638,Fore St Grampound,2023-06-03T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,79.1
430638,Fore St Grampound,2023-06-03T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,104.2
430638,Fore St Grampound,2023-06-03T21:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-8.41
430638,Fore St Grampound,2023-06-03T21:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.6
430638,Fore St Grampound,2023-06-03T21:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.82
430638,Fore St Grampound,2023-06-03T21:30:00.000+00:00,feeder,,L3 Active Power,kW,-4.23
430638,Fore St Grampound,2023-06-03T21:30:00.000+00:00,feeder,,L2 Active Power,kW,4.5
430638,Fore St Grampound,2023-06-03T21:30:00.000+00:00,feeder,,L1 Active Power,kW,-1.13
430638,Fore St Grampound,2023-06-03T21:30:00.000+00:00,feeder,,N Current (RMS),A,28.9
430638,Fore St Grampound,2023-06-03T21:30:00.000+00:00,feeder,,L3 Current (RMS),A,39.5
430638,Fore St Grampound,2023-06-03T21:30:00.000+00:00,feeder,,L2 Current (RMS),A,20.5
430638,Fore St Grampound,2023-06-03T21:30:00.000+00:00,feeder,,L1 Current (RMS),A,13.0
430638,Fore St Grampound,2023-06-03T21:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-5.23
430638,Fore St Grampound,2023-06-03T21:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.19
430638,Fore St Grampound,2023-06-03T21:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,5.04
430638,Fore St Grampound,2023-06-03T21:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,-3.47
430638,Fore St Grampound,2023-06-03T21:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.97
430638,Fore St Grampound,2023-06-03T21:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,-3.06
430638,Fore St Grampound,2023-06-03T21:30:00.000+00:00,feeder,50.0,N Current (RMS),A,13.1
430638,Fore St Grampound,2023-06-03T21:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,25.8
430638,Fore St Grampound,2023-06-03T21:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,17.2
430638,Fore St Grampound,2023-06-03T21:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,24.4
430638,Fore St Grampound,2023-06-03T21:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.49
430638,Fore St Grampound,2023-06-03T21:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.26
430638,Fore St Grampound,2023-06-03T21:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.48
430638,Fore St Grampound,2023-06-03T21:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.63
430638,Fore St Grampound,2023-06-03T21:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.63
430638,Fore St Grampound,2023-06-03T21:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.59
430638,Fore St Grampound,2023-06-03T21:30:00.000+00:00,feeder,40.0,N Current (RMS),A,14.3
430638,Fore St Grampound,2023-06-03T21:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.4
430638,Fore St Grampound,2023-06-03T21:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.7
430638,Fore St Grampound,2023-06-03T21:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.1
430638,Fore St Grampound,2023-06-03T21:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.53
430638,Fore St Grampound,2023-06-03T21:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.66
430638,Fore St Grampound,2023-06-03T21:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.33
430638,Fore St Grampound,2023-06-03T21:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.01
430638,Fore St Grampound,2023-06-03T21:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.32
430638,Fore St Grampound,2023-06-03T21:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.39
430638,Fore St Grampound,2023-06-03T21:30:00.000+00:00,feeder,30.0,N Current (RMS),A,14.8
430638,Fore St Grampound,2023-06-03T21:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.6
430638,Fore St Grampound,2023-06-03T21:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.0
430638,Fore St Grampound,2023-06-03T21:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.6
430638,Fore St Grampound,2023-06-03T21:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.78
430638,Fore St Grampound,2023-06-03T21:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.37
430638,Fore St Grampound,2023-06-03T21:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.09
430638,Fore St Grampound,2023-06-03T21:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.58
430638,Fore St Grampound,2023-06-03T21:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.49
430638,Fore St Grampound,2023-06-03T21:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.06
430638,Fore St Grampound,2023-06-03T21:30:00.000+00:00,feeder,20.0,N Current (RMS),A,6.0
430638,Fore St Grampound,2023-06-03T21:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.7
430638,Fore St Grampound,2023-06-03T21:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.5
430638,Fore St Grampound,2023-06-03T21:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.7
430638,Fore St Grampound,2023-06-03T21:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.53
430638,Fore St Grampound,2023-06-03T21:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.96
430638,Fore St Grampound,2023-06-03T21:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.25
430638,Fore St Grampound,2023-06-03T21:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.85
430638,Fore St Grampound,2023-06-03T21:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.3
430638,Fore St Grampound,2023-06-03T21:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.18
430638,Fore St Grampound,2023-06-03T21:30:00.000+00:00,feeder,10.0,N Current (RMS),A,7.4
430638,Fore St Grampound,2023-06-03T21:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.2
430638,Fore St Grampound,2023-06-03T21:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.7
430638,Fore St Grampound,2023-06-03T21:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.3
430638,Fore St Grampound,2023-06-03T21:30:00.000+00:00,transformer,,Temperature,C,27.0
430638,Fore St Grampound,2023-06-03T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
430638,Fore St Grampound,2023-06-03T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.76
430638,Fore St Grampound,2023-06-03T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
430638,Fore St Grampound,2023-06-03T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.45
430638,Fore St Grampound,2023-06-03T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
430638,Fore St Grampound,2023-06-03T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.18
430638,Fore St Grampound,2023-06-03T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-19.98
430638,Fore St Grampound,2023-06-03T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.47
430638,Fore St Grampound,2023-06-03T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,18.02
430638,Fore St Grampound,2023-06-03T21:30:00.000+00:00,busbar,,L3 Active Power,kW,-12.77
430638,Fore St Grampound,2023-06-03T21:30:00.000+00:00,busbar,,L2 Active Power,kW,22.22
430638,Fore St Grampound,2023-06-03T21:30:00.000+00:00,busbar,,L1 Active Power,kW,-7.43
430638,Fore St Grampound,2023-06-03T21:30:00.000+00:00,busbar,,N Current (RMS),A,41.0
430638,Fore St Grampound,2023-06-03T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,97.3
430638,Fore St Grampound,2023-06-03T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,92.1
430638,Fore St Grampound,2023-06-03T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,80.5
430638,Fore St Grampound,2023-06-03T21:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-7.73
430638,Fore St Grampound,2023-06-03T21:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.19
430638,Fore St Grampound,2023-06-03T21:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,3.12
430638,Fore St Grampound,2023-06-03T21:20:00.000+00:00,feeder,,L3 Active Power,kW,-3.51
430638,Fore St Grampound,2023-06-03T21:20:00.000+00:00,feeder,,L2 Active Power,kW,3.89
430638,Fore St Grampound,2023-06-03T21:20:00.000+00:00,feeder,,L1 Active Power,kW,-1.88
430638,Fore St Grampound,2023-06-03T21:20:00.000+00:00,feeder,,N Current (RMS),A,23.1
430638,Fore St Grampound,2023-06-03T21:20:00.000+00:00,feeder,,L3 Current (RMS),A,36.0
430638,Fore St Grampound,2023-06-03T21:20:00.000+00:00,feeder,,L2 Current (RMS),A,17.5
430638,Fore St Grampound,2023-06-03T21:20:00.000+00:00,feeder,,L1 Current (RMS),A,15.3
430638,Fore St Grampound,2023-06-03T21:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-5.18
430638,Fore St Grampound,2023-06-03T21:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.36
430638,Fore St Grampound,2023-06-03T21:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,4.98
430638,Fore St Grampound,2023-06-03T21:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,-3.49
430638,Fore St Grampound,2023-06-03T21:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.98
430638,Fore St Grampound,2023-06-03T21:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,-2.84
430638,Fore St Grampound,2023-06-03T21:20:00.000+00:00,feeder,50.0,N Current (RMS),A,12.9
430638,Fore St Grampound,2023-06-03T21:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,25.7
430638,Fore St Grampound,2023-06-03T21:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,16.8
430638,Fore St Grampound,2023-06-03T21:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,23.9
430638,Fore St Grampound,2023-06-03T21:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.54
430638,Fore St Grampound,2023-06-03T21:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.26
430638,Fore St Grampound,2023-06-03T21:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.63
430638,Fore St Grampound,2023-06-03T21:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.65
430638,Fore St Grampound,2023-06-03T21:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.33
430638,Fore St Grampound,2023-06-03T21:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-1.17
430638,Fore St Grampound,2023-06-03T21:20:00.000+00:00,feeder,40.0,N Current (RMS),A,16.5
430638,Fore St Grampound,2023-06-03T21:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.5
430638,Fore St Grampound,2023-06-03T21:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.2
430638,Fore St Grampound,2023-06-03T21:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.0
430638,Fore St Grampound,2023-06-03T21:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.39
430638,Fore St Grampound,2023-06-03T21:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.65
430638,Fore St Grampound,2023-06-03T21:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.57
430638,Fore St Grampound,2023-06-03T21:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.94
430638,Fore St Grampound,2023-06-03T21:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.18
430638,Fore St Grampound,2023-06-03T21:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.94
430638,Fore St Grampound,2023-06-03T21:20:00.000+00:00,feeder,30.0,N Current (RMS),A,13.2
430638,Fore St Grampound,2023-06-03T21:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.0
430638,Fore St Grampound,2023-06-03T21:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.3
430638,Fore St Grampound,2023-06-03T21:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.7
430638,Fore St Grampound,2023-06-03T21:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.06
430638,Fore St Grampound,2023-06-03T21:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.43
430638,Fore St Grampound,2023-06-03T21:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.42
430638,Fore St Grampound,2023-06-03T21:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.64
430638,Fore St Grampound,2023-06-03T21:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.59
430638,Fore St Grampound,2023-06-03T21:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.25
430638,Fore St Grampound,2023-06-03T21:20:00.000+00:00,feeder,20.0,N Current (RMS),A,5.7
430638,Fore St Grampound,2023-06-03T21:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.6
430638,Fore St Grampound,2023-06-03T21:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.9
430638,Fore St Grampound,2023-06-03T21:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.1
430638,Fore St Grampound,2023-06-03T21:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.21
430638,Fore St Grampound,2023-06-03T21:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.96
430638,Fore St Grampound,2023-06-03T21:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.02
430638,Fore St Grampound,2023-06-03T21:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.7
430638,Fore St Grampound,2023-06-03T21:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.82
430638,Fore St Grampound,2023-06-03T21:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.48
430638,Fore St Grampound,2023-06-03T21:20:00.000+00:00,feeder,10.0,N Current (RMS),A,10.9
430638,Fore St Grampound,2023-06-03T21:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.9
430638,Fore St Grampound,2023-06-03T21:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.8
430638,Fore St Grampound,2023-06-03T21:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.1
430638,Fore St Grampound,2023-06-03T21:20:00.000+00:00,transformer,,Temperature,C,27.0
430638,Fore St Grampound,2023-06-03T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
430638,Fore St Grampound,2023-06-03T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.57
430638,Fore St Grampound,2023-06-03T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
430638,Fore St Grampound,2023-06-03T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.03
430638,Fore St Grampound,2023-06-03T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
430638,Fore St Grampound,2023-06-03T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.99
430638,Fore St Grampound,2023-06-03T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.12
430638,Fore St Grampound,2023-06-03T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.76
430638,Fore St Grampound,2023-06-03T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,18.74
430638,Fore St Grampound,2023-06-03T21:20:00.000+00:00,busbar,,L3 Active Power,kW,-10.93
430638,Fore St Grampound,2023-06-03T21:20:00.000+00:00,busbar,,L2 Active Power,kW,21.79
430638,Fore St Grampound,2023-06-03T21:20:00.000+00:00,busbar,,L1 Active Power,kW,-8.56
430638,Fore St Grampound,2023-06-03T21:20:00.000+00:00,busbar,,N Current (RMS),A,38.8
430638,Fore St Grampound,2023-06-03T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,83.8
430638,Fore St Grampound,2023-06-03T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,90.9
430638,Fore St Grampound,2023-06-03T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,85.6
430638,Fore St Grampound,2023-06-03T21:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-7.92
430638,Fore St Grampound,2023-06-03T21:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.82
430638,Fore St Grampound,2023-06-03T21:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,3.02
430638,Fore St Grampound,2023-06-03T21:10:00.000+00:00,feeder,,L3 Active Power,kW,-3.64
430638,Fore St Grampound,2023-06-03T21:10:00.000+00:00,feeder,,L2 Active Power,kW,3.99
430638,Fore St Grampound,2023-06-03T21:10:00.000+00:00,feeder,,L1 Active Power,kW,-1.88
430638,Fore St Grampound,2023-06-03T21:10:00.000+00:00,feeder,,N Current (RMS),A,22.2
430638,Fore St Grampound,2023-06-03T21:10:00.000+00:00,feeder,,L3 Current (RMS),A,36.3
430638,Fore St Grampound,2023-06-03T21:10:00.000+00:00,feeder,,L2 Current (RMS),A,17.8
430638,Fore St Grampound,2023-06-03T21:10:00.000+00:00,feeder,,L1 Current (RMS),A,14.9
430638,Fore St Grampound,2023-06-03T21:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-6.0
430638,Fore St Grampound,2023-06-03T21:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.47
430638,Fore St Grampound,2023-06-03T21:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,6.66
430638,Fore St Grampound,2023-06-03T21:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,-3.9
430638,Fore St Grampound,2023-06-03T21:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.24
430638,Fore St Grampound,2023-06-03T21:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,-3.32
430638,Fore St Grampound,2023-06-03T21:10:00.000+00:00,feeder,50.0,N Current (RMS),A,17.4
430638,Fore St Grampound,2023-06-03T21:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,29.7
430638,Fore St Grampound,2023-06-03T21:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,17.8
430638,Fore St Grampound,2023-06-03T21:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,31.4
430638,Fore St Grampound,2023-06-03T21:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.5
430638,Fore St Grampound,2023-06-03T21:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.22
430638,Fore St Grampound,2023-06-03T21:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.42
430638,Fore St Grampound,2023-06-03T21:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.62
430638,Fore St Grampound,2023-06-03T21:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.89
430638,Fore St Grampound,2023-06-03T21:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.24
430638,Fore St Grampound,2023-06-03T21:10:00.000+00:00,feeder,40.0,N Current (RMS),A,14.1
430638,Fore St Grampound,2023-06-03T21:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.6
430638,Fore St Grampound,2023-06-03T21:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.1
430638,Fore St Grampound,2023-06-03T21:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.8
430638,Fore St Grampound,2023-06-03T21:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.38
430638,Fore St Grampound,2023-06-03T21:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.72
430638,Fore St Grampound,2023-06-03T21:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.89
430638,Fore St Grampound,2023-06-03T21:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.11
430638,Fore St Grampound,2023-06-03T21:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.18
430638,Fore St Grampound,2023-06-03T21:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.93
430638,Fore St Grampound,2023-06-03T21:10:00.000+00:00,feeder,30.0,N Current (RMS),A,11.1
430638,Fore St Grampound,2023-06-03T21:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.3
430638,Fore St Grampound,2023-06-03T21:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.2
430638,Fore St Grampound,2023-06-03T21:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.8
430638,Fore St Grampound,2023-06-03T21:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.03
430638,Fore St Grampound,2023-06-03T21:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.47
430638,Fore St Grampound,2023-06-03T21:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.61
430638,Fore St Grampound,2023-06-03T21:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.67
430638,Fore St Grampound,2023-06-03T21:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.68
430638,Fore St Grampound,2023-06-03T21:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.37
430638,Fore St Grampound,2023-06-03T21:10:00.000+00:00,feeder,20.0,N Current (RMS),A,5.8
430638,Fore St Grampound,2023-06-03T21:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.6
430638,Fore St Grampound,2023-06-03T21:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.3
430638,Fore St Grampound,2023-06-03T21:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.0
430638,Fore St Grampound,2023-06-03T21:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.02
430638,Fore St Grampound,2023-06-03T21:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.75
430638,Fore St Grampound,2023-06-03T21:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.83
430638,Fore St Grampound,2023-06-03T21:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.42
430638,Fore St Grampound,2023-06-03T21:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.5
430638,Fore St Grampound,2023-06-03T21:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.62
430638,Fore St Grampound,2023-06-03T21:10:00.000+00:00,feeder,10.0,N Current (RMS),A,12.8
430638,Fore St Grampound,2023-06-03T21:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.6
430638,Fore St Grampound,2023-06-03T21:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.6
430638,Fore St Grampound,2023-06-03T21:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.2
430638,Fore St Grampound,2023-06-03T21:10:00.000+00:00,transformer,,Temperature,C,27.0
430638,Fore St Grampound,2023-06-03T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
430638,Fore St Grampound,2023-06-03T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.7
430638,Fore St Grampound,2023-06-03T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
430638,Fore St Grampound,2023-06-03T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.27
430638,Fore St Grampound,2023-06-03T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
430638,Fore St Grampound,2023-06-03T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.28
430638,Fore St Grampound,2023-06-03T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.85
430638,Fore St Grampound,2023-06-03T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.87
430638,Fore St Grampound,2023-06-03T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,18.44
430638,Fore St Grampound,2023-06-03T21:10:00.000+00:00,busbar,,L3 Active Power,kW,-11.34
430638,Fore St Grampound,2023-06-03T21:10:00.000+00:00,busbar,,L2 Active Power,kW,21.48
430638,Fore St Grampound,2023-06-03T21:10:00.000+00:00,busbar,,L1 Active Power,kW,-8.38
430638,Fore St Grampound,2023-06-03T21:10:00.000+00:00,busbar,,N Current (RMS),A,40.4
430638,Fore St Grampound,2023-06-03T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,86.9
430638,Fore St Grampound,2023-06-03T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,89.5
430638,Fore St Grampound,2023-06-03T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,84.3
430638,Fore St Grampound,2023-06-03T21:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-7.44
430638,Fore St Grampound,2023-06-03T21:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.71
430638,Fore St Grampound,2023-06-03T21:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.81
430638,Fore St Grampound,2023-06-03T21:00:00.000+00:00,feeder,,L3 Active Power,kW,-3.4
430638,Fore St Grampound,2023-06-03T21:00:00.000+00:00,feeder,,L2 Active Power,kW,4.77
430638,Fore St Grampound,2023-06-03T21:00:00.000+00:00,feeder,,L1 Active Power,kW,-1.79
430638,Fore St Grampound,2023-06-03T21:00:00.000+00:00,feeder,,N Current (RMS),A,19.9
430638,Fore St Grampound,2023-06-03T21:00:00.000+00:00,feeder,,L3 Current (RMS),A,34.4
430638,Fore St Grampound,2023-06-03T21:00:00.000+00:00,feeder,,L2 Current (RMS),A,21.0
430638,Fore St Grampound,2023-06-03T21:00:00.000+00:00,feeder,,L1 Current (RMS),A,13.9
430638,Fore St Grampound,2023-06-03T21:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-7.06
430638,Fore St Grampound,2023-06-03T21:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.52
430638,Fore St Grampound,2023-06-03T21:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,8.65
430638,Fore St Grampound,2023-06-03T21:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,-4.53
430638,Fore St Grampound,2023-06-03T21:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.51
430638,Fore St Grampound,2023-06-03T21:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,-4.57
430638,Fore St Grampound,2023-06-03T21:00:00.000+00:00,feeder,50.0,N Current (RMS),A,21.0
430638,Fore St Grampound,2023-06-03T21:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,34.4
430638,Fore St Grampound,2023-06-03T21:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,18.9
430638,Fore St Grampound,2023-06-03T21:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,40.4
430638,Fore St Grampound,2023-06-03T21:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.66
430638,Fore St Grampound,2023-06-03T21:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.19
430638,Fore St Grampound,2023-06-03T21:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,5.36
430638,Fore St Grampound,2023-06-03T21:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.81
430638,Fore St Grampound,2023-06-03T21:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.5
430638,Fore St Grampound,2023-06-03T21:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-1.83
430638,Fore St Grampound,2023-06-03T21:00:00.000+00:00,feeder,40.0,N Current (RMS),A,24.5
430638,Fore St Grampound,2023-06-03T21:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.6
430638,Fore St Grampound,2023-06-03T21:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.8
430638,Fore St Grampound,2023-06-03T21:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,28.9
430638,Fore St Grampound,2023-06-03T21:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.29
430638,Fore St Grampound,2023-06-03T21:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.68
430638,Fore St Grampound,2023-06-03T21:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.58
430638,Fore St Grampound,2023-06-03T21:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.7
430638,Fore St Grampound,2023-06-03T21:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.17
430638,Fore St Grampound,2023-06-03T21:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.82
430638,Fore St Grampound,2023-06-03T21:00:00.000+00:00,feeder,30.0,N Current (RMS),A,9.2
430638,Fore St Grampound,2023-06-03T21:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.0
430638,Fore St Grampound,2023-06-03T21:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.4
430638,Fore St Grampound,2023-06-03T21:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.2
430638,Fore St Grampound,2023-06-03T21:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.02
430638,Fore St Grampound,2023-06-03T21:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.43
430638,Fore St Grampound,2023-06-03T21:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.38
430638,Fore St Grampound,2023-06-03T21:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.63
430638,Fore St Grampound,2023-06-03T21:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.98
430638,Fore St Grampound,2023-06-03T21:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.19
430638,Fore St Grampound,2023-06-03T21:00:00.000+00:00,feeder,20.0,N Current (RMS),A,6.1
430638,Fore St Grampound,2023-06-03T21:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.4
430638,Fore St Grampound,2023-06-03T21:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.4
430638,Fore St Grampound,2023-06-03T21:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.9
430638,Fore St Grampound,2023-06-03T21:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.79
430638,Fore St Grampound,2023-06-03T21:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.76
430638,Fore St Grampound,2023-06-03T21:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.61
430638,Fore St Grampound,2023-06-03T21:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.49
430638,Fore St Grampound,2023-06-03T21:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.34
430638,Fore St Grampound,2023-06-03T21:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.0
430638,Fore St Grampound,2023-06-03T21:00:00.000+00:00,feeder,10.0,N Current (RMS),A,23.9
430638,Fore St Grampound,2023-06-03T21:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.0
430638,Fore St Grampound,2023-06-03T21:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.8
430638,Fore St Grampound,2023-06-03T21:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.0
430638,Fore St Grampound,2023-06-03T21:00:00.000+00:00,transformer,,Temperature,C,27.1
