Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
430638,Fore St Grampound,2023-06-03T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
430638,Fore St Grampound,2023-06-03T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.3
430638,Fore St Grampound,2023-06-03T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
430638,Fore St Grampound,2023-06-03T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.11
430638,Fore St Grampound,2023-06-03T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
430638,Fore St Grampound,2023-06-03T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.41
430638,Fore St Grampound,2023-06-03T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-19.27
430638,Fore St Grampound,2023-06-03T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.83
430638,Fore St Grampound,2023-06-03T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,22.39
430638,Fore St Grampound,2023-06-03T21:00:00.000+00:00,busbar,,L3 Active Power,kW,-12.56
430638,Fore St Grampound,2023-06-03T21:00:00.000+00:00,busbar,,L2 Active Power,kW,25.26
430638,Fore St Grampound,2023-06-03T21:00:00.000+00:00,busbar,,L1 Active Power,kW,-11.21
430638,Fore St Grampound,2023-06-03T21:00:00.000+00:00,busbar,,N Current (RMS),A,45.4
430638,Fore St Grampound,2023-06-03T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,94.6
430638,Fore St Grampound,2023-06-03T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,105.7
430638,Fore St Grampound,2023-06-03T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,103.8
430638,Fore St Grampound,2023-06-03T20:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-8.16
430638,Fore St Grampound,2023-06-03T20:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.56
430638,Fore St Grampound,2023-06-03T20:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.72
430638,Fore St Grampound,2023-06-03T20:50:00.000+00:00,feeder,,L3 Active Power,kW,-3.43
430638,Fore St Grampound,2023-06-03T20:50:00.000+00:00,feeder,,L2 Active Power,kW,6.41
430638,Fore St Grampound,2023-06-03T20:50:00.000+00:00,feeder,,L1 Active Power,kW,-1.88
430638,Fore St Grampound,2023-06-03T20:50:00.000+00:00,feeder,,N Current (RMS),A,20.0
430638,Fore St Grampound,2023-06-03T20:50:00.000+00:00,feeder,,L3 Current (RMS),A,37.4
430638,Fore St Grampound,2023-06-03T20:50:00.000+00:00,feeder,,L2 Current (RMS),A,27.8
430638,Fore St Grampound,2023-06-03T20:50:00.000+00:00,feeder,,L1 Current (RMS),A,13.8
430638,Fore St Grampound,2023-06-03T20:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-5.17
430638,Fore St Grampound,2023-06-03T20:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.56
430638,Fore St Grampound,2023-06-03T20:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,7.55
430638,Fore St Grampound,2023-06-03T20:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,-3.75
430638,Fore St Grampound,2023-06-03T20:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.46
430638,Fore St Grampound,2023-06-03T20:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,-4.11
430638,Fore St Grampound,2023-06-03T20:50:00.000+00:00,feeder,50.0,N Current (RMS),A,15.3
430638,Fore St Grampound,2023-06-03T20:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,26.6
430638,Fore St Grampound,2023-06-03T20:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,18.8
430638,Fore St Grampound,2023-06-03T20:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,35.4
430638,Fore St Grampound,2023-06-03T20:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.6
430638,Fore St Grampound,2023-06-03T20:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.17
430638,Fore St Grampound,2023-06-03T20:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,8.79
430638,Fore St Grampound,2023-06-03T20:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.89
430638,Fore St Grampound,2023-06-03T20:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.09
430638,Fore St Grampound,2023-06-03T20:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-4.09
430638,Fore St Grampound,2023-06-03T20:50:00.000+00:00,feeder,40.0,N Current (RMS),A,33.8
430638,Fore St Grampound,2023-06-03T20:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.5
430638,Fore St Grampound,2023-06-03T20:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,25.2
430638,Fore St Grampound,2023-06-03T20:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,41.7
430638,Fore St Grampound,2023-06-03T20:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.31
430638,Fore St Grampound,2023-06-03T20:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.56
430638,Fore St Grampound,2023-06-03T20:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,5.74
430638,Fore St Grampound,2023-06-03T20:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.81
430638,Fore St Grampound,2023-06-03T20:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.82
430638,Fore St Grampound,2023-06-03T20:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-4.06
430638,Fore St Grampound,2023-06-03T20:50:00.000+00:00,feeder,30.0,N Current (RMS),A,22.4
430638,Fore St Grampound,2023-06-03T20:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.2
430638,Fore St Grampound,2023-06-03T20:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.7
430638,Fore St Grampound,2023-06-03T20:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.0
430638,Fore St Grampound,2023-06-03T20:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.08
430638,Fore St Grampound,2023-06-03T20:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.33
430638,Fore St Grampound,2023-06-03T20:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.23
430638,Fore St Grampound,2023-06-03T20:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.7
430638,Fore St Grampound,2023-06-03T20:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.85
430638,Fore St Grampound,2023-06-03T20:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.13
430638,Fore St Grampound,2023-06-03T20:50:00.000+00:00,feeder,20.0,N Current (RMS),A,8.9
430638,Fore St Grampound,2023-06-03T20:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.8
430638,Fore St Grampound,2023-06-03T20:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.1
430638,Fore St Grampound,2023-06-03T20:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.2
430638,Fore St Grampound,2023-06-03T20:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.65
430638,Fore St Grampound,2023-06-03T20:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.8
430638,Fore St Grampound,2023-06-03T20:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.58
430638,Fore St Grampound,2023-06-03T20:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.44
430638,Fore St Grampound,2023-06-03T20:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.32
430638,Fore St Grampound,2023-06-03T20:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.69
430638,Fore St Grampound,2023-06-03T20:50:00.000+00:00,feeder,10.0,N Current (RMS),A,19.0
430638,Fore St Grampound,2023-06-03T20:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.4
430638,Fore St Grampound,2023-06-03T20:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.5
430638,Fore St Grampound,2023-06-03T20:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.4
430638,Fore St Grampound,2023-06-03T20:50:00.000+00:00,transformer,,Temperature,C,27.1
430638,Fore St Grampound,2023-06-03T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
430638,Fore St Grampound,2023-06-03T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.0
430638,Fore St Grampound,2023-06-03T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
430638,Fore St Grampound,2023-06-03T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.79
430638,Fore St Grampound,2023-06-03T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
430638,Fore St Grampound,2023-06-03T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.2
430638,Fore St Grampound,2023-06-03T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.98
430638,Fore St Grampound,2023-06-03T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.75
430638,Fore St Grampound,2023-06-03T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,27.61
430638,Fore St Grampound,2023-06-03T20:50:00.000+00:00,busbar,,L3 Active Power,kW,-12.0
430638,Fore St Grampound,2023-06-03T20:50:00.000+00:00,busbar,,L2 Active Power,kW,27.95
430638,Fore St Grampound,2023-06-03T20:50:00.000+00:00,busbar,,L1 Active Power,kW,-14.96
430638,Fore St Grampound,2023-06-03T20:50:00.000+00:00,busbar,,N Current (RMS),A,55.4
430638,Fore St Grampound,2023-06-03T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,89.6
430638,Fore St Grampound,2023-06-03T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,116.3
430638,Fore St Grampound,2023-06-03T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,128.9
430638,Fore St Grampound,2023-06-03T20:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-6.39
430638,Fore St Grampound,2023-06-03T20:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.27
430638,Fore St Grampound,2023-06-03T20:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.35
430638,Fore St Grampound,2023-06-03T20:40:00.000+00:00,feeder,,L3 Active Power,kW,-2.57
430638,Fore St Grampound,2023-06-03T20:40:00.000+00:00,feeder,,L2 Active Power,kW,5.35
430638,Fore St Grampound,2023-06-03T20:40:00.000+00:00,feeder,,L1 Active Power,kW,-1.24
430638,Fore St Grampound,2023-06-03T20:40:00.000+00:00,feeder,,N Current (RMS),A,19.7
430638,Fore St Grampound,2023-06-03T20:40:00.000+00:00,feeder,,L3 Current (RMS),A,29.4
430638,Fore St Grampound,2023-06-03T20:40:00.000+00:00,feeder,,L2 Current (RMS),A,23.6
430638,Fore St Grampound,2023-06-03T20:40:00.000+00:00,feeder,,L1 Current (RMS),A,11.2
430638,Fore St Grampound,2023-06-03T20:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-4.86
430638,Fore St Grampound,2023-06-03T20:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.4
430638,Fore St Grampound,2023-06-03T20:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,11.19
430638,Fore St Grampound,2023-06-03T20:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,-3.32
430638,Fore St Grampound,2023-06-03T20:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.13
430638,Fore St Grampound,2023-06-03T20:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,-6.6
430638,Fore St Grampound,2023-06-03T20:40:00.000+00:00,feeder,50.0,N Current (RMS),A,30.7
430638,Fore St Grampound,2023-06-03T20:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,24.5
430638,Fore St Grampound,2023-06-03T20:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,22.0
430638,Fore St Grampound,2023-06-03T20:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,55.3
430638,Fore St Grampound,2023-06-03T20:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.7
430638,Fore St Grampound,2023-06-03T20:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.39
430638,Fore St Grampound,2023-06-03T20:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.16
430638,Fore St Grampound,2023-06-03T20:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.78
430638,Fore St Grampound,2023-06-03T20:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.81
430638,Fore St Grampound,2023-06-03T20:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.19
430638,Fore St Grampound,2023-06-03T20:40:00.000+00:00,feeder,40.0,N Current (RMS),A,17.9
430638,Fore St Grampound,2023-06-03T20:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.4
430638,Fore St Grampound,2023-06-03T20:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,24.4
430638,Fore St Grampound,2023-06-03T20:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.9
430638,Fore St Grampound,2023-06-03T20:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.14
430638,Fore St Grampound,2023-06-03T20:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.5
430638,Fore St Grampound,2023-06-03T20:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,6.01
430638,Fore St Grampound,2023-06-03T20:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.7
430638,Fore St Grampound,2023-06-03T20:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.82
430638,Fore St Grampound,2023-06-03T20:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-4.52
430638,Fore St Grampound,2023-06-03T20:40:00.000+00:00,feeder,30.0,N Current (RMS),A,21.8
430638,Fore St Grampound,2023-06-03T20:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.9
430638,Fore St Grampound,2023-06-03T20:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.5
430638,Fore St Grampound,2023-06-03T20:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.1
430638,Fore St Grampound,2023-06-03T20:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.5
430638,Fore St Grampound,2023-06-03T20:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.49
430638,Fore St Grampound,2023-06-03T20:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.28
430638,Fore St Grampound,2023-06-03T20:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.97
430638,Fore St Grampound,2023-06-03T20:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.66
430638,Fore St Grampound,2023-06-03T20:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.12
430638,Fore St Grampound,2023-06-03T20:40:00.000+00:00,feeder,20.0,N Current (RMS),A,10.3
430638,Fore St Grampound,2023-06-03T20:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.0
430638,Fore St Grampound,2023-06-03T20:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.2
430638,Fore St Grampound,2023-06-03T20:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.4
430638,Fore St Grampound,2023-06-03T20:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.4
430638,Fore St Grampound,2023-06-03T20:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.97
430638,Fore St Grampound,2023-06-03T20:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.48
430638,Fore St Grampound,2023-06-03T20:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.49
430638,Fore St Grampound,2023-06-03T20:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.38
430638,Fore St Grampound,2023-06-03T20:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.47
430638,Fore St Grampound,2023-06-03T20:40:00.000+00:00,feeder,10.0,N Current (RMS),A,14.4
430638,Fore St Grampound,2023-06-03T20:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.9
430638,Fore St Grampound,2023-06-03T20:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.0
430638,Fore St Grampound,2023-06-03T20:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.7
430638,Fore St Grampound,2023-06-03T20:40:00.000+00:00,transformer,,Temperature,C,27.1
430638,Fore St Grampound,2023-06-03T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
430638,Fore St Grampound,2023-06-03T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.3
430638,Fore St Grampound,2023-06-03T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
430638,Fore St Grampound,2023-06-03T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.31
430638,Fore St Grampound,2023-06-03T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
430638,Fore St Grampound,2023-06-03T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.66
430638,Fore St Grampound,2023-06-03T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.99
430638,Fore St Grampound,2023-06-03T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.68
430638,Fore St Grampound,2023-06-03T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,24.46
430638,Fore St Grampound,2023-06-03T20:40:00.000+00:00,busbar,,L3 Active Power,kW,-10.84
430638,Fore St Grampound,2023-06-03T20:40:00.000+00:00,busbar,,L2 Active Power,kW,26.16
430638,Fore St Grampound,2023-06-03T20:40:00.000+00:00,busbar,,L1 Active Power,kW,-13.14
430638,Fore St Grampound,2023-06-03T20:40:00.000+00:00,busbar,,N Current (RMS),A,53.3
430638,Fore St Grampound,2023-06-03T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,80.7
430638,Fore St Grampound,2023-06-03T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,109.1
430638,Fore St Grampound,2023-06-03T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,114.5
430638,Fore St Grampound,2023-06-03T20:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-7.08
430638,Fore St Grampound,2023-06-03T20:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.58
430638,Fore St Grampound,2023-06-03T20:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.35
430638,Fore St Grampound,2023-06-03T20:30:00.000+00:00,feeder,,L3 Active Power,kW,-3.01
430638,Fore St Grampound,2023-06-03T20:30:00.000+00:00,feeder,,L2 Active Power,kW,4.67
430638,Fore St Grampound,2023-06-03T20:30:00.000+00:00,feeder,,L1 Active Power,kW,-1.44
430638,Fore St Grampound,2023-06-03T20:30:00.000+00:00,feeder,,N Current (RMS),A,22.5
430638,Fore St Grampound,2023-06-03T20:30:00.000+00:00,feeder,,L3 Current (RMS),A,32.4
430638,Fore St Grampound,2023-06-03T20:30:00.000+00:00,feeder,,L2 Current (RMS),A,21.3
430638,Fore St Grampound,2023-06-03T20:30:00.000+00:00,feeder,,L1 Current (RMS),A,12.8
430638,Fore St Grampound,2023-06-03T20:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-7.57
430638,Fore St Grampound,2023-06-03T20:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.49
430638,Fore St Grampound,2023-06-03T20:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,9.69
430638,Fore St Grampound,2023-06-03T20:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,-4.79
430638,Fore St Grampound,2023-06-03T20:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.13
430638,Fore St Grampound,2023-06-03T20:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,-6.06
430638,Fore St Grampound,2023-06-03T20:30:00.000+00:00,feeder,50.0,N Current (RMS),A,34.6
430638,Fore St Grampound,2023-06-03T20:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,40.0
430638,Fore St Grampound,2023-06-03T20:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,17.4
430638,Fore St Grampound,2023-06-03T20:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,50.6
430638,Fore St Grampound,2023-06-03T20:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.73
430638,Fore St Grampound,2023-06-03T20:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.4
430638,Fore St Grampound,2023-06-03T20:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.35
430638,Fore St Grampound,2023-06-03T20:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.79
430638,Fore St Grampound,2023-06-03T20:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.98
430638,Fore St Grampound,2023-06-03T20:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.36
430638,Fore St Grampound,2023-06-03T20:30:00.000+00:00,feeder,40.0,N Current (RMS),A,14.1
430638,Fore St Grampound,2023-06-03T20:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.5
430638,Fore St Grampound,2023-06-03T20:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.6
430638,Fore St Grampound,2023-06-03T20:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.3
430638,Fore St Grampound,2023-06-03T20:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.4
430638,Fore St Grampound,2023-06-03T20:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.48
430638,Fore St Grampound,2023-06-03T20:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.98
430638,Fore St Grampound,2023-06-03T20:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.66
430638,Fore St Grampound,2023-06-03T20:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.73
430638,Fore St Grampound,2023-06-03T20:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-3.7
430638,Fore St Grampound,2023-06-03T20:30:00.000+00:00,feeder,30.0,N Current (RMS),A,18.1
430638,Fore St Grampound,2023-06-03T20:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.9
430638,Fore St Grampound,2023-06-03T20:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.1
430638,Fore St Grampound,2023-06-03T20:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.8
430638,Fore St Grampound,2023-06-03T20:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.6
430638,Fore St Grampound,2023-06-03T20:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.49
430638,Fore St Grampound,2023-06-03T20:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.04
430638,Fore St Grampound,2023-06-03T20:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.96
430638,Fore St Grampound,2023-06-03T20:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.05
430638,Fore St Grampound,2023-06-03T20:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.55
430638,Fore St Grampound,2023-06-03T20:30:00.000+00:00,feeder,20.0,N Current (RMS),A,10.0
430638,Fore St Grampound,2023-06-03T20:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.6
430638,Fore St Grampound,2023-06-03T20:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.7
430638,Fore St Grampound,2023-06-03T20:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.4
430638,Fore St Grampound,2023-06-03T20:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.59
430638,Fore St Grampound,2023-06-03T20:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.06
430638,Fore St Grampound,2023-06-03T20:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.31
430638,Fore St Grampound,2023-06-03T20:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.43
430638,Fore St Grampound,2023-06-03T20:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.96
430638,Fore St Grampound,2023-06-03T20:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.34
430638,Fore St Grampound,2023-06-03T20:30:00.000+00:00,feeder,10.0,N Current (RMS),A,16.3
430638,Fore St Grampound,2023-06-03T20:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.2
430638,Fore St Grampound,2023-06-03T20:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.7
430638,Fore St Grampound,2023-06-03T20:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.1
430638,Fore St Grampound,2023-06-03T20:30:00.000+00:00,transformer,,Temperature,C,27.1
430638,Fore St Grampound,2023-06-03T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
430638,Fore St Grampound,2023-06-03T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.61
430638,Fore St Grampound,2023-06-03T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
430638,Fore St Grampound,2023-06-03T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.44
430638,Fore St Grampound,2023-06-03T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
430638,Fore St Grampound,2023-06-03T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.68
430638,Fore St Grampound,2023-06-03T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-19.96
430638,Fore St Grampound,2023-06-03T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.36
430638,Fore St Grampound,2023-06-03T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,22.73
430638,Fore St Grampound,2023-06-03T20:30:00.000+00:00,busbar,,L3 Active Power,kW,-12.65
430638,Fore St Grampound,2023-06-03T20:30:00.000+00:00,busbar,,L2 Active Power,kW,25.52
430638,Fore St Grampound,2023-06-03T20:30:00.000+00:00,busbar,,L1 Active Power,kW,-12.46
430638,Fore St Grampound,2023-06-03T20:30:00.000+00:00,busbar,,N Current (RMS),A,52.0
430638,Fore St Grampound,2023-06-03T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,99.3
430638,Fore St Grampound,2023-06-03T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,106.0
430638,Fore St Grampound,2023-06-03T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,108.8
430638,Fore St Grampound,2023-06-03T20:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-5.44
430638,Fore St Grampound,2023-06-03T20:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.86
430638,Fore St Grampound,2023-06-03T20:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.99
430638,Fore St Grampound,2023-06-03T20:20:00.000+00:00,feeder,,L3 Active Power,kW,-1.65
430638,Fore St Grampound,2023-06-03T20:20:00.000+00:00,feeder,,L2 Active Power,kW,4.63
430638,Fore St Grampound,2023-06-03T20:20:00.000+00:00,feeder,,L1 Active Power,kW,-1.08
430638,Fore St Grampound,2023-06-03T20:20:00.000+00:00,feeder,,N Current (RMS),A,18.7
430638,Fore St Grampound,2023-06-03T20:20:00.000+00:00,feeder,,L3 Current (RMS),A,25.5
430638,Fore St Grampound,2023-06-03T20:20:00.000+00:00,feeder,,L2 Current (RMS),A,21.1
430638,Fore St Grampound,2023-06-03T20:20:00.000+00:00,feeder,,L1 Current (RMS),A,10.0
430638,Fore St Grampound,2023-06-03T20:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-6.76
430638,Fore St Grampound,2023-06-03T20:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.43
430638,Fore St Grampound,2023-06-03T20:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,6.03
430638,Fore St Grampound,2023-06-03T20:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,-4.61
430638,Fore St Grampound,2023-06-03T20:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.81
430638,Fore St Grampound,2023-06-03T20:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,-3.99
430638,Fore St Grampound,2023-06-03T20:20:00.000+00:00,feeder,50.0,N Current (RMS),A,22.0
430638,Fore St Grampound,2023-06-03T20:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,37.8
430638,Fore St Grampound,2023-06-03T20:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,16.1
430638,Fore St Grampound,2023-06-03T20:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,30.4
430638,Fore St Grampound,2023-06-03T20:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.7
430638,Fore St Grampound,2023-06-03T20:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.06
430638,Fore St Grampound,2023-06-03T20:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.87
430638,Fore St Grampound,2023-06-03T20:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.76
430638,Fore St Grampound,2023-06-03T20:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.04
430638,Fore St Grampound,2023-06-03T20:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.03
430638,Fore St Grampound,2023-06-03T20:20:00.000+00:00,feeder,40.0,N Current (RMS),A,14.5
430638,Fore St Grampound,2023-06-03T20:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.3
430638,Fore St Grampound,2023-06-03T20:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.8
430638,Fore St Grampound,2023-06-03T20:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.8
430638,Fore St Grampound,2023-06-03T20:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.78
430638,Fore St Grampound,2023-06-03T20:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.62
430638,Fore St Grampound,2023-06-03T20:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.64
430638,Fore St Grampound,2023-06-03T20:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.35
430638,Fore St Grampound,2023-06-03T20:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.29
430638,Fore St Grampound,2023-06-03T20:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.57
430638,Fore St Grampound,2023-06-03T20:20:00.000+00:00,feeder,30.0,N Current (RMS),A,13.4
430638,Fore St Grampound,2023-06-03T20:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.7
430638,Fore St Grampound,2023-06-03T20:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.4
430638,Fore St Grampound,2023-06-03T20:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.1
430638,Fore St Grampound,2023-06-03T20:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.59
430638,Fore St Grampound,2023-06-03T20:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.36
430638,Fore St Grampound,2023-06-03T20:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.24
430638,Fore St Grampound,2023-06-03T20:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.34
430638,Fore St Grampound,2023-06-03T20:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.09
430638,Fore St Grampound,2023-06-03T20:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
430638,Fore St Grampound,2023-06-03T20:20:00.000+00:00,feeder,20.0,N Current (RMS),A,12.8
430638,Fore St Grampound,2023-06-03T20:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.3
430638,Fore St Grampound,2023-06-03T20:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.3
430638,Fore St Grampound,2023-06-03T20:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.3
430638,Fore St Grampound,2023-06-03T20:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.46
430638,Fore St Grampound,2023-06-03T20:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.92
430638,Fore St Grampound,2023-06-03T20:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.73
430638,Fore St Grampound,2023-06-03T20:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.52
430638,Fore St Grampound,2023-06-03T20:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.34
430638,Fore St Grampound,2023-06-03T20:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.82
430638,Fore St Grampound,2023-06-03T20:20:00.000+00:00,feeder,10.0,N Current (RMS),A,18.4
430638,Fore St Grampound,2023-06-03T20:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.1
430638,Fore St Grampound,2023-06-03T20:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.0
430638,Fore St Grampound,2023-06-03T20:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.1
430638,Fore St Grampound,2023-06-03T20:20:00.000+00:00,transformer,,Temperature,C,27.1
430638,Fore St Grampound,2023-06-03T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
430638,Fore St Grampound,2023-06-03T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.76
430638,Fore St Grampound,2023-06-03T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
430638,Fore St Grampound,2023-06-03T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.4
430638,Fore St Grampound,2023-06-03T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
430638,Fore St Grampound,2023-06-03T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.43
430638,Fore St Grampound,2023-06-03T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-18.73
430638,Fore St Grampound,2023-06-03T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.34
430638,Fore St Grampound,2023-06-03T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,16.52
430638,Fore St Grampound,2023-06-03T20:20:00.000+00:00,busbar,,L3 Active Power,kW,-11.23
430638,Fore St Grampound,2023-06-03T20:20:00.000+00:00,busbar,,L2 Active Power,kW,24.21
430638,Fore St Grampound,2023-06-03T20:20:00.000+00:00,busbar,,L1 Active Power,kW,-8.42
430638,Fore St Grampound,2023-06-03T20:20:00.000+00:00,busbar,,N Current (RMS),A,48.8
430638,Fore St Grampound,2023-06-03T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,93.3
430638,Fore St Grampound,2023-06-03T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,100.7
430638,Fore St Grampound,2023-06-03T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,77.8
430638,Fore St Grampound,2023-06-03T20:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-5.58
430638,Fore St Grampound,2023-06-03T20:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.02
430638,Fore St Grampound,2023-06-03T20:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.61
430638,Fore St Grampound,2023-06-03T20:10:00.000+00:00,feeder,,L3 Active Power,kW,-1.99
430638,Fore St Grampound,2023-06-03T20:10:00.000+00:00,feeder,,L2 Active Power,kW,6.59
430638,Fore St Grampound,2023-06-03T20:10:00.000+00:00,feeder,,L1 Active Power,kW,-1.71
430638,Fore St Grampound,2023-06-03T20:10:00.000+00:00,feeder,,N Current (RMS),A,17.3
430638,Fore St Grampound,2023-06-03T20:10:00.000+00:00,feeder,,L3 Current (RMS),A,25.4
430638,Fore St Grampound,2023-06-03T20:10:00.000+00:00,feeder,,L2 Current (RMS),A,29.5
430638,Fore St Grampound,2023-06-03T20:10:00.000+00:00,feeder,,L1 Current (RMS),A,14.4
430638,Fore St Grampound,2023-06-03T20:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-5.38
430638,Fore St Grampound,2023-06-03T20:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.28
430638,Fore St Grampound,2023-06-03T20:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,4.86
430638,Fore St Grampound,2023-06-03T20:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,-3.55
430638,Fore St Grampound,2023-06-03T20:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.47
430638,Fore St Grampound,2023-06-03T20:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,-3.26
430638,Fore St Grampound,2023-06-03T20:10:00.000+00:00,feeder,50.0,N Current (RMS),A,13.3
430638,Fore St Grampound,2023-06-03T20:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,26.9
430638,Fore St Grampound,2023-06-03T20:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,14.7
430638,Fore St Grampound,2023-06-03T20:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,24.4
430638,Fore St Grampound,2023-06-03T20:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.56
430638,Fore St Grampound,2023-06-03T20:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.03
430638,Fore St Grampound,2023-06-03T20:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.87
430638,Fore St Grampound,2023-06-03T20:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.69
430638,Fore St Grampound,2023-06-03T20:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.37
430638,Fore St Grampound,2023-06-03T20:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.14
430638,Fore St Grampound,2023-06-03T20:10:00.000+00:00,feeder,40.0,N Current (RMS),A,16.5
430638,Fore St Grampound,2023-06-03T20:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.7
430638,Fore St Grampound,2023-06-03T20:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.6
430638,Fore St Grampound,2023-06-03T20:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.8
430638,Fore St Grampound,2023-06-03T20:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-3.55
430638,Fore St Grampound,2023-06-03T20:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.66
430638,Fore St Grampound,2023-06-03T20:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.96
430638,Fore St Grampound,2023-06-03T20:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.9
430638,Fore St Grampound,2023-06-03T20:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.47
430638,Fore St Grampound,2023-06-03T20:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.28
430638,Fore St Grampound,2023-06-03T20:10:00.000+00:00,feeder,30.0,N Current (RMS),A,15.1
430638,Fore St Grampound,2023-06-03T20:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.0
430638,Fore St Grampound,2023-06-03T20:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.1
430638,Fore St Grampound,2023-06-03T20:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.6
430638,Fore St Grampound,2023-06-03T20:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.55
430638,Fore St Grampound,2023-06-03T20:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.17
430638,Fore St Grampound,2023-06-03T20:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.2
430638,Fore St Grampound,2023-06-03T20:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.13
430638,Fore St Grampound,2023-06-03T20:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.56
430638,Fore St Grampound,2023-06-03T20:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.04
430638,Fore St Grampound,2023-06-03T20:10:00.000+00:00,feeder,20.0,N Current (RMS),A,17.1
430638,Fore St Grampound,2023-06-03T20:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.0
430638,Fore St Grampound,2023-06-03T20:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.6
430638,Fore St Grampound,2023-06-03T20:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.2
430638,Fore St Grampound,2023-06-03T20:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.59
430638,Fore St Grampound,2023-06-03T20:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.55
430638,Fore St Grampound,2023-06-03T20:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.38
430638,Fore St Grampound,2023-06-03T20:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.36
430638,Fore St Grampound,2023-06-03T20:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.4
430638,Fore St Grampound,2023-06-03T20:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.03
430638,Fore St Grampound,2023-06-03T20:10:00.000+00:00,feeder,10.0,N Current (RMS),A,26.3
430638,Fore St Grampound,2023-06-03T20:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.0
430638,Fore St Grampound,2023-06-03T20:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.2
430638,Fore St Grampound,2023-06-03T20:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.4
430638,Fore St Grampound,2023-06-03T20:10:00.000+00:00,transformer,,Temperature,C,27.1
430638,Fore St Grampound,2023-06-03T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
430638,Fore St Grampound,2023-06-03T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.3
430638,Fore St Grampound,2023-06-03T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
430638,Fore St Grampound,2023-06-03T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.13
430638,Fore St Grampound,2023-06-03T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
430638,Fore St Grampound,2023-06-03T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.98
430638,Fore St Grampound,2023-06-03T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-19.21
430638,Fore St Grampound,2023-06-03T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.89
430638,Fore St Grampound,2023-06-03T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.89
430638,Fore St Grampound,2023-06-03T20:10:00.000+00:00,busbar,,L3 Active Power,kW,-11.62
430638,Fore St Grampound,2023-06-03T20:10:00.000+00:00,busbar,,L2 Active Power,kW,25.88
430638,Fore St Grampound,2023-06-03T20:10:00.000+00:00,busbar,,L1 Active Power,kW,-8.16
430638,Fore St Grampound,2023-06-03T20:10:00.000+00:00,busbar,,N Current (RMS),A,48.4
430638,Fore St Grampound,2023-06-03T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,93.2
430638,Fore St Grampound,2023-06-03T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,108.3
430638,Fore St Grampound,2023-06-03T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,74.8
430638,Fore St Grampound,2023-06-03T20:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-6.55
430638,Fore St Grampound,2023-06-03T20:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.31
430638,Fore St Grampound,2023-06-03T20:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.78
430638,Fore St Grampound,2023-06-03T20:00:00.000+00:00,feeder,,L3 Active Power,kW,-2.74
430638,Fore St Grampound,2023-06-03T20:00:00.000+00:00,feeder,,L2 Active Power,kW,9.02
430638,Fore St Grampound,2023-06-03T20:00:00.000+00:00,feeder,,L1 Active Power,kW,-1.99
430638,Fore St Grampound,2023-06-03T20:00:00.000+00:00,feeder,,N Current (RMS),A,22.4
430638,Fore St Grampound,2023-06-03T20:00:00.000+00:00,feeder,,L3 Current (RMS),A,30.1
430638,Fore St Grampound,2023-06-03T20:00:00.000+00:00,feeder,,L2 Current (RMS),A,39.0
430638,Fore St Grampound,2023-06-03T20:00:00.000+00:00,feeder,,L1 Current (RMS),A,14.9
430638,Fore St Grampound,2023-06-03T20:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-5.52
430638,Fore St Grampound,2023-06-03T20:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.33
430638,Fore St Grampound,2023-06-03T20:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,4.83
430638,Fore St Grampound,2023-06-03T20:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,-3.43
430638,Fore St Grampound,2023-06-03T20:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.23
430638,Fore St Grampound,2023-06-03T20:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,-3.08
430638,Fore St Grampound,2023-06-03T20:00:00.000+00:00,feeder,50.0,N Current (RMS),A,14.0
430638,Fore St Grampound,2023-06-03T20:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,26.9
430638,Fore St Grampound,2023-06-03T20:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,18.7
430638,Fore St Grampound,2023-06-03T20:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,24.3
430638,Fore St Grampound,2023-06-03T20:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.53
430638,Fore St Grampound,2023-06-03T20:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.21
430638,Fore St Grampound,2023-06-03T20:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.59
430638,Fore St Grampound,2023-06-03T20:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.7
430638,Fore St Grampound,2023-06-03T20:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.64
430638,Fore St Grampound,2023-06-03T20:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.69
430638,Fore St Grampound,2023-06-03T20:00:00.000+00:00,feeder,40.0,N Current (RMS),A,14.5
430638,Fore St Grampound,2023-06-03T20:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.7
430638,Fore St Grampound,2023-06-03T20:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.2
430638,Fore St Grampound,2023-06-03T20:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.4
430638,Fore St Grampound,2023-06-03T20:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-3.7
430638,Fore St Grampound,2023-06-03T20:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.64
430638,Fore St Grampound,2023-06-03T20:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.9
430638,Fore St Grampound,2023-06-03T20:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.31
430638,Fore St Grampound,2023-06-03T20:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.03
430638,Fore St Grampound,2023-06-03T20:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.25
430638,Fore St Grampound,2023-06-03T20:00:00.000+00:00,feeder,30.0,N Current (RMS),A,9.5
430638,Fore St Grampound,2023-06-03T20:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.2
430638,Fore St Grampound,2023-06-03T20:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.2
430638,Fore St Grampound,2023-06-03T20:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.2
430638,Fore St Grampound,2023-06-03T20:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-5.77
430638,Fore St Grampound,2023-06-03T20:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.15
430638,Fore St Grampound,2023-06-03T20:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.03
430638,Fore St Grampound,2023-06-03T20:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-4.4
430638,Fore St Grampound,2023-06-03T20:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.57
430638,Fore St Grampound,2023-06-03T20:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.28
430638,Fore St Grampound,2023-06-03T20:00:00.000+00:00,feeder,20.0,N Current (RMS),A,30.4
430638,Fore St Grampound,2023-06-03T20:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.0
430638,Fore St Grampound,2023-06-03T20:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.6
430638,Fore St Grampound,2023-06-03T20:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.7
430638,Fore St Grampound,2023-06-03T20:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.66
430638,Fore St Grampound,2023-06-03T20:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.77
430638,Fore St Grampound,2023-06-03T20:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.61
430638,Fore St Grampound,2023-06-03T20:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.38
430638,Fore St Grampound,2023-06-03T20:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.25
430638,Fore St Grampound,2023-06-03T20:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.85
430638,Fore St Grampound,2023-06-03T20:00:00.000+00:00,feeder,10.0,N Current (RMS),A,15.5
430638,Fore St Grampound,2023-06-03T20:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.3
430638,Fore St Grampound,2023-06-03T20:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.2
430638,Fore St Grampound,2023-06-03T20:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.9
430638,Fore St Grampound,2023-06-03T20:00:00.000+00:00,transformer,,Temperature,C,27.1
430638,Fore St Grampound,2023-06-03T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
430638,Fore St Grampound,2023-06-03T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.52
430638,Fore St Grampound,2023-06-03T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
430638,Fore St Grampound,2023-06-03T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.91
430638,Fore St Grampound,2023-06-03T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
430638,Fore St Grampound,2023-06-03T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.03
430638,Fore St Grampound,2023-06-03T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-22.73
430638,Fore St Grampound,2023-06-03T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.88
430638,Fore St Grampound,2023-06-03T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.75
430638,Fore St Grampound,2023-06-03T20:00:00.000+00:00,busbar,,L3 Active Power,kW,-13.96
430638,Fore St Grampound,2023-06-03T20:00:00.000+00:00,busbar,,L2 Active Power,kW,25.75
430638,Fore St Grampound,2023-06-03T20:00:00.000+00:00,busbar,,L1 Active Power,kW,-7.59
430638,Fore St Grampound,2023-06-03T20:00:00.000+00:00,busbar,,N Current (RMS),A,57.2
430638,Fore St Grampound,2023-06-03T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,110.7
430638,Fore St Grampound,2023-06-03T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,107.7
430638,Fore St Grampound,2023-06-03T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,73.3
430638,Fore St Grampound,2023-06-03T19:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-8.72
430638,Fore St Grampound,2023-06-03T19:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.34
430638,Fore St Grampound,2023-06-03T19:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,3.67
430638,Fore St Grampound,2023-06-03T19:50:00.000+00:00,feeder,,L3 Active Power,kW,-3.76
430638,Fore St Grampound,2023-06-03T19:50:00.000+00:00,feeder,,L2 Active Power,kW,9.82
430638,Fore St Grampound,2023-06-03T19:50:00.000+00:00,feeder,,L1 Active Power,kW,-2.61
430638,Fore St Grampound,2023-06-03T19:50:00.000+00:00,feeder,,N Current (RMS),A,25.2
430638,Fore St Grampound,2023-06-03T19:50:00.000+00:00,feeder,,L3 Current (RMS),A,40.0
430638,Fore St Grampound,2023-06-03T19:50:00.000+00:00,feeder,,L2 Current (RMS),A,42.4
430638,Fore St Grampound,2023-06-03T19:50:00.000+00:00,feeder,,L1 Current (RMS),A,19.4
430638,Fore St Grampound,2023-06-03T19:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-6.72
430638,Fore St Grampound,2023-06-03T19:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.35
430638,Fore St Grampound,2023-06-03T19:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,4.9
430638,Fore St Grampound,2023-06-03T19:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,-4.25
430638,Fore St Grampound,2023-06-03T19:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.73
430638,Fore St Grampound,2023-06-03T19:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,-2.81
430638,Fore St Grampound,2023-06-03T19:50:00.000+00:00,feeder,50.0,N Current (RMS),A,18.5
430638,Fore St Grampound,2023-06-03T19:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,33.4
430638,Fore St Grampound,2023-06-03T19:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,15.8
430638,Fore St Grampound,2023-06-03T19:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,23.6
430638,Fore St Grampound,2023-06-03T19:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.04
430638,Fore St Grampound,2023-06-03T19:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.38
430638,Fore St Grampound,2023-06-03T19:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,4.63
430638,Fore St Grampound,2023-06-03T19:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.1
430638,Fore St Grampound,2023-06-03T19:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.63
430638,Fore St Grampound,2023-06-03T19:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-2.17
430638,Fore St Grampound,2023-06-03T19:50:00.000+00:00,feeder,40.0,N Current (RMS),A,16.5
430638,Fore St Grampound,2023-06-03T19:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.4
430638,Fore St Grampound,2023-06-03T19:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.0
430638,Fore St Grampound,2023-06-03T19:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.2
430638,Fore St Grampound,2023-06-03T19:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.49
430638,Fore St Grampound,2023-06-03T19:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.55
430638,Fore St Grampound,2023-06-03T19:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.58
430638,Fore St Grampound,2023-06-03T19:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.07
430638,Fore St Grampound,2023-06-03T19:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.93
430638,Fore St Grampound,2023-06-03T19:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.03
430638,Fore St Grampound,2023-06-03T19:50:00.000+00:00,feeder,30.0,N Current (RMS),A,8.4
430638,Fore St Grampound,2023-06-03T19:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.7
430638,Fore St Grampound,2023-06-03T19:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.6
430638,Fore St Grampound,2023-06-03T19:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.6
430638,Fore St Grampound,2023-06-03T19:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.58
430638,Fore St Grampound,2023-06-03T19:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.25
430638,Fore St Grampound,2023-06-03T19:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.11
430638,Fore St Grampound,2023-06-03T19:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.63
