Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
430638,Fore St Grampound,2023-06-03T19:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.77
430638,Fore St Grampound,2023-06-03T19:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.02
430638,Fore St Grampound,2023-06-03T19:50:00.000+00:00,feeder,20.0,N Current (RMS),A,13.4
430638,Fore St Grampound,2023-06-03T19:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.1
430638,Fore St Grampound,2023-06-03T19:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.5
430638,Fore St Grampound,2023-06-03T19:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.8
430638,Fore St Grampound,2023-06-03T19:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.6
430638,Fore St Grampound,2023-06-03T19:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.68
430638,Fore St Grampound,2023-06-03T19:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.62
430638,Fore St Grampound,2023-06-03T19:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.4
430638,Fore St Grampound,2023-06-03T19:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.13
430638,Fore St Grampound,2023-06-03T19:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.66
430638,Fore St Grampound,2023-06-03T19:50:00.000+00:00,feeder,10.0,N Current (RMS),A,20.2
430638,Fore St Grampound,2023-06-03T19:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.2
430638,Fore St Grampound,2023-06-03T19:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.1
430638,Fore St Grampound,2023-06-03T19:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.7
430638,Fore St Grampound,2023-06-03T19:50:00.000+00:00,transformer,,Temperature,C,27.1
430638,Fore St Grampound,2023-06-03T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
430638,Fore St Grampound,2023-06-03T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.04
430638,Fore St Grampound,2023-06-03T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
430638,Fore St Grampound,2023-06-03T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.7
430638,Fore St Grampound,2023-06-03T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
430638,Fore St Grampound,2023-06-03T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.92
430638,Fore St Grampound,2023-06-03T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-21.16
430638,Fore St Grampound,2023-06-03T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.83
430638,Fore St Grampound,2023-06-03T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,18.5
430638,Fore St Grampound,2023-06-03T19:50:00.000+00:00,busbar,,L3 Active Power,kW,-13.23
430638,Fore St Grampound,2023-06-03T19:50:00.000+00:00,busbar,,L2 Active Power,kW,25.01
430638,Fore St Grampound,2023-06-03T19:50:00.000+00:00,busbar,,L1 Active Power,kW,-9.27
430638,Fore St Grampound,2023-06-03T19:50:00.000+00:00,busbar,,N Current (RMS),A,44.0
430638,Fore St Grampound,2023-06-03T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,103.2
430638,Fore St Grampound,2023-06-03T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,104.4
430638,Fore St Grampound,2023-06-03T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,86.3
430638,Fore St Grampound,2023-06-03T19:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-8.55
430638,Fore St Grampound,2023-06-03T19:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.31
430638,Fore St Grampound,2023-06-03T19:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,4.01
430638,Fore St Grampound,2023-06-03T19:40:00.000+00:00,feeder,,L3 Active Power,kW,-3.61
430638,Fore St Grampound,2023-06-03T19:40:00.000+00:00,feeder,,L2 Active Power,kW,9.9
430638,Fore St Grampound,2023-06-03T19:40:00.000+00:00,feeder,,L1 Active Power,kW,-2.99
430638,Fore St Grampound,2023-06-03T19:40:00.000+00:00,feeder,,N Current (RMS),A,26.4
430638,Fore St Grampound,2023-06-03T19:40:00.000+00:00,feeder,,L3 Current (RMS),A,39.8
430638,Fore St Grampound,2023-06-03T19:40:00.000+00:00,feeder,,L2 Current (RMS),A,43.9
430638,Fore St Grampound,2023-06-03T19:40:00.000+00:00,feeder,,L1 Current (RMS),A,21.5
430638,Fore St Grampound,2023-06-03T19:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-9.21
430638,Fore St Grampound,2023-06-03T19:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.11
430638,Fore St Grampound,2023-06-03T19:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,8.04
430638,Fore St Grampound,2023-06-03T19:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,-5.56
430638,Fore St Grampound,2023-06-03T19:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.49
430638,Fore St Grampound,2023-06-03T19:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,-5.21
430638,Fore St Grampound,2023-06-03T19:40:00.000+00:00,feeder,50.0,N Current (RMS),A,28.8
430638,Fore St Grampound,2023-06-03T19:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,45.0
430638,Fore St Grampound,2023-06-03T19:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,14.9
430638,Fore St Grampound,2023-06-03T19:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,42.5
430638,Fore St Grampound,2023-06-03T19:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.48
430638,Fore St Grampound,2023-06-03T19:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.43
430638,Fore St Grampound,2023-06-03T19:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,4.75
430638,Fore St Grampound,2023-06-03T19:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.8
430638,Fore St Grampound,2023-06-03T19:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.05
430638,Fore St Grampound,2023-06-03T19:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-2.1
430638,Fore St Grampound,2023-06-03T19:40:00.000+00:00,feeder,40.0,N Current (RMS),A,19.3
430638,Fore St Grampound,2023-06-03T19:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.0
430638,Fore St Grampound,2023-06-03T19:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.8
430638,Fore St Grampound,2023-06-03T19:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.8
430638,Fore St Grampound,2023-06-03T19:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.56
430638,Fore St Grampound,2023-06-03T19:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.5
430638,Fore St Grampound,2023-06-03T19:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,9.85
430638,Fore St Grampound,2023-06-03T19:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.87
430638,Fore St Grampound,2023-06-03T19:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.57
430638,Fore St Grampound,2023-06-03T19:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-5.49
430638,Fore St Grampound,2023-06-03T19:40:00.000+00:00,feeder,30.0,N Current (RMS),A,32.5
430638,Fore St Grampound,2023-06-03T19:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.2
430638,Fore St Grampound,2023-06-03T19:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.6
430638,Fore St Grampound,2023-06-03T19:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,47.0
430638,Fore St Grampound,2023-06-03T19:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-4.11
430638,Fore St Grampound,2023-06-03T19:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.16
430638,Fore St Grampound,2023-06-03T19:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.46
430638,Fore St Grampound,2023-06-03T19:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.53
430638,Fore St Grampound,2023-06-03T19:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.05
430638,Fore St Grampound,2023-06-03T19:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.12
430638,Fore St Grampound,2023-06-03T19:40:00.000+00:00,feeder,20.0,N Current (RMS),A,19.7
430638,Fore St Grampound,2023-06-03T19:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.9
430638,Fore St Grampound,2023-06-03T19:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.5
430638,Fore St Grampound,2023-06-03T19:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.3
430638,Fore St Grampound,2023-06-03T19:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.51
430638,Fore St Grampound,2023-06-03T19:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.69
430638,Fore St Grampound,2023-06-03T19:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.22
430638,Fore St Grampound,2023-06-03T19:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.41
430638,Fore St Grampound,2023-06-03T19:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.57
430638,Fore St Grampound,2023-06-03T19:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.13
430638,Fore St Grampound,2023-06-03T19:40:00.000+00:00,feeder,10.0,N Current (RMS),A,19.0
430638,Fore St Grampound,2023-06-03T19:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.9
430638,Fore St Grampound,2023-06-03T19:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.6
430638,Fore St Grampound,2023-06-03T19:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.6
430638,Fore St Grampound,2023-06-03T19:40:00.000+00:00,transformer,,Temperature,C,27.1
430638,Fore St Grampound,2023-06-03T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
430638,Fore St Grampound,2023-06-03T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.39
430638,Fore St Grampound,2023-06-03T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
430638,Fore St Grampound,2023-06-03T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.4
430638,Fore St Grampound,2023-06-03T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
430638,Fore St Grampound,2023-06-03T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.64
430638,Fore St Grampound,2023-06-03T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-25.42
430638,Fore St Grampound,2023-06-03T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.66
430638,Fore St Grampound,2023-06-03T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,29.35
430638,Fore St Grampound,2023-06-03T19:40:00.000+00:00,busbar,,L3 Active Power,kW,-15.77
430638,Fore St Grampound,2023-06-03T19:40:00.000+00:00,busbar,,L2 Active Power,kW,28.63
430638,Fore St Grampound,2023-06-03T19:40:00.000+00:00,busbar,,L1 Active Power,kW,-16.03
430638,Fore St Grampound,2023-06-03T19:40:00.000+00:00,busbar,,N Current (RMS),A,50.9
430638,Fore St Grampound,2023-06-03T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,123.1
430638,Fore St Grampound,2023-06-03T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,120.2
430638,Fore St Grampound,2023-06-03T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,139.4
430638,Fore St Grampound,2023-06-03T19:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-12.13
430638,Fore St Grampound,2023-06-03T19:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.72
430638,Fore St Grampound,2023-06-03T19:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,6.8
430638,Fore St Grampound,2023-06-03T19:30:00.000+00:00,feeder,,L3 Active Power,kW,-5.6
430638,Fore St Grampound,2023-06-03T19:30:00.000+00:00,feeder,,L2 Active Power,kW,6.72
430638,Fore St Grampound,2023-06-03T19:30:00.000+00:00,feeder,,L1 Active Power,kW,-5.0
430638,Fore St Grampound,2023-06-03T19:30:00.000+00:00,feeder,,N Current (RMS),A,30.6
430638,Fore St Grampound,2023-06-03T19:30:00.000+00:00,feeder,,L3 Current (RMS),A,56.4
430638,Fore St Grampound,2023-06-03T19:30:00.000+00:00,feeder,,L2 Current (RMS),A,30.1
430638,Fore St Grampound,2023-06-03T19:30:00.000+00:00,feeder,,L1 Current (RMS),A,35.9
430638,Fore St Grampound,2023-06-03T19:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-7.86
430638,Fore St Grampound,2023-06-03T19:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.17
430638,Fore St Grampound,2023-06-03T19:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,4.79
430638,Fore St Grampound,2023-06-03T19:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,-4.71
430638,Fore St Grampound,2023-06-03T19:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.15
430638,Fore St Grampound,2023-06-03T19:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,-3.19
430638,Fore St Grampound,2023-06-03T19:30:00.000+00:00,feeder,50.0,N Current (RMS),A,21.9
430638,Fore St Grampound,2023-06-03T19:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,38.4
430638,Fore St Grampound,2023-06-03T19:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,13.5
430638,Fore St Grampound,2023-06-03T19:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,24.1
430638,Fore St Grampound,2023-06-03T19:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.45
430638,Fore St Grampound,2023-06-03T19:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.41
430638,Fore St Grampound,2023-06-03T19:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,4.66
430638,Fore St Grampound,2023-06-03T19:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.76
430638,Fore St Grampound,2023-06-03T19:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.62
430638,Fore St Grampound,2023-06-03T19:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-2.1
430638,Fore St Grampound,2023-06-03T19:30:00.000+00:00,feeder,40.0,N Current (RMS),A,18.8
430638,Fore St Grampound,2023-06-03T19:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.8
430638,Fore St Grampound,2023-06-03T19:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.1
430638,Fore St Grampound,2023-06-03T19:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.0
430638,Fore St Grampound,2023-06-03T19:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.7
430638,Fore St Grampound,2023-06-03T19:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.63
430638,Fore St Grampound,2023-06-03T19:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.55
430638,Fore St Grampound,2023-06-03T19:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.07
430638,Fore St Grampound,2023-06-03T19:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.43
430638,Fore St Grampound,2023-06-03T19:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.17
430638,Fore St Grampound,2023-06-03T19:30:00.000+00:00,feeder,30.0,N Current (RMS),A,9.9
430638,Fore St Grampound,2023-06-03T19:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.4
430638,Fore St Grampound,2023-06-03T19:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.9
430638,Fore St Grampound,2023-06-03T19:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.9
430638,Fore St Grampound,2023-06-03T19:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-9.66
430638,Fore St Grampound,2023-06-03T19:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.11
430638,Fore St Grampound,2023-06-03T19:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.31
430638,Fore St Grampound,2023-06-03T19:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-6.7
430638,Fore St Grampound,2023-06-03T19:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.46
430638,Fore St Grampound,2023-06-03T19:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.35
430638,Fore St Grampound,2023-06-03T19:30:00.000+00:00,feeder,20.0,N Current (RMS),A,46.4
430638,Fore St Grampound,2023-06-03T19:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,54.9
430638,Fore St Grampound,2023-06-03T19:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.9
430638,Fore St Grampound,2023-06-03T19:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.9
430638,Fore St Grampound,2023-06-03T19:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.77
430638,Fore St Grampound,2023-06-03T19:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.63
430638,Fore St Grampound,2023-06-03T19:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.27
430638,Fore St Grampound,2023-06-03T19:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.45
430638,Fore St Grampound,2023-06-03T19:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.95
430638,Fore St Grampound,2023-06-03T19:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.38
430638,Fore St Grampound,2023-06-03T19:30:00.000+00:00,feeder,10.0,N Current (RMS),A,19.4
430638,Fore St Grampound,2023-06-03T19:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.9
430638,Fore St Grampound,2023-06-03T19:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.3
430638,Fore St Grampound,2023-06-03T19:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.9
430638,Fore St Grampound,2023-06-03T19:30:00.000+00:00,transformer,,Temperature,C,27.1
430638,Fore St Grampound,2023-06-03T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
430638,Fore St Grampound,2023-06-03T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.24
430638,Fore St Grampound,2023-06-03T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
430638,Fore St Grampound,2023-06-03T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.72
430638,Fore St Grampound,2023-06-03T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
430638,Fore St Grampound,2023-06-03T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.11
430638,Fore St Grampound,2023-06-03T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-32.58
430638,Fore St Grampound,2023-06-03T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.1
430638,Fore St Grampound,2023-06-03T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,21.39
430638,Fore St Grampound,2023-06-03T19:30:00.000+00:00,busbar,,L3 Active Power,kW,-19.29
430638,Fore St Grampound,2023-06-03T19:30:00.000+00:00,busbar,,L2 Active Power,kW,22.34
430638,Fore St Grampound,2023-06-03T19:30:00.000+00:00,busbar,,L1 Active Power,kW,-11.49
430638,Fore St Grampound,2023-06-03T19:30:00.000+00:00,busbar,,N Current (RMS),A,74.0
430638,Fore St Grampound,2023-06-03T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,159.1
430638,Fore St Grampound,2023-06-03T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,93.6
430638,Fore St Grampound,2023-06-03T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,101.7
430638,Fore St Grampound,2023-06-03T19:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-8.46
430638,Fore St Grampound,2023-06-03T19:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.94
430638,Fore St Grampound,2023-06-03T19:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,5.11
430638,Fore St Grampound,2023-06-03T19:20:00.000+00:00,feeder,,L3 Active Power,kW,-3.88
430638,Fore St Grampound,2023-06-03T19:20:00.000+00:00,feeder,,L2 Active Power,kW,8.78
430638,Fore St Grampound,2023-06-03T19:20:00.000+00:00,feeder,,L1 Active Power,kW,-4.13
430638,Fore St Grampound,2023-06-03T19:20:00.000+00:00,feeder,,N Current (RMS),A,20.1
430638,Fore St Grampound,2023-06-03T19:20:00.000+00:00,feeder,,L3 Current (RMS),A,40.5
430638,Fore St Grampound,2023-06-03T19:20:00.000+00:00,feeder,,L2 Current (RMS),A,37.7
430638,Fore St Grampound,2023-06-03T19:20:00.000+00:00,feeder,,L1 Current (RMS),A,28.2
430638,Fore St Grampound,2023-06-03T19:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-6.45
430638,Fore St Grampound,2023-06-03T19:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.21
430638,Fore St Grampound,2023-06-03T19:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,4.59
430638,Fore St Grampound,2023-06-03T19:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,-4.12
430638,Fore St Grampound,2023-06-03T19:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.28
430638,Fore St Grampound,2023-06-03T19:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,-2.73
430638,Fore St Grampound,2023-06-03T19:20:00.000+00:00,feeder,50.0,N Current (RMS),A,17.1
430638,Fore St Grampound,2023-06-03T19:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,31.9
430638,Fore St Grampound,2023-06-03T19:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,13.9
430638,Fore St Grampound,2023-06-03T19:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,22.4
430638,Fore St Grampound,2023-06-03T19:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.58
430638,Fore St Grampound,2023-06-03T19:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.39
430638,Fore St Grampound,2023-06-03T19:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.16
430638,Fore St Grampound,2023-06-03T19:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.94
430638,Fore St Grampound,2023-06-03T19:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.7
430638,Fore St Grampound,2023-06-03T19:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-1.6
430638,Fore St Grampound,2023-06-03T19:20:00.000+00:00,feeder,40.0,N Current (RMS),A,11.3
430638,Fore St Grampound,2023-06-03T19:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.2
430638,Fore St Grampound,2023-06-03T19:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.4
430638,Fore St Grampound,2023-06-03T19:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.4
430638,Fore St Grampound,2023-06-03T19:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-3.02
430638,Fore St Grampound,2023-06-03T19:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.6
430638,Fore St Grampound,2023-06-03T19:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.57
430638,Fore St Grampound,2023-06-03T19:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.84
430638,Fore St Grampound,2023-06-03T19:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.69
430638,Fore St Grampound,2023-06-03T19:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.38
430638,Fore St Grampound,2023-06-03T19:20:00.000+00:00,feeder,30.0,N Current (RMS),A,10.8
430638,Fore St Grampound,2023-06-03T19:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.0
430638,Fore St Grampound,2023-06-03T19:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.1
430638,Fore St Grampound,2023-06-03T19:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.2
430638,Fore St Grampound,2023-06-03T19:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-6.86
430638,Fore St Grampound,2023-06-03T19:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.09
430638,Fore St Grampound,2023-06-03T19:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.99
430638,Fore St Grampound,2023-06-03T19:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-4.84
430638,Fore St Grampound,2023-06-03T19:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.07
430638,Fore St Grampound,2023-06-03T19:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.31
430638,Fore St Grampound,2023-06-03T19:20:00.000+00:00,feeder,20.0,N Current (RMS),A,31.4
430638,Fore St Grampound,2023-06-03T19:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.0
430638,Fore St Grampound,2023-06-03T19:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.4
430638,Fore St Grampound,2023-06-03T19:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.7
430638,Fore St Grampound,2023-06-03T19:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.62
430638,Fore St Grampound,2023-06-03T19:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.65
430638,Fore St Grampound,2023-06-03T19:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.54
430638,Fore St Grampound,2023-06-03T19:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.43
430638,Fore St Grampound,2023-06-03T19:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.25
430638,Fore St Grampound,2023-06-03T19:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.68
430638,Fore St Grampound,2023-06-03T19:20:00.000+00:00,feeder,10.0,N Current (RMS),A,18.6
430638,Fore St Grampound,2023-06-03T19:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.4
430638,Fore St Grampound,2023-06-03T19:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.1
430638,Fore St Grampound,2023-06-03T19:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.2
430638,Fore St Grampound,2023-06-03T19:20:00.000+00:00,transformer,,Temperature,C,27.1
430638,Fore St Grampound,2023-06-03T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
430638,Fore St Grampound,2023-06-03T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.19
430638,Fore St Grampound,2023-06-03T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
430638,Fore St Grampound,2023-06-03T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.57
430638,Fore St Grampound,2023-06-03T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
430638,Fore St Grampound,2023-06-03T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.4
430638,Fore St Grampound,2023-06-03T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-27.99
430638,Fore St Grampound,2023-06-03T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.41
430638,Fore St Grampound,2023-06-03T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,17.95
430638,Fore St Grampound,2023-06-03T19:20:00.000+00:00,busbar,,L3 Active Power,kW,-17.06
430638,Fore St Grampound,2023-06-03T19:20:00.000+00:00,busbar,,L2 Active Power,kW,23.77
430638,Fore St Grampound,2023-06-03T19:20:00.000+00:00,busbar,,L1 Active Power,kW,-10.21
430638,Fore St Grampound,2023-06-03T19:20:00.000+00:00,busbar,,N Current (RMS),A,56.8
430638,Fore St Grampound,2023-06-03T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,136.0
430638,Fore St Grampound,2023-06-03T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,99.5
430638,Fore St Grampound,2023-06-03T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,86.8
430638,Fore St Grampound,2023-06-03T19:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-10.97
430638,Fore St Grampound,2023-06-03T19:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.72
430638,Fore St Grampound,2023-06-03T19:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.77
430638,Fore St Grampound,2023-06-03T19:10:00.000+00:00,feeder,,L3 Active Power,kW,-5.08
430638,Fore St Grampound,2023-06-03T19:10:00.000+00:00,feeder,,L2 Active Power,kW,9.45
430638,Fore St Grampound,2023-06-03T19:10:00.000+00:00,feeder,,L1 Active Power,kW,-1.81
430638,Fore St Grampound,2023-06-03T19:10:00.000+00:00,feeder,,N Current (RMS),A,35.8
430638,Fore St Grampound,2023-06-03T19:10:00.000+00:00,feeder,,L3 Current (RMS),A,51.0
430638,Fore St Grampound,2023-06-03T19:10:00.000+00:00,feeder,,L2 Current (RMS),A,41.0
430638,Fore St Grampound,2023-06-03T19:10:00.000+00:00,feeder,,L1 Current (RMS),A,14.7
430638,Fore St Grampound,2023-06-03T19:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-5.53
430638,Fore St Grampound,2023-06-03T19:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.12
430638,Fore St Grampound,2023-06-03T19:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,4.49
430638,Fore St Grampound,2023-06-03T19:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,-3.51
430638,Fore St Grampound,2023-06-03T19:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.55
430638,Fore St Grampound,2023-06-03T19:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,-2.5
430638,Fore St Grampound,2023-06-03T19:10:00.000+00:00,feeder,50.0,N Current (RMS),A,15.3
430638,Fore St Grampound,2023-06-03T19:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,27.8
430638,Fore St Grampound,2023-06-03T19:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,15.3
430638,Fore St Grampound,2023-06-03T19:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,21.6
430638,Fore St Grampound,2023-06-03T19:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.7
430638,Fore St Grampound,2023-06-03T19:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.41
430638,Fore St Grampound,2023-06-03T19:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.84
430638,Fore St Grampound,2023-06-03T19:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.83
430638,Fore St Grampound,2023-06-03T19:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.65
430638,Fore St Grampound,2023-06-03T19:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-1.38
430638,Fore St Grampound,2023-06-03T19:10:00.000+00:00,feeder,40.0,N Current (RMS),A,10.7
430638,Fore St Grampound,2023-06-03T19:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.6
430638,Fore St Grampound,2023-06-03T19:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.2
430638,Fore St Grampound,2023-06-03T19:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.0
430638,Fore St Grampound,2023-06-03T19:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.46
430638,Fore St Grampound,2023-06-03T19:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.49
430638,Fore St Grampound,2023-06-03T19:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.46
430638,Fore St Grampound,2023-06-03T19:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.1
430638,Fore St Grampound,2023-06-03T19:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.29
430638,Fore St Grampound,2023-06-03T19:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.23
430638,Fore St Grampound,2023-06-03T19:10:00.000+00:00,feeder,30.0,N Current (RMS),A,7.4
430638,Fore St Grampound,2023-06-03T19:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.8
430638,Fore St Grampound,2023-06-03T19:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.0
430638,Fore St Grampound,2023-06-03T19:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.4
430638,Fore St Grampound,2023-06-03T19:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-4.25
430638,Fore St Grampound,2023-06-03T19:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.13
430638,Fore St Grampound,2023-06-03T19:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.35
430638,Fore St Grampound,2023-06-03T19:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.42
430638,Fore St Grampound,2023-06-03T19:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.88
430638,Fore St Grampound,2023-06-03T19:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.08
430638,Fore St Grampound,2023-06-03T19:10:00.000+00:00,feeder,20.0,N Current (RMS),A,18.4
430638,Fore St Grampound,2023-06-03T19:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.2
430638,Fore St Grampound,2023-06-03T19:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.5
430638,Fore St Grampound,2023-06-03T19:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.8
430638,Fore St Grampound,2023-06-03T19:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.6
430638,Fore St Grampound,2023-06-03T19:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.02
430638,Fore St Grampound,2023-06-03T19:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.89
430638,Fore St Grampound,2023-06-03T19:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.35
430638,Fore St Grampound,2023-06-03T19:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.2
430638,Fore St Grampound,2023-06-03T19:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.74
430638,Fore St Grampound,2023-06-03T19:10:00.000+00:00,feeder,10.0,N Current (RMS),A,15.2
430638,Fore St Grampound,2023-06-03T19:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.0
430638,Fore St Grampound,2023-06-03T19:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.6
430638,Fore St Grampound,2023-06-03T19:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.0
430638,Fore St Grampound,2023-06-03T19:10:00.000+00:00,transformer,,Temperature,C,27.1
430638,Fore St Grampound,2023-06-03T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
430638,Fore St Grampound,2023-06-03T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.65
430638,Fore St Grampound,2023-06-03T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
430638,Fore St Grampound,2023-06-03T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.9
430638,Fore St Grampound,2023-06-03T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
430638,Fore St Grampound,2023-06-03T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.86
430638,Fore St Grampound,2023-06-03T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-23.51
430638,Fore St Grampound,2023-06-03T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.21
430638,Fore St Grampound,2023-06-03T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.8
430638,Fore St Grampound,2023-06-03T19:10:00.000+00:00,busbar,,L3 Active Power,kW,-14.3
430638,Fore St Grampound,2023-06-03T19:10:00.000+00:00,busbar,,L2 Active Power,kW,24.02
430638,Fore St Grampound,2023-06-03T19:10:00.000+00:00,busbar,,L1 Active Power,kW,-7.74
430638,Fore St Grampound,2023-06-03T19:10:00.000+00:00,busbar,,N Current (RMS),A,53.0
430638,Fore St Grampound,2023-06-03T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,114.8
430638,Fore St Grampound,2023-06-03T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,100.5
430638,Fore St Grampound,2023-06-03T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,73.7
430638,Fore St Grampound,2023-06-03T19:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-8.48
430638,Fore St Grampound,2023-06-03T19:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.54
430638,Fore St Grampound,2023-06-03T19:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.98
430638,Fore St Grampound,2023-06-03T19:00:00.000+00:00,feeder,,L3 Active Power,kW,-3.28
430638,Fore St Grampound,2023-06-03T19:00:00.000+00:00,feeder,,L2 Active Power,kW,9.22
430638,Fore St Grampound,2023-06-03T19:00:00.000+00:00,feeder,,L1 Active Power,kW,-1.51
430638,Fore St Grampound,2023-06-03T19:00:00.000+00:00,feeder,,N Current (RMS),A,29.2
430638,Fore St Grampound,2023-06-03T19:00:00.000+00:00,feeder,,L3 Current (RMS),A,40.3
430638,Fore St Grampound,2023-06-03T19:00:00.000+00:00,feeder,,L2 Current (RMS),A,39.6
430638,Fore St Grampound,2023-06-03T19:00:00.000+00:00,feeder,,L1 Current (RMS),A,10.6
430638,Fore St Grampound,2023-06-03T19:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-4.52
430638,Fore St Grampound,2023-06-03T19:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.15
430638,Fore St Grampound,2023-06-03T19:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,5.5
430638,Fore St Grampound,2023-06-03T19:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,-3.41
430638,Fore St Grampound,2023-06-03T19:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.44
430638,Fore St Grampound,2023-06-03T19:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,-3.31
430638,Fore St Grampound,2023-06-03T19:00:00.000+00:00,feeder,50.0,N Current (RMS),A,18.7
430638,Fore St Grampound,2023-06-03T19:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,23.9
430638,Fore St Grampound,2023-06-03T19:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,30.6
430638,Fore St Grampound,2023-06-03T19:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,27.7
430638,Fore St Grampound,2023-06-03T19:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.62
430638,Fore St Grampound,2023-06-03T19:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.34
430638,Fore St Grampound,2023-06-03T19:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,5.09
430638,Fore St Grampound,2023-06-03T19:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.82
430638,Fore St Grampound,2023-06-03T19:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.56
430638,Fore St Grampound,2023-06-03T19:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-2.08
430638,Fore St Grampound,2023-06-03T19:00:00.000+00:00,feeder,40.0,N Current (RMS),A,17.7
430638,Fore St Grampound,2023-06-03T19:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.4
430638,Fore St Grampound,2023-06-03T19:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.2
430638,Fore St Grampound,2023-06-03T19:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.5
430638,Fore St Grampound,2023-06-03T19:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.49
430638,Fore St Grampound,2023-06-03T19:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.49
430638,Fore St Grampound,2023-06-03T19:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.53
430638,Fore St Grampound,2023-06-03T19:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.1
430638,Fore St Grampound,2023-06-03T19:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.28
430638,Fore St Grampound,2023-06-03T19:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.39
430638,Fore St Grampound,2023-06-03T19:00:00.000+00:00,feeder,30.0,N Current (RMS),A,8.1
430638,Fore St Grampound,2023-06-03T19:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.9
430638,Fore St Grampound,2023-06-03T19:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.1
430638,Fore St Grampound,2023-06-03T19:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.0
430638,Fore St Grampound,2023-06-03T19:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-4.68
430638,Fore St Grampound,2023-06-03T19:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.02
430638,Fore St Grampound,2023-06-03T19:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.37
430638,Fore St Grampound,2023-06-03T19:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.69
430638,Fore St Grampound,2023-06-03T19:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.2
430638,Fore St Grampound,2023-06-03T19:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.04
430638,Fore St Grampound,2023-06-03T19:00:00.000+00:00,feeder,20.0,N Current (RMS),A,20.9
430638,Fore St Grampound,2023-06-03T19:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.2
430638,Fore St Grampound,2023-06-03T19:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.9
430638,Fore St Grampound,2023-06-03T19:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.9
430638,Fore St Grampound,2023-06-03T19:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.77
430638,Fore St Grampound,2023-06-03T19:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.82
430638,Fore St Grampound,2023-06-03T19:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.41
430638,Fore St Grampound,2023-06-03T19:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.37
430638,Fore St Grampound,2023-06-03T19:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.55
430638,Fore St Grampound,2023-06-03T19:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.57
430638,Fore St Grampound,2023-06-03T19:00:00.000+00:00,feeder,10.0,N Current (RMS),A,15.1
430638,Fore St Grampound,2023-06-03T19:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.7
430638,Fore St Grampound,2023-06-03T19:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.3
430638,Fore St Grampound,2023-06-03T19:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.8
430638,Fore St Grampound,2023-06-03T19:00:00.000+00:00,transformer,,Temperature,C,27.1
430638,Fore St Grampound,2023-06-03T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
430638,Fore St Grampound,2023-06-03T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.29
430638,Fore St Grampound,2023-06-03T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
430638,Fore St Grampound,2023-06-03T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.31
430638,Fore St Grampound,2023-06-03T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
430638,Fore St Grampound,2023-06-03T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.38
430638,Fore St Grampound,2023-06-03T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-20.57
430638,Fore St Grampound,2023-06-03T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.02
430638,Fore St Grampound,2023-06-03T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,17.89
430638,Fore St Grampound,2023-06-03T19:00:00.000+00:00,busbar,,L3 Active Power,kW,-12.68
430638,Fore St Grampound,2023-06-03T19:00:00.000+00:00,busbar,,L2 Active Power,kW,29.25
430638,Fore St Grampound,2023-06-03T19:00:00.000+00:00,busbar,,L1 Active Power,kW,-8.82
430638,Fore St Grampound,2023-06-03T19:00:00.000+00:00,busbar,,N Current (RMS),A,54.7
430638,Fore St Grampound,2023-06-03T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,101.4
430638,Fore St Grampound,2023-06-03T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,124.2
430638,Fore St Grampound,2023-06-03T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,83.8
430638,Fore St Grampound,2023-06-03T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-6.5
430638,Fore St Grampound,2023-06-03T18:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.68
430638,Fore St Grampound,2023-06-03T18:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,3.71
430638,Fore St Grampound,2023-06-03T18:50:00.000+00:00,feeder,,L3 Active Power,kW,-2.46
430638,Fore St Grampound,2023-06-03T18:50:00.000+00:00,feeder,,L2 Active Power,kW,7.34
430638,Fore St Grampound,2023-06-03T18:50:00.000+00:00,feeder,,L1 Active Power,kW,-2.47
430638,Fore St Grampound,2023-06-03T18:50:00.000+00:00,feeder,,N Current (RMS),A,20.4
430638,Fore St Grampound,2023-06-03T18:50:00.000+00:00,feeder,,L3 Current (RMS),A,30.2
430638,Fore St Grampound,2023-06-03T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,33.2
430638,Fore St Grampound,2023-06-03T18:50:00.000+00:00,feeder,,L1 Current (RMS),A,19.6
430638,Fore St Grampound,2023-06-03T18:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-4.64
430638,Fore St Grampound,2023-06-03T18:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.29
430638,Fore St Grampound,2023-06-03T18:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,5.03
430638,Fore St Grampound,2023-06-03T18:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,-3.64
430638,Fore St Grampound,2023-06-03T18:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.29
430638,Fore St Grampound,2023-06-03T18:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,-3.14
430638,Fore St Grampound,2023-06-03T18:50:00.000+00:00,feeder,50.0,N Current (RMS),A,15.5
430638,Fore St Grampound,2023-06-03T18:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,25.2
430638,Fore St Grampound,2023-06-03T18:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,20.7
430638,Fore St Grampound,2023-06-03T18:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,24.8
430638,Fore St Grampound,2023-06-03T18:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.48
430638,Fore St Grampound,2023-06-03T18:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.31
430638,Fore St Grampound,2023-06-03T18:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,6.22
430638,Fore St Grampound,2023-06-03T18:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.77
430638,Fore St Grampound,2023-06-03T18:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.37
430638,Fore St Grampound,2023-06-03T18:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-2.88
430638,Fore St Grampound,2023-06-03T18:50:00.000+00:00,feeder,40.0,N Current (RMS),A,27.3
430638,Fore St Grampound,2023-06-03T18:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.9
430638,Fore St Grampound,2023-06-03T18:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.2
430638,Fore St Grampound,2023-06-03T18:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,31.0
430638,Fore St Grampound,2023-06-03T18:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.46
430638,Fore St Grampound,2023-06-03T18:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.49
430638,Fore St Grampound,2023-06-03T18:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.13
430638,Fore St Grampound,2023-06-03T18:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.13
430638,Fore St Grampound,2023-06-03T18:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.37
430638,Fore St Grampound,2023-06-03T18:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.8
430638,Fore St Grampound,2023-06-03T18:50:00.000+00:00,feeder,30.0,N Current (RMS),A,11.3
430638,Fore St Grampound,2023-06-03T18:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.9
430638,Fore St Grampound,2023-06-03T18:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.5
430638,Fore St Grampound,2023-06-03T18:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.7
430638,Fore St Grampound,2023-06-03T18:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.15
430638,Fore St Grampound,2023-06-03T18:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.08
430638,Fore St Grampound,2023-06-03T18:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.31
430638,Fore St Grampound,2023-06-03T18:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.8
430638,Fore St Grampound,2023-06-03T18:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.88
430638,Fore St Grampound,2023-06-03T18:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.03
430638,Fore St Grampound,2023-06-03T18:50:00.000+00:00,feeder,20.0,N Current (RMS),A,17.9
430638,Fore St Grampound,2023-06-03T18:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.7
430638,Fore St Grampound,2023-06-03T18:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.7
430638,Fore St Grampound,2023-06-03T18:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.7
430638,Fore St Grampound,2023-06-03T18:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.65
430638,Fore St Grampound,2023-06-03T18:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.66
430638,Fore St Grampound,2023-06-03T18:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.74
430638,Fore St Grampound,2023-06-03T18:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.38
430638,Fore St Grampound,2023-06-03T18:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.22
430638,Fore St Grampound,2023-06-03T18:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.51
430638,Fore St Grampound,2023-06-03T18:50:00.000+00:00,feeder,10.0,N Current (RMS),A,12.6
430638,Fore St Grampound,2023-06-03T18:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.3
430638,Fore St Grampound,2023-06-03T18:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.3
430638,Fore St Grampound,2023-06-03T18:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.0
430638,Fore St Grampound,2023-06-03T18:50:00.000+00:00,transformer,,Temperature,C,27.1
430638,Fore St Grampound,2023-06-03T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
430638,Fore St Grampound,2023-06-03T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.8
430638,Fore St Grampound,2023-06-03T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
430638,Fore St Grampound,2023-06-03T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.91
430638,Fore St Grampound,2023-06-03T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
430638,Fore St Grampound,2023-06-03T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.43
430638,Fore St Grampound,2023-06-03T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.89
430638,Fore St Grampound,2023-06-03T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.43
430638,Fore St Grampound,2023-06-03T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,21.15
430638,Fore St Grampound,2023-06-03T18:50:00.000+00:00,busbar,,L3 Active Power,kW,-11.18
430638,Fore St Grampound,2023-06-03T18:50:00.000+00:00,busbar,,L2 Active Power,kW,23.47
430638,Fore St Grampound,2023-06-03T18:50:00.000+00:00,busbar,,L1 Active Power,kW,-10.77
430638,Fore St Grampound,2023-06-03T18:50:00.000+00:00,busbar,,N Current (RMS),A,47.1
430638,Fore St Grampound,2023-06-03T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,85.6
430638,Fore St Grampound,2023-06-03T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,100.4
430638,Fore St Grampound,2023-06-03T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,99.7
430638,Fore St Grampound,2023-06-03T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-9.75
430638,Fore St Grampound,2023-06-03T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.47
430638,Fore St Grampound,2023-06-03T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,3.8
430638,Fore St Grampound,2023-06-03T18:40:00.000+00:00,feeder,,L3 Active Power,kW,-4.73
430638,Fore St Grampound,2023-06-03T18:40:00.000+00:00,feeder,,L2 Active Power,kW,6.06
430638,Fore St Grampound,2023-06-03T18:40:00.000+00:00,feeder,,L1 Active Power,kW,-2.71
430638,Fore St Grampound,2023-06-03T18:40:00.000+00:00,feeder,,N Current (RMS),A,36.4
430638,Fore St Grampound,2023-06-03T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,50.6
430638,Fore St Grampound,2023-06-03T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,27.2
430638,Fore St Grampound,2023-06-03T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,20.4
430638,Fore St Grampound,2023-06-03T18:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-4.97
430638,Fore St Grampound,2023-06-03T18:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.3
430638,Fore St Grampound,2023-06-03T18:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,6.48
430638,Fore St Grampound,2023-06-03T18:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,-3.87
430638,Fore St Grampound,2023-06-03T18:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.81
430638,Fore St Grampound,2023-06-03T18:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,-4.12
430638,Fore St Grampound,2023-06-03T18:40:00.000+00:00,feeder,50.0,N Current (RMS),A,16.1
430638,Fore St Grampound,2023-06-03T18:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,26.6
430638,Fore St Grampound,2023-06-03T18:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,17.1
430638,Fore St Grampound,2023-06-03T18:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,32.5
430638,Fore St Grampound,2023-06-03T18:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.5
430638,Fore St Grampound,2023-06-03T18:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.26
430638,Fore St Grampound,2023-06-03T18:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,5.0
430638,Fore St Grampound,2023-06-03T18:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.77
430638,Fore St Grampound,2023-06-03T18:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.58
430638,Fore St Grampound,2023-06-03T18:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-2.43
430638,Fore St Grampound,2023-06-03T18:40:00.000+00:00,feeder,40.0,N Current (RMS),A,22.6
