Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
430638,Fore St Grampound,2023-06-03T18:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.0
430638,Fore St Grampound,2023-06-03T18:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.8
430638,Fore St Grampound,2023-06-03T18:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,25.7
430638,Fore St Grampound,2023-06-03T18:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.77
430638,Fore St Grampound,2023-06-03T18:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.49
430638,Fore St Grampound,2023-06-03T18:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,7.42
430638,Fore St Grampound,2023-06-03T18:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.41
430638,Fore St Grampound,2023-06-03T18:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.67
430638,Fore St Grampound,2023-06-03T18:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-4.46
430638,Fore St Grampound,2023-06-03T18:40:00.000+00:00,feeder,30.0,N Current (RMS),A,31.9
430638,Fore St Grampound,2023-06-03T18:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.5
430638,Fore St Grampound,2023-06-03T18:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.9
430638,Fore St Grampound,2023-06-03T18:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,39.8
430638,Fore St Grampound,2023-06-03T18:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.64
430638,Fore St Grampound,2023-06-03T18:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
430638,Fore St Grampound,2023-06-03T18:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.38
430638,Fore St Grampound,2023-06-03T18:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.65
430638,Fore St Grampound,2023-06-03T18:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.14
430638,Fore St Grampound,2023-06-03T18:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.11
430638,Fore St Grampound,2023-06-03T18:40:00.000+00:00,feeder,20.0,N Current (RMS),A,15.8
430638,Fore St Grampound,2023-06-03T18:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.1
430638,Fore St Grampound,2023-06-03T18:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.8
430638,Fore St Grampound,2023-06-03T18:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.9
430638,Fore St Grampound,2023-06-03T18:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.74
430638,Fore St Grampound,2023-06-03T18:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.53
430638,Fore St Grampound,2023-06-03T18:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.59
430638,Fore St Grampound,2023-06-03T18:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.41
430638,Fore St Grampound,2023-06-03T18:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.91
430638,Fore St Grampound,2023-06-03T18:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.24
430638,Fore St Grampound,2023-06-03T18:40:00.000+00:00,feeder,10.0,N Current (RMS),A,18.7
430638,Fore St Grampound,2023-06-03T18:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.1
430638,Fore St Grampound,2023-06-03T18:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.1
430638,Fore St Grampound,2023-06-03T18:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.7
430638,Fore St Grampound,2023-06-03T18:40:00.000+00:00,transformer,,Temperature,C,27.1
430638,Fore St Grampound,2023-06-03T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
430638,Fore St Grampound,2023-06-03T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.93
430638,Fore St Grampound,2023-06-03T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
430638,Fore St Grampound,2023-06-03T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.52
430638,Fore St Grampound,2023-06-03T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
430638,Fore St Grampound,2023-06-03T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.94
430638,Fore St Grampound,2023-06-03T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-20.39
430638,Fore St Grampound,2023-06-03T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.45
430638,Fore St Grampound,2023-06-03T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,26.67
430638,Fore St Grampound,2023-06-03T18:40:00.000+00:00,busbar,,L3 Active Power,kW,-13.84
430638,Fore St Grampound,2023-06-03T18:40:00.000+00:00,busbar,,L2 Active Power,kW,23.18
430638,Fore St Grampound,2023-06-03T18:40:00.000+00:00,busbar,,L1 Active Power,kW,-15.06
430638,Fore St Grampound,2023-06-03T18:40:00.000+00:00,busbar,,N Current (RMS),A,53.4
430638,Fore St Grampound,2023-06-03T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,105.4
430638,Fore St Grampound,2023-06-03T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,97.5
430638,Fore St Grampound,2023-06-03T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,127.3
430638,Fore St Grampound,2023-06-03T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-8.82
430638,Fore St Grampound,2023-06-03T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.66
430638,Fore St Grampound,2023-06-03T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,3.84
430638,Fore St Grampound,2023-06-03T18:30:00.000+00:00,feeder,,L3 Active Power,kW,-3.71
430638,Fore St Grampound,2023-06-03T18:30:00.000+00:00,feeder,,L2 Active Power,kW,8.04
430638,Fore St Grampound,2023-06-03T18:30:00.000+00:00,feeder,,L1 Active Power,kW,-3.19
430638,Fore St Grampound,2023-06-03T18:30:00.000+00:00,feeder,,N Current (RMS),A,22.1
430638,Fore St Grampound,2023-06-03T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,41.0
430638,Fore St Grampound,2023-06-03T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,35.2
430638,Fore St Grampound,2023-06-03T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,21.2
430638,Fore St Grampound,2023-06-03T18:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-5.08
430638,Fore St Grampound,2023-06-03T18:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.23
430638,Fore St Grampound,2023-06-03T18:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,5.34
430638,Fore St Grampound,2023-06-03T18:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,-3.82
430638,Fore St Grampound,2023-06-03T18:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.74
430638,Fore St Grampound,2023-06-03T18:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,-3.37
430638,Fore St Grampound,2023-06-03T18:30:00.000+00:00,feeder,50.0,N Current (RMS),A,14.7
430638,Fore St Grampound,2023-06-03T18:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,26.9
430638,Fore St Grampound,2023-06-03T18:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,21.0
430638,Fore St Grampound,2023-06-03T18:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,26.7
430638,Fore St Grampound,2023-06-03T18:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.14
430638,Fore St Grampound,2023-06-03T18:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.28
430638,Fore St Grampound,2023-06-03T18:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.17
430638,Fore St Grampound,2023-06-03T18:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.49
430638,Fore St Grampound,2023-06-03T18:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.74
430638,Fore St Grampound,2023-06-03T18:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.65
430638,Fore St Grampound,2023-06-03T18:30:00.000+00:00,feeder,40.0,N Current (RMS),A,10.4
430638,Fore St Grampound,2023-06-03T18:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.8
430638,Fore St Grampound,2023-06-03T18:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.6
430638,Fore St Grampound,2023-06-03T18:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.4
430638,Fore St Grampound,2023-06-03T18:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.74
430638,Fore St Grampound,2023-06-03T18:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.52
430638,Fore St Grampound,2023-06-03T18:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.91
430638,Fore St Grampound,2023-06-03T18:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.15
430638,Fore St Grampound,2023-06-03T18:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.4
430638,Fore St Grampound,2023-06-03T18:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.78
430638,Fore St Grampound,2023-06-03T18:30:00.000+00:00,feeder,30.0,N Current (RMS),A,9.7
430638,Fore St Grampound,2023-06-03T18:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.7
430638,Fore St Grampound,2023-06-03T18:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.8
430638,Fore St Grampound,2023-06-03T18:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.6
430638,Fore St Grampound,2023-06-03T18:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-4.72
430638,Fore St Grampound,2023-06-03T18:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
430638,Fore St Grampound,2023-06-03T18:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.45
430638,Fore St Grampound,2023-06-03T18:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.64
430638,Fore St Grampound,2023-06-03T18:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.15
430638,Fore St Grampound,2023-06-03T18:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.07
430638,Fore St Grampound,2023-06-03T18:30:00.000+00:00,feeder,20.0,N Current (RMS),A,21.3
430638,Fore St Grampound,2023-06-03T18:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.4
430638,Fore St Grampound,2023-06-03T18:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.5
430638,Fore St Grampound,2023-06-03T18:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.3
430638,Fore St Grampound,2023-06-03T18:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.82
430638,Fore St Grampound,2023-06-03T18:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.46
430638,Fore St Grampound,2023-06-03T18:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.84
430638,Fore St Grampound,2023-06-03T18:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.4
430638,Fore St Grampound,2023-06-03T18:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.94
430638,Fore St Grampound,2023-06-03T18:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.7
430638,Fore St Grampound,2023-06-03T18:30:00.000+00:00,feeder,10.0,N Current (RMS),A,19.6
430638,Fore St Grampound,2023-06-03T18:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.0
430638,Fore St Grampound,2023-06-03T18:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.2
430638,Fore St Grampound,2023-06-03T18:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.1
430638,Fore St Grampound,2023-06-03T18:30:00.000+00:00,transformer,,Temperature,C,27.1
430638,Fore St Grampound,2023-06-03T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
430638,Fore St Grampound,2023-06-03T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.18
430638,Fore St Grampound,2023-06-03T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
430638,Fore St Grampound,2023-06-03T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.13
430638,Fore St Grampound,2023-06-03T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
430638,Fore St Grampound,2023-06-03T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.38
430638,Fore St Grampound,2023-06-03T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-23.33
430638,Fore St Grampound,2023-06-03T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.6
430638,Fore St Grampound,2023-06-03T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,18.55
430638,Fore St Grampound,2023-06-03T18:30:00.000+00:00,busbar,,L3 Active Power,kW,-14.21
430638,Fore St Grampound,2023-06-03T18:30:00.000+00:00,busbar,,L2 Active Power,kW,28.01
430638,Fore St Grampound,2023-06-03T18:30:00.000+00:00,busbar,,L1 Active Power,kW,-10.77
430638,Fore St Grampound,2023-06-03T18:30:00.000+00:00,busbar,,N Current (RMS),A,49.9
430638,Fore St Grampound,2023-06-03T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,113.9
430638,Fore St Grampound,2023-06-03T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,118.0
430638,Fore St Grampound,2023-06-03T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,89.6
430638,Fore St Grampound,2023-06-03T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-6.32
430638,Fore St Grampound,2023-06-03T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.02
430638,Fore St Grampound,2023-06-03T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,4.86
430638,Fore St Grampound,2023-06-03T18:20:00.000+00:00,feeder,,L3 Active Power,kW,-2.43
430638,Fore St Grampound,2023-06-03T18:20:00.000+00:00,feeder,,L2 Active Power,kW,7.64
430638,Fore St Grampound,2023-06-03T18:20:00.000+00:00,feeder,,L1 Active Power,kW,-3.35
430638,Fore St Grampound,2023-06-03T18:20:00.000+00:00,feeder,,N Current (RMS),A,14.4
430638,Fore St Grampound,2023-06-03T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,29.5
430638,Fore St Grampound,2023-06-03T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,33.8
430638,Fore St Grampound,2023-06-03T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,24.4
430638,Fore St Grampound,2023-06-03T18:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-6.04
430638,Fore St Grampound,2023-06-03T18:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.24
430638,Fore St Grampound,2023-06-03T18:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,5.44
430638,Fore St Grampound,2023-06-03T18:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,-3.92
430638,Fore St Grampound,2023-06-03T18:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.57
430638,Fore St Grampound,2023-06-03T18:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,-3.79
430638,Fore St Grampound,2023-06-03T18:20:00.000+00:00,feeder,50.0,N Current (RMS),A,16.5
430638,Fore St Grampound,2023-06-03T18:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,30.0
430638,Fore St Grampound,2023-06-03T18:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,21.0
430638,Fore St Grampound,2023-06-03T18:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,28.8
430638,Fore St Grampound,2023-06-03T18:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.48
430638,Fore St Grampound,2023-06-03T18:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.46
430638,Fore St Grampound,2023-06-03T18:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.25
430638,Fore St Grampound,2023-06-03T18:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.21
430638,Fore St Grampound,2023-06-03T18:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.82
430638,Fore St Grampound,2023-06-03T18:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.05
430638,Fore St Grampound,2023-06-03T18:20:00.000+00:00,feeder,40.0,N Current (RMS),A,5.8
430638,Fore St Grampound,2023-06-03T18:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.8
430638,Fore St Grampound,2023-06-03T18:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.1
430638,Fore St Grampound,2023-06-03T18:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.4
430638,Fore St Grampound,2023-06-03T18:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.39
430638,Fore St Grampound,2023-06-03T18:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.45
430638,Fore St Grampound,2023-06-03T18:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,5.51
430638,Fore St Grampound,2023-06-03T18:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.71
430638,Fore St Grampound,2023-06-03T18:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.93
430638,Fore St Grampound,2023-06-03T18:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.94
430638,Fore St Grampound,2023-06-03T18:20:00.000+00:00,feeder,30.0,N Current (RMS),A,15.2
430638,Fore St Grampound,2023-06-03T18:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.4
430638,Fore St Grampound,2023-06-03T18:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.7
430638,Fore St Grampound,2023-06-03T18:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.9
430638,Fore St Grampound,2023-06-03T18:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.91
430638,Fore St Grampound,2023-06-03T18:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.08
430638,Fore St Grampound,2023-06-03T18:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.25
430638,Fore St Grampound,2023-06-03T18:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.12
430638,Fore St Grampound,2023-06-03T18:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.27
430638,Fore St Grampound,2023-06-03T18:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.08
430638,Fore St Grampound,2023-06-03T18:20:00.000+00:00,feeder,20.0,N Current (RMS),A,17.0
430638,Fore St Grampound,2023-06-03T18:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.7
430638,Fore St Grampound,2023-06-03T18:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.9
430638,Fore St Grampound,2023-06-03T18:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.5
430638,Fore St Grampound,2023-06-03T18:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.84
430638,Fore St Grampound,2023-06-03T18:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.43
430638,Fore St Grampound,2023-06-03T18:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.8
430638,Fore St Grampound,2023-06-03T18:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.4
430638,Fore St Grampound,2023-06-03T18:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.72
430638,Fore St Grampound,2023-06-03T18:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.56
430638,Fore St Grampound,2023-06-03T18:20:00.000+00:00,feeder,10.0,N Current (RMS),A,24.7
430638,Fore St Grampound,2023-06-03T18:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.7
430638,Fore St Grampound,2023-06-03T18:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.8
430638,Fore St Grampound,2023-06-03T18:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.5
430638,Fore St Grampound,2023-06-03T18:20:00.000+00:00,transformer,,Temperature,C,27.1
430638,Fore St Grampound,2023-06-03T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
430638,Fore St Grampound,2023-06-03T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.71
430638,Fore St Grampound,2023-06-03T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
430638,Fore St Grampound,2023-06-03T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.01
430638,Fore St Grampound,2023-06-03T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
430638,Fore St Grampound,2023-06-03T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.28
430638,Fore St Grampound,2023-06-03T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-20.98
430638,Fore St Grampound,2023-06-03T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
430638,Fore St Grampound,2023-06-03T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,21.12
430638,Fore St Grampound,2023-06-03T18:20:00.000+00:00,busbar,,L3 Active Power,kW,-12.8
430638,Fore St Grampound,2023-06-03T18:20:00.000+00:00,busbar,,L2 Active Power,kW,28.95
430638,Fore St Grampound,2023-06-03T18:20:00.000+00:00,busbar,,L1 Active Power,kW,-11.63
430638,Fore St Grampound,2023-06-03T18:20:00.000+00:00,busbar,,N Current (RMS),A,45.3
430638,Fore St Grampound,2023-06-03T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,102.2
430638,Fore St Grampound,2023-06-03T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,121.8
430638,Fore St Grampound,2023-06-03T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,100.1
430638,Fore St Grampound,2023-06-03T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-6.08
430638,Fore St Grampound,2023-06-03T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.58
430638,Fore St Grampound,2023-06-03T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,3.61
430638,Fore St Grampound,2023-06-03T18:10:00.000+00:00,feeder,,L3 Active Power,kW,-2.53
430638,Fore St Grampound,2023-06-03T18:10:00.000+00:00,feeder,,L2 Active Power,kW,8.87
430638,Fore St Grampound,2023-06-03T18:10:00.000+00:00,feeder,,L1 Active Power,kW,-2.91
430638,Fore St Grampound,2023-06-03T18:10:00.000+00:00,feeder,,N Current (RMS),A,18.4
430638,Fore St Grampound,2023-06-03T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,28.5
430638,Fore St Grampound,2023-06-03T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,38.4
430638,Fore St Grampound,2023-06-03T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,19.9
430638,Fore St Grampound,2023-06-03T18:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-6.89
430638,Fore St Grampound,2023-06-03T18:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.25
430638,Fore St Grampound,2023-06-03T18:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,7.42
430638,Fore St Grampound,2023-06-03T18:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,-4.26
430638,Fore St Grampound,2023-06-03T18:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.54
430638,Fore St Grampound,2023-06-03T18:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,-4.98
430638,Fore St Grampound,2023-06-03T18:10:00.000+00:00,feeder,50.0,N Current (RMS),A,16.2
430638,Fore St Grampound,2023-06-03T18:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,34.2
430638,Fore St Grampound,2023-06-03T18:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,28.0
430638,Fore St Grampound,2023-06-03T18:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,37.4
430638,Fore St Grampound,2023-06-03T18:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.84
430638,Fore St Grampound,2023-06-03T18:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.49
430638,Fore St Grampound,2023-06-03T18:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.16
430638,Fore St Grampound,2023-06-03T18:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.84
430638,Fore St Grampound,2023-06-03T18:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.93
430638,Fore St Grampound,2023-06-03T18:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.04
430638,Fore St Grampound,2023-06-03T18:10:00.000+00:00,feeder,40.0,N Current (RMS),A,6.2
430638,Fore St Grampound,2023-06-03T18:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.3
430638,Fore St Grampound,2023-06-03T18:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.5
430638,Fore St Grampound,2023-06-03T18:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.0
430638,Fore St Grampound,2023-06-03T18:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-3.81
430638,Fore St Grampound,2023-06-03T18:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.53
430638,Fore St Grampound,2023-06-03T18:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.46
430638,Fore St Grampound,2023-06-03T18:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.27
430638,Fore St Grampound,2023-06-03T18:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.11
430638,Fore St Grampound,2023-06-03T18:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.87
430638,Fore St Grampound,2023-06-03T18:10:00.000+00:00,feeder,30.0,N Current (RMS),A,12.1
430638,Fore St Grampound,2023-06-03T18:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.8
430638,Fore St Grampound,2023-06-03T18:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.7
430638,Fore St Grampound,2023-06-03T18:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.5
430638,Fore St Grampound,2023-06-03T18:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.81
430638,Fore St Grampound,2023-06-03T18:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.21
430638,Fore St Grampound,2023-06-03T18:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.56
430638,Fore St Grampound,2023-06-03T18:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.72
430638,Fore St Grampound,2023-06-03T18:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.32
430638,Fore St Grampound,2023-06-03T18:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.24
430638,Fore St Grampound,2023-06-03T18:10:00.000+00:00,feeder,20.0,N Current (RMS),A,14.5
430638,Fore St Grampound,2023-06-03T18:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.5
430638,Fore St Grampound,2023-06-03T18:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.9
430638,Fore St Grampound,2023-06-03T18:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.4
430638,Fore St Grampound,2023-06-03T18:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.11
430638,Fore St Grampound,2023-06-03T18:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.61
430638,Fore St Grampound,2023-06-03T18:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.1
430638,Fore St Grampound,2023-06-03T18:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.51
430638,Fore St Grampound,2023-06-03T18:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.0
430638,Fore St Grampound,2023-06-03T18:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.88
430638,Fore St Grampound,2023-06-03T18:10:00.000+00:00,feeder,10.0,N Current (RMS),A,23.3
430638,Fore St Grampound,2023-06-03T18:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.0
430638,Fore St Grampound,2023-06-03T18:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.0
430638,Fore St Grampound,2023-06-03T18:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.3
430638,Fore St Grampound,2023-06-03T18:10:00.000+00:00,transformer,,Temperature,C,27.1
430638,Fore St Grampound,2023-06-03T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
430638,Fore St Grampound,2023-06-03T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.82
430638,Fore St Grampound,2023-06-03T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
430638,Fore St Grampound,2023-06-03T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.98
430638,Fore St Grampound,2023-06-03T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
430638,Fore St Grampound,2023-06-03T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.25
430638,Fore St Grampound,2023-06-03T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-21.54
430638,Fore St Grampound,2023-06-03T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.59
430638,Fore St Grampound,2023-06-03T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,21.32
430638,Fore St Grampound,2023-06-03T18:10:00.000+00:00,busbar,,L3 Active Power,kW,-13.12
430638,Fore St Grampound,2023-06-03T18:10:00.000+00:00,busbar,,L2 Active Power,kW,32.78
430638,Fore St Grampound,2023-06-03T18:10:00.000+00:00,busbar,,L1 Active Power,kW,-11.92
430638,Fore St Grampound,2023-06-03T18:10:00.000+00:00,busbar,,N Current (RMS),A,53.4
430638,Fore St Grampound,2023-06-03T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,105.8
430638,Fore St Grampound,2023-06-03T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,136.4
430638,Fore St Grampound,2023-06-03T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,101.1
430638,Fore St Grampound,2023-06-03T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-9.62
430638,Fore St Grampound,2023-06-03T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.93
430638,Fore St Grampound,2023-06-03T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,3.12
430638,Fore St Grampound,2023-06-03T18:00:00.000+00:00,feeder,,L3 Active Power,kW,-4.23
430638,Fore St Grampound,2023-06-03T18:00:00.000+00:00,feeder,,L2 Active Power,kW,7.05
430638,Fore St Grampound,2023-06-03T18:00:00.000+00:00,feeder,,L1 Active Power,kW,-2.31
430638,Fore St Grampound,2023-06-03T18:00:00.000+00:00,feeder,,N Current (RMS),A,26.3
430638,Fore St Grampound,2023-06-03T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,44.6
430638,Fore St Grampound,2023-06-03T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,31.2
430638,Fore St Grampound,2023-06-03T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,16.2
430638,Fore St Grampound,2023-06-03T18:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-7.55
430638,Fore St Grampound,2023-06-03T18:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.36
430638,Fore St Grampound,2023-06-03T18:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,8.17
430638,Fore St Grampound,2023-06-03T18:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,-4.67
430638,Fore St Grampound,2023-06-03T18:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.69
430638,Fore St Grampound,2023-06-03T18:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,-5.31
430638,Fore St Grampound,2023-06-03T18:00:00.000+00:00,feeder,50.0,N Current (RMS),A,24.1
430638,Fore St Grampound,2023-06-03T18:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,37.2
430638,Fore St Grampound,2023-06-03T18:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,17.0
430638,Fore St Grampound,2023-06-03T18:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,41.1
430638,Fore St Grampound,2023-06-03T18:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.41
430638,Fore St Grampound,2023-06-03T18:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.4
430638,Fore St Grampound,2023-06-03T18:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.8
430638,Fore St Grampound,2023-06-03T18:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.59
430638,Fore St Grampound,2023-06-03T18:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.79
430638,Fore St Grampound,2023-06-03T18:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.12
430638,Fore St Grampound,2023-06-03T18:00:00.000+00:00,feeder,40.0,N Current (RMS),A,10.1
430638,Fore St Grampound,2023-06-03T18:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.2
430638,Fore St Grampound,2023-06-03T18:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.5
430638,Fore St Grampound,2023-06-03T18:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.9
430638,Fore St Grampound,2023-06-03T18:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-3.67
430638,Fore St Grampound,2023-06-03T18:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.52
430638,Fore St Grampound,2023-06-03T18:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,5.52
430638,Fore St Grampound,2023-06-03T18:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.9
430638,Fore St Grampound,2023-06-03T18:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.78
430638,Fore St Grampound,2023-06-03T18:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.71
430638,Fore St Grampound,2023-06-03T18:00:00.000+00:00,feeder,30.0,N Current (RMS),A,14.3
430638,Fore St Grampound,2023-06-03T18:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.4
430638,Fore St Grampound,2023-06-03T18:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.8
430638,Fore St Grampound,2023-06-03T18:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.2
430638,Fore St Grampound,2023-06-03T18:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.81
430638,Fore St Grampound,2023-06-03T18:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.47
430638,Fore St Grampound,2023-06-03T18:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.49
430638,Fore St Grampound,2023-06-03T18:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.74
430638,Fore St Grampound,2023-06-03T18:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.16
430638,Fore St Grampound,2023-06-03T18:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.15
430638,Fore St Grampound,2023-06-03T18:00:00.000+00:00,feeder,20.0,N Current (RMS),A,20.0
430638,Fore St Grampound,2023-06-03T18:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.8
430638,Fore St Grampound,2023-06-03T18:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.3
430638,Fore St Grampound,2023-06-03T18:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.1
430638,Fore St Grampound,2023-06-03T18:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-7.08
430638,Fore St Grampound,2023-06-03T18:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.68
430638,Fore St Grampound,2023-06-03T18:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.47
430638,Fore St Grampound,2023-06-03T18:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.89
430638,Fore St Grampound,2023-06-03T18:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.5
430638,Fore St Grampound,2023-06-03T18:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.99
430638,Fore St Grampound,2023-06-03T18:00:00.000+00:00,feeder,10.0,N Current (RMS),A,22.1
430638,Fore St Grampound,2023-06-03T18:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.0
430638,Fore St Grampound,2023-06-03T18:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.3
430638,Fore St Grampound,2023-06-03T18:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.2
430638,Fore St Grampound,2023-06-03T18:00:00.000+00:00,transformer,,Temperature,C,27.2
430638,Fore St Grampound,2023-06-03T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
430638,Fore St Grampound,2023-06-03T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.31
430638,Fore St Grampound,2023-06-03T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
430638,Fore St Grampound,2023-06-03T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.06
430638,Fore St Grampound,2023-06-03T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
430638,Fore St Grampound,2023-06-03T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.74
430638,Fore St Grampound,2023-06-03T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-31.14
430638,Fore St Grampound,2023-06-03T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.14
430638,Fore St Grampound,2023-06-03T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,24.57
430638,Fore St Grampound,2023-06-03T18:00:00.000+00:00,busbar,,L3 Active Power,kW,-18.04
430638,Fore St Grampound,2023-06-03T18:00:00.000+00:00,busbar,,L2 Active Power,kW,34.97
430638,Fore St Grampound,2023-06-03T18:00:00.000+00:00,busbar,,L1 Active Power,kW,-12.59
430638,Fore St Grampound,2023-06-03T18:00:00.000+00:00,busbar,,N Current (RMS),A,54.2
430638,Fore St Grampound,2023-06-03T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,149.6
430638,Fore St Grampound,2023-06-03T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,145.7
430638,Fore St Grampound,2023-06-03T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,114.9
430638,Fore St Grampound,2023-06-03T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-9.33
430638,Fore St Grampound,2023-06-03T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.78
430638,Fore St Grampound,2023-06-03T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,4.89
430638,Fore St Grampound,2023-06-03T17:50:00.000+00:00,feeder,,L3 Active Power,kW,-4.06
430638,Fore St Grampound,2023-06-03T17:50:00.000+00:00,feeder,,L2 Active Power,kW,6.86
430638,Fore St Grampound,2023-06-03T17:50:00.000+00:00,feeder,,L1 Active Power,kW,-3.33
430638,Fore St Grampound,2023-06-03T17:50:00.000+00:00,feeder,,N Current (RMS),A,22.9
430638,Fore St Grampound,2023-06-03T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,44.2
430638,Fore St Grampound,2023-06-03T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,30.3
430638,Fore St Grampound,2023-06-03T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,24.9
430638,Fore St Grampound,2023-06-03T17:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-4.44
430638,Fore St Grampound,2023-06-03T17:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.41
430638,Fore St Grampound,2023-06-03T17:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,9.6
430638,Fore St Grampound,2023-06-03T17:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,-2.88
430638,Fore St Grampound,2023-06-03T17:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.39
430638,Fore St Grampound,2023-06-03T17:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,-6.27
430638,Fore St Grampound,2023-06-03T17:50:00.000+00:00,feeder,50.0,N Current (RMS),A,31.6
430638,Fore St Grampound,2023-06-03T17:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,22.5
430638,Fore St Grampound,2023-06-03T17:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,19.0
430638,Fore St Grampound,2023-06-03T17:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,51.8
430638,Fore St Grampound,2023-06-03T17:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.46
430638,Fore St Grampound,2023-06-03T17:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.37
430638,Fore St Grampound,2023-06-03T17:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.64
430638,Fore St Grampound,2023-06-03T17:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.61
430638,Fore St Grampound,2023-06-03T17:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.57
430638,Fore St Grampound,2023-06-03T17:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.65
430638,Fore St Grampound,2023-06-03T17:50:00.000+00:00,feeder,40.0,N Current (RMS),A,12.2
430638,Fore St Grampound,2023-06-03T17:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.3
430638,Fore St Grampound,2023-06-03T17:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.5
430638,Fore St Grampound,2023-06-03T17:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.6
430638,Fore St Grampound,2023-06-03T17:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-3.0
430638,Fore St Grampound,2023-06-03T17:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.66
430638,Fore St Grampound,2023-06-03T17:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,6.59
430638,Fore St Grampound,2023-06-03T17:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.87
430638,Fore St Grampound,2023-06-03T17:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.59
430638,Fore St Grampound,2023-06-03T17:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-3.62
430638,Fore St Grampound,2023-06-03T17:50:00.000+00:00,feeder,30.0,N Current (RMS),A,21.3
430638,Fore St Grampound,2023-06-03T17:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.2
430638,Fore St Grampound,2023-06-03T17:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.5
430638,Fore St Grampound,2023-06-03T17:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.4
430638,Fore St Grampound,2023-06-03T17:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.31
430638,Fore St Grampound,2023-06-03T17:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.09
430638,Fore St Grampound,2023-06-03T17:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.49
430638,Fore St Grampound,2023-06-03T17:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.83
430638,Fore St Grampound,2023-06-03T17:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.22
430638,Fore St Grampound,2023-06-03T17:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.17
430638,Fore St Grampound,2023-06-03T17:50:00.000+00:00,feeder,20.0,N Current (RMS),A,18.0
430638,Fore St Grampound,2023-06-03T17:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.3
430638,Fore St Grampound,2023-06-03T17:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.2
430638,Fore St Grampound,2023-06-03T17:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.1
430638,Fore St Grampound,2023-06-03T17:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.41
430638,Fore St Grampound,2023-06-03T17:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.92
430638,Fore St Grampound,2023-06-03T17:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.81
430638,Fore St Grampound,2023-06-03T17:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.36
430638,Fore St Grampound,2023-06-03T17:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.34
430638,Fore St Grampound,2023-06-03T17:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.32
430638,Fore St Grampound,2023-06-03T17:50:00.000+00:00,feeder,10.0,N Current (RMS),A,36.2
430638,Fore St Grampound,2023-06-03T17:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.5
430638,Fore St Grampound,2023-06-03T17:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.4
430638,Fore St Grampound,2023-06-03T17:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.9
430638,Fore St Grampound,2023-06-03T17:50:00.000+00:00,transformer,,Temperature,C,27.3
430638,Fore St Grampound,2023-06-03T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
430638,Fore St Grampound,2023-06-03T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.57
430638,Fore St Grampound,2023-06-03T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
430638,Fore St Grampound,2023-06-03T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.47
430638,Fore St Grampound,2023-06-03T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
430638,Fore St Grampound,2023-06-03T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.83
430638,Fore St Grampound,2023-06-03T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-20.97
430638,Fore St Grampound,2023-06-03T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.67
430638,Fore St Grampound,2023-06-03T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,32.03
430638,Fore St Grampound,2023-06-03T17:50:00.000+00:00,busbar,,L3 Active Power,kW,-12.6
430638,Fore St Grampound,2023-06-03T17:50:00.000+00:00,busbar,,L2 Active Power,kW,30.98
430638,Fore St Grampound,2023-06-03T17:50:00.000+00:00,busbar,,L1 Active Power,kW,-18.36
430638,Fore St Grampound,2023-06-03T17:50:00.000+00:00,busbar,,N Current (RMS),A,66.4
430638,Fore St Grampound,2023-06-03T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,102.7
430638,Fore St Grampound,2023-06-03T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,130.0
430638,Fore St Grampound,2023-06-03T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,153.2
430638,Fore St Grampound,2023-06-03T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-10.5
430638,Fore St Grampound,2023-06-03T17:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.88
430638,Fore St Grampound,2023-06-03T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,7.16
430638,Fore St Grampound,2023-06-03T17:40:00.000+00:00,feeder,,L3 Active Power,kW,-4.89
430638,Fore St Grampound,2023-06-03T17:40:00.000+00:00,feeder,,L2 Active Power,kW,8.36
430638,Fore St Grampound,2023-06-03T17:40:00.000+00:00,feeder,,L1 Active Power,kW,-4.79
430638,Fore St Grampound,2023-06-03T17:40:00.000+00:00,feeder,,N Current (RMS),A,25.3
430638,Fore St Grampound,2023-06-03T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,49.4
430638,Fore St Grampound,2023-06-03T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,37.0
430638,Fore St Grampound,2023-06-03T17:40:00.000+00:00,feeder,,L1 Current (RMS),A,36.0
430638,Fore St Grampound,2023-06-03T17:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-4.86
430638,Fore St Grampound,2023-06-03T17:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.2
430638,Fore St Grampound,2023-06-03T17:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,5.73
430638,Fore St Grampound,2023-06-03T17:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,-3.18
430638,Fore St Grampound,2023-06-03T17:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.08
430638,Fore St Grampound,2023-06-03T17:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,-3.89
430638,Fore St Grampound,2023-06-03T17:40:00.000+00:00,feeder,50.0,N Current (RMS),A,19.3
430638,Fore St Grampound,2023-06-03T17:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,25.4
430638,Fore St Grampound,2023-06-03T17:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,10.9
430638,Fore St Grampound,2023-06-03T17:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,29.7
430638,Fore St Grampound,2023-06-03T17:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.44
430638,Fore St Grampound,2023-06-03T17:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.5
430638,Fore St Grampound,2023-06-03T17:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,4.15
430638,Fore St Grampound,2023-06-03T17:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.66
430638,Fore St Grampound,2023-06-03T17:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.17
430638,Fore St Grampound,2023-06-03T17:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-1.51
430638,Fore St Grampound,2023-06-03T17:40:00.000+00:00,feeder,40.0,N Current (RMS),A,15.4
430638,Fore St Grampound,2023-06-03T17:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.4
430638,Fore St Grampound,2023-06-03T17:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.6
430638,Fore St Grampound,2023-06-03T17:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.4
430638,Fore St Grampound,2023-06-03T17:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-3.78
430638,Fore St Grampound,2023-06-03T17:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.72
430638,Fore St Grampound,2023-06-03T17:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.94
430638,Fore St Grampound,2023-06-03T17:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.99
430638,Fore St Grampound,2023-06-03T17:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.98
430638,Fore St Grampound,2023-06-03T17:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.68
430638,Fore St Grampound,2023-06-03T17:40:00.000+00:00,feeder,30.0,N Current (RMS),A,16.6
430638,Fore St Grampound,2023-06-03T17:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.4
430638,Fore St Grampound,2023-06-03T17:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.5
430638,Fore St Grampound,2023-06-03T17:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.7
430638,Fore St Grampound,2023-06-03T17:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.47
430638,Fore St Grampound,2023-06-03T17:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
430638,Fore St Grampound,2023-06-03T17:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.09
430638,Fore St Grampound,2023-06-03T17:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.92
430638,Fore St Grampound,2023-06-03T17:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.06
430638,Fore St Grampound,2023-06-03T17:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
430638,Fore St Grampound,2023-06-03T17:40:00.000+00:00,feeder,20.0,N Current (RMS),A,18.9
430638,Fore St Grampound,2023-06-03T17:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.0
430638,Fore St Grampound,2023-06-03T17:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.2
430638,Fore St Grampound,2023-06-03T17:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.9
430638,Fore St Grampound,2023-06-03T17:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.5
430638,Fore St Grampound,2023-06-03T17:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.86
430638,Fore St Grampound,2023-06-03T17:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.48
430638,Fore St Grampound,2023-06-03T17:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.29
430638,Fore St Grampound,2023-06-03T17:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.45
430638,Fore St Grampound,2023-06-03T17:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.03
430638,Fore St Grampound,2023-06-03T17:40:00.000+00:00,feeder,10.0,N Current (RMS),A,20.3
430638,Fore St Grampound,2023-06-03T17:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.7
430638,Fore St Grampound,2023-06-03T17:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.6
430638,Fore St Grampound,2023-06-03T17:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.9
430638,Fore St Grampound,2023-06-03T17:40:00.000+00:00,transformer,,Temperature,C,27.3
430638,Fore St Grampound,2023-06-03T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
430638,Fore St Grampound,2023-06-03T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.75
430638,Fore St Grampound,2023-06-03T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
430638,Fore St Grampound,2023-06-03T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.88
430638,Fore St Grampound,2023-06-03T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
430638,Fore St Grampound,2023-06-03T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.87
430638,Fore St Grampound,2023-06-03T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-23.56
430638,Fore St Grampound,2023-06-03T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.07
430638,Fore St Grampound,2023-06-03T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,24.54
430638,Fore St Grampound,2023-06-03T17:40:00.000+00:00,busbar,,L3 Active Power,kW,-13.92
430638,Fore St Grampound,2023-06-03T17:40:00.000+00:00,busbar,,L2 Active Power,kW,27.1
430638,Fore St Grampound,2023-06-03T17:40:00.000+00:00,busbar,,L1 Active Power,kW,-13.89
430638,Fore St Grampound,2023-06-03T17:40:00.000+00:00,busbar,,N Current (RMS),A,46.9
430638,Fore St Grampound,2023-06-03T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,114.7
430638,Fore St Grampound,2023-06-03T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,113.8
430638,Fore St Grampound,2023-06-03T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,117.1
430638,Fore St Grampound,2023-06-03T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-9.18
430638,Fore St Grampound,2023-06-03T17:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.1
430638,Fore St Grampound,2023-06-03T17:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,6.58
430638,Fore St Grampound,2023-06-03T17:30:00.000+00:00,feeder,,L3 Active Power,kW,-4.22
430638,Fore St Grampound,2023-06-03T17:30:00.000+00:00,feeder,,L2 Active Power,kW,7.85
430638,Fore St Grampound,2023-06-03T17:30:00.000+00:00,feeder,,L1 Active Power,kW,-4.88
430638,Fore St Grampound,2023-06-03T17:30:00.000+00:00,feeder,,N Current (RMS),A,23.0
430638,Fore St Grampound,2023-06-03T17:30:00.000+00:00,feeder,,L3 Current (RMS),A,45.6
430638,Fore St Grampound,2023-06-03T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,34.8
430638,Fore St Grampound,2023-06-03T17:30:00.000+00:00,feeder,,L1 Current (RMS),A,34.1
