Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
430638,Fore St Grampound,2023-06-03T17:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-5.81
430638,Fore St Grampound,2023-06-03T17:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.02
430638,Fore St Grampound,2023-06-03T17:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,3.88
430638,Fore St Grampound,2023-06-03T17:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,-3.95
430638,Fore St Grampound,2023-06-03T17:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.1
430638,Fore St Grampound,2023-06-03T17:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,-2.7
430638,Fore St Grampound,2023-06-03T17:30:00.000+00:00,feeder,50.0,N Current (RMS),A,24.6
430638,Fore St Grampound,2023-06-03T17:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,32.2
430638,Fore St Grampound,2023-06-03T17:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,6.2
430638,Fore St Grampound,2023-06-03T17:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,21.4
430638,Fore St Grampound,2023-06-03T17:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.35
430638,Fore St Grampound,2023-06-03T17:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.39
430638,Fore St Grampound,2023-06-03T17:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.04
430638,Fore St Grampound,2023-06-03T17:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.58
430638,Fore St Grampound,2023-06-03T17:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.5
430638,Fore St Grampound,2023-06-03T17:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.36
430638,Fore St Grampound,2023-06-03T17:30:00.000+00:00,feeder,40.0,N Current (RMS),A,10.4
430638,Fore St Grampound,2023-06-03T17:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.1
430638,Fore St Grampound,2023-06-03T17:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.5
430638,Fore St Grampound,2023-06-03T17:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.3
430638,Fore St Grampound,2023-06-03T17:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-3.28
430638,Fore St Grampound,2023-06-03T17:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.69
430638,Fore St Grampound,2023-06-03T17:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.38
430638,Fore St Grampound,2023-06-03T17:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.75
430638,Fore St Grampound,2023-06-03T17:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.47
430638,Fore St Grampound,2023-06-03T17:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.79
430638,Fore St Grampound,2023-06-03T17:30:00.000+00:00,feeder,30.0,N Current (RMS),A,13.7
430638,Fore St Grampound,2023-06-03T17:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.8
430638,Fore St Grampound,2023-06-03T17:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.9
430638,Fore St Grampound,2023-06-03T17:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.4
430638,Fore St Grampound,2023-06-03T17:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-4.16
430638,Fore St Grampound,2023-06-03T17:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
430638,Fore St Grampound,2023-06-03T17:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.97
430638,Fore St Grampound,2023-06-03T17:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.43
430638,Fore St Grampound,2023-06-03T17:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.57
430638,Fore St Grampound,2023-06-03T17:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.36
430638,Fore St Grampound,2023-06-03T17:30:00.000+00:00,feeder,20.0,N Current (RMS),A,21.9
430638,Fore St Grampound,2023-06-03T17:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.4
430638,Fore St Grampound,2023-06-03T17:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.4
430638,Fore St Grampound,2023-06-03T17:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.7
430638,Fore St Grampound,2023-06-03T17:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.94
430638,Fore St Grampound,2023-06-03T17:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.87
430638,Fore St Grampound,2023-06-03T17:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.15
430638,Fore St Grampound,2023-06-03T17:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.58
430638,Fore St Grampound,2023-06-03T17:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.25
430638,Fore St Grampound,2023-06-03T17:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.35
430638,Fore St Grampound,2023-06-03T17:30:00.000+00:00,feeder,10.0,N Current (RMS),A,29.4
430638,Fore St Grampound,2023-06-03T17:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.5
430638,Fore St Grampound,2023-06-03T17:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.9
430638,Fore St Grampound,2023-06-03T17:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.4
430638,Fore St Grampound,2023-06-03T17:30:00.000+00:00,transformer,,Temperature,C,27.4
430638,Fore St Grampound,2023-06-03T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
430638,Fore St Grampound,2023-06-03T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.81
430638,Fore St Grampound,2023-06-03T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
430638,Fore St Grampound,2023-06-03T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.72
430638,Fore St Grampound,2023-06-03T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
430638,Fore St Grampound,2023-06-03T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.03
430638,Fore St Grampound,2023-06-03T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-23.73
430638,Fore St Grampound,2023-06-03T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.16
430638,Fore St Grampound,2023-06-03T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,20.01
430638,Fore St Grampound,2023-06-03T17:30:00.000+00:00,busbar,,L3 Active Power,kW,-14.5
430638,Fore St Grampound,2023-06-03T17:30:00.000+00:00,busbar,,L2 Active Power,kW,27.74
430638,Fore St Grampound,2023-06-03T17:30:00.000+00:00,busbar,,L1 Active Power,kW,-11.44
430638,Fore St Grampound,2023-06-03T17:30:00.000+00:00,busbar,,N Current (RMS),A,50.2
430638,Fore St Grampound,2023-06-03T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,117.8
430638,Fore St Grampound,2023-06-03T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,116.3
430638,Fore St Grampound,2023-06-03T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,95.8
430638,Fore St Grampound,2023-06-03T17:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-6.3
430638,Fore St Grampound,2023-06-03T17:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.48
430638,Fore St Grampound,2023-06-03T17:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,4.31
430638,Fore St Grampound,2023-06-03T17:20:00.000+00:00,feeder,,L3 Active Power,kW,-2.45
430638,Fore St Grampound,2023-06-03T17:20:00.000+00:00,feeder,,L2 Active Power,kW,10.97
430638,Fore St Grampound,2023-06-03T17:20:00.000+00:00,feeder,,L1 Active Power,kW,-3.05
430638,Fore St Grampound,2023-06-03T17:20:00.000+00:00,feeder,,N Current (RMS),A,21.6
430638,Fore St Grampound,2023-06-03T17:20:00.000+00:00,feeder,,L3 Current (RMS),A,29.5
430638,Fore St Grampound,2023-06-03T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,46.7
430638,Fore St Grampound,2023-06-03T17:20:00.000+00:00,feeder,,L1 Current (RMS),A,22.4
430638,Fore St Grampound,2023-06-03T17:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-5.44
430638,Fore St Grampound,2023-06-03T17:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.22
430638,Fore St Grampound,2023-06-03T17:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,3.91
430638,Fore St Grampound,2023-06-03T17:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,-3.91
430638,Fore St Grampound,2023-06-03T17:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.06
430638,Fore St Grampound,2023-06-03T17:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,-3.43
430638,Fore St Grampound,2023-06-03T17:20:00.000+00:00,feeder,50.0,N Current (RMS),A,17.7
430638,Fore St Grampound,2023-06-03T17:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,29.5
430638,Fore St Grampound,2023-06-03T17:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,11.5
430638,Fore St Grampound,2023-06-03T17:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,22.7
430638,Fore St Grampound,2023-06-03T17:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.31
430638,Fore St Grampound,2023-06-03T17:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.22
430638,Fore St Grampound,2023-06-03T17:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.07
430638,Fore St Grampound,2023-06-03T17:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.5
430638,Fore St Grampound,2023-06-03T17:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.01
430638,Fore St Grampound,2023-06-03T17:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.25
430638,Fore St Grampound,2023-06-03T17:20:00.000+00:00,feeder,40.0,N Current (RMS),A,14.8
430638,Fore St Grampound,2023-06-03T17:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.6
430638,Fore St Grampound,2023-06-03T17:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.1
430638,Fore St Grampound,2023-06-03T17:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.6
430638,Fore St Grampound,2023-06-03T17:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-3.73
430638,Fore St Grampound,2023-06-03T17:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.51
430638,Fore St Grampound,2023-06-03T17:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.0
430638,Fore St Grampound,2023-06-03T17:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.31
430638,Fore St Grampound,2023-06-03T17:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.29
430638,Fore St Grampound,2023-06-03T17:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.99
430638,Fore St Grampound,2023-06-03T17:20:00.000+00:00,feeder,30.0,N Current (RMS),A,13.5
430638,Fore St Grampound,2023-06-03T17:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.3
430638,Fore St Grampound,2023-06-03T17:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.4
430638,Fore St Grampound,2023-06-03T17:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.4
430638,Fore St Grampound,2023-06-03T17:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.62
430638,Fore St Grampound,2023-06-03T17:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.08
430638,Fore St Grampound,2023-06-03T17:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.19
430638,Fore St Grampound,2023-06-03T17:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.45
430638,Fore St Grampound,2023-06-03T17:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.85
430638,Fore St Grampound,2023-06-03T17:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.64
430638,Fore St Grampound,2023-06-03T17:20:00.000+00:00,feeder,20.0,N Current (RMS),A,19.7
430638,Fore St Grampound,2023-06-03T17:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.5
430638,Fore St Grampound,2023-06-03T17:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.4
430638,Fore St Grampound,2023-06-03T17:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.0
430638,Fore St Grampound,2023-06-03T17:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.62
430638,Fore St Grampound,2023-06-03T17:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.7
430638,Fore St Grampound,2023-06-03T17:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.92
430638,Fore St Grampound,2023-06-03T17:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.28
430638,Fore St Grampound,2023-06-03T17:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.91
430638,Fore St Grampound,2023-06-03T17:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.93
430638,Fore St Grampound,2023-06-03T17:20:00.000+00:00,feeder,10.0,N Current (RMS),A,21.0
430638,Fore St Grampound,2023-06-03T17:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.0
430638,Fore St Grampound,2023-06-03T17:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.6
430638,Fore St Grampound,2023-06-03T17:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.8
430638,Fore St Grampound,2023-06-03T17:20:00.000+00:00,transformer,,Temperature,C,27.4
430638,Fore St Grampound,2023-06-03T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
430638,Fore St Grampound,2023-06-03T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.34
430638,Fore St Grampound,2023-06-03T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
430638,Fore St Grampound,2023-06-03T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.82
430638,Fore St Grampound,2023-06-03T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
430638,Fore St Grampound,2023-06-03T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.56
430638,Fore St Grampound,2023-06-03T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-19.02
430638,Fore St Grampound,2023-06-03T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.34
430638,Fore St Grampound,2023-06-03T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,20.4
430638,Fore St Grampound,2023-06-03T17:20:00.000+00:00,busbar,,L3 Active Power,kW,-11.91
430638,Fore St Grampound,2023-06-03T17:20:00.000+00:00,busbar,,L2 Active Power,kW,31.11
430638,Fore St Grampound,2023-06-03T17:20:00.000+00:00,busbar,,L1 Active Power,kW,-11.29
430638,Fore St Grampound,2023-06-03T17:20:00.000+00:00,busbar,,N Current (RMS),A,54.7
430638,Fore St Grampound,2023-06-03T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,94.0
430638,Fore St Grampound,2023-06-03T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,132.1
430638,Fore St Grampound,2023-06-03T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,97.8
430638,Fore St Grampound,2023-06-03T17:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.52
430638,Fore St Grampound,2023-06-03T17:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.32
430638,Fore St Grampound,2023-06-03T17:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,3.82
430638,Fore St Grampound,2023-06-03T17:10:00.000+00:00,feeder,,L3 Active Power,kW,-2.31
430638,Fore St Grampound,2023-06-03T17:10:00.000+00:00,feeder,,L2 Active Power,kW,9.72
430638,Fore St Grampound,2023-06-03T17:10:00.000+00:00,feeder,,L1 Active Power,kW,-2.73
430638,Fore St Grampound,2023-06-03T17:10:00.000+00:00,feeder,,N Current (RMS),A,21.8
430638,Fore St Grampound,2023-06-03T17:10:00.000+00:00,feeder,,L3 Current (RMS),A,23.1
430638,Fore St Grampound,2023-06-03T17:10:00.000+00:00,feeder,,L2 Current (RMS),A,41.8
430638,Fore St Grampound,2023-06-03T17:10:00.000+00:00,feeder,,L1 Current (RMS),A,20.4
430638,Fore St Grampound,2023-06-03T17:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-7.12
430638,Fore St Grampound,2023-06-03T17:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.38
430638,Fore St Grampound,2023-06-03T17:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,5.56
430638,Fore St Grampound,2023-06-03T17:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,-4.55
430638,Fore St Grampound,2023-06-03T17:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.16
430638,Fore St Grampound,2023-06-03T17:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,-3.5
430638,Fore St Grampound,2023-06-03T17:10:00.000+00:00,feeder,50.0,N Current (RMS),A,18.6
430638,Fore St Grampound,2023-06-03T17:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,35.5
430638,Fore St Grampound,2023-06-03T17:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,18.1
430638,Fore St Grampound,2023-06-03T17:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,28.8
430638,Fore St Grampound,2023-06-03T17:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.33
430638,Fore St Grampound,2023-06-03T17:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.3
430638,Fore St Grampound,2023-06-03T17:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.03
430638,Fore St Grampound,2023-06-03T17:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.5
430638,Fore St Grampound,2023-06-03T17:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.82
430638,Fore St Grampound,2023-06-03T17:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.28
430638,Fore St Grampound,2023-06-03T17:10:00.000+00:00,feeder,40.0,N Current (RMS),A,17.2
430638,Fore St Grampound,2023-06-03T17:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.6
430638,Fore St Grampound,2023-06-03T17:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.0
430638,Fore St Grampound,2023-06-03T17:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.6
430638,Fore St Grampound,2023-06-03T17:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-5.08
430638,Fore St Grampound,2023-06-03T17:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.52
430638,Fore St Grampound,2023-06-03T17:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.53
430638,Fore St Grampound,2023-06-03T17:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-3.24
430638,Fore St Grampound,2023-06-03T17:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.56
430638,Fore St Grampound,2023-06-03T17:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.48
430638,Fore St Grampound,2023-06-03T17:10:00.000+00:00,feeder,30.0,N Current (RMS),A,13.1
430638,Fore St Grampound,2023-06-03T17:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.9
430638,Fore St Grampound,2023-06-03T17:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.9
430638,Fore St Grampound,2023-06-03T17:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.6
430638,Fore St Grampound,2023-06-03T17:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.59
430638,Fore St Grampound,2023-06-03T17:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.19
430638,Fore St Grampound,2023-06-03T17:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.07
430638,Fore St Grampound,2023-06-03T17:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.41
430638,Fore St Grampound,2023-06-03T17:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.38
430638,Fore St Grampound,2023-06-03T17:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.04
430638,Fore St Grampound,2023-06-03T17:10:00.000+00:00,feeder,20.0,N Current (RMS),A,20.2
430638,Fore St Grampound,2023-06-03T17:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.6
430638,Fore St Grampound,2023-06-03T17:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.2
430638,Fore St Grampound,2023-06-03T17:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.7
430638,Fore St Grampound,2023-06-03T17:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.56
430638,Fore St Grampound,2023-06-03T17:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.44
430638,Fore St Grampound,2023-06-03T17:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.13
430638,Fore St Grampound,2023-06-03T17:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.28
430638,Fore St Grampound,2023-06-03T17:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.56
430638,Fore St Grampound,2023-06-03T17:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.3
430638,Fore St Grampound,2023-06-03T17:10:00.000+00:00,feeder,10.0,N Current (RMS),A,29.3
430638,Fore St Grampound,2023-06-03T17:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.8
430638,Fore St Grampound,2023-06-03T17:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.5
430638,Fore St Grampound,2023-06-03T17:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.6
430638,Fore St Grampound,2023-06-03T17:10:00.000+00:00,transformer,,Temperature,C,27.5
430638,Fore St Grampound,2023-06-03T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
430638,Fore St Grampound,2023-06-03T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.36
430638,Fore St Grampound,2023-06-03T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
430638,Fore St Grampound,2023-06-03T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.64
430638,Fore St Grampound,2023-06-03T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
430638,Fore St Grampound,2023-06-03T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.8
430638,Fore St Grampound,2023-06-03T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-20.21
430638,Fore St Grampound,2023-06-03T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.63
430638,Fore St Grampound,2023-06-03T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,21.13
430638,Fore St Grampound,2023-06-03T17:10:00.000+00:00,busbar,,L3 Active Power,kW,-13.29
430638,Fore St Grampound,2023-06-03T17:10:00.000+00:00,busbar,,L2 Active Power,kW,36.22
430638,Fore St Grampound,2023-06-03T17:10:00.000+00:00,busbar,,L1 Active Power,kW,-11.33
430638,Fore St Grampound,2023-06-03T17:10:00.000+00:00,busbar,,N Current (RMS),A,62.5
430638,Fore St Grampound,2023-06-03T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,101.3
430638,Fore St Grampound,2023-06-03T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,151.2
430638,Fore St Grampound,2023-06-03T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,99.9
430638,Fore St Grampound,2023-06-03T17:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-10.52
430638,Fore St Grampound,2023-06-03T17:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.79
430638,Fore St Grampound,2023-06-03T17:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.59
430638,Fore St Grampound,2023-06-03T17:00:00.000+00:00,feeder,,L3 Active Power,kW,-5.62
430638,Fore St Grampound,2023-06-03T17:00:00.000+00:00,feeder,,L2 Active Power,kW,9.32
430638,Fore St Grampound,2023-06-03T17:00:00.000+00:00,feeder,,L1 Active Power,kW,-1.92
430638,Fore St Grampound,2023-06-03T17:00:00.000+00:00,feeder,,N Current (RMS),A,33.1
430638,Fore St Grampound,2023-06-03T17:00:00.000+00:00,feeder,,L3 Current (RMS),A,51.6
430638,Fore St Grampound,2023-06-03T17:00:00.000+00:00,feeder,,L2 Current (RMS),A,39.6
430638,Fore St Grampound,2023-06-03T17:00:00.000+00:00,feeder,,L1 Current (RMS),A,14.4
430638,Fore St Grampound,2023-06-03T17:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-7.15
430638,Fore St Grampound,2023-06-03T17:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.46
430638,Fore St Grampound,2023-06-03T17:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,5.77
430638,Fore St Grampound,2023-06-03T17:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,-4.52
430638,Fore St Grampound,2023-06-03T17:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.96
430638,Fore St Grampound,2023-06-03T17:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,-3.62
430638,Fore St Grampound,2023-06-03T17:00:00.000+00:00,feeder,50.0,N Current (RMS),A,18.8
430638,Fore St Grampound,2023-06-03T17:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,35.5
430638,Fore St Grampound,2023-06-03T17:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,34.3
430638,Fore St Grampound,2023-06-03T17:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,30.2
430638,Fore St Grampound,2023-06-03T17:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.35
430638,Fore St Grampound,2023-06-03T17:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.3
430638,Fore St Grampound,2023-06-03T17:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.4
430638,Fore St Grampound,2023-06-03T17:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.45
430638,Fore St Grampound,2023-06-03T17:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.78
430638,Fore St Grampound,2023-06-03T17:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.63
430638,Fore St Grampound,2023-06-03T17:00:00.000+00:00,feeder,40.0,N Current (RMS),A,28.6
430638,Fore St Grampound,2023-06-03T17:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.6
430638,Fore St Grampound,2023-06-03T17:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,33.0
430638,Fore St Grampound,2023-06-03T17:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.5
430638,Fore St Grampound,2023-06-03T17:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.16
430638,Fore St Grampound,2023-06-03T17:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.64
430638,Fore St Grampound,2023-06-03T17:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.94
430638,Fore St Grampound,2023-06-03T17:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.44
430638,Fore St Grampound,2023-06-03T17:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.12
430638,Fore St Grampound,2023-06-03T17:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.92
430638,Fore St Grampound,2023-06-03T17:00:00.000+00:00,feeder,30.0,N Current (RMS),A,12.4
430638,Fore St Grampound,2023-06-03T17:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.0
430638,Fore St Grampound,2023-06-03T17:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.0
430638,Fore St Grampound,2023-06-03T17:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.8
430638,Fore St Grampound,2023-06-03T17:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.44
430638,Fore St Grampound,2023-06-03T17:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
430638,Fore St Grampound,2023-06-03T17:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.05
430638,Fore St Grampound,2023-06-03T17:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.03
430638,Fore St Grampound,2023-06-03T17:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.7
430638,Fore St Grampound,2023-06-03T17:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.1
430638,Fore St Grampound,2023-06-03T17:00:00.000+00:00,feeder,20.0,N Current (RMS),A,15.2
430638,Fore St Grampound,2023-06-03T17:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.2
430638,Fore St Grampound,2023-06-03T17:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.6
430638,Fore St Grampound,2023-06-03T17:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.7
430638,Fore St Grampound,2023-06-03T17:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.79
430638,Fore St Grampound,2023-06-03T17:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.21
430638,Fore St Grampound,2023-06-03T17:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.51
430638,Fore St Grampound,2023-06-03T17:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.27
430638,Fore St Grampound,2023-06-03T17:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.91
430638,Fore St Grampound,2023-06-03T17:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.87
430638,Fore St Grampound,2023-06-03T17:00:00.000+00:00,feeder,10.0,N Current (RMS),A,28.4
430638,Fore St Grampound,2023-06-03T17:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.6
430638,Fore St Grampound,2023-06-03T17:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.7
430638,Fore St Grampound,2023-06-03T17:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.0
430638,Fore St Grampound,2023-06-03T17:00:00.000+00:00,transformer,,Temperature,C,27.5
430638,Fore St Grampound,2023-06-03T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
430638,Fore St Grampound,2023-06-03T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.48
430638,Fore St Grampound,2023-06-03T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
430638,Fore St Grampound,2023-06-03T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.92
430638,Fore St Grampound,2023-06-03T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
430638,Fore St Grampound,2023-06-03T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.51
430638,Fore St Grampound,2023-06-03T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-23.41
430638,Fore St Grampound,2023-06-03T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.15
430638,Fore St Grampound,2023-06-03T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,18.27
430638,Fore St Grampound,2023-06-03T17:00:00.000+00:00,busbar,,L3 Active Power,kW,-14.33
430638,Fore St Grampound,2023-06-03T17:00:00.000+00:00,busbar,,L2 Active Power,kW,38.8
430638,Fore St Grampound,2023-06-03T17:00:00.000+00:00,busbar,,L1 Active Power,kW,-8.8
430638,Fore St Grampound,2023-06-03T17:00:00.000+00:00,busbar,,N Current (RMS),A,79.1
430638,Fore St Grampound,2023-06-03T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,114.3
430638,Fore St Grampound,2023-06-03T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,163.1
430638,Fore St Grampound,2023-06-03T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,86.4
430638,Fore St Grampound,2023-06-03T16:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-5.14
430638,Fore St Grampound,2023-06-03T16:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.21
430638,Fore St Grampound,2023-06-03T16:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,5.51
430638,Fore St Grampound,2023-06-03T16:50:00.000+00:00,feeder,,L3 Active Power,kW,-2.51
430638,Fore St Grampound,2023-06-03T16:50:00.000+00:00,feeder,,L2 Active Power,kW,10.62
430638,Fore St Grampound,2023-06-03T16:50:00.000+00:00,feeder,,L1 Active Power,kW,-3.91
430638,Fore St Grampound,2023-06-03T16:50:00.000+00:00,feeder,,N Current (RMS),A,22.1
430638,Fore St Grampound,2023-06-03T16:50:00.000+00:00,feeder,,L3 Current (RMS),A,26.6
430638,Fore St Grampound,2023-06-03T16:50:00.000+00:00,feeder,,L2 Current (RMS),A,45.1
430638,Fore St Grampound,2023-06-03T16:50:00.000+00:00,feeder,,L1 Current (RMS),A,28.6
430638,Fore St Grampound,2023-06-03T16:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-6.32
430638,Fore St Grampound,2023-06-03T16:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.59
430638,Fore St Grampound,2023-06-03T16:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,4.9
430638,Fore St Grampound,2023-06-03T16:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,-3.52
430638,Fore St Grampound,2023-06-03T16:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.6
430638,Fore St Grampound,2023-06-03T16:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,-4.65
430638,Fore St Grampound,2023-06-03T16:50:00.000+00:00,feeder,50.0,N Current (RMS),A,19.8
430638,Fore St Grampound,2023-06-03T16:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,31.7
430638,Fore St Grampound,2023-06-03T16:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,36.7
430638,Fore St Grampound,2023-06-03T16:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,29.6
430638,Fore St Grampound,2023-06-03T16:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.72
430638,Fore St Grampound,2023-06-03T16:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.37
430638,Fore St Grampound,2023-06-03T16:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.71
430638,Fore St Grampound,2023-06-03T16:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.77
430638,Fore St Grampound,2023-06-03T16:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.56
430638,Fore St Grampound,2023-06-03T16:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.07
430638,Fore St Grampound,2023-06-03T16:50:00.000+00:00,feeder,40.0,N Current (RMS),A,13.7
430638,Fore St Grampound,2023-06-03T16:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.1
430638,Fore St Grampound,2023-06-03T16:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.6
430638,Fore St Grampound,2023-06-03T16:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.9
430638,Fore St Grampound,2023-06-03T16:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.65
430638,Fore St Grampound,2023-06-03T16:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.6
430638,Fore St Grampound,2023-06-03T16:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.39
430638,Fore St Grampound,2023-06-03T16:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.69
430638,Fore St Grampound,2023-06-03T16:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.91
430638,Fore St Grampound,2023-06-03T16:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.91
430638,Fore St Grampound,2023-06-03T16:50:00.000+00:00,feeder,30.0,N Current (RMS),A,12.3
430638,Fore St Grampound,2023-06-03T16:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.4
430638,Fore St Grampound,2023-06-03T16:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.5
430638,Fore St Grampound,2023-06-03T16:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.1
430638,Fore St Grampound,2023-06-03T16:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.86
430638,Fore St Grampound,2023-06-03T16:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.25
430638,Fore St Grampound,2023-06-03T16:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.98
430638,Fore St Grampound,2023-06-03T16:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.56
430638,Fore St Grampound,2023-06-03T16:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.84
430638,Fore St Grampound,2023-06-03T16:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.12
430638,Fore St Grampound,2023-06-03T16:50:00.000+00:00,feeder,20.0,N Current (RMS),A,22.5
430638,Fore St Grampound,2023-06-03T16:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.8
430638,Fore St Grampound,2023-06-03T16:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.6
430638,Fore St Grampound,2023-06-03T16:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.5
430638,Fore St Grampound,2023-06-03T16:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.67
430638,Fore St Grampound,2023-06-03T16:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.14
430638,Fore St Grampound,2023-06-03T16:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.45
430638,Fore St Grampound,2023-06-03T16:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.35
430638,Fore St Grampound,2023-06-03T16:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.36
430638,Fore St Grampound,2023-06-03T16:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.35
430638,Fore St Grampound,2023-06-03T16:50:00.000+00:00,feeder,10.0,N Current (RMS),A,25.9
430638,Fore St Grampound,2023-06-03T16:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.3
430638,Fore St Grampound,2023-06-03T16:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.3
430638,Fore St Grampound,2023-06-03T16:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.8
430638,Fore St Grampound,2023-06-03T16:50:00.000+00:00,transformer,,Temperature,C,27.5
430638,Fore St Grampound,2023-06-03T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
430638,Fore St Grampound,2023-06-03T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.65
430638,Fore St Grampound,2023-06-03T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
430638,Fore St Grampound,2023-06-03T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.03
430638,Fore St Grampound,2023-06-03T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
430638,Fore St Grampound,2023-06-03T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.98
430638,Fore St Grampound,2023-06-03T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-18.36
430638,Fore St Grampound,2023-06-03T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.94
430638,Fore St Grampound,2023-06-03T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,17.95
430638,Fore St Grampound,2023-06-03T16:50:00.000+00:00,busbar,,L3 Active Power,kW,-11.41
430638,Fore St Grampound,2023-06-03T16:50:00.000+00:00,busbar,,L2 Active Power,kW,37.91
430638,Fore St Grampound,2023-06-03T16:50:00.000+00:00,busbar,,L1 Active Power,kW,-11.78
430638,Fore St Grampound,2023-06-03T16:50:00.000+00:00,busbar,,N Current (RMS),A,80.3
430638,Fore St Grampound,2023-06-03T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,91.8
430638,Fore St Grampound,2023-06-03T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,159.1
430638,Fore St Grampound,2023-06-03T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,89.4
430638,Fore St Grampound,2023-06-03T16:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.68
430638,Fore St Grampound,2023-06-03T16:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.54
430638,Fore St Grampound,2023-06-03T16:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,5.98
430638,Fore St Grampound,2023-06-03T16:40:00.000+00:00,feeder,,L3 Active Power,kW,-1.79
430638,Fore St Grampound,2023-06-03T16:40:00.000+00:00,feeder,,L2 Active Power,kW,10.66
430638,Fore St Grampound,2023-06-03T16:40:00.000+00:00,feeder,,L1 Active Power,kW,-4.07
430638,Fore St Grampound,2023-06-03T16:40:00.000+00:00,feeder,,N Current (RMS),A,22.1
430638,Fore St Grampound,2023-06-03T16:40:00.000+00:00,feeder,,L3 Current (RMS),A,18.7
430638,Fore St Grampound,2023-06-03T16:40:00.000+00:00,feeder,,L2 Current (RMS),A,45.2
430638,Fore St Grampound,2023-06-03T16:40:00.000+00:00,feeder,,L1 Current (RMS),A,30.6
430638,Fore St Grampound,2023-06-03T16:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-4.77
430638,Fore St Grampound,2023-06-03T16:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.75
430638,Fore St Grampound,2023-06-03T16:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,6.11
430638,Fore St Grampound,2023-06-03T16:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,-2.99
430638,Fore St Grampound,2023-06-03T16:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.2
430638,Fore St Grampound,2023-06-03T16:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,-5.59
430638,Fore St Grampound,2023-06-03T16:40:00.000+00:00,feeder,50.0,N Current (RMS),A,15.9
430638,Fore St Grampound,2023-06-03T16:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,24.1
430638,Fore St Grampound,2023-06-03T16:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,23.0
430638,Fore St Grampound,2023-06-03T16:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,35.8
430638,Fore St Grampound,2023-06-03T16:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.29
430638,Fore St Grampound,2023-06-03T16:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.47
430638,Fore St Grampound,2023-06-03T16:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.94
430638,Fore St Grampound,2023-06-03T16:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.53
430638,Fore St Grampound,2023-06-03T16:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.67
430638,Fore St Grampound,2023-06-03T16:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.06
430638,Fore St Grampound,2023-06-03T16:40:00.000+00:00,feeder,40.0,N Current (RMS),A,6.8
430638,Fore St Grampound,2023-06-03T16:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.6
430638,Fore St Grampound,2023-06-03T16:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.6
430638,Fore St Grampound,2023-06-03T16:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.6
430638,Fore St Grampound,2023-06-03T16:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.92
430638,Fore St Grampound,2023-06-03T16:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.62
430638,Fore St Grampound,2023-06-03T16:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.0
430638,Fore St Grampound,2023-06-03T16:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.93
430638,Fore St Grampound,2023-06-03T16:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.8
430638,Fore St Grampound,2023-06-03T16:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.84
430638,Fore St Grampound,2023-06-03T16:40:00.000+00:00,feeder,30.0,N Current (RMS),A,9.4
430638,Fore St Grampound,2023-06-03T16:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.2
430638,Fore St Grampound,2023-06-03T16:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.9
430638,Fore St Grampound,2023-06-03T16:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.7
430638,Fore St Grampound,2023-06-03T16:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.18
430638,Fore St Grampound,2023-06-03T16:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.44
430638,Fore St Grampound,2023-06-03T16:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.01
430638,Fore St Grampound,2023-06-03T16:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.9
430638,Fore St Grampound,2023-06-03T16:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.87
430638,Fore St Grampound,2023-06-03T16:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.12
430638,Fore St Grampound,2023-06-03T16:40:00.000+00:00,feeder,20.0,N Current (RMS),A,25.3
430638,Fore St Grampound,2023-06-03T16:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.4
430638,Fore St Grampound,2023-06-03T16:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.1
430638,Fore St Grampound,2023-06-03T16:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.5
430638,Fore St Grampound,2023-06-03T16:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.74
430638,Fore St Grampound,2023-06-03T16:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.25
430638,Fore St Grampound,2023-06-03T16:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.31
430638,Fore St Grampound,2023-06-03T16:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.31
430638,Fore St Grampound,2023-06-03T16:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.81
430638,Fore St Grampound,2023-06-03T16:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.03
430638,Fore St Grampound,2023-06-03T16:40:00.000+00:00,feeder,10.0,N Current (RMS),A,28.2
430638,Fore St Grampound,2023-06-03T16:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.5
430638,Fore St Grampound,2023-06-03T16:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.9
430638,Fore St Grampound,2023-06-03T16:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.5
430638,Fore St Grampound,2023-06-03T16:40:00.000+00:00,transformer,,Temperature,C,27.5
430638,Fore St Grampound,2023-06-03T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
430638,Fore St Grampound,2023-06-03T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.34
430638,Fore St Grampound,2023-06-03T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
430638,Fore St Grampound,2023-06-03T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.56
430638,Fore St Grampound,2023-06-03T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
430638,Fore St Grampound,2023-06-03T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.35
430638,Fore St Grampound,2023-06-03T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.58
430638,Fore St Grampound,2023-06-03T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.4
430638,Fore St Grampound,2023-06-03T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,18.36
430638,Fore St Grampound,2023-06-03T16:40:00.000+00:00,busbar,,L3 Active Power,kW,-10.47
430638,Fore St Grampound,2023-06-03T16:40:00.000+00:00,busbar,,L2 Active Power,kW,35.02
430638,Fore St Grampound,2023-06-03T16:40:00.000+00:00,busbar,,L1 Active Power,kW,-12.34
430638,Fore St Grampound,2023-06-03T16:40:00.000+00:00,busbar,,N Current (RMS),A,73.3
430638,Fore St Grampound,2023-06-03T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,78.6
430638,Fore St Grampound,2023-06-03T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,146.6
430638,Fore St Grampound,2023-06-03T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,91.8
430638,Fore St Grampound,2023-06-03T16:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-6.71
430638,Fore St Grampound,2023-06-03T16:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.02
430638,Fore St Grampound,2023-06-03T16:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,3.48
430638,Fore St Grampound,2023-06-03T16:30:00.000+00:00,feeder,,L3 Active Power,kW,-3.01
430638,Fore St Grampound,2023-06-03T16:30:00.000+00:00,feeder,,L2 Active Power,kW,8.31
430638,Fore St Grampound,2023-06-03T16:30:00.000+00:00,feeder,,L1 Active Power,kW,-1.94
430638,Fore St Grampound,2023-06-03T16:30:00.000+00:00,feeder,,N Current (RMS),A,24.2
430638,Fore St Grampound,2023-06-03T16:30:00.000+00:00,feeder,,L3 Current (RMS),A,32.4
430638,Fore St Grampound,2023-06-03T16:30:00.000+00:00,feeder,,L2 Current (RMS),A,37.1
430638,Fore St Grampound,2023-06-03T16:30:00.000+00:00,feeder,,L1 Current (RMS),A,17.4
430638,Fore St Grampound,2023-06-03T16:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-9.2
430638,Fore St Grampound,2023-06-03T16:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.46
430638,Fore St Grampound,2023-06-03T16:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,8.19
430638,Fore St Grampound,2023-06-03T16:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,-4.71
430638,Fore St Grampound,2023-06-03T16:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.68
430638,Fore St Grampound,2023-06-03T16:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,-5.67
430638,Fore St Grampound,2023-06-03T16:30:00.000+00:00,feeder,50.0,N Current (RMS),A,25.3
430638,Fore St Grampound,2023-06-03T16:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,44.6
430638,Fore St Grampound,2023-06-03T16:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,20.7
430638,Fore St Grampound,2023-06-03T16:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,42.7
430638,Fore St Grampound,2023-06-03T16:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.31
430638,Fore St Grampound,2023-06-03T16:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.41
430638,Fore St Grampound,2023-06-03T16:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.95
430638,Fore St Grampound,2023-06-03T16:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.55
430638,Fore St Grampound,2023-06-03T16:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.26
430638,Fore St Grampound,2023-06-03T16:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.17
430638,Fore St Grampound,2023-06-03T16:30:00.000+00:00,feeder,40.0,N Current (RMS),A,4.4
430638,Fore St Grampound,2023-06-03T16:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.7
430638,Fore St Grampound,2023-06-03T16:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.7
430638,Fore St Grampound,2023-06-03T16:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.6
430638,Fore St Grampound,2023-06-03T16:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.34
430638,Fore St Grampound,2023-06-03T16:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.64
430638,Fore St Grampound,2023-06-03T16:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.41
430638,Fore St Grampound,2023-06-03T16:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.81
430638,Fore St Grampound,2023-06-03T16:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.71
430638,Fore St Grampound,2023-06-03T16:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.32
430638,Fore St Grampound,2023-06-03T16:30:00.000+00:00,feeder,30.0,N Current (RMS),A,16.7
430638,Fore St Grampound,2023-06-03T16:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.5
430638,Fore St Grampound,2023-06-03T16:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.1
430638,Fore St Grampound,2023-06-03T16:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.4
430638,Fore St Grampound,2023-06-03T16:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-4.17
430638,Fore St Grampound,2023-06-03T16:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.25
430638,Fore St Grampound,2023-06-03T16:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.06
430638,Fore St Grampound,2023-06-03T16:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.92
430638,Fore St Grampound,2023-06-03T16:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.81
430638,Fore St Grampound,2023-06-03T16:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.09
430638,Fore St Grampound,2023-06-03T16:30:00.000+00:00,feeder,20.0,N Current (RMS),A,25.2
430638,Fore St Grampound,2023-06-03T16:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.0
430638,Fore St Grampound,2023-06-03T16:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.5
430638,Fore St Grampound,2023-06-03T16:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.7
430638,Fore St Grampound,2023-06-03T16:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.62
430638,Fore St Grampound,2023-06-03T16:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.29
430638,Fore St Grampound,2023-06-03T16:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.61
430638,Fore St Grampound,2023-06-03T16:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.38
430638,Fore St Grampound,2023-06-03T16:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.34
430638,Fore St Grampound,2023-06-03T16:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.75
430638,Fore St Grampound,2023-06-03T16:30:00.000+00:00,feeder,10.0,N Current (RMS),A,20.1
430638,Fore St Grampound,2023-06-03T16:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.2
430638,Fore St Grampound,2023-06-03T16:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.2
430638,Fore St Grampound,2023-06-03T16:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.2
430638,Fore St Grampound,2023-06-03T16:30:00.000+00:00,transformer,,Temperature,C,27.5
430638,Fore St Grampound,2023-06-03T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
430638,Fore St Grampound,2023-06-03T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.48
430638,Fore St Grampound,2023-06-03T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
430638,Fore St Grampound,2023-06-03T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.9
430638,Fore St Grampound,2023-06-03T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
430638,Fore St Grampound,2023-06-03T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.06
430638,Fore St Grampound,2023-06-03T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-23.37
430638,Fore St Grampound,2023-06-03T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.39
430638,Fore St Grampound,2023-06-03T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,18.7
