Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
430638,Fore St Grampound,2023-06-03T16:30:00.000+00:00,busbar,,L3 Active Power,kW,-14.39
430638,Fore St Grampound,2023-06-03T16:30:00.000+00:00,busbar,,L2 Active Power,kW,27.11
430638,Fore St Grampound,2023-06-03T16:30:00.000+00:00,busbar,,L1 Active Power,kW,-10.77
430638,Fore St Grampound,2023-06-03T16:30:00.000+00:00,busbar,,N Current (RMS),A,50.7
430638,Fore St Grampound,2023-06-03T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,115.5
430638,Fore St Grampound,2023-06-03T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,114.5
430638,Fore St Grampound,2023-06-03T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,91.6
430638,Fore St Grampound,2023-06-03T16:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.99
430638,Fore St Grampound,2023-06-03T16:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.25
430638,Fore St Grampound,2023-06-03T16:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,3.52
430638,Fore St Grampound,2023-06-03T16:20:00.000+00:00,feeder,,L3 Active Power,kW,-1.96
430638,Fore St Grampound,2023-06-03T16:20:00.000+00:00,feeder,,L2 Active Power,kW,7.75
430638,Fore St Grampound,2023-06-03T16:20:00.000+00:00,feeder,,L1 Active Power,kW,-2.01
430638,Fore St Grampound,2023-06-03T16:20:00.000+00:00,feeder,,N Current (RMS),A,18.0
430638,Fore St Grampound,2023-06-03T16:20:00.000+00:00,feeder,,L3 Current (RMS),A,24.4
430638,Fore St Grampound,2023-06-03T16:20:00.000+00:00,feeder,,L2 Current (RMS),A,34.2
430638,Fore St Grampound,2023-06-03T16:20:00.000+00:00,feeder,,L1 Current (RMS),A,17.1
430638,Fore St Grampound,2023-06-03T16:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-11.54
430638,Fore St Grampound,2023-06-03T16:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.13
430638,Fore St Grampound,2023-06-03T16:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,7.51
430638,Fore St Grampound,2023-06-03T16:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,-6.51
430638,Fore St Grampound,2023-06-03T16:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.32
430638,Fore St Grampound,2023-06-03T16:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,-5.13
430638,Fore St Grampound,2023-06-03T16:20:00.000+00:00,feeder,50.0,N Current (RMS),A,25.2
430638,Fore St Grampound,2023-06-03T16:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,56.0
430638,Fore St Grampound,2023-06-03T16:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,27.2
430638,Fore St Grampound,2023-06-03T16:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,38.2
430638,Fore St Grampound,2023-06-03T16:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.28
430638,Fore St Grampound,2023-06-03T16:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.38
430638,Fore St Grampound,2023-06-03T16:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.11
430638,Fore St Grampound,2023-06-03T16:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.53
430638,Fore St Grampound,2023-06-03T16:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.38
430638,Fore St Grampound,2023-06-03T16:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.17
430638,Fore St Grampound,2023-06-03T16:20:00.000+00:00,feeder,40.0,N Current (RMS),A,5.4
430638,Fore St Grampound,2023-06-03T16:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.6
430638,Fore St Grampound,2023-06-03T16:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.0
430638,Fore St Grampound,2023-06-03T16:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.0
430638,Fore St Grampound,2023-06-03T16:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.1
430638,Fore St Grampound,2023-06-03T16:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.69
430638,Fore St Grampound,2023-06-03T16:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.94
430638,Fore St Grampound,2023-06-03T16:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.47
430638,Fore St Grampound,2023-06-03T16:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.63
430638,Fore St Grampound,2023-06-03T16:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.39
430638,Fore St Grampound,2023-06-03T16:20:00.000+00:00,feeder,30.0,N Current (RMS),A,10.3
430638,Fore St Grampound,2023-06-03T16:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.5
430638,Fore St Grampound,2023-06-03T16:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.1
430638,Fore St Grampound,2023-06-03T16:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.3
430638,Fore St Grampound,2023-06-03T16:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-6.08
430638,Fore St Grampound,2023-06-03T16:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.1
430638,Fore St Grampound,2023-06-03T16:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.0
430638,Fore St Grampound,2023-06-03T16:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-4.94
430638,Fore St Grampound,2023-06-03T16:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.69
430638,Fore St Grampound,2023-06-03T16:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.34
430638,Fore St Grampound,2023-06-03T16:20:00.000+00:00,feeder,20.0,N Current (RMS),A,32.8
430638,Fore St Grampound,2023-06-03T16:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.2
430638,Fore St Grampound,2023-06-03T16:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.9
430638,Fore St Grampound,2023-06-03T16:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.7
430638,Fore St Grampound,2023-06-03T16:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.81
430638,Fore St Grampound,2023-06-03T16:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.38
430638,Fore St Grampound,2023-06-03T16:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.95
430638,Fore St Grampound,2023-06-03T16:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.35
430638,Fore St Grampound,2023-06-03T16:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.85
430638,Fore St Grampound,2023-06-03T16:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.57
430638,Fore St Grampound,2023-06-03T16:20:00.000+00:00,feeder,10.0,N Current (RMS),A,20.8
430638,Fore St Grampound,2023-06-03T16:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.8
430638,Fore St Grampound,2023-06-03T16:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.8
430638,Fore St Grampound,2023-06-03T16:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.0
430638,Fore St Grampound,2023-06-03T16:20:00.000+00:00,transformer,,Temperature,C,27.4
430638,Fore St Grampound,2023-06-03T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
430638,Fore St Grampound,2023-06-03T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.91
430638,Fore St Grampound,2023-06-03T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
430638,Fore St Grampound,2023-06-03T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.95
430638,Fore St Grampound,2023-06-03T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
430638,Fore St Grampound,2023-06-03T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.81
430638,Fore St Grampound,2023-06-03T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-25.79
430638,Fore St Grampound,2023-06-03T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.03
430638,Fore St Grampound,2023-06-03T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,18.03
430638,Fore St Grampound,2023-06-03T16:20:00.000+00:00,busbar,,L3 Active Power,kW,-15.76
430638,Fore St Grampound,2023-06-03T16:20:00.000+00:00,busbar,,L2 Active Power,kW,28.63
430638,Fore St Grampound,2023-06-03T16:20:00.000+00:00,busbar,,L1 Active Power,kW,-9.94
430638,Fore St Grampound,2023-06-03T16:20:00.000+00:00,busbar,,N Current (RMS),A,56.4
430638,Fore St Grampound,2023-06-03T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,127.0
430638,Fore St Grampound,2023-06-03T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,119.7
430638,Fore St Grampound,2023-06-03T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,85.6
430638,Fore St Grampound,2023-06-03T16:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-5.28
430638,Fore St Grampound,2023-06-03T16:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.38
430638,Fore St Grampound,2023-06-03T16:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,4.24
430638,Fore St Grampound,2023-06-03T16:10:00.000+00:00,feeder,,L3 Active Power,kW,-2.2
430638,Fore St Grampound,2023-06-03T16:10:00.000+00:00,feeder,,L2 Active Power,kW,8.12
430638,Fore St Grampound,2023-06-03T16:10:00.000+00:00,feeder,,L1 Active Power,kW,-2.55
430638,Fore St Grampound,2023-06-03T16:10:00.000+00:00,feeder,,N Current (RMS),A,18.5
430638,Fore St Grampound,2023-06-03T16:10:00.000+00:00,feeder,,L3 Current (RMS),A,25.7
430638,Fore St Grampound,2023-06-03T16:10:00.000+00:00,feeder,,L2 Current (RMS),A,36.3
430638,Fore St Grampound,2023-06-03T16:10:00.000+00:00,feeder,,L1 Current (RMS),A,20.7
430638,Fore St Grampound,2023-06-03T16:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-8.82
430638,Fore St Grampound,2023-06-03T16:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.27
430638,Fore St Grampound,2023-06-03T16:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,8.45
430638,Fore St Grampound,2023-06-03T16:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,-5.23
430638,Fore St Grampound,2023-06-03T16:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.07
430638,Fore St Grampound,2023-06-03T16:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,-4.96
430638,Fore St Grampound,2023-06-03T16:10:00.000+00:00,feeder,50.0,N Current (RMS),A,27.3
430638,Fore St Grampound,2023-06-03T16:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,43.6
430638,Fore St Grampound,2023-06-03T16:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,22.1
430638,Fore St Grampound,2023-06-03T16:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,45.1
430638,Fore St Grampound,2023-06-03T16:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.26
430638,Fore St Grampound,2023-06-03T16:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.3
430638,Fore St Grampound,2023-06-03T16:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.64
430638,Fore St Grampound,2023-06-03T16:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.54
430638,Fore St Grampound,2023-06-03T16:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.25
430638,Fore St Grampound,2023-06-03T16:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.31
430638,Fore St Grampound,2023-06-03T16:10:00.000+00:00,feeder,40.0,N Current (RMS),A,6.8
430638,Fore St Grampound,2023-06-03T16:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.6
430638,Fore St Grampound,2023-06-03T16:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.5
430638,Fore St Grampound,2023-06-03T16:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.6
430638,Fore St Grampound,2023-06-03T16:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.18
430638,Fore St Grampound,2023-06-03T16:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.61
430638,Fore St Grampound,2023-06-03T16:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.14
430638,Fore St Grampound,2023-06-03T16:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.21
430638,Fore St Grampound,2023-06-03T16:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.44
430638,Fore St Grampound,2023-06-03T16:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.12
430638,Fore St Grampound,2023-06-03T16:10:00.000+00:00,feeder,30.0,N Current (RMS),A,6.7
430638,Fore St Grampound,2023-06-03T16:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.8
430638,Fore St Grampound,2023-06-03T16:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.0
430638,Fore St Grampound,2023-06-03T16:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.1
430638,Fore St Grampound,2023-06-03T16:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-8.91
430638,Fore St Grampound,2023-06-03T16:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.1
430638,Fore St Grampound,2023-06-03T16:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.03
430638,Fore St Grampound,2023-06-03T16:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-6.6
430638,Fore St Grampound,2023-06-03T16:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.96
430638,Fore St Grampound,2023-06-03T16:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.39
430638,Fore St Grampound,2023-06-03T16:10:00.000+00:00,feeder,20.0,N Current (RMS),A,41.3
430638,Fore St Grampound,2023-06-03T16:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,48.6
430638,Fore St Grampound,2023-06-03T16:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.0
430638,Fore St Grampound,2023-06-03T16:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.9
430638,Fore St Grampound,2023-06-03T16:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.87
430638,Fore St Grampound,2023-06-03T16:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.6
430638,Fore St Grampound,2023-06-03T16:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.98
430638,Fore St Grampound,2023-06-03T16:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.39
430638,Fore St Grampound,2023-06-03T16:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.93
430638,Fore St Grampound,2023-06-03T16:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.15
430638,Fore St Grampound,2023-06-03T16:10:00.000+00:00,feeder,10.0,N Current (RMS),A,18.5
430638,Fore St Grampound,2023-06-03T16:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.1
430638,Fore St Grampound,2023-06-03T16:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.2
430638,Fore St Grampound,2023-06-03T16:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.7
430638,Fore St Grampound,2023-06-03T16:10:00.000+00:00,transformer,,Temperature,C,27.3
430638,Fore St Grampound,2023-06-03T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
430638,Fore St Grampound,2023-06-03T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.99
430638,Fore St Grampound,2023-06-03T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
430638,Fore St Grampound,2023-06-03T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.3
430638,Fore St Grampound,2023-06-03T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
430638,Fore St Grampound,2023-06-03T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.9
430638,Fore St Grampound,2023-06-03T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-26.32
430638,Fore St Grampound,2023-06-03T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.24
430638,Fore St Grampound,2023-06-03T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,19.49
430638,Fore St Grampound,2023-06-03T16:10:00.000+00:00,busbar,,L3 Active Power,kW,-16.17
430638,Fore St Grampound,2023-06-03T16:10:00.000+00:00,busbar,,L2 Active Power,kW,26.78
430638,Fore St Grampound,2023-06-03T16:10:00.000+00:00,busbar,,L1 Active Power,kW,-9.69
430638,Fore St Grampound,2023-06-03T16:10:00.000+00:00,busbar,,N Current (RMS),A,61.2
430638,Fore St Grampound,2023-06-03T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,131.1
430638,Fore St Grampound,2023-06-03T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,112.3
430638,Fore St Grampound,2023-06-03T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,91.2
430638,Fore St Grampound,2023-06-03T16:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.76
430638,Fore St Grampound,2023-06-03T16:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.11
430638,Fore St Grampound,2023-06-03T16:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,3.61
430638,Fore St Grampound,2023-06-03T16:00:00.000+00:00,feeder,,L3 Active Power,kW,-1.94
430638,Fore St Grampound,2023-06-03T16:00:00.000+00:00,feeder,,L2 Active Power,kW,8.0
430638,Fore St Grampound,2023-06-03T16:00:00.000+00:00,feeder,,L1 Active Power,kW,-2.55
430638,Fore St Grampound,2023-06-03T16:00:00.000+00:00,feeder,,N Current (RMS),A,19.2
430638,Fore St Grampound,2023-06-03T16:00:00.000+00:00,feeder,,L3 Current (RMS),A,22.9
430638,Fore St Grampound,2023-06-03T16:00:00.000+00:00,feeder,,L2 Current (RMS),A,35.1
430638,Fore St Grampound,2023-06-03T16:00:00.000+00:00,feeder,,L1 Current (RMS),A,18.7
430638,Fore St Grampound,2023-06-03T16:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-3.99
430638,Fore St Grampound,2023-06-03T16:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.34
430638,Fore St Grampound,2023-06-03T16:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,4.6
430638,Fore St Grampound,2023-06-03T16:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,-1.68
430638,Fore St Grampound,2023-06-03T16:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.9
430638,Fore St Grampound,2023-06-03T16:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,-2.38
430638,Fore St Grampound,2023-06-03T16:00:00.000+00:00,feeder,50.0,N Current (RMS),A,13.0
430638,Fore St Grampound,2023-06-03T16:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,19.3
430638,Fore St Grampound,2023-06-03T16:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,25.4
430638,Fore St Grampound,2023-06-03T16:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,22.7
430638,Fore St Grampound,2023-06-03T16:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.29
430638,Fore St Grampound,2023-06-03T16:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.28
430638,Fore St Grampound,2023-06-03T16:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.57
430638,Fore St Grampound,2023-06-03T16:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.52
430638,Fore St Grampound,2023-06-03T16:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.88
430638,Fore St Grampound,2023-06-03T16:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.11
430638,Fore St Grampound,2023-06-03T16:00:00.000+00:00,feeder,40.0,N Current (RMS),A,7.5
430638,Fore St Grampound,2023-06-03T16:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.6
430638,Fore St Grampound,2023-06-03T16:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.3
430638,Fore St Grampound,2023-06-03T16:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.7
430638,Fore St Grampound,2023-06-03T16:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.13
430638,Fore St Grampound,2023-06-03T16:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.61
430638,Fore St Grampound,2023-06-03T16:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.44
430638,Fore St Grampound,2023-06-03T16:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.0
430638,Fore St Grampound,2023-06-03T16:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.62
430638,Fore St Grampound,2023-06-03T16:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.22
430638,Fore St Grampound,2023-06-03T16:00:00.000+00:00,feeder,30.0,N Current (RMS),A,9.9
430638,Fore St Grampound,2023-06-03T16:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.7
430638,Fore St Grampound,2023-06-03T16:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.1
430638,Fore St Grampound,2023-06-03T16:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.1
430638,Fore St Grampound,2023-06-03T16:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.22
430638,Fore St Grampound,2023-06-03T16:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.14
430638,Fore St Grampound,2023-06-03T16:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.15
430638,Fore St Grampound,2023-06-03T16:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.26
430638,Fore St Grampound,2023-06-03T16:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.9
430638,Fore St Grampound,2023-06-03T16:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.11
430638,Fore St Grampound,2023-06-03T16:00:00.000+00:00,feeder,20.0,N Current (RMS),A,20.0
430638,Fore St Grampound,2023-06-03T16:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.0
430638,Fore St Grampound,2023-06-03T16:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.7
430638,Fore St Grampound,2023-06-03T16:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.0
430638,Fore St Grampound,2023-06-03T16:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.89
430638,Fore St Grampound,2023-06-03T16:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.63
430638,Fore St Grampound,2023-06-03T16:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.1
430638,Fore St Grampound,2023-06-03T16:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.32
430638,Fore St Grampound,2023-06-03T16:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.43
430638,Fore St Grampound,2023-06-03T16:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.09
430638,Fore St Grampound,2023-06-03T16:00:00.000+00:00,feeder,10.0,N Current (RMS),A,19.7
430638,Fore St Grampound,2023-06-03T16:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.0
430638,Fore St Grampound,2023-06-03T16:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.7
430638,Fore St Grampound,2023-06-03T16:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.0
430638,Fore St Grampound,2023-06-03T16:00:00.000+00:00,transformer,,Temperature,C,27.2
430638,Fore St Grampound,2023-06-03T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
430638,Fore St Grampound,2023-06-03T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.92
430638,Fore St Grampound,2023-06-03T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
430638,Fore St Grampound,2023-06-03T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.62
430638,Fore St Grampound,2023-06-03T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
430638,Fore St Grampound,2023-06-03T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.7
430638,Fore St Grampound,2023-06-03T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.29
430638,Fore St Grampound,2023-06-03T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.07
430638,Fore St Grampound,2023-06-03T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,16.47
430638,Fore St Grampound,2023-06-03T16:00:00.000+00:00,busbar,,L3 Active Power,kW,-7.73
430638,Fore St Grampound,2023-06-03T16:00:00.000+00:00,busbar,,L2 Active Power,kW,28.74
430638,Fore St Grampound,2023-06-03T16:00:00.000+00:00,busbar,,L1 Active Power,kW,-8.25
430638,Fore St Grampound,2023-06-03T16:00:00.000+00:00,busbar,,N Current (RMS),A,54.8
430638,Fore St Grampound,2023-06-03T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,67.8
430638,Fore St Grampound,2023-06-03T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,120.4
430638,Fore St Grampound,2023-06-03T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,76.9
430638,Fore St Grampound,2023-06-03T15:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-5.25
430638,Fore St Grampound,2023-06-03T15:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.43
430638,Fore St Grampound,2023-06-03T15:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.41
430638,Fore St Grampound,2023-06-03T15:50:00.000+00:00,feeder,,L3 Active Power,kW,-2.62
430638,Fore St Grampound,2023-06-03T15:50:00.000+00:00,feeder,,L2 Active Power,kW,9.41
430638,Fore St Grampound,2023-06-03T15:50:00.000+00:00,feeder,,L1 Active Power,kW,-2.12
430638,Fore St Grampound,2023-06-03T15:50:00.000+00:00,feeder,,N Current (RMS),A,24.9
430638,Fore St Grampound,2023-06-03T15:50:00.000+00:00,feeder,,L3 Current (RMS),A,25.5
430638,Fore St Grampound,2023-06-03T15:50:00.000+00:00,feeder,,L2 Current (RMS),A,39.8
430638,Fore St Grampound,2023-06-03T15:50:00.000+00:00,feeder,,L1 Current (RMS),A,13.4
430638,Fore St Grampound,2023-06-03T15:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-3.8
430638,Fore St Grampound,2023-06-03T15:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.39
430638,Fore St Grampound,2023-06-03T15:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.19
430638,Fore St Grampound,2023-06-03T15:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,-2.12
430638,Fore St Grampound,2023-06-03T15:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.9
430638,Fore St Grampound,2023-06-03T15:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,-1.16
430638,Fore St Grampound,2023-06-03T15:50:00.000+00:00,feeder,50.0,N Current (RMS),A,18.2
430638,Fore St Grampound,2023-06-03T15:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,19.2
430638,Fore St Grampound,2023-06-03T15:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,21.5
430638,Fore St Grampound,2023-06-03T15:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,11.6
430638,Fore St Grampound,2023-06-03T15:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.32
430638,Fore St Grampound,2023-06-03T15:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.34
430638,Fore St Grampound,2023-06-03T15:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.95
430638,Fore St Grampound,2023-06-03T15:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.47
430638,Fore St Grampound,2023-06-03T15:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.1
430638,Fore St Grampound,2023-06-03T15:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.55
430638,Fore St Grampound,2023-06-03T15:50:00.000+00:00,feeder,40.0,N Current (RMS),A,10.8
430638,Fore St Grampound,2023-06-03T15:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.4
430638,Fore St Grampound,2023-06-03T15:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.3
430638,Fore St Grampound,2023-06-03T15:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.7
430638,Fore St Grampound,2023-06-03T15:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.1
430638,Fore St Grampound,2023-06-03T15:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.75
430638,Fore St Grampound,2023-06-03T15:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.09
430638,Fore St Grampound,2023-06-03T15:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.0
430638,Fore St Grampound,2023-06-03T15:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.46
430638,Fore St Grampound,2023-06-03T15:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.12
430638,Fore St Grampound,2023-06-03T15:50:00.000+00:00,feeder,30.0,N Current (RMS),A,9.1
430638,Fore St Grampound,2023-06-03T15:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.6
430638,Fore St Grampound,2023-06-03T15:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.9
430638,Fore St Grampound,2023-06-03T15:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.0
430638,Fore St Grampound,2023-06-03T15:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.6
430638,Fore St Grampound,2023-06-03T15:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.05
430638,Fore St Grampound,2023-06-03T15:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.42
430638,Fore St Grampound,2023-06-03T15:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.21
430638,Fore St Grampound,2023-06-03T15:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.92
430638,Fore St Grampound,2023-06-03T15:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.78
430638,Fore St Grampound,2023-06-03T15:50:00.000+00:00,feeder,20.0,N Current (RMS),A,14.8
430638,Fore St Grampound,2023-06-03T15:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.7
430638,Fore St Grampound,2023-06-03T15:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.2
430638,Fore St Grampound,2023-06-03T15:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.2
430638,Fore St Grampound,2023-06-03T15:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.85
430638,Fore St Grampound,2023-06-03T15:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.61
430638,Fore St Grampound,2023-06-03T15:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.45
430638,Fore St Grampound,2023-06-03T15:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.49
430638,Fore St Grampound,2023-06-03T15:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.21
430638,Fore St Grampound,2023-06-03T15:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.19
430638,Fore St Grampound,2023-06-03T15:50:00.000+00:00,feeder,10.0,N Current (RMS),A,23.7
430638,Fore St Grampound,2023-06-03T15:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.2
430638,Fore St Grampound,2023-06-03T15:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.1
430638,Fore St Grampound,2023-06-03T15:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.3
430638,Fore St Grampound,2023-06-03T15:50:00.000+00:00,transformer,,Temperature,C,27.1
430638,Fore St Grampound,2023-06-03T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
430638,Fore St Grampound,2023-06-03T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.15
430638,Fore St Grampound,2023-06-03T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
430638,Fore St Grampound,2023-06-03T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.39
430638,Fore St Grampound,2023-06-03T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
430638,Fore St Grampound,2023-06-03T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.68
430638,Fore St Grampound,2023-06-03T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.93
430638,Fore St Grampound,2023-06-03T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.07
430638,Fore St Grampound,2023-06-03T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.5
430638,Fore St Grampound,2023-06-03T15:50:00.000+00:00,busbar,,L3 Active Power,kW,-8.91
430638,Fore St Grampound,2023-06-03T15:50:00.000+00:00,busbar,,L2 Active Power,kW,27.0
430638,Fore St Grampound,2023-06-03T15:50:00.000+00:00,busbar,,L1 Active Power,kW,-7.83
430638,Fore St Grampound,2023-06-03T15:50:00.000+00:00,busbar,,N Current (RMS),A,49.5
430638,Fore St Grampound,2023-06-03T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,72.4
430638,Fore St Grampound,2023-06-03T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,112.6
430638,Fore St Grampound,2023-06-03T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,73.1
430638,Fore St Grampound,2023-06-03T15:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-5.22
430638,Fore St Grampound,2023-06-03T15:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.93
430638,Fore St Grampound,2023-06-03T15:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,3.15
430638,Fore St Grampound,2023-06-03T15:40:00.000+00:00,feeder,,L3 Active Power,kW,-2.58
430638,Fore St Grampound,2023-06-03T15:40:00.000+00:00,feeder,,L2 Active Power,kW,7.83
430638,Fore St Grampound,2023-06-03T15:40:00.000+00:00,feeder,,L1 Active Power,kW,-1.92
430638,Fore St Grampound,2023-06-03T15:40:00.000+00:00,feeder,,N Current (RMS),A,17.4
430638,Fore St Grampound,2023-06-03T15:40:00.000+00:00,feeder,,L3 Current (RMS),A,24.9
430638,Fore St Grampound,2023-06-03T15:40:00.000+00:00,feeder,,L2 Current (RMS),A,33.4
430638,Fore St Grampound,2023-06-03T15:40:00.000+00:00,feeder,,L1 Current (RMS),A,16.1
430638,Fore St Grampound,2023-06-03T15:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.72
430638,Fore St Grampound,2023-06-03T15:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,1.24
430638,Fore St Grampound,2023-06-03T15:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,4.95
430638,Fore St Grampound,2023-06-03T15:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,-1.48
430638,Fore St Grampound,2023-06-03T15:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.8
430638,Fore St Grampound,2023-06-03T15:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,-2.44
430638,Fore St Grampound,2023-06-03T15:40:00.000+00:00,feeder,50.0,N Current (RMS),A,28.9
430638,Fore St Grampound,2023-06-03T15:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,13.2
430638,Fore St Grampound,2023-06-03T15:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,35.9
430638,Fore St Grampound,2023-06-03T15:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,28.4
430638,Fore St Grampound,2023-06-03T15:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.28
430638,Fore St Grampound,2023-06-03T15:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.47
430638,Fore St Grampound,2023-06-03T15:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.42
430638,Fore St Grampound,2023-06-03T15:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.5
430638,Fore St Grampound,2023-06-03T15:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.68
430638,Fore St Grampound,2023-06-03T15:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.11
430638,Fore St Grampound,2023-06-03T15:40:00.000+00:00,feeder,40.0,N Current (RMS),A,8.5
430638,Fore St Grampound,2023-06-03T15:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.5
430638,Fore St Grampound,2023-06-03T15:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.3
430638,Fore St Grampound,2023-06-03T15:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.4
430638,Fore St Grampound,2023-06-03T15:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.03
430638,Fore St Grampound,2023-06-03T15:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.65
430638,Fore St Grampound,2023-06-03T15:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.25
430638,Fore St Grampound,2023-06-03T15:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.07
430638,Fore St Grampound,2023-06-03T15:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.54
430638,Fore St Grampound,2023-06-03T15:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.12
430638,Fore St Grampound,2023-06-03T15:40:00.000+00:00,feeder,30.0,N Current (RMS),A,7.2
430638,Fore St Grampound,2023-06-03T15:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.5
430638,Fore St Grampound,2023-06-03T15:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.4
430638,Fore St Grampound,2023-06-03T15:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.5
430638,Fore St Grampound,2023-06-03T15:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.72
430638,Fore St Grampound,2023-06-03T15:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.2
430638,Fore St Grampound,2023-06-03T15:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.84
430638,Fore St Grampound,2023-06-03T15:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.77
430638,Fore St Grampound,2023-06-03T15:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.1
430638,Fore St Grampound,2023-06-03T15:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.57
430638,Fore St Grampound,2023-06-03T15:40:00.000+00:00,feeder,20.0,N Current (RMS),A,7.7
430638,Fore St Grampound,2023-06-03T15:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.1
430638,Fore St Grampound,2023-06-03T15:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.3
430638,Fore St Grampound,2023-06-03T15:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.0
430638,Fore St Grampound,2023-06-03T15:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.93
430638,Fore St Grampound,2023-06-03T15:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.46
430638,Fore St Grampound,2023-06-03T15:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.09
430638,Fore St Grampound,2023-06-03T15:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.43
430638,Fore St Grampound,2023-06-03T15:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.23
430638,Fore St Grampound,2023-06-03T15:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.01
430638,Fore St Grampound,2023-06-03T15:40:00.000+00:00,feeder,10.0,N Current (RMS),A,17.4
430638,Fore St Grampound,2023-06-03T15:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.3
430638,Fore St Grampound,2023-06-03T15:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.9
430638,Fore St Grampound,2023-06-03T15:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.2
430638,Fore St Grampound,2023-06-03T15:40:00.000+00:00,transformer,,Temperature,C,26.9
430638,Fore St Grampound,2023-06-03T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
430638,Fore St Grampound,2023-06-03T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.22
430638,Fore St Grampound,2023-06-03T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
430638,Fore St Grampound,2023-06-03T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.59
430638,Fore St Grampound,2023-06-03T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
430638,Fore St Grampound,2023-06-03T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.78
430638,Fore St Grampound,2023-06-03T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.88
430638,Fore St Grampound,2023-06-03T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.39
430638,Fore St Grampound,2023-06-03T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,19.7
430638,Fore St Grampound,2023-06-03T15:40:00.000+00:00,busbar,,L3 Active Power,kW,-7.83
430638,Fore St Grampound,2023-06-03T15:40:00.000+00:00,busbar,,L2 Active Power,kW,25.18
430638,Fore St Grampound,2023-06-03T15:40:00.000+00:00,busbar,,L1 Active Power,kW,-9.17
430638,Fore St Grampound,2023-06-03T15:40:00.000+00:00,busbar,,N Current (RMS),A,45.8
430638,Fore St Grampound,2023-06-03T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,62.4
430638,Fore St Grampound,2023-06-03T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,105.0
430638,Fore St Grampound,2023-06-03T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,91.0
430638,Fore St Grampound,2023-06-03T15:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.79
430638,Fore St Grampound,2023-06-03T15:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.29
430638,Fore St Grampound,2023-06-03T15:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.76
430638,Fore St Grampound,2023-06-03T15:30:00.000+00:00,feeder,,L3 Active Power,kW,-1.69
430638,Fore St Grampound,2023-06-03T15:30:00.000+00:00,feeder,,L2 Active Power,kW,4.65
430638,Fore St Grampound,2023-06-03T15:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.86
430638,Fore St Grampound,2023-06-03T15:30:00.000+00:00,feeder,,N Current (RMS),A,16.3
430638,Fore St Grampound,2023-06-03T15:30:00.000+00:00,feeder,,L3 Current (RMS),A,19.2
430638,Fore St Grampound,2023-06-03T15:30:00.000+00:00,feeder,,L2 Current (RMS),A,23.0
430638,Fore St Grampound,2023-06-03T15:30:00.000+00:00,feeder,,L1 Current (RMS),A,13.1
430638,Fore St Grampound,2023-06-03T15:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-4.99
430638,Fore St Grampound,2023-06-03T15:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,1.1
430638,Fore St Grampound,2023-06-03T15:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,4.86
430638,Fore St Grampound,2023-06-03T15:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,-2.93
430638,Fore St Grampound,2023-06-03T15:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.09
430638,Fore St Grampound,2023-06-03T15:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,-2.21
430638,Fore St Grampound,2023-06-03T15:30:00.000+00:00,feeder,50.0,N Current (RMS),A,28.0
430638,Fore St Grampound,2023-06-03T15:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,26.2
430638,Fore St Grampound,2023-06-03T15:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,14.9
430638,Fore St Grampound,2023-06-03T15:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,29.0
430638,Fore St Grampound,2023-06-03T15:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.28
430638,Fore St Grampound,2023-06-03T15:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.52
430638,Fore St Grampound,2023-06-03T15:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.45
430638,Fore St Grampound,2023-06-03T15:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.47
430638,Fore St Grampound,2023-06-03T15:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.02
430638,Fore St Grampound,2023-06-03T15:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.55
430638,Fore St Grampound,2023-06-03T15:30:00.000+00:00,feeder,40.0,N Current (RMS),A,8.3
430638,Fore St Grampound,2023-06-03T15:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.5
430638,Fore St Grampound,2023-06-03T15:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.2
430638,Fore St Grampound,2023-06-03T15:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.2
430638,Fore St Grampound,2023-06-03T15:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.39
430638,Fore St Grampound,2023-06-03T15:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.65
430638,Fore St Grampound,2023-06-03T15:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.24
430638,Fore St Grampound,2023-06-03T15:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.24
430638,Fore St Grampound,2023-06-03T15:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.11
430638,Fore St Grampound,2023-06-03T15:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.63
430638,Fore St Grampound,2023-06-03T15:30:00.000+00:00,feeder,30.0,N Current (RMS),A,12.5
430638,Fore St Grampound,2023-06-03T15:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.7
430638,Fore St Grampound,2023-06-03T15:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.5
430638,Fore St Grampound,2023-06-03T15:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.2
430638,Fore St Grampound,2023-06-03T15:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-5.43
430638,Fore St Grampound,2023-06-03T15:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.05
430638,Fore St Grampound,2023-06-03T15:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,4.3
430638,Fore St Grampound,2023-06-03T15:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.78
430638,Fore St Grampound,2023-06-03T15:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.42
430638,Fore St Grampound,2023-06-03T15:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.66
430638,Fore St Grampound,2023-06-03T15:30:00.000+00:00,feeder,20.0,N Current (RMS),A,26.9
430638,Fore St Grampound,2023-06-03T15:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.9
430638,Fore St Grampound,2023-06-03T15:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.2
430638,Fore St Grampound,2023-06-03T15:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.0
430638,Fore St Grampound,2023-06-03T15:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.82
430638,Fore St Grampound,2023-06-03T15:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.29
430638,Fore St Grampound,2023-06-03T15:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.53
430638,Fore St Grampound,2023-06-03T15:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.41
430638,Fore St Grampound,2023-06-03T15:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.57
430638,Fore St Grampound,2023-06-03T15:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.49
430638,Fore St Grampound,2023-06-03T15:30:00.000+00:00,feeder,10.0,N Current (RMS),A,14.9
430638,Fore St Grampound,2023-06-03T15:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.9
430638,Fore St Grampound,2023-06-03T15:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.2
430638,Fore St Grampound,2023-06-03T15:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.8
430638,Fore St Grampound,2023-06-03T15:30:00.000+00:00,transformer,,Temperature,C,26.7
430638,Fore St Grampound,2023-06-03T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
430638,Fore St Grampound,2023-06-03T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.79
430638,Fore St Grampound,2023-06-03T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
430638,Fore St Grampound,2023-06-03T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.63
430638,Fore St Grampound,2023-06-03T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
430638,Fore St Grampound,2023-06-03T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.52
430638,Fore St Grampound,2023-06-03T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.7
430638,Fore St Grampound,2023-06-03T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.12
430638,Fore St Grampound,2023-06-03T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,19.15
430638,Fore St Grampound,2023-06-03T15:30:00.000+00:00,busbar,,L3 Active Power,kW,-10.53
430638,Fore St Grampound,2023-06-03T15:30:00.000+00:00,busbar,,L2 Active Power,kW,18.86
430638,Fore St Grampound,2023-06-03T15:30:00.000+00:00,busbar,,L1 Active Power,kW,-7.31
430638,Fore St Grampound,2023-06-03T15:30:00.000+00:00,busbar,,N Current (RMS),A,49.1
430638,Fore St Grampound,2023-06-03T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,88.6
430638,Fore St Grampound,2023-06-03T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,79.1
430638,Fore St Grampound,2023-06-03T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,86.8
430638,Fore St Grampound,2023-06-03T15:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.28
430638,Fore St Grampound,2023-06-03T15:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.6
430638,Fore St Grampound,2023-06-03T15:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.51
430638,Fore St Grampound,2023-06-03T15:20:00.000+00:00,feeder,,L3 Active Power,kW,-1.04
430638,Fore St Grampound,2023-06-03T15:20:00.000+00:00,feeder,,L2 Active Power,kW,4.18
430638,Fore St Grampound,2023-06-03T15:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.82
430638,Fore St Grampound,2023-06-03T15:20:00.000+00:00,feeder,,N Current (RMS),A,11.6
430638,Fore St Grampound,2023-06-03T15:20:00.000+00:00,feeder,,L3 Current (RMS),A,15.6
430638,Fore St Grampound,2023-06-03T15:20:00.000+00:00,feeder,,L2 Current (RMS),A,18.6
430638,Fore St Grampound,2023-06-03T15:20:00.000+00:00,feeder,,L1 Current (RMS),A,12.0
430638,Fore St Grampound,2023-06-03T15:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-8.74
430638,Fore St Grampound,2023-06-03T15:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.39
430638,Fore St Grampound,2023-06-03T15:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,7.28
430638,Fore St Grampound,2023-06-03T15:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,-5.18
430638,Fore St Grampound,2023-06-03T15:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.71
430638,Fore St Grampound,2023-06-03T15:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,-3.88
430638,Fore St Grampound,2023-06-03T15:20:00.000+00:00,feeder,50.0,N Current (RMS),A,37.3
430638,Fore St Grampound,2023-06-03T15:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,42.2
430638,Fore St Grampound,2023-06-03T15:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,19.6
430638,Fore St Grampound,2023-06-03T15:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,40.0
430638,Fore St Grampound,2023-06-03T15:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.45
430638,Fore St Grampound,2023-06-03T15:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.5
430638,Fore St Grampound,2023-06-03T15:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.53
430638,Fore St Grampound,2023-06-03T15:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.58
430638,Fore St Grampound,2023-06-03T15:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.24
430638,Fore St Grampound,2023-06-03T15:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.41
430638,Fore St Grampound,2023-06-03T15:20:00.000+00:00,feeder,40.0,N Current (RMS),A,3.5
430638,Fore St Grampound,2023-06-03T15:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.1
430638,Fore St Grampound,2023-06-03T15:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.6
430638,Fore St Grampound,2023-06-03T15:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.1
430638,Fore St Grampound,2023-06-03T15:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-4.54
430638,Fore St Grampound,2023-06-03T15:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.6
430638,Fore St Grampound,2023-06-03T15:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.5
430638,Fore St Grampound,2023-06-03T15:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.31
430638,Fore St Grampound,2023-06-03T15:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.81
430638,Fore St Grampound,2023-06-03T15:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.3
430638,Fore St Grampound,2023-06-03T15:20:00.000+00:00,feeder,30.0,N Current (RMS),A,12.7
430638,Fore St Grampound,2023-06-03T15:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.7
430638,Fore St Grampound,2023-06-03T15:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.0
430638,Fore St Grampound,2023-06-03T15:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.7
430638,Fore St Grampound,2023-06-03T15:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-11.33
430638,Fore St Grampound,2023-06-03T15:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
430638,Fore St Grampound,2023-06-03T15:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.57
430638,Fore St Grampound,2023-06-03T15:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-6.99
430638,Fore St Grampound,2023-06-03T15:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.22
430638,Fore St Grampound,2023-06-03T15:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.31
430638,Fore St Grampound,2023-06-03T15:20:00.000+00:00,feeder,20.0,N Current (RMS),A,46.7
430638,Fore St Grampound,2023-06-03T15:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,54.4
430638,Fore St Grampound,2023-06-03T15:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.6
430638,Fore St Grampound,2023-06-03T15:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.1
430638,Fore St Grampound,2023-06-03T15:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.05
430638,Fore St Grampound,2023-06-03T15:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.29
430638,Fore St Grampound,2023-06-03T15:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.95
