Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
430638,Fore St Grampound,2023-06-03T15:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.34
430638,Fore St Grampound,2023-06-03T15:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.43
430638,Fore St Grampound,2023-06-03T15:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.03
430638,Fore St Grampound,2023-06-03T15:20:00.000+00:00,feeder,10.0,N Current (RMS),A,10.4
430638,Fore St Grampound,2023-06-03T15:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.6
430638,Fore St Grampound,2023-06-03T15:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.7
430638,Fore St Grampound,2023-06-03T15:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.7
430638,Fore St Grampound,2023-06-03T15:20:00.000+00:00,transformer,,Temperature,C,26.6
430638,Fore St Grampound,2023-06-03T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
430638,Fore St Grampound,2023-06-03T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.12
430638,Fore St Grampound,2023-06-03T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
430638,Fore St Grampound,2023-06-03T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.06
430638,Fore St Grampound,2023-06-03T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
430638,Fore St Grampound,2023-06-03T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.21
430638,Fore St Grampound,2023-06-03T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-29.38
430638,Fore St Grampound,2023-06-03T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.42
430638,Fore St Grampound,2023-06-03T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.34
430638,Fore St Grampound,2023-06-03T15:20:00.000+00:00,busbar,,L3 Active Power,kW,-16.44
430638,Fore St Grampound,2023-06-03T15:20:00.000+00:00,busbar,,L2 Active Power,kW,16.6
430638,Fore St Grampound,2023-06-03T15:20:00.000+00:00,busbar,,L1 Active Power,kW,-5.25
430638,Fore St Grampound,2023-06-03T15:20:00.000+00:00,busbar,,N Current (RMS),A,82.3
430638,Fore St Grampound,2023-06-03T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,137.9
430638,Fore St Grampound,2023-06-03T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,71.0
430638,Fore St Grampound,2023-06-03T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,71.1
430638,Fore St Grampound,2023-06-03T15:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.39
430638,Fore St Grampound,2023-06-03T15:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.18
430638,Fore St Grampound,2023-06-03T15:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.64
430638,Fore St Grampound,2023-06-03T15:10:00.000+00:00,feeder,,L3 Active Power,kW,-1.99
430638,Fore St Grampound,2023-06-03T15:10:00.000+00:00,feeder,,L2 Active Power,kW,4.44
430638,Fore St Grampound,2023-06-03T15:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.79
430638,Fore St Grampound,2023-06-03T15:10:00.000+00:00,feeder,,N Current (RMS),A,17.8
430638,Fore St Grampound,2023-06-03T15:10:00.000+00:00,feeder,,L3 Current (RMS),A,22.1
430638,Fore St Grampound,2023-06-03T15:10:00.000+00:00,feeder,,L2 Current (RMS),A,19.9
430638,Fore St Grampound,2023-06-03T15:10:00.000+00:00,feeder,,L1 Current (RMS),A,7.8
430638,Fore St Grampound,2023-06-03T15:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-7.17
430638,Fore St Grampound,2023-06-03T15:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.26
430638,Fore St Grampound,2023-06-03T15:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,11.4
430638,Fore St Grampound,2023-06-03T15:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,-4.48
430638,Fore St Grampound,2023-06-03T15:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.54
430638,Fore St Grampound,2023-06-03T15:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,-7.29
430638,Fore St Grampound,2023-06-03T15:10:00.000+00:00,feeder,50.0,N Current (RMS),A,36.4
430638,Fore St Grampound,2023-06-03T15:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,35.6
430638,Fore St Grampound,2023-06-03T15:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,19.0
430638,Fore St Grampound,2023-06-03T15:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,56.0
430638,Fore St Grampound,2023-06-03T15:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.46
430638,Fore St Grampound,2023-06-03T15:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.54
430638,Fore St Grampound,2023-06-03T15:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.76
430638,Fore St Grampound,2023-06-03T15:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.62
430638,Fore St Grampound,2023-06-03T15:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.15
430638,Fore St Grampound,2023-06-03T15:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.28
430638,Fore St Grampound,2023-06-03T15:10:00.000+00:00,feeder,40.0,N Current (RMS),A,5.3
430638,Fore St Grampound,2023-06-03T15:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.3
430638,Fore St Grampound,2023-06-03T15:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.4
430638,Fore St Grampound,2023-06-03T15:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.9
430638,Fore St Grampound,2023-06-03T15:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-4.69
430638,Fore St Grampound,2023-06-03T15:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.52
430638,Fore St Grampound,2023-06-03T15:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.49
430638,Fore St Grampound,2023-06-03T15:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.38
430638,Fore St Grampound,2023-06-03T15:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.44
430638,Fore St Grampound,2023-06-03T15:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.35
430638,Fore St Grampound,2023-06-03T15:10:00.000+00:00,feeder,30.0,N Current (RMS),A,13.1
430638,Fore St Grampound,2023-06-03T15:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.0
430638,Fore St Grampound,2023-06-03T15:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.1
430638,Fore St Grampound,2023-06-03T15:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.5
430638,Fore St Grampound,2023-06-03T15:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-5.43
430638,Fore St Grampound,2023-06-03T15:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.14
430638,Fore St Grampound,2023-06-03T15:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.19
430638,Fore St Grampound,2023-06-03T15:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.81
430638,Fore St Grampound,2023-06-03T15:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.78
430638,Fore St Grampound,2023-06-03T15:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.21
430638,Fore St Grampound,2023-06-03T15:10:00.000+00:00,feeder,20.0,N Current (RMS),A,27.2
430638,Fore St Grampound,2023-06-03T15:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.9
430638,Fore St Grampound,2023-06-03T15:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.3
430638,Fore St Grampound,2023-06-03T15:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.2
430638,Fore St Grampound,2023-06-03T15:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.86
430638,Fore St Grampound,2023-06-03T15:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.3
430638,Fore St Grampound,2023-06-03T15:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.05
430638,Fore St Grampound,2023-06-03T15:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.33
430638,Fore St Grampound,2023-06-03T15:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.41
430638,Fore St Grampound,2023-06-03T15:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.93
430638,Fore St Grampound,2023-06-03T15:10:00.000+00:00,feeder,10.0,N Current (RMS),A,17.3
430638,Fore St Grampound,2023-06-03T15:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.9
430638,Fore St Grampound,2023-06-03T15:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.9
430638,Fore St Grampound,2023-06-03T15:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.7
430638,Fore St Grampound,2023-06-03T15:10:00.000+00:00,transformer,,Temperature,C,26.4
430638,Fore St Grampound,2023-06-03T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
430638,Fore St Grampound,2023-06-03T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.05
430638,Fore St Grampound,2023-06-03T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
430638,Fore St Grampound,2023-06-03T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.72
430638,Fore St Grampound,2023-06-03T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
430638,Fore St Grampound,2023-06-03T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.26
430638,Fore St Grampound,2023-06-03T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-22.99
430638,Fore St Grampound,2023-06-03T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.07
430638,Fore St Grampound,2023-06-03T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,19.53
430638,Fore St Grampound,2023-06-03T15:10:00.000+00:00,busbar,,L3 Active Power,kW,-13.61
430638,Fore St Grampound,2023-06-03T15:10:00.000+00:00,busbar,,L2 Active Power,kW,20.76
430638,Fore St Grampound,2023-06-03T15:10:00.000+00:00,busbar,,L1 Active Power,kW,-10.44
430638,Fore St Grampound,2023-06-03T15:10:00.000+00:00,busbar,,N Current (RMS),A,53.9
430638,Fore St Grampound,2023-06-03T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,112.1
430638,Fore St Grampound,2023-06-03T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,88.8
430638,Fore St Grampound,2023-06-03T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,92.5
430638,Fore St Grampound,2023-06-03T15:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-5.0
430638,Fore St Grampound,2023-06-03T15:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.45
430638,Fore St Grampound,2023-06-03T15:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.76
430638,Fore St Grampound,2023-06-03T15:00:00.000+00:00,feeder,,L3 Active Power,kW,-2.12
430638,Fore St Grampound,2023-06-03T15:00:00.000+00:00,feeder,,L2 Active Power,kW,5.58
430638,Fore St Grampound,2023-06-03T15:00:00.000+00:00,feeder,,L1 Active Power,kW,-1.06
430638,Fore St Grampound,2023-06-03T15:00:00.000+00:00,feeder,,N Current (RMS),A,18.1
430638,Fore St Grampound,2023-06-03T15:00:00.000+00:00,feeder,,L3 Current (RMS),A,24.0
430638,Fore St Grampound,2023-06-03T15:00:00.000+00:00,feeder,,L2 Current (RMS),A,24.8
430638,Fore St Grampound,2023-06-03T15:00:00.000+00:00,feeder,,L1 Current (RMS),A,8.8
430638,Fore St Grampound,2023-06-03T15:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-6.35
430638,Fore St Grampound,2023-06-03T15:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.35
430638,Fore St Grampound,2023-06-03T15:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,8.68
430638,Fore St Grampound,2023-06-03T15:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,-3.69
430638,Fore St Grampound,2023-06-03T15:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.67
430638,Fore St Grampound,2023-06-03T15:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,-5.59
430638,Fore St Grampound,2023-06-03T15:00:00.000+00:00,feeder,50.0,N Current (RMS),A,31.9
430638,Fore St Grampound,2023-06-03T15:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,30.6
430638,Fore St Grampound,2023-06-03T15:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,20.0
430638,Fore St Grampound,2023-06-03T15:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,46.8
430638,Fore St Grampound,2023-06-03T15:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.36
430638,Fore St Grampound,2023-06-03T15:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.43
430638,Fore St Grampound,2023-06-03T15:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.14
430638,Fore St Grampound,2023-06-03T15:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.59
430638,Fore St Grampound,2023-06-03T15:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.34
430638,Fore St Grampound,2023-06-03T15:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.15
430638,Fore St Grampound,2023-06-03T15:00:00.000+00:00,feeder,40.0,N Current (RMS),A,6.2
430638,Fore St Grampound,2023-06-03T15:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.0
430638,Fore St Grampound,2023-06-03T15:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.9
430638,Fore St Grampound,2023-06-03T15:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.9
430638,Fore St Grampound,2023-06-03T15:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-3.71
430638,Fore St Grampound,2023-06-03T15:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.47
430638,Fore St Grampound,2023-06-03T15:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.06
430638,Fore St Grampound,2023-06-03T15:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.96
430638,Fore St Grampound,2023-06-03T15:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.25
430638,Fore St Grampound,2023-06-03T15:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.1
430638,Fore St Grampound,2023-06-03T15:00:00.000+00:00,feeder,30.0,N Current (RMS),A,11.7
430638,Fore St Grampound,2023-06-03T15:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.7
430638,Fore St Grampound,2023-06-03T15:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.4
430638,Fore St Grampound,2023-06-03T15:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.6
430638,Fore St Grampound,2023-06-03T15:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.33
430638,Fore St Grampound,2023-06-03T15:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.15
430638,Fore St Grampound,2023-06-03T15:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.21
430638,Fore St Grampound,2023-06-03T15:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.3
430638,Fore St Grampound,2023-06-03T15:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.92
430638,Fore St Grampound,2023-06-03T15:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
430638,Fore St Grampound,2023-06-03T15:00:00.000+00:00,feeder,20.0,N Current (RMS),A,12.5
430638,Fore St Grampound,2023-06-03T15:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.6
430638,Fore St Grampound,2023-06-03T15:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.9
430638,Fore St Grampound,2023-06-03T15:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.1
430638,Fore St Grampound,2023-06-03T15:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.71
430638,Fore St Grampound,2023-06-03T15:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.38
430638,Fore St Grampound,2023-06-03T15:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
430638,Fore St Grampound,2023-06-03T15:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.23
430638,Fore St Grampound,2023-06-03T15:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.32
430638,Fore St Grampound,2023-06-03T15:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.04
430638,Fore St Grampound,2023-06-03T15:00:00.000+00:00,feeder,10.0,N Current (RMS),A,19.1
430638,Fore St Grampound,2023-06-03T15:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.2
430638,Fore St Grampound,2023-06-03T15:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.8
430638,Fore St Grampound,2023-06-03T15:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.3
430638,Fore St Grampound,2023-06-03T15:00:00.000+00:00,transformer,,Temperature,C,26.2
430638,Fore St Grampound,2023-06-03T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
430638,Fore St Grampound,2023-06-03T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.08
430638,Fore St Grampound,2023-06-03T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
430638,Fore St Grampound,2023-06-03T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.54
430638,Fore St Grampound,2023-06-03T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
430638,Fore St Grampound,2023-06-03T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.13
430638,Fore St Grampound,2023-06-03T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-18.46
430638,Fore St Grampound,2023-06-03T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.36
430638,Fore St Grampound,2023-06-03T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.88
430638,Fore St Grampound,2023-06-03T15:00:00.000+00:00,busbar,,L3 Active Power,kW,-10.91
430638,Fore St Grampound,2023-06-03T15:00:00.000+00:00,busbar,,L2 Active Power,kW,22.08
430638,Fore St Grampound,2023-06-03T15:00:00.000+00:00,busbar,,L1 Active Power,kW,-7.94
430638,Fore St Grampound,2023-06-03T15:00:00.000+00:00,busbar,,N Current (RMS),A,49.2
430638,Fore St Grampound,2023-06-03T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,88.4
430638,Fore St Grampound,2023-06-03T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,94.9
430638,Fore St Grampound,2023-06-03T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,74.1
430638,Fore St Grampound,2023-06-03T14:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-8.46
430638,Fore St Grampound,2023-06-03T14:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.87
430638,Fore St Grampound,2023-06-03T14:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.75
430638,Fore St Grampound,2023-06-03T14:50:00.000+00:00,feeder,,L3 Active Power,kW,-4.03
430638,Fore St Grampound,2023-06-03T14:50:00.000+00:00,feeder,,L2 Active Power,kW,4.43
430638,Fore St Grampound,2023-06-03T14:50:00.000+00:00,feeder,,L1 Active Power,kW,-1.2
430638,Fore St Grampound,2023-06-03T14:50:00.000+00:00,feeder,,N Current (RMS),A,30.1
430638,Fore St Grampound,2023-06-03T14:50:00.000+00:00,feeder,,L3 Current (RMS),A,39.1
430638,Fore St Grampound,2023-06-03T14:50:00.000+00:00,feeder,,L2 Current (RMS),A,20.6
430638,Fore St Grampound,2023-06-03T14:50:00.000+00:00,feeder,,L1 Current (RMS),A,9.0
430638,Fore St Grampound,2023-06-03T14:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.91
430638,Fore St Grampound,2023-06-03T14:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.5
430638,Fore St Grampound,2023-06-03T14:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,3.71
430638,Fore St Grampound,2023-06-03T14:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,-2.0
430638,Fore St Grampound,2023-06-03T14:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.75
430638,Fore St Grampound,2023-06-03T14:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,-2.64
430638,Fore St Grampound,2023-06-03T14:50:00.000+00:00,feeder,50.0,N Current (RMS),A,20.6
430638,Fore St Grampound,2023-06-03T14:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,18.3
430638,Fore St Grampound,2023-06-03T14:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,29.6
430638,Fore St Grampound,2023-06-03T14:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,20.6
430638,Fore St Grampound,2023-06-03T14:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.77
430638,Fore St Grampound,2023-06-03T14:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.32
430638,Fore St Grampound,2023-06-03T14:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.94
430638,Fore St Grampound,2023-06-03T14:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.79
430638,Fore St Grampound,2023-06-03T14:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.42
430638,Fore St Grampound,2023-06-03T14:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.12
430638,Fore St Grampound,2023-06-03T14:50:00.000+00:00,feeder,40.0,N Current (RMS),A,6.5
430638,Fore St Grampound,2023-06-03T14:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.2
430638,Fore St Grampound,2023-06-03T14:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.1
430638,Fore St Grampound,2023-06-03T14:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.0
430638,Fore St Grampound,2023-06-03T14:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.58
430638,Fore St Grampound,2023-06-03T14:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.5
430638,Fore St Grampound,2023-06-03T14:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.7
430638,Fore St Grampound,2023-06-03T14:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.4
430638,Fore St Grampound,2023-06-03T14:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.06
430638,Fore St Grampound,2023-06-03T14:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.04
430638,Fore St Grampound,2023-06-03T14:50:00.000+00:00,feeder,30.0,N Current (RMS),A,11.1
430638,Fore St Grampound,2023-06-03T14:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.1
430638,Fore St Grampound,2023-06-03T14:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.0
430638,Fore St Grampound,2023-06-03T14:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.5
430638,Fore St Grampound,2023-06-03T14:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.55
430638,Fore St Grampound,2023-06-03T14:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.15
430638,Fore St Grampound,2023-06-03T14:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.58
430638,Fore St Grampound,2023-06-03T14:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.97
430638,Fore St Grampound,2023-06-03T14:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.33
430638,Fore St Grampound,2023-06-03T14:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.43
430638,Fore St Grampound,2023-06-03T14:50:00.000+00:00,feeder,20.0,N Current (RMS),A,9.5
430638,Fore St Grampound,2023-06-03T14:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.6
430638,Fore St Grampound,2023-06-03T14:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.7
430638,Fore St Grampound,2023-06-03T14:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.4
430638,Fore St Grampound,2023-06-03T14:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.5
430638,Fore St Grampound,2023-06-03T14:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.69
430638,Fore St Grampound,2023-06-03T14:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.19
430638,Fore St Grampound,2023-06-03T14:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.26
430638,Fore St Grampound,2023-06-03T14:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.57
430638,Fore St Grampound,2023-06-03T14:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.1
430638,Fore St Grampound,2023-06-03T14:50:00.000+00:00,feeder,10.0,N Current (RMS),A,17.9
430638,Fore St Grampound,2023-06-03T14:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.5
430638,Fore St Grampound,2023-06-03T14:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.2
430638,Fore St Grampound,2023-06-03T14:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.5
430638,Fore St Grampound,2023-06-03T14:50:00.000+00:00,transformer,,Temperature,C,26.1
430638,Fore St Grampound,2023-06-03T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
430638,Fore St Grampound,2023-06-03T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.47
430638,Fore St Grampound,2023-06-03T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
430638,Fore St Grampound,2023-06-03T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.62
430638,Fore St Grampound,2023-06-03T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
430638,Fore St Grampound,2023-06-03T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.35
430638,Fore St Grampound,2023-06-03T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.77
430638,Fore St Grampound,2023-06-03T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.7
430638,Fore St Grampound,2023-06-03T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.5
430638,Fore St Grampound,2023-06-03T14:50:00.000+00:00,busbar,,L3 Active Power,kW,-10.46
430638,Fore St Grampound,2023-06-03T14:50:00.000+00:00,busbar,,L2 Active Power,kW,23.55
430638,Fore St Grampound,2023-06-03T14:50:00.000+00:00,busbar,,L1 Active Power,kW,-6.33
430638,Fore St Grampound,2023-06-03T14:50:00.000+00:00,busbar,,N Current (RMS),A,52.3
430638,Fore St Grampound,2023-06-03T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,83.0
430638,Fore St Grampound,2023-06-03T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,99.0
430638,Fore St Grampound,2023-06-03T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,55.6
430638,Fore St Grampound,2023-06-03T14:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.24
430638,Fore St Grampound,2023-06-03T14:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.68
430638,Fore St Grampound,2023-06-03T14:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.43
430638,Fore St Grampound,2023-06-03T14:40:00.000+00:00,feeder,,L3 Active Power,kW,-1.72
430638,Fore St Grampound,2023-06-03T14:40:00.000+00:00,feeder,,L2 Active Power,kW,5.61
430638,Fore St Grampound,2023-06-03T14:40:00.000+00:00,feeder,,L1 Active Power,kW,-1.82
430638,Fore St Grampound,2023-06-03T14:40:00.000+00:00,feeder,,N Current (RMS),A,17.7
430638,Fore St Grampound,2023-06-03T14:40:00.000+00:00,feeder,,L3 Current (RMS),A,21.0
430638,Fore St Grampound,2023-06-03T14:40:00.000+00:00,feeder,,L2 Current (RMS),A,25.5
430638,Fore St Grampound,2023-06-03T14:40:00.000+00:00,feeder,,L1 Current (RMS),A,13.4
430638,Fore St Grampound,2023-06-03T14:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.3
430638,Fore St Grampound,2023-06-03T14:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.53
430638,Fore St Grampound,2023-06-03T14:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,3.56
430638,Fore St Grampound,2023-06-03T14:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,-0.62
430638,Fore St Grampound,2023-06-03T14:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.75
430638,Fore St Grampound,2023-06-03T14:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,-2.85
430638,Fore St Grampound,2023-06-03T14:40:00.000+00:00,feeder,50.0,N Current (RMS),A,21.4
430638,Fore St Grampound,2023-06-03T14:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,5.8
430638,Fore St Grampound,2023-06-03T14:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,17.5
430638,Fore St Grampound,2023-06-03T14:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,20.1
430638,Fore St Grampound,2023-06-03T14:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.29
430638,Fore St Grampound,2023-06-03T14:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.47
430638,Fore St Grampound,2023-06-03T14:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.07
430638,Fore St Grampound,2023-06-03T14:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.07
430638,Fore St Grampound,2023-06-03T14:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.92
430638,Fore St Grampound,2023-06-03T14:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-1.03
430638,Fore St Grampound,2023-06-03T14:40:00.000+00:00,feeder,40.0,N Current (RMS),A,11.5
430638,Fore St Grampound,2023-06-03T14:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.5
430638,Fore St Grampound,2023-06-03T14:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.6
430638,Fore St Grampound,2023-06-03T14:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.8
430638,Fore St Grampound,2023-06-03T14:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.2
430638,Fore St Grampound,2023-06-03T14:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.47
430638,Fore St Grampound,2023-06-03T14:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.39
430638,Fore St Grampound,2023-06-03T14:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.17
430638,Fore St Grampound,2023-06-03T14:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.23
430638,Fore St Grampound,2023-06-03T14:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.13
430638,Fore St Grampound,2023-06-03T14:40:00.000+00:00,feeder,30.0,N Current (RMS),A,8.3
430638,Fore St Grampound,2023-06-03T14:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.3
430638,Fore St Grampound,2023-06-03T14:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.1
430638,Fore St Grampound,2023-06-03T14:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.9
430638,Fore St Grampound,2023-06-03T14:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.05
430638,Fore St Grampound,2023-06-03T14:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.18
430638,Fore St Grampound,2023-06-03T14:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.99
430638,Fore St Grampound,2023-06-03T14:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.5
430638,Fore St Grampound,2023-06-03T14:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.29
430638,Fore St Grampound,2023-06-03T14:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
430638,Fore St Grampound,2023-06-03T14:40:00.000+00:00,feeder,20.0,N Current (RMS),A,12.2
430638,Fore St Grampound,2023-06-03T14:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.8
430638,Fore St Grampound,2023-06-03T14:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.0
430638,Fore St Grampound,2023-06-03T14:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.3
430638,Fore St Grampound,2023-06-03T14:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.48
430638,Fore St Grampound,2023-06-03T14:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.82
430638,Fore St Grampound,2023-06-03T14:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.35
430638,Fore St Grampound,2023-06-03T14:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.24
430638,Fore St Grampound,2023-06-03T14:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.43
430638,Fore St Grampound,2023-06-03T14:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.08
430638,Fore St Grampound,2023-06-03T14:40:00.000+00:00,feeder,10.0,N Current (RMS),A,22.2
430638,Fore St Grampound,2023-06-03T14:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.5
430638,Fore St Grampound,2023-06-03T14:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.6
430638,Fore St Grampound,2023-06-03T14:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.9
430638,Fore St Grampound,2023-06-03T14:40:00.000+00:00,transformer,,Temperature,C,25.9
430638,Fore St Grampound,2023-06-03T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
430638,Fore St Grampound,2023-06-03T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.96
430638,Fore St Grampound,2023-06-03T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
430638,Fore St Grampound,2023-06-03T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.37
430638,Fore St Grampound,2023-06-03T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
430638,Fore St Grampound,2023-06-03T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.03
430638,Fore St Grampound,2023-06-03T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.57
430638,Fore St Grampound,2023-06-03T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.26
430638,Fore St Grampound,2023-06-03T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.09
430638,Fore St Grampound,2023-06-03T14:40:00.000+00:00,busbar,,L3 Active Power,kW,-6.32
430638,Fore St Grampound,2023-06-03T14:40:00.000+00:00,busbar,,L2 Active Power,kW,22.24
430638,Fore St Grampound,2023-06-03T14:40:00.000+00:00,busbar,,L1 Active Power,kW,-6.78
430638,Fore St Grampound,2023-06-03T14:40:00.000+00:00,busbar,,N Current (RMS),A,56.2
430638,Fore St Grampound,2023-06-03T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,49.1
430638,Fore St Grampound,2023-06-03T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,94.8
430638,Fore St Grampound,2023-06-03T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,55.6
430638,Fore St Grampound,2023-06-03T14:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.07
430638,Fore St Grampound,2023-06-03T14:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.4
430638,Fore St Grampound,2023-06-03T14:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.52
430638,Fore St Grampound,2023-06-03T14:30:00.000+00:00,feeder,,L3 Active Power,kW,-1.5
430638,Fore St Grampound,2023-06-03T14:30:00.000+00:00,feeder,,L2 Active Power,kW,7.98
430638,Fore St Grampound,2023-06-03T14:30:00.000+00:00,feeder,,L1 Active Power,kW,-1.25
430638,Fore St Grampound,2023-06-03T14:30:00.000+00:00,feeder,,N Current (RMS),A,22.1
430638,Fore St Grampound,2023-06-03T14:30:00.000+00:00,feeder,,L3 Current (RMS),A,19.5
430638,Fore St Grampound,2023-06-03T14:30:00.000+00:00,feeder,,L2 Current (RMS),A,34.9
430638,Fore St Grampound,2023-06-03T14:30:00.000+00:00,feeder,,L1 Current (RMS),A,8.4
430638,Fore St Grampound,2023-06-03T14:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.0
430638,Fore St Grampound,2023-06-03T14:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.58
430638,Fore St Grampound,2023-06-03T14:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,3.56
430638,Fore St Grampound,2023-06-03T14:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,-1.13
430638,Fore St Grampound,2023-06-03T14:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.01
430638,Fore St Grampound,2023-06-03T14:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,-3.23
430638,Fore St Grampound,2023-06-03T14:30:00.000+00:00,feeder,50.0,N Current (RMS),A,17.9
430638,Fore St Grampound,2023-06-03T14:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,10.9
430638,Fore St Grampound,2023-06-03T14:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,9.2
430638,Fore St Grampound,2023-06-03T14:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,21.9
430638,Fore St Grampound,2023-06-03T14:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.24
430638,Fore St Grampound,2023-06-03T14:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.44
430638,Fore St Grampound,2023-06-03T14:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.25
430638,Fore St Grampound,2023-06-03T14:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.65
430638,Fore St Grampound,2023-06-03T14:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.53
430638,Fore St Grampound,2023-06-03T14:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.68
430638,Fore St Grampound,2023-06-03T14:30:00.000+00:00,feeder,40.0,N Current (RMS),A,9.6
430638,Fore St Grampound,2023-06-03T14:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.0
430638,Fore St Grampound,2023-06-03T14:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.3
430638,Fore St Grampound,2023-06-03T14:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.4
430638,Fore St Grampound,2023-06-03T14:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.68
430638,Fore St Grampound,2023-06-03T14:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.5
430638,Fore St Grampound,2023-06-03T14:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.35
430638,Fore St Grampound,2023-06-03T14:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.89
430638,Fore St Grampound,2023-06-03T14:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.31
430638,Fore St Grampound,2023-06-03T14:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.12
430638,Fore St Grampound,2023-06-03T14:30:00.000+00:00,feeder,30.0,N Current (RMS),A,8.7
430638,Fore St Grampound,2023-06-03T14:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.9
430638,Fore St Grampound,2023-06-03T14:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.6
430638,Fore St Grampound,2023-06-03T14:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.7
430638,Fore St Grampound,2023-06-03T14:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.46
430638,Fore St Grampound,2023-06-03T14:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.15
430638,Fore St Grampound,2023-06-03T14:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.05
430638,Fore St Grampound,2023-06-03T14:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.69
430638,Fore St Grampound,2023-06-03T14:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.88
430638,Fore St Grampound,2023-06-03T14:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
430638,Fore St Grampound,2023-06-03T14:30:00.000+00:00,feeder,20.0,N Current (RMS),A,14.1
430638,Fore St Grampound,2023-06-03T14:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.8
430638,Fore St Grampound,2023-06-03T14:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.8
430638,Fore St Grampound,2023-06-03T14:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.0
430638,Fore St Grampound,2023-06-03T14:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.59
430638,Fore St Grampound,2023-06-03T14:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.76
430638,Fore St Grampound,2023-06-03T14:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.07
430638,Fore St Grampound,2023-06-03T14:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.3
430638,Fore St Grampound,2023-06-03T14:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.7
430638,Fore St Grampound,2023-06-03T14:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.26
430638,Fore St Grampound,2023-06-03T14:30:00.000+00:00,feeder,10.0,N Current (RMS),A,25.2
430638,Fore St Grampound,2023-06-03T14:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.9
430638,Fore St Grampound,2023-06-03T14:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.6
430638,Fore St Grampound,2023-06-03T14:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.5
430638,Fore St Grampound,2023-06-03T14:30:00.000+00:00,transformer,,Temperature,C,25.7
430638,Fore St Grampound,2023-06-03T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
430638,Fore St Grampound,2023-06-03T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.11
430638,Fore St Grampound,2023-06-03T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
430638,Fore St Grampound,2023-06-03T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.75
430638,Fore St Grampound,2023-06-03T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
430638,Fore St Grampound,2023-06-03T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.21
430638,Fore St Grampound,2023-06-03T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.03
430638,Fore St Grampound,2023-06-03T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.12
430638,Fore St Grampound,2023-06-03T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.66
430638,Fore St Grampound,2023-06-03T14:30:00.000+00:00,busbar,,L3 Active Power,kW,-7.16
430638,Fore St Grampound,2023-06-03T14:30:00.000+00:00,busbar,,L2 Active Power,kW,22.41
430638,Fore St Grampound,2023-06-03T14:30:00.000+00:00,busbar,,L1 Active Power,kW,-6.53
430638,Fore St Grampound,2023-06-03T14:30:00.000+00:00,busbar,,N Current (RMS),A,57.0
430638,Fore St Grampound,2023-06-03T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,56.7
430638,Fore St Grampound,2023-06-03T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,95.6
430638,Fore St Grampound,2023-06-03T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,50.3
430638,Fore St Grampound,2023-06-03T14:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.53
430638,Fore St Grampound,2023-06-03T14:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.06
430638,Fore St Grampound,2023-06-03T14:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.52
430638,Fore St Grampound,2023-06-03T14:20:00.000+00:00,feeder,,L3 Active Power,kW,-1.73
430638,Fore St Grampound,2023-06-03T14:20:00.000+00:00,feeder,,L2 Active Power,kW,6.94
430638,Fore St Grampound,2023-06-03T14:20:00.000+00:00,feeder,,L1 Active Power,kW,-1.43
430638,Fore St Grampound,2023-06-03T14:20:00.000+00:00,feeder,,N Current (RMS),A,19.4
430638,Fore St Grampound,2023-06-03T14:20:00.000+00:00,feeder,,L3 Current (RMS),A,18.3
430638,Fore St Grampound,2023-06-03T14:20:00.000+00:00,feeder,,L2 Current (RMS),A,30.3
430638,Fore St Grampound,2023-06-03T14:20:00.000+00:00,feeder,,L1 Current (RMS),A,8.9
430638,Fore St Grampound,2023-06-03T14:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.21
430638,Fore St Grampound,2023-06-03T14:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.64
430638,Fore St Grampound,2023-06-03T14:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.66
430638,Fore St Grampound,2023-06-03T14:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,-0.36
430638,Fore St Grampound,2023-06-03T14:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,-0.83
430638,Fore St Grampound,2023-06-03T14:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,-1.91
430638,Fore St Grampound,2023-06-03T14:20:00.000+00:00,feeder,50.0,N Current (RMS),A,18.8
430638,Fore St Grampound,2023-06-03T14:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,8.2
430638,Fore St Grampound,2023-06-03T14:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,7.6
430638,Fore St Grampound,2023-06-03T14:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,17.4
430638,Fore St Grampound,2023-06-03T14:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.23
430638,Fore St Grampound,2023-06-03T14:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.31
430638,Fore St Grampound,2023-06-03T14:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.75
430638,Fore St Grampound,2023-06-03T14:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.48
430638,Fore St Grampound,2023-06-03T14:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.71
430638,Fore St Grampound,2023-06-03T14:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.09
430638,Fore St Grampound,2023-06-03T14:20:00.000+00:00,feeder,40.0,N Current (RMS),A,7.3
430638,Fore St Grampound,2023-06-03T14:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.4
430638,Fore St Grampound,2023-06-03T14:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.0
430638,Fore St Grampound,2023-06-03T14:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.7
430638,Fore St Grampound,2023-06-03T14:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.69
430638,Fore St Grampound,2023-06-03T14:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.42
430638,Fore St Grampound,2023-06-03T14:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.21
430638,Fore St Grampound,2023-06-03T14:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.88
430638,Fore St Grampound,2023-06-03T14:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.16
430638,Fore St Grampound,2023-06-03T14:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.1
430638,Fore St Grampound,2023-06-03T14:20:00.000+00:00,feeder,30.0,N Current (RMS),A,7.7
430638,Fore St Grampound,2023-06-03T14:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.9
430638,Fore St Grampound,2023-06-03T14:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.7
430638,Fore St Grampound,2023-06-03T14:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.6
430638,Fore St Grampound,2023-06-03T14:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.77
430638,Fore St Grampound,2023-06-03T14:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
430638,Fore St Grampound,2023-06-03T14:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.28
430638,Fore St Grampound,2023-06-03T14:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.82
430638,Fore St Grampound,2023-06-03T14:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.05
430638,Fore St Grampound,2023-06-03T14:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.17
430638,Fore St Grampound,2023-06-03T14:20:00.000+00:00,feeder,20.0,N Current (RMS),A,12.5
430638,Fore St Grampound,2023-06-03T14:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.0
430638,Fore St Grampound,2023-06-03T14:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.0
430638,Fore St Grampound,2023-06-03T14:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.2
430638,Fore St Grampound,2023-06-03T14:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.7
430638,Fore St Grampound,2023-06-03T14:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.65
430638,Fore St Grampound,2023-06-03T14:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.35
430638,Fore St Grampound,2023-06-03T14:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.27
430638,Fore St Grampound,2023-06-03T14:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.75
430638,Fore St Grampound,2023-06-03T14:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.09
430638,Fore St Grampound,2023-06-03T14:20:00.000+00:00,feeder,10.0,N Current (RMS),A,19.1
430638,Fore St Grampound,2023-06-03T14:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.3
430638,Fore St Grampound,2023-06-03T14:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.6
430638,Fore St Grampound,2023-06-03T14:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.4
430638,Fore St Grampound,2023-06-03T14:20:00.000+00:00,transformer,,Temperature,C,25.6
430638,Fore St Grampound,2023-06-03T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
430638,Fore St Grampound,2023-06-03T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.08
430638,Fore St Grampound,2023-06-03T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
430638,Fore St Grampound,2023-06-03T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.52
430638,Fore St Grampound,2023-06-03T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
430638,Fore St Grampound,2023-06-03T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.66
430638,Fore St Grampound,2023-06-03T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.14
430638,Fore St Grampound,2023-06-03T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.38
430638,Fore St Grampound,2023-06-03T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.08
430638,Fore St Grampound,2023-06-03T14:20:00.000+00:00,busbar,,L3 Active Power,kW,-6.54
430638,Fore St Grampound,2023-06-03T14:20:00.000+00:00,busbar,,L2 Active Power,kW,18.79
430638,Fore St Grampound,2023-06-03T14:20:00.000+00:00,busbar,,L1 Active Power,kW,-5.42
430638,Fore St Grampound,2023-06-03T14:20:00.000+00:00,busbar,,N Current (RMS),A,44.5
430638,Fore St Grampound,2023-06-03T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,55.5
430638,Fore St Grampound,2023-06-03T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,79.7
430638,Fore St Grampound,2023-06-03T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,50.4
430638,Fore St Grampound,2023-06-03T14:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.46
430638,Fore St Grampound,2023-06-03T14:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.85
430638,Fore St Grampound,2023-06-03T14:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.57
430638,Fore St Grampound,2023-06-03T14:10:00.000+00:00,feeder,,L3 Active Power,kW,-1.97
430638,Fore St Grampound,2023-06-03T14:10:00.000+00:00,feeder,,L2 Active Power,kW,6.18
430638,Fore St Grampound,2023-06-03T14:10:00.000+00:00,feeder,,L1 Active Power,kW,-1.18
430638,Fore St Grampound,2023-06-03T14:10:00.000+00:00,feeder,,N Current (RMS),A,17.2
430638,Fore St Grampound,2023-06-03T14:10:00.000+00:00,feeder,,L3 Current (RMS),A,21.6
430638,Fore St Grampound,2023-06-03T14:10:00.000+00:00,feeder,,L2 Current (RMS),A,27.6
430638,Fore St Grampound,2023-06-03T14:10:00.000+00:00,feeder,,L1 Current (RMS),A,8.5
430638,Fore St Grampound,2023-06-03T14:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.28
430638,Fore St Grampound,2023-06-03T14:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.89
430638,Fore St Grampound,2023-06-03T14:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.51
430638,Fore St Grampound,2023-06-03T14:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,-0.46
430638,Fore St Grampound,2023-06-03T14:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.46
430638,Fore St Grampound,2023-06-03T14:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,-1.46
430638,Fore St Grampound,2023-06-03T14:10:00.000+00:00,feeder,50.0,N Current (RMS),A,12.9
430638,Fore St Grampound,2023-06-03T14:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,4.7
430638,Fore St Grampound,2023-06-03T14:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,10.6
430638,Fore St Grampound,2023-06-03T14:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,13.8
430638,Fore St Grampound,2023-06-03T14:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.32
430638,Fore St Grampound,2023-06-03T14:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.08
430638,Fore St Grampound,2023-06-03T14:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.25
430638,Fore St Grampound,2023-06-03T14:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.47
430638,Fore St Grampound,2023-06-03T14:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.77
430638,Fore St Grampound,2023-06-03T14:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.45
430638,Fore St Grampound,2023-06-03T14:10:00.000+00:00,feeder,40.0,N Current (RMS),A,12.9
430638,Fore St Grampound,2023-06-03T14:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.5
430638,Fore St Grampound,2023-06-03T14:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.4
430638,Fore St Grampound,2023-06-03T14:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.2
430638,Fore St Grampound,2023-06-03T14:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.72
430638,Fore St Grampound,2023-06-03T14:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.14
430638,Fore St Grampound,2023-06-03T14:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.5
430638,Fore St Grampound,2023-06-03T14:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.84
430638,Fore St Grampound,2023-06-03T14:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.03
430638,Fore St Grampound,2023-06-03T14:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.34
430638,Fore St Grampound,2023-06-03T14:10:00.000+00:00,feeder,30.0,N Current (RMS),A,9.2
