Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
430638,Fore St Grampound,2023-06-03T14:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.9
430638,Fore St Grampound,2023-06-03T14:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.5
430638,Fore St Grampound,2023-06-03T14:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.0
430638,Fore St Grampound,2023-06-03T14:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.92
430638,Fore St Grampound,2023-06-03T14:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.02
430638,Fore St Grampound,2023-06-03T14:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.09
430638,Fore St Grampound,2023-06-03T14:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.07
430638,Fore St Grampound,2023-06-03T14:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.07
430638,Fore St Grampound,2023-06-03T14:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.13
430638,Fore St Grampound,2023-06-03T14:10:00.000+00:00,feeder,20.0,N Current (RMS),A,17.3
430638,Fore St Grampound,2023-06-03T14:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.5
430638,Fore St Grampound,2023-06-03T14:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.5
430638,Fore St Grampound,2023-06-03T14:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.8
430638,Fore St Grampound,2023-06-03T14:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.69
430638,Fore St Grampound,2023-06-03T14:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.42
430638,Fore St Grampound,2023-06-03T14:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.64
430638,Fore St Grampound,2023-06-03T14:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.24
430638,Fore St Grampound,2023-06-03T14:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.29
430638,Fore St Grampound,2023-06-03T14:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.64
430638,Fore St Grampound,2023-06-03T14:10:00.000+00:00,feeder,10.0,N Current (RMS),A,12.8
430638,Fore St Grampound,2023-06-03T14:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.2
430638,Fore St Grampound,2023-06-03T14:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.2
430638,Fore St Grampound,2023-06-03T14:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.4
430638,Fore St Grampound,2023-06-03T14:10:00.000+00:00,transformer,,Temperature,C,25.4
430638,Fore St Grampound,2023-06-03T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
430638,Fore St Grampound,2023-06-03T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.3
430638,Fore St Grampound,2023-06-03T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
430638,Fore St Grampound,2023-06-03T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.58
430638,Fore St Grampound,2023-06-03T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
430638,Fore St Grampound,2023-06-03T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.99
430638,Fore St Grampound,2023-06-03T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.82
430638,Fore St Grampound,2023-06-03T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.08
430638,Fore St Grampound,2023-06-03T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.27
430638,Fore St Grampound,2023-06-03T14:10:00.000+00:00,busbar,,L3 Active Power,kW,-7.06
430638,Fore St Grampound,2023-06-03T14:10:00.000+00:00,busbar,,L2 Active Power,kW,18.8
430638,Fore St Grampound,2023-06-03T14:10:00.000+00:00,busbar,,L1 Active Power,kW,-2.75
430638,Fore St Grampound,2023-06-03T14:10:00.000+00:00,busbar,,N Current (RMS),A,51.2
430638,Fore St Grampound,2023-06-03T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,54.5
430638,Fore St Grampound,2023-06-03T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,80.1
430638,Fore St Grampound,2023-06-03T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,34.8
430638,Fore St Grampound,2023-06-03T14:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-6.05
430638,Fore St Grampound,2023-06-03T14:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.89
430638,Fore St Grampound,2023-06-03T14:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.66
430638,Fore St Grampound,2023-06-03T14:00:00.000+00:00,feeder,,L3 Active Power,kW,-3.08
430638,Fore St Grampound,2023-06-03T14:00:00.000+00:00,feeder,,L2 Active Power,kW,6.99
430638,Fore St Grampound,2023-06-03T14:00:00.000+00:00,feeder,,L1 Active Power,kW,-1.37
430638,Fore St Grampound,2023-06-03T14:00:00.000+00:00,feeder,,N Current (RMS),A,22.1
430638,Fore St Grampound,2023-06-03T14:00:00.000+00:00,feeder,,L3 Current (RMS),A,30.0
430638,Fore St Grampound,2023-06-03T14:00:00.000+00:00,feeder,,L2 Current (RMS),A,30.6
430638,Fore St Grampound,2023-06-03T14:00:00.000+00:00,feeder,,L1 Current (RMS),A,9.2
430638,Fore St Grampound,2023-06-03T14:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.55
430638,Fore St Grampound,2023-06-03T14:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.79
430638,Fore St Grampound,2023-06-03T14:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.15
430638,Fore St Grampound,2023-06-03T14:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,-0.28
430638,Fore St Grampound,2023-06-03T14:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,-0.09
430638,Fore St Grampound,2023-06-03T14:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.59
430638,Fore St Grampound,2023-06-03T14:00:00.000+00:00,feeder,50.0,N Current (RMS),A,15.9
430638,Fore St Grampound,2023-06-03T14:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,7.0
430638,Fore St Grampound,2023-06-03T14:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,8.5
430638,Fore St Grampound,2023-06-03T14:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,11.6
430638,Fore St Grampound,2023-06-03T14:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.42
430638,Fore St Grampound,2023-06-03T14:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.28
430638,Fore St Grampound,2023-06-03T14:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.07
430638,Fore St Grampound,2023-06-03T14:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.54
430638,Fore St Grampound,2023-06-03T14:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.96
430638,Fore St Grampound,2023-06-03T14:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.39
430638,Fore St Grampound,2023-06-03T14:00:00.000+00:00,feeder,40.0,N Current (RMS),A,9.4
430638,Fore St Grampound,2023-06-03T14:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.9
430638,Fore St Grampound,2023-06-03T14:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.5
430638,Fore St Grampound,2023-06-03T14:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.7
430638,Fore St Grampound,2023-06-03T14:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.73
430638,Fore St Grampound,2023-06-03T14:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.22
430638,Fore St Grampound,2023-06-03T14:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.37
430638,Fore St Grampound,2023-06-03T14:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.86
430638,Fore St Grampound,2023-06-03T14:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.95
430638,Fore St Grampound,2023-06-03T14:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.21
430638,Fore St Grampound,2023-06-03T14:00:00.000+00:00,feeder,30.0,N Current (RMS),A,11.4
430638,Fore St Grampound,2023-06-03T14:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.0
430638,Fore St Grampound,2023-06-03T14:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.4
430638,Fore St Grampound,2023-06-03T14:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.7
430638,Fore St Grampound,2023-06-03T14:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.3
430638,Fore St Grampound,2023-06-03T14:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
430638,Fore St Grampound,2023-06-03T14:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.56
430638,Fore St Grampound,2023-06-03T14:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.34
430638,Fore St Grampound,2023-06-03T14:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.57
430638,Fore St Grampound,2023-06-03T14:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.18
430638,Fore St Grampound,2023-06-03T14:00:00.000+00:00,feeder,20.0,N Current (RMS),A,12.8
430638,Fore St Grampound,2023-06-03T14:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.1
430638,Fore St Grampound,2023-06-03T14:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.2
430638,Fore St Grampound,2023-06-03T14:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.6
430638,Fore St Grampound,2023-06-03T14:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.7
430638,Fore St Grampound,2023-06-03T14:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.37
430638,Fore St Grampound,2023-06-03T14:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.96
430638,Fore St Grampound,2023-06-03T14:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.3
430638,Fore St Grampound,2023-06-03T14:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.27
430638,Fore St Grampound,2023-06-03T14:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.14
430638,Fore St Grampound,2023-06-03T14:00:00.000+00:00,feeder,10.0,N Current (RMS),A,12.4
430638,Fore St Grampound,2023-06-03T14:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.3
430638,Fore St Grampound,2023-06-03T14:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.1
430638,Fore St Grampound,2023-06-03T14:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.5
430638,Fore St Grampound,2023-06-03T14:00:00.000+00:00,transformer,,Temperature,C,25.3
430638,Fore St Grampound,2023-06-03T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
430638,Fore St Grampound,2023-06-03T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.8
430638,Fore St Grampound,2023-06-03T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
430638,Fore St Grampound,2023-06-03T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.26
430638,Fore St Grampound,2023-06-03T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
430638,Fore St Grampound,2023-06-03T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.5
430638,Fore St Grampound,2023-06-03T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.75
430638,Fore St Grampound,2023-06-03T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.78
430638,Fore St Grampound,2023-06-03T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.78
430638,Fore St Grampound,2023-06-03T14:00:00.000+00:00,busbar,,L3 Active Power,kW,-7.4
430638,Fore St Grampound,2023-06-03T14:00:00.000+00:00,busbar,,L2 Active Power,kW,17.64
430638,Fore St Grampound,2023-06-03T14:00:00.000+00:00,busbar,,L1 Active Power,kW,-3.09
430638,Fore St Grampound,2023-06-03T14:00:00.000+00:00,busbar,,N Current (RMS),A,46.7
430638,Fore St Grampound,2023-06-03T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,58.8
430638,Fore St Grampound,2023-06-03T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,76.0
430638,Fore St Grampound,2023-06-03T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,41.1
430638,Fore St Grampound,2023-06-03T13:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-6.48
430638,Fore St Grampound,2023-06-03T13:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.16
430638,Fore St Grampound,2023-06-03T13:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.6
430638,Fore St Grampound,2023-06-03T13:50:00.000+00:00,feeder,,L3 Active Power,kW,-2.66
430638,Fore St Grampound,2023-06-03T13:50:00.000+00:00,feeder,,L2 Active Power,kW,7.96
430638,Fore St Grampound,2023-06-03T13:50:00.000+00:00,feeder,,L1 Active Power,kW,-1.5
430638,Fore St Grampound,2023-06-03T13:50:00.000+00:00,feeder,,N Current (RMS),A,22.1
430638,Fore St Grampound,2023-06-03T13:50:00.000+00:00,feeder,,L3 Current (RMS),A,29.6
430638,Fore St Grampound,2023-06-03T13:50:00.000+00:00,feeder,,L2 Current (RMS),A,34.0
430638,Fore St Grampound,2023-06-03T13:50:00.000+00:00,feeder,,L1 Current (RMS),A,9.4
430638,Fore St Grampound,2023-06-03T13:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.09
430638,Fore St Grampound,2023-06-03T13:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,1.59
430638,Fore St Grampound,2023-06-03T13:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.61
430638,Fore St Grampound,2023-06-03T13:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,-0.74
430638,Fore St Grampound,2023-06-03T13:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.32
430638,Fore St Grampound,2023-06-03T13:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,-1.13
430638,Fore St Grampound,2023-06-03T13:50:00.000+00:00,feeder,50.0,N Current (RMS),A,17.3
430638,Fore St Grampound,2023-06-03T13:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,10.2
430638,Fore St Grampound,2023-06-03T13:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,11.8
430638,Fore St Grampound,2023-06-03T13:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,15.8
430638,Fore St Grampound,2023-06-03T13:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.29
430638,Fore St Grampound,2023-06-03T13:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.28
430638,Fore St Grampound,2023-06-03T13:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.2
430638,Fore St Grampound,2023-06-03T13:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.52
430638,Fore St Grampound,2023-06-03T13:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.45
430638,Fore St Grampound,2023-06-03T13:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.66
430638,Fore St Grampound,2023-06-03T13:50:00.000+00:00,feeder,40.0,N Current (RMS),A,7.4
430638,Fore St Grampound,2023-06-03T13:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.6
430638,Fore St Grampound,2023-06-03T13:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.3
430638,Fore St Grampound,2023-06-03T13:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.3
430638,Fore St Grampound,2023-06-03T13:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.37
430638,Fore St Grampound,2023-06-03T13:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.21
430638,Fore St Grampound,2023-06-03T13:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.62
430638,Fore St Grampound,2023-06-03T13:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.98
430638,Fore St Grampound,2023-06-03T13:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.88
430638,Fore St Grampound,2023-06-03T13:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.44
430638,Fore St Grampound,2023-06-03T13:50:00.000+00:00,feeder,30.0,N Current (RMS),A,12.5
430638,Fore St Grampound,2023-06-03T13:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.3
430638,Fore St Grampound,2023-06-03T13:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.1
430638,Fore St Grampound,2023-06-03T13:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.0
430638,Fore St Grampound,2023-06-03T13:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.94
430638,Fore St Grampound,2023-06-03T13:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.1
430638,Fore St Grampound,2023-06-03T13:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.01
430638,Fore St Grampound,2023-06-03T13:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.4
430638,Fore St Grampound,2023-06-03T13:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.98
430638,Fore St Grampound,2023-06-03T13:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.14
430638,Fore St Grampound,2023-06-03T13:50:00.000+00:00,feeder,20.0,N Current (RMS),A,13.1
430638,Fore St Grampound,2023-06-03T13:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.1
430638,Fore St Grampound,2023-06-03T13:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.2
430638,Fore St Grampound,2023-06-03T13:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.4
430638,Fore St Grampound,2023-06-03T13:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.69
430638,Fore St Grampound,2023-06-03T13:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.52
430638,Fore St Grampound,2023-06-03T13:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.61
430638,Fore St Grampound,2023-06-03T13:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.37
430638,Fore St Grampound,2023-06-03T13:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.92
430638,Fore St Grampound,2023-06-03T13:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.61
430638,Fore St Grampound,2023-06-03T13:50:00.000+00:00,feeder,10.0,N Current (RMS),A,9.8
430638,Fore St Grampound,2023-06-03T13:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.4
430638,Fore St Grampound,2023-06-03T13:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.9
430638,Fore St Grampound,2023-06-03T13:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.5
430638,Fore St Grampound,2023-06-03T13:50:00.000+00:00,transformer,,Temperature,C,25.2
430638,Fore St Grampound,2023-06-03T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
430638,Fore St Grampound,2023-06-03T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.88
430638,Fore St Grampound,2023-06-03T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
430638,Fore St Grampound,2023-06-03T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.17
430638,Fore St Grampound,2023-06-03T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
430638,Fore St Grampound,2023-06-03T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.76
430638,Fore St Grampound,2023-06-03T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.87
430638,Fore St Grampound,2023-06-03T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.85
430638,Fore St Grampound,2023-06-03T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.64
430638,Fore St Grampound,2023-06-03T13:50:00.000+00:00,busbar,,L3 Active Power,kW,-7.67
430638,Fore St Grampound,2023-06-03T13:50:00.000+00:00,busbar,,L2 Active Power,kW,19.5
430638,Fore St Grampound,2023-06-03T13:50:00.000+00:00,busbar,,L1 Active Power,kW,-5.49
430638,Fore St Grampound,2023-06-03T13:50:00.000+00:00,busbar,,N Current (RMS),A,46.0
430638,Fore St Grampound,2023-06-03T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,60.5
430638,Fore St Grampound,2023-06-03T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,83.0
430638,Fore St Grampound,2023-06-03T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,52.8
430638,Fore St Grampound,2023-06-03T13:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-9.25
430638,Fore St Grampound,2023-06-03T13:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.53
430638,Fore St Grampound,2023-06-03T13:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.53
430638,Fore St Grampound,2023-06-03T13:40:00.000+00:00,feeder,,L3 Active Power,kW,-4.51
430638,Fore St Grampound,2023-06-03T13:40:00.000+00:00,feeder,,L2 Active Power,kW,6.93
430638,Fore St Grampound,2023-06-03T13:40:00.000+00:00,feeder,,L1 Active Power,kW,-1.33
430638,Fore St Grampound,2023-06-03T13:40:00.000+00:00,feeder,,N Current (RMS),A,31.2
430638,Fore St Grampound,2023-06-03T13:40:00.000+00:00,feeder,,L3 Current (RMS),A,43.4
430638,Fore St Grampound,2023-06-03T13:40:00.000+00:00,feeder,,L2 Current (RMS),A,30.4
430638,Fore St Grampound,2023-06-03T13:40:00.000+00:00,feeder,,L1 Current (RMS),A,8.7
430638,Fore St Grampound,2023-06-03T13:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.43
430638,Fore St Grampound,2023-06-03T13:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,1.28
430638,Fore St Grampound,2023-06-03T13:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,8.33
430638,Fore St Grampound,2023-06-03T13:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,-0.29
430638,Fore St Grampound,2023-06-03T13:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.83
430638,Fore St Grampound,2023-06-03T13:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,-5.62
430638,Fore St Grampound,2023-06-03T13:40:00.000+00:00,feeder,50.0,N Current (RMS),A,35.6
430638,Fore St Grampound,2023-06-03T13:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,6.0
430638,Fore St Grampound,2023-06-03T13:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,21.3
430638,Fore St Grampound,2023-06-03T13:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,43.3
430638,Fore St Grampound,2023-06-03T13:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.3
430638,Fore St Grampound,2023-06-03T13:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.34
430638,Fore St Grampound,2023-06-03T13:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.4
430638,Fore St Grampound,2023-06-03T13:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.57
430638,Fore St Grampound,2023-06-03T13:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.15
430638,Fore St Grampound,2023-06-03T13:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-1.97
430638,Fore St Grampound,2023-06-03T13:40:00.000+00:00,feeder,40.0,N Current (RMS),A,16.6
430638,Fore St Grampound,2023-06-03T13:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.8
430638,Fore St Grampound,2023-06-03T13:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.1
430638,Fore St Grampound,2023-06-03T13:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.4
430638,Fore St Grampound,2023-06-03T13:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.35
430638,Fore St Grampound,2023-06-03T13:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.16
430638,Fore St Grampound,2023-06-03T13:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.74
430638,Fore St Grampound,2023-06-03T13:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.5
430638,Fore St Grampound,2023-06-03T13:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.03
430638,Fore St Grampound,2023-06-03T13:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.57
430638,Fore St Grampound,2023-06-03T13:40:00.000+00:00,feeder,30.0,N Current (RMS),A,16.4
430638,Fore St Grampound,2023-06-03T13:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.7
430638,Fore St Grampound,2023-06-03T13:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.2
430638,Fore St Grampound,2023-06-03T13:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.9
430638,Fore St Grampound,2023-06-03T13:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.64
430638,Fore St Grampound,2023-06-03T13:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.09
430638,Fore St Grampound,2023-06-03T13:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.05
430638,Fore St Grampound,2023-06-03T13:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.8
430638,Fore St Grampound,2023-06-03T13:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.44
430638,Fore St Grampound,2023-06-03T13:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.06
430638,Fore St Grampound,2023-06-03T13:40:00.000+00:00,feeder,20.0,N Current (RMS),A,9.0
430638,Fore St Grampound,2023-06-03T13:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.8
430638,Fore St Grampound,2023-06-03T13:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.3
430638,Fore St Grampound,2023-06-03T13:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.5
430638,Fore St Grampound,2023-06-03T13:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.61
430638,Fore St Grampound,2023-06-03T13:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.67
430638,Fore St Grampound,2023-06-03T13:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.75
430638,Fore St Grampound,2023-06-03T13:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.37
430638,Fore St Grampound,2023-06-03T13:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.5
430638,Fore St Grampound,2023-06-03T13:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.35
430638,Fore St Grampound,2023-06-03T13:40:00.000+00:00,feeder,10.0,N Current (RMS),A,15.6
430638,Fore St Grampound,2023-06-03T13:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.1
430638,Fore St Grampound,2023-06-03T13:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.6
430638,Fore St Grampound,2023-06-03T13:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.6
430638,Fore St Grampound,2023-06-03T13:40:00.000+00:00,transformer,,Temperature,C,25.1
430638,Fore St Grampound,2023-06-03T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
430638,Fore St Grampound,2023-06-03T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.72
430638,Fore St Grampound,2023-06-03T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
430638,Fore St Grampound,2023-06-03T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.06
430638,Fore St Grampound,2023-06-03T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
430638,Fore St Grampound,2023-06-03T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.81
430638,Fore St Grampound,2023-06-03T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.71
430638,Fore St Grampound,2023-06-03T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.54
430638,Fore St Grampound,2023-06-03T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,19.82
430638,Fore St Grampound,2023-06-03T13:40:00.000+00:00,busbar,,L3 Active Power,kW,-9.04
430638,Fore St Grampound,2023-06-03T13:40:00.000+00:00,busbar,,L2 Active Power,kW,23.88
430638,Fore St Grampound,2023-06-03T13:40:00.000+00:00,busbar,,L1 Active Power,kW,-11.9
430638,Fore St Grampound,2023-06-03T13:40:00.000+00:00,busbar,,N Current (RMS),A,49.4
430638,Fore St Grampound,2023-06-03T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,69.7
430638,Fore St Grampound,2023-06-03T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,102.7
430638,Fore St Grampound,2023-06-03T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,97.7
430638,Fore St Grampound,2023-06-03T13:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-8.78
430638,Fore St Grampound,2023-06-03T13:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.86
430638,Fore St Grampound,2023-06-03T13:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.2
430638,Fore St Grampound,2023-06-03T13:30:00.000+00:00,feeder,,L3 Active Power,kW,-4.3
430638,Fore St Grampound,2023-06-03T13:30:00.000+00:00,feeder,,L2 Active Power,kW,7.0
430638,Fore St Grampound,2023-06-03T13:30:00.000+00:00,feeder,,L1 Active Power,kW,-1.84
430638,Fore St Grampound,2023-06-03T13:30:00.000+00:00,feeder,,N Current (RMS),A,28.8
430638,Fore St Grampound,2023-06-03T13:30:00.000+00:00,feeder,,L3 Current (RMS),A,41.2
430638,Fore St Grampound,2023-06-03T13:30:00.000+00:00,feeder,,L2 Current (RMS),A,30.9
430638,Fore St Grampound,2023-06-03T13:30:00.000+00:00,feeder,,L1 Current (RMS),A,12.5
430638,Fore St Grampound,2023-06-03T13:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.47
430638,Fore St Grampound,2023-06-03T13:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.78
430638,Fore St Grampound,2023-06-03T13:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,3.74
430638,Fore St Grampound,2023-06-03T13:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,-0.45
430638,Fore St Grampound,2023-06-03T13:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.67
430638,Fore St Grampound,2023-06-03T13:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,-2.59
430638,Fore St Grampound,2023-06-03T13:30:00.000+00:00,feeder,50.0,N Current (RMS),A,23.9
430638,Fore St Grampound,2023-06-03T13:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,7.0
430638,Fore St Grampound,2023-06-03T13:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,8.0
430638,Fore St Grampound,2023-06-03T13:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,27.1
430638,Fore St Grampound,2023-06-03T13:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.31
430638,Fore St Grampound,2023-06-03T13:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.55
430638,Fore St Grampound,2023-06-03T13:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.7
430638,Fore St Grampound,2023-06-03T13:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.51
430638,Fore St Grampound,2023-06-03T13:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.31
430638,Fore St Grampound,2023-06-03T13:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.16
430638,Fore St Grampound,2023-06-03T13:30:00.000+00:00,feeder,40.0,N Current (RMS),A,8.2
430638,Fore St Grampound,2023-06-03T13:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.6
430638,Fore St Grampound,2023-06-03T13:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.4
430638,Fore St Grampound,2023-06-03T13:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.7
430638,Fore St Grampound,2023-06-03T13:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.4
430638,Fore St Grampound,2023-06-03T13:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.55
430638,Fore St Grampound,2023-06-03T13:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.12
430638,Fore St Grampound,2023-06-03T13:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.62
430638,Fore St Grampound,2023-06-03T13:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.0
430638,Fore St Grampound,2023-06-03T13:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.1
430638,Fore St Grampound,2023-06-03T13:30:00.000+00:00,feeder,30.0,N Current (RMS),A,14.2
430638,Fore St Grampound,2023-06-03T13:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.4
430638,Fore St Grampound,2023-06-03T13:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.7
430638,Fore St Grampound,2023-06-03T13:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.2
430638,Fore St Grampound,2023-06-03T13:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.37
430638,Fore St Grampound,2023-06-03T13:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.08
430638,Fore St Grampound,2023-06-03T13:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.98
430638,Fore St Grampound,2023-06-03T13:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.8
430638,Fore St Grampound,2023-06-03T13:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.07
430638,Fore St Grampound,2023-06-03T13:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.06
430638,Fore St Grampound,2023-06-03T13:30:00.000+00:00,feeder,20.0,N Current (RMS),A,9.5
430638,Fore St Grampound,2023-06-03T13:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.2
430638,Fore St Grampound,2023-06-03T13:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.1
430638,Fore St Grampound,2023-06-03T13:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.2
430638,Fore St Grampound,2023-06-03T13:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.6
430638,Fore St Grampound,2023-06-03T13:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.67
430638,Fore St Grampound,2023-06-03T13:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.25
430638,Fore St Grampound,2023-06-03T13:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.34
430638,Fore St Grampound,2023-06-03T13:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.01
430638,Fore St Grampound,2023-06-03T13:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.43
430638,Fore St Grampound,2023-06-03T13:30:00.000+00:00,feeder,10.0,N Current (RMS),A,9.9
430638,Fore St Grampound,2023-06-03T13:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.1
430638,Fore St Grampound,2023-06-03T13:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.5
430638,Fore St Grampound,2023-06-03T13:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.0
430638,Fore St Grampound,2023-06-03T13:30:00.000+00:00,transformer,,Temperature,C,25.0
430638,Fore St Grampound,2023-06-03T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
430638,Fore St Grampound,2023-06-03T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.86
430638,Fore St Grampound,2023-06-03T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
430638,Fore St Grampound,2023-06-03T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.38
430638,Fore St Grampound,2023-06-03T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
430638,Fore St Grampound,2023-06-03T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.72
430638,Fore St Grampound,2023-06-03T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.93
430638,Fore St Grampound,2023-06-03T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.78
430638,Fore St Grampound,2023-06-03T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.99
430638,Fore St Grampound,2023-06-03T13:30:00.000+00:00,busbar,,L3 Active Power,kW,-9.03
430638,Fore St Grampound,2023-06-03T13:30:00.000+00:00,busbar,,L2 Active Power,kW,17.07
430638,Fore St Grampound,2023-06-03T13:30:00.000+00:00,busbar,,L1 Active Power,kW,-6.07
430638,Fore St Grampound,2023-06-03T13:30:00.000+00:00,busbar,,N Current (RMS),A,44.6
430638,Fore St Grampound,2023-06-03T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,70.2
430638,Fore St Grampound,2023-06-03T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,73.6
430638,Fore St Grampound,2023-06-03T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,57.2
430638,Fore St Grampound,2023-06-03T13:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-8.92
430638,Fore St Grampound,2023-06-03T13:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.54
430638,Fore St Grampound,2023-06-03T13:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.78
430638,Fore St Grampound,2023-06-03T13:20:00.000+00:00,feeder,,L3 Active Power,kW,-4.37
430638,Fore St Grampound,2023-06-03T13:20:00.000+00:00,feeder,,L2 Active Power,kW,8.12
430638,Fore St Grampound,2023-06-03T13:20:00.000+00:00,feeder,,L1 Active Power,kW,-2.28
430638,Fore St Grampound,2023-06-03T13:20:00.000+00:00,feeder,,N Current (RMS),A,29.9
430638,Fore St Grampound,2023-06-03T13:20:00.000+00:00,feeder,,L3 Current (RMS),A,42.1
430638,Fore St Grampound,2023-06-03T13:20:00.000+00:00,feeder,,L2 Current (RMS),A,36.3
430638,Fore St Grampound,2023-06-03T13:20:00.000+00:00,feeder,,L1 Current (RMS),A,15.4
430638,Fore St Grampound,2023-06-03T13:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.51
430638,Fore St Grampound,2023-06-03T13:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.62
430638,Fore St Grampound,2023-06-03T13:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.29
430638,Fore St Grampound,2023-06-03T13:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,-1.17
430638,Fore St Grampound,2023-06-03T13:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,-0.07
430638,Fore St Grampound,2023-06-03T13:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,-1.21
430638,Fore St Grampound,2023-06-03T13:20:00.000+00:00,feeder,50.0,N Current (RMS),A,16.4
430638,Fore St Grampound,2023-06-03T13:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,10.4
430638,Fore St Grampound,2023-06-03T13:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,9.0
430638,Fore St Grampound,2023-06-03T13:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,13.6
430638,Fore St Grampound,2023-06-03T13:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.37
430638,Fore St Grampound,2023-06-03T13:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.5
430638,Fore St Grampound,2023-06-03T13:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.31
430638,Fore St Grampound,2023-06-03T13:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.56
430638,Fore St Grampound,2023-06-03T13:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.27
430638,Fore St Grampound,2023-06-03T13:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.1
430638,Fore St Grampound,2023-06-03T13:20:00.000+00:00,feeder,40.0,N Current (RMS),A,10.4
430638,Fore St Grampound,2023-06-03T13:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.9
430638,Fore St Grampound,2023-06-03T13:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.1
430638,Fore St Grampound,2023-06-03T13:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.1
430638,Fore St Grampound,2023-06-03T13:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.52
430638,Fore St Grampound,2023-06-03T13:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.43
430638,Fore St Grampound,2023-06-03T13:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.31
430638,Fore St Grampound,2023-06-03T13:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.96
430638,Fore St Grampound,2023-06-03T13:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.28
430638,Fore St Grampound,2023-06-03T13:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.75
430638,Fore St Grampound,2023-06-03T13:20:00.000+00:00,feeder,30.0,N Current (RMS),A,33.8
430638,Fore St Grampound,2023-06-03T13:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.8
430638,Fore St Grampound,2023-06-03T13:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,41.7
430638,Fore St Grampound,2023-06-03T13:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.3
430638,Fore St Grampound,2023-06-03T13:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.92
430638,Fore St Grampound,2023-06-03T13:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.08
430638,Fore St Grampound,2023-06-03T13:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.88
430638,Fore St Grampound,2023-06-03T13:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.0
430638,Fore St Grampound,2023-06-03T13:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.07
430638,Fore St Grampound,2023-06-03T13:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.13
430638,Fore St Grampound,2023-06-03T13:20:00.000+00:00,feeder,20.0,N Current (RMS),A,13.6
430638,Fore St Grampound,2023-06-03T13:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.5
430638,Fore St Grampound,2023-06-03T13:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.0
430638,Fore St Grampound,2023-06-03T13:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.9
430638,Fore St Grampound,2023-06-03T13:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.63
430638,Fore St Grampound,2023-06-03T13:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.56
430638,Fore St Grampound,2023-06-03T13:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.13
430638,Fore St Grampound,2023-06-03T13:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.36
430638,Fore St Grampound,2023-06-03T13:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.8
430638,Fore St Grampound,2023-06-03T13:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.49
430638,Fore St Grampound,2023-06-03T13:20:00.000+00:00,feeder,10.0,N Current (RMS),A,11.2
430638,Fore St Grampound,2023-06-03T13:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.9
430638,Fore St Grampound,2023-06-03T13:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.4
430638,Fore St Grampound,2023-06-03T13:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.7
430638,Fore St Grampound,2023-06-03T13:20:00.000+00:00,transformer,,Temperature,C,25.0
430638,Fore St Grampound,2023-06-03T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
430638,Fore St Grampound,2023-06-03T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.55
430638,Fore St Grampound,2023-06-03T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
430638,Fore St Grampound,2023-06-03T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.57
430638,Fore St Grampound,2023-06-03T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
430638,Fore St Grampound,2023-06-03T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.19
430638,Fore St Grampound,2023-06-03T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.88
430638,Fore St Grampound,2023-06-03T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.58
430638,Fore St Grampound,2023-06-03T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.44
430638,Fore St Grampound,2023-06-03T13:20:00.000+00:00,busbar,,L3 Active Power,kW,-9.41
430638,Fore St Grampound,2023-06-03T13:20:00.000+00:00,busbar,,L2 Active Power,kW,24.48
430638,Fore St Grampound,2023-06-03T13:20:00.000+00:00,busbar,,L1 Active Power,kW,-4.73
430638,Fore St Grampound,2023-06-03T13:20:00.000+00:00,busbar,,N Current (RMS),A,67.7
430638,Fore St Grampound,2023-06-03T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,73.9
430638,Fore St Grampound,2023-06-03T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,107.8
430638,Fore St Grampound,2023-06-03T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,50.3
430638,Fore St Grampound,2023-06-03T13:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-5.72
430638,Fore St Grampound,2023-06-03T13:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.06
430638,Fore St Grampound,2023-06-03T13:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.39
430638,Fore St Grampound,2023-06-03T13:10:00.000+00:00,feeder,,L3 Active Power,kW,-2.82
430638,Fore St Grampound,2023-06-03T13:10:00.000+00:00,feeder,,L2 Active Power,kW,7.99
430638,Fore St Grampound,2023-06-03T13:10:00.000+00:00,feeder,,L1 Active Power,kW,-1.97
430638,Fore St Grampound,2023-06-03T13:10:00.000+00:00,feeder,,N Current (RMS),A,21.6
430638,Fore St Grampound,2023-06-03T13:10:00.000+00:00,feeder,,L3 Current (RMS),A,27.3
430638,Fore St Grampound,2023-06-03T13:10:00.000+00:00,feeder,,L2 Current (RMS),A,34.7
430638,Fore St Grampound,2023-06-03T13:10:00.000+00:00,feeder,,L1 Current (RMS),A,13.3
430638,Fore St Grampound,2023-06-03T13:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.05
430638,Fore St Grampound,2023-06-03T13:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.13
430638,Fore St Grampound,2023-06-03T13:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.94
430638,Fore St Grampound,2023-06-03T13:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,-1.33
430638,Fore St Grampound,2023-06-03T13:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,-1.52
430638,Fore St Grampound,2023-06-03T13:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,-1.31
430638,Fore St Grampound,2023-06-03T13:10:00.000+00:00,feeder,50.0,N Current (RMS),A,23.6
430638,Fore St Grampound,2023-06-03T13:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,15.0
430638,Fore St Grampound,2023-06-03T13:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,8.7
430638,Fore St Grampound,2023-06-03T13:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,16.8
430638,Fore St Grampound,2023-06-03T13:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.35
430638,Fore St Grampound,2023-06-03T13:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.37
430638,Fore St Grampound,2023-06-03T13:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.65
430638,Fore St Grampound,2023-06-03T13:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.55
430638,Fore St Grampound,2023-06-03T13:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.58
430638,Fore St Grampound,2023-06-03T13:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.11
430638,Fore St Grampound,2023-06-03T13:10:00.000+00:00,feeder,40.0,N Current (RMS),A,7.8
430638,Fore St Grampound,2023-06-03T13:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.8
430638,Fore St Grampound,2023-06-03T13:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.4
430638,Fore St Grampound,2023-06-03T13:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.4
430638,Fore St Grampound,2023-06-03T13:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.19
430638,Fore St Grampound,2023-06-03T13:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.56
430638,Fore St Grampound,2023-06-03T13:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.29
430638,Fore St Grampound,2023-06-03T13:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.18
430638,Fore St Grampound,2023-06-03T13:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.3
430638,Fore St Grampound,2023-06-03T13:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.75
430638,Fore St Grampound,2023-06-03T13:10:00.000+00:00,feeder,30.0,N Current (RMS),A,12.0
430638,Fore St Grampound,2023-06-03T13:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.0
430638,Fore St Grampound,2023-06-03T13:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.4
430638,Fore St Grampound,2023-06-03T13:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.1
430638,Fore St Grampound,2023-06-03T13:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.14
430638,Fore St Grampound,2023-06-03T13:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
430638,Fore St Grampound,2023-06-03T13:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.09
430638,Fore St Grampound,2023-06-03T13:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.68
430638,Fore St Grampound,2023-06-03T13:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.3
430638,Fore St Grampound,2023-06-03T13:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.08
430638,Fore St Grampound,2023-06-03T13:10:00.000+00:00,feeder,20.0,N Current (RMS),A,15.2
430638,Fore St Grampound,2023-06-03T13:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.1
430638,Fore St Grampound,2023-06-03T13:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.5
430638,Fore St Grampound,2023-06-03T13:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.2
430638,Fore St Grampound,2023-06-03T13:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.04
430638,Fore St Grampound,2023-06-03T13:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.34
430638,Fore St Grampound,2023-06-03T13:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.69
430638,Fore St Grampound,2023-06-03T13:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.43
430638,Fore St Grampound,2023-06-03T13:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.29
430638,Fore St Grampound,2023-06-03T13:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.66
430638,Fore St Grampound,2023-06-03T13:10:00.000+00:00,feeder,10.0,N Current (RMS),A,16.8
430638,Fore St Grampound,2023-06-03T13:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.4
430638,Fore St Grampound,2023-06-03T13:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.6
430638,Fore St Grampound,2023-06-03T13:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.5
430638,Fore St Grampound,2023-06-03T13:10:00.000+00:00,transformer,,Temperature,C,24.9
430638,Fore St Grampound,2023-06-03T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
430638,Fore St Grampound,2023-06-03T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.52
430638,Fore St Grampound,2023-06-03T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
430638,Fore St Grampound,2023-06-03T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.05
430638,Fore St Grampound,2023-06-03T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
430638,Fore St Grampound,2023-06-03T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.44
430638,Fore St Grampound,2023-06-03T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.5
430638,Fore St Grampound,2023-06-03T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.98
430638,Fore St Grampound,2023-06-03T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.68
430638,Fore St Grampound,2023-06-03T13:10:00.000+00:00,busbar,,L3 Active Power,kW,-8.99
430638,Fore St Grampound,2023-06-03T13:10:00.000+00:00,busbar,,L2 Active Power,kW,17.93
430638,Fore St Grampound,2023-06-03T13:10:00.000+00:00,busbar,,L1 Active Power,kW,-4.56
430638,Fore St Grampound,2023-06-03T13:10:00.000+00:00,busbar,,N Current (RMS),A,44.7
430638,Fore St Grampound,2023-06-03T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,69.8
430638,Fore St Grampound,2023-06-03T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,76.0
430638,Fore St Grampound,2023-06-03T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,50.8
430638,Fore St Grampound,2023-06-03T13:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.74
430638,Fore St Grampound,2023-06-03T13:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.54
430638,Fore St Grampound,2023-06-03T13:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.77
430638,Fore St Grampound,2023-06-03T13:00:00.000+00:00,feeder,,L3 Active Power,kW,-2.61
430638,Fore St Grampound,2023-06-03T13:00:00.000+00:00,feeder,,L2 Active Power,kW,7.14
430638,Fore St Grampound,2023-06-03T13:00:00.000+00:00,feeder,,L1 Active Power,kW,-1.45
430638,Fore St Grampound,2023-06-03T13:00:00.000+00:00,feeder,,N Current (RMS),A,21.7
430638,Fore St Grampound,2023-06-03T13:00:00.000+00:00,feeder,,L3 Current (RMS),A,23.7
430638,Fore St Grampound,2023-06-03T13:00:00.000+00:00,feeder,,L2 Current (RMS),A,31.3
430638,Fore St Grampound,2023-06-03T13:00:00.000+00:00,feeder,,L1 Current (RMS),A,10.0
430638,Fore St Grampound,2023-06-03T13:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.06
430638,Fore St Grampound,2023-06-03T13:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.86
430638,Fore St Grampound,2023-06-03T13:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.95
430638,Fore St Grampound,2023-06-03T13:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,-0.72
430638,Fore St Grampound,2023-06-03T13:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,-0.76
430638,Fore St Grampound,2023-06-03T13:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,-2.17
430638,Fore St Grampound,2023-06-03T13:00:00.000+00:00,feeder,50.0,N Current (RMS),A,15.7
430638,Fore St Grampound,2023-06-03T13:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,12.9
430638,Fore St Grampound,2023-06-03T13:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,8.2
430638,Fore St Grampound,2023-06-03T13:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,13.5
430638,Fore St Grampound,2023-06-03T13:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.37
