Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
430638,Fore St Grampound,2023-06-03T13:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.06
430638,Fore St Grampound,2023-06-03T13:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.89
430638,Fore St Grampound,2023-06-03T13:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.55
430638,Fore St Grampound,2023-06-03T13:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.4
430638,Fore St Grampound,2023-06-03T13:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.3
430638,Fore St Grampound,2023-06-03T13:00:00.000+00:00,feeder,40.0,N Current (RMS),A,6.0
430638,Fore St Grampound,2023-06-03T13:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.8
430638,Fore St Grampound,2023-06-03T13:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.4
430638,Fore St Grampound,2023-06-03T13:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.7
430638,Fore St Grampound,2023-06-03T13:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.72
430638,Fore St Grampound,2023-06-03T13:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.56
430638,Fore St Grampound,2023-06-03T13:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.11
430638,Fore St Grampound,2023-06-03T13:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.68
430638,Fore St Grampound,2023-06-03T13:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.09
430638,Fore St Grampound,2023-06-03T13:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.63
430638,Fore St Grampound,2023-06-03T13:00:00.000+00:00,feeder,30.0,N Current (RMS),A,9.1
430638,Fore St Grampound,2023-06-03T13:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.6
430638,Fore St Grampound,2023-06-03T13:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.6
430638,Fore St Grampound,2023-06-03T13:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.5
430638,Fore St Grampound,2023-06-03T13:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.21
430638,Fore St Grampound,2023-06-03T13:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.05
430638,Fore St Grampound,2023-06-03T13:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.0
430638,Fore St Grampound,2023-06-03T13:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.16
430638,Fore St Grampound,2023-06-03T13:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.63
430638,Fore St Grampound,2023-06-03T13:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.1
430638,Fore St Grampound,2023-06-03T13:00:00.000+00:00,feeder,20.0,N Current (RMS),A,11.9
430638,Fore St Grampound,2023-06-03T13:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.1
430638,Fore St Grampound,2023-06-03T13:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.3
430638,Fore St Grampound,2023-06-03T13:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.5
430638,Fore St Grampound,2023-06-03T13:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.61
430638,Fore St Grampound,2023-06-03T13:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.19
430638,Fore St Grampound,2023-06-03T13:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.32
430638,Fore St Grampound,2023-06-03T13:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.25
430638,Fore St Grampound,2023-06-03T13:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.46
430638,Fore St Grampound,2023-06-03T13:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.26
430638,Fore St Grampound,2023-06-03T13:00:00.000+00:00,feeder,10.0,N Current (RMS),A,13.5
430638,Fore St Grampound,2023-06-03T13:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.9
430638,Fore St Grampound,2023-06-03T13:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.8
430638,Fore St Grampound,2023-06-03T13:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.4
430638,Fore St Grampound,2023-06-03T13:00:00.000+00:00,transformer,,Temperature,C,24.9
430638,Fore St Grampound,2023-06-03T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
430638,Fore St Grampound,2023-06-03T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.1
430638,Fore St Grampound,2023-06-03T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
430638,Fore St Grampound,2023-06-03T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.66
430638,Fore St Grampound,2023-06-03T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
430638,Fore St Grampound,2023-06-03T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.88
430638,Fore St Grampound,2023-06-03T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.7
430638,Fore St Grampound,2023-06-03T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.54
430638,Fore St Grampound,2023-06-03T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.39
430638,Fore St Grampound,2023-06-03T13:00:00.000+00:00,busbar,,L3 Active Power,kW,-7.97
430638,Fore St Grampound,2023-06-03T13:00:00.000+00:00,busbar,,L2 Active Power,kW,15.97
430638,Fore St Grampound,2023-06-03T13:00:00.000+00:00,busbar,,L1 Active Power,kW,-5.4
430638,Fore St Grampound,2023-06-03T13:00:00.000+00:00,busbar,,N Current (RMS),A,38.6
430638,Fore St Grampound,2023-06-03T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,60.4
430638,Fore St Grampound,2023-06-03T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,68.1
430638,Fore St Grampound,2023-06-03T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,46.4
430638,Fore St Grampound,2023-06-03T12:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-6.79
430638,Fore St Grampound,2023-06-03T12:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.47
430638,Fore St Grampound,2023-06-03T12:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.08
430638,Fore St Grampound,2023-06-03T12:50:00.000+00:00,feeder,,L3 Active Power,kW,-3.6
430638,Fore St Grampound,2023-06-03T12:50:00.000+00:00,feeder,,L2 Active Power,kW,7.97
430638,Fore St Grampound,2023-06-03T12:50:00.000+00:00,feeder,,L1 Active Power,kW,-1.87
430638,Fore St Grampound,2023-06-03T12:50:00.000+00:00,feeder,,N Current (RMS),A,23.7
430638,Fore St Grampound,2023-06-03T12:50:00.000+00:00,feeder,,L3 Current (RMS),A,32.7
430638,Fore St Grampound,2023-06-03T12:50:00.000+00:00,feeder,,L2 Current (RMS),A,34.2
430638,Fore St Grampound,2023-06-03T12:50:00.000+00:00,feeder,,L1 Current (RMS),A,12.3
430638,Fore St Grampound,2023-06-03T12:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-7.35
430638,Fore St Grampound,2023-06-03T12:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,4.23
430638,Fore St Grampound,2023-06-03T12:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.28
430638,Fore St Grampound,2023-06-03T12:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.28
430638,Fore St Grampound,2023-06-03T12:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.49
430638,Fore St Grampound,2023-06-03T12:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,-6.19
430638,Fore St Grampound,2023-06-03T12:50:00.000+00:00,feeder,50.0,N Current (RMS),A,17.2
430638,Fore St Grampound,2023-06-03T12:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,32.0
430638,Fore St Grampound,2023-06-03T12:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,24.3
430638,Fore St Grampound,2023-06-03T12:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,28.4
430638,Fore St Grampound,2023-06-03T12:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.38
430638,Fore St Grampound,2023-06-03T12:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.08
430638,Fore St Grampound,2023-06-03T12:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.16
430638,Fore St Grampound,2023-06-03T12:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.56
430638,Fore St Grampound,2023-06-03T12:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.58
430638,Fore St Grampound,2023-06-03T12:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.8
430638,Fore St Grampound,2023-06-03T12:50:00.000+00:00,feeder,40.0,N Current (RMS),A,7.4
430638,Fore St Grampound,2023-06-03T12:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.9
430638,Fore St Grampound,2023-06-03T12:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.0
430638,Fore St Grampound,2023-06-03T12:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.2
430638,Fore St Grampound,2023-06-03T12:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.36
430638,Fore St Grampound,2023-06-03T12:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.56
430638,Fore St Grampound,2023-06-03T12:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.29
430638,Fore St Grampound,2023-06-03T12:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.37
430638,Fore St Grampound,2023-06-03T12:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.42
430638,Fore St Grampound,2023-06-03T12:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.65
430638,Fore St Grampound,2023-06-03T12:50:00.000+00:00,feeder,30.0,N Current (RMS),A,11.1
430638,Fore St Grampound,2023-06-03T12:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.1
430638,Fore St Grampound,2023-06-03T12:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.9
430638,Fore St Grampound,2023-06-03T12:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.8
430638,Fore St Grampound,2023-06-03T12:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.65
430638,Fore St Grampound,2023-06-03T12:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
430638,Fore St Grampound,2023-06-03T12:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.77
430638,Fore St Grampound,2023-06-03T12:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.96
430638,Fore St Grampound,2023-06-03T12:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.27
430638,Fore St Grampound,2023-06-03T12:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.52
430638,Fore St Grampound,2023-06-03T12:50:00.000+00:00,feeder,20.0,N Current (RMS),A,8.5
430638,Fore St Grampound,2023-06-03T12:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.3
430638,Fore St Grampound,2023-06-03T12:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.6
430638,Fore St Grampound,2023-06-03T12:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.6
430638,Fore St Grampound,2023-06-03T12:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.64
430638,Fore St Grampound,2023-06-03T12:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.49
430638,Fore St Grampound,2023-06-03T12:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.09
430638,Fore St Grampound,2023-06-03T12:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.22
430638,Fore St Grampound,2023-06-03T12:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.98
430638,Fore St Grampound,2023-06-03T12:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.72
430638,Fore St Grampound,2023-06-03T12:50:00.000+00:00,feeder,10.0,N Current (RMS),A,14.3
430638,Fore St Grampound,2023-06-03T12:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.0
430638,Fore St Grampound,2023-06-03T12:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.2
430638,Fore St Grampound,2023-06-03T12:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.0
430638,Fore St Grampound,2023-06-03T12:50:00.000+00:00,transformer,,Temperature,C,24.9
430638,Fore St Grampound,2023-06-03T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
430638,Fore St Grampound,2023-06-03T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.92
430638,Fore St Grampound,2023-06-03T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
430638,Fore St Grampound,2023-06-03T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.5
430638,Fore St Grampound,2023-06-03T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
430638,Fore St Grampound,2023-06-03T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.46
430638,Fore St Grampound,2023-06-03T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-18.18
430638,Fore St Grampound,2023-06-03T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.57
430638,Fore St Grampound,2023-06-03T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.69
430638,Fore St Grampound,2023-06-03T12:50:00.000+00:00,busbar,,L3 Active Power,kW,-7.44
430638,Fore St Grampound,2023-06-03T12:50:00.000+00:00,busbar,,L2 Active Power,kW,20.71
430638,Fore St Grampound,2023-06-03T12:50:00.000+00:00,busbar,,L1 Active Power,kW,-11.76
430638,Fore St Grampound,2023-06-03T12:50:00.000+00:00,busbar,,N Current (RMS),A,36.2
430638,Fore St Grampound,2023-06-03T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,82.2
430638,Fore St Grampound,2023-06-03T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,89.0
430638,Fore St Grampound,2023-06-03T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,73.5
430638,Fore St Grampound,2023-06-03T12:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-6.09
430638,Fore St Grampound,2023-06-03T12:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.79
430638,Fore St Grampound,2023-06-03T12:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.83
430638,Fore St Grampound,2023-06-03T12:40:00.000+00:00,feeder,,L3 Active Power,kW,-3.51
430638,Fore St Grampound,2023-06-03T12:40:00.000+00:00,feeder,,L2 Active Power,kW,7.85
430638,Fore St Grampound,2023-06-03T12:40:00.000+00:00,feeder,,L1 Active Power,kW,-1.68
430638,Fore St Grampound,2023-06-03T12:40:00.000+00:00,feeder,,N Current (RMS),A,25.4
430638,Fore St Grampound,2023-06-03T12:40:00.000+00:00,feeder,,L3 Current (RMS),A,30.4
430638,Fore St Grampound,2023-06-03T12:40:00.000+00:00,feeder,,L2 Current (RMS),A,34.2
430638,Fore St Grampound,2023-06-03T12:40:00.000+00:00,feeder,,L1 Current (RMS),A,10.6
430638,Fore St Grampound,2023-06-03T12:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-6.09
430638,Fore St Grampound,2023-06-03T12:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,3.16
430638,Fore St Grampound,2023-06-03T12:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.45
430638,Fore St Grampound,2023-06-03T12:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,-0.25
430638,Fore St Grampound,2023-06-03T12:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.31
430638,Fore St Grampound,2023-06-03T12:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,-3.08
430638,Fore St Grampound,2023-06-03T12:40:00.000+00:00,feeder,50.0,N Current (RMS),A,21.0
430638,Fore St Grampound,2023-06-03T12:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,27.6
430638,Fore St Grampound,2023-06-03T12:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,19.4
430638,Fore St Grampound,2023-06-03T12:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,16.0
430638,Fore St Grampound,2023-06-03T12:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.39
430638,Fore St Grampound,2023-06-03T12:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.03
430638,Fore St Grampound,2023-06-03T12:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.57
430638,Fore St Grampound,2023-06-03T12:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.53
430638,Fore St Grampound,2023-06-03T12:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.87
430638,Fore St Grampound,2023-06-03T12:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.34
430638,Fore St Grampound,2023-06-03T12:40:00.000+00:00,feeder,40.0,N Current (RMS),A,8.3
430638,Fore St Grampound,2023-06-03T12:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.9
430638,Fore St Grampound,2023-06-03T12:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.5
430638,Fore St Grampound,2023-06-03T12:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.1
430638,Fore St Grampound,2023-06-03T12:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.07
430638,Fore St Grampound,2023-06-03T12:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.56
430638,Fore St Grampound,2023-06-03T12:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.16
430638,Fore St Grampound,2023-06-03T12:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.85
430638,Fore St Grampound,2023-06-03T12:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.53
430638,Fore St Grampound,2023-06-03T12:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.36
430638,Fore St Grampound,2023-06-03T12:40:00.000+00:00,feeder,30.0,N Current (RMS),A,11.4
430638,Fore St Grampound,2023-06-03T12:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.7
430638,Fore St Grampound,2023-06-03T12:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.3
430638,Fore St Grampound,2023-06-03T12:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.1
430638,Fore St Grampound,2023-06-03T12:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.82
430638,Fore St Grampound,2023-06-03T12:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
430638,Fore St Grampound,2023-06-03T12:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,5.37
430638,Fore St Grampound,2023-06-03T12:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.08
430638,Fore St Grampound,2023-06-03T12:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.79
430638,Fore St Grampound,2023-06-03T12:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-2.64
430638,Fore St Grampound,2023-06-03T12:40:00.000+00:00,feeder,20.0,N Current (RMS),A,12.4
430638,Fore St Grampound,2023-06-03T12:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.5
430638,Fore St Grampound,2023-06-03T12:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.9
430638,Fore St Grampound,2023-06-03T12:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.5
430638,Fore St Grampound,2023-06-03T12:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.49
430638,Fore St Grampound,2023-06-03T12:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.58
430638,Fore St Grampound,2023-06-03T12:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.07
430638,Fore St Grampound,2023-06-03T12:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.27
430638,Fore St Grampound,2023-06-03T12:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.99
430638,Fore St Grampound,2023-06-03T12:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.51
430638,Fore St Grampound,2023-06-03T12:40:00.000+00:00,feeder,10.0,N Current (RMS),A,24.4
430638,Fore St Grampound,2023-06-03T12:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.6
430638,Fore St Grampound,2023-06-03T12:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.4
430638,Fore St Grampound,2023-06-03T12:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.7
430638,Fore St Grampound,2023-06-03T12:40:00.000+00:00,transformer,,Temperature,C,24.8
430638,Fore St Grampound,2023-06-03T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
430638,Fore St Grampound,2023-06-03T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.41
430638,Fore St Grampound,2023-06-03T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
430638,Fore St Grampound,2023-06-03T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.46
430638,Fore St Grampound,2023-06-03T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
430638,Fore St Grampound,2023-06-03T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.93
430638,Fore St Grampound,2023-06-03T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.96
430638,Fore St Grampound,2023-06-03T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.81
430638,Fore St Grampound,2023-06-03T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.54
430638,Fore St Grampound,2023-06-03T12:40:00.000+00:00,busbar,,L3 Active Power,kW,-7.5
430638,Fore St Grampound,2023-06-03T12:40:00.000+00:00,busbar,,L2 Active Power,kW,23.34
430638,Fore St Grampound,2023-06-03T12:40:00.000+00:00,busbar,,L1 Active Power,kW,-8.92
430638,Fore St Grampound,2023-06-03T12:40:00.000+00:00,busbar,,N Current (RMS),A,49.6
430638,Fore St Grampound,2023-06-03T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,74.4
430638,Fore St Grampound,2023-06-03T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,99.8
430638,Fore St Grampound,2023-06-03T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,59.8
430638,Fore St Grampound,2023-06-03T12:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-5.06
430638,Fore St Grampound,2023-06-03T12:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.41
430638,Fore St Grampound,2023-06-03T12:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,3.64
430638,Fore St Grampound,2023-06-03T12:30:00.000+00:00,feeder,,L3 Active Power,kW,-2.47
430638,Fore St Grampound,2023-06-03T12:30:00.000+00:00,feeder,,L2 Active Power,kW,7.39
430638,Fore St Grampound,2023-06-03T12:30:00.000+00:00,feeder,,L1 Active Power,kW,-2.96
430638,Fore St Grampound,2023-06-03T12:30:00.000+00:00,feeder,,N Current (RMS),A,17.9
430638,Fore St Grampound,2023-06-03T12:30:00.000+00:00,feeder,,L3 Current (RMS),A,26.4
430638,Fore St Grampound,2023-06-03T12:30:00.000+00:00,feeder,,L2 Current (RMS),A,32.9
430638,Fore St Grampound,2023-06-03T12:30:00.000+00:00,feeder,,L1 Current (RMS),A,22.0
430638,Fore St Grampound,2023-06-03T12:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.74
430638,Fore St Grampound,2023-06-03T12:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,1.27
430638,Fore St Grampound,2023-06-03T12:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.46
430638,Fore St Grampound,2023-06-03T12:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,-1.08
430638,Fore St Grampound,2023-06-03T12:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.89
430638,Fore St Grampound,2023-06-03T12:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,-1.54
430638,Fore St Grampound,2023-06-03T12:30:00.000+00:00,feeder,50.0,N Current (RMS),A,21.0
430638,Fore St Grampound,2023-06-03T12:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,15.0
430638,Fore St Grampound,2023-06-03T12:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,20.9
430638,Fore St Grampound,2023-06-03T12:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,11.4
430638,Fore St Grampound,2023-06-03T12:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.46
430638,Fore St Grampound,2023-06-03T12:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.17
430638,Fore St Grampound,2023-06-03T12:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.11
430638,Fore St Grampound,2023-06-03T12:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.53
430638,Fore St Grampound,2023-06-03T12:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.74
430638,Fore St Grampound,2023-06-03T12:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.27
430638,Fore St Grampound,2023-06-03T12:30:00.000+00:00,feeder,40.0,N Current (RMS),A,15.7
430638,Fore St Grampound,2023-06-03T12:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.2
430638,Fore St Grampound,2023-06-03T12:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.6
430638,Fore St Grampound,2023-06-03T12:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.1
430638,Fore St Grampound,2023-06-03T12:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.57
430638,Fore St Grampound,2023-06-03T12:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.61
430638,Fore St Grampound,2023-06-03T12:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.78
430638,Fore St Grampound,2023-06-03T12:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.18
430638,Fore St Grampound,2023-06-03T12:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.46
430638,Fore St Grampound,2023-06-03T12:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.68
430638,Fore St Grampound,2023-06-03T12:30:00.000+00:00,feeder,30.0,N Current (RMS),A,13.5
430638,Fore St Grampound,2023-06-03T12:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.6
430638,Fore St Grampound,2023-06-03T12:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.0
430638,Fore St Grampound,2023-06-03T12:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.5
430638,Fore St Grampound,2023-06-03T12:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.19
430638,Fore St Grampound,2023-06-03T12:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.32
430638,Fore St Grampound,2023-06-03T12:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,4.77
430638,Fore St Grampound,2023-06-03T12:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.18
430638,Fore St Grampound,2023-06-03T12:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.66
430638,Fore St Grampound,2023-06-03T12:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-2.15
430638,Fore St Grampound,2023-06-03T12:30:00.000+00:00,feeder,20.0,N Current (RMS),A,14.9
430638,Fore St Grampound,2023-06-03T12:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.7
430638,Fore St Grampound,2023-06-03T12:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.9
430638,Fore St Grampound,2023-06-03T12:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.7
430638,Fore St Grampound,2023-06-03T12:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.71
430638,Fore St Grampound,2023-06-03T12:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.4
430638,Fore St Grampound,2023-06-03T12:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.13
430638,Fore St Grampound,2023-06-03T12:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.19
430638,Fore St Grampound,2023-06-03T12:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.57
430638,Fore St Grampound,2023-06-03T12:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.02
430638,Fore St Grampound,2023-06-03T12:30:00.000+00:00,feeder,10.0,N Current (RMS),A,13.4
430638,Fore St Grampound,2023-06-03T12:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.2
430638,Fore St Grampound,2023-06-03T12:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.5
430638,Fore St Grampound,2023-06-03T12:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.9
430638,Fore St Grampound,2023-06-03T12:30:00.000+00:00,transformer,,Temperature,C,24.8
430638,Fore St Grampound,2023-06-03T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
430638,Fore St Grampound,2023-06-03T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.32
430638,Fore St Grampound,2023-06-03T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
430638,Fore St Grampound,2023-06-03T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.66
430638,Fore St Grampound,2023-06-03T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
430638,Fore St Grampound,2023-06-03T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.15
430638,Fore St Grampound,2023-06-03T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.73
430638,Fore St Grampound,2023-06-03T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.16
430638,Fore St Grampound,2023-06-03T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.63
430638,Fore St Grampound,2023-06-03T12:30:00.000+00:00,busbar,,L3 Active Power,kW,-7.62
430638,Fore St Grampound,2023-06-03T12:30:00.000+00:00,busbar,,L2 Active Power,kW,23.71
430638,Fore St Grampound,2023-06-03T12:30:00.000+00:00,busbar,,L1 Active Power,kW,-8.04
430638,Fore St Grampound,2023-06-03T12:30:00.000+00:00,busbar,,N Current (RMS),A,49.5
430638,Fore St Grampound,2023-06-03T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,67.2
430638,Fore St Grampound,2023-06-03T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,102.3
430638,Fore St Grampound,2023-06-03T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,69.6
430638,Fore St Grampound,2023-06-03T12:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-5.44
430638,Fore St Grampound,2023-06-03T12:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.57
430638,Fore St Grampound,2023-06-03T12:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,4.06
430638,Fore St Grampound,2023-06-03T12:20:00.000+00:00,feeder,,L3 Active Power,kW,-2.69
430638,Fore St Grampound,2023-06-03T12:20:00.000+00:00,feeder,,L2 Active Power,kW,11.4
430638,Fore St Grampound,2023-06-03T12:20:00.000+00:00,feeder,,L1 Active Power,kW,-3.23
430638,Fore St Grampound,2023-06-03T12:20:00.000+00:00,feeder,,N Current (RMS),A,28.9
430638,Fore St Grampound,2023-06-03T12:20:00.000+00:00,feeder,,L3 Current (RMS),A,27.0
430638,Fore St Grampound,2023-06-03T12:20:00.000+00:00,feeder,,L2 Current (RMS),A,49.0
430638,Fore St Grampound,2023-06-03T12:20:00.000+00:00,feeder,,L1 Current (RMS),A,23.3
430638,Fore St Grampound,2023-06-03T12:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-5.38
430638,Fore St Grampound,2023-06-03T12:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,2.95
430638,Fore St Grampound,2023-06-03T12:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.08
430638,Fore St Grampound,2023-06-03T12:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,-0.47
430638,Fore St Grampound,2023-06-03T12:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.93
430638,Fore St Grampound,2023-06-03T12:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,-3.48
430638,Fore St Grampound,2023-06-03T12:20:00.000+00:00,feeder,50.0,N Current (RMS),A,18.8
430638,Fore St Grampound,2023-06-03T12:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,25.8
430638,Fore St Grampound,2023-06-03T12:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,17.7
430638,Fore St Grampound,2023-06-03T12:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,20.2
430638,Fore St Grampound,2023-06-03T12:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.86
430638,Fore St Grampound,2023-06-03T12:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.08
430638,Fore St Grampound,2023-06-03T12:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.03
430638,Fore St Grampound,2023-06-03T12:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.78
430638,Fore St Grampound,2023-06-03T12:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.8
430638,Fore St Grampound,2023-06-03T12:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.45
430638,Fore St Grampound,2023-06-03T12:20:00.000+00:00,feeder,40.0,N Current (RMS),A,18.0
430638,Fore St Grampound,2023-06-03T12:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.7
430638,Fore St Grampound,2023-06-03T12:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.5
430638,Fore St Grampound,2023-06-03T12:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.8
430638,Fore St Grampound,2023-06-03T12:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.57
430638,Fore St Grampound,2023-06-03T12:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.56
430638,Fore St Grampound,2023-06-03T12:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.11
430638,Fore St Grampound,2023-06-03T12:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.14
430638,Fore St Grampound,2023-06-03T12:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.01
430638,Fore St Grampound,2023-06-03T12:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.25
430638,Fore St Grampound,2023-06-03T12:20:00.000+00:00,feeder,30.0,N Current (RMS),A,14.2
430638,Fore St Grampound,2023-06-03T12:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.1
430638,Fore St Grampound,2023-06-03T12:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.4
430638,Fore St Grampound,2023-06-03T12:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.5
430638,Fore St Grampound,2023-06-03T12:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.83
430638,Fore St Grampound,2023-06-03T12:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.23
430638,Fore St Grampound,2023-06-03T12:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.51
430638,Fore St Grampound,2023-06-03T12:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.41
430638,Fore St Grampound,2023-06-03T12:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.4
430638,Fore St Grampound,2023-06-03T12:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.43
430638,Fore St Grampound,2023-06-03T12:20:00.000+00:00,feeder,20.0,N Current (RMS),A,30.4
430638,Fore St Grampound,2023-06-03T12:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.5
430638,Fore St Grampound,2023-06-03T12:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,46.9
430638,Fore St Grampound,2023-06-03T12:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.6
430638,Fore St Grampound,2023-06-03T12:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.62
430638,Fore St Grampound,2023-06-03T12:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.25
430638,Fore St Grampound,2023-06-03T12:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.05
430638,Fore St Grampound,2023-06-03T12:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.3
430638,Fore St Grampound,2023-06-03T12:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.2
430638,Fore St Grampound,2023-06-03T12:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.56
430638,Fore St Grampound,2023-06-03T12:20:00.000+00:00,feeder,10.0,N Current (RMS),A,24.9
430638,Fore St Grampound,2023-06-03T12:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.1
430638,Fore St Grampound,2023-06-03T12:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.7
430638,Fore St Grampound,2023-06-03T12:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.6
430638,Fore St Grampound,2023-06-03T12:20:00.000+00:00,transformer,,Temperature,C,24.8
430638,Fore St Grampound,2023-06-03T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
430638,Fore St Grampound,2023-06-03T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.6
430638,Fore St Grampound,2023-06-03T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
430638,Fore St Grampound,2023-06-03T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.29
430638,Fore St Grampound,2023-06-03T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
430638,Fore St Grampound,2023-06-03T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.22
430638,Fore St Grampound,2023-06-03T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.7
430638,Fore St Grampound,2023-06-03T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.02
430638,Fore St Grampound,2023-06-03T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.84
430638,Fore St Grampound,2023-06-03T12:20:00.000+00:00,busbar,,L3 Active Power,kW,-7.8
430638,Fore St Grampound,2023-06-03T12:20:00.000+00:00,busbar,,L2 Active Power,kW,36.74
430638,Fore St Grampound,2023-06-03T12:20:00.000+00:00,busbar,,L1 Active Power,kW,-10.49
430638,Fore St Grampound,2023-06-03T12:20:00.000+00:00,busbar,,N Current (RMS),A,84.6
430638,Fore St Grampound,2023-06-03T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,78.9
430638,Fore St Grampound,2023-06-03T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,155.2
430638,Fore St Grampound,2023-06-03T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,75.1
430638,Fore St Grampound,2023-06-03T12:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.81
430638,Fore St Grampound,2023-06-03T12:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.49
430638,Fore St Grampound,2023-06-03T12:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.62
430638,Fore St Grampound,2023-06-03T12:10:00.000+00:00,feeder,,L3 Active Power,kW,-1.72
430638,Fore St Grampound,2023-06-03T12:10:00.000+00:00,feeder,,L2 Active Power,kW,9.55
430638,Fore St Grampound,2023-06-03T12:10:00.000+00:00,feeder,,L1 Active Power,kW,-1.97
430638,Fore St Grampound,2023-06-03T12:10:00.000+00:00,feeder,,N Current (RMS),A,28.5
430638,Fore St Grampound,2023-06-03T12:10:00.000+00:00,feeder,,L3 Current (RMS),A,19.4
430638,Fore St Grampound,2023-06-03T12:10:00.000+00:00,feeder,,L2 Current (RMS),A,42.1
430638,Fore St Grampound,2023-06-03T12:10:00.000+00:00,feeder,,L1 Current (RMS),A,14.8
430638,Fore St Grampound,2023-06-03T12:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-3.32
430638,Fore St Grampound,2023-06-03T12:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,1.2
430638,Fore St Grampound,2023-06-03T12:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.02
430638,Fore St Grampound,2023-06-03T12:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,-1.3
430638,Fore St Grampound,2023-06-03T12:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.19
430638,Fore St Grampound,2023-06-03T12:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,-2.3
430638,Fore St Grampound,2023-06-03T12:10:00.000+00:00,feeder,50.0,N Current (RMS),A,18.0
430638,Fore St Grampound,2023-06-03T12:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,17.4
430638,Fore St Grampound,2023-06-03T12:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,15.2
430638,Fore St Grampound,2023-06-03T12:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,12.3
430638,Fore St Grampound,2023-06-03T12:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.5
430638,Fore St Grampound,2023-06-03T12:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.05
430638,Fore St Grampound,2023-06-03T12:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.6
430638,Fore St Grampound,2023-06-03T12:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.2
430638,Fore St Grampound,2023-06-03T12:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.83
430638,Fore St Grampound,2023-06-03T12:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.75
430638,Fore St Grampound,2023-06-03T12:10:00.000+00:00,feeder,40.0,N Current (RMS),A,6.8
430638,Fore St Grampound,2023-06-03T12:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.1
430638,Fore St Grampound,2023-06-03T12:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.8
430638,Fore St Grampound,2023-06-03T12:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.2
430638,Fore St Grampound,2023-06-03T12:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.81
430638,Fore St Grampound,2023-06-03T12:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.51
430638,Fore St Grampound,2023-06-03T12:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,5.28
430638,Fore St Grampound,2023-06-03T12:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.06
430638,Fore St Grampound,2023-06-03T12:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.63
430638,Fore St Grampound,2023-06-03T12:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.99
430638,Fore St Grampound,2023-06-03T12:10:00.000+00:00,feeder,30.0,N Current (RMS),A,20.6
430638,Fore St Grampound,2023-06-03T12:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.0
430638,Fore St Grampound,2023-06-03T12:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.8
430638,Fore St Grampound,2023-06-03T12:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.0
430638,Fore St Grampound,2023-06-03T12:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-4.07
430638,Fore St Grampound,2023-06-03T12:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.08
430638,Fore St Grampound,2023-06-03T12:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.49
430638,Fore St Grampound,2023-06-03T12:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.97
430638,Fore St Grampound,2023-06-03T12:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.83
430638,Fore St Grampound,2023-06-03T12:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.3
430638,Fore St Grampound,2023-06-03T12:10:00.000+00:00,feeder,20.0,N Current (RMS),A,29.5
430638,Fore St Grampound,2023-06-03T12:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.4
430638,Fore St Grampound,2023-06-03T12:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,49.3
430638,Fore St Grampound,2023-06-03T12:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.4
430638,Fore St Grampound,2023-06-03T12:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.61
430638,Fore St Grampound,2023-06-03T12:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.27
430638,Fore St Grampound,2023-06-03T12:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.92
430638,Fore St Grampound,2023-06-03T12:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.25
430638,Fore St Grampound,2023-06-03T12:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.21
430638,Fore St Grampound,2023-06-03T12:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.3
430638,Fore St Grampound,2023-06-03T12:10:00.000+00:00,feeder,10.0,N Current (RMS),A,14.0
430638,Fore St Grampound,2023-06-03T12:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.9
430638,Fore St Grampound,2023-06-03T12:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.6
430638,Fore St Grampound,2023-06-03T12:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.6
430638,Fore St Grampound,2023-06-03T12:10:00.000+00:00,transformer,,Temperature,C,24.8
430638,Fore St Grampound,2023-06-03T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
430638,Fore St Grampound,2023-06-03T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.03
430638,Fore St Grampound,2023-06-03T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
430638,Fore St Grampound,2023-06-03T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.9
430638,Fore St Grampound,2023-06-03T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
430638,Fore St Grampound,2023-06-03T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.53
430638,Fore St Grampound,2023-06-03T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.13
430638,Fore St Grampound,2023-06-03T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.88
430638,Fore St Grampound,2023-06-03T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.92
430638,Fore St Grampound,2023-06-03T12:10:00.000+00:00,busbar,,L3 Active Power,kW,-8.5
430638,Fore St Grampound,2023-06-03T12:10:00.000+00:00,busbar,,L2 Active Power,kW,33.25
430638,Fore St Grampound,2023-06-03T12:10:00.000+00:00,busbar,,L1 Active Power,kW,-9.62
430638,Fore St Grampound,2023-06-03T12:10:00.000+00:00,busbar,,N Current (RMS),A,73.6
430638,Fore St Grampound,2023-06-03T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,74.0
430638,Fore St Grampound,2023-06-03T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,139.7
430638,Fore St Grampound,2023-06-03T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,75.6
430638,Fore St Grampound,2023-06-03T12:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.45
430638,Fore St Grampound,2023-06-03T12:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.13
430638,Fore St Grampound,2023-06-03T12:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.6
430638,Fore St Grampound,2023-06-03T12:00:00.000+00:00,feeder,,L3 Active Power,kW,-1.02
430638,Fore St Grampound,2023-06-03T12:00:00.000+00:00,feeder,,L2 Active Power,kW,9.84
430638,Fore St Grampound,2023-06-03T12:00:00.000+00:00,feeder,,L1 Active Power,kW,-2.1
430638,Fore St Grampound,2023-06-03T12:00:00.000+00:00,feeder,,N Current (RMS),A,24.4
430638,Fore St Grampound,2023-06-03T12:00:00.000+00:00,feeder,,L3 Current (RMS),A,16.7
430638,Fore St Grampound,2023-06-03T12:00:00.000+00:00,feeder,,L2 Current (RMS),A,42.4
430638,Fore St Grampound,2023-06-03T12:00:00.000+00:00,feeder,,L1 Current (RMS),A,14.7
430638,Fore St Grampound,2023-06-03T12:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-3.8
430638,Fore St Grampound,2023-06-03T12:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,1.34
430638,Fore St Grampound,2023-06-03T12:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.12
430638,Fore St Grampound,2023-06-03T12:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,-0.68
430638,Fore St Grampound,2023-06-03T12:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.1
430638,Fore St Grampound,2023-06-03T12:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,-2.32
430638,Fore St Grampound,2023-06-03T12:00:00.000+00:00,feeder,50.0,N Current (RMS),A,17.6
430638,Fore St Grampound,2023-06-03T12:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,17.5
430638,Fore St Grampound,2023-06-03T12:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,11.0
430638,Fore St Grampound,2023-06-03T12:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,11.3
430638,Fore St Grampound,2023-06-03T12:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.3
430638,Fore St Grampound,2023-06-03T12:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.03
430638,Fore St Grampound,2023-06-03T12:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.8
430638,Fore St Grampound,2023-06-03T12:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.44
430638,Fore St Grampound,2023-06-03T12:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.47
430638,Fore St Grampound,2023-06-03T12:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.6
430638,Fore St Grampound,2023-06-03T12:00:00.000+00:00,feeder,40.0,N Current (RMS),A,12.4
430638,Fore St Grampound,2023-06-03T12:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.3
430638,Fore St Grampound,2023-06-03T12:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.6
430638,Fore St Grampound,2023-06-03T12:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.5
430638,Fore St Grampound,2023-06-03T12:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.81
430638,Fore St Grampound,2023-06-03T12:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.46
430638,Fore St Grampound,2023-06-03T12:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,7.42
430638,Fore St Grampound,2023-06-03T12:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.14
430638,Fore St Grampound,2023-06-03T12:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.49
430638,Fore St Grampound,2023-06-03T12:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-4.34
430638,Fore St Grampound,2023-06-03T12:00:00.000+00:00,feeder,30.0,N Current (RMS),A,26.4
430638,Fore St Grampound,2023-06-03T12:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.4
430638,Fore St Grampound,2023-06-03T12:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.8
430638,Fore St Grampound,2023-06-03T12:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.8
430638,Fore St Grampound,2023-06-03T12:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.42
430638,Fore St Grampound,2023-06-03T12:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.09
430638,Fore St Grampound,2023-06-03T12:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.54
430638,Fore St Grampound,2023-06-03T12:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.24
430638,Fore St Grampound,2023-06-03T12:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.35
430638,Fore St Grampound,2023-06-03T12:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.36
430638,Fore St Grampound,2023-06-03T12:00:00.000+00:00,feeder,20.0,N Current (RMS),A,16.5
430638,Fore St Grampound,2023-06-03T12:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.5
430638,Fore St Grampound,2023-06-03T12:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.1
430638,Fore St Grampound,2023-06-03T12:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.6
430638,Fore St Grampound,2023-06-03T12:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.52
430638,Fore St Grampound,2023-06-03T12:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.34
430638,Fore St Grampound,2023-06-03T12:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.09
430638,Fore St Grampound,2023-06-03T12:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.32
430638,Fore St Grampound,2023-06-03T12:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.32
430638,Fore St Grampound,2023-06-03T12:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.33
430638,Fore St Grampound,2023-06-03T12:00:00.000+00:00,feeder,10.0,N Current (RMS),A,18.3
430638,Fore St Grampound,2023-06-03T12:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.8
430638,Fore St Grampound,2023-06-03T12:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.0
430638,Fore St Grampound,2023-06-03T12:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.0
430638,Fore St Grampound,2023-06-03T12:00:00.000+00:00,transformer,,Temperature,C,24.7
430638,Fore St Grampound,2023-06-03T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
430638,Fore St Grampound,2023-06-03T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.54
430638,Fore St Grampound,2023-06-03T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
430638,Fore St Grampound,2023-06-03T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.46
430638,Fore St Grampound,2023-06-03T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
430638,Fore St Grampound,2023-06-03T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.32
430638,Fore St Grampound,2023-06-03T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.3
430638,Fore St Grampound,2023-06-03T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.61
430638,Fore St Grampound,2023-06-03T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.33
430638,Fore St Grampound,2023-06-03T12:00:00.000+00:00,busbar,,L3 Active Power,kW,-5.83
430638,Fore St Grampound,2023-06-03T12:00:00.000+00:00,busbar,,L2 Active Power,kW,27.57
430638,Fore St Grampound,2023-06-03T12:00:00.000+00:00,busbar,,L1 Active Power,kW,-9.86
430638,Fore St Grampound,2023-06-03T12:00:00.000+00:00,busbar,,N Current (RMS),A,55.1
430638,Fore St Grampound,2023-06-03T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,58.5
430638,Fore St Grampound,2023-06-03T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,117.6
430638,Fore St Grampound,2023-06-03T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,76.5
430638,Fore St Grampound,2023-06-03T11:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.58
430638,Fore St Grampound,2023-06-03T11:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.72
430638,Fore St Grampound,2023-06-03T11:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,4.34
430638,Fore St Grampound,2023-06-03T11:50:00.000+00:00,feeder,,L3 Active Power,kW,-1.72
