Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
430638,Fore St Grampound,2023-06-03T11:50:00.000+00:00,feeder,,L2 Active Power,kW,6.65
430638,Fore St Grampound,2023-06-03T11:50:00.000+00:00,feeder,,L1 Active Power,kW,-2.95
430638,Fore St Grampound,2023-06-03T11:50:00.000+00:00,feeder,,N Current (RMS),A,15.5
430638,Fore St Grampound,2023-06-03T11:50:00.000+00:00,feeder,,L3 Current (RMS),A,19.2
430638,Fore St Grampound,2023-06-03T11:50:00.000+00:00,feeder,,L2 Current (RMS),A,29.6
430638,Fore St Grampound,2023-06-03T11:50:00.000+00:00,feeder,,L1 Current (RMS),A,23.0
430638,Fore St Grampound,2023-06-03T11:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-3.69
430638,Fore St Grampound,2023-06-03T11:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,1.94
430638,Fore St Grampound,2023-06-03T11:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.19
430638,Fore St Grampound,2023-06-03T11:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,-0.02
430638,Fore St Grampound,2023-06-03T11:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.5
430638,Fore St Grampound,2023-06-03T11:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,-3.07
430638,Fore St Grampound,2023-06-03T11:50:00.000+00:00,feeder,50.0,N Current (RMS),A,18.8
430638,Fore St Grampound,2023-06-03T11:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,19.0
430638,Fore St Grampound,2023-06-03T11:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,22.1
430638,Fore St Grampound,2023-06-03T11:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,16.0
430638,Fore St Grampound,2023-06-03T11:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.38
430638,Fore St Grampound,2023-06-03T11:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.02
430638,Fore St Grampound,2023-06-03T11:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.51
430638,Fore St Grampound,2023-06-03T11:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.48
430638,Fore St Grampound,2023-06-03T11:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.69
430638,Fore St Grampound,2023-06-03T11:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.39
430638,Fore St Grampound,2023-06-03T11:50:00.000+00:00,feeder,40.0,N Current (RMS),A,11.1
430638,Fore St Grampound,2023-06-03T11:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.7
430638,Fore St Grampound,2023-06-03T11:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.7
430638,Fore St Grampound,2023-06-03T11:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.8
430638,Fore St Grampound,2023-06-03T11:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.48
430638,Fore St Grampound,2023-06-03T11:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.49
430638,Fore St Grampound,2023-06-03T11:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,5.41
430638,Fore St Grampound,2023-06-03T11:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.82
430638,Fore St Grampound,2023-06-03T11:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.9
430638,Fore St Grampound,2023-06-03T11:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-3.14
430638,Fore St Grampound,2023-06-03T11:50:00.000+00:00,feeder,30.0,N Current (RMS),A,19.2
430638,Fore St Grampound,2023-06-03T11:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.5
430638,Fore St Grampound,2023-06-03T11:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.7
430638,Fore St Grampound,2023-06-03T11:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.4
430638,Fore St Grampound,2023-06-03T11:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.45
430638,Fore St Grampound,2023-06-03T11:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.09
430638,Fore St Grampound,2023-06-03T11:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,4.07
430638,Fore St Grampound,2023-06-03T11:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.72
430638,Fore St Grampound,2023-06-03T11:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.53
430638,Fore St Grampound,2023-06-03T11:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.77
430638,Fore St Grampound,2023-06-03T11:50:00.000+00:00,feeder,20.0,N Current (RMS),A,11.3
430638,Fore St Grampound,2023-06-03T11:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.2
430638,Fore St Grampound,2023-06-03T11:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.2
430638,Fore St Grampound,2023-06-03T11:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.9
430638,Fore St Grampound,2023-06-03T11:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.76
430638,Fore St Grampound,2023-06-03T11:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.25
430638,Fore St Grampound,2023-06-03T11:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.66
430638,Fore St Grampound,2023-06-03T11:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.28
430638,Fore St Grampound,2023-06-03T11:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.59
430638,Fore St Grampound,2023-06-03T11:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.52
430638,Fore St Grampound,2023-06-03T11:50:00.000+00:00,feeder,10.0,N Current (RMS),A,19.7
430638,Fore St Grampound,2023-06-03T11:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.6
430638,Fore St Grampound,2023-06-03T11:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.2
430638,Fore St Grampound,2023-06-03T11:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.8
430638,Fore St Grampound,2023-06-03T11:50:00.000+00:00,transformer,,Temperature,C,24.6
430638,Fore St Grampound,2023-06-03T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
430638,Fore St Grampound,2023-06-03T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.35
430638,Fore St Grampound,2023-06-03T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
430638,Fore St Grampound,2023-06-03T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.3
430638,Fore St Grampound,2023-06-03T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
430638,Fore St Grampound,2023-06-03T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.01
430638,Fore St Grampound,2023-06-03T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.34
430638,Fore St Grampound,2023-06-03T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.84
430638,Fore St Grampound,2023-06-03T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.18
430638,Fore St Grampound,2023-06-03T11:50:00.000+00:00,busbar,,L3 Active Power,kW,-5.04
430638,Fore St Grampound,2023-06-03T11:50:00.000+00:00,busbar,,L2 Active Power,kW,25.86
430638,Fore St Grampound,2023-06-03T11:50:00.000+00:00,busbar,,L1 Active Power,kW,-11.06
430638,Fore St Grampound,2023-06-03T11:50:00.000+00:00,busbar,,N Current (RMS),A,58.9
430638,Fore St Grampound,2023-06-03T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,54.6
430638,Fore St Grampound,2023-06-03T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,109.9
430638,Fore St Grampound,2023-06-03T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,79.3
430638,Fore St Grampound,2023-06-03T11:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.6
430638,Fore St Grampound,2023-06-03T11:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.57
430638,Fore St Grampound,2023-06-03T11:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,4.44
430638,Fore St Grampound,2023-06-03T11:40:00.000+00:00,feeder,,L3 Active Power,kW,-1.71
430638,Fore St Grampound,2023-06-03T11:40:00.000+00:00,feeder,,L2 Active Power,kW,6.29
430638,Fore St Grampound,2023-06-03T11:40:00.000+00:00,feeder,,L1 Active Power,kW,-2.95
430638,Fore St Grampound,2023-06-03T11:40:00.000+00:00,feeder,,N Current (RMS),A,12.4
430638,Fore St Grampound,2023-06-03T11:40:00.000+00:00,feeder,,L3 Current (RMS),A,18.4
430638,Fore St Grampound,2023-06-03T11:40:00.000+00:00,feeder,,L2 Current (RMS),A,27.7
430638,Fore St Grampound,2023-06-03T11:40:00.000+00:00,feeder,,L1 Current (RMS),A,22.9
430638,Fore St Grampound,2023-06-03T11:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-4.82
430638,Fore St Grampound,2023-06-03T11:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,3.86
430638,Fore St Grampound,2023-06-03T11:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.01
430638,Fore St Grampound,2023-06-03T11:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.71
430638,Fore St Grampound,2023-06-03T11:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.53
430638,Fore St Grampound,2023-06-03T11:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,-5.79
430638,Fore St Grampound,2023-06-03T11:40:00.000+00:00,feeder,50.0,N Current (RMS),A,14.4
430638,Fore St Grampound,2023-06-03T11:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,21.9
430638,Fore St Grampound,2023-06-03T11:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,28.7
430638,Fore St Grampound,2023-06-03T11:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,25.0
430638,Fore St Grampound,2023-06-03T11:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.23
430638,Fore St Grampound,2023-06-03T11:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.47
430638,Fore St Grampound,2023-06-03T11:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.48
430638,Fore St Grampound,2023-06-03T11:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.42
430638,Fore St Grampound,2023-06-03T11:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.19
430638,Fore St Grampound,2023-06-03T11:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.25
430638,Fore St Grampound,2023-06-03T11:40:00.000+00:00,feeder,40.0,N Current (RMS),A,13.4
430638,Fore St Grampound,2023-06-03T11:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.1
430638,Fore St Grampound,2023-06-03T11:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.9
430638,Fore St Grampound,2023-06-03T11:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.3
430638,Fore St Grampound,2023-06-03T11:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-3.32
430638,Fore St Grampound,2023-06-03T11:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.57
430638,Fore St Grampound,2023-06-03T11:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.91
430638,Fore St Grampound,2023-06-03T11:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.43
430638,Fore St Grampound,2023-06-03T11:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.25
430638,Fore St Grampound,2023-06-03T11:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.68
430638,Fore St Grampound,2023-06-03T11:40:00.000+00:00,feeder,30.0,N Current (RMS),A,16.3
430638,Fore St Grampound,2023-06-03T11:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.6
430638,Fore St Grampound,2023-06-03T11:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.3
430638,Fore St Grampound,2023-06-03T11:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.4
430638,Fore St Grampound,2023-06-03T11:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.86
430638,Fore St Grampound,2023-06-03T11:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.12
430638,Fore St Grampound,2023-06-03T11:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.54
430638,Fore St Grampound,2023-06-03T11:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.02
430638,Fore St Grampound,2023-06-03T11:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.06
430638,Fore St Grampound,2023-06-03T11:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.45
430638,Fore St Grampound,2023-06-03T11:40:00.000+00:00,feeder,20.0,N Current (RMS),A,10.2
430638,Fore St Grampound,2023-06-03T11:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.7
430638,Fore St Grampound,2023-06-03T11:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.6
430638,Fore St Grampound,2023-06-03T11:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.8
430638,Fore St Grampound,2023-06-03T11:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.61
430638,Fore St Grampound,2023-06-03T11:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.25
430638,Fore St Grampound,2023-06-03T11:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.52
430638,Fore St Grampound,2023-06-03T11:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.44
430638,Fore St Grampound,2023-06-03T11:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.57
430638,Fore St Grampound,2023-06-03T11:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.16
430638,Fore St Grampound,2023-06-03T11:40:00.000+00:00,feeder,10.0,N Current (RMS),A,22.7
430638,Fore St Grampound,2023-06-03T11:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.4
430638,Fore St Grampound,2023-06-03T11:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.9
430638,Fore St Grampound,2023-06-03T11:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.4
430638,Fore St Grampound,2023-06-03T11:40:00.000+00:00,transformer,,Temperature,C,24.6
430638,Fore St Grampound,2023-06-03T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
430638,Fore St Grampound,2023-06-03T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.06
430638,Fore St Grampound,2023-06-03T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
430638,Fore St Grampound,2023-06-03T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.14
430638,Fore St Grampound,2023-06-03T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
430638,Fore St Grampound,2023-06-03T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.67
430638,Fore St Grampound,2023-06-03T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.43
430638,Fore St Grampound,2023-06-03T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.52
430638,Fore St Grampound,2023-06-03T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.87
430638,Fore St Grampound,2023-06-03T11:40:00.000+00:00,busbar,,L3 Active Power,kW,-4.32
430638,Fore St Grampound,2023-06-03T11:40:00.000+00:00,busbar,,L2 Active Power,kW,26.9
430638,Fore St Grampound,2023-06-03T11:40:00.000+00:00,busbar,,L1 Active Power,kW,-12.46
430638,Fore St Grampound,2023-06-03T11:40:00.000+00:00,busbar,,N Current (RMS),A,54.0
430638,Fore St Grampound,2023-06-03T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,63.8
430638,Fore St Grampound,2023-06-03T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,114.6
430638,Fore St Grampound,2023-06-03T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,78.4
430638,Fore St Grampound,2023-06-03T11:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.0
430638,Fore St Grampound,2023-06-03T11:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.72
430638,Fore St Grampound,2023-06-03T11:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.86
430638,Fore St Grampound,2023-06-03T11:30:00.000+00:00,feeder,,L3 Active Power,kW,-1.38
430638,Fore St Grampound,2023-06-03T11:30:00.000+00:00,feeder,,L2 Active Power,kW,6.65
430638,Fore St Grampound,2023-06-03T11:30:00.000+00:00,feeder,,L1 Active Power,kW,-2.0
430638,Fore St Grampound,2023-06-03T11:30:00.000+00:00,feeder,,N Current (RMS),A,15.8
430638,Fore St Grampound,2023-06-03T11:30:00.000+00:00,feeder,,L3 Current (RMS),A,15.2
430638,Fore St Grampound,2023-06-03T11:30:00.000+00:00,feeder,,L2 Current (RMS),A,29.5
430638,Fore St Grampound,2023-06-03T11:30:00.000+00:00,feeder,,L1 Current (RMS),A,15.7
430638,Fore St Grampound,2023-06-03T11:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-5.68
430638,Fore St Grampound,2023-06-03T11:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,3.75
430638,Fore St Grampound,2023-06-03T11:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.9
430638,Fore St Grampound,2023-06-03T11:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.88
430638,Fore St Grampound,2023-06-03T11:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.81
430638,Fore St Grampound,2023-06-03T11:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,-5.58
430638,Fore St Grampound,2023-06-03T11:30:00.000+00:00,feeder,50.0,N Current (RMS),A,17.8
430638,Fore St Grampound,2023-06-03T11:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,24.9
430638,Fore St Grampound,2023-06-03T11:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,32.7
430638,Fore St Grampound,2023-06-03T11:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,23.9
430638,Fore St Grampound,2023-06-03T11:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.28
430638,Fore St Grampound,2023-06-03T11:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.29
430638,Fore St Grampound,2023-06-03T11:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.35
430638,Fore St Grampound,2023-06-03T11:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.44
430638,Fore St Grampound,2023-06-03T11:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.79
430638,Fore St Grampound,2023-06-03T11:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.12
430638,Fore St Grampound,2023-06-03T11:30:00.000+00:00,feeder,40.0,N Current (RMS),A,14.8
430638,Fore St Grampound,2023-06-03T11:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.3
430638,Fore St Grampound,2023-06-03T11:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.0
430638,Fore St Grampound,2023-06-03T11:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.9
430638,Fore St Grampound,2023-06-03T11:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.36
430638,Fore St Grampound,2023-06-03T11:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.45
430638,Fore St Grampound,2023-06-03T11:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,6.4
430638,Fore St Grampound,2023-06-03T11:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.04
430638,Fore St Grampound,2023-06-03T11:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.78
430638,Fore St Grampound,2023-06-03T11:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-3.76
430638,Fore St Grampound,2023-06-03T11:30:00.000+00:00,feeder,30.0,N Current (RMS),A,22.7
430638,Fore St Grampound,2023-06-03T11:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.4
430638,Fore St Grampound,2023-06-03T11:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.2
430638,Fore St Grampound,2023-06-03T11:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.5
430638,Fore St Grampound,2023-06-03T11:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.27
430638,Fore St Grampound,2023-06-03T11:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.06
430638,Fore St Grampound,2023-06-03T11:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.52
430638,Fore St Grampound,2023-06-03T11:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.19
430638,Fore St Grampound,2023-06-03T11:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.92
430638,Fore St Grampound,2023-06-03T11:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.47
430638,Fore St Grampound,2023-06-03T11:30:00.000+00:00,feeder,20.0,N Current (RMS),A,8.7
430638,Fore St Grampound,2023-06-03T11:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.7
430638,Fore St Grampound,2023-06-03T11:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.3
430638,Fore St Grampound,2023-06-03T11:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.8
430638,Fore St Grampound,2023-06-03T11:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.56
430638,Fore St Grampound,2023-06-03T11:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.12
430638,Fore St Grampound,2023-06-03T11:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.51
430638,Fore St Grampound,2023-06-03T11:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.34
430638,Fore St Grampound,2023-06-03T11:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.71
430638,Fore St Grampound,2023-06-03T11:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.51
430638,Fore St Grampound,2023-06-03T11:30:00.000+00:00,feeder,10.0,N Current (RMS),A,22.7
430638,Fore St Grampound,2023-06-03T11:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.0
430638,Fore St Grampound,2023-06-03T11:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.6
430638,Fore St Grampound,2023-06-03T11:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.4
430638,Fore St Grampound,2023-06-03T11:30:00.000+00:00,transformer,,Temperature,C,24.6
430638,Fore St Grampound,2023-06-03T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
430638,Fore St Grampound,2023-06-03T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.72
430638,Fore St Grampound,2023-06-03T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
430638,Fore St Grampound,2023-06-03T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.12
430638,Fore St Grampound,2023-06-03T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
430638,Fore St Grampound,2023-06-03T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.0
430638,Fore St Grampound,2023-06-03T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.15
430638,Fore St Grampound,2023-06-03T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.78
430638,Fore St Grampound,2023-06-03T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.53
430638,Fore St Grampound,2023-06-03T11:30:00.000+00:00,busbar,,L3 Active Power,kW,-4.51
430638,Fore St Grampound,2023-06-03T11:30:00.000+00:00,busbar,,L2 Active Power,kW,29.66
430638,Fore St Grampound,2023-06-03T11:30:00.000+00:00,busbar,,L1 Active Power,kW,-12.42
430638,Fore St Grampound,2023-06-03T11:30:00.000+00:00,busbar,,N Current (RMS),A,64.4
430638,Fore St Grampound,2023-06-03T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,59.2
430638,Fore St Grampound,2023-06-03T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,125.4
430638,Fore St Grampound,2023-06-03T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,80.6
430638,Fore St Grampound,2023-06-03T11:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.45
430638,Fore St Grampound,2023-06-03T11:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.62
430638,Fore St Grampound,2023-06-03T11:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.13
430638,Fore St Grampound,2023-06-03T11:20:00.000+00:00,feeder,,L3 Active Power,kW,-1.38
430638,Fore St Grampound,2023-06-03T11:20:00.000+00:00,feeder,,L2 Active Power,kW,6.59
430638,Fore St Grampound,2023-06-03T11:20:00.000+00:00,feeder,,L1 Active Power,kW,-1.65
430638,Fore St Grampound,2023-06-03T11:20:00.000+00:00,feeder,,N Current (RMS),A,17.9
430638,Fore St Grampound,2023-06-03T11:20:00.000+00:00,feeder,,L3 Current (RMS),A,18.4
430638,Fore St Grampound,2023-06-03T11:20:00.000+00:00,feeder,,L2 Current (RMS),A,29.2
430638,Fore St Grampound,2023-06-03T11:20:00.000+00:00,feeder,,L1 Current (RMS),A,11.7
430638,Fore St Grampound,2023-06-03T11:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-5.78
430638,Fore St Grampound,2023-06-03T11:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,3.84
430638,Fore St Grampound,2023-06-03T11:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.34
430638,Fore St Grampound,2023-06-03T11:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.85
430638,Fore St Grampound,2023-06-03T11:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.15
430638,Fore St Grampound,2023-06-03T11:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,-5.51
430638,Fore St Grampound,2023-06-03T11:20:00.000+00:00,feeder,50.0,N Current (RMS),A,15.4
430638,Fore St Grampound,2023-06-03T11:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,25.8
430638,Fore St Grampound,2023-06-03T11:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,26.1
430638,Fore St Grampound,2023-06-03T11:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,24.0
430638,Fore St Grampound,2023-06-03T11:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.27
430638,Fore St Grampound,2023-06-03T11:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.12
430638,Fore St Grampound,2023-06-03T11:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.64
430638,Fore St Grampound,2023-06-03T11:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.43
430638,Fore St Grampound,2023-06-03T11:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.15
430638,Fore St Grampound,2023-06-03T11:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.57
430638,Fore St Grampound,2023-06-03T11:20:00.000+00:00,feeder,40.0,N Current (RMS),A,19.3
430638,Fore St Grampound,2023-06-03T11:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.2
430638,Fore St Grampound,2023-06-03T11:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.9
430638,Fore St Grampound,2023-06-03T11:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.8
430638,Fore St Grampound,2023-06-03T11:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.72
430638,Fore St Grampound,2023-06-03T11:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.57
430638,Fore St Grampound,2023-06-03T11:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,5.46
430638,Fore St Grampound,2023-06-03T11:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.29
430638,Fore St Grampound,2023-06-03T11:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.29
430638,Fore St Grampound,2023-06-03T11:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-3.23
430638,Fore St Grampound,2023-06-03T11:20:00.000+00:00,feeder,30.0,N Current (RMS),A,19.9
430638,Fore St Grampound,2023-06-03T11:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.2
430638,Fore St Grampound,2023-06-03T11:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.4
430638,Fore St Grampound,2023-06-03T11:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.9
430638,Fore St Grampound,2023-06-03T11:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.3
430638,Fore St Grampound,2023-06-03T11:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
430638,Fore St Grampound,2023-06-03T11:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.45
430638,Fore St Grampound,2023-06-03T11:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.25
430638,Fore St Grampound,2023-06-03T11:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.23
430638,Fore St Grampound,2023-06-03T11:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.29
430638,Fore St Grampound,2023-06-03T11:20:00.000+00:00,feeder,20.0,N Current (RMS),A,8.8
430638,Fore St Grampound,2023-06-03T11:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.0
430638,Fore St Grampound,2023-06-03T11:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.3
430638,Fore St Grampound,2023-06-03T11:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.3
430638,Fore St Grampound,2023-06-03T11:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.61
430638,Fore St Grampound,2023-06-03T11:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.18
430638,Fore St Grampound,2023-06-03T11:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.64
430638,Fore St Grampound,2023-06-03T11:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.38
430638,Fore St Grampound,2023-06-03T11:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.26
430638,Fore St Grampound,2023-06-03T11:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.15
430638,Fore St Grampound,2023-06-03T11:20:00.000+00:00,feeder,10.0,N Current (RMS),A,28.4
430638,Fore St Grampound,2023-06-03T11:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.2
430638,Fore St Grampound,2023-06-03T11:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.6
430638,Fore St Grampound,2023-06-03T11:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.5
430638,Fore St Grampound,2023-06-03T11:20:00.000+00:00,transformer,,Temperature,C,24.6
430638,Fore St Grampound,2023-06-03T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
430638,Fore St Grampound,2023-06-03T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.59
430638,Fore St Grampound,2023-06-03T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
430638,Fore St Grampound,2023-06-03T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.04
430638,Fore St Grampound,2023-06-03T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
430638,Fore St Grampound,2023-06-03T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.9
430638,Fore St Grampound,2023-06-03T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.14
430638,Fore St Grampound,2023-06-03T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.95
430638,Fore St Grampound,2023-06-03T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,17.67
430638,Fore St Grampound,2023-06-03T11:20:00.000+00:00,busbar,,L3 Active Power,kW,-4.89
430638,Fore St Grampound,2023-06-03T11:20:00.000+00:00,busbar,,L2 Active Power,kW,27.68
430638,Fore St Grampound,2023-06-03T11:20:00.000+00:00,busbar,,L1 Active Power,kW,-14.41
430638,Fore St Grampound,2023-06-03T11:20:00.000+00:00,busbar,,N Current (RMS),A,62.2
430638,Fore St Grampound,2023-06-03T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,63.6
430638,Fore St Grampound,2023-06-03T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,120.2
430638,Fore St Grampound,2023-06-03T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,97.5
430638,Fore St Grampound,2023-06-03T11:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.75
430638,Fore St Grampound,2023-06-03T11:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.57
430638,Fore St Grampound,2023-06-03T11:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.09
430638,Fore St Grampound,2023-06-03T11:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.99
430638,Fore St Grampound,2023-06-03T11:10:00.000+00:00,feeder,,L2 Active Power,kW,9.56
430638,Fore St Grampound,2023-06-03T11:10:00.000+00:00,feeder,,L1 Active Power,kW,-1.66
430638,Fore St Grampound,2023-06-03T11:10:00.000+00:00,feeder,,N Current (RMS),A,24.1
430638,Fore St Grampound,2023-06-03T11:10:00.000+00:00,feeder,,L3 Current (RMS),A,18.3
430638,Fore St Grampound,2023-06-03T11:10:00.000+00:00,feeder,,L2 Current (RMS),A,41.2
430638,Fore St Grampound,2023-06-03T11:10:00.000+00:00,feeder,,L1 Current (RMS),A,11.6
430638,Fore St Grampound,2023-06-03T11:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-7.3
430638,Fore St Grampound,2023-06-03T11:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,3.81
430638,Fore St Grampound,2023-06-03T11:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.63
430638,Fore St Grampound,2023-06-03T11:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.81
430638,Fore St Grampound,2023-06-03T11:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.69
430638,Fore St Grampound,2023-06-03T11:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,-5.73
430638,Fore St Grampound,2023-06-03T11:10:00.000+00:00,feeder,50.0,N Current (RMS),A,20.3
430638,Fore St Grampound,2023-06-03T11:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,31.4
430638,Fore St Grampound,2023-06-03T11:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,16.5
430638,Fore St Grampound,2023-06-03T11:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,24.7
430638,Fore St Grampound,2023-06-03T11:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.24
430638,Fore St Grampound,2023-06-03T11:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.33
430638,Fore St Grampound,2023-06-03T11:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.0
430638,Fore St Grampound,2023-06-03T11:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.48
430638,Fore St Grampound,2023-06-03T11:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.4
430638,Fore St Grampound,2023-06-03T11:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.51
430638,Fore St Grampound,2023-06-03T11:10:00.000+00:00,feeder,40.0,N Current (RMS),A,10.0
430638,Fore St Grampound,2023-06-03T11:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.3
430638,Fore St Grampound,2023-06-03T11:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.5
430638,Fore St Grampound,2023-06-03T11:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.4
430638,Fore St Grampound,2023-06-03T11:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.46
430638,Fore St Grampound,2023-06-03T11:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.62
430638,Fore St Grampound,2023-06-03T11:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.34
430638,Fore St Grampound,2023-06-03T11:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.03
430638,Fore St Grampound,2023-06-03T11:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.13
430638,Fore St Grampound,2023-06-03T11:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.5
430638,Fore St Grampound,2023-06-03T11:10:00.000+00:00,feeder,30.0,N Current (RMS),A,9.1
430638,Fore St Grampound,2023-06-03T11:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.9
430638,Fore St Grampound,2023-06-03T11:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.5
430638,Fore St Grampound,2023-06-03T11:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.9
430638,Fore St Grampound,2023-06-03T11:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.45
430638,Fore St Grampound,2023-06-03T11:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.09
430638,Fore St Grampound,2023-06-03T11:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.62
430638,Fore St Grampound,2023-06-03T11:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.44
430638,Fore St Grampound,2023-06-03T11:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.21
430638,Fore St Grampound,2023-06-03T11:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.8
430638,Fore St Grampound,2023-06-03T11:10:00.000+00:00,feeder,20.0,N Current (RMS),A,13.4
430638,Fore St Grampound,2023-06-03T11:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.1
430638,Fore St Grampound,2023-06-03T11:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.7
430638,Fore St Grampound,2023-06-03T11:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.7
430638,Fore St Grampound,2023-06-03T11:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.69
430638,Fore St Grampound,2023-06-03T11:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.25
430638,Fore St Grampound,2023-06-03T11:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.57
430638,Fore St Grampound,2023-06-03T11:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.37
430638,Fore St Grampound,2023-06-03T11:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.42
430638,Fore St Grampound,2023-06-03T11:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.1
430638,Fore St Grampound,2023-06-03T11:10:00.000+00:00,feeder,10.0,N Current (RMS),A,22.0
430638,Fore St Grampound,2023-06-03T11:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.5
430638,Fore St Grampound,2023-06-03T11:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.7
430638,Fore St Grampound,2023-06-03T11:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.1
430638,Fore St Grampound,2023-06-03T11:10:00.000+00:00,transformer,,Temperature,C,24.5
430638,Fore St Grampound,2023-06-03T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
430638,Fore St Grampound,2023-06-03T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.88
430638,Fore St Grampound,2023-06-03T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
430638,Fore St Grampound,2023-06-03T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.32
430638,Fore St Grampound,2023-06-03T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
430638,Fore St Grampound,2023-06-03T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.47
430638,Fore St Grampound,2023-06-03T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.89
430638,Fore St Grampound,2023-06-03T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.6
430638,Fore St Grampound,2023-06-03T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.25
430638,Fore St Grampound,2023-06-03T11:10:00.000+00:00,busbar,,L3 Active Power,kW,-4.5
430638,Fore St Grampound,2023-06-03T11:10:00.000+00:00,busbar,,L2 Active Power,kW,23.41
430638,Fore St Grampound,2023-06-03T11:10:00.000+00:00,busbar,,L1 Active Power,kW,-11.31
430638,Fore St Grampound,2023-06-03T11:10:00.000+00:00,busbar,,N Current (RMS),A,46.6
430638,Fore St Grampound,2023-06-03T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,70.0
430638,Fore St Grampound,2023-06-03T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,100.6
430638,Fore St Grampound,2023-06-03T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,71.6
430638,Fore St Grampound,2023-06-03T11:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-5.07
430638,Fore St Grampound,2023-06-03T11:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.16
430638,Fore St Grampound,2023-06-03T11:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.07
430638,Fore St Grampound,2023-06-03T11:00:00.000+00:00,feeder,,L3 Active Power,kW,-2.05
430638,Fore St Grampound,2023-06-03T11:00:00.000+00:00,feeder,,L2 Active Power,kW,10.41
430638,Fore St Grampound,2023-06-03T11:00:00.000+00:00,feeder,,L1 Active Power,kW,-1.47
430638,Fore St Grampound,2023-06-03T11:00:00.000+00:00,feeder,,N Current (RMS),A,25.9
430638,Fore St Grampound,2023-06-03T11:00:00.000+00:00,feeder,,L3 Current (RMS),A,24.9
430638,Fore St Grampound,2023-06-03T11:00:00.000+00:00,feeder,,L2 Current (RMS),A,44.6
430638,Fore St Grampound,2023-06-03T11:00:00.000+00:00,feeder,,L1 Current (RMS),A,11.2
430638,Fore St Grampound,2023-06-03T11:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-6.57
430638,Fore St Grampound,2023-06-03T11:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,3.09
430638,Fore St Grampound,2023-06-03T11:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.88
430638,Fore St Grampound,2023-06-03T11:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.03
430638,Fore St Grampound,2023-06-03T11:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.66
430638,Fore St Grampound,2023-06-03T11:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,-6.36
430638,Fore St Grampound,2023-06-03T11:00:00.000+00:00,feeder,50.0,N Current (RMS),A,23.0
430638,Fore St Grampound,2023-06-03T11:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,29.6
430638,Fore St Grampound,2023-06-03T11:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,14.8
430638,Fore St Grampound,2023-06-03T11:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,31.0
430638,Fore St Grampound,2023-06-03T11:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.21
430638,Fore St Grampound,2023-06-03T11:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.42
430638,Fore St Grampound,2023-06-03T11:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.0
430638,Fore St Grampound,2023-06-03T11:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.44
430638,Fore St Grampound,2023-06-03T11:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.97
430638,Fore St Grampound,2023-06-03T11:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.4
430638,Fore St Grampound,2023-06-03T11:00:00.000+00:00,feeder,40.0,N Current (RMS),A,12.7
430638,Fore St Grampound,2023-06-03T11:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.2
430638,Fore St Grampound,2023-06-03T11:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.1
430638,Fore St Grampound,2023-06-03T11:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.9
430638,Fore St Grampound,2023-06-03T11:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.33
430638,Fore St Grampound,2023-06-03T11:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.61
430638,Fore St Grampound,2023-06-03T11:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.43
430638,Fore St Grampound,2023-06-03T11:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.9
430638,Fore St Grampound,2023-06-03T11:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.95
430638,Fore St Grampound,2023-06-03T11:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.59
430638,Fore St Grampound,2023-06-03T11:00:00.000+00:00,feeder,30.0,N Current (RMS),A,12.5
430638,Fore St Grampound,2023-06-03T11:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.1
430638,Fore St Grampound,2023-06-03T11:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.8
430638,Fore St Grampound,2023-06-03T11:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.0
430638,Fore St Grampound,2023-06-03T11:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.79
430638,Fore St Grampound,2023-06-03T11:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.15
430638,Fore St Grampound,2023-06-03T11:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.82
430638,Fore St Grampound,2023-06-03T11:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.37
430638,Fore St Grampound,2023-06-03T11:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.63
430638,Fore St Grampound,2023-06-03T11:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.3
430638,Fore St Grampound,2023-06-03T11:00:00.000+00:00,feeder,20.0,N Current (RMS),A,15.7
430638,Fore St Grampound,2023-06-03T11:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.2
430638,Fore St Grampound,2023-06-03T11:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.8
430638,Fore St Grampound,2023-06-03T11:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.4
430638,Fore St Grampound,2023-06-03T11:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.58
430638,Fore St Grampound,2023-06-03T11:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.04
430638,Fore St Grampound,2023-06-03T11:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.76
430638,Fore St Grampound,2023-06-03T11:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.42
430638,Fore St Grampound,2023-06-03T11:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.18
430638,Fore St Grampound,2023-06-03T11:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.44
430638,Fore St Grampound,2023-06-03T11:00:00.000+00:00,feeder,10.0,N Current (RMS),A,18.3
430638,Fore St Grampound,2023-06-03T11:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.2
430638,Fore St Grampound,2023-06-03T11:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.5
430638,Fore St Grampound,2023-06-03T11:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.2
430638,Fore St Grampound,2023-06-03T11:00:00.000+00:00,transformer,,Temperature,C,24.5
430638,Fore St Grampound,2023-06-03T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
430638,Fore St Grampound,2023-06-03T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.05
430638,Fore St Grampound,2023-06-03T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
430638,Fore St Grampound,2023-06-03T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.72
430638,Fore St Grampound,2023-06-03T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
430638,Fore St Grampound,2023-06-03T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.01
430638,Fore St Grampound,2023-06-03T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.54
430638,Fore St Grampound,2023-06-03T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.01
430638,Fore St Grampound,2023-06-03T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.44
430638,Fore St Grampound,2023-06-03T11:00:00.000+00:00,busbar,,L3 Active Power,kW,-5.14
430638,Fore St Grampound,2023-06-03T11:00:00.000+00:00,busbar,,L2 Active Power,kW,23.8
430638,Fore St Grampound,2023-06-03T11:00:00.000+00:00,busbar,,L1 Active Power,kW,-9.08
430638,Fore St Grampound,2023-06-03T11:00:00.000+00:00,busbar,,N Current (RMS),A,55.2
430638,Fore St Grampound,2023-06-03T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,74.6
430638,Fore St Grampound,2023-06-03T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,101.5
430638,Fore St Grampound,2023-06-03T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,52.0
430638,Fore St Grampound,2023-06-03T10:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-6.89
430638,Fore St Grampound,2023-06-03T10:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.24
430638,Fore St Grampound,2023-06-03T10:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.89
430638,Fore St Grampound,2023-06-03T10:50:00.000+00:00,feeder,,L3 Active Power,kW,-2.89
430638,Fore St Grampound,2023-06-03T10:50:00.000+00:00,feeder,,L2 Active Power,kW,10.02
430638,Fore St Grampound,2023-06-03T10:50:00.000+00:00,feeder,,L1 Active Power,kW,-1.29
430638,Fore St Grampound,2023-06-03T10:50:00.000+00:00,feeder,,N Current (RMS),A,25.7
430638,Fore St Grampound,2023-06-03T10:50:00.000+00:00,feeder,,L3 Current (RMS),A,32.2
430638,Fore St Grampound,2023-06-03T10:50:00.000+00:00,feeder,,L2 Current (RMS),A,42.4
430638,Fore St Grampound,2023-06-03T10:50:00.000+00:00,feeder,,L1 Current (RMS),A,9.9
430638,Fore St Grampound,2023-06-03T10:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-6.08
430638,Fore St Grampound,2023-06-03T10:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,2.5
430638,Fore St Grampound,2023-06-03T10:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.5
430638,Fore St Grampound,2023-06-03T10:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.72
430638,Fore St Grampound,2023-06-03T10:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.3
430638,Fore St Grampound,2023-06-03T10:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,-3.81
430638,Fore St Grampound,2023-06-03T10:50:00.000+00:00,feeder,50.0,N Current (RMS),A,17.2
430638,Fore St Grampound,2023-06-03T10:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,27.9
430638,Fore St Grampound,2023-06-03T10:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,16.0
430638,Fore St Grampound,2023-06-03T10:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,17.9
430638,Fore St Grampound,2023-06-03T10:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.25
430638,Fore St Grampound,2023-06-03T10:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.32
430638,Fore St Grampound,2023-06-03T10:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.19
430638,Fore St Grampound,2023-06-03T10:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.48
430638,Fore St Grampound,2023-06-03T10:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.21
430638,Fore St Grampound,2023-06-03T10:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-1.24
430638,Fore St Grampound,2023-06-03T10:50:00.000+00:00,feeder,40.0,N Current (RMS),A,15.3
430638,Fore St Grampound,2023-06-03T10:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.4
430638,Fore St Grampound,2023-06-03T10:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.0
430638,Fore St Grampound,2023-06-03T10:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.7
430638,Fore St Grampound,2023-06-03T10:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.27
430638,Fore St Grampound,2023-06-03T10:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.64
430638,Fore St Grampound,2023-06-03T10:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.32
430638,Fore St Grampound,2023-06-03T10:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.64
430638,Fore St Grampound,2023-06-03T10:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.67
430638,Fore St Grampound,2023-06-03T10:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.45
430638,Fore St Grampound,2023-06-03T10:50:00.000+00:00,feeder,30.0,N Current (RMS),A,9.8
430638,Fore St Grampound,2023-06-03T10:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.1
430638,Fore St Grampound,2023-06-03T10:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.5
430638,Fore St Grampound,2023-06-03T10:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.2
430638,Fore St Grampound,2023-06-03T10:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.18
430638,Fore St Grampound,2023-06-03T10:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.16
430638,Fore St Grampound,2023-06-03T10:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.36
430638,Fore St Grampound,2023-06-03T10:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.59
430638,Fore St Grampound,2023-06-03T10:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.41
430638,Fore St Grampound,2023-06-03T10:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
430638,Fore St Grampound,2023-06-03T10:50:00.000+00:00,feeder,20.0,N Current (RMS),A,16.1
430638,Fore St Grampound,2023-06-03T10:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.5
430638,Fore St Grampound,2023-06-03T10:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.1
430638,Fore St Grampound,2023-06-03T10:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.9
430638,Fore St Grampound,2023-06-03T10:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.64
430638,Fore St Grampound,2023-06-03T10:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.09
430638,Fore St Grampound,2023-06-03T10:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.83
430638,Fore St Grampound,2023-06-03T10:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.39
430638,Fore St Grampound,2023-06-03T10:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.81
430638,Fore St Grampound,2023-06-03T10:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.55
430638,Fore St Grampound,2023-06-03T10:50:00.000+00:00,feeder,10.0,N Current (RMS),A,17.1
430638,Fore St Grampound,2023-06-03T10:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.3
430638,Fore St Grampound,2023-06-03T10:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.8
430638,Fore St Grampound,2023-06-03T10:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.1
430638,Fore St Grampound,2023-06-03T10:50:00.000+00:00,transformer,,Temperature,C,24.5
430638,Fore St Grampound,2023-06-03T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
430638,Fore St Grampound,2023-06-03T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.94
430638,Fore St Grampound,2023-06-03T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
