Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
430638,Fore St Grampound,2023-06-03T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.57
430638,Fore St Grampound,2023-06-03T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
430638,Fore St Grampound,2023-06-03T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.02
430638,Fore St Grampound,2023-06-03T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-18.31
430638,Fore St Grampound,2023-06-03T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.7
430638,Fore St Grampound,2023-06-03T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.42
430638,Fore St Grampound,2023-06-03T10:50:00.000+00:00,busbar,,L3 Active Power,kW,-6.27
430638,Fore St Grampound,2023-06-03T10:50:00.000+00:00,busbar,,L2 Active Power,kW,22.42
430638,Fore St Grampound,2023-06-03T10:50:00.000+00:00,busbar,,L1 Active Power,kW,-7.24
430638,Fore St Grampound,2023-06-03T10:50:00.000+00:00,busbar,,N Current (RMS),A,48.9
430638,Fore St Grampound,2023-06-03T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,82.0
430638,Fore St Grampound,2023-06-03T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,96.0
430638,Fore St Grampound,2023-06-03T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,45.9
430638,Fore St Grampound,2023-06-03T10:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.28
430638,Fore St Grampound,2023-06-03T10:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.1
430638,Fore St Grampound,2023-06-03T10:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,3.82
430638,Fore St Grampound,2023-06-03T10:40:00.000+00:00,feeder,,L3 Active Power,kW,-1.59
430638,Fore St Grampound,2023-06-03T10:40:00.000+00:00,feeder,,L2 Active Power,kW,4.57
430638,Fore St Grampound,2023-06-03T10:40:00.000+00:00,feeder,,L1 Active Power,kW,-2.03
430638,Fore St Grampound,2023-06-03T10:40:00.000+00:00,feeder,,N Current (RMS),A,15.3
430638,Fore St Grampound,2023-06-03T10:40:00.000+00:00,feeder,,L3 Current (RMS),A,21.3
430638,Fore St Grampound,2023-06-03T10:40:00.000+00:00,feeder,,L2 Current (RMS),A,22.5
430638,Fore St Grampound,2023-06-03T10:40:00.000+00:00,feeder,,L1 Current (RMS),A,18.4
430638,Fore St Grampound,2023-06-03T10:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-3.78
430638,Fore St Grampound,2023-06-03T10:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.4
430638,Fore St Grampound,2023-06-03T10:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.42
430638,Fore St Grampound,2023-06-03T10:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,-0.59
430638,Fore St Grampound,2023-06-03T10:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,-0.06
430638,Fore St Grampound,2023-06-03T10:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.96
430638,Fore St Grampound,2023-06-03T10:40:00.000+00:00,feeder,50.0,N Current (RMS),A,17.5
430638,Fore St Grampound,2023-06-03T10:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,17.9
430638,Fore St Grampound,2023-06-03T10:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,6.7
430638,Fore St Grampound,2023-06-03T10:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,7.8
430638,Fore St Grampound,2023-06-03T10:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.28
430638,Fore St Grampound,2023-06-03T10:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.43
430638,Fore St Grampound,2023-06-03T10:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.9
430638,Fore St Grampound,2023-06-03T10:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.5
430638,Fore St Grampound,2023-06-03T10:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.19
430638,Fore St Grampound,2023-06-03T10:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-1.28
430638,Fore St Grampound,2023-06-03T10:40:00.000+00:00,feeder,40.0,N Current (RMS),A,15.6
430638,Fore St Grampound,2023-06-03T10:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.5
430638,Fore St Grampound,2023-06-03T10:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.1
430638,Fore St Grampound,2023-06-03T10:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.2
430638,Fore St Grampound,2023-06-03T10:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.32
430638,Fore St Grampound,2023-06-03T10:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.59
430638,Fore St Grampound,2023-06-03T10:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.46
430638,Fore St Grampound,2023-06-03T10:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.69
430638,Fore St Grampound,2023-06-03T10:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.54
430638,Fore St Grampound,2023-06-03T10:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.64
430638,Fore St Grampound,2023-06-03T10:40:00.000+00:00,feeder,30.0,N Current (RMS),A,16.2
430638,Fore St Grampound,2023-06-03T10:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.6
430638,Fore St Grampound,2023-06-03T10:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.9
430638,Fore St Grampound,2023-06-03T10:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.5
430638,Fore St Grampound,2023-06-03T10:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.32
430638,Fore St Grampound,2023-06-03T10:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.27
430638,Fore St Grampound,2023-06-03T10:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.7
430638,Fore St Grampound,2023-06-03T10:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.43
430638,Fore St Grampound,2023-06-03T10:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.15
430638,Fore St Grampound,2023-06-03T10:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.07
430638,Fore St Grampound,2023-06-03T10:40:00.000+00:00,feeder,20.0,N Current (RMS),A,9.0
430638,Fore St Grampound,2023-06-03T10:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.0
430638,Fore St Grampound,2023-06-03T10:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.1
430638,Fore St Grampound,2023-06-03T10:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.1
430638,Fore St Grampound,2023-06-03T10:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.46
430638,Fore St Grampound,2023-06-03T10:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.16
430638,Fore St Grampound,2023-06-03T10:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.9
430638,Fore St Grampound,2023-06-03T10:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.36
430638,Fore St Grampound,2023-06-03T10:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.08
430638,Fore St Grampound,2023-06-03T10:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.42
430638,Fore St Grampound,2023-06-03T10:40:00.000+00:00,feeder,10.0,N Current (RMS),A,26.4
430638,Fore St Grampound,2023-06-03T10:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.8
430638,Fore St Grampound,2023-06-03T10:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.2
430638,Fore St Grampound,2023-06-03T10:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.0
430638,Fore St Grampound,2023-06-03T10:40:00.000+00:00,transformer,,Temperature,C,24.4
430638,Fore St Grampound,2023-06-03T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
430638,Fore St Grampound,2023-06-03T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.39
430638,Fore St Grampound,2023-06-03T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
430638,Fore St Grampound,2023-06-03T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.1
430638,Fore St Grampound,2023-06-03T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
430638,Fore St Grampound,2023-06-03T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.29
430638,Fore St Grampound,2023-06-03T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.45
430638,Fore St Grampound,2023-06-03T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.36
430638,Fore St Grampound,2023-06-03T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.41
430638,Fore St Grampound,2023-06-03T10:40:00.000+00:00,busbar,,L3 Active Power,kW,-5.17
430638,Fore St Grampound,2023-06-03T10:40:00.000+00:00,busbar,,L2 Active Power,kW,17.48
430638,Fore St Grampound,2023-06-03T10:40:00.000+00:00,busbar,,L1 Active Power,kW,-6.42
430638,Fore St Grampound,2023-06-03T10:40:00.000+00:00,busbar,,N Current (RMS),A,38.1
430638,Fore St Grampound,2023-06-03T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,54.7
430638,Fore St Grampound,2023-06-03T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,77.1
430638,Fore St Grampound,2023-06-03T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,52.7
430638,Fore St Grampound,2023-06-03T10:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.07
430638,Fore St Grampound,2023-06-03T10:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.16
430638,Fore St Grampound,2023-06-03T10:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,5.92
430638,Fore St Grampound,2023-06-03T10:30:00.000+00:00,feeder,,L3 Active Power,kW,-1.11
430638,Fore St Grampound,2023-06-03T10:30:00.000+00:00,feeder,,L2 Active Power,kW,4.35
430638,Fore St Grampound,2023-06-03T10:30:00.000+00:00,feeder,,L1 Active Power,kW,-3.16
430638,Fore St Grampound,2023-06-03T10:30:00.000+00:00,feeder,,N Current (RMS),A,18.1
430638,Fore St Grampound,2023-06-03T10:30:00.000+00:00,feeder,,L3 Current (RMS),A,19.1
430638,Fore St Grampound,2023-06-03T10:30:00.000+00:00,feeder,,L2 Current (RMS),A,19.9
430638,Fore St Grampound,2023-06-03T10:30:00.000+00:00,feeder,,L1 Current (RMS),A,30.4
430638,Fore St Grampound,2023-06-03T10:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-5.75
430638,Fore St Grampound,2023-06-03T10:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.61
430638,Fore St Grampound,2023-06-03T10:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.73
430638,Fore St Grampound,2023-06-03T10:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,-2.26
430638,Fore St Grampound,2023-06-03T10:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,-0.25
430638,Fore St Grampound,2023-06-03T10:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,-2.2
430638,Fore St Grampound,2023-06-03T10:30:00.000+00:00,feeder,50.0,N Current (RMS),A,23.8
430638,Fore St Grampound,2023-06-03T10:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,26.3
430638,Fore St Grampound,2023-06-03T10:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,7.7
430638,Fore St Grampound,2023-06-03T10:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,15.0
430638,Fore St Grampound,2023-06-03T10:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.29
430638,Fore St Grampound,2023-06-03T10:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.34
430638,Fore St Grampound,2023-06-03T10:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.28
430638,Fore St Grampound,2023-06-03T10:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.46
430638,Fore St Grampound,2023-06-03T10:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.43
430638,Fore St Grampound,2023-06-03T10:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.31
430638,Fore St Grampound,2023-06-03T10:30:00.000+00:00,feeder,40.0,N Current (RMS),A,8.4
430638,Fore St Grampound,2023-06-03T10:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.3
430638,Fore St Grampound,2023-06-03T10:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.9
430638,Fore St Grampound,2023-06-03T10:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.9
430638,Fore St Grampound,2023-06-03T10:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.33
430638,Fore St Grampound,2023-06-03T10:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.56
430638,Fore St Grampound,2023-06-03T10:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.53
430638,Fore St Grampound,2023-06-03T10:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.73
430638,Fore St Grampound,2023-06-03T10:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.34
430638,Fore St Grampound,2023-06-03T10:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-3.21
430638,Fore St Grampound,2023-06-03T10:30:00.000+00:00,feeder,30.0,N Current (RMS),A,19.5
430638,Fore St Grampound,2023-06-03T10:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.7
430638,Fore St Grampound,2023-06-03T10:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.7
430638,Fore St Grampound,2023-06-03T10:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.7
430638,Fore St Grampound,2023-06-03T10:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.34
430638,Fore St Grampound,2023-06-03T10:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.33
430638,Fore St Grampound,2023-06-03T10:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.65
430638,Fore St Grampound,2023-06-03T10:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.45
430638,Fore St Grampound,2023-06-03T10:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.29
430638,Fore St Grampound,2023-06-03T10:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.15
430638,Fore St Grampound,2023-06-03T10:30:00.000+00:00,feeder,20.0,N Current (RMS),A,8.7
430638,Fore St Grampound,2023-06-03T10:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.8
430638,Fore St Grampound,2023-06-03T10:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.7
430638,Fore St Grampound,2023-06-03T10:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.0
430638,Fore St Grampound,2023-06-03T10:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.42
430638,Fore St Grampound,2023-06-03T10:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.69
430638,Fore St Grampound,2023-06-03T10:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.63
430638,Fore St Grampound,2023-06-03T10:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.36
430638,Fore St Grampound,2023-06-03T10:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.81
430638,Fore St Grampound,2023-06-03T10:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.46
430638,Fore St Grampound,2023-06-03T10:30:00.000+00:00,feeder,10.0,N Current (RMS),A,17.3
430638,Fore St Grampound,2023-06-03T10:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.5
430638,Fore St Grampound,2023-06-03T10:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.8
430638,Fore St Grampound,2023-06-03T10:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.7
430638,Fore St Grampound,2023-06-03T10:30:00.000+00:00,transformer,,Temperature,C,24.4
430638,Fore St Grampound,2023-06-03T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
430638,Fore St Grampound,2023-06-03T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.66
430638,Fore St Grampound,2023-06-03T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
430638,Fore St Grampound,2023-06-03T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.26
430638,Fore St Grampound,2023-06-03T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
430638,Fore St Grampound,2023-06-03T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.81
430638,Fore St Grampound,2023-06-03T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.19
430638,Fore St Grampound,2023-06-03T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.23
430638,Fore St Grampound,2023-06-03T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.47
430638,Fore St Grampound,2023-06-03T10:30:00.000+00:00,busbar,,L3 Active Power,kW,-6.37
430638,Fore St Grampound,2023-06-03T10:30:00.000+00:00,busbar,,L2 Active Power,kW,13.98
430638,Fore St Grampound,2023-06-03T10:30:00.000+00:00,busbar,,L1 Active Power,kW,-7.64
430638,Fore St Grampound,2023-06-03T10:30:00.000+00:00,busbar,,N Current (RMS),A,33.6
430638,Fore St Grampound,2023-06-03T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,61.8
430638,Fore St Grampound,2023-06-03T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,60.8
430638,Fore St Grampound,2023-06-03T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,67.0
430638,Fore St Grampound,2023-06-03T10:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-5.07
430638,Fore St Grampound,2023-06-03T10:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.56
430638,Fore St Grampound,2023-06-03T10:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.22
430638,Fore St Grampound,2023-06-03T10:20:00.000+00:00,feeder,,L3 Active Power,kW,-1.33
430638,Fore St Grampound,2023-06-03T10:20:00.000+00:00,feeder,,L2 Active Power,kW,6.01
430638,Fore St Grampound,2023-06-03T10:20:00.000+00:00,feeder,,L1 Active Power,kW,-1.29
430638,Fore St Grampound,2023-06-03T10:20:00.000+00:00,feeder,,N Current (RMS),A,15.6
430638,Fore St Grampound,2023-06-03T10:20:00.000+00:00,feeder,,L3 Current (RMS),A,24.1
430638,Fore St Grampound,2023-06-03T10:20:00.000+00:00,feeder,,L2 Current (RMS),A,26.7
430638,Fore St Grampound,2023-06-03T10:20:00.000+00:00,feeder,,L1 Current (RMS),A,11.0
430638,Fore St Grampound,2023-06-03T10:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-7.53
430638,Fore St Grampound,2023-06-03T10:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,1.42
430638,Fore St Grampound,2023-06-03T10:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,3.44
430638,Fore St Grampound,2023-06-03T10:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,-2.81
430638,Fore St Grampound,2023-06-03T10:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.44
430638,Fore St Grampound,2023-06-03T10:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,-3.93
430638,Fore St Grampound,2023-06-03T10:20:00.000+00:00,feeder,50.0,N Current (RMS),A,20.6
430638,Fore St Grampound,2023-06-03T10:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,34.3
430638,Fore St Grampound,2023-06-03T10:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,17.4
430638,Fore St Grampound,2023-06-03T10:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,23.8
430638,Fore St Grampound,2023-06-03T10:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.4
430638,Fore St Grampound,2023-06-03T10:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.27
430638,Fore St Grampound,2023-06-03T10:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.88
430638,Fore St Grampound,2023-06-03T10:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.49
430638,Fore St Grampound,2023-06-03T10:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.74
430638,Fore St Grampound,2023-06-03T10:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.72
430638,Fore St Grampound,2023-06-03T10:20:00.000+00:00,feeder,40.0,N Current (RMS),A,12.4
430638,Fore St Grampound,2023-06-03T10:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.7
430638,Fore St Grampound,2023-06-03T10:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.9
430638,Fore St Grampound,2023-06-03T10:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.1
430638,Fore St Grampound,2023-06-03T10:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.23
430638,Fore St Grampound,2023-06-03T10:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.39
430638,Fore St Grampound,2023-06-03T10:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.83
430638,Fore St Grampound,2023-06-03T10:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.99
430638,Fore St Grampound,2023-06-03T10:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.17
430638,Fore St Grampound,2023-06-03T10:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.93
430638,Fore St Grampound,2023-06-03T10:20:00.000+00:00,feeder,30.0,N Current (RMS),A,12.3
430638,Fore St Grampound,2023-06-03T10:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.1
430638,Fore St Grampound,2023-06-03T10:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.1
430638,Fore St Grampound,2023-06-03T10:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.6
430638,Fore St Grampound,2023-06-03T10:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.03
430638,Fore St Grampound,2023-06-03T10:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.31
430638,Fore St Grampound,2023-06-03T10:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.9
430638,Fore St Grampound,2023-06-03T10:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.81
430638,Fore St Grampound,2023-06-03T10:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.85
430638,Fore St Grampound,2023-06-03T10:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.16
430638,Fore St Grampound,2023-06-03T10:20:00.000+00:00,feeder,20.0,N Current (RMS),A,9.3
430638,Fore St Grampound,2023-06-03T10:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.1
430638,Fore St Grampound,2023-06-03T10:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.6
430638,Fore St Grampound,2023-06-03T10:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.5
430638,Fore St Grampound,2023-06-03T10:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.7
430638,Fore St Grampound,2023-06-03T10:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.5
430638,Fore St Grampound,2023-06-03T10:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.43
430638,Fore St Grampound,2023-06-03T10:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.32
430638,Fore St Grampound,2023-06-03T10:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.57
430638,Fore St Grampound,2023-06-03T10:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.57
430638,Fore St Grampound,2023-06-03T10:20:00.000+00:00,feeder,10.0,N Current (RMS),A,33.0
430638,Fore St Grampound,2023-06-03T10:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.4
430638,Fore St Grampound,2023-06-03T10:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.8
430638,Fore St Grampound,2023-06-03T10:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.5
430638,Fore St Grampound,2023-06-03T10:20:00.000+00:00,transformer,,Temperature,C,24.4
430638,Fore St Grampound,2023-06-03T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
430638,Fore St Grampound,2023-06-03T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.7
430638,Fore St Grampound,2023-06-03T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
430638,Fore St Grampound,2023-06-03T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.03
430638,Fore St Grampound,2023-06-03T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
430638,Fore St Grampound,2023-06-03T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.66
430638,Fore St Grampound,2023-06-03T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.96
430638,Fore St Grampound,2023-06-03T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.51
430638,Fore St Grampound,2023-06-03T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.84
430638,Fore St Grampound,2023-06-03T10:20:00.000+00:00,busbar,,L3 Active Power,kW,-7.75
430638,Fore St Grampound,2023-06-03T10:20:00.000+00:00,busbar,,L2 Active Power,kW,23.78
430638,Fore St Grampound,2023-06-03T10:20:00.000+00:00,busbar,,L1 Active Power,kW,-6.02
430638,Fore St Grampound,2023-06-03T10:20:00.000+00:00,busbar,,N Current (RMS),A,55.6
430638,Fore St Grampound,2023-06-03T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,82.3
430638,Fore St Grampound,2023-06-03T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,103.6
430638,Fore St Grampound,2023-06-03T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,51.0
430638,Fore St Grampound,2023-06-03T10:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-5.13
430638,Fore St Grampound,2023-06-03T10:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.58
430638,Fore St Grampound,2023-06-03T10:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,4.28
430638,Fore St Grampound,2023-06-03T10:10:00.000+00:00,feeder,,L3 Active Power,kW,-1.55
430638,Fore St Grampound,2023-06-03T10:10:00.000+00:00,feeder,,L2 Active Power,kW,6.02
430638,Fore St Grampound,2023-06-03T10:10:00.000+00:00,feeder,,L1 Active Power,kW,-2.64
430638,Fore St Grampound,2023-06-03T10:10:00.000+00:00,feeder,,N Current (RMS),A,13.2
430638,Fore St Grampound,2023-06-03T10:10:00.000+00:00,feeder,,L3 Current (RMS),A,23.6
430638,Fore St Grampound,2023-06-03T10:10:00.000+00:00,feeder,,L2 Current (RMS),A,27.1
430638,Fore St Grampound,2023-06-03T10:10:00.000+00:00,feeder,,L1 Current (RMS),A,21.3
430638,Fore St Grampound,2023-06-03T10:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-6.8
430638,Fore St Grampound,2023-06-03T10:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,1.35
430638,Fore St Grampound,2023-06-03T10:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.2
430638,Fore St Grampound,2023-06-03T10:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,-2.01
430638,Fore St Grampound,2023-06-03T10:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.66
430638,Fore St Grampound,2023-06-03T10:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,-2.45
430638,Fore St Grampound,2023-06-03T10:10:00.000+00:00,feeder,50.0,N Current (RMS),A,19.4
430638,Fore St Grampound,2023-06-03T10:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,30.8
430638,Fore St Grampound,2023-06-03T10:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,21.1
430638,Fore St Grampound,2023-06-03T10:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,13.0
430638,Fore St Grampound,2023-06-03T10:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.3
430638,Fore St Grampound,2023-06-03T10:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.22
430638,Fore St Grampound,2023-06-03T10:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.83
430638,Fore St Grampound,2023-06-03T10:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.57
430638,Fore St Grampound,2023-06-03T10:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.25
430638,Fore St Grampound,2023-06-03T10:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.21
430638,Fore St Grampound,2023-06-03T10:10:00.000+00:00,feeder,40.0,N Current (RMS),A,17.2
430638,Fore St Grampound,2023-06-03T10:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.8
430638,Fore St Grampound,2023-06-03T10:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.8
430638,Fore St Grampound,2023-06-03T10:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.3
430638,Fore St Grampound,2023-06-03T10:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-4.34
430638,Fore St Grampound,2023-06-03T10:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.14
430638,Fore St Grampound,2023-06-03T10:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.39
430638,Fore St Grampound,2023-06-03T10:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.94
430638,Fore St Grampound,2023-06-03T10:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.19
430638,Fore St Grampound,2023-06-03T10:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.81
430638,Fore St Grampound,2023-06-03T10:10:00.000+00:00,feeder,30.0,N Current (RMS),A,11.3
430638,Fore St Grampound,2023-06-03T10:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.4
430638,Fore St Grampound,2023-06-03T10:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.5
430638,Fore St Grampound,2023-06-03T10:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.2
430638,Fore St Grampound,2023-06-03T10:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.5
430638,Fore St Grampound,2023-06-03T10:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.22
430638,Fore St Grampound,2023-06-03T10:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.0
430638,Fore St Grampound,2023-06-03T10:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.58
430638,Fore St Grampound,2023-06-03T10:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.24
430638,Fore St Grampound,2023-06-03T10:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.14
430638,Fore St Grampound,2023-06-03T10:10:00.000+00:00,feeder,20.0,N Current (RMS),A,14.5
430638,Fore St Grampound,2023-06-03T10:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.8
430638,Fore St Grampound,2023-06-03T10:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.0
430638,Fore St Grampound,2023-06-03T10:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.6
430638,Fore St Grampound,2023-06-03T10:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.6
430638,Fore St Grampound,2023-06-03T10:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.3
430638,Fore St Grampound,2023-06-03T10:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.84
430638,Fore St Grampound,2023-06-03T10:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.34
430638,Fore St Grampound,2023-06-03T10:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.04
430638,Fore St Grampound,2023-06-03T10:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.86
430638,Fore St Grampound,2023-06-03T10:10:00.000+00:00,feeder,10.0,N Current (RMS),A,40.0
430638,Fore St Grampound,2023-06-03T10:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.1
430638,Fore St Grampound,2023-06-03T10:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,44.3
430638,Fore St Grampound,2023-06-03T10:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.9
430638,Fore St Grampound,2023-06-03T10:10:00.000+00:00,transformer,,Temperature,C,24.4
430638,Fore St Grampound,2023-06-03T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
430638,Fore St Grampound,2023-06-03T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.65
430638,Fore St Grampound,2023-06-03T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
430638,Fore St Grampound,2023-06-03T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.72
430638,Fore St Grampound,2023-06-03T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
430638,Fore St Grampound,2023-06-03T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.18
430638,Fore St Grampound,2023-06-03T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-22.67
430638,Fore St Grampound,2023-06-03T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.05
430638,Fore St Grampound,2023-06-03T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.86
430638,Fore St Grampound,2023-06-03T10:10:00.000+00:00,busbar,,L3 Active Power,kW,-9.99
430638,Fore St Grampound,2023-06-03T10:10:00.000+00:00,busbar,,L2 Active Power,kW,31.4
430638,Fore St Grampound,2023-06-03T10:10:00.000+00:00,busbar,,L1 Active Power,kW,-6.39
430638,Fore St Grampound,2023-06-03T10:10:00.000+00:00,busbar,,N Current (RMS),A,69.6
430638,Fore St Grampound,2023-06-03T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,103.4
430638,Fore St Grampound,2023-06-03T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,132.0
430638,Fore St Grampound,2023-06-03T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,50.6
430638,Fore St Grampound,2023-06-03T10:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-6.39
430638,Fore St Grampound,2023-06-03T10:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.65
430638,Fore St Grampound,2023-06-03T10:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,5.15
430638,Fore St Grampound,2023-06-03T10:00:00.000+00:00,feeder,,L3 Active Power,kW,-2.57
430638,Fore St Grampound,2023-06-03T10:00:00.000+00:00,feeder,,L2 Active Power,kW,3.89
430638,Fore St Grampound,2023-06-03T10:00:00.000+00:00,feeder,,L1 Active Power,kW,-2.98
430638,Fore St Grampound,2023-06-03T10:00:00.000+00:00,feeder,,N Current (RMS),A,22.1
430638,Fore St Grampound,2023-06-03T10:00:00.000+00:00,feeder,,L3 Current (RMS),A,29.4
430638,Fore St Grampound,2023-06-03T10:00:00.000+00:00,feeder,,L2 Current (RMS),A,17.6
430638,Fore St Grampound,2023-06-03T10:00:00.000+00:00,feeder,,L1 Current (RMS),A,29.7
430638,Fore St Grampound,2023-06-03T10:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-6.55
430638,Fore St Grampound,2023-06-03T10:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,1.47
430638,Fore St Grampound,2023-06-03T10:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.89
430638,Fore St Grampound,2023-06-03T10:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,-2.1
430638,Fore St Grampound,2023-06-03T10:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.09
430638,Fore St Grampound,2023-06-03T10:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,-2.87
430638,Fore St Grampound,2023-06-03T10:00:00.000+00:00,feeder,50.0,N Current (RMS),A,19.8
430638,Fore St Grampound,2023-06-03T10:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,31.2
430638,Fore St Grampound,2023-06-03T10:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,15.7
430638,Fore St Grampound,2023-06-03T10:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,15.6
430638,Fore St Grampound,2023-06-03T10:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.29
430638,Fore St Grampound,2023-06-03T10:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.31
430638,Fore St Grampound,2023-06-03T10:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,4.63
430638,Fore St Grampound,2023-06-03T10:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.54
430638,Fore St Grampound,2023-06-03T10:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.96
430638,Fore St Grampound,2023-06-03T10:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-1.84
430638,Fore St Grampound,2023-06-03T10:00:00.000+00:00,feeder,40.0,N Current (RMS),A,21.1
430638,Fore St Grampound,2023-06-03T10:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.7
430638,Fore St Grampound,2023-06-03T10:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.7
430638,Fore St Grampound,2023-06-03T10:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,24.9
430638,Fore St Grampound,2023-06-03T10:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-3.19
430638,Fore St Grampound,2023-06-03T10:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.43
430638,Fore St Grampound,2023-06-03T10:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.8
430638,Fore St Grampound,2023-06-03T10:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.47
430638,Fore St Grampound,2023-06-03T10:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.2
430638,Fore St Grampound,2023-06-03T10:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.17
430638,Fore St Grampound,2023-06-03T10:00:00.000+00:00,feeder,30.0,N Current (RMS),A,10.9
430638,Fore St Grampound,2023-06-03T10:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.6
430638,Fore St Grampound,2023-06-03T10:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.1
430638,Fore St Grampound,2023-06-03T10:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.8
430638,Fore St Grampound,2023-06-03T10:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.19
430638,Fore St Grampound,2023-06-03T10:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.28
430638,Fore St Grampound,2023-06-03T10:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.48
430638,Fore St Grampound,2023-06-03T10:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.78
430638,Fore St Grampound,2023-06-03T10:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.75
430638,Fore St Grampound,2023-06-03T10:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
430638,Fore St Grampound,2023-06-03T10:00:00.000+00:00,feeder,20.0,N Current (RMS),A,12.2
430638,Fore St Grampound,2023-06-03T10:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.6
430638,Fore St Grampound,2023-06-03T10:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.8
430638,Fore St Grampound,2023-06-03T10:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.9
430638,Fore St Grampound,2023-06-03T10:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.63
430638,Fore St Grampound,2023-06-03T10:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.68
430638,Fore St Grampound,2023-06-03T10:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.97
430638,Fore St Grampound,2023-06-03T10:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.34
430638,Fore St Grampound,2023-06-03T10:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.5
430638,Fore St Grampound,2023-06-03T10:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.44
430638,Fore St Grampound,2023-06-03T10:00:00.000+00:00,feeder,10.0,N Current (RMS),A,41.8
430638,Fore St Grampound,2023-06-03T10:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.2
430638,Fore St Grampound,2023-06-03T10:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,45.6
430638,Fore St Grampound,2023-06-03T10:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.3
430638,Fore St Grampound,2023-06-03T10:00:00.000+00:00,transformer,,Temperature,C,24.3
430638,Fore St Grampound,2023-06-03T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
430638,Fore St Grampound,2023-06-03T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.48
430638,Fore St Grampound,2023-06-03T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
430638,Fore St Grampound,2023-06-03T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.1
430638,Fore St Grampound,2023-06-03T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
430638,Fore St Grampound,2023-06-03T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.37
430638,Fore St Grampound,2023-06-03T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-19.24
430638,Fore St Grampound,2023-06-03T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.42
430638,Fore St Grampound,2023-06-03T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.99
430638,Fore St Grampound,2023-06-03T10:00:00.000+00:00,busbar,,L3 Active Power,kW,-8.81
430638,Fore St Grampound,2023-06-03T10:00:00.000+00:00,busbar,,L2 Active Power,kW,25.39
430638,Fore St Grampound,2023-06-03T10:00:00.000+00:00,busbar,,L1 Active Power,kW,-9.45
430638,Fore St Grampound,2023-06-03T10:00:00.000+00:00,busbar,,N Current (RMS),A,42.1
430638,Fore St Grampound,2023-06-03T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,89.0
430638,Fore St Grampound,2023-06-03T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,108.5
430638,Fore St Grampound,2023-06-03T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,72.6
430638,Fore St Grampound,2023-06-03T09:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-12.44
430638,Fore St Grampound,2023-06-03T09:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.66
430638,Fore St Grampound,2023-06-03T09:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,11.53
430638,Fore St Grampound,2023-06-03T09:50:00.000+00:00,feeder,,L3 Active Power,kW,-6.09
430638,Fore St Grampound,2023-06-03T09:50:00.000+00:00,feeder,,L2 Active Power,kW,4.25
430638,Fore St Grampound,2023-06-03T09:50:00.000+00:00,feeder,,L1 Active Power,kW,-6.78
430638,Fore St Grampound,2023-06-03T09:50:00.000+00:00,feeder,,N Current (RMS),A,44.6
430638,Fore St Grampound,2023-06-03T09:50:00.000+00:00,feeder,,L3 Current (RMS),A,60.8
430638,Fore St Grampound,2023-06-03T09:50:00.000+00:00,feeder,,L2 Current (RMS),A,20.1
430638,Fore St Grampound,2023-06-03T09:50:00.000+00:00,feeder,,L1 Current (RMS),A,57.0
430638,Fore St Grampound,2023-06-03T09:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-10.93
430638,Fore St Grampound,2023-06-03T09:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,3.3
430638,Fore St Grampound,2023-06-03T09:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,4.12
430638,Fore St Grampound,2023-06-03T09:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,-2.2
430638,Fore St Grampound,2023-06-03T09:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.65
430638,Fore St Grampound,2023-06-03T09:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,-6.81
430638,Fore St Grampound,2023-06-03T09:50:00.000+00:00,feeder,50.0,N Current (RMS),A,29.4
430638,Fore St Grampound,2023-06-03T09:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,47.5
430638,Fore St Grampound,2023-06-03T09:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,21.3
430638,Fore St Grampound,2023-06-03T09:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,35.3
430638,Fore St Grampound,2023-06-03T09:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.23
430638,Fore St Grampound,2023-06-03T09:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.39
430638,Fore St Grampound,2023-06-03T09:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.88
430638,Fore St Grampound,2023-06-03T09:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.49
430638,Fore St Grampound,2023-06-03T09:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.55
430638,Fore St Grampound,2023-06-03T09:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.29
430638,Fore St Grampound,2023-06-03T09:50:00.000+00:00,feeder,40.0,N Current (RMS),A,8.8
430638,Fore St Grampound,2023-06-03T09:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.5
430638,Fore St Grampound,2023-06-03T09:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.2
430638,Fore St Grampound,2023-06-03T09:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.9
430638,Fore St Grampound,2023-06-03T09:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.51
430638,Fore St Grampound,2023-06-03T09:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.42
430638,Fore St Grampound,2023-06-03T09:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.32
430638,Fore St Grampound,2023-06-03T09:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.42
430638,Fore St Grampound,2023-06-03T09:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.18
430638,Fore St Grampound,2023-06-03T09:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.42
430638,Fore St Grampound,2023-06-03T09:50:00.000+00:00,feeder,30.0,N Current (RMS),A,17.4
430638,Fore St Grampound,2023-06-03T09:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.0
430638,Fore St Grampound,2023-06-03T09:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.0
430638,Fore St Grampound,2023-06-03T09:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.9
430638,Fore St Grampound,2023-06-03T09:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.08
430638,Fore St Grampound,2023-06-03T09:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.3
430638,Fore St Grampound,2023-06-03T09:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.58
430638,Fore St Grampound,2023-06-03T09:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.23
430638,Fore St Grampound,2023-06-03T09:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.65
430638,Fore St Grampound,2023-06-03T09:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.09
430638,Fore St Grampound,2023-06-03T09:50:00.000+00:00,feeder,20.0,N Current (RMS),A,12.9
430638,Fore St Grampound,2023-06-03T09:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.0
430638,Fore St Grampound,2023-06-03T09:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.9
430638,Fore St Grampound,2023-06-03T09:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.3
430638,Fore St Grampound,2023-06-03T09:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.59
430638,Fore St Grampound,2023-06-03T09:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.73
430638,Fore St Grampound,2023-06-03T09:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.26
430638,Fore St Grampound,2023-06-03T09:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.39
430638,Fore St Grampound,2023-06-03T09:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.26
430638,Fore St Grampound,2023-06-03T09:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.3
430638,Fore St Grampound,2023-06-03T09:50:00.000+00:00,feeder,10.0,N Current (RMS),A,34.6
430638,Fore St Grampound,2023-06-03T09:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.2
430638,Fore St Grampound,2023-06-03T09:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.1
430638,Fore St Grampound,2023-06-03T09:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.6
430638,Fore St Grampound,2023-06-03T09:50:00.000+00:00,transformer,,Temperature,C,24.3
430638,Fore St Grampound,2023-06-03T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
430638,Fore St Grampound,2023-06-03T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.35
430638,Fore St Grampound,2023-06-03T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
430638,Fore St Grampound,2023-06-03T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.28
430638,Fore St Grampound,2023-06-03T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
430638,Fore St Grampound,2023-06-03T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.45
430638,Fore St Grampound,2023-06-03T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-29.79
430638,Fore St Grampound,2023-06-03T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.12
430638,Fore St Grampound,2023-06-03T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,21.17
430638,Fore St Grampound,2023-06-03T09:50:00.000+00:00,busbar,,L3 Active Power,kW,-12.81
430638,Fore St Grampound,2023-06-03T09:50:00.000+00:00,busbar,,L2 Active Power,kW,20.54
430638,Fore St Grampound,2023-06-03T09:50:00.000+00:00,busbar,,L1 Active Power,kW,-16.08
430638,Fore St Grampound,2023-06-03T09:50:00.000+00:00,busbar,,N Current (RMS),A,52.9
430638,Fore St Grampound,2023-06-03T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,136.1
430638,Fore St Grampound,2023-06-03T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,88.2
430638,Fore St Grampound,2023-06-03T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,112.0
430638,Fore St Grampound,2023-06-03T09:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-10.64
430638,Fore St Grampound,2023-06-03T09:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.39
430638,Fore St Grampound,2023-06-03T09:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,5.19
430638,Fore St Grampound,2023-06-03T09:40:00.000+00:00,feeder,,L3 Active Power,kW,-4.94
430638,Fore St Grampound,2023-06-03T09:40:00.000+00:00,feeder,,L2 Active Power,kW,3.19
430638,Fore St Grampound,2023-06-03T09:40:00.000+00:00,feeder,,L1 Active Power,kW,-3.17
430638,Fore St Grampound,2023-06-03T09:40:00.000+00:00,feeder,,N Current (RMS),A,38.2
430638,Fore St Grampound,2023-06-03T09:40:00.000+00:00,feeder,,L3 Current (RMS),A,53.2
430638,Fore St Grampound,2023-06-03T09:40:00.000+00:00,feeder,,L2 Current (RMS),A,14.5
430638,Fore St Grampound,2023-06-03T09:40:00.000+00:00,feeder,,L1 Current (RMS),A,28.5
430638,Fore St Grampound,2023-06-03T09:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-13.34
430638,Fore St Grampound,2023-06-03T09:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,2.03
430638,Fore St Grampound,2023-06-03T09:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,3.48
430638,Fore St Grampound,2023-06-03T09:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,-5.38
430638,Fore St Grampound,2023-06-03T09:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.47
430638,Fore St Grampound,2023-06-03T09:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,-4.75
430638,Fore St Grampound,2023-06-03T09:40:00.000+00:00,feeder,50.0,N Current (RMS),A,48.0
430638,Fore St Grampound,2023-06-03T09:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,63.8
430638,Fore St Grampound,2023-06-03T09:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,14.3
430638,Fore St Grampound,2023-06-03T09:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,27.5
430638,Fore St Grampound,2023-06-03T09:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.24
430638,Fore St Grampound,2023-06-03T09:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.39
430638,Fore St Grampound,2023-06-03T09:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.58
430638,Fore St Grampound,2023-06-03T09:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.49
430638,Fore St Grampound,2023-06-03T09:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.45
430638,Fore St Grampound,2023-06-03T09:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.07
430638,Fore St Grampound,2023-06-03T09:40:00.000+00:00,feeder,40.0,N Current (RMS),A,8.0
430638,Fore St Grampound,2023-06-03T09:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.5
430638,Fore St Grampound,2023-06-03T09:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.1
430638,Fore St Grampound,2023-06-03T09:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.6
430638,Fore St Grampound,2023-06-03T09:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.57
430638,Fore St Grampound,2023-06-03T09:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.18
430638,Fore St Grampound,2023-06-03T09:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.93
430638,Fore St Grampound,2023-06-03T09:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.28
430638,Fore St Grampound,2023-06-03T09:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.63
430638,Fore St Grampound,2023-06-03T09:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.38
430638,Fore St Grampound,2023-06-03T09:40:00.000+00:00,feeder,30.0,N Current (RMS),A,9.7
430638,Fore St Grampound,2023-06-03T09:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.4
430638,Fore St Grampound,2023-06-03T09:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.9
430638,Fore St Grampound,2023-06-03T09:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.7
430638,Fore St Grampound,2023-06-03T09:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-4.47
430638,Fore St Grampound,2023-06-03T09:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.27
430638,Fore St Grampound,2023-06-03T09:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.67
430638,Fore St Grampound,2023-06-03T09:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.95
430638,Fore St Grampound,2023-06-03T09:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.65
430638,Fore St Grampound,2023-06-03T09:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.05
430638,Fore St Grampound,2023-06-03T09:40:00.000+00:00,feeder,20.0,N Current (RMS),A,19.3
