Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
430638,Fore St Grampound,2023-06-03T09:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.1
430638,Fore St Grampound,2023-06-03T09:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.7
430638,Fore St Grampound,2023-06-03T09:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.6
430638,Fore St Grampound,2023-06-03T09:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.7
430638,Fore St Grampound,2023-06-03T09:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.63
430638,Fore St Grampound,2023-06-03T09:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.59
430638,Fore St Grampound,2023-06-03T09:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.3
430638,Fore St Grampound,2023-06-03T09:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.81
430638,Fore St Grampound,2023-06-03T09:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.46
430638,Fore St Grampound,2023-06-03T09:40:00.000+00:00,feeder,10.0,N Current (RMS),A,47.1
430638,Fore St Grampound,2023-06-03T09:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.4
430638,Fore St Grampound,2023-06-03T09:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,50.4
430638,Fore St Grampound,2023-06-03T09:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.0
430638,Fore St Grampound,2023-06-03T09:40:00.000+00:00,transformer,,Temperature,C,24.3
430638,Fore St Grampound,2023-06-03T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
430638,Fore St Grampound,2023-06-03T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.06
430638,Fore St Grampound,2023-06-03T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
430638,Fore St Grampound,2023-06-03T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.4
430638,Fore St Grampound,2023-06-03T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
430638,Fore St Grampound,2023-06-03T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.28
430638,Fore St Grampound,2023-06-03T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-30.96
430638,Fore St Grampound,2023-06-03T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.93
430638,Fore St Grampound,2023-06-03T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.27
430638,Fore St Grampound,2023-06-03T09:40:00.000+00:00,busbar,,L3 Active Power,kW,-15.34
430638,Fore St Grampound,2023-06-03T09:40:00.000+00:00,busbar,,L2 Active Power,kW,21.21
430638,Fore St Grampound,2023-06-03T09:40:00.000+00:00,busbar,,L1 Active Power,kW,-9.75
430638,Fore St Grampound,2023-06-03T09:40:00.000+00:00,busbar,,N Current (RMS),A,74.7
430638,Fore St Grampound,2023-06-03T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,146.5
430638,Fore St Grampound,2023-06-03T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,90.6
430638,Fore St Grampound,2023-06-03T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,67.8
430638,Fore St Grampound,2023-06-03T09:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-7.93
430638,Fore St Grampound,2023-06-03T09:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.09
430638,Fore St Grampound,2023-06-03T09:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,5.48
430638,Fore St Grampound,2023-06-03T09:30:00.000+00:00,feeder,,L3 Active Power,kW,-3.28
430638,Fore St Grampound,2023-06-03T09:30:00.000+00:00,feeder,,L2 Active Power,kW,4.48
430638,Fore St Grampound,2023-06-03T09:30:00.000+00:00,feeder,,L1 Active Power,kW,-2.81
430638,Fore St Grampound,2023-06-03T09:30:00.000+00:00,feeder,,N Current (RMS),A,30.9
430638,Fore St Grampound,2023-06-03T09:30:00.000+00:00,feeder,,L3 Current (RMS),A,37.2
430638,Fore St Grampound,2023-06-03T09:30:00.000+00:00,feeder,,L2 Current (RMS),A,19.9
430638,Fore St Grampound,2023-06-03T09:30:00.000+00:00,feeder,,L1 Current (RMS),A,34.3
430638,Fore St Grampound,2023-06-03T09:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-8.31
430638,Fore St Grampound,2023-06-03T09:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.74
430638,Fore St Grampound,2023-06-03T09:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.79
430638,Fore St Grampound,2023-06-03T09:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,-4.25
430638,Fore St Grampound,2023-06-03T09:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.03
430638,Fore St Grampound,2023-06-03T09:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,-2.93
430638,Fore St Grampound,2023-06-03T09:30:00.000+00:00,feeder,50.0,N Current (RMS),A,25.2
430638,Fore St Grampound,2023-06-03T09:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,40.8
430638,Fore St Grampound,2023-06-03T09:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,25.9
430638,Fore St Grampound,2023-06-03T09:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,19.0
430638,Fore St Grampound,2023-06-03T09:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.32
430638,Fore St Grampound,2023-06-03T09:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.49
430638,Fore St Grampound,2023-06-03T09:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.51
430638,Fore St Grampound,2023-06-03T09:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.47
430638,Fore St Grampound,2023-06-03T09:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.28
430638,Fore St Grampound,2023-06-03T09:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.66
430638,Fore St Grampound,2023-06-03T09:30:00.000+00:00,feeder,40.0,N Current (RMS),A,10.9
430638,Fore St Grampound,2023-06-03T09:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.5
430638,Fore St Grampound,2023-06-03T09:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.1
430638,Fore St Grampound,2023-06-03T09:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.8
430638,Fore St Grampound,2023-06-03T09:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.83
430638,Fore St Grampound,2023-06-03T09:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.33
430638,Fore St Grampound,2023-06-03T09:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.37
430638,Fore St Grampound,2023-06-03T09:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.99
430638,Fore St Grampound,2023-06-03T09:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.99
430638,Fore St Grampound,2023-06-03T09:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.91
430638,Fore St Grampound,2023-06-03T09:30:00.000+00:00,feeder,30.0,N Current (RMS),A,10.1
430638,Fore St Grampound,2023-06-03T09:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.1
430638,Fore St Grampound,2023-06-03T09:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.3
430638,Fore St Grampound,2023-06-03T09:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.8
430638,Fore St Grampound,2023-06-03T09:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-6.08
430638,Fore St Grampound,2023-06-03T09:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.08
430638,Fore St Grampound,2023-06-03T09:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.71
430638,Fore St Grampound,2023-06-03T09:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.74
430638,Fore St Grampound,2023-06-03T09:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.84
430638,Fore St Grampound,2023-06-03T09:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.06
430638,Fore St Grampound,2023-06-03T09:30:00.000+00:00,feeder,20.0,N Current (RMS),A,25.1
430638,Fore St Grampound,2023-06-03T09:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.7
430638,Fore St Grampound,2023-06-03T09:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.8
430638,Fore St Grampound,2023-06-03T09:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.8
430638,Fore St Grampound,2023-06-03T09:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.28
430638,Fore St Grampound,2023-06-03T09:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.35
430638,Fore St Grampound,2023-06-03T09:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.4
430638,Fore St Grampound,2023-06-03T09:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.85
430638,Fore St Grampound,2023-06-03T09:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.64
430638,Fore St Grampound,2023-06-03T09:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.35
430638,Fore St Grampound,2023-06-03T09:30:00.000+00:00,feeder,10.0,N Current (RMS),A,42.8
430638,Fore St Grampound,2023-06-03T09:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.5
430638,Fore St Grampound,2023-06-03T09:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,49.5
430638,Fore St Grampound,2023-06-03T09:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.6
430638,Fore St Grampound,2023-06-03T09:30:00.000+00:00,transformer,,Temperature,C,24.3
430638,Fore St Grampound,2023-06-03T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
430638,Fore St Grampound,2023-06-03T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.47
430638,Fore St Grampound,2023-06-03T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
430638,Fore St Grampound,2023-06-03T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.15
430638,Fore St Grampound,2023-06-03T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
430638,Fore St Grampound,2023-06-03T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.53
430638,Fore St Grampound,2023-06-03T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-26.75
430638,Fore St Grampound,2023-06-03T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.58
430638,Fore St Grampound,2023-06-03T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.27
430638,Fore St Grampound,2023-06-03T09:30:00.000+00:00,busbar,,L3 Active Power,kW,-14.58
430638,Fore St Grampound,2023-06-03T09:30:00.000+00:00,busbar,,L2 Active Power,kW,27.26
430638,Fore St Grampound,2023-06-03T09:30:00.000+00:00,busbar,,L1 Active Power,kW,-7.27
430638,Fore St Grampound,2023-06-03T09:30:00.000+00:00,busbar,,N Current (RMS),A,68.8
430638,Fore St Grampound,2023-06-03T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,127.4
430638,Fore St Grampound,2023-06-03T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,115.5
430638,Fore St Grampound,2023-06-03T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,64.6
430638,Fore St Grampound,2023-06-03T09:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.52
430638,Fore St Grampound,2023-06-03T09:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.16
430638,Fore St Grampound,2023-06-03T09:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,3.87
430638,Fore St Grampound,2023-06-03T09:20:00.000+00:00,feeder,,L3 Active Power,kW,-1.67
430638,Fore St Grampound,2023-06-03T09:20:00.000+00:00,feeder,,L2 Active Power,kW,4.32
430638,Fore St Grampound,2023-06-03T09:20:00.000+00:00,feeder,,L1 Active Power,kW,-1.92
430638,Fore St Grampound,2023-06-03T09:20:00.000+00:00,feeder,,N Current (RMS),A,15.0
430638,Fore St Grampound,2023-06-03T09:20:00.000+00:00,feeder,,L3 Current (RMS),A,21.5
430638,Fore St Grampound,2023-06-03T09:20:00.000+00:00,feeder,,L2 Current (RMS),A,20.8
430638,Fore St Grampound,2023-06-03T09:20:00.000+00:00,feeder,,L1 Current (RMS),A,18.3
430638,Fore St Grampound,2023-06-03T09:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-7.61
430638,Fore St Grampound,2023-06-03T09:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.54
430638,Fore St Grampound,2023-06-03T09:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.22
430638,Fore St Grampound,2023-06-03T09:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,-3.78
430638,Fore St Grampound,2023-06-03T09:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,10.54
430638,Fore St Grampound,2023-06-03T09:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,-1.7
430638,Fore St Grampound,2023-06-03T09:20:00.000+00:00,feeder,50.0,N Current (RMS),A,32.5
430638,Fore St Grampound,2023-06-03T09:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,38.8
430638,Fore St Grampound,2023-06-03T09:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,45.6
430638,Fore St Grampound,2023-06-03T09:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,15.5
430638,Fore St Grampound,2023-06-03T09:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.35
430638,Fore St Grampound,2023-06-03T09:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.56
430638,Fore St Grampound,2023-06-03T09:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.47
430638,Fore St Grampound,2023-06-03T09:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.47
430638,Fore St Grampound,2023-06-03T09:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.0
430638,Fore St Grampound,2023-06-03T09:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.57
430638,Fore St Grampound,2023-06-03T09:20:00.000+00:00,feeder,40.0,N Current (RMS),A,7.7
430638,Fore St Grampound,2023-06-03T09:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.5
430638,Fore St Grampound,2023-06-03T09:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.2
430638,Fore St Grampound,2023-06-03T09:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.5
430638,Fore St Grampound,2023-06-03T09:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-3.85
430638,Fore St Grampound,2023-06-03T09:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.25
430638,Fore St Grampound,2023-06-03T09:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.2
430638,Fore St Grampound,2023-06-03T09:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.17
430638,Fore St Grampound,2023-06-03T09:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.68
430638,Fore St Grampound,2023-06-03T09:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.79
430638,Fore St Grampound,2023-06-03T09:20:00.000+00:00,feeder,30.0,N Current (RMS),A,10.5
430638,Fore St Grampound,2023-06-03T09:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.3
430638,Fore St Grampound,2023-06-03T09:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.3
430638,Fore St Grampound,2023-06-03T09:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.6
430638,Fore St Grampound,2023-06-03T09:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-5.82
430638,Fore St Grampound,2023-06-03T09:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
430638,Fore St Grampound,2023-06-03T09:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.53
430638,Fore St Grampound,2023-06-03T09:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.83
430638,Fore St Grampound,2023-06-03T09:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.29
430638,Fore St Grampound,2023-06-03T09:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.22
430638,Fore St Grampound,2023-06-03T09:20:00.000+00:00,feeder,20.0,N Current (RMS),A,24.6
430638,Fore St Grampound,2023-06-03T09:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.2
430638,Fore St Grampound,2023-06-03T09:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.4
430638,Fore St Grampound,2023-06-03T09:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.2
430638,Fore St Grampound,2023-06-03T09:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.64
430638,Fore St Grampound,2023-06-03T09:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.35
430638,Fore St Grampound,2023-06-03T09:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.51
430638,Fore St Grampound,2023-06-03T09:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.34
430638,Fore St Grampound,2023-06-03T09:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.97
430638,Fore St Grampound,2023-06-03T09:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.27
430638,Fore St Grampound,2023-06-03T09:20:00.000+00:00,feeder,10.0,N Current (RMS),A,31.2
430638,Fore St Grampound,2023-06-03T09:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.2
430638,Fore St Grampound,2023-06-03T09:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.4
430638,Fore St Grampound,2023-06-03T09:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.5
430638,Fore St Grampound,2023-06-03T09:20:00.000+00:00,transformer,,Temperature,C,24.3
430638,Fore St Grampound,2023-06-03T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
430638,Fore St Grampound,2023-06-03T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.3
430638,Fore St Grampound,2023-06-03T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
430638,Fore St Grampound,2023-06-03T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.57
430638,Fore St Grampound,2023-06-03T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
430638,Fore St Grampound,2023-06-03T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.31
430638,Fore St Grampound,2023-06-03T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-22.8
430638,Fore St Grampound,2023-06-03T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.53
430638,Fore St Grampound,2023-06-03T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.78
430638,Fore St Grampound,2023-06-03T09:20:00.000+00:00,busbar,,L3 Active Power,kW,-12.25
430638,Fore St Grampound,2023-06-03T09:20:00.000+00:00,busbar,,L2 Active Power,kW,29.8
430638,Fore St Grampound,2023-06-03T09:20:00.000+00:00,busbar,,L1 Active Power,kW,-4.37
430638,Fore St Grampound,2023-06-03T09:20:00.000+00:00,busbar,,N Current (RMS),A,79.4
430638,Fore St Grampound,2023-06-03T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,109.4
430638,Fore St Grampound,2023-06-03T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,125.9
430638,Fore St Grampound,2023-06-03T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,43.3
430638,Fore St Grampound,2023-06-03T09:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.16
430638,Fore St Grampound,2023-06-03T09:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.14
430638,Fore St Grampound,2023-06-03T09:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.83
430638,Fore St Grampound,2023-06-03T09:10:00.000+00:00,feeder,,L3 Active Power,kW,-1.92
430638,Fore St Grampound,2023-06-03T09:10:00.000+00:00,feeder,,L2 Active Power,kW,6.22
430638,Fore St Grampound,2023-06-03T09:10:00.000+00:00,feeder,,L1 Active Power,kW,-1.34
430638,Fore St Grampound,2023-06-03T09:10:00.000+00:00,feeder,,N Current (RMS),A,15.6
430638,Fore St Grampound,2023-06-03T09:10:00.000+00:00,feeder,,L3 Current (RMS),A,20.1
430638,Fore St Grampound,2023-06-03T09:10:00.000+00:00,feeder,,L2 Current (RMS),A,27.8
430638,Fore St Grampound,2023-06-03T09:10:00.000+00:00,feeder,,L1 Current (RMS),A,14.5
430638,Fore St Grampound,2023-06-03T09:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-5.55
430638,Fore St Grampound,2023-06-03T09:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.34
430638,Fore St Grampound,2023-06-03T09:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.04
430638,Fore St Grampound,2023-06-03T09:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,-1.95
430638,Fore St Grampound,2023-06-03T09:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.96
430638,Fore St Grampound,2023-06-03T09:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,-1.09
430638,Fore St Grampound,2023-06-03T09:10:00.000+00:00,feeder,50.0,N Current (RMS),A,26.2
430638,Fore St Grampound,2023-06-03T09:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,25.4
430638,Fore St Grampound,2023-06-03T09:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,34.1
430638,Fore St Grampound,2023-06-03T09:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,7.4
430638,Fore St Grampound,2023-06-03T09:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.26
430638,Fore St Grampound,2023-06-03T09:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.38
430638,Fore St Grampound,2023-06-03T09:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.62
430638,Fore St Grampound,2023-06-03T09:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.44
430638,Fore St Grampound,2023-06-03T09:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.59
430638,Fore St Grampound,2023-06-03T09:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.47
430638,Fore St Grampound,2023-06-03T09:10:00.000+00:00,feeder,40.0,N Current (RMS),A,9.4
430638,Fore St Grampound,2023-06-03T09:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.3
430638,Fore St Grampound,2023-06-03T09:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.9
430638,Fore St Grampound,2023-06-03T09:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.6
430638,Fore St Grampound,2023-06-03T09:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.4
430638,Fore St Grampound,2023-06-03T09:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.47
430638,Fore St Grampound,2023-06-03T09:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.21
430638,Fore St Grampound,2023-06-03T09:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.82
430638,Fore St Grampound,2023-06-03T09:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.36
430638,Fore St Grampound,2023-06-03T09:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.43
430638,Fore St Grampound,2023-06-03T09:10:00.000+00:00,feeder,30.0,N Current (RMS),A,8.9
430638,Fore St Grampound,2023-06-03T09:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.8
430638,Fore St Grampound,2023-06-03T09:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.2
430638,Fore St Grampound,2023-06-03T09:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.1
430638,Fore St Grampound,2023-06-03T09:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.09
430638,Fore St Grampound,2023-06-03T09:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.17
430638,Fore St Grampound,2023-06-03T09:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.78
430638,Fore St Grampound,2023-06-03T09:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.57
430638,Fore St Grampound,2023-06-03T09:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.77
430638,Fore St Grampound,2023-06-03T09:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.22
430638,Fore St Grampound,2023-06-03T09:10:00.000+00:00,feeder,20.0,N Current (RMS),A,15.5
430638,Fore St Grampound,2023-06-03T09:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.6
430638,Fore St Grampound,2023-06-03T09:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.9
430638,Fore St Grampound,2023-06-03T09:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.6
430638,Fore St Grampound,2023-06-03T09:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.94
430638,Fore St Grampound,2023-06-03T09:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.07
430638,Fore St Grampound,2023-06-03T09:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.83
430638,Fore St Grampound,2023-06-03T09:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.61
430638,Fore St Grampound,2023-06-03T09:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.36
430638,Fore St Grampound,2023-06-03T09:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.37
430638,Fore St Grampound,2023-06-03T09:10:00.000+00:00,feeder,10.0,N Current (RMS),A,41.2
430638,Fore St Grampound,2023-06-03T09:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.9
430638,Fore St Grampound,2023-06-03T09:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,44.8
430638,Fore St Grampound,2023-06-03T09:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.5
430638,Fore St Grampound,2023-06-03T09:10:00.000+00:00,transformer,,Temperature,C,24.3
430638,Fore St Grampound,2023-06-03T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
430638,Fore St Grampound,2023-06-03T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.07
430638,Fore St Grampound,2023-06-03T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
430638,Fore St Grampound,2023-06-03T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.57
430638,Fore St Grampound,2023-06-03T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
430638,Fore St Grampound,2023-06-03T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.35
430638,Fore St Grampound,2023-06-03T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.41
430638,Fore St Grampound,2023-06-03T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.38
430638,Fore St Grampound,2023-06-03T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.65
430638,Fore St Grampound,2023-06-03T09:10:00.000+00:00,busbar,,L3 Active Power,kW,-8.31
430638,Fore St Grampound,2023-06-03T09:10:00.000+00:00,busbar,,L2 Active Power,kW,29.26
430638,Fore St Grampound,2023-06-03T09:10:00.000+00:00,busbar,,L1 Active Power,kW,-3.25
430638,Fore St Grampound,2023-06-03T09:10:00.000+00:00,busbar,,N Current (RMS),A,79.9
430638,Fore St Grampound,2023-06-03T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,73.7
430638,Fore St Grampound,2023-06-03T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,124.8
430638,Fore St Grampound,2023-06-03T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,32.9
430638,Fore St Grampound,2023-06-03T09:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-6.58
430638,Fore St Grampound,2023-06-03T09:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.21
430638,Fore St Grampound,2023-06-03T09:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,4.03
430638,Fore St Grampound,2023-06-03T09:00:00.000+00:00,feeder,,L3 Active Power,kW,-3.41
430638,Fore St Grampound,2023-06-03T09:00:00.000+00:00,feeder,,L2 Active Power,kW,5.8
430638,Fore St Grampound,2023-06-03T09:00:00.000+00:00,feeder,,L1 Active Power,kW,-1.72
430638,Fore St Grampound,2023-06-03T09:00:00.000+00:00,feeder,,N Current (RMS),A,21.9
430638,Fore St Grampound,2023-06-03T09:00:00.000+00:00,feeder,,L3 Current (RMS),A,33.7
430638,Fore St Grampound,2023-06-03T09:00:00.000+00:00,feeder,,L2 Current (RMS),A,25.6
430638,Fore St Grampound,2023-06-03T09:00:00.000+00:00,feeder,,L1 Current (RMS),A,18.3
430638,Fore St Grampound,2023-06-03T09:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-6.36
430638,Fore St Grampound,2023-06-03T09:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.1
430638,Fore St Grampound,2023-06-03T09:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.17
430638,Fore St Grampound,2023-06-03T09:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,-2.05
430638,Fore St Grampound,2023-06-03T09:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.06
430638,Fore St Grampound,2023-06-03T09:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,-1.41
430638,Fore St Grampound,2023-06-03T09:00:00.000+00:00,feeder,50.0,N Current (RMS),A,16.6
430638,Fore St Grampound,2023-06-03T09:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,28.6
430638,Fore St Grampound,2023-06-03T09:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,17.8
430638,Fore St Grampound,2023-06-03T09:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,9.0
430638,Fore St Grampound,2023-06-03T09:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.24
430638,Fore St Grampound,2023-06-03T09:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.34
430638,Fore St Grampound,2023-06-03T09:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.78
430638,Fore St Grampound,2023-06-03T09:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.43
430638,Fore St Grampound,2023-06-03T09:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.05
430638,Fore St Grampound,2023-06-03T09:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.47
430638,Fore St Grampound,2023-06-03T09:00:00.000+00:00,feeder,40.0,N Current (RMS),A,10.8
430638,Fore St Grampound,2023-06-03T09:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.2
430638,Fore St Grampound,2023-06-03T09:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.6
430638,Fore St Grampound,2023-06-03T09:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.0
430638,Fore St Grampound,2023-06-03T09:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.27
430638,Fore St Grampound,2023-06-03T09:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.52
430638,Fore St Grampound,2023-06-03T09:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.88
430638,Fore St Grampound,2023-06-03T09:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.88
430638,Fore St Grampound,2023-06-03T09:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.49
430638,Fore St Grampound,2023-06-03T09:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.42
430638,Fore St Grampound,2023-06-03T09:00:00.000+00:00,feeder,30.0,N Current (RMS),A,10.4
430638,Fore St Grampound,2023-06-03T09:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.5
430638,Fore St Grampound,2023-06-03T09:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.2
430638,Fore St Grampound,2023-06-03T09:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.1
430638,Fore St Grampound,2023-06-03T09:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-6.41
430638,Fore St Grampound,2023-06-03T09:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
430638,Fore St Grampound,2023-06-03T09:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,4.35
430638,Fore St Grampound,2023-06-03T09:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-4.63
430638,Fore St Grampound,2023-06-03T09:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.83
430638,Fore St Grampound,2023-06-03T09:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.96
430638,Fore St Grampound,2023-06-03T09:00:00.000+00:00,feeder,20.0,N Current (RMS),A,25.9
430638,Fore St Grampound,2023-06-03T09:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.5
430638,Fore St Grampound,2023-06-03T09:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.0
430638,Fore St Grampound,2023-06-03T09:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.6
430638,Fore St Grampound,2023-06-03T09:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.59
430638,Fore St Grampound,2023-06-03T09:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.32
430638,Fore St Grampound,2023-06-03T09:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.15
430638,Fore St Grampound,2023-06-03T09:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.33
430638,Fore St Grampound,2023-06-03T09:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.59
430638,Fore St Grampound,2023-06-03T09:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.21
430638,Fore St Grampound,2023-06-03T09:00:00.000+00:00,feeder,10.0,N Current (RMS),A,36.0
430638,Fore St Grampound,2023-06-03T09:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.1
430638,Fore St Grampound,2023-06-03T09:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.2
430638,Fore St Grampound,2023-06-03T09:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.9
430638,Fore St Grampound,2023-06-03T09:00:00.000+00:00,transformer,,Temperature,C,24.3
430638,Fore St Grampound,2023-06-03T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
430638,Fore St Grampound,2023-06-03T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.41
430638,Fore St Grampound,2023-06-03T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
430638,Fore St Grampound,2023-06-03T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.08
430638,Fore St Grampound,2023-06-03T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
430638,Fore St Grampound,2023-06-03T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.83
430638,Fore St Grampound,2023-06-03T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-21.46
430638,Fore St Grampound,2023-06-03T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.09
430638,Fore St Grampound,2023-06-03T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.07
430638,Fore St Grampound,2023-06-03T09:00:00.000+00:00,busbar,,L3 Active Power,kW,-11.73
430638,Fore St Grampound,2023-06-03T09:00:00.000+00:00,busbar,,L2 Active Power,kW,29.83
430638,Fore St Grampound,2023-06-03T09:00:00.000+00:00,busbar,,L1 Active Power,kW,-6.25
430638,Fore St Grampound,2023-06-03T09:00:00.000+00:00,busbar,,N Current (RMS),A,63.8
430638,Fore St Grampound,2023-06-03T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,103.0
430638,Fore St Grampound,2023-06-03T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,125.9
430638,Fore St Grampound,2023-06-03T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,62.3
430638,Fore St Grampound,2023-06-03T08:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-5.43
430638,Fore St Grampound,2023-06-03T08:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.25
430638,Fore St Grampound,2023-06-03T08:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.56
430638,Fore St Grampound,2023-06-03T08:50:00.000+00:00,feeder,,L3 Active Power,kW,-2.18
430638,Fore St Grampound,2023-06-03T08:50:00.000+00:00,feeder,,L2 Active Power,kW,4.0
430638,Fore St Grampound,2023-06-03T08:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.84
430638,Fore St Grampound,2023-06-03T08:50:00.000+00:00,feeder,,N Current (RMS),A,19.5
430638,Fore St Grampound,2023-06-03T08:50:00.000+00:00,feeder,,L3 Current (RMS),A,26.0
430638,Fore St Grampound,2023-06-03T08:50:00.000+00:00,feeder,,L2 Current (RMS),A,18.4
430638,Fore St Grampound,2023-06-03T08:50:00.000+00:00,feeder,,L1 Current (RMS),A,12.6
430638,Fore St Grampound,2023-06-03T08:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-3.77
430638,Fore St Grampound,2023-06-03T08:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.72
430638,Fore St Grampound,2023-06-03T08:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.91
430638,Fore St Grampound,2023-06-03T08:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,-0.87
430638,Fore St Grampound,2023-06-03T08:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.46
430638,Fore St Grampound,2023-06-03T08:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,-2.78
430638,Fore St Grampound,2023-06-03T08:50:00.000+00:00,feeder,50.0,N Current (RMS),A,11.5
430638,Fore St Grampound,2023-06-03T08:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,17.4
430638,Fore St Grampound,2023-06-03T08:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,11.4
430638,Fore St Grampound,2023-06-03T08:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,15.7
430638,Fore St Grampound,2023-06-03T08:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.23
430638,Fore St Grampound,2023-06-03T08:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.35
430638,Fore St Grampound,2023-06-03T08:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.53
430638,Fore St Grampound,2023-06-03T08:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.42
430638,Fore St Grampound,2023-06-03T08:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.07
430638,Fore St Grampound,2023-06-03T08:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.13
430638,Fore St Grampound,2023-06-03T08:50:00.000+00:00,feeder,40.0,N Current (RMS),A,15.4
430638,Fore St Grampound,2023-06-03T08:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.1
430638,Fore St Grampound,2023-06-03T08:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.8
430638,Fore St Grampound,2023-06-03T08:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.4
430638,Fore St Grampound,2023-06-03T08:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.16
430638,Fore St Grampound,2023-06-03T08:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.48
430638,Fore St Grampound,2023-06-03T08:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.43
430638,Fore St Grampound,2023-06-03T08:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.94
430638,Fore St Grampound,2023-06-03T08:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.63
430638,Fore St Grampound,2023-06-03T08:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.48
430638,Fore St Grampound,2023-06-03T08:50:00.000+00:00,feeder,30.0,N Current (RMS),A,8.4
430638,Fore St Grampound,2023-06-03T08:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.3
430638,Fore St Grampound,2023-06-03T08:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.0
430638,Fore St Grampound,2023-06-03T08:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.5
430638,Fore St Grampound,2023-06-03T08:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.79
430638,Fore St Grampound,2023-06-03T08:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.12
430638,Fore St Grampound,2023-06-03T08:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.89
430638,Fore St Grampound,2023-06-03T08:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.54
430638,Fore St Grampound,2023-06-03T08:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.33
430638,Fore St Grampound,2023-06-03T08:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.31
430638,Fore St Grampound,2023-06-03T08:50:00.000+00:00,feeder,20.0,N Current (RMS),A,17.8
430638,Fore St Grampound,2023-06-03T08:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.5
430638,Fore St Grampound,2023-06-03T08:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.7
430638,Fore St Grampound,2023-06-03T08:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.2
430638,Fore St Grampound,2023-06-03T08:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.53
430638,Fore St Grampound,2023-06-03T08:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.11
430638,Fore St Grampound,2023-06-03T08:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.55
430638,Fore St Grampound,2023-06-03T08:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.39
430638,Fore St Grampound,2023-06-03T08:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.77
430638,Fore St Grampound,2023-06-03T08:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.53
430638,Fore St Grampound,2023-06-03T08:50:00.000+00:00,feeder,10.0,N Current (RMS),A,33.7
430638,Fore St Grampound,2023-06-03T08:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.0
430638,Fore St Grampound,2023-06-03T08:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.4
430638,Fore St Grampound,2023-06-03T08:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.6
430638,Fore St Grampound,2023-06-03T08:50:00.000+00:00,transformer,,Temperature,C,24.3
430638,Fore St Grampound,2023-06-03T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
430638,Fore St Grampound,2023-06-03T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.47
430638,Fore St Grampound,2023-06-03T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
430638,Fore St Grampound,2023-06-03T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.89
430638,Fore St Grampound,2023-06-03T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
430638,Fore St Grampound,2023-06-03T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.28
430638,Fore St Grampound,2023-06-03T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.92
430638,Fore St Grampound,2023-06-03T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.13
430638,Fore St Grampound,2023-06-03T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.87
430638,Fore St Grampound,2023-06-03T08:50:00.000+00:00,busbar,,L3 Active Power,kW,-7.35
430638,Fore St Grampound,2023-06-03T08:50:00.000+00:00,busbar,,L2 Active Power,kW,22.27
430638,Fore St Grampound,2023-06-03T08:50:00.000+00:00,busbar,,L1 Active Power,kW,-5.82
430638,Fore St Grampound,2023-06-03T08:50:00.000+00:00,busbar,,N Current (RMS),A,47.0
430638,Fore St Grampound,2023-06-03T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,67.4
430638,Fore St Grampound,2023-06-03T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,94.3
430638,Fore St Grampound,2023-06-03T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,54.2
430638,Fore St Grampound,2023-06-03T08:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-5.51
430638,Fore St Grampound,2023-06-03T08:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.56
430638,Fore St Grampound,2023-06-03T08:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,3.8
430638,Fore St Grampound,2023-06-03T08:40:00.000+00:00,feeder,,L3 Active Power,kW,-2.24
430638,Fore St Grampound,2023-06-03T08:40:00.000+00:00,feeder,,L2 Active Power,kW,3.56
430638,Fore St Grampound,2023-06-03T08:40:00.000+00:00,feeder,,L1 Active Power,kW,-1.42
430638,Fore St Grampound,2023-06-03T08:40:00.000+00:00,feeder,,N Current (RMS),A,20.1
430638,Fore St Grampound,2023-06-03T08:40:00.000+00:00,feeder,,L3 Current (RMS),A,26.1
430638,Fore St Grampound,2023-06-03T08:40:00.000+00:00,feeder,,L2 Current (RMS),A,16.4
430638,Fore St Grampound,2023-06-03T08:40:00.000+00:00,feeder,,L1 Current (RMS),A,17.3
430638,Fore St Grampound,2023-06-03T08:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-3.46
430638,Fore St Grampound,2023-06-03T08:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.41
430638,Fore St Grampound,2023-06-03T08:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.35
430638,Fore St Grampound,2023-06-03T08:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,-0.68
430638,Fore St Grampound,2023-06-03T08:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.24
430638,Fore St Grampound,2023-06-03T08:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,-3.02
430638,Fore St Grampound,2023-06-03T08:40:00.000+00:00,feeder,50.0,N Current (RMS),A,15.1
430638,Fore St Grampound,2023-06-03T08:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,16.5
430638,Fore St Grampound,2023-06-03T08:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,7.8
430638,Fore St Grampound,2023-06-03T08:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,17.6
430638,Fore St Grampound,2023-06-03T08:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.25
430638,Fore St Grampound,2023-06-03T08:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.19
430638,Fore St Grampound,2023-06-03T08:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.97
430638,Fore St Grampound,2023-06-03T08:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.49
430638,Fore St Grampound,2023-06-03T08:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.14
430638,Fore St Grampound,2023-06-03T08:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.19
430638,Fore St Grampound,2023-06-03T08:40:00.000+00:00,feeder,40.0,N Current (RMS),A,2.9
430638,Fore St Grampound,2023-06-03T08:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.4
430638,Fore St Grampound,2023-06-03T08:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.0
430638,Fore St Grampound,2023-06-03T08:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.6
430638,Fore St Grampound,2023-06-03T08:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.84
430638,Fore St Grampound,2023-06-03T08:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.46
430638,Fore St Grampound,2023-06-03T08:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,5.1
430638,Fore St Grampound,2023-06-03T08:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.53
430638,Fore St Grampound,2023-06-03T08:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.12
430638,Fore St Grampound,2023-06-03T08:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.94
430638,Fore St Grampound,2023-06-03T08:40:00.000+00:00,feeder,30.0,N Current (RMS),A,15.7
430638,Fore St Grampound,2023-06-03T08:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.3
430638,Fore St Grampound,2023-06-03T08:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.1
430638,Fore St Grampound,2023-06-03T08:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.9
430638,Fore St Grampound,2023-06-03T08:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-6.46
430638,Fore St Grampound,2023-06-03T08:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
430638,Fore St Grampound,2023-06-03T08:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.79
430638,Fore St Grampound,2023-06-03T08:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-4.78
430638,Fore St Grampound,2023-06-03T08:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.4
430638,Fore St Grampound,2023-06-03T08:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.55
430638,Fore St Grampound,2023-06-03T08:40:00.000+00:00,feeder,20.0,N Current (RMS),A,35.3
430638,Fore St Grampound,2023-06-03T08:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.7
430638,Fore St Grampound,2023-06-03T08:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.9
430638,Fore St Grampound,2023-06-03T08:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.5
430638,Fore St Grampound,2023-06-03T08:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.72
430638,Fore St Grampound,2023-06-03T08:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.41
430638,Fore St Grampound,2023-06-03T08:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.88
430638,Fore St Grampound,2023-06-03T08:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.51
430638,Fore St Grampound,2023-06-03T08:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.87
430638,Fore St Grampound,2023-06-03T08:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.87
430638,Fore St Grampound,2023-06-03T08:40:00.000+00:00,feeder,10.0,N Current (RMS),A,44.5
430638,Fore St Grampound,2023-06-03T08:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.4
430638,Fore St Grampound,2023-06-03T08:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,52.2
430638,Fore St Grampound,2023-06-03T08:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.8
430638,Fore St Grampound,2023-06-03T08:40:00.000+00:00,transformer,,Temperature,C,24.3
430638,Fore St Grampound,2023-06-03T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
430638,Fore St Grampound,2023-06-03T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.0
430638,Fore St Grampound,2023-06-03T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
430638,Fore St Grampound,2023-06-03T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.79
430638,Fore St Grampound,2023-06-03T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
430638,Fore St Grampound,2023-06-03T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.92
430638,Fore St Grampound,2023-06-03T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-18.24
430638,Fore St Grampound,2023-06-03T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.74
430638,Fore St Grampound,2023-06-03T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.9
430638,Fore St Grampound,2023-06-03T08:40:00.000+00:00,busbar,,L3 Active Power,kW,-10.24
430638,Fore St Grampound,2023-06-03T08:40:00.000+00:00,busbar,,L2 Active Power,kW,22.33
430638,Fore St Grampound,2023-06-03T08:40:00.000+00:00,busbar,,L1 Active Power,kW,-7.51
430638,Fore St Grampound,2023-06-03T08:40:00.000+00:00,busbar,,N Current (RMS),A,43.6
430638,Fore St Grampound,2023-06-03T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,89.8
430638,Fore St Grampound,2023-06-03T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,95.7
430638,Fore St Grampound,2023-06-03T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,66.2
430638,Fore St Grampound,2023-06-03T08:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.39
430638,Fore St Grampound,2023-06-03T08:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.04
430638,Fore St Grampound,2023-06-03T08:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,4.52
430638,Fore St Grampound,2023-06-03T08:30:00.000+00:00,feeder,,L3 Active Power,kW,-1.61
430638,Fore St Grampound,2023-06-03T08:30:00.000+00:00,feeder,,L2 Active Power,kW,4.06
430638,Fore St Grampound,2023-06-03T08:30:00.000+00:00,feeder,,L1 Active Power,kW,-1.87
430638,Fore St Grampound,2023-06-03T08:30:00.000+00:00,feeder,,N Current (RMS),A,21.2
430638,Fore St Grampound,2023-06-03T08:30:00.000+00:00,feeder,,L3 Current (RMS),A,20.6
430638,Fore St Grampound,2023-06-03T08:30:00.000+00:00,feeder,,L2 Current (RMS),A,18.5
430638,Fore St Grampound,2023-06-03T08:30:00.000+00:00,feeder,,L1 Current (RMS),A,26.5
430638,Fore St Grampound,2023-06-03T08:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-5.37
430638,Fore St Grampound,2023-06-03T08:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.81
430638,Fore St Grampound,2023-06-03T08:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,3.44
430638,Fore St Grampound,2023-06-03T08:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,-1.73
430638,Fore St Grampound,2023-06-03T08:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.32
430638,Fore St Grampound,2023-06-03T08:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,-3.91
430638,Fore St Grampound,2023-06-03T08:30:00.000+00:00,feeder,50.0,N Current (RMS),A,16.3
430638,Fore St Grampound,2023-06-03T08:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,25.7
430638,Fore St Grampound,2023-06-03T08:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,29.0
430638,Fore St Grampound,2023-06-03T08:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,23.6
430638,Fore St Grampound,2023-06-03T08:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.16
430638,Fore St Grampound,2023-06-03T08:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.19
430638,Fore St Grampound,2023-06-03T08:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.16
430638,Fore St Grampound,2023-06-03T08:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.43
430638,Fore St Grampound,2023-06-03T08:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.26
430638,Fore St Grampound,2023-06-03T08:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.11
430638,Fore St Grampound,2023-06-03T08:30:00.000+00:00,feeder,40.0,N Current (RMS),A,3.8
430638,Fore St Grampound,2023-06-03T08:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.1
430638,Fore St Grampound,2023-06-03T08:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.7
430638,Fore St Grampound,2023-06-03T08:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.2
430638,Fore St Grampound,2023-06-03T08:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.0
