Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
430638,Fore St Grampound,2023-06-03T08:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.43
430638,Fore St Grampound,2023-06-03T08:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.62
430638,Fore St Grampound,2023-06-03T08:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.91
430638,Fore St Grampound,2023-06-03T08:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.61
430638,Fore St Grampound,2023-06-03T08:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.25
430638,Fore St Grampound,2023-06-03T08:30:00.000+00:00,feeder,30.0,N Current (RMS),A,13.7
430638,Fore St Grampound,2023-06-03T08:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.7
430638,Fore St Grampound,2023-06-03T08:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.8
430638,Fore St Grampound,2023-06-03T08:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.5
430638,Fore St Grampound,2023-06-03T08:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.87
430638,Fore St Grampound,2023-06-03T08:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.04
430638,Fore St Grampound,2023-06-03T08:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.74
430638,Fore St Grampound,2023-06-03T08:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.85
430638,Fore St Grampound,2023-06-03T08:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.1
430638,Fore St Grampound,2023-06-03T08:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.13
430638,Fore St Grampound,2023-06-03T08:30:00.000+00:00,feeder,20.0,N Current (RMS),A,15.4
430638,Fore St Grampound,2023-06-03T08:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.2
430638,Fore St Grampound,2023-06-03T08:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.2
430638,Fore St Grampound,2023-06-03T08:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.4
430638,Fore St Grampound,2023-06-03T08:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.79
430638,Fore St Grampound,2023-06-03T08:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.69
430638,Fore St Grampound,2023-06-03T08:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.36
430638,Fore St Grampound,2023-06-03T08:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.59
430638,Fore St Grampound,2023-06-03T08:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.78
430638,Fore St Grampound,2023-06-03T08:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.26
430638,Fore St Grampound,2023-06-03T08:30:00.000+00:00,feeder,10.0,N Current (RMS),A,37.4
430638,Fore St Grampound,2023-06-03T08:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.8
430638,Fore St Grampound,2023-06-03T08:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,45.4
430638,Fore St Grampound,2023-06-03T08:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.0
430638,Fore St Grampound,2023-06-03T08:30:00.000+00:00,transformer,,Temperature,C,24.3
430638,Fore St Grampound,2023-06-03T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
430638,Fore St Grampound,2023-06-03T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.8
430638,Fore St Grampound,2023-06-03T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
430638,Fore St Grampound,2023-06-03T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.58
430638,Fore St Grampound,2023-06-03T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
430638,Fore St Grampound,2023-06-03T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.76
430638,Fore St Grampound,2023-06-03T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.58
430638,Fore St Grampound,2023-06-03T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.88
430638,Fore St Grampound,2023-06-03T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,18.84
430638,Fore St Grampound,2023-06-03T08:30:00.000+00:00,busbar,,L3 Active Power,kW,-7.12
430638,Fore St Grampound,2023-06-03T08:30:00.000+00:00,busbar,,L2 Active Power,kW,28.14
430638,Fore St Grampound,2023-06-03T08:30:00.000+00:00,busbar,,L1 Active Power,kW,-11.26
430638,Fore St Grampound,2023-06-03T08:30:00.000+00:00,busbar,,N Current (RMS),A,55.3
430638,Fore St Grampound,2023-06-03T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,65.2
430638,Fore St Grampound,2023-06-03T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,118.1
430638,Fore St Grampound,2023-06-03T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,96.4
430638,Fore St Grampound,2023-06-03T08:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-8.21
430638,Fore St Grampound,2023-06-03T08:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.77
430638,Fore St Grampound,2023-06-03T08:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,4.98
430638,Fore St Grampound,2023-06-03T08:20:00.000+00:00,feeder,,L3 Active Power,kW,-3.43
430638,Fore St Grampound,2023-06-03T08:20:00.000+00:00,feeder,,L2 Active Power,kW,5.24
430638,Fore St Grampound,2023-06-03T08:20:00.000+00:00,feeder,,L1 Active Power,kW,-2.59
430638,Fore St Grampound,2023-06-03T08:20:00.000+00:00,feeder,,N Current (RMS),A,28.7
430638,Fore St Grampound,2023-06-03T08:20:00.000+00:00,feeder,,L3 Current (RMS),A,41.3
430638,Fore St Grampound,2023-06-03T08:20:00.000+00:00,feeder,,L2 Current (RMS),A,23.4
430638,Fore St Grampound,2023-06-03T08:20:00.000+00:00,feeder,,L1 Current (RMS),A,28.8
430638,Fore St Grampound,2023-06-03T08:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-3.6
430638,Fore St Grampound,2023-06-03T08:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.78
430638,Fore St Grampound,2023-06-03T08:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,3.35
430638,Fore St Grampound,2023-06-03T08:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,-0.54
430638,Fore St Grampound,2023-06-03T08:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.09
430638,Fore St Grampound,2023-06-03T08:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,-4.28
430638,Fore St Grampound,2023-06-03T08:20:00.000+00:00,feeder,50.0,N Current (RMS),A,16.9
430638,Fore St Grampound,2023-06-03T08:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,18.1
430638,Fore St Grampound,2023-06-03T08:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,11.9
430638,Fore St Grampound,2023-06-03T08:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,23.8
430638,Fore St Grampound,2023-06-03T08:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.15
430638,Fore St Grampound,2023-06-03T08:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.33
430638,Fore St Grampound,2023-06-03T08:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.22
430638,Fore St Grampound,2023-06-03T08:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.42
430638,Fore St Grampound,2023-06-03T08:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.11
430638,Fore St Grampound,2023-06-03T08:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.16
430638,Fore St Grampound,2023-06-03T08:20:00.000+00:00,feeder,40.0,N Current (RMS),A,8.8
430638,Fore St Grampound,2023-06-03T08:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.0
430638,Fore St Grampound,2023-06-03T08:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.6
430638,Fore St Grampound,2023-06-03T08:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.8
430638,Fore St Grampound,2023-06-03T08:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.81
430638,Fore St Grampound,2023-06-03T08:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.47
430638,Fore St Grampound,2023-06-03T08:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.69
430638,Fore St Grampound,2023-06-03T08:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.05
430638,Fore St Grampound,2023-06-03T08:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.61
430638,Fore St Grampound,2023-06-03T08:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.4
430638,Fore St Grampound,2023-06-03T08:20:00.000+00:00,feeder,30.0,N Current (RMS),A,14.1
430638,Fore St Grampound,2023-06-03T08:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.1
430638,Fore St Grampound,2023-06-03T08:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.3
430638,Fore St Grampound,2023-06-03T08:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.3
430638,Fore St Grampound,2023-06-03T08:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.02
430638,Fore St Grampound,2023-06-03T08:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.02
430638,Fore St Grampound,2023-06-03T08:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.73
430638,Fore St Grampound,2023-06-03T08:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.66
430638,Fore St Grampound,2023-06-03T08:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.63
430638,Fore St Grampound,2023-06-03T08:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.24
430638,Fore St Grampound,2023-06-03T08:20:00.000+00:00,feeder,20.0,N Current (RMS),A,13.8
430638,Fore St Grampound,2023-06-03T08:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.2
430638,Fore St Grampound,2023-06-03T08:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.2
430638,Fore St Grampound,2023-06-03T08:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.6
430638,Fore St Grampound,2023-06-03T08:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.43
430638,Fore St Grampound,2023-06-03T08:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.13
430638,Fore St Grampound,2023-06-03T08:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.69
430638,Fore St Grampound,2023-06-03T08:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.46
430638,Fore St Grampound,2023-06-03T08:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.88
430638,Fore St Grampound,2023-06-03T08:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.34
430638,Fore St Grampound,2023-06-03T08:20:00.000+00:00,feeder,10.0,N Current (RMS),A,36.2
430638,Fore St Grampound,2023-06-03T08:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.8
430638,Fore St Grampound,2023-06-03T08:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.5
430638,Fore St Grampound,2023-06-03T08:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.2
430638,Fore St Grampound,2023-06-03T08:20:00.000+00:00,transformer,,Temperature,C,24.3
430638,Fore St Grampound,2023-06-03T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
430638,Fore St Grampound,2023-06-03T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.1
430638,Fore St Grampound,2023-06-03T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
430638,Fore St Grampound,2023-06-03T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.49
430638,Fore St Grampound,2023-06-03T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
430638,Fore St Grampound,2023-06-03T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.41
430638,Fore St Grampound,2023-06-03T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.21
430638,Fore St Grampound,2023-06-03T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.87
430638,Fore St Grampound,2023-06-03T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.66
430638,Fore St Grampound,2023-06-03T08:20:00.000+00:00,busbar,,L3 Active Power,kW,-7.56
430638,Fore St Grampound,2023-06-03T08:20:00.000+00:00,busbar,,L2 Active Power,kW,25.56
430638,Fore St Grampound,2023-06-03T08:20:00.000+00:00,busbar,,L1 Active Power,kW,-10.01
430638,Fore St Grampound,2023-06-03T08:20:00.000+00:00,busbar,,N Current (RMS),A,47.6
430638,Fore St Grampound,2023-06-03T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,77.2
430638,Fore St Grampound,2023-06-03T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,108.0
430638,Fore St Grampound,2023-06-03T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,79.5
430638,Fore St Grampound,2023-06-03T08:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.71
430638,Fore St Grampound,2023-06-03T08:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.48
430638,Fore St Grampound,2023-06-03T08:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,5.76
430638,Fore St Grampound,2023-06-03T08:10:00.000+00:00,feeder,,L3 Active Power,kW,-1.14
430638,Fore St Grampound,2023-06-03T08:10:00.000+00:00,feeder,,L2 Active Power,kW,5.97
430638,Fore St Grampound,2023-06-03T08:10:00.000+00:00,feeder,,L1 Active Power,kW,-3.09
430638,Fore St Grampound,2023-06-03T08:10:00.000+00:00,feeder,,N Current (RMS),A,16.9
430638,Fore St Grampound,2023-06-03T08:10:00.000+00:00,feeder,,L3 Current (RMS),A,17.6
430638,Fore St Grampound,2023-06-03T08:10:00.000+00:00,feeder,,L2 Current (RMS),A,26.4
430638,Fore St Grampound,2023-06-03T08:10:00.000+00:00,feeder,,L1 Current (RMS),A,30.8
430638,Fore St Grampound,2023-06-03T08:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-4.46
430638,Fore St Grampound,2023-06-03T08:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.69
430638,Fore St Grampound,2023-06-03T08:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,3.2
430638,Fore St Grampound,2023-06-03T08:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,-0.78
430638,Fore St Grampound,2023-06-03T08:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.15
430638,Fore St Grampound,2023-06-03T08:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,-4.67
430638,Fore St Grampound,2023-06-03T08:10:00.000+00:00,feeder,50.0,N Current (RMS),A,17.6
430638,Fore St Grampound,2023-06-03T08:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,20.2
430638,Fore St Grampound,2023-06-03T08:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,15.3
430638,Fore St Grampound,2023-06-03T08:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,24.6
430638,Fore St Grampound,2023-06-03T08:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.22
430638,Fore St Grampound,2023-06-03T08:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.34
430638,Fore St Grampound,2023-06-03T08:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.43
430638,Fore St Grampound,2023-06-03T08:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.49
430638,Fore St Grampound,2023-06-03T08:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.56
430638,Fore St Grampound,2023-06-03T08:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-1.07
430638,Fore St Grampound,2023-06-03T08:10:00.000+00:00,feeder,40.0,N Current (RMS),A,10.6
430638,Fore St Grampound,2023-06-03T08:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.3
430638,Fore St Grampound,2023-06-03T08:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.3
430638,Fore St Grampound,2023-06-03T08:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.6
430638,Fore St Grampound,2023-06-03T08:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.34
430638,Fore St Grampound,2023-06-03T08:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.34
430638,Fore St Grampound,2023-06-03T08:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.71
430638,Fore St Grampound,2023-06-03T08:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.43
430638,Fore St Grampound,2023-06-03T08:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.06
430638,Fore St Grampound,2023-06-03T08:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.92
430638,Fore St Grampound,2023-06-03T08:10:00.000+00:00,feeder,30.0,N Current (RMS),A,16.2
430638,Fore St Grampound,2023-06-03T08:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.4
430638,Fore St Grampound,2023-06-03T08:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.8
430638,Fore St Grampound,2023-06-03T08:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.3
430638,Fore St Grampound,2023-06-03T08:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.66
430638,Fore St Grampound,2023-06-03T08:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.04
430638,Fore St Grampound,2023-06-03T08:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.7
430638,Fore St Grampound,2023-06-03T08:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.56
430638,Fore St Grampound,2023-06-03T08:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.7
430638,Fore St Grampound,2023-06-03T08:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.17
430638,Fore St Grampound,2023-06-03T08:10:00.000+00:00,feeder,20.0,N Current (RMS),A,9.4
430638,Fore St Grampound,2023-06-03T08:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.1
430638,Fore St Grampound,2023-06-03T08:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.8
430638,Fore St Grampound,2023-06-03T08:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.5
430638,Fore St Grampound,2023-06-03T08:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.81
430638,Fore St Grampound,2023-06-03T08:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.7
430638,Fore St Grampound,2023-06-03T08:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.4
430638,Fore St Grampound,2023-06-03T08:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.33
430638,Fore St Grampound,2023-06-03T08:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.8
430638,Fore St Grampound,2023-06-03T08:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.52
430638,Fore St Grampound,2023-06-03T08:10:00.000+00:00,feeder,10.0,N Current (RMS),A,19.8
430638,Fore St Grampound,2023-06-03T08:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.8
430638,Fore St Grampound,2023-06-03T08:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.0
430638,Fore St Grampound,2023-06-03T08:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.7
430638,Fore St Grampound,2023-06-03T08:10:00.000+00:00,transformer,,Temperature,C,24.2
430638,Fore St Grampound,2023-06-03T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
430638,Fore St Grampound,2023-06-03T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.34
430638,Fore St Grampound,2023-06-03T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
430638,Fore St Grampound,2023-06-03T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.88
430638,Fore St Grampound,2023-06-03T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
430638,Fore St Grampound,2023-06-03T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.53
430638,Fore St Grampound,2023-06-03T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.2
430638,Fore St Grampound,2023-06-03T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.75
430638,Fore St Grampound,2023-06-03T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,19.21
430638,Fore St Grampound,2023-06-03T08:10:00.000+00:00,busbar,,L3 Active Power,kW,-5.73
430638,Fore St Grampound,2023-06-03T08:10:00.000+00:00,busbar,,L2 Active Power,kW,24.25
430638,Fore St Grampound,2023-06-03T08:10:00.000+00:00,busbar,,L1 Active Power,kW,-12.45
430638,Fore St Grampound,2023-06-03T08:10:00.000+00:00,busbar,,N Current (RMS),A,49.1
430638,Fore St Grampound,2023-06-03T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,60.8
430638,Fore St Grampound,2023-06-03T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,102.4
430638,Fore St Grampound,2023-06-03T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,94.6
430638,Fore St Grampound,2023-06-03T08:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-6.59
430638,Fore St Grampound,2023-06-03T08:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.74
430638,Fore St Grampound,2023-06-03T08:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,8.62
430638,Fore St Grampound,2023-06-03T08:00:00.000+00:00,feeder,,L3 Active Power,kW,-2.56
430638,Fore St Grampound,2023-06-03T08:00:00.000+00:00,feeder,,L2 Active Power,kW,3.57
430638,Fore St Grampound,2023-06-03T08:00:00.000+00:00,feeder,,L1 Active Power,kW,-4.6
430638,Fore St Grampound,2023-06-03T08:00:00.000+00:00,feeder,,N Current (RMS),A,30.6
430638,Fore St Grampound,2023-06-03T08:00:00.000+00:00,feeder,,L3 Current (RMS),A,34.4
430638,Fore St Grampound,2023-06-03T08:00:00.000+00:00,feeder,,L2 Current (RMS),A,16.7
430638,Fore St Grampound,2023-06-03T08:00:00.000+00:00,feeder,,L1 Current (RMS),A,41.5
430638,Fore St Grampound,2023-06-03T08:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-3.16
430638,Fore St Grampound,2023-06-03T08:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.08
430638,Fore St Grampound,2023-06-03T08:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,5.66
430638,Fore St Grampound,2023-06-03T08:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,-0.12
430638,Fore St Grampound,2023-06-03T08:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.27
430638,Fore St Grampound,2023-06-03T08:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,-4.98
430638,Fore St Grampound,2023-06-03T08:00:00.000+00:00,feeder,50.0,N Current (RMS),A,25.0
430638,Fore St Grampound,2023-06-03T08:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,15.0
430638,Fore St Grampound,2023-06-03T08:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,11.5
430638,Fore St Grampound,2023-06-03T08:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,32.2
430638,Fore St Grampound,2023-06-03T08:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.38
430638,Fore St Grampound,2023-06-03T08:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.46
430638,Fore St Grampound,2023-06-03T08:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.07
430638,Fore St Grampound,2023-06-03T08:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.54
430638,Fore St Grampound,2023-06-03T08:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.49
430638,Fore St Grampound,2023-06-03T08:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.31
430638,Fore St Grampound,2023-06-03T08:00:00.000+00:00,feeder,40.0,N Current (RMS),A,5.7
430638,Fore St Grampound,2023-06-03T08:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.9
430638,Fore St Grampound,2023-06-03T08:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.4
430638,Fore St Grampound,2023-06-03T08:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.0
430638,Fore St Grampound,2023-06-03T08:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.41
430638,Fore St Grampound,2023-06-03T08:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.21
430638,Fore St Grampound,2023-06-03T08:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.55
430638,Fore St Grampound,2023-06-03T08:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.15
430638,Fore St Grampound,2023-06-03T08:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.21
430638,Fore St Grampound,2023-06-03T08:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.9
430638,Fore St Grampound,2023-06-03T08:00:00.000+00:00,feeder,30.0,N Current (RMS),A,9.0
430638,Fore St Grampound,2023-06-03T08:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.6
430638,Fore St Grampound,2023-06-03T08:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.0
430638,Fore St Grampound,2023-06-03T08:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.5
430638,Fore St Grampound,2023-06-03T08:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.6
430638,Fore St Grampound,2023-06-03T08:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.06
430638,Fore St Grampound,2023-06-03T08:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.19
430638,Fore St Grampound,2023-06-03T08:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.05
430638,Fore St Grampound,2023-06-03T08:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.73
430638,Fore St Grampound,2023-06-03T08:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.35
430638,Fore St Grampound,2023-06-03T08:00:00.000+00:00,feeder,20.0,N Current (RMS),A,10.8
430638,Fore St Grampound,2023-06-03T08:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.6
430638,Fore St Grampound,2023-06-03T08:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.5
430638,Fore St Grampound,2023-06-03T08:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.5
430638,Fore St Grampound,2023-06-03T08:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.61
430638,Fore St Grampound,2023-06-03T08:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.47
430638,Fore St Grampound,2023-06-03T08:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.06
430638,Fore St Grampound,2023-06-03T08:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.39
430638,Fore St Grampound,2023-06-03T08:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.35
430638,Fore St Grampound,2023-06-03T08:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.03
430638,Fore St Grampound,2023-06-03T08:00:00.000+00:00,feeder,10.0,N Current (RMS),A,25.1
430638,Fore St Grampound,2023-06-03T08:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.3
430638,Fore St Grampound,2023-06-03T08:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.2
430638,Fore St Grampound,2023-06-03T08:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.3
430638,Fore St Grampound,2023-06-03T08:00:00.000+00:00,transformer,,Temperature,C,24.2
430638,Fore St Grampound,2023-06-03T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
430638,Fore St Grampound,2023-06-03T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.78
430638,Fore St Grampound,2023-06-03T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
430638,Fore St Grampound,2023-06-03T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.27
430638,Fore St Grampound,2023-06-03T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
430638,Fore St Grampound,2023-06-03T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.02
430638,Fore St Grampound,2023-06-03T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.75
430638,Fore St Grampound,2023-06-03T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.37
430638,Fore St Grampound,2023-06-03T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,21.14
430638,Fore St Grampound,2023-06-03T08:00:00.000+00:00,busbar,,L3 Active Power,kW,-6.81
430638,Fore St Grampound,2023-06-03T08:00:00.000+00:00,busbar,,L2 Active Power,kW,20.63
430638,Fore St Grampound,2023-06-03T08:00:00.000+00:00,busbar,,L1 Active Power,kW,-12.18
430638,Fore St Grampound,2023-06-03T08:00:00.000+00:00,busbar,,N Current (RMS),A,47.9
430638,Fore St Grampound,2023-06-03T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,70.8
430638,Fore St Grampound,2023-06-03T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,87.5
430638,Fore St Grampound,2023-06-03T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,102.6
430638,Fore St Grampound,2023-06-03T07:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.62
430638,Fore St Grampound,2023-06-03T07:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.48
430638,Fore St Grampound,2023-06-03T07:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,4.69
430638,Fore St Grampound,2023-06-03T07:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.94
430638,Fore St Grampound,2023-06-03T07:50:00.000+00:00,feeder,,L2 Active Power,kW,2.33
430638,Fore St Grampound,2023-06-03T07:50:00.000+00:00,feeder,,L1 Active Power,kW,-2.3
430638,Fore St Grampound,2023-06-03T07:50:00.000+00:00,feeder,,N Current (RMS),A,20.7
430638,Fore St Grampound,2023-06-03T07:50:00.000+00:00,feeder,,L3 Current (RMS),A,21.9
430638,Fore St Grampound,2023-06-03T07:50:00.000+00:00,feeder,,L2 Current (RMS),A,10.4
430638,Fore St Grampound,2023-06-03T07:50:00.000+00:00,feeder,,L1 Current (RMS),A,24.7
430638,Fore St Grampound,2023-06-03T07:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-6.05
430638,Fore St Grampound,2023-06-03T07:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.41
430638,Fore St Grampound,2023-06-03T07:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,4.5
430638,Fore St Grampound,2023-06-03T07:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,-2.56
430638,Fore St Grampound,2023-06-03T07:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.68
430638,Fore St Grampound,2023-06-03T07:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,-4.58
430638,Fore St Grampound,2023-06-03T07:50:00.000+00:00,feeder,50.0,N Current (RMS),A,25.1
430638,Fore St Grampound,2023-06-03T07:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,35.0
430638,Fore St Grampound,2023-06-03T07:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,12.0
430638,Fore St Grampound,2023-06-03T07:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,28.0
430638,Fore St Grampound,2023-06-03T07:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.28
430638,Fore St Grampound,2023-06-03T07:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.49
430638,Fore St Grampound,2023-06-03T07:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.23
430638,Fore St Grampound,2023-06-03T07:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.49
430638,Fore St Grampound,2023-06-03T07:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.02
430638,Fore St Grampound,2023-06-03T07:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.62
430638,Fore St Grampound,2023-06-03T07:50:00.000+00:00,feeder,40.0,N Current (RMS),A,9.8
430638,Fore St Grampound,2023-06-03T07:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.5
430638,Fore St Grampound,2023-06-03T07:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.4
430638,Fore St Grampound,2023-06-03T07:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.9
430638,Fore St Grampound,2023-06-03T07:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.94
430638,Fore St Grampound,2023-06-03T07:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.44
430638,Fore St Grampound,2023-06-03T07:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.92
430638,Fore St Grampound,2023-06-03T07:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.87
430638,Fore St Grampound,2023-06-03T07:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.27
430638,Fore St Grampound,2023-06-03T07:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.87
430638,Fore St Grampound,2023-06-03T07:50:00.000+00:00,feeder,30.0,N Current (RMS),A,8.5
430638,Fore St Grampound,2023-06-03T07:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.5
430638,Fore St Grampound,2023-06-03T07:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.4
430638,Fore St Grampound,2023-06-03T07:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.2
430638,Fore St Grampound,2023-06-03T07:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-4.38
430638,Fore St Grampound,2023-06-03T07:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
430638,Fore St Grampound,2023-06-03T07:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.6
430638,Fore St Grampound,2023-06-03T07:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.86
430638,Fore St Grampound,2023-06-03T07:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.87
430638,Fore St Grampound,2023-06-03T07:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.04
430638,Fore St Grampound,2023-06-03T07:50:00.000+00:00,feeder,20.0,N Current (RMS),A,17.8
430638,Fore St Grampound,2023-06-03T07:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.5
430638,Fore St Grampound,2023-06-03T07:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.0
430638,Fore St Grampound,2023-06-03T07:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.3
430638,Fore St Grampound,2023-06-03T07:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.58
430638,Fore St Grampound,2023-06-03T07:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.54
430638,Fore St Grampound,2023-06-03T07:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.03
430638,Fore St Grampound,2023-06-03T07:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.4
430638,Fore St Grampound,2023-06-03T07:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.16
430638,Fore St Grampound,2023-06-03T07:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.44
430638,Fore St Grampound,2023-06-03T07:50:00.000+00:00,feeder,10.0,N Current (RMS),A,30.7
430638,Fore St Grampound,2023-06-03T07:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.2
430638,Fore St Grampound,2023-06-03T07:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.3
430638,Fore St Grampound,2023-06-03T07:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.3
430638,Fore St Grampound,2023-06-03T07:50:00.000+00:00,transformer,,Temperature,C,24.1
430638,Fore St Grampound,2023-06-03T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
430638,Fore St Grampound,2023-06-03T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.74
430638,Fore St Grampound,2023-06-03T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
430638,Fore St Grampound,2023-06-03T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.29
430638,Fore St Grampound,2023-06-03T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
430638,Fore St Grampound,2023-06-03T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.16
430638,Fore St Grampound,2023-06-03T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.86
430638,Fore St Grampound,2023-06-03T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.56
430638,Fore St Grampound,2023-06-03T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,16.98
430638,Fore St Grampound,2023-06-03T07:50:00.000+00:00,busbar,,L3 Active Power,kW,-8.11
430638,Fore St Grampound,2023-06-03T07:50:00.000+00:00,busbar,,L2 Active Power,kW,19.33
430638,Fore St Grampound,2023-06-03T07:50:00.000+00:00,busbar,,L1 Active Power,kW,-9.77
430638,Fore St Grampound,2023-06-03T07:50:00.000+00:00,busbar,,N Current (RMS),A,39.2
430638,Fore St Grampound,2023-06-03T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,83.3
430638,Fore St Grampound,2023-06-03T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,83.5
430638,Fore St Grampound,2023-06-03T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,83.2
430638,Fore St Grampound,2023-06-03T07:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.84
430638,Fore St Grampound,2023-06-03T07:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.49
430638,Fore St Grampound,2023-06-03T07:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,5.34
430638,Fore St Grampound,2023-06-03T07:40:00.000+00:00,feeder,,L3 Active Power,kW,-1.32
430638,Fore St Grampound,2023-06-03T07:40:00.000+00:00,feeder,,L2 Active Power,kW,2.24
430638,Fore St Grampound,2023-06-03T07:40:00.000+00:00,feeder,,L1 Active Power,kW,-2.7
430638,Fore St Grampound,2023-06-03T07:40:00.000+00:00,feeder,,N Current (RMS),A,23.0
430638,Fore St Grampound,2023-06-03T07:40:00.000+00:00,feeder,,L3 Current (RMS),A,23.6
430638,Fore St Grampound,2023-06-03T07:40:00.000+00:00,feeder,,L2 Current (RMS),A,10.0
430638,Fore St Grampound,2023-06-03T07:40:00.000+00:00,feeder,,L1 Current (RMS),A,27.4
430638,Fore St Grampound,2023-06-03T07:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-4.33
430638,Fore St Grampound,2023-06-03T07:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.16
430638,Fore St Grampound,2023-06-03T07:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,6.04
430638,Fore St Grampound,2023-06-03T07:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,-2.37
430638,Fore St Grampound,2023-06-03T07:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.85
430638,Fore St Grampound,2023-06-03T07:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,-4.98
430638,Fore St Grampound,2023-06-03T07:40:00.000+00:00,feeder,50.0,N Current (RMS),A,19.1
430638,Fore St Grampound,2023-06-03T07:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,23.6
430638,Fore St Grampound,2023-06-03T07:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,19.1
430638,Fore St Grampound,2023-06-03T07:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,33.1
430638,Fore St Grampound,2023-06-03T07:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.23
430638,Fore St Grampound,2023-06-03T07:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.32
430638,Fore St Grampound,2023-06-03T07:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.21
430638,Fore St Grampound,2023-06-03T07:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.42
430638,Fore St Grampound,2023-06-03T07:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.67
430638,Fore St Grampound,2023-06-03T07:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.76
430638,Fore St Grampound,2023-06-03T07:40:00.000+00:00,feeder,40.0,N Current (RMS),A,23.4
430638,Fore St Grampound,2023-06-03T07:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.1
430638,Fore St Grampound,2023-06-03T07:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,29.4
430638,Fore St Grampound,2023-06-03T07:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.3
430638,Fore St Grampound,2023-06-03T07:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.08
430638,Fore St Grampound,2023-06-03T07:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.42
430638,Fore St Grampound,2023-06-03T07:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.2
430638,Fore St Grampound,2023-06-03T07:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.52
430638,Fore St Grampound,2023-06-03T07:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.0
430638,Fore St Grampound,2023-06-03T07:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.71
430638,Fore St Grampound,2023-06-03T07:40:00.000+00:00,feeder,30.0,N Current (RMS),A,10.3
430638,Fore St Grampound,2023-06-03T07:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.3
430638,Fore St Grampound,2023-06-03T07:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.0
430638,Fore St Grampound,2023-06-03T07:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.2
430638,Fore St Grampound,2023-06-03T07:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-5.07
430638,Fore St Grampound,2023-06-03T07:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.17
430638,Fore St Grampound,2023-06-03T07:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.63
430638,Fore St Grampound,2023-06-03T07:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.1
430638,Fore St Grampound,2023-06-03T07:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.85
430638,Fore St Grampound,2023-06-03T07:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
430638,Fore St Grampound,2023-06-03T07:40:00.000+00:00,feeder,20.0,N Current (RMS),A,18.6
430638,Fore St Grampound,2023-06-03T07:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.4
430638,Fore St Grampound,2023-06-03T07:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.5
430638,Fore St Grampound,2023-06-03T07:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.3
430638,Fore St Grampound,2023-06-03T07:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.58
430638,Fore St Grampound,2023-06-03T07:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.18
430638,Fore St Grampound,2023-06-03T07:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.69
430638,Fore St Grampound,2023-06-03T07:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.48
430638,Fore St Grampound,2023-06-03T07:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.58
430638,Fore St Grampound,2023-06-03T07:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.58
430638,Fore St Grampound,2023-06-03T07:40:00.000+00:00,feeder,10.0,N Current (RMS),A,34.0
430638,Fore St Grampound,2023-06-03T07:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.6
430638,Fore St Grampound,2023-06-03T07:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.0
430638,Fore St Grampound,2023-06-03T07:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.5
430638,Fore St Grampound,2023-06-03T07:40:00.000+00:00,transformer,,Temperature,C,24.1
430638,Fore St Grampound,2023-06-03T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
430638,Fore St Grampound,2023-06-03T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.24
430638,Fore St Grampound,2023-06-03T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
430638,Fore St Grampound,2023-06-03T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.88
430638,Fore St Grampound,2023-06-03T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
430638,Fore St Grampound,2023-06-03T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.53
430638,Fore St Grampound,2023-06-03T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.12
430638,Fore St Grampound,2023-06-03T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.77
430638,Fore St Grampound,2023-06-03T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,22.11
430638,Fore St Grampound,2023-06-03T07:40:00.000+00:00,busbar,,L3 Active Power,kW,-9.22
430638,Fore St Grampound,2023-06-03T07:40:00.000+00:00,busbar,,L2 Active Power,kW,27.19
430638,Fore St Grampound,2023-06-03T07:40:00.000+00:00,busbar,,L1 Active Power,kW,-12.73
430638,Fore St Grampound,2023-06-03T07:40:00.000+00:00,busbar,,N Current (RMS),A,48.8
430638,Fore St Grampound,2023-06-03T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,83.7
430638,Fore St Grampound,2023-06-03T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,115.6
430638,Fore St Grampound,2023-06-03T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,107.1
430638,Fore St Grampound,2023-06-03T07:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-5.28
430638,Fore St Grampound,2023-06-03T07:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.49
430638,Fore St Grampound,2023-06-03T07:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.84
430638,Fore St Grampound,2023-06-03T07:30:00.000+00:00,feeder,,L3 Active Power,kW,-1.36
430638,Fore St Grampound,2023-06-03T07:30:00.000+00:00,feeder,,L2 Active Power,kW,3.26
430638,Fore St Grampound,2023-06-03T07:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.65
430638,Fore St Grampound,2023-06-03T07:30:00.000+00:00,feeder,,N Current (RMS),A,16.1
430638,Fore St Grampound,2023-06-03T07:30:00.000+00:00,feeder,,L3 Current (RMS),A,24.4
430638,Fore St Grampound,2023-06-03T07:30:00.000+00:00,feeder,,L2 Current (RMS),A,15.0
430638,Fore St Grampound,2023-06-03T07:30:00.000+00:00,feeder,,L1 Current (RMS),A,8.6
430638,Fore St Grampound,2023-06-03T07:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-5.13
430638,Fore St Grampound,2023-06-03T07:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.56
430638,Fore St Grampound,2023-06-03T07:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,4.61
430638,Fore St Grampound,2023-06-03T07:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,-1.76
430638,Fore St Grampound,2023-06-03T07:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.18
430638,Fore St Grampound,2023-06-03T07:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,-4.87
430638,Fore St Grampound,2023-06-03T07:30:00.000+00:00,feeder,50.0,N Current (RMS),A,17.1
430638,Fore St Grampound,2023-06-03T07:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,23.8
430638,Fore St Grampound,2023-06-03T07:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,24.3
430638,Fore St Grampound,2023-06-03T07:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,29.2
430638,Fore St Grampound,2023-06-03T07:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.21
430638,Fore St Grampound,2023-06-03T07:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.32
430638,Fore St Grampound,2023-06-03T07:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.86
430638,Fore St Grampound,2023-06-03T07:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.41
430638,Fore St Grampound,2023-06-03T07:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.88
430638,Fore St Grampound,2023-06-03T07:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.08
430638,Fore St Grampound,2023-06-03T07:30:00.000+00:00,feeder,40.0,N Current (RMS),A,16.6
430638,Fore St Grampound,2023-06-03T07:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.1
430638,Fore St Grampound,2023-06-03T07:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.3
430638,Fore St Grampound,2023-06-03T07:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.7
430638,Fore St Grampound,2023-06-03T07:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-4.14
430638,Fore St Grampound,2023-06-03T07:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.56
430638,Fore St Grampound,2023-06-03T07:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.92
430638,Fore St Grampound,2023-06-03T07:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.49
430638,Fore St Grampound,2023-06-03T07:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.78
430638,Fore St Grampound,2023-06-03T07:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.68
430638,Fore St Grampound,2023-06-03T07:30:00.000+00:00,feeder,30.0,N Current (RMS),A,11.4
430638,Fore St Grampound,2023-06-03T07:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.3
430638,Fore St Grampound,2023-06-03T07:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.9
430638,Fore St Grampound,2023-06-03T07:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.5
430638,Fore St Grampound,2023-06-03T07:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-5.8
430638,Fore St Grampound,2023-06-03T07:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.1
430638,Fore St Grampound,2023-06-03T07:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.72
430638,Fore St Grampound,2023-06-03T07:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.69
430638,Fore St Grampound,2023-06-03T07:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.37
430638,Fore St Grampound,2023-06-03T07:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.24
430638,Fore St Grampound,2023-06-03T07:30:00.000+00:00,feeder,20.0,N Current (RMS),A,22.8
430638,Fore St Grampound,2023-06-03T07:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.2
430638,Fore St Grampound,2023-06-03T07:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.4
430638,Fore St Grampound,2023-06-03T07:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.5
430638,Fore St Grampound,2023-06-03T07:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.96
430638,Fore St Grampound,2023-06-03T07:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.07
430638,Fore St Grampound,2023-06-03T07:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.93
430638,Fore St Grampound,2023-06-03T07:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.75
430638,Fore St Grampound,2023-06-03T07:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.3
430638,Fore St Grampound,2023-06-03T07:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.79
430638,Fore St Grampound,2023-06-03T07:30:00.000+00:00,feeder,10.0,N Current (RMS),A,46.5
430638,Fore St Grampound,2023-06-03T07:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.6
430638,Fore St Grampound,2023-06-03T07:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,58.2
430638,Fore St Grampound,2023-06-03T07:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.4
430638,Fore St Grampound,2023-06-03T07:30:00.000+00:00,transformer,,Temperature,C,24.1
430638,Fore St Grampound,2023-06-03T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
430638,Fore St Grampound,2023-06-03T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.73
430638,Fore St Grampound,2023-06-03T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
430638,Fore St Grampound,2023-06-03T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.36
430638,Fore St Grampound,2023-06-03T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
430638,Fore St Grampound,2023-06-03T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.63
430638,Fore St Grampound,2023-06-03T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-21.52
430638,Fore St Grampound,2023-06-03T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
430638,Fore St Grampound,2023-06-03T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,16.89
430638,Fore St Grampound,2023-06-03T07:30:00.000+00:00,busbar,,L3 Active Power,kW,-10.47
430638,Fore St Grampound,2023-06-03T07:30:00.000+00:00,busbar,,L2 Active Power,kW,30.76
430638,Fore St Grampound,2023-06-03T07:30:00.000+00:00,busbar,,L1 Active Power,kW,-10.15
430638,Fore St Grampound,2023-06-03T07:30:00.000+00:00,busbar,,N Current (RMS),A,38.8
430638,Fore St Grampound,2023-06-03T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,100.7
430638,Fore St Grampound,2023-06-03T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,130.0
430638,Fore St Grampound,2023-06-03T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,83.4
430638,Fore St Grampound,2023-06-03T07:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-6.37
430638,Fore St Grampound,2023-06-03T07:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.04
430638,Fore St Grampound,2023-06-03T07:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,4.83
430638,Fore St Grampound,2023-06-03T07:20:00.000+00:00,feeder,,L3 Active Power,kW,-2.07
430638,Fore St Grampound,2023-06-03T07:20:00.000+00:00,feeder,,L2 Active Power,kW,3.11
430638,Fore St Grampound,2023-06-03T07:20:00.000+00:00,feeder,,L1 Active Power,kW,-2.13
430638,Fore St Grampound,2023-06-03T07:20:00.000+00:00,feeder,,N Current (RMS),A,26.6
430638,Fore St Grampound,2023-06-03T07:20:00.000+00:00,feeder,,L3 Current (RMS),A,32.9
430638,Fore St Grampound,2023-06-03T07:20:00.000+00:00,feeder,,L2 Current (RMS),A,14.5
430638,Fore St Grampound,2023-06-03T07:20:00.000+00:00,feeder,,L1 Current (RMS),A,27.2
430638,Fore St Grampound,2023-06-03T07:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-7.38
430638,Fore St Grampound,2023-06-03T07:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.81
430638,Fore St Grampound,2023-06-03T07:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.31
430638,Fore St Grampound,2023-06-03T07:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,-2.83
