Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
430638,Fore St Grampound,2023-06-03T07:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.03
430638,Fore St Grampound,2023-06-03T07:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,-3.71
430638,Fore St Grampound,2023-06-03T07:20:00.000+00:00,feeder,50.0,N Current (RMS),A,23.0
430638,Fore St Grampound,2023-06-03T07:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,35.0
430638,Fore St Grampound,2023-06-03T07:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,14.1
430638,Fore St Grampound,2023-06-03T07:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,20.3
430638,Fore St Grampound,2023-06-03T07:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.22
430638,Fore St Grampound,2023-06-03T07:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.13
430638,Fore St Grampound,2023-06-03T07:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.49
430638,Fore St Grampound,2023-06-03T07:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.42
430638,Fore St Grampound,2023-06-03T07:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.7
430638,Fore St Grampound,2023-06-03T07:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.08
430638,Fore St Grampound,2023-06-03T07:20:00.000+00:00,feeder,40.0,N Current (RMS),A,14.2
430638,Fore St Grampound,2023-06-03T07:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.1
430638,Fore St Grampound,2023-06-03T07:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.7
430638,Fore St Grampound,2023-06-03T07:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.5
430638,Fore St Grampound,2023-06-03T07:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.49
430638,Fore St Grampound,2023-06-03T07:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.57
430638,Fore St Grampound,2023-06-03T07:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.83
430638,Fore St Grampound,2023-06-03T07:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.87
430638,Fore St Grampound,2023-06-03T07:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.96
430638,Fore St Grampound,2023-06-03T07:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.31
430638,Fore St Grampound,2023-06-03T07:20:00.000+00:00,feeder,30.0,N Current (RMS),A,9.5
430638,Fore St Grampound,2023-06-03T07:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.9
430638,Fore St Grampound,2023-06-03T07:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.6
430638,Fore St Grampound,2023-06-03T07:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.6
430638,Fore St Grampound,2023-06-03T07:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.87
430638,Fore St Grampound,2023-06-03T07:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
430638,Fore St Grampound,2023-06-03T07:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.64
430638,Fore St Grampound,2023-06-03T07:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.94
430638,Fore St Grampound,2023-06-03T07:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.0
430638,Fore St Grampound,2023-06-03T07:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.6
430638,Fore St Grampound,2023-06-03T07:20:00.000+00:00,feeder,20.0,N Current (RMS),A,18.2
430638,Fore St Grampound,2023-06-03T07:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.5
430638,Fore St Grampound,2023-06-03T07:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.2
430638,Fore St Grampound,2023-06-03T07:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.6
430638,Fore St Grampound,2023-06-03T07:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.51
430638,Fore St Grampound,2023-06-03T07:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.36
430638,Fore St Grampound,2023-06-03T07:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.51
430638,Fore St Grampound,2023-06-03T07:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.37
430638,Fore St Grampound,2023-06-03T07:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.52
430638,Fore St Grampound,2023-06-03T07:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.44
430638,Fore St Grampound,2023-06-03T07:20:00.000+00:00,feeder,10.0,N Current (RMS),A,35.2
430638,Fore St Grampound,2023-06-03T07:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.9
430638,Fore St Grampound,2023-06-03T07:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,44.6
430638,Fore St Grampound,2023-06-03T07:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.7
430638,Fore St Grampound,2023-06-03T07:20:00.000+00:00,transformer,,Temperature,C,24.1
430638,Fore St Grampound,2023-06-03T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
430638,Fore St Grampound,2023-06-03T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.53
430638,Fore St Grampound,2023-06-03T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
430638,Fore St Grampound,2023-06-03T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.89
430638,Fore St Grampound,2023-06-03T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
430638,Fore St Grampound,2023-06-03T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.0
430638,Fore St Grampound,2023-06-03T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-19.86
430638,Fore St Grampound,2023-06-03T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.81
430638,Fore St Grampound,2023-06-03T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.6
430638,Fore St Grampound,2023-06-03T07:20:00.000+00:00,busbar,,L3 Active Power,kW,-9.49
430638,Fore St Grampound,2023-06-03T07:20:00.000+00:00,busbar,,L2 Active Power,kW,27.32
430638,Fore St Grampound,2023-06-03T07:20:00.000+00:00,busbar,,L1 Active Power,kW,-9.27
430638,Fore St Grampound,2023-06-03T07:20:00.000+00:00,busbar,,N Current (RMS),A,41.2
430638,Fore St Grampound,2023-06-03T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,93.5
430638,Fore St Grampound,2023-06-03T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,115.3
430638,Fore St Grampound,2023-06-03T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,72.9
430638,Fore St Grampound,2023-06-03T07:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-8.1
430638,Fore St Grampound,2023-06-03T07:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.76
430638,Fore St Grampound,2023-06-03T07:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,4.75
430638,Fore St Grampound,2023-06-03T07:10:00.000+00:00,feeder,,L3 Active Power,kW,-3.24
430638,Fore St Grampound,2023-06-03T07:10:00.000+00:00,feeder,,L2 Active Power,kW,2.95
430638,Fore St Grampound,2023-06-03T07:10:00.000+00:00,feeder,,L1 Active Power,kW,-2.23
430638,Fore St Grampound,2023-06-03T07:10:00.000+00:00,feeder,,N Current (RMS),A,28.6
430638,Fore St Grampound,2023-06-03T07:10:00.000+00:00,feeder,,L3 Current (RMS),A,39.4
430638,Fore St Grampound,2023-06-03T07:10:00.000+00:00,feeder,,L2 Current (RMS),A,13.7
430638,Fore St Grampound,2023-06-03T07:10:00.000+00:00,feeder,,L1 Current (RMS),A,24.8
430638,Fore St Grampound,2023-06-03T07:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-4.93
430638,Fore St Grampound,2023-06-03T07:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.57
430638,Fore St Grampound,2023-06-03T07:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,8.16
430638,Fore St Grampound,2023-06-03T07:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,-1.09
430638,Fore St Grampound,2023-06-03T07:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.71
430638,Fore St Grampound,2023-06-03T07:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,-5.62
430638,Fore St Grampound,2023-06-03T07:10:00.000+00:00,feeder,50.0,N Current (RMS),A,34.8
430638,Fore St Grampound,2023-06-03T07:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,22.0
430638,Fore St Grampound,2023-06-03T07:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,10.2
430638,Fore St Grampound,2023-06-03T07:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,44.8
430638,Fore St Grampound,2023-06-03T07:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.2
430638,Fore St Grampound,2023-06-03T07:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.32
430638,Fore St Grampound,2023-06-03T07:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.51
430638,Fore St Grampound,2023-06-03T07:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.46
430638,Fore St Grampound,2023-06-03T07:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.59
430638,Fore St Grampound,2023-06-03T07:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.25
430638,Fore St Grampound,2023-06-03T07:10:00.000+00:00,feeder,40.0,N Current (RMS),A,6.9
430638,Fore St Grampound,2023-06-03T07:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.2
430638,Fore St Grampound,2023-06-03T07:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.4
430638,Fore St Grampound,2023-06-03T07:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.9
430638,Fore St Grampound,2023-06-03T07:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-5.97
430638,Fore St Grampound,2023-06-03T07:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.62
430638,Fore St Grampound,2023-06-03T07:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.93
430638,Fore St Grampound,2023-06-03T07:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-3.78
430638,Fore St Grampound,2023-06-03T07:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.71
430638,Fore St Grampound,2023-06-03T07:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.63
430638,Fore St Grampound,2023-06-03T07:10:00.000+00:00,feeder,30.0,N Current (RMS),A,18.5
430638,Fore St Grampound,2023-06-03T07:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.3
430638,Fore St Grampound,2023-06-03T07:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.4
430638,Fore St Grampound,2023-06-03T07:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.7
430638,Fore St Grampound,2023-06-03T07:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.58
430638,Fore St Grampound,2023-06-03T07:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.22
430638,Fore St Grampound,2023-06-03T07:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.8
430638,Fore St Grampound,2023-06-03T07:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.37
430638,Fore St Grampound,2023-06-03T07:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.37
430638,Fore St Grampound,2023-06-03T07:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.37
430638,Fore St Grampound,2023-06-03T07:10:00.000+00:00,feeder,20.0,N Current (RMS),A,19.5
430638,Fore St Grampound,2023-06-03T07:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.8
430638,Fore St Grampound,2023-06-03T07:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.5
430638,Fore St Grampound,2023-06-03T07:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.6
430638,Fore St Grampound,2023-06-03T07:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.37
430638,Fore St Grampound,2023-06-03T07:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.52
430638,Fore St Grampound,2023-06-03T07:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,7.24
430638,Fore St Grampound,2023-06-03T07:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.46
430638,Fore St Grampound,2023-06-03T07:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.35
430638,Fore St Grampound,2023-06-03T07:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.4
430638,Fore St Grampound,2023-06-03T07:10:00.000+00:00,feeder,10.0,N Current (RMS),A,45.3
430638,Fore St Grampound,2023-06-03T07:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.8
430638,Fore St Grampound,2023-06-03T07:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,43.6
430638,Fore St Grampound,2023-06-03T07:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.7
430638,Fore St Grampound,2023-06-03T07:10:00.000+00:00,transformer,,Temperature,C,24.1
430638,Fore St Grampound,2023-06-03T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
430638,Fore St Grampound,2023-06-03T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.26
430638,Fore St Grampound,2023-06-03T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
430638,Fore St Grampound,2023-06-03T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.72
430638,Fore St Grampound,2023-06-03T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
430638,Fore St Grampound,2023-06-03T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.28
430638,Fore St Grampound,2023-06-03T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-20.14
430638,Fore St Grampound,2023-06-03T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.08
430638,Fore St Grampound,2023-06-03T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,24.4
430638,Fore St Grampound,2023-06-03T07:10:00.000+00:00,busbar,,L3 Active Power,kW,-10.4
430638,Fore St Grampound,2023-06-03T07:10:00.000+00:00,busbar,,L2 Active Power,kW,23.67
430638,Fore St Grampound,2023-06-03T07:10:00.000+00:00,busbar,,L1 Active Power,kW,-14.51
430638,Fore St Grampound,2023-06-03T07:10:00.000+00:00,busbar,,N Current (RMS),A,51.9
430638,Fore St Grampound,2023-06-03T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,95.2
430638,Fore St Grampound,2023-06-03T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,100.3
430638,Fore St Grampound,2023-06-03T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,120.7
430638,Fore St Grampound,2023-06-03T07:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-5.6
430638,Fore St Grampound,2023-06-03T07:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
430638,Fore St Grampound,2023-06-03T07:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.47
430638,Fore St Grampound,2023-06-03T07:00:00.000+00:00,feeder,,L3 Active Power,kW,-1.72
430638,Fore St Grampound,2023-06-03T07:00:00.000+00:00,feeder,,L2 Active Power,kW,1.99
430638,Fore St Grampound,2023-06-03T07:00:00.000+00:00,feeder,,L1 Active Power,kW,-1.17
430638,Fore St Grampound,2023-06-03T07:00:00.000+00:00,feeder,,N Current (RMS),A,21.1
430638,Fore St Grampound,2023-06-03T07:00:00.000+00:00,feeder,,L3 Current (RMS),A,27.4
430638,Fore St Grampound,2023-06-03T07:00:00.000+00:00,feeder,,L2 Current (RMS),A,8.9
430638,Fore St Grampound,2023-06-03T07:00:00.000+00:00,feeder,,L1 Current (RMS),A,12.3
430638,Fore St Grampound,2023-06-03T07:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-6.31
430638,Fore St Grampound,2023-06-03T07:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.49
430638,Fore St Grampound,2023-06-03T07:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,8.66
430638,Fore St Grampound,2023-06-03T07:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,-2.46
430638,Fore St Grampound,2023-06-03T07:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.59
430638,Fore St Grampound,2023-06-03T07:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,-5.69
430638,Fore St Grampound,2023-06-03T07:00:00.000+00:00,feeder,50.0,N Current (RMS),A,34.8
430638,Fore St Grampound,2023-06-03T07:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,31.2
430638,Fore St Grampound,2023-06-03T07:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,10.9
430638,Fore St Grampound,2023-06-03T07:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,44.7
430638,Fore St Grampound,2023-06-03T07:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.2
430638,Fore St Grampound,2023-06-03T07:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.44
430638,Fore St Grampound,2023-06-03T07:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.93
430638,Fore St Grampound,2023-06-03T07:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.51
430638,Fore St Grampound,2023-06-03T07:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.03
430638,Fore St Grampound,2023-06-03T07:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.64
430638,Fore St Grampound,2023-06-03T07:00:00.000+00:00,feeder,40.0,N Current (RMS),A,8.4
430638,Fore St Grampound,2023-06-03T07:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.5
430638,Fore St Grampound,2023-06-03T07:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.0
430638,Fore St Grampound,2023-06-03T07:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.0
430638,Fore St Grampound,2023-06-03T07:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.64
430638,Fore St Grampound,2023-06-03T07:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.56
430638,Fore St Grampound,2023-06-03T07:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.25
430638,Fore St Grampound,2023-06-03T07:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.26
430638,Fore St Grampound,2023-06-03T07:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.79
430638,Fore St Grampound,2023-06-03T07:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.45
430638,Fore St Grampound,2023-06-03T07:00:00.000+00:00,feeder,30.0,N Current (RMS),A,12.9
430638,Fore St Grampound,2023-06-03T07:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.9
430638,Fore St Grampound,2023-06-03T07:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.4
430638,Fore St Grampound,2023-06-03T07:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.6
430638,Fore St Grampound,2023-06-03T07:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.57
430638,Fore St Grampound,2023-06-03T07:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
430638,Fore St Grampound,2023-06-03T07:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.41
430638,Fore St Grampound,2023-06-03T07:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.07
430638,Fore St Grampound,2023-06-03T07:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.03
430638,Fore St Grampound,2023-06-03T07:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.43
430638,Fore St Grampound,2023-06-03T07:00:00.000+00:00,feeder,20.0,N Current (RMS),A,9.6
430638,Fore St Grampound,2023-06-03T07:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.2
430638,Fore St Grampound,2023-06-03T07:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.0
430638,Fore St Grampound,2023-06-03T07:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.2
430638,Fore St Grampound,2023-06-03T07:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.63
430638,Fore St Grampound,2023-06-03T07:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.43
430638,Fore St Grampound,2023-06-03T07:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,8.26
430638,Fore St Grampound,2023-06-03T07:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.41
430638,Fore St Grampound,2023-06-03T07:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.53
430638,Fore St Grampound,2023-06-03T07:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.95
430638,Fore St Grampound,2023-06-03T07:00:00.000+00:00,feeder,10.0,N Current (RMS),A,54.2
430638,Fore St Grampound,2023-06-03T07:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.4
430638,Fore St Grampound,2023-06-03T07:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,62.1
430638,Fore St Grampound,2023-06-03T07:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,44.5
430638,Fore St Grampound,2023-06-03T07:00:00.000+00:00,transformer,,Temperature,C,24.1
430638,Fore St Grampound,2023-06-03T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
430638,Fore St Grampound,2023-06-03T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.06
430638,Fore St Grampound,2023-06-03T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
430638,Fore St Grampound,2023-06-03T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.14
430638,Fore St Grampound,2023-06-03T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
430638,Fore St Grampound,2023-06-03T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.85
430638,Fore St Grampound,2023-06-03T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.97
430638,Fore St Grampound,2023-06-03T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.05
430638,Fore St Grampound,2023-06-03T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,25.98
430638,Fore St Grampound,2023-06-03T07:00:00.000+00:00,busbar,,L3 Active Power,kW,-8.43
430638,Fore St Grampound,2023-06-03T07:00:00.000+00:00,busbar,,L2 Active Power,kW,22.95
430638,Fore St Grampound,2023-06-03T07:00:00.000+00:00,busbar,,L1 Active Power,kW,-15.33
430638,Fore St Grampound,2023-06-03T07:00:00.000+00:00,busbar,,N Current (RMS),A,64.1
430638,Fore St Grampound,2023-06-03T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,77.5
430638,Fore St Grampound,2023-06-03T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,96.6
430638,Fore St Grampound,2023-06-03T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,129.1
430638,Fore St Grampound,2023-06-03T06:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-5.15
430638,Fore St Grampound,2023-06-03T06:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.22
430638,Fore St Grampound,2023-06-03T06:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,5.26
430638,Fore St Grampound,2023-06-03T06:50:00.000+00:00,feeder,,L3 Active Power,kW,-2.34
430638,Fore St Grampound,2023-06-03T06:50:00.000+00:00,feeder,,L2 Active Power,kW,3.38
430638,Fore St Grampound,2023-06-03T06:50:00.000+00:00,feeder,,L1 Active Power,kW,-3.02
430638,Fore St Grampound,2023-06-03T06:50:00.000+00:00,feeder,,N Current (RMS),A,23.1
430638,Fore St Grampound,2023-06-03T06:50:00.000+00:00,feeder,,L3 Current (RMS),A,25.3
430638,Fore St Grampound,2023-06-03T06:50:00.000+00:00,feeder,,L2 Current (RMS),A,16.2
430638,Fore St Grampound,2023-06-03T06:50:00.000+00:00,feeder,,L1 Current (RMS),A,29.5
430638,Fore St Grampound,2023-06-03T06:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-5.43
430638,Fore St Grampound,2023-06-03T06:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.64
430638,Fore St Grampound,2023-06-03T06:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,3.03
430638,Fore St Grampound,2023-06-03T06:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,-2.83
430638,Fore St Grampound,2023-06-03T06:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.17
430638,Fore St Grampound,2023-06-03T06:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,-2.22
430638,Fore St Grampound,2023-06-03T06:50:00.000+00:00,feeder,50.0,N Current (RMS),A,19.3
430638,Fore St Grampound,2023-06-03T06:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,26.4
430638,Fore St Grampound,2023-06-03T06:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,6.6
430638,Fore St Grampound,2023-06-03T06:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,17.4
430638,Fore St Grampound,2023-06-03T06:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.79
430638,Fore St Grampound,2023-06-03T06:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.52
430638,Fore St Grampound,2023-06-03T06:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.61
430638,Fore St Grampound,2023-06-03T06:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.82
430638,Fore St Grampound,2023-06-03T06:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.69
430638,Fore St Grampound,2023-06-03T06:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-1.19
430638,Fore St Grampound,2023-06-03T06:50:00.000+00:00,feeder,40.0,N Current (RMS),A,12.5
430638,Fore St Grampound,2023-06-03T06:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.6
430638,Fore St Grampound,2023-06-03T06:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.9
430638,Fore St Grampound,2023-06-03T06:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.2
430638,Fore St Grampound,2023-06-03T06:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.77
430638,Fore St Grampound,2023-06-03T06:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.47
430638,Fore St Grampound,2023-06-03T06:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.28
430638,Fore St Grampound,2023-06-03T06:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.69
430638,Fore St Grampound,2023-06-03T06:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.63
430638,Fore St Grampound,2023-06-03T06:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.91
430638,Fore St Grampound,2023-06-03T06:50:00.000+00:00,feeder,30.0,N Current (RMS),A,18.1
430638,Fore St Grampound,2023-06-03T06:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.5
430638,Fore St Grampound,2023-06-03T06:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.4
430638,Fore St Grampound,2023-06-03T06:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.6
430638,Fore St Grampound,2023-06-03T06:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.08
430638,Fore St Grampound,2023-06-03T06:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
430638,Fore St Grampound,2023-06-03T06:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.7
430638,Fore St Grampound,2023-06-03T06:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.78
430638,Fore St Grampound,2023-06-03T06:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.67
430638,Fore St Grampound,2023-06-03T06:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.13
430638,Fore St Grampound,2023-06-03T06:50:00.000+00:00,feeder,20.0,N Current (RMS),A,12.4
430638,Fore St Grampound,2023-06-03T06:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.0
430638,Fore St Grampound,2023-06-03T06:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.3
430638,Fore St Grampound,2023-06-03T06:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.6
430638,Fore St Grampound,2023-06-03T06:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.6
430638,Fore St Grampound,2023-06-03T06:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.72
430638,Fore St Grampound,2023-06-03T06:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.69
430638,Fore St Grampound,2023-06-03T06:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.38
430638,Fore St Grampound,2023-06-03T06:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.05
430638,Fore St Grampound,2023-06-03T06:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.6
430638,Fore St Grampound,2023-06-03T06:50:00.000+00:00,feeder,10.0,N Current (RMS),A,29.7
430638,Fore St Grampound,2023-06-03T06:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.2
430638,Fore St Grampound,2023-06-03T06:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.4
430638,Fore St Grampound,2023-06-03T06:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.4
430638,Fore St Grampound,2023-06-03T06:50:00.000+00:00,transformer,,Temperature,C,24.1
430638,Fore St Grampound,2023-06-03T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
430638,Fore St Grampound,2023-06-03T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.38
430638,Fore St Grampound,2023-06-03T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
430638,Fore St Grampound,2023-06-03T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.16
430638,Fore St Grampound,2023-06-03T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
430638,Fore St Grampound,2023-06-03T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.16
430638,Fore St Grampound,2023-06-03T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.83
430638,Fore St Grampound,2023-06-03T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.86
430638,Fore St Grampound,2023-06-03T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,20.57
430638,Fore St Grampound,2023-06-03T06:50:00.000+00:00,busbar,,L3 Active Power,kW,-8.84
430638,Fore St Grampound,2023-06-03T06:50:00.000+00:00,busbar,,L2 Active Power,kW,20.59
430638,Fore St Grampound,2023-06-03T06:50:00.000+00:00,busbar,,L1 Active Power,kW,-11.82
430638,Fore St Grampound,2023-06-03T06:50:00.000+00:00,busbar,,N Current (RMS),A,43.8
430638,Fore St Grampound,2023-06-03T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,69.4
430638,Fore St Grampound,2023-06-03T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,86.6
430638,Fore St Grampound,2023-06-03T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,99.1
430638,Fore St Grampound,2023-06-03T06:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-5.04
430638,Fore St Grampound,2023-06-03T06:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.25
430638,Fore St Grampound,2023-06-03T06:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.19
430638,Fore St Grampound,2023-06-03T06:40:00.000+00:00,feeder,,L3 Active Power,kW,-1.99
430638,Fore St Grampound,2023-06-03T06:40:00.000+00:00,feeder,,L2 Active Power,kW,1.85
430638,Fore St Grampound,2023-06-03T06:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.88
430638,Fore St Grampound,2023-06-03T06:40:00.000+00:00,feeder,,N Current (RMS),A,19.3
430638,Fore St Grampound,2023-06-03T06:40:00.000+00:00,feeder,,L3 Current (RMS),A,23.9
430638,Fore St Grampound,2023-06-03T06:40:00.000+00:00,feeder,,L2 Current (RMS),A,8.5
430638,Fore St Grampound,2023-06-03T06:40:00.000+00:00,feeder,,L1 Current (RMS),A,11.9
430638,Fore St Grampound,2023-06-03T06:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-6.21
430638,Fore St Grampound,2023-06-03T06:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.54
430638,Fore St Grampound,2023-06-03T06:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,4.23
430638,Fore St Grampound,2023-06-03T06:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,-3.5
430638,Fore St Grampound,2023-06-03T06:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.26
430638,Fore St Grampound,2023-06-03T06:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,-2.89
430638,Fore St Grampound,2023-06-03T06:40:00.000+00:00,feeder,50.0,N Current (RMS),A,16.4
430638,Fore St Grampound,2023-06-03T06:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,29.7
430638,Fore St Grampound,2023-06-03T06:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,14.9
430638,Fore St Grampound,2023-06-03T06:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,22.4
430638,Fore St Grampound,2023-06-03T06:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.5
430638,Fore St Grampound,2023-06-03T06:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.54
430638,Fore St Grampound,2023-06-03T06:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.63
430638,Fore St Grampound,2023-06-03T06:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.59
430638,Fore St Grampound,2023-06-03T06:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.73
430638,Fore St Grampound,2023-06-03T06:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.5
430638,Fore St Grampound,2023-06-03T06:40:00.000+00:00,feeder,40.0,N Current (RMS),A,12.0
430638,Fore St Grampound,2023-06-03T06:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.1
430638,Fore St Grampound,2023-06-03T06:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.2
430638,Fore St Grampound,2023-06-03T06:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.5
430638,Fore St Grampound,2023-06-03T06:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.88
430638,Fore St Grampound,2023-06-03T06:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.54
430638,Fore St Grampound,2023-06-03T06:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.48
430638,Fore St Grampound,2023-06-03T06:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.65
430638,Fore St Grampound,2023-06-03T06:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.3
430638,Fore St Grampound,2023-06-03T06:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.34
430638,Fore St Grampound,2023-06-03T06:40:00.000+00:00,feeder,30.0,N Current (RMS),A,10.1
430638,Fore St Grampound,2023-06-03T06:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.7
430638,Fore St Grampound,2023-06-03T06:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.6
430638,Fore St Grampound,2023-06-03T06:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.0
430638,Fore St Grampound,2023-06-03T06:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.55
430638,Fore St Grampound,2023-06-03T06:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
430638,Fore St Grampound,2023-06-03T06:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.91
430638,Fore St Grampound,2023-06-03T06:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.54
430638,Fore St Grampound,2023-06-03T06:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.46
430638,Fore St Grampound,2023-06-03T06:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
430638,Fore St Grampound,2023-06-03T06:40:00.000+00:00,feeder,20.0,N Current (RMS),A,10.5
430638,Fore St Grampound,2023-06-03T06:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.9
430638,Fore St Grampound,2023-06-03T06:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.9
430638,Fore St Grampound,2023-06-03T06:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.9
430638,Fore St Grampound,2023-06-03T06:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.31
430638,Fore St Grampound,2023-06-03T06:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.73
430638,Fore St Grampound,2023-06-03T06:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.24
430638,Fore St Grampound,2023-06-03T06:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.53
430638,Fore St Grampound,2023-06-03T06:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.18
430638,Fore St Grampound,2023-06-03T06:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.3
430638,Fore St Grampound,2023-06-03T06:40:00.000+00:00,feeder,10.0,N Current (RMS),A,27.0
430638,Fore St Grampound,2023-06-03T06:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.7
430638,Fore St Grampound,2023-06-03T06:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.1
430638,Fore St Grampound,2023-06-03T06:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.9
430638,Fore St Grampound,2023-06-03T06:40:00.000+00:00,transformer,,Temperature,C,24.1
430638,Fore St Grampound,2023-06-03T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
430638,Fore St Grampound,2023-06-03T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.15
430638,Fore St Grampound,2023-06-03T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
430638,Fore St Grampound,2023-06-03T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.69
430638,Fore St Grampound,2023-06-03T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
430638,Fore St Grampound,2023-06-03T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.47
430638,Fore St Grampound,2023-06-03T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.49
430638,Fore St Grampound,2023-06-03T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.98
430638,Fore St Grampound,2023-06-03T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.68
430638,Fore St Grampound,2023-06-03T06:40:00.000+00:00,busbar,,L3 Active Power,kW,-8.8
430638,Fore St Grampound,2023-06-03T06:40:00.000+00:00,busbar,,L2 Active Power,kW,19.79
430638,Fore St Grampound,2023-06-03T06:40:00.000+00:00,busbar,,L1 Active Power,kW,-7.95
430638,Fore St Grampound,2023-06-03T06:40:00.000+00:00,busbar,,N Current (RMS),A,32.3
430638,Fore St Grampound,2023-06-03T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,67.7
430638,Fore St Grampound,2023-06-03T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,82.7
430638,Fore St Grampound,2023-06-03T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,74.0
430638,Fore St Grampound,2023-06-03T06:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.82
430638,Fore St Grampound,2023-06-03T06:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.46
430638,Fore St Grampound,2023-06-03T06:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.29
430638,Fore St Grampound,2023-06-03T06:30:00.000+00:00,feeder,,L3 Active Power,kW,-1.01
430638,Fore St Grampound,2023-06-03T06:30:00.000+00:00,feeder,,L2 Active Power,kW,2.3
430638,Fore St Grampound,2023-06-03T06:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.24
430638,Fore St Grampound,2023-06-03T06:30:00.000+00:00,feeder,,N Current (RMS),A,10.0
430638,Fore St Grampound,2023-06-03T06:30:00.000+00:00,feeder,,L3 Current (RMS),A,10.9
430638,Fore St Grampound,2023-06-03T06:30:00.000+00:00,feeder,,L2 Current (RMS),A,10.8
430638,Fore St Grampound,2023-06-03T06:30:00.000+00:00,feeder,,L1 Current (RMS),A,6.0
430638,Fore St Grampound,2023-06-03T06:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-6.32
430638,Fore St Grampound,2023-06-03T06:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.34
430638,Fore St Grampound,2023-06-03T06:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,8.66
430638,Fore St Grampound,2023-06-03T06:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,-4.07
430638,Fore St Grampound,2023-06-03T06:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.2
430638,Fore St Grampound,2023-06-03T06:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,-5.41
430638,Fore St Grampound,2023-06-03T06:30:00.000+00:00,feeder,50.0,N Current (RMS),A,23.5
430638,Fore St Grampound,2023-06-03T06:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,31.6
430638,Fore St Grampound,2023-06-03T06:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,17.8
430638,Fore St Grampound,2023-06-03T06:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,44.9
430638,Fore St Grampound,2023-06-03T06:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.47
430638,Fore St Grampound,2023-06-03T06:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.5
430638,Fore St Grampound,2023-06-03T06:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.72
430638,Fore St Grampound,2023-06-03T06:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.59
430638,Fore St Grampound,2023-06-03T06:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.1
430638,Fore St Grampound,2023-06-03T06:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.95
430638,Fore St Grampound,2023-06-03T06:30:00.000+00:00,feeder,40.0,N Current (RMS),A,8.2
430638,Fore St Grampound,2023-06-03T06:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.3
430638,Fore St Grampound,2023-06-03T06:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.3
430638,Fore St Grampound,2023-06-03T06:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.3
430638,Fore St Grampound,2023-06-03T06:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.9
430638,Fore St Grampound,2023-06-03T06:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.54
430638,Fore St Grampound,2023-06-03T06:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.82
430638,Fore St Grampound,2023-06-03T06:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.23
430638,Fore St Grampound,2023-06-03T06:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.82
430638,Fore St Grampound,2023-06-03T06:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.8
430638,Fore St Grampound,2023-06-03T06:30:00.000+00:00,feeder,30.0,N Current (RMS),A,8.9
430638,Fore St Grampound,2023-06-03T06:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.3
430638,Fore St Grampound,2023-06-03T06:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.2
430638,Fore St Grampound,2023-06-03T06:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.4
430638,Fore St Grampound,2023-06-03T06:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.57
430638,Fore St Grampound,2023-06-03T06:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.14
430638,Fore St Grampound,2023-06-03T06:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.77
430638,Fore St Grampound,2023-06-03T06:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.51
430638,Fore St Grampound,2023-06-03T06:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.97
430638,Fore St Grampound,2023-06-03T06:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.14
430638,Fore St Grampound,2023-06-03T06:30:00.000+00:00,feeder,20.0,N Current (RMS),A,12.2
430638,Fore St Grampound,2023-06-03T06:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.2
430638,Fore St Grampound,2023-06-03T06:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.5
430638,Fore St Grampound,2023-06-03T06:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.8
430638,Fore St Grampound,2023-06-03T06:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.17
430638,Fore St Grampound,2023-06-03T06:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.37
430638,Fore St Grampound,2023-06-03T06:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.79
430638,Fore St Grampound,2023-06-03T06:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.85
430638,Fore St Grampound,2023-06-03T06:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.65
430638,Fore St Grampound,2023-06-03T06:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.58
430638,Fore St Grampound,2023-06-03T06:30:00.000+00:00,feeder,10.0,N Current (RMS),A,38.4
430638,Fore St Grampound,2023-06-03T06:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.1
430638,Fore St Grampound,2023-06-03T06:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,53.0
430638,Fore St Grampound,2023-06-03T06:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.2
430638,Fore St Grampound,2023-06-03T06:30:00.000+00:00,transformer,,Temperature,C,24.1
430638,Fore St Grampound,2023-06-03T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
430638,Fore St Grampound,2023-06-03T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.37
430638,Fore St Grampound,2023-06-03T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
430638,Fore St Grampound,2023-06-03T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.79
430638,Fore St Grampound,2023-06-03T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
430638,Fore St Grampound,2023-06-03T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.79
430638,Fore St Grampound,2023-06-03T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.26
430638,Fore St Grampound,2023-06-03T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.48
430638,Fore St Grampound,2023-06-03T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,19.05
430638,Fore St Grampound,2023-06-03T06:30:00.000+00:00,busbar,,L3 Active Power,kW,-9.27
430638,Fore St Grampound,2023-06-03T06:30:00.000+00:00,busbar,,L2 Active Power,kW,25.04
430638,Fore St Grampound,2023-06-03T06:30:00.000+00:00,busbar,,L1 Active Power,kW,-9.86
430638,Fore St Grampound,2023-06-03T06:30:00.000+00:00,busbar,,N Current (RMS),A,46.0
430638,Fore St Grampound,2023-06-03T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,64.9
430638,Fore St Grampound,2023-06-03T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,104.8
430638,Fore St Grampound,2023-06-03T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,89.6
430638,Fore St Grampound,2023-06-03T06:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.91
430638,Fore St Grampound,2023-06-03T06:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.98
430638,Fore St Grampound,2023-06-03T06:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.38
430638,Fore St Grampound,2023-06-03T06:20:00.000+00:00,feeder,,L3 Active Power,kW,-1.27
430638,Fore St Grampound,2023-06-03T06:20:00.000+00:00,feeder,,L2 Active Power,kW,2.6
430638,Fore St Grampound,2023-06-03T06:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.36
430638,Fore St Grampound,2023-06-03T06:20:00.000+00:00,feeder,,N Current (RMS),A,13.9
430638,Fore St Grampound,2023-06-03T06:20:00.000+00:00,feeder,,L3 Current (RMS),A,15.9
430638,Fore St Grampound,2023-06-03T06:20:00.000+00:00,feeder,,L2 Current (RMS),A,11.9
430638,Fore St Grampound,2023-06-03T06:20:00.000+00:00,feeder,,L1 Current (RMS),A,6.4
430638,Fore St Grampound,2023-06-03T06:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-9.13
430638,Fore St Grampound,2023-06-03T06:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.11
430638,Fore St Grampound,2023-06-03T06:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,8.49
430638,Fore St Grampound,2023-06-03T06:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,-5.46
430638,Fore St Grampound,2023-06-03T06:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.39
430638,Fore St Grampound,2023-06-03T06:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,-5.32
430638,Fore St Grampound,2023-06-03T06:20:00.000+00:00,feeder,50.0,N Current (RMS),A,24.7
430638,Fore St Grampound,2023-06-03T06:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,44.7
430638,Fore St Grampound,2023-06-03T06:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,18.7
430638,Fore St Grampound,2023-06-03T06:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,41.6
430638,Fore St Grampound,2023-06-03T06:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.94
430638,Fore St Grampound,2023-06-03T06:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.32
430638,Fore St Grampound,2023-06-03T06:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.72
430638,Fore St Grampound,2023-06-03T06:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.94
430638,Fore St Grampound,2023-06-03T06:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.18
430638,Fore St Grampound,2023-06-03T06:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-1.3
430638,Fore St Grampound,2023-06-03T06:20:00.000+00:00,feeder,40.0,N Current (RMS),A,11.9
430638,Fore St Grampound,2023-06-03T06:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.0
430638,Fore St Grampound,2023-06-03T06:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.1
430638,Fore St Grampound,2023-06-03T06:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.8
430638,Fore St Grampound,2023-06-03T06:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.66
430638,Fore St Grampound,2023-06-03T06:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.56
430638,Fore St Grampound,2023-06-03T06:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.25
430638,Fore St Grampound,2023-06-03T06:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.75
430638,Fore St Grampound,2023-06-03T06:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.79
430638,Fore St Grampound,2023-06-03T06:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.5
430638,Fore St Grampound,2023-06-03T06:20:00.000+00:00,feeder,30.0,N Current (RMS),A,13.0
430638,Fore St Grampound,2023-06-03T06:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.3
430638,Fore St Grampound,2023-06-03T06:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.1
430638,Fore St Grampound,2023-06-03T06:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.9
430638,Fore St Grampound,2023-06-03T06:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.86
430638,Fore St Grampound,2023-06-03T06:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.26
430638,Fore St Grampound,2023-06-03T06:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.6
430638,Fore St Grampound,2023-06-03T06:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.71
430638,Fore St Grampound,2023-06-03T06:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.18
430638,Fore St Grampound,2023-06-03T06:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.28
430638,Fore St Grampound,2023-06-03T06:20:00.000+00:00,feeder,20.0,N Current (RMS),A,8.6
430638,Fore St Grampound,2023-06-03T06:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.5
430638,Fore St Grampound,2023-06-03T06:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.3
430638,Fore St Grampound,2023-06-03T06:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.0
430638,Fore St Grampound,2023-06-03T06:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.53
430638,Fore St Grampound,2023-06-03T06:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.53
430638,Fore St Grampound,2023-06-03T06:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.64
430638,Fore St Grampound,2023-06-03T06:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.55
430638,Fore St Grampound,2023-06-03T06:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.26
430638,Fore St Grampound,2023-06-03T06:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.37
430638,Fore St Grampound,2023-06-03T06:20:00.000+00:00,feeder,10.0,N Current (RMS),A,29.3
430638,Fore St Grampound,2023-06-03T06:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.5
430638,Fore St Grampound,2023-06-03T06:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.5
430638,Fore St Grampound,2023-06-03T06:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.6
430638,Fore St Grampound,2023-06-03T06:20:00.000+00:00,transformer,,Temperature,C,24.1
430638,Fore St Grampound,2023-06-03T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
430638,Fore St Grampound,2023-06-03T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.01
430638,Fore St Grampound,2023-06-03T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
430638,Fore St Grampound,2023-06-03T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.97
430638,Fore St Grampound,2023-06-03T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
430638,Fore St Grampound,2023-06-03T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.04
430638,Fore St Grampound,2023-06-03T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.03
430638,Fore St Grampound,2023-06-03T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.58
430638,Fore St Grampound,2023-06-03T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,23.08
430638,Fore St Grampound,2023-06-03T06:20:00.000+00:00,busbar,,L3 Active Power,kW,-10.67
430638,Fore St Grampound,2023-06-03T06:20:00.000+00:00,busbar,,L2 Active Power,kW,20.39
430638,Fore St Grampound,2023-06-03T06:20:00.000+00:00,busbar,,L1 Active Power,kW,-11.56
430638,Fore St Grampound,2023-06-03T06:20:00.000+00:00,busbar,,N Current (RMS),A,40.4
