Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
430638,Fore St Grampound,2023-06-03T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,78.1
430638,Fore St Grampound,2023-06-03T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,85.5
430638,Fore St Grampound,2023-06-03T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,106.2
430638,Fore St Grampound,2023-06-03T06:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.95
430638,Fore St Grampound,2023-06-03T06:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.39
430638,Fore St Grampound,2023-06-03T06:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.31
430638,Fore St Grampound,2023-06-03T06:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.94
430638,Fore St Grampound,2023-06-03T06:10:00.000+00:00,feeder,,L2 Active Power,kW,1.94
430638,Fore St Grampound,2023-06-03T06:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.17
430638,Fore St Grampound,2023-06-03T06:10:00.000+00:00,feeder,,N Current (RMS),A,9.4
430638,Fore St Grampound,2023-06-03T06:10:00.000+00:00,feeder,,L3 Current (RMS),A,10.8
430638,Fore St Grampound,2023-06-03T06:10:00.000+00:00,feeder,,L2 Current (RMS),A,8.9
430638,Fore St Grampound,2023-06-03T06:10:00.000+00:00,feeder,,L1 Current (RMS),A,6.0
430638,Fore St Grampound,2023-06-03T06:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-6.53
430638,Fore St Grampound,2023-06-03T06:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.36
430638,Fore St Grampound,2023-06-03T06:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,8.16
430638,Fore St Grampound,2023-06-03T06:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,-4.06
430638,Fore St Grampound,2023-06-03T06:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.87
430638,Fore St Grampound,2023-06-03T06:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,-4.91
430638,Fore St Grampound,2023-06-03T06:10:00.000+00:00,feeder,50.0,N Current (RMS),A,20.8
430638,Fore St Grampound,2023-06-03T06:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,34.3
430638,Fore St Grampound,2023-06-03T06:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,22.0
430638,Fore St Grampound,2023-06-03T06:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,39.2
430638,Fore St Grampound,2023-06-03T06:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.26
430638,Fore St Grampound,2023-06-03T06:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.19
430638,Fore St Grampound,2023-06-03T06:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.28
430638,Fore St Grampound,2023-06-03T06:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.57
430638,Fore St Grampound,2023-06-03T06:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.74
430638,Fore St Grampound,2023-06-03T06:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.73
430638,Fore St Grampound,2023-06-03T06:10:00.000+00:00,feeder,40.0,N Current (RMS),A,9.2
430638,Fore St Grampound,2023-06-03T06:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.7
430638,Fore St Grampound,2023-06-03T06:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.3
430638,Fore St Grampound,2023-06-03T06:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.5
430638,Fore St Grampound,2023-06-03T06:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.52
430638,Fore St Grampound,2023-06-03T06:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.57
430638,Fore St Grampound,2023-06-03T06:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.06
430638,Fore St Grampound,2023-06-03T06:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.27
430638,Fore St Grampound,2023-06-03T06:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.18
430638,Fore St Grampound,2023-06-03T06:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.87
430638,Fore St Grampound,2023-06-03T06:10:00.000+00:00,feeder,30.0,N Current (RMS),A,8.3
430638,Fore St Grampound,2023-06-03T06:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.1
430638,Fore St Grampound,2023-06-03T06:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.2
430638,Fore St Grampound,2023-06-03T06:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.6
430638,Fore St Grampound,2023-06-03T06:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.07
430638,Fore St Grampound,2023-06-03T06:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.29
430638,Fore St Grampound,2023-06-03T06:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.93
430638,Fore St Grampound,2023-06-03T06:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.14
430638,Fore St Grampound,2023-06-03T06:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.41
430638,Fore St Grampound,2023-06-03T06:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.19
430638,Fore St Grampound,2023-06-03T06:10:00.000+00:00,feeder,20.0,N Current (RMS),A,12.4
430638,Fore St Grampound,2023-06-03T06:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.5
430638,Fore St Grampound,2023-06-03T06:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.2
430638,Fore St Grampound,2023-06-03T06:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.8
430638,Fore St Grampound,2023-06-03T06:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.62
430638,Fore St Grampound,2023-06-03T06:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.62
430638,Fore St Grampound,2023-06-03T06:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.44
430638,Fore St Grampound,2023-06-03T06:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.56
430638,Fore St Grampound,2023-06-03T06:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.17
430638,Fore St Grampound,2023-06-03T06:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.71
430638,Fore St Grampound,2023-06-03T06:10:00.000+00:00,feeder,10.0,N Current (RMS),A,29.3
430638,Fore St Grampound,2023-06-03T06:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.7
430638,Fore St Grampound,2023-06-03T06:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.5
430638,Fore St Grampound,2023-06-03T06:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.3
430638,Fore St Grampound,2023-06-03T06:10:00.000+00:00,transformer,,Temperature,C,24.1
430638,Fore St Grampound,2023-06-03T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
430638,Fore St Grampound,2023-06-03T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.81
430638,Fore St Grampound,2023-06-03T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
430638,Fore St Grampound,2023-06-03T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.14
430638,Fore St Grampound,2023-06-03T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
430638,Fore St Grampound,2023-06-03T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.42
430638,Fore St Grampound,2023-06-03T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.96
430638,Fore St Grampound,2023-06-03T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
430638,Fore St Grampound,2023-06-03T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,20.18
430638,Fore St Grampound,2023-06-03T06:10:00.000+00:00,busbar,,L3 Active Power,kW,-9.52
430638,Fore St Grampound,2023-06-03T06:10:00.000+00:00,busbar,,L2 Active Power,kW,21.32
430638,Fore St Grampound,2023-06-03T06:10:00.000+00:00,busbar,,L1 Active Power,kW,-9.21
430638,Fore St Grampound,2023-06-03T06:10:00.000+00:00,busbar,,N Current (RMS),A,35.8
430638,Fore St Grampound,2023-06-03T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,67.8
430638,Fore St Grampound,2023-06-03T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,89.5
430638,Fore St Grampound,2023-06-03T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,91.3
430638,Fore St Grampound,2023-06-03T06:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.29
430638,Fore St Grampound,2023-06-03T06:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
430638,Fore St Grampound,2023-06-03T06:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.27
430638,Fore St Grampound,2023-06-03T06:00:00.000+00:00,feeder,,L3 Active Power,kW,-1.02
430638,Fore St Grampound,2023-06-03T06:00:00.000+00:00,feeder,,L2 Active Power,kW,1.95
430638,Fore St Grampound,2023-06-03T06:00:00.000+00:00,feeder,,L1 Active Power,kW,0.08
430638,Fore St Grampound,2023-06-03T06:00:00.000+00:00,feeder,,N Current (RMS),A,10.2
430638,Fore St Grampound,2023-06-03T06:00:00.000+00:00,feeder,,L3 Current (RMS),A,12.3
430638,Fore St Grampound,2023-06-03T06:00:00.000+00:00,feeder,,L2 Current (RMS),A,8.7
430638,Fore St Grampound,2023-06-03T06:00:00.000+00:00,feeder,,L1 Current (RMS),A,5.8
430638,Fore St Grampound,2023-06-03T06:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-5.03
430638,Fore St Grampound,2023-06-03T06:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.24
430638,Fore St Grampound,2023-06-03T06:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,8.03
430638,Fore St Grampound,2023-06-03T06:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,-3.34
430638,Fore St Grampound,2023-06-03T06:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.22
430638,Fore St Grampound,2023-06-03T06:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,-4.74
430638,Fore St Grampound,2023-06-03T06:00:00.000+00:00,feeder,50.0,N Current (RMS),A,22.2
430638,Fore St Grampound,2023-06-03T06:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,29.2
430638,Fore St Grampound,2023-06-03T06:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,17.7
430638,Fore St Grampound,2023-06-03T06:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,39.5
430638,Fore St Grampound,2023-06-03T06:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.27
430638,Fore St Grampound,2023-06-03T06:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.2
430638,Fore St Grampound,2023-06-03T06:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.44
430638,Fore St Grampound,2023-06-03T06:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.54
430638,Fore St Grampound,2023-06-03T06:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.86
430638,Fore St Grampound,2023-06-03T06:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.15
430638,Fore St Grampound,2023-06-03T06:00:00.000+00:00,feeder,40.0,N Current (RMS),A,6.4
430638,Fore St Grampound,2023-06-03T06:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.7
430638,Fore St Grampound,2023-06-03T06:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.1
430638,Fore St Grampound,2023-06-03T06:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.3
430638,Fore St Grampound,2023-06-03T06:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.71
430638,Fore St Grampound,2023-06-03T06:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.55
430638,Fore St Grampound,2023-06-03T06:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.04
430638,Fore St Grampound,2023-06-03T06:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.76
430638,Fore St Grampound,2023-06-03T06:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.7
430638,Fore St Grampound,2023-06-03T06:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.52
430638,Fore St Grampound,2023-06-03T06:00:00.000+00:00,feeder,30.0,N Current (RMS),A,12.1
430638,Fore St Grampound,2023-06-03T06:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.5
430638,Fore St Grampound,2023-06-03T06:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.1
430638,Fore St Grampound,2023-06-03T06:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.9
430638,Fore St Grampound,2023-06-03T06:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.06
430638,Fore St Grampound,2023-06-03T06:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.26
430638,Fore St Grampound,2023-06-03T06:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.79
430638,Fore St Grampound,2023-06-03T06:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.69
430638,Fore St Grampound,2023-06-03T06:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.14
430638,Fore St Grampound,2023-06-03T06:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.24
430638,Fore St Grampound,2023-06-03T06:00:00.000+00:00,feeder,20.0,N Current (RMS),A,14.0
430638,Fore St Grampound,2023-06-03T06:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.4
430638,Fore St Grampound,2023-06-03T06:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.1
430638,Fore St Grampound,2023-06-03T06:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.7
430638,Fore St Grampound,2023-06-03T06:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.86
430638,Fore St Grampound,2023-06-03T06:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.63
430638,Fore St Grampound,2023-06-03T06:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.55
430638,Fore St Grampound,2023-06-03T06:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.41
430638,Fore St Grampound,2023-06-03T06:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.24
430638,Fore St Grampound,2023-06-03T06:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.61
430638,Fore St Grampound,2023-06-03T06:00:00.000+00:00,feeder,10.0,N Current (RMS),A,28.2
430638,Fore St Grampound,2023-06-03T06:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.1
430638,Fore St Grampound,2023-06-03T06:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.1
430638,Fore St Grampound,2023-06-03T06:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.6
430638,Fore St Grampound,2023-06-03T06:00:00.000+00:00,transformer,,Temperature,C,24.2
430638,Fore St Grampound,2023-06-03T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
430638,Fore St Grampound,2023-06-03T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.64
430638,Fore St Grampound,2023-06-03T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
430638,Fore St Grampound,2023-06-03T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.92
430638,Fore St Grampound,2023-06-03T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
430638,Fore St Grampound,2023-06-03T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.72
430638,Fore St Grampound,2023-06-03T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.23
430638,Fore St Grampound,2023-06-03T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
430638,Fore St Grampound,2023-06-03T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,18.12
430638,Fore St Grampound,2023-06-03T06:00:00.000+00:00,busbar,,L3 Active Power,kW,-8.76
430638,Fore St Grampound,2023-06-03T06:00:00.000+00:00,busbar,,L2 Active Power,kW,21.11
430638,Fore St Grampound,2023-06-03T06:00:00.000+00:00,busbar,,L1 Active Power,kW,-7.4
430638,Fore St Grampound,2023-06-03T06:00:00.000+00:00,busbar,,N Current (RMS),A,37.8
430638,Fore St Grampound,2023-06-03T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,65.0
430638,Fore St Grampound,2023-06-03T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,88.8
430638,Fore St Grampound,2023-06-03T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,81.6
430638,Fore St Grampound,2023-06-03T05:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.49
430638,Fore St Grampound,2023-06-03T05:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
430638,Fore St Grampound,2023-06-03T05:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.34
430638,Fore St Grampound,2023-06-03T05:50:00.000+00:00,feeder,,L3 Active Power,kW,-1.5
430638,Fore St Grampound,2023-06-03T05:50:00.000+00:00,feeder,,L2 Active Power,kW,1.83
430638,Fore St Grampound,2023-06-03T05:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.22
430638,Fore St Grampound,2023-06-03T05:50:00.000+00:00,feeder,,N Current (RMS),A,11.4
430638,Fore St Grampound,2023-06-03T05:50:00.000+00:00,feeder,,L3 Current (RMS),A,14.3
430638,Fore St Grampound,2023-06-03T05:50:00.000+00:00,feeder,,L2 Current (RMS),A,8.2
430638,Fore St Grampound,2023-06-03T05:50:00.000+00:00,feeder,,L1 Current (RMS),A,6.2
430638,Fore St Grampound,2023-06-03T05:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-3.12
430638,Fore St Grampound,2023-06-03T05:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.1
430638,Fore St Grampound,2023-06-03T05:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,4.51
430638,Fore St Grampound,2023-06-03T05:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,-2.3
430638,Fore St Grampound,2023-06-03T05:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.23
430638,Fore St Grampound,2023-06-03T05:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,-2.27
430638,Fore St Grampound,2023-06-03T05:50:00.000+00:00,feeder,50.0,N Current (RMS),A,12.8
430638,Fore St Grampound,2023-06-03T05:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,16.4
430638,Fore St Grampound,2023-06-03T05:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,22.8
430638,Fore St Grampound,2023-06-03T05:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,22.5
430638,Fore St Grampound,2023-06-03T05:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.84
430638,Fore St Grampound,2023-06-03T05:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.19
430638,Fore St Grampound,2023-06-03T05:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.28
430638,Fore St Grampound,2023-06-03T05:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-2.0
430638,Fore St Grampound,2023-06-03T05:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.94
430638,Fore St Grampound,2023-06-03T05:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.07
430638,Fore St Grampound,2023-06-03T05:50:00.000+00:00,feeder,40.0,N Current (RMS),A,19.6
430638,Fore St Grampound,2023-06-03T05:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.6
430638,Fore St Grampound,2023-06-03T05:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.5
430638,Fore St Grampound,2023-06-03T05:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.8
430638,Fore St Grampound,2023-06-03T05:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.16
430638,Fore St Grampound,2023-06-03T05:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.48
430638,Fore St Grampound,2023-06-03T05:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.62
430638,Fore St Grampound,2023-06-03T05:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.83
430638,Fore St Grampound,2023-06-03T05:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.32
430638,Fore St Grampound,2023-06-03T05:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.95
430638,Fore St Grampound,2023-06-03T05:50:00.000+00:00,feeder,30.0,N Current (RMS),A,14.1
430638,Fore St Grampound,2023-06-03T05:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.9
430638,Fore St Grampound,2023-06-03T05:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.0
430638,Fore St Grampound,2023-06-03T05:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.6
430638,Fore St Grampound,2023-06-03T05:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.59
430638,Fore St Grampound,2023-06-03T05:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.17
430638,Fore St Grampound,2023-06-03T05:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.32
430638,Fore St Grampound,2023-06-03T05:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.66
430638,Fore St Grampound,2023-06-03T05:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.99
430638,Fore St Grampound,2023-06-03T05:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
430638,Fore St Grampound,2023-06-03T05:50:00.000+00:00,feeder,20.0,N Current (RMS),A,15.2
430638,Fore St Grampound,2023-06-03T05:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.3
430638,Fore St Grampound,2023-06-03T05:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.8
430638,Fore St Grampound,2023-06-03T05:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.0
430638,Fore St Grampound,2023-06-03T05:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.54
430638,Fore St Grampound,2023-06-03T05:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.47
430638,Fore St Grampound,2023-06-03T05:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.41
430638,Fore St Grampound,2023-06-03T05:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.38
430638,Fore St Grampound,2023-06-03T05:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.6
430638,Fore St Grampound,2023-06-03T05:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.59
430638,Fore St Grampound,2023-06-03T05:50:00.000+00:00,feeder,10.0,N Current (RMS),A,44.4
430638,Fore St Grampound,2023-06-03T05:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.9
430638,Fore St Grampound,2023-06-03T05:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,57.6
430638,Fore St Grampound,2023-06-03T05:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.8
430638,Fore St Grampound,2023-06-03T05:50:00.000+00:00,transformer,,Temperature,C,24.3
430638,Fore St Grampound,2023-06-03T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
430638,Fore St Grampound,2023-06-03T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.26
430638,Fore St Grampound,2023-06-03T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
430638,Fore St Grampound,2023-06-03T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.48
430638,Fore St Grampound,2023-06-03T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
430638,Fore St Grampound,2023-06-03T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.86
430638,Fore St Grampound,2023-06-03T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.73
430638,Fore St Grampound,2023-06-03T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.37
430638,Fore St Grampound,2023-06-03T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,16.49
430638,Fore St Grampound,2023-06-03T05:50:00.000+00:00,busbar,,L3 Active Power,kW,-9.68
430638,Fore St Grampound,2023-06-03T05:50:00.000+00:00,busbar,,L2 Active Power,kW,27.9
430638,Fore St Grampound,2023-06-03T05:50:00.000+00:00,busbar,,L1 Active Power,kW,-6.98
430638,Fore St Grampound,2023-06-03T05:50:00.000+00:00,busbar,,N Current (RMS),A,50.6
430638,Fore St Grampound,2023-06-03T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,71.7
430638,Fore St Grampound,2023-06-03T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,118.2
430638,Fore St Grampound,2023-06-03T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,75.8
430638,Fore St Grampound,2023-06-03T05:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.24
430638,Fore St Grampound,2023-06-03T05:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.23
430638,Fore St Grampound,2023-06-03T05:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.52
430638,Fore St Grampound,2023-06-03T05:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.94
430638,Fore St Grampound,2023-06-03T05:40:00.000+00:00,feeder,,L2 Active Power,kW,1.88
430638,Fore St Grampound,2023-06-03T05:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.44
430638,Fore St Grampound,2023-06-03T05:40:00.000+00:00,feeder,,N Current (RMS),A,10.6
430638,Fore St Grampound,2023-06-03T05:40:00.000+00:00,feeder,,L3 Current (RMS),A,12.7
430638,Fore St Grampound,2023-06-03T05:40:00.000+00:00,feeder,,L2 Current (RMS),A,8.8
430638,Fore St Grampound,2023-06-03T05:40:00.000+00:00,feeder,,L1 Current (RMS),A,7.6
430638,Fore St Grampound,2023-06-03T05:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-3.24
430638,Fore St Grampound,2023-06-03T05:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.28
430638,Fore St Grampound,2023-06-03T05:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,3.76
430638,Fore St Grampound,2023-06-03T05:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,-2.67
430638,Fore St Grampound,2023-06-03T05:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.07
430638,Fore St Grampound,2023-06-03T05:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,-1.68
430638,Fore St Grampound,2023-06-03T05:40:00.000+00:00,feeder,50.0,N Current (RMS),A,13.4
430638,Fore St Grampound,2023-06-03T05:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,18.0
430638,Fore St Grampound,2023-06-03T05:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,19.3
430638,Fore St Grampound,2023-06-03T05:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,18.2
430638,Fore St Grampound,2023-06-03T05:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.97
430638,Fore St Grampound,2023-06-03T05:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.2
430638,Fore St Grampound,2023-06-03T05:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.7
430638,Fore St Grampound,2023-06-03T05:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.5
430638,Fore St Grampound,2023-06-03T05:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.27
430638,Fore St Grampound,2023-06-03T05:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.61
430638,Fore St Grampound,2023-06-03T05:40:00.000+00:00,feeder,40.0,N Current (RMS),A,14.0
430638,Fore St Grampound,2023-06-03T05:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.3
430638,Fore St Grampound,2023-06-03T05:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.6
430638,Fore St Grampound,2023-06-03T05:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.2
430638,Fore St Grampound,2023-06-03T05:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.19
430638,Fore St Grampound,2023-06-03T05:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.52
430638,Fore St Grampound,2023-06-03T05:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.27
430638,Fore St Grampound,2023-06-03T05:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.94
430638,Fore St Grampound,2023-06-03T05:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.06
430638,Fore St Grampound,2023-06-03T05:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.89
430638,Fore St Grampound,2023-06-03T05:40:00.000+00:00,feeder,30.0,N Current (RMS),A,14.1
430638,Fore St Grampound,2023-06-03T05:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.5
430638,Fore St Grampound,2023-06-03T05:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.5
430638,Fore St Grampound,2023-06-03T05:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.8
430638,Fore St Grampound,2023-06-03T05:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.53
430638,Fore St Grampound,2023-06-03T05:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.32
430638,Fore St Grampound,2023-06-03T05:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.69
430638,Fore St Grampound,2023-06-03T05:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.13
430638,Fore St Grampound,2023-06-03T05:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.43
430638,Fore St Grampound,2023-06-03T05:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.37
430638,Fore St Grampound,2023-06-03T05:40:00.000+00:00,feeder,20.0,N Current (RMS),A,10.9
430638,Fore St Grampound,2023-06-03T05:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.9
430638,Fore St Grampound,2023-06-03T05:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.2
430638,Fore St Grampound,2023-06-03T05:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.4
430638,Fore St Grampound,2023-06-03T05:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.56
430638,Fore St Grampound,2023-06-03T05:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.41
430638,Fore St Grampound,2023-06-03T05:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.06
430638,Fore St Grampound,2023-06-03T05:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.35
430638,Fore St Grampound,2023-06-03T05:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.62
430638,Fore St Grampound,2023-06-03T05:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.69
430638,Fore St Grampound,2023-06-03T05:40:00.000+00:00,feeder,10.0,N Current (RMS),A,24.3
430638,Fore St Grampound,2023-06-03T05:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.9
430638,Fore St Grampound,2023-06-03T05:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.3
430638,Fore St Grampound,2023-06-03T05:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.6
430638,Fore St Grampound,2023-06-03T05:40:00.000+00:00,transformer,,Temperature,C,24.3
430638,Fore St Grampound,2023-06-03T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
430638,Fore St Grampound,2023-06-03T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.9
430638,Fore St Grampound,2023-06-03T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
430638,Fore St Grampound,2023-06-03T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.28
430638,Fore St Grampound,2023-06-03T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
430638,Fore St Grampound,2023-06-03T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.89
430638,Fore St Grampound,2023-06-03T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.75
430638,Fore St Grampound,2023-06-03T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.95
430638,Fore St Grampound,2023-06-03T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,16.0
430638,Fore St Grampound,2023-06-03T05:40:00.000+00:00,busbar,,L3 Active Power,kW,-8.54
430638,Fore St Grampound,2023-06-03T05:40:00.000+00:00,busbar,,L2 Active Power,kW,16.32
430638,Fore St Grampound,2023-06-03T05:40:00.000+00:00,busbar,,L1 Active Power,kW,-6.94
430638,Fore St Grampound,2023-06-03T05:40:00.000+00:00,busbar,,N Current (RMS),A,30.7
430638,Fore St Grampound,2023-06-03T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,64.1
430638,Fore St Grampound,2023-06-03T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,70.1
430638,Fore St Grampound,2023-06-03T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,74.4
430638,Fore St Grampound,2023-06-03T05:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-6.91
430638,Fore St Grampound,2023-06-03T05:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.21
430638,Fore St Grampound,2023-06-03T05:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.8
430638,Fore St Grampound,2023-06-03T05:30:00.000+00:00,feeder,,L3 Active Power,kW,-4.13
430638,Fore St Grampound,2023-06-03T05:30:00.000+00:00,feeder,,L2 Active Power,kW,2.59
430638,Fore St Grampound,2023-06-03T05:30:00.000+00:00,feeder,,L1 Active Power,kW,-1.01
430638,Fore St Grampound,2023-06-03T05:30:00.000+00:00,feeder,,N Current (RMS),A,31.5
430638,Fore St Grampound,2023-06-03T05:30:00.000+00:00,feeder,,L3 Current (RMS),A,39.1
430638,Fore St Grampound,2023-06-03T05:30:00.000+00:00,feeder,,L2 Current (RMS),A,12.3
430638,Fore St Grampound,2023-06-03T05:30:00.000+00:00,feeder,,L1 Current (RMS),A,10.4
430638,Fore St Grampound,2023-06-03T05:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-3.56
430638,Fore St Grampound,2023-06-03T05:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.06
430638,Fore St Grampound,2023-06-03T05:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,3.35
430638,Fore St Grampound,2023-06-03T05:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,-3.1
430638,Fore St Grampound,2023-06-03T05:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.07
430638,Fore St Grampound,2023-06-03T05:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,-1.47
430638,Fore St Grampound,2023-06-03T05:30:00.000+00:00,feeder,50.0,N Current (RMS),A,13.2
430638,Fore St Grampound,2023-06-03T05:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,20.6
430638,Fore St Grampound,2023-06-03T05:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,9.1
430638,Fore St Grampound,2023-06-03T05:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,15.9
430638,Fore St Grampound,2023-06-03T05:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.62
430638,Fore St Grampound,2023-06-03T05:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.29
430638,Fore St Grampound,2023-06-03T05:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.02
430638,Fore St Grampound,2023-06-03T05:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.74
430638,Fore St Grampound,2023-06-03T05:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.06
430638,Fore St Grampound,2023-06-03T05:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-1.11
430638,Fore St Grampound,2023-06-03T05:30:00.000+00:00,feeder,40.0,N Current (RMS),A,10.6
430638,Fore St Grampound,2023-06-03T05:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.7
430638,Fore St Grampound,2023-06-03T05:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.2
430638,Fore St Grampound,2023-06-03T05:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.0
430638,Fore St Grampound,2023-06-03T05:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.89
430638,Fore St Grampound,2023-06-03T05:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.51
430638,Fore St Grampound,2023-06-03T05:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.75
430638,Fore St Grampound,2023-06-03T05:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.8
430638,Fore St Grampound,2023-06-03T05:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.38
430638,Fore St Grampound,2023-06-03T05:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.95
430638,Fore St Grampound,2023-06-03T05:30:00.000+00:00,feeder,30.0,N Current (RMS),A,8.8
430638,Fore St Grampound,2023-06-03T05:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.1
430638,Fore St Grampound,2023-06-03T05:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.7
430638,Fore St Grampound,2023-06-03T05:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.5
430638,Fore St Grampound,2023-06-03T05:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.8
430638,Fore St Grampound,2023-06-03T05:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.34
430638,Fore St Grampound,2023-06-03T05:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.69
430638,Fore St Grampound,2023-06-03T05:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.3
430638,Fore St Grampound,2023-06-03T05:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.21
430638,Fore St Grampound,2023-06-03T05:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.36
430638,Fore St Grampound,2023-06-03T05:30:00.000+00:00,feeder,20.0,N Current (RMS),A,13.9
430638,Fore St Grampound,2023-06-03T05:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.5
430638,Fore St Grampound,2023-06-03T05:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.4
430638,Fore St Grampound,2023-06-03T05:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.4
430638,Fore St Grampound,2023-06-03T05:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.64
430638,Fore St Grampound,2023-06-03T05:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.04
430638,Fore St Grampound,2023-06-03T05:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.52
430638,Fore St Grampound,2023-06-03T05:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.42
430638,Fore St Grampound,2023-06-03T05:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.03
430638,Fore St Grampound,2023-06-03T05:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.39
430638,Fore St Grampound,2023-06-03T05:30:00.000+00:00,feeder,10.0,N Current (RMS),A,23.7
430638,Fore St Grampound,2023-06-03T05:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.4
430638,Fore St Grampound,2023-06-03T05:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.0
430638,Fore St Grampound,2023-06-03T05:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.2
430638,Fore St Grampound,2023-06-03T05:30:00.000+00:00,transformer,,Temperature,C,24.4
430638,Fore St Grampound,2023-06-03T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
430638,Fore St Grampound,2023-06-03T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.2
430638,Fore St Grampound,2023-06-03T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
430638,Fore St Grampound,2023-06-03T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.44
430638,Fore St Grampound,2023-06-03T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
430638,Fore St Grampound,2023-06-03T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.05
430638,Fore St Grampound,2023-06-03T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.41
430638,Fore St Grampound,2023-06-03T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.08
430638,Fore St Grampound,2023-06-03T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.12
430638,Fore St Grampound,2023-06-03T05:30:00.000+00:00,busbar,,L3 Active Power,kW,-11.5
430638,Fore St Grampound,2023-06-03T05:30:00.000+00:00,busbar,,L2 Active Power,kW,17.34
430638,Fore St Grampound,2023-06-03T05:30:00.000+00:00,busbar,,L1 Active Power,kW,-6.58
430638,Fore St Grampound,2023-06-03T05:30:00.000+00:00,busbar,,N Current (RMS),A,38.0
430638,Fore St Grampound,2023-06-03T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,82.8
430638,Fore St Grampound,2023-06-03T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,74.2
430638,Fore St Grampound,2023-06-03T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,69.4
430638,Fore St Grampound,2023-06-03T05:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.19
430638,Fore St Grampound,2023-06-03T05:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.46
430638,Fore St Grampound,2023-06-03T05:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.38
430638,Fore St Grampound,2023-06-03T05:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.9
430638,Fore St Grampound,2023-06-03T05:20:00.000+00:00,feeder,,L2 Active Power,kW,2.71
430638,Fore St Grampound,2023-06-03T05:20:00.000+00:00,feeder,,L1 Active Power,kW,-1.35
430638,Fore St Grampound,2023-06-03T05:20:00.000+00:00,feeder,,N Current (RMS),A,10.3
430638,Fore St Grampound,2023-06-03T05:20:00.000+00:00,feeder,,L3 Current (RMS),A,11.4
430638,Fore St Grampound,2023-06-03T05:20:00.000+00:00,feeder,,L2 Current (RMS),A,13.0
430638,Fore St Grampound,2023-06-03T05:20:00.000+00:00,feeder,,L1 Current (RMS),A,13.1
430638,Fore St Grampound,2023-06-03T05:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-4.37
430638,Fore St Grampound,2023-06-03T05:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.08
430638,Fore St Grampound,2023-06-03T05:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,3.69
430638,Fore St Grampound,2023-06-03T05:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,-3.41
430638,Fore St Grampound,2023-06-03T05:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.41
430638,Fore St Grampound,2023-06-03T05:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,-2.24
430638,Fore St Grampound,2023-06-03T05:20:00.000+00:00,feeder,50.0,N Current (RMS),A,17.8
430638,Fore St Grampound,2023-06-03T05:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,24.8
430638,Fore St Grampound,2023-06-03T05:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,25.5
430638,Fore St Grampound,2023-06-03T05:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,18.4
430638,Fore St Grampound,2023-06-03T05:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.96
430638,Fore St Grampound,2023-06-03T05:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.37
430638,Fore St Grampound,2023-06-03T05:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.86
430638,Fore St Grampound,2023-06-03T05:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.91
430638,Fore St Grampound,2023-06-03T05:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.74
430638,Fore St Grampound,2023-06-03T05:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.99
430638,Fore St Grampound,2023-06-03T05:20:00.000+00:00,feeder,40.0,N Current (RMS),A,11.8
430638,Fore St Grampound,2023-06-03T05:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.0
430638,Fore St Grampound,2023-06-03T05:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.0
430638,Fore St Grampound,2023-06-03T05:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.4
430638,Fore St Grampound,2023-06-03T05:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.64
430638,Fore St Grampound,2023-06-03T05:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.6
430638,Fore St Grampound,2023-06-03T05:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.69
430638,Fore St Grampound,2023-06-03T05:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.69
430638,Fore St Grampound,2023-06-03T05:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.19
430638,Fore St Grampound,2023-06-03T05:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.54
430638,Fore St Grampound,2023-06-03T05:20:00.000+00:00,feeder,30.0,N Current (RMS),A,5.7
430638,Fore St Grampound,2023-06-03T05:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.0
430638,Fore St Grampound,2023-06-03T05:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.4
430638,Fore St Grampound,2023-06-03T05:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.5
430638,Fore St Grampound,2023-06-03T05:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.32
430638,Fore St Grampound,2023-06-03T05:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.37
430638,Fore St Grampound,2023-06-03T05:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.71
430638,Fore St Grampound,2023-06-03T05:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.65
430638,Fore St Grampound,2023-06-03T05:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.92
430638,Fore St Grampound,2023-06-03T05:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.29
430638,Fore St Grampound,2023-06-03T05:20:00.000+00:00,feeder,20.0,N Current (RMS),A,15.8
430638,Fore St Grampound,2023-06-03T05:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.9
430638,Fore St Grampound,2023-06-03T05:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.4
430638,Fore St Grampound,2023-06-03T05:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.4
430638,Fore St Grampound,2023-06-03T05:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.4
430638,Fore St Grampound,2023-06-03T05:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.27
430638,Fore St Grampound,2023-06-03T05:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.6
430638,Fore St Grampound,2023-06-03T05:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.39
430638,Fore St Grampound,2023-06-03T05:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.93
430638,Fore St Grampound,2023-06-03T05:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.28
430638,Fore St Grampound,2023-06-03T05:20:00.000+00:00,feeder,10.0,N Current (RMS),A,17.4
430638,Fore St Grampound,2023-06-03T05:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.6
430638,Fore St Grampound,2023-06-03T05:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.8
430638,Fore St Grampound,2023-06-03T05:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.3
430638,Fore St Grampound,2023-06-03T05:20:00.000+00:00,transformer,,Temperature,C,24.4
430638,Fore St Grampound,2023-06-03T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
430638,Fore St Grampound,2023-06-03T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.53
430638,Fore St Grampound,2023-06-03T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
430638,Fore St Grampound,2023-06-03T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.57
430638,Fore St Grampound,2023-06-03T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
430638,Fore St Grampound,2023-06-03T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.3
430638,Fore St Grampound,2023-06-03T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.88
430638,Fore St Grampound,2023-06-03T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.23
430638,Fore St Grampound,2023-06-03T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.93
430638,Fore St Grampound,2023-06-03T05:20:00.000+00:00,busbar,,L3 Active Power,kW,-8.96
430638,Fore St Grampound,2023-06-03T05:20:00.000+00:00,busbar,,L2 Active Power,kW,15.9
430638,Fore St Grampound,2023-06-03T05:20:00.000+00:00,busbar,,L1 Active Power,kW,-7.11
430638,Fore St Grampound,2023-06-03T05:20:00.000+00:00,busbar,,N Current (RMS),A,33.9
430638,Fore St Grampound,2023-06-03T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,62.6
430638,Fore St Grampound,2023-06-03T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,68.8
430638,Fore St Grampound,2023-06-03T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,73.6
430638,Fore St Grampound,2023-06-03T05:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.97
430638,Fore St Grampound,2023-06-03T05:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.12
430638,Fore St Grampound,2023-06-03T05:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.2
430638,Fore St Grampound,2023-06-03T05:10:00.000+00:00,feeder,,L3 Active Power,kW,-1.15
430638,Fore St Grampound,2023-06-03T05:10:00.000+00:00,feeder,,L2 Active Power,kW,2.89
430638,Fore St Grampound,2023-06-03T05:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.55
430638,Fore St Grampound,2023-06-03T05:10:00.000+00:00,feeder,,N Current (RMS),A,12.1
430638,Fore St Grampound,2023-06-03T05:10:00.000+00:00,feeder,,L3 Current (RMS),A,15.6
430638,Fore St Grampound,2023-06-03T05:10:00.000+00:00,feeder,,L2 Current (RMS),A,13.3
430638,Fore St Grampound,2023-06-03T05:10:00.000+00:00,feeder,,L1 Current (RMS),A,5.9
430638,Fore St Grampound,2023-06-03T05:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-3.82
430638,Fore St Grampound,2023-06-03T05:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.21
430638,Fore St Grampound,2023-06-03T05:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,4.69
430638,Fore St Grampound,2023-06-03T05:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,-2.63
430638,Fore St Grampound,2023-06-03T05:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.26
430638,Fore St Grampound,2023-06-03T05:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,-2.74
430638,Fore St Grampound,2023-06-03T05:10:00.000+00:00,feeder,50.0,N Current (RMS),A,13.2
430638,Fore St Grampound,2023-06-03T05:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,20.0
430638,Fore St Grampound,2023-06-03T05:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,15.3
430638,Fore St Grampound,2023-06-03T05:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,23.4
430638,Fore St Grampound,2023-06-03T05:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.37
430638,Fore St Grampound,2023-06-03T05:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.3
430638,Fore St Grampound,2023-06-03T05:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.29
430638,Fore St Grampound,2023-06-03T05:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.53
430638,Fore St Grampound,2023-06-03T05:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.38
430638,Fore St Grampound,2023-06-03T05:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.01
430638,Fore St Grampound,2023-06-03T05:10:00.000+00:00,feeder,40.0,N Current (RMS),A,4.7
430638,Fore St Grampound,2023-06-03T05:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.8
430638,Fore St Grampound,2023-06-03T05:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.8
430638,Fore St Grampound,2023-06-03T05:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.5
430638,Fore St Grampound,2023-06-03T05:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.77
430638,Fore St Grampound,2023-06-03T05:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.57
430638,Fore St Grampound,2023-06-03T05:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.66
430638,Fore St Grampound,2023-06-03T05:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.74
430638,Fore St Grampound,2023-06-03T05:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.15
430638,Fore St Grampound,2023-06-03T05:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.62
430638,Fore St Grampound,2023-06-03T05:10:00.000+00:00,feeder,30.0,N Current (RMS),A,7.4
430638,Fore St Grampound,2023-06-03T05:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.6
430638,Fore St Grampound,2023-06-03T05:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.8
430638,Fore St Grampound,2023-06-03T05:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.5
430638,Fore St Grampound,2023-06-03T05:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.35
430638,Fore St Grampound,2023-06-03T05:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.28
430638,Fore St Grampound,2023-06-03T05:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.11
430638,Fore St Grampound,2023-06-03T05:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.85
430638,Fore St Grampound,2023-06-03T05:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.04
430638,Fore St Grampound,2023-06-03T05:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.29
430638,Fore St Grampound,2023-06-03T05:10:00.000+00:00,feeder,20.0,N Current (RMS),A,7.1
430638,Fore St Grampound,2023-06-03T05:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.1
430638,Fore St Grampound,2023-06-03T05:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.7
430638,Fore St Grampound,2023-06-03T05:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.3
430638,Fore St Grampound,2023-06-03T05:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.26
430638,Fore St Grampound,2023-06-03T05:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.44
430638,Fore St Grampound,2023-06-03T05:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.56
430638,Fore St Grampound,2023-06-03T05:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.91
430638,Fore St Grampound,2023-06-03T05:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.07
430638,Fore St Grampound,2023-06-03T05:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.42
430638,Fore St Grampound,2023-06-03T05:10:00.000+00:00,feeder,10.0,N Current (RMS),A,16.7
