Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
430638,Fore St Grampound,2023-06-03T05:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.9
430638,Fore St Grampound,2023-06-03T05:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.0
430638,Fore St Grampound,2023-06-03T05:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.0
430638,Fore St Grampound,2023-06-03T05:10:00.000+00:00,transformer,,Temperature,C,24.5
430638,Fore St Grampound,2023-06-03T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
430638,Fore St Grampound,2023-06-03T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.42
430638,Fore St Grampound,2023-06-03T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
430638,Fore St Grampound,2023-06-03T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.36
430638,Fore St Grampound,2023-06-03T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
430638,Fore St Grampound,2023-06-03T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.03
430638,Fore St Grampound,2023-06-03T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.55
430638,Fore St Grampound,2023-06-03T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.67
430638,Fore St Grampound,2023-06-03T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.52
430638,Fore St Grampound,2023-06-03T05:10:00.000+00:00,busbar,,L3 Active Power,kW,-7.82
430638,Fore St Grampound,2023-06-03T05:10:00.000+00:00,busbar,,L2 Active Power,kW,15.8
430638,Fore St Grampound,2023-06-03T05:10:00.000+00:00,busbar,,L1 Active Power,kW,-5.63
430638,Fore St Grampound,2023-06-03T05:10:00.000+00:00,busbar,,N Current (RMS),A,28.6
430638,Fore St Grampound,2023-06-03T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,56.2
430638,Fore St Grampound,2023-06-03T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,66.8
430638,Fore St Grampound,2023-06-03T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,61.3
430638,Fore St Grampound,2023-06-03T05:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.85
430638,Fore St Grampound,2023-06-03T05:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.02
430638,Fore St Grampound,2023-06-03T05:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.24
430638,Fore St Grampound,2023-06-03T05:00:00.000+00:00,feeder,,L3 Active Power,kW,-1.06
430638,Fore St Grampound,2023-06-03T05:00:00.000+00:00,feeder,,L2 Active Power,kW,2.5
430638,Fore St Grampound,2023-06-03T05:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.3
430638,Fore St Grampound,2023-06-03T05:00:00.000+00:00,feeder,,N Current (RMS),A,10.5
430638,Fore St Grampound,2023-06-03T05:00:00.000+00:00,feeder,,L3 Current (RMS),A,10.7
430638,Fore St Grampound,2023-06-03T05:00:00.000+00:00,feeder,,L2 Current (RMS),A,11.5
430638,Fore St Grampound,2023-06-03T05:00:00.000+00:00,feeder,,L1 Current (RMS),A,6.2
430638,Fore St Grampound,2023-06-03T05:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-3.99
430638,Fore St Grampound,2023-06-03T05:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.37
430638,Fore St Grampound,2023-06-03T05:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,4.87
430638,Fore St Grampound,2023-06-03T05:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,-2.59
430638,Fore St Grampound,2023-06-03T05:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.26
430638,Fore St Grampound,2023-06-03T05:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,-2.82
430638,Fore St Grampound,2023-06-03T05:00:00.000+00:00,feeder,50.0,N Current (RMS),A,14.6
430638,Fore St Grampound,2023-06-03T05:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,20.1
430638,Fore St Grampound,2023-06-03T05:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,11.5
430638,Fore St Grampound,2023-06-03T05:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,24.5
430638,Fore St Grampound,2023-06-03T05:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.86
430638,Fore St Grampound,2023-06-03T05:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.29
430638,Fore St Grampound,2023-06-03T05:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.2
430638,Fore St Grampound,2023-06-03T05:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.85
430638,Fore St Grampound,2023-06-03T05:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.29
430638,Fore St Grampound,2023-06-03T05:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.04
430638,Fore St Grampound,2023-06-03T05:00:00.000+00:00,feeder,40.0,N Current (RMS),A,6.1
430638,Fore St Grampound,2023-06-03T05:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.9
430638,Fore St Grampound,2023-06-03T05:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.7
430638,Fore St Grampound,2023-06-03T05:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.1
430638,Fore St Grampound,2023-06-03T05:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.13
430638,Fore St Grampound,2023-06-03T05:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.57
430638,Fore St Grampound,2023-06-03T05:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.59
430638,Fore St Grampound,2023-06-03T05:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.81
430638,Fore St Grampound,2023-06-03T05:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.6
430638,Fore St Grampound,2023-06-03T05:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.53
430638,Fore St Grampound,2023-06-03T05:00:00.000+00:00,feeder,30.0,N Current (RMS),A,7.5
430638,Fore St Grampound,2023-06-03T05:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.0
430638,Fore St Grampound,2023-06-03T05:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.4
430638,Fore St Grampound,2023-06-03T05:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.1
430638,Fore St Grampound,2023-06-03T05:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.1
430638,Fore St Grampound,2023-06-03T05:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.3
430638,Fore St Grampound,2023-06-03T05:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.29
430638,Fore St Grampound,2023-06-03T05:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.83
430638,Fore St Grampound,2023-06-03T05:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.98
430638,Fore St Grampound,2023-06-03T05:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.17
430638,Fore St Grampound,2023-06-03T05:00:00.000+00:00,feeder,20.0,N Current (RMS),A,14.2
430638,Fore St Grampound,2023-06-03T05:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.2
430638,Fore St Grampound,2023-06-03T05:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.9
430638,Fore St Grampound,2023-06-03T05:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.9
430638,Fore St Grampound,2023-06-03T05:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.31
430638,Fore St Grampound,2023-06-03T05:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.53
430638,Fore St Grampound,2023-06-03T05:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.04
430638,Fore St Grampound,2023-06-03T05:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.38
430638,Fore St Grampound,2023-06-03T05:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.5
430638,Fore St Grampound,2023-06-03T05:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.96
430638,Fore St Grampound,2023-06-03T05:00:00.000+00:00,feeder,10.0,N Current (RMS),A,17.4
430638,Fore St Grampound,2023-06-03T05:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.3
430638,Fore St Grampound,2023-06-03T05:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.8
430638,Fore St Grampound,2023-06-03T05:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.2
430638,Fore St Grampound,2023-06-03T05:00:00.000+00:00,transformer,,Temperature,C,24.5
430638,Fore St Grampound,2023-06-03T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
430638,Fore St Grampound,2023-06-03T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.94
430638,Fore St Grampound,2023-06-03T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
430638,Fore St Grampound,2023-06-03T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.24
430638,Fore St Grampound,2023-06-03T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
430638,Fore St Grampound,2023-06-03T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.34
430638,Fore St Grampound,2023-06-03T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.24
430638,Fore St Grampound,2023-06-03T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.05
430638,Fore St Grampound,2023-06-03T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.25
430638,Fore St Grampound,2023-06-03T05:00:00.000+00:00,busbar,,L3 Active Power,kW,-7.52
430638,Fore St Grampound,2023-06-03T05:00:00.000+00:00,busbar,,L2 Active Power,kW,16.12
430638,Fore St Grampound,2023-06-03T05:00:00.000+00:00,busbar,,L1 Active Power,kW,-5.74
430638,Fore St Grampound,2023-06-03T05:00:00.000+00:00,busbar,,N Current (RMS),A,28.6
430638,Fore St Grampound,2023-06-03T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,50.9
430638,Fore St Grampound,2023-06-03T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,68.2
430638,Fore St Grampound,2023-06-03T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,64.2
430638,Fore St Grampound,2023-06-03T04:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.04
430638,Fore St Grampound,2023-06-03T04:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.19
430638,Fore St Grampound,2023-06-03T04:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.75
430638,Fore St Grampound,2023-06-03T04:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.95
430638,Fore St Grampound,2023-06-03T04:50:00.000+00:00,feeder,,L2 Active Power,kW,2.83
430638,Fore St Grampound,2023-06-03T04:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.36
430638,Fore St Grampound,2023-06-03T04:50:00.000+00:00,feeder,,N Current (RMS),A,11.0
430638,Fore St Grampound,2023-06-03T04:50:00.000+00:00,feeder,,L3 Current (RMS),A,11.2
430638,Fore St Grampound,2023-06-03T04:50:00.000+00:00,feeder,,L2 Current (RMS),A,12.9
430638,Fore St Grampound,2023-06-03T04:50:00.000+00:00,feeder,,L1 Current (RMS),A,9.2
430638,Fore St Grampound,2023-06-03T04:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-5.35
430638,Fore St Grampound,2023-06-03T04:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.0
430638,Fore St Grampound,2023-06-03T04:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,3.4
430638,Fore St Grampound,2023-06-03T04:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,-4.1
430638,Fore St Grampound,2023-06-03T04:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.75
430638,Fore St Grampound,2023-06-03T04:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,-2.08
430638,Fore St Grampound,2023-06-03T04:50:00.000+00:00,feeder,50.0,N Current (RMS),A,20.3
430638,Fore St Grampound,2023-06-03T04:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,31.7
430638,Fore St Grampound,2023-06-03T04:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,13.0
430638,Fore St Grampound,2023-06-03T04:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,16.7
430638,Fore St Grampound,2023-06-03T04:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.8
430638,Fore St Grampound,2023-06-03T04:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.41
430638,Fore St Grampound,2023-06-03T04:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.15
430638,Fore St Grampound,2023-06-03T04:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.38
430638,Fore St Grampound,2023-06-03T04:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.12
430638,Fore St Grampound,2023-06-03T04:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.31
430638,Fore St Grampound,2023-06-03T04:50:00.000+00:00,feeder,40.0,N Current (RMS),A,7.5
430638,Fore St Grampound,2023-06-03T04:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.2
430638,Fore St Grampound,2023-06-03T04:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.2
430638,Fore St Grampound,2023-06-03T04:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.2
430638,Fore St Grampound,2023-06-03T04:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.95
430638,Fore St Grampound,2023-06-03T04:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.61
430638,Fore St Grampound,2023-06-03T04:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.65
430638,Fore St Grampound,2023-06-03T04:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.19
430638,Fore St Grampound,2023-06-03T04:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.57
430638,Fore St Grampound,2023-06-03T04:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.56
430638,Fore St Grampound,2023-06-03T04:50:00.000+00:00,feeder,30.0,N Current (RMS),A,8.4
430638,Fore St Grampound,2023-06-03T04:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.0
430638,Fore St Grampound,2023-06-03T04:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.0
430638,Fore St Grampound,2023-06-03T04:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.5
430638,Fore St Grampound,2023-06-03T04:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.32
430638,Fore St Grampound,2023-06-03T04:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.38
430638,Fore St Grampound,2023-06-03T04:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.94
430638,Fore St Grampound,2023-06-03T04:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.97
430638,Fore St Grampound,2023-06-03T04:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.44
430638,Fore St Grampound,2023-06-03T04:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.12
430638,Fore St Grampound,2023-06-03T04:50:00.000+00:00,feeder,20.0,N Current (RMS),A,9.2
430638,Fore St Grampound,2023-06-03T04:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.4
430638,Fore St Grampound,2023-06-03T04:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.9
430638,Fore St Grampound,2023-06-03T04:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.3
430638,Fore St Grampound,2023-06-03T04:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.28
430638,Fore St Grampound,2023-06-03T04:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.31
430638,Fore St Grampound,2023-06-03T04:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.1
430638,Fore St Grampound,2023-06-03T04:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.42
430638,Fore St Grampound,2023-06-03T04:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.15
430638,Fore St Grampound,2023-06-03T04:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.68
430638,Fore St Grampound,2023-06-03T04:50:00.000+00:00,feeder,10.0,N Current (RMS),A,20.6
430638,Fore St Grampound,2023-06-03T04:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.4
430638,Fore St Grampound,2023-06-03T04:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.0
430638,Fore St Grampound,2023-06-03T04:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.2
430638,Fore St Grampound,2023-06-03T04:50:00.000+00:00,transformer,,Temperature,C,24.6
430638,Fore St Grampound,2023-06-03T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
430638,Fore St Grampound,2023-06-03T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.75
430638,Fore St Grampound,2023-06-03T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
430638,Fore St Grampound,2023-06-03T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.97
430638,Fore St Grampound,2023-06-03T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
430638,Fore St Grampound,2023-06-03T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.61
430638,Fore St Grampound,2023-06-03T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.75
430638,Fore St Grampound,2023-06-03T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.54
430638,Fore St Grampound,2023-06-03T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.0
430638,Fore St Grampound,2023-06-03T04:50:00.000+00:00,busbar,,L3 Active Power,kW,-10.01
430638,Fore St Grampound,2023-06-03T04:50:00.000+00:00,busbar,,L2 Active Power,kW,14.87
430638,Fore St Grampound,2023-06-03T04:50:00.000+00:00,busbar,,L1 Active Power,kW,-5.87
430638,Fore St Grampound,2023-06-03T04:50:00.000+00:00,busbar,,N Current (RMS),A,31.0
430638,Fore St Grampound,2023-06-03T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,68.9
430638,Fore St Grampound,2023-06-03T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,63.0
430638,Fore St Grampound,2023-06-03T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,63.6
430638,Fore St Grampound,2023-06-03T04:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.95
430638,Fore St Grampound,2023-06-03T04:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.38
430638,Fore St Grampound,2023-06-03T04:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.16
430638,Fore St Grampound,2023-06-03T04:40:00.000+00:00,feeder,,L3 Active Power,kW,-1.15
430638,Fore St Grampound,2023-06-03T04:40:00.000+00:00,feeder,,L2 Active Power,kW,1.95
430638,Fore St Grampound,2023-06-03T04:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.09
430638,Fore St Grampound,2023-06-03T04:40:00.000+00:00,feeder,,N Current (RMS),A,9.1
430638,Fore St Grampound,2023-06-03T04:40:00.000+00:00,feeder,,L3 Current (RMS),A,11.2
430638,Fore St Grampound,2023-06-03T04:40:00.000+00:00,feeder,,L2 Current (RMS),A,8.8
430638,Fore St Grampound,2023-06-03T04:40:00.000+00:00,feeder,,L1 Current (RMS),A,5.2
430638,Fore St Grampound,2023-06-03T04:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-8.27
430638,Fore St Grampound,2023-06-03T04:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.04
430638,Fore St Grampound,2023-06-03T04:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,3.71
430638,Fore St Grampound,2023-06-03T04:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,-5.83
430638,Fore St Grampound,2023-06-03T04:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.64
430638,Fore St Grampound,2023-06-03T04:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,-2.41
430638,Fore St Grampound,2023-06-03T04:40:00.000+00:00,feeder,50.0,N Current (RMS),A,25.0
430638,Fore St Grampound,2023-06-03T04:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,42.0
430638,Fore St Grampound,2023-06-03T04:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,16.2
430638,Fore St Grampound,2023-06-03T04:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,18.7
430638,Fore St Grampound,2023-06-03T04:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.73
430638,Fore St Grampound,2023-06-03T04:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.36
430638,Fore St Grampound,2023-06-03T04:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.12
430638,Fore St Grampound,2023-06-03T04:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.78
430638,Fore St Grampound,2023-06-03T04:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.35
430638,Fore St Grampound,2023-06-03T04:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.07
430638,Fore St Grampound,2023-06-03T04:40:00.000+00:00,feeder,40.0,N Current (RMS),A,5.2
430638,Fore St Grampound,2023-06-03T04:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.9
430638,Fore St Grampound,2023-06-03T04:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.2
430638,Fore St Grampound,2023-06-03T04:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.8
430638,Fore St Grampound,2023-06-03T04:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.19
430638,Fore St Grampound,2023-06-03T04:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.62
430638,Fore St Grampound,2023-06-03T04:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.51
430638,Fore St Grampound,2023-06-03T04:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.88
430638,Fore St Grampound,2023-06-03T04:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.18
430638,Fore St Grampound,2023-06-03T04:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.97
430638,Fore St Grampound,2023-06-03T04:40:00.000+00:00,feeder,30.0,N Current (RMS),A,11.2
430638,Fore St Grampound,2023-06-03T04:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.5
430638,Fore St Grampound,2023-06-03T04:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.6
430638,Fore St Grampound,2023-06-03T04:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.9
430638,Fore St Grampound,2023-06-03T04:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.79
430638,Fore St Grampound,2023-06-03T04:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.4
430638,Fore St Grampound,2023-06-03T04:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.03
430638,Fore St Grampound,2023-06-03T04:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.4
430638,Fore St Grampound,2023-06-03T04:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.08
430638,Fore St Grampound,2023-06-03T04:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.09
430638,Fore St Grampound,2023-06-03T04:40:00.000+00:00,feeder,20.0,N Current (RMS),A,5.0
430638,Fore St Grampound,2023-06-03T04:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.0
430638,Fore St Grampound,2023-06-03T04:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.9
430638,Fore St Grampound,2023-06-03T04:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.0
430638,Fore St Grampound,2023-06-03T04:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.44
430638,Fore St Grampound,2023-06-03T04:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.28
430638,Fore St Grampound,2023-06-03T04:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.19
430638,Fore St Grampound,2023-06-03T04:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.33
430638,Fore St Grampound,2023-06-03T04:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.07
430638,Fore St Grampound,2023-06-03T04:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.11
430638,Fore St Grampound,2023-06-03T04:40:00.000+00:00,feeder,10.0,N Current (RMS),A,19.1
430638,Fore St Grampound,2023-06-03T04:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.5
430638,Fore St Grampound,2023-06-03T04:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.0
430638,Fore St Grampound,2023-06-03T04:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.9
430638,Fore St Grampound,2023-06-03T04:40:00.000+00:00,transformer,,Temperature,C,24.6
430638,Fore St Grampound,2023-06-03T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
430638,Fore St Grampound,2023-06-03T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.08
430638,Fore St Grampound,2023-06-03T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
430638,Fore St Grampound,2023-06-03T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.15
430638,Fore St Grampound,2023-06-03T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
430638,Fore St Grampound,2023-06-03T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.89
430638,Fore St Grampound,2023-06-03T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.36
430638,Fore St Grampound,2023-06-03T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.24
430638,Fore St Grampound,2023-06-03T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.72
430638,Fore St Grampound,2023-06-03T04:40:00.000+00:00,busbar,,L3 Active Power,kW,-10.36
430638,Fore St Grampound,2023-06-03T04:40:00.000+00:00,busbar,,L2 Active Power,kW,17.26
430638,Fore St Grampound,2023-06-03T04:40:00.000+00:00,busbar,,L1 Active Power,kW,-5.56
430638,Fore St Grampound,2023-06-03T04:40:00.000+00:00,busbar,,N Current (RMS),A,27.4
430638,Fore St Grampound,2023-06-03T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,70.2
430638,Fore St Grampound,2023-06-03T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,72.5
430638,Fore St Grampound,2023-06-03T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,61.5
430638,Fore St Grampound,2023-06-03T04:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.22
430638,Fore St Grampound,2023-06-03T04:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.75
430638,Fore St Grampound,2023-06-03T04:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.19
430638,Fore St Grampound,2023-06-03T04:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.65
430638,Fore St Grampound,2023-06-03T04:30:00.000+00:00,feeder,,L2 Active Power,kW,2.21
430638,Fore St Grampound,2023-06-03T04:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.31
430638,Fore St Grampound,2023-06-03T04:30:00.000+00:00,feeder,,N Current (RMS),A,8.9
430638,Fore St Grampound,2023-06-03T04:30:00.000+00:00,feeder,,L3 Current (RMS),A,11.1
430638,Fore St Grampound,2023-06-03T04:30:00.000+00:00,feeder,,L2 Current (RMS),A,10.1
430638,Fore St Grampound,2023-06-03T04:30:00.000+00:00,feeder,,L1 Current (RMS),A,5.6
430638,Fore St Grampound,2023-06-03T04:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-9.45
430638,Fore St Grampound,2023-06-03T04:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.13
430638,Fore St Grampound,2023-06-03T04:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,4.17
430638,Fore St Grampound,2023-06-03T04:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,-6.36
430638,Fore St Grampound,2023-06-03T04:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.5
430638,Fore St Grampound,2023-06-03T04:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,-2.57
430638,Fore St Grampound,2023-06-03T04:30:00.000+00:00,feeder,50.0,N Current (RMS),A,30.8
430638,Fore St Grampound,2023-06-03T04:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,46.9
430638,Fore St Grampound,2023-06-03T04:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,11.6
430638,Fore St Grampound,2023-06-03T04:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,21.1
430638,Fore St Grampound,2023-06-03T04:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.22
430638,Fore St Grampound,2023-06-03T04:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.32
430638,Fore St Grampound,2023-06-03T04:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.06
430638,Fore St Grampound,2023-06-03T04:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.47
430638,Fore St Grampound,2023-06-03T04:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.03
430638,Fore St Grampound,2023-06-03T04:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.06
430638,Fore St Grampound,2023-06-03T04:30:00.000+00:00,feeder,40.0,N Current (RMS),A,2.7
430638,Fore St Grampound,2023-06-03T04:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.3
430638,Fore St Grampound,2023-06-03T04:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.6
430638,Fore St Grampound,2023-06-03T04:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.5
430638,Fore St Grampound,2023-06-03T04:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.66
430638,Fore St Grampound,2023-06-03T04:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.57
430638,Fore St Grampound,2023-06-03T04:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.87
430638,Fore St Grampound,2023-06-03T04:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.68
430638,Fore St Grampound,2023-06-03T04:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.26
430638,Fore St Grampound,2023-06-03T04:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.29
430638,Fore St Grampound,2023-06-03T04:30:00.000+00:00,feeder,30.0,N Current (RMS),A,13.9
430638,Fore St Grampound,2023-06-03T04:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.0
430638,Fore St Grampound,2023-06-03T04:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.9
430638,Fore St Grampound,2023-06-03T04:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.6
430638,Fore St Grampound,2023-06-03T04:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.34
430638,Fore St Grampound,2023-06-03T04:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.38
430638,Fore St Grampound,2023-06-03T04:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.91
430638,Fore St Grampound,2023-06-03T04:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.7
430638,Fore St Grampound,2023-06-03T04:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.01
430638,Fore St Grampound,2023-06-03T04:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.04
430638,Fore St Grampound,2023-06-03T04:30:00.000+00:00,feeder,20.0,N Current (RMS),A,7.9
430638,Fore St Grampound,2023-06-03T04:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.7
430638,Fore St Grampound,2023-06-03T04:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.7
430638,Fore St Grampound,2023-06-03T04:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.9
430638,Fore St Grampound,2023-06-03T04:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.29
430638,Fore St Grampound,2023-06-03T04:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.55
430638,Fore St Grampound,2023-06-03T04:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.38
430638,Fore St Grampound,2023-06-03T04:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.41
430638,Fore St Grampound,2023-06-03T04:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.03
430638,Fore St Grampound,2023-06-03T04:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.89
430638,Fore St Grampound,2023-06-03T04:30:00.000+00:00,feeder,10.0,N Current (RMS),A,16.8
430638,Fore St Grampound,2023-06-03T04:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.4
430638,Fore St Grampound,2023-06-03T04:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.6
430638,Fore St Grampound,2023-06-03T04:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.8
430638,Fore St Grampound,2023-06-03T04:30:00.000+00:00,transformer,,Temperature,C,24.7
430638,Fore St Grampound,2023-06-03T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
430638,Fore St Grampound,2023-06-03T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.52
430638,Fore St Grampound,2023-06-03T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
430638,Fore St Grampound,2023-06-03T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.59
430638,Fore St Grampound,2023-06-03T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
430638,Fore St Grampound,2023-06-03T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.02
430638,Fore St Grampound,2023-06-03T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.18
430638,Fore St Grampound,2023-06-03T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.21
430638,Fore St Grampound,2023-06-03T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.59
430638,Fore St Grampound,2023-06-03T04:30:00.000+00:00,busbar,,L3 Active Power,kW,-10.27
430638,Fore St Grampound,2023-06-03T04:30:00.000+00:00,busbar,,L2 Active Power,kW,14.05
430638,Fore St Grampound,2023-06-03T04:30:00.000+00:00,busbar,,L1 Active Power,kW,-6.05
430638,Fore St Grampound,2023-06-03T04:30:00.000+00:00,busbar,,N Current (RMS),A,27.6
430638,Fore St Grampound,2023-06-03T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,72.3
430638,Fore St Grampound,2023-06-03T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,59.5
430638,Fore St Grampound,2023-06-03T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,66.4
430638,Fore St Grampound,2023-06-03T04:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.24
430638,Fore St Grampound,2023-06-03T04:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.86
430638,Fore St Grampound,2023-06-03T04:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.24
430638,Fore St Grampound,2023-06-03T04:20:00.000+00:00,feeder,,L3 Active Power,kW,-1.14
430638,Fore St Grampound,2023-06-03T04:20:00.000+00:00,feeder,,L2 Active Power,kW,2.47
430638,Fore St Grampound,2023-06-03T04:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.8
430638,Fore St Grampound,2023-06-03T04:20:00.000+00:00,feeder,,N Current (RMS),A,9.3
430638,Fore St Grampound,2023-06-03T04:20:00.000+00:00,feeder,,L3 Current (RMS),A,12.5
430638,Fore St Grampound,2023-06-03T04:20:00.000+00:00,feeder,,L2 Current (RMS),A,11.2
430638,Fore St Grampound,2023-06-03T04:20:00.000+00:00,feeder,,L1 Current (RMS),A,6.5
430638,Fore St Grampound,2023-06-03T04:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-6.46
430638,Fore St Grampound,2023-06-03T04:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.53
430638,Fore St Grampound,2023-06-03T04:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,3.74
430638,Fore St Grampound,2023-06-03T04:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,-4.29
430638,Fore St Grampound,2023-06-03T04:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.89
430638,Fore St Grampound,2023-06-03T04:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,-2.41
430638,Fore St Grampound,2023-06-03T04:20:00.000+00:00,feeder,50.0,N Current (RMS),A,18.0
430638,Fore St Grampound,2023-06-03T04:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,31.8
430638,Fore St Grampound,2023-06-03T04:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,8.5
430638,Fore St Grampound,2023-06-03T04:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,18.7
430638,Fore St Grampound,2023-06-03T04:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.39
430638,Fore St Grampound,2023-06-03T04:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.28
430638,Fore St Grampound,2023-06-03T04:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.09
430638,Fore St Grampound,2023-06-03T04:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.55
430638,Fore St Grampound,2023-06-03T04:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.93
430638,Fore St Grampound,2023-06-03T04:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.11
430638,Fore St Grampound,2023-06-03T04:20:00.000+00:00,feeder,40.0,N Current (RMS),A,2.1
430638,Fore St Grampound,2023-06-03T04:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.9
430638,Fore St Grampound,2023-06-03T04:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.2
430638,Fore St Grampound,2023-06-03T04:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.6
430638,Fore St Grampound,2023-06-03T04:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.7
430638,Fore St Grampound,2023-06-03T04:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.6
430638,Fore St Grampound,2023-06-03T04:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.52
430638,Fore St Grampound,2023-06-03T04:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.73
430638,Fore St Grampound,2023-06-03T04:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.27
430638,Fore St Grampound,2023-06-03T04:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.53
430638,Fore St Grampound,2023-06-03T04:20:00.000+00:00,feeder,30.0,N Current (RMS),A,5.1
430638,Fore St Grampound,2023-06-03T04:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.3
430638,Fore St Grampound,2023-06-03T04:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.7
430638,Fore St Grampound,2023-06-03T04:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.7
430638,Fore St Grampound,2023-06-03T04:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.56
430638,Fore St Grampound,2023-06-03T04:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.39
430638,Fore St Grampound,2023-06-03T04:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.54
430638,Fore St Grampound,2023-06-03T04:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.91
430638,Fore St Grampound,2023-06-03T04:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.04
430638,Fore St Grampound,2023-06-03T04:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.39
430638,Fore St Grampound,2023-06-03T04:20:00.000+00:00,feeder,20.0,N Current (RMS),A,7.8
430638,Fore St Grampound,2023-06-03T04:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.9
430638,Fore St Grampound,2023-06-03T04:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.7
430638,Fore St Grampound,2023-06-03T04:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.4
430638,Fore St Grampound,2023-06-03T04:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.13
430638,Fore St Grampound,2023-06-03T04:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.76
430638,Fore St Grampound,2023-06-03T04:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.81
430638,Fore St Grampound,2023-06-03T04:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.88
430638,Fore St Grampound,2023-06-03T04:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.07
430638,Fore St Grampound,2023-06-03T04:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.49
430638,Fore St Grampound,2023-06-03T04:20:00.000+00:00,feeder,10.0,N Current (RMS),A,14.1
430638,Fore St Grampound,2023-06-03T04:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.3
430638,Fore St Grampound,2023-06-03T04:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.8
430638,Fore St Grampound,2023-06-03T04:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.2
430638,Fore St Grampound,2023-06-03T04:20:00.000+00:00,transformer,,Temperature,C,24.8
430638,Fore St Grampound,2023-06-03T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
430638,Fore St Grampound,2023-06-03T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.5
430638,Fore St Grampound,2023-06-03T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
430638,Fore St Grampound,2023-06-03T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.67
430638,Fore St Grampound,2023-06-03T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
430638,Fore St Grampound,2023-06-03T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.99
430638,Fore St Grampound,2023-06-03T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.48
430638,Fore St Grampound,2023-06-03T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.7
430638,Fore St Grampound,2023-06-03T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.93
430638,Fore St Grampound,2023-06-03T04:20:00.000+00:00,busbar,,L3 Active Power,kW,-9.51
430638,Fore St Grampound,2023-06-03T04:20:00.000+00:00,busbar,,L2 Active Power,kW,10.68
430638,Fore St Grampound,2023-06-03T04:20:00.000+00:00,busbar,,L1 Active Power,kW,-5.51
430638,Fore St Grampound,2023-06-03T04:20:00.000+00:00,busbar,,N Current (RMS),A,27.9
430638,Fore St Grampound,2023-06-03T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,65.0
430638,Fore St Grampound,2023-06-03T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,46.0
430638,Fore St Grampound,2023-06-03T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,58.8
430638,Fore St Grampound,2023-06-03T04:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.1
430638,Fore St Grampound,2023-06-03T04:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.05
430638,Fore St Grampound,2023-06-03T04:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.22
430638,Fore St Grampound,2023-06-03T04:10:00.000+00:00,feeder,,L3 Active Power,kW,-1.04
430638,Fore St Grampound,2023-06-03T04:10:00.000+00:00,feeder,,L2 Active Power,kW,1.54
430638,Fore St Grampound,2023-06-03T04:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.68
430638,Fore St Grampound,2023-06-03T04:10:00.000+00:00,feeder,,N Current (RMS),A,7.5
430638,Fore St Grampound,2023-06-03T04:10:00.000+00:00,feeder,,L3 Current (RMS),A,11.4
430638,Fore St Grampound,2023-06-03T04:10:00.000+00:00,feeder,,L2 Current (RMS),A,7.0
430638,Fore St Grampound,2023-06-03T04:10:00.000+00:00,feeder,,L1 Current (RMS),A,6.2
430638,Fore St Grampound,2023-06-03T04:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-9.57
430638,Fore St Grampound,2023-06-03T04:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.39
430638,Fore St Grampound,2023-06-03T04:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,3.62
430638,Fore St Grampound,2023-06-03T04:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,-5.84
430638,Fore St Grampound,2023-06-03T04:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.07
430638,Fore St Grampound,2023-06-03T04:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,-2.52
430638,Fore St Grampound,2023-06-03T04:10:00.000+00:00,feeder,50.0,N Current (RMS),A,31.4
430638,Fore St Grampound,2023-06-03T04:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,47.6
430638,Fore St Grampound,2023-06-03T04:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,9.0
430638,Fore St Grampound,2023-06-03T04:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,18.5
430638,Fore St Grampound,2023-06-03T04:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.37
430638,Fore St Grampound,2023-06-03T04:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.35
430638,Fore St Grampound,2023-06-03T04:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.09
430638,Fore St Grampound,2023-06-03T04:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.54
430638,Fore St Grampound,2023-06-03T04:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.12
430638,Fore St Grampound,2023-06-03T04:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.22
430638,Fore St Grampound,2023-06-03T04:10:00.000+00:00,feeder,40.0,N Current (RMS),A,3.9
430638,Fore St Grampound,2023-06-03T04:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.8
430638,Fore St Grampound,2023-06-03T04:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.0
430638,Fore St Grampound,2023-06-03T04:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.7
430638,Fore St Grampound,2023-06-03T04:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.95
430638,Fore St Grampound,2023-06-03T04:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.49
430638,Fore St Grampound,2023-06-03T04:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.4
430638,Fore St Grampound,2023-06-03T04:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.31
430638,Fore St Grampound,2023-06-03T04:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.98
430638,Fore St Grampound,2023-06-03T04:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.75
430638,Fore St Grampound,2023-06-03T04:10:00.000+00:00,feeder,30.0,N Current (RMS),A,7.8
430638,Fore St Grampound,2023-06-03T04:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.4
430638,Fore St Grampound,2023-06-03T04:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.0
430638,Fore St Grampound,2023-06-03T04:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.6
430638,Fore St Grampound,2023-06-03T04:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.12
430638,Fore St Grampound,2023-06-03T04:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.42
430638,Fore St Grampound,2023-06-03T04:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.25
430638,Fore St Grampound,2023-06-03T04:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.96
430638,Fore St Grampound,2023-06-03T04:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.93
430638,Fore St Grampound,2023-06-03T04:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.1
430638,Fore St Grampound,2023-06-03T04:10:00.000+00:00,feeder,20.0,N Current (RMS),A,11.1
430638,Fore St Grampound,2023-06-03T04:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.6
430638,Fore St Grampound,2023-06-03T04:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.4
430638,Fore St Grampound,2023-06-03T04:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.0
430638,Fore St Grampound,2023-06-03T04:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.56
430638,Fore St Grampound,2023-06-03T04:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.86
430638,Fore St Grampound,2023-06-03T04:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.64
430638,Fore St Grampound,2023-06-03T04:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.31
430638,Fore St Grampound,2023-06-03T04:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.94
430638,Fore St Grampound,2023-06-03T04:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.9
430638,Fore St Grampound,2023-06-03T04:10:00.000+00:00,feeder,10.0,N Current (RMS),A,18.4
430638,Fore St Grampound,2023-06-03T04:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.8
430638,Fore St Grampound,2023-06-03T04:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.2
430638,Fore St Grampound,2023-06-03T04:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.9
430638,Fore St Grampound,2023-06-03T04:10:00.000+00:00,transformer,,Temperature,C,24.8
430638,Fore St Grampound,2023-06-03T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
430638,Fore St Grampound,2023-06-03T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.49
430638,Fore St Grampound,2023-06-03T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
430638,Fore St Grampound,2023-06-03T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.84
430638,Fore St Grampound,2023-06-03T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
430638,Fore St Grampound,2023-06-03T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.8
430638,Fore St Grampound,2023-06-03T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.69
430638,Fore St Grampound,2023-06-03T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.47
430638,Fore St Grampound,2023-06-03T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.21
430638,Fore St Grampound,2023-06-03T04:10:00.000+00:00,busbar,,L3 Active Power,kW,-12.0
430638,Fore St Grampound,2023-06-03T04:10:00.000+00:00,busbar,,L2 Active Power,kW,10.59
430638,Fore St Grampound,2023-06-03T04:10:00.000+00:00,busbar,,L1 Active Power,kW,-6.74
430638,Fore St Grampound,2023-06-03T04:10:00.000+00:00,busbar,,N Current (RMS),A,45.4
430638,Fore St Grampound,2023-06-03T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,89.7
430638,Fore St Grampound,2023-06-03T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,46.2
430638,Fore St Grampound,2023-06-03T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,68.8
430638,Fore St Grampound,2023-06-03T04:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.59
430638,Fore St Grampound,2023-06-03T04:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
430638,Fore St Grampound,2023-06-03T04:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.26
430638,Fore St Grampound,2023-06-03T04:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.78
430638,Fore St Grampound,2023-06-03T04:00:00.000+00:00,feeder,,L2 Active Power,kW,1.78
430638,Fore St Grampound,2023-06-03T04:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.68
430638,Fore St Grampound,2023-06-03T04:00:00.000+00:00,feeder,,N Current (RMS),A,5.7
430638,Fore St Grampound,2023-06-03T04:00:00.000+00:00,feeder,,L3 Current (RMS),A,9.1
430638,Fore St Grampound,2023-06-03T04:00:00.000+00:00,feeder,,L2 Current (RMS),A,8.0
430638,Fore St Grampound,2023-06-03T04:00:00.000+00:00,feeder,,L1 Current (RMS),A,6.3
430638,Fore St Grampound,2023-06-03T04:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-7.33
430638,Fore St Grampound,2023-06-03T04:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.08
430638,Fore St Grampound,2023-06-03T04:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,4.13
430638,Fore St Grampound,2023-06-03T04:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,-4.72
430638,Fore St Grampound,2023-06-03T04:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.91
430638,Fore St Grampound,2023-06-03T04:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,-2.69
430638,Fore St Grampound,2023-06-03T04:00:00.000+00:00,feeder,50.0,N Current (RMS),A,21.5
430638,Fore St Grampound,2023-06-03T04:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,36.5
430638,Fore St Grampound,2023-06-03T04:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,13.3
430638,Fore St Grampound,2023-06-03T04:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,21.2
430638,Fore St Grampound,2023-06-03T04:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.28
430638,Fore St Grampound,2023-06-03T04:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.34
430638,Fore St Grampound,2023-06-03T04:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.26
430638,Fore St Grampound,2023-06-03T04:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.51
430638,Fore St Grampound,2023-06-03T04:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.35
430638,Fore St Grampound,2023-06-03T04:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.04
430638,Fore St Grampound,2023-06-03T04:00:00.000+00:00,feeder,40.0,N Current (RMS),A,4.8
430638,Fore St Grampound,2023-06-03T04:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.1
430638,Fore St Grampound,2023-06-03T04:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.8
430638,Fore St Grampound,2023-06-03T04:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.4
430638,Fore St Grampound,2023-06-03T04:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.41
430638,Fore St Grampound,2023-06-03T04:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.5
430638,Fore St Grampound,2023-06-03T04:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.42
430638,Fore St Grampound,2023-06-03T04:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.57
430638,Fore St Grampound,2023-06-03T04:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.93
430638,Fore St Grampound,2023-06-03T04:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.88
430638,Fore St Grampound,2023-06-03T04:00:00.000+00:00,feeder,30.0,N Current (RMS),A,8.3
430638,Fore St Grampound,2023-06-03T04:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.9
430638,Fore St Grampound,2023-06-03T04:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.8
430638,Fore St Grampound,2023-06-03T04:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.9
430638,Fore St Grampound,2023-06-03T04:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.66
