Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
430638,Fore St Grampound,2023-06-03T04:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.34
430638,Fore St Grampound,2023-06-03T04:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.31
430638,Fore St Grampound,2023-06-03T04:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.37
430638,Fore St Grampound,2023-06-03T04:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.8
430638,Fore St Grampound,2023-06-03T04:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.18
430638,Fore St Grampound,2023-06-03T04:00:00.000+00:00,feeder,20.0,N Current (RMS),A,14.1
430638,Fore St Grampound,2023-06-03T04:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.1
430638,Fore St Grampound,2023-06-03T04:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.8
430638,Fore St Grampound,2023-06-03T04:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.3
430638,Fore St Grampound,2023-06-03T04:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.58
430638,Fore St Grampound,2023-06-03T04:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.55
430638,Fore St Grampound,2023-06-03T04:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.85
430638,Fore St Grampound,2023-06-03T04:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.38
430638,Fore St Grampound,2023-06-03T04:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.94
430638,Fore St Grampound,2023-06-03T04:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.3
430638,Fore St Grampound,2023-06-03T04:00:00.000+00:00,feeder,10.0,N Current (RMS),A,12.9
430638,Fore St Grampound,2023-06-03T04:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.1
430638,Fore St Grampound,2023-06-03T04:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.8
430638,Fore St Grampound,2023-06-03T04:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.7
430638,Fore St Grampound,2023-06-03T04:00:00.000+00:00,transformer,,Temperature,C,24.9
430638,Fore St Grampound,2023-06-03T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
430638,Fore St Grampound,2023-06-03T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.15
430638,Fore St Grampound,2023-06-03T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
430638,Fore St Grampound,2023-06-03T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.56
430638,Fore St Grampound,2023-06-03T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
430638,Fore St Grampound,2023-06-03T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.61
430638,Fore St Grampound,2023-06-03T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.87
430638,Fore St Grampound,2023-06-03T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.8
430638,Fore St Grampound,2023-06-03T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.23
430638,Fore St Grampound,2023-06-03T04:00:00.000+00:00,busbar,,L3 Active Power,kW,-11.33
430638,Fore St Grampound,2023-06-03T04:00:00.000+00:00,busbar,,L2 Active Power,kW,10.72
430638,Fore St Grampound,2023-06-03T04:00:00.000+00:00,busbar,,L1 Active Power,kW,-6.69
430638,Fore St Grampound,2023-06-03T04:00:00.000+00:00,busbar,,N Current (RMS),A,39.5
430638,Fore St Grampound,2023-06-03T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,81.5
430638,Fore St Grampound,2023-06-03T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,46.3
430638,Fore St Grampound,2023-06-03T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,68.8
430638,Fore St Grampound,2023-06-03T03:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.6
430638,Fore St Grampound,2023-06-03T03:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.17
430638,Fore St Grampound,2023-06-03T03:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.29
430638,Fore St Grampound,2023-06-03T03:50:00.000+00:00,feeder,,L3 Active Power,kW,-1.01
430638,Fore St Grampound,2023-06-03T03:50:00.000+00:00,feeder,,L2 Active Power,kW,4.5
430638,Fore St Grampound,2023-06-03T03:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.39
430638,Fore St Grampound,2023-06-03T03:50:00.000+00:00,feeder,,N Current (RMS),A,10.3
430638,Fore St Grampound,2023-06-03T03:50:00.000+00:00,feeder,,L3 Current (RMS),A,13.6
430638,Fore St Grampound,2023-06-03T03:50:00.000+00:00,feeder,,L2 Current (RMS),A,18.7
430638,Fore St Grampound,2023-06-03T03:50:00.000+00:00,feeder,,L1 Current (RMS),A,6.2
430638,Fore St Grampound,2023-06-03T03:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-8.39
430638,Fore St Grampound,2023-06-03T03:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.03
430638,Fore St Grampound,2023-06-03T03:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,4.28
430638,Fore St Grampound,2023-06-03T03:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,-5.75
430638,Fore St Grampound,2023-06-03T03:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.09
430638,Fore St Grampound,2023-06-03T03:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,-2.67
430638,Fore St Grampound,2023-06-03T03:50:00.000+00:00,feeder,50.0,N Current (RMS),A,30.2
430638,Fore St Grampound,2023-06-03T03:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,43.5
430638,Fore St Grampound,2023-06-03T03:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,8.9
430638,Fore St Grampound,2023-06-03T03:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,22.0
430638,Fore St Grampound,2023-06-03T03:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.53
430638,Fore St Grampound,2023-06-03T03:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.35
430638,Fore St Grampound,2023-06-03T03:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.36
430638,Fore St Grampound,2023-06-03T03:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.65
430638,Fore St Grampound,2023-06-03T03:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.2
430638,Fore St Grampound,2023-06-03T03:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.24
430638,Fore St Grampound,2023-06-03T03:50:00.000+00:00,feeder,40.0,N Current (RMS),A,6.2
430638,Fore St Grampound,2023-06-03T03:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.4
430638,Fore St Grampound,2023-06-03T03:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.3
430638,Fore St Grampound,2023-06-03T03:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.9
430638,Fore St Grampound,2023-06-03T03:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.78
430638,Fore St Grampound,2023-06-03T03:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.44
430638,Fore St Grampound,2023-06-03T03:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.09
430638,Fore St Grampound,2023-06-03T03:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.66
430638,Fore St Grampound,2023-06-03T03:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.69
430638,Fore St Grampound,2023-06-03T03:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.26
430638,Fore St Grampound,2023-06-03T03:50:00.000+00:00,feeder,30.0,N Current (RMS),A,8.0
430638,Fore St Grampound,2023-06-03T03:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.3
430638,Fore St Grampound,2023-06-03T03:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.6
430638,Fore St Grampound,2023-06-03T03:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.1
430638,Fore St Grampound,2023-06-03T03:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.63
430638,Fore St Grampound,2023-06-03T03:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.43
430638,Fore St Grampound,2023-06-03T03:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.32
430638,Fore St Grampound,2023-06-03T03:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.54
430638,Fore St Grampound,2023-06-03T03:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.71
430638,Fore St Grampound,2023-06-03T03:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.38
430638,Fore St Grampound,2023-06-03T03:50:00.000+00:00,feeder,20.0,N Current (RMS),A,8.4
430638,Fore St Grampound,2023-06-03T03:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.8
430638,Fore St Grampound,2023-06-03T03:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.6
430638,Fore St Grampound,2023-06-03T03:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.6
430638,Fore St Grampound,2023-06-03T03:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.61
430638,Fore St Grampound,2023-06-03T03:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.54
430638,Fore St Grampound,2023-06-03T03:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.71
430638,Fore St Grampound,2023-06-03T03:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.52
430638,Fore St Grampound,2023-06-03T03:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.62
430638,Fore St Grampound,2023-06-03T03:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.72
430638,Fore St Grampound,2023-06-03T03:50:00.000+00:00,feeder,10.0,N Current (RMS),A,11.9
430638,Fore St Grampound,2023-06-03T03:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.6
430638,Fore St Grampound,2023-06-03T03:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.6
430638,Fore St Grampound,2023-06-03T03:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.1
430638,Fore St Grampound,2023-06-03T03:50:00.000+00:00,transformer,,Temperature,C,25.0
430638,Fore St Grampound,2023-06-03T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
430638,Fore St Grampound,2023-06-03T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.22
430638,Fore St Grampound,2023-06-03T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
430638,Fore St Grampound,2023-06-03T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.42
430638,Fore St Grampound,2023-06-03T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
430638,Fore St Grampound,2023-06-03T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.58
430638,Fore St Grampound,2023-06-03T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.55
430638,Fore St Grampound,2023-06-03T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.56
430638,Fore St Grampound,2023-06-03T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,17.06
430638,Fore St Grampound,2023-06-03T03:50:00.000+00:00,busbar,,L3 Active Power,kW,-11.13
430638,Fore St Grampound,2023-06-03T03:50:00.000+00:00,busbar,,L2 Active Power,kW,13.8
430638,Fore St Grampound,2023-06-03T03:50:00.000+00:00,busbar,,L1 Active Power,kW,-7.65
430638,Fore St Grampound,2023-06-03T03:50:00.000+00:00,busbar,,N Current (RMS),A,34.6
430638,Fore St Grampound,2023-06-03T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,80.6
430638,Fore St Grampound,2023-06-03T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,58.0
430638,Fore St Grampound,2023-06-03T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,77.0
430638,Fore St Grampound,2023-06-03T03:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.22
430638,Fore St Grampound,2023-06-03T03:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.56
430638,Fore St Grampound,2023-06-03T03:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.18
430638,Fore St Grampound,2023-06-03T03:40:00.000+00:00,feeder,,L3 Active Power,kW,-1.05
430638,Fore St Grampound,2023-06-03T03:40:00.000+00:00,feeder,,L2 Active Power,kW,5.04
430638,Fore St Grampound,2023-06-03T03:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.04
430638,Fore St Grampound,2023-06-03T03:40:00.000+00:00,feeder,,N Current (RMS),A,12.7
430638,Fore St Grampound,2023-06-03T03:40:00.000+00:00,feeder,,L3 Current (RMS),A,11.9
430638,Fore St Grampound,2023-06-03T03:40:00.000+00:00,feeder,,L2 Current (RMS),A,21.1
430638,Fore St Grampound,2023-06-03T03:40:00.000+00:00,feeder,,L1 Current (RMS),A,5.4
430638,Fore St Grampound,2023-06-03T03:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-7.69
430638,Fore St Grampound,2023-06-03T03:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.03
430638,Fore St Grampound,2023-06-03T03:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,3.63
430638,Fore St Grampound,2023-06-03T03:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,-5.33
430638,Fore St Grampound,2023-06-03T03:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.48
430638,Fore St Grampound,2023-06-03T03:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,-2.49
430638,Fore St Grampound,2023-06-03T03:40:00.000+00:00,feeder,50.0,N Current (RMS),A,24.1
430638,Fore St Grampound,2023-06-03T03:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,39.0
430638,Fore St Grampound,2023-06-03T03:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,11.2
430638,Fore St Grampound,2023-06-03T03:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,18.2
430638,Fore St Grampound,2023-06-03T03:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.35
430638,Fore St Grampound,2023-06-03T03:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.39
430638,Fore St Grampound,2023-06-03T03:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.41
430638,Fore St Grampound,2023-06-03T03:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.46
430638,Fore St Grampound,2023-06-03T03:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.17
430638,Fore St Grampound,2023-06-03T03:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.13
430638,Fore St Grampound,2023-06-03T03:40:00.000+00:00,feeder,40.0,N Current (RMS),A,11.4
430638,Fore St Grampound,2023-06-03T03:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.5
430638,Fore St Grampound,2023-06-03T03:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.8
430638,Fore St Grampound,2023-06-03T03:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.0
430638,Fore St Grampound,2023-06-03T03:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.74
430638,Fore St Grampound,2023-06-03T03:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.44
430638,Fore St Grampound,2023-06-03T03:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.56
430638,Fore St Grampound,2023-06-03T03:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.68
430638,Fore St Grampound,2023-06-03T03:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.47
430638,Fore St Grampound,2023-06-03T03:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.94
430638,Fore St Grampound,2023-06-03T03:40:00.000+00:00,feeder,30.0,N Current (RMS),A,5.3
430638,Fore St Grampound,2023-06-03T03:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.3
430638,Fore St Grampound,2023-06-03T03:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.8
430638,Fore St Grampound,2023-06-03T03:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.5
430638,Fore St Grampound,2023-06-03T03:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.84
430638,Fore St Grampound,2023-06-03T03:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.39
430638,Fore St Grampound,2023-06-03T03:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.35
430638,Fore St Grampound,2023-06-03T03:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.49
430638,Fore St Grampound,2023-06-03T03:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.07
430638,Fore St Grampound,2023-06-03T03:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.43
430638,Fore St Grampound,2023-06-03T03:40:00.000+00:00,feeder,20.0,N Current (RMS),A,8.3
430638,Fore St Grampound,2023-06-03T03:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.4
430638,Fore St Grampound,2023-06-03T03:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.8
430638,Fore St Grampound,2023-06-03T03:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.8
430638,Fore St Grampound,2023-06-03T03:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.43
430638,Fore St Grampound,2023-06-03T03:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.76
430638,Fore St Grampound,2023-06-03T03:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.18
430638,Fore St Grampound,2023-06-03T03:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.93
430638,Fore St Grampound,2023-06-03T03:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.57
430638,Fore St Grampound,2023-06-03T03:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.41
430638,Fore St Grampound,2023-06-03T03:40:00.000+00:00,feeder,10.0,N Current (RMS),A,8.6
430638,Fore St Grampound,2023-06-03T03:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.1
430638,Fore St Grampound,2023-06-03T03:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.6
430638,Fore St Grampound,2023-06-03T03:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.1
430638,Fore St Grampound,2023-06-03T03:40:00.000+00:00,transformer,,Temperature,C,25.0
430638,Fore St Grampound,2023-06-03T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
430638,Fore St Grampound,2023-06-03T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.34
430638,Fore St Grampound,2023-06-03T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
430638,Fore St Grampound,2023-06-03T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.42
430638,Fore St Grampound,2023-06-03T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
430638,Fore St Grampound,2023-06-03T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.71
430638,Fore St Grampound,2023-06-03T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.28
430638,Fore St Grampound,2023-06-03T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.45
430638,Fore St Grampound,2023-06-03T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.33
430638,Fore St Grampound,2023-06-03T03:40:00.000+00:00,busbar,,L3 Active Power,kW,-10.95
430638,Fore St Grampound,2023-06-03T03:40:00.000+00:00,busbar,,L2 Active Power,kW,16.81
430638,Fore St Grampound,2023-06-03T03:40:00.000+00:00,busbar,,L1 Active Power,kW,-6.44
430638,Fore St Grampound,2023-06-03T03:40:00.000+00:00,busbar,,N Current (RMS),A,27.8
430638,Fore St Grampound,2023-06-03T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,78.2
430638,Fore St Grampound,2023-06-03T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,70.4
430638,Fore St Grampound,2023-06-03T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,68.2
430638,Fore St Grampound,2023-06-03T03:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.22
430638,Fore St Grampound,2023-06-03T03:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.18
430638,Fore St Grampound,2023-06-03T03:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.23
430638,Fore St Grampound,2023-06-03T03:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.79
430638,Fore St Grampound,2023-06-03T03:30:00.000+00:00,feeder,,L2 Active Power,kW,5.67
430638,Fore St Grampound,2023-06-03T03:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.2
430638,Fore St Grampound,2023-06-03T03:30:00.000+00:00,feeder,,N Current (RMS),A,14.2
430638,Fore St Grampound,2023-06-03T03:30:00.000+00:00,feeder,,L3 Current (RMS),A,11.4
430638,Fore St Grampound,2023-06-03T03:30:00.000+00:00,feeder,,L2 Current (RMS),A,23.9
430638,Fore St Grampound,2023-06-03T03:30:00.000+00:00,feeder,,L1 Current (RMS),A,5.7
430638,Fore St Grampound,2023-06-03T03:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-9.55
430638,Fore St Grampound,2023-06-03T03:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.09
430638,Fore St Grampound,2023-06-03T03:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,3.79
430638,Fore St Grampound,2023-06-03T03:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,-6.45
430638,Fore St Grampound,2023-06-03T03:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.01
430638,Fore St Grampound,2023-06-03T03:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,-2.6
430638,Fore St Grampound,2023-06-03T03:30:00.000+00:00,feeder,50.0,N Current (RMS),A,29.4
430638,Fore St Grampound,2023-06-03T03:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,47.2
430638,Fore St Grampound,2023-06-03T03:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,14.0
430638,Fore St Grampound,2023-06-03T03:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,19.0
430638,Fore St Grampound,2023-06-03T03:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.31
430638,Fore St Grampound,2023-06-03T03:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.27
430638,Fore St Grampound,2023-06-03T03:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.19
430638,Fore St Grampound,2023-06-03T03:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.47
430638,Fore St Grampound,2023-06-03T03:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.48
430638,Fore St Grampound,2023-06-03T03:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.06
430638,Fore St Grampound,2023-06-03T03:30:00.000+00:00,feeder,40.0,N Current (RMS),A,4.9
430638,Fore St Grampound,2023-06-03T03:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.5
430638,Fore St Grampound,2023-06-03T03:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.3
430638,Fore St Grampound,2023-06-03T03:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.1
430638,Fore St Grampound,2023-06-03T03:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.72
430638,Fore St Grampound,2023-06-03T03:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.42
430638,Fore St Grampound,2023-06-03T03:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.57
430638,Fore St Grampound,2023-06-03T03:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.7
430638,Fore St Grampound,2023-06-03T03:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.4
430638,Fore St Grampound,2023-06-03T03:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.92
430638,Fore St Grampound,2023-06-03T03:30:00.000+00:00,feeder,30.0,N Current (RMS),A,5.3
430638,Fore St Grampound,2023-06-03T03:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.3
430638,Fore St Grampound,2023-06-03T03:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.6
430638,Fore St Grampound,2023-06-03T03:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.6
430638,Fore St Grampound,2023-06-03T03:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.07
430638,Fore St Grampound,2023-06-03T03:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.34
430638,Fore St Grampound,2023-06-03T03:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.34
430638,Fore St Grampound,2023-06-03T03:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.39
430638,Fore St Grampound,2023-06-03T03:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.04
430638,Fore St Grampound,2023-06-03T03:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.36
430638,Fore St Grampound,2023-06-03T03:30:00.000+00:00,feeder,20.0,N Current (RMS),A,8.1
430638,Fore St Grampound,2023-06-03T03:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.4
430638,Fore St Grampound,2023-06-03T03:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.6
430638,Fore St Grampound,2023-06-03T03:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.8
430638,Fore St Grampound,2023-06-03T03:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.3
430638,Fore St Grampound,2023-06-03T03:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.53
430638,Fore St Grampound,2023-06-03T03:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.59
430638,Fore St Grampound,2023-06-03T03:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.03
430638,Fore St Grampound,2023-06-03T03:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.72
430638,Fore St Grampound,2023-06-03T03:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.75
430638,Fore St Grampound,2023-06-03T03:30:00.000+00:00,feeder,10.0,N Current (RMS),A,11.3
430638,Fore St Grampound,2023-06-03T03:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.8
430638,Fore St Grampound,2023-06-03T03:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.1
430638,Fore St Grampound,2023-06-03T03:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.2
430638,Fore St Grampound,2023-06-03T03:30:00.000+00:00,transformer,,Temperature,C,25.1
430638,Fore St Grampound,2023-06-03T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
430638,Fore St Grampound,2023-06-03T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.65
430638,Fore St Grampound,2023-06-03T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
430638,Fore St Grampound,2023-06-03T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.98
430638,Fore St Grampound,2023-06-03T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
430638,Fore St Grampound,2023-06-03T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.09
430638,Fore St Grampound,2023-06-03T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.17
430638,Fore St Grampound,2023-06-03T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.46
430638,Fore St Grampound,2023-06-03T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.71
430638,Fore St Grampound,2023-06-03T03:30:00.000+00:00,busbar,,L3 Active Power,kW,-11.83
430638,Fore St Grampound,2023-06-03T03:30:00.000+00:00,busbar,,L2 Active Power,kW,15.32
430638,Fore St Grampound,2023-06-03T03:30:00.000+00:00,busbar,,L1 Active Power,kW,-6.89
430638,Fore St Grampound,2023-06-03T03:30:00.000+00:00,busbar,,N Current (RMS),A,30.5
430638,Fore St Grampound,2023-06-03T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,85.9
430638,Fore St Grampound,2023-06-03T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,64.1
430638,Fore St Grampound,2023-06-03T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,70.7
430638,Fore St Grampound,2023-06-03T03:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.64
430638,Fore St Grampound,2023-06-03T03:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.02
430638,Fore St Grampound,2023-06-03T03:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.3
430638,Fore St Grampound,2023-06-03T03:20:00.000+00:00,feeder,,L3 Active Power,kW,-1.3
430638,Fore St Grampound,2023-06-03T03:20:00.000+00:00,feeder,,L2 Active Power,kW,5.35
430638,Fore St Grampound,2023-06-03T03:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.41
430638,Fore St Grampound,2023-06-03T03:20:00.000+00:00,feeder,,N Current (RMS),A,13.6
430638,Fore St Grampound,2023-06-03T03:20:00.000+00:00,feeder,,L3 Current (RMS),A,13.6
430638,Fore St Grampound,2023-06-03T03:20:00.000+00:00,feeder,,L2 Current (RMS),A,22.5
430638,Fore St Grampound,2023-06-03T03:20:00.000+00:00,feeder,,L1 Current (RMS),A,6.1
430638,Fore St Grampound,2023-06-03T03:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-10.6
430638,Fore St Grampound,2023-06-03T03:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.41
430638,Fore St Grampound,2023-06-03T03:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,6.05
430638,Fore St Grampound,2023-06-03T03:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,-6.67
430638,Fore St Grampound,2023-06-03T03:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.85
430638,Fore St Grampound,2023-06-03T03:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,-4.03
430638,Fore St Grampound,2023-06-03T03:20:00.000+00:00,feeder,50.0,N Current (RMS),A,33.2
430638,Fore St Grampound,2023-06-03T03:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,51.3
430638,Fore St Grampound,2023-06-03T03:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,8.1
430638,Fore St Grampound,2023-06-03T03:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,30.3
430638,Fore St Grampound,2023-06-03T03:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.27
430638,Fore St Grampound,2023-06-03T03:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.23
430638,Fore St Grampound,2023-06-03T03:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.29
430638,Fore St Grampound,2023-06-03T03:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.48
430638,Fore St Grampound,2023-06-03T03:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.31
430638,Fore St Grampound,2023-06-03T03:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.1
430638,Fore St Grampound,2023-06-03T03:20:00.000+00:00,feeder,40.0,N Current (RMS),A,4.6
430638,Fore St Grampound,2023-06-03T03:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.4
430638,Fore St Grampound,2023-06-03T03:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.6
430638,Fore St Grampound,2023-06-03T03:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.5
430638,Fore St Grampound,2023-06-03T03:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.21
430638,Fore St Grampound,2023-06-03T03:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.53
430638,Fore St Grampound,2023-06-03T03:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.7
430638,Fore St Grampound,2023-06-03T03:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.93
430638,Fore St Grampound,2023-06-03T03:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.98
430638,Fore St Grampound,2023-06-03T03:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.04
430638,Fore St Grampound,2023-06-03T03:20:00.000+00:00,feeder,30.0,N Current (RMS),A,6.4
430638,Fore St Grampound,2023-06-03T03:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.7
430638,Fore St Grampound,2023-06-03T03:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.9
430638,Fore St Grampound,2023-06-03T03:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.3
430638,Fore St Grampound,2023-06-03T03:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.91
430638,Fore St Grampound,2023-06-03T03:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.17
430638,Fore St Grampound,2023-06-03T03:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.65
430638,Fore St Grampound,2023-06-03T03:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.2
430638,Fore St Grampound,2023-06-03T03:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.21
430638,Fore St Grampound,2023-06-03T03:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.97
430638,Fore St Grampound,2023-06-03T03:20:00.000+00:00,feeder,20.0,N Current (RMS),A,6.9
430638,Fore St Grampound,2023-06-03T03:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.6
430638,Fore St Grampound,2023-06-03T03:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.2
430638,Fore St Grampound,2023-06-03T03:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.7
430638,Fore St Grampound,2023-06-03T03:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.29
430638,Fore St Grampound,2023-06-03T03:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.53
430638,Fore St Grampound,2023-06-03T03:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.64
430638,Fore St Grampound,2023-06-03T03:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.02
430638,Fore St Grampound,2023-06-03T03:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.82
430638,Fore St Grampound,2023-06-03T03:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.88
430638,Fore St Grampound,2023-06-03T03:20:00.000+00:00,feeder,10.0,N Current (RMS),A,6.5
430638,Fore St Grampound,2023-06-03T03:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.7
430638,Fore St Grampound,2023-06-03T03:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.7
430638,Fore St Grampound,2023-06-03T03:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.5
430638,Fore St Grampound,2023-06-03T03:20:00.000+00:00,transformer,,Temperature,C,25.2
430638,Fore St Grampound,2023-06-03T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
430638,Fore St Grampound,2023-06-03T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.34
430638,Fore St Grampound,2023-06-03T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
430638,Fore St Grampound,2023-06-03T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.63
430638,Fore St Grampound,2023-06-03T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
430638,Fore St Grampound,2023-06-03T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.94
430638,Fore St Grampound,2023-06-03T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-18.93
430638,Fore St Grampound,2023-06-03T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.84
430638,Fore St Grampound,2023-06-03T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,16.63
430638,Fore St Grampound,2023-06-03T03:20:00.000+00:00,busbar,,L3 Active Power,kW,-12.61
430638,Fore St Grampound,2023-06-03T03:20:00.000+00:00,busbar,,L2 Active Power,kW,14.52
430638,Fore St Grampound,2023-06-03T03:20:00.000+00:00,busbar,,L1 Active Power,kW,-7.42
430638,Fore St Grampound,2023-06-03T03:20:00.000+00:00,busbar,,N Current (RMS),A,35.8
430638,Fore St Grampound,2023-06-03T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,92.8
430638,Fore St Grampound,2023-06-03T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,60.9
430638,Fore St Grampound,2023-06-03T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,75.4
430638,Fore St Grampound,2023-06-03T03:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.08
430638,Fore St Grampound,2023-06-03T03:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.34
430638,Fore St Grampound,2023-06-03T03:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.21
430638,Fore St Grampound,2023-06-03T03:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.75
430638,Fore St Grampound,2023-06-03T03:10:00.000+00:00,feeder,,L2 Active Power,kW,5.01
430638,Fore St Grampound,2023-06-03T03:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.64
430638,Fore St Grampound,2023-06-03T03:10:00.000+00:00,feeder,,N Current (RMS),A,11.6
430638,Fore St Grampound,2023-06-03T03:10:00.000+00:00,feeder,,L3 Current (RMS),A,10.7
430638,Fore St Grampound,2023-06-03T03:10:00.000+00:00,feeder,,L2 Current (RMS),A,20.7
430638,Fore St Grampound,2023-06-03T03:10:00.000+00:00,feeder,,L1 Current (RMS),A,6.1
430638,Fore St Grampound,2023-06-03T03:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-10.77
430638,Fore St Grampound,2023-06-03T03:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.16
430638,Fore St Grampound,2023-06-03T03:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,7.52
430638,Fore St Grampound,2023-06-03T03:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,-6.64
430638,Fore St Grampound,2023-06-03T03:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.16
430638,Fore St Grampound,2023-06-03T03:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,-4.69
430638,Fore St Grampound,2023-06-03T03:10:00.000+00:00,feeder,50.0,N Current (RMS),A,33.6
430638,Fore St Grampound,2023-06-03T03:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,51.5
430638,Fore St Grampound,2023-06-03T03:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,9.2
430638,Fore St Grampound,2023-06-03T03:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,36.9
430638,Fore St Grampound,2023-06-03T03:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.34
430638,Fore St Grampound,2023-06-03T03:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.16
430638,Fore St Grampound,2023-06-03T03:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.35
430638,Fore St Grampound,2023-06-03T03:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.52
430638,Fore St Grampound,2023-06-03T03:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.49
430638,Fore St Grampound,2023-06-03T03:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.17
430638,Fore St Grampound,2023-06-03T03:10:00.000+00:00,feeder,40.0,N Current (RMS),A,5.2
430638,Fore St Grampound,2023-06-03T03:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.6
430638,Fore St Grampound,2023-06-03T03:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.4
430638,Fore St Grampound,2023-06-03T03:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.7
430638,Fore St Grampound,2023-06-03T03:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.44
430638,Fore St Grampound,2023-06-03T03:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.53
430638,Fore St Grampound,2023-06-03T03:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.05
430638,Fore St Grampound,2023-06-03T03:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.99
430638,Fore St Grampound,2023-06-03T03:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.98
430638,Fore St Grampound,2023-06-03T03:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.4
430638,Fore St Grampound,2023-06-03T03:10:00.000+00:00,feeder,30.0,N Current (RMS),A,11.2
430638,Fore St Grampound,2023-06-03T03:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.6
430638,Fore St Grampound,2023-06-03T03:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.2
430638,Fore St Grampound,2023-06-03T03:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.2
430638,Fore St Grampound,2023-06-03T03:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.93
430638,Fore St Grampound,2023-06-03T03:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.19
430638,Fore St Grampound,2023-06-03T03:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.94
430638,Fore St Grampound,2023-06-03T03:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.09
430638,Fore St Grampound,2023-06-03T03:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.29
430638,Fore St Grampound,2023-06-03T03:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.07
430638,Fore St Grampound,2023-06-03T03:10:00.000+00:00,feeder,20.0,N Current (RMS),A,5.4
430638,Fore St Grampound,2023-06-03T03:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.2
430638,Fore St Grampound,2023-06-03T03:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.5
430638,Fore St Grampound,2023-06-03T03:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.0
430638,Fore St Grampound,2023-06-03T03:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.2
430638,Fore St Grampound,2023-06-03T03:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.36
430638,Fore St Grampound,2023-06-03T03:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.82
430638,Fore St Grampound,2023-06-03T03:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.07
430638,Fore St Grampound,2023-06-03T03:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.44
430638,Fore St Grampound,2023-06-03T03:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.83
430638,Fore St Grampound,2023-06-03T03:10:00.000+00:00,feeder,10.0,N Current (RMS),A,7.2
430638,Fore St Grampound,2023-06-03T03:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.4
430638,Fore St Grampound,2023-06-03T03:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.8
430638,Fore St Grampound,2023-06-03T03:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.2
430638,Fore St Grampound,2023-06-03T03:10:00.000+00:00,transformer,,Temperature,C,25.3
430638,Fore St Grampound,2023-06-03T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
430638,Fore St Grampound,2023-06-03T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.98
430638,Fore St Grampound,2023-06-03T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
430638,Fore St Grampound,2023-06-03T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.07
430638,Fore St Grampound,2023-06-03T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
430638,Fore St Grampound,2023-06-03T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.43
430638,Fore St Grampound,2023-06-03T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-18.75
430638,Fore St Grampound,2023-06-03T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.07
430638,Fore St Grampound,2023-06-03T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,16.89
430638,Fore St Grampound,2023-06-03T03:10:00.000+00:00,busbar,,L3 Active Power,kW,-12.07
430638,Fore St Grampound,2023-06-03T03:10:00.000+00:00,busbar,,L2 Active Power,kW,16.38
430638,Fore St Grampound,2023-06-03T03:10:00.000+00:00,busbar,,L1 Active Power,kW,-7.65
430638,Fore St Grampound,2023-06-03T03:10:00.000+00:00,busbar,,N Current (RMS),A,32.1
430638,Fore St Grampound,2023-06-03T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,91.0
430638,Fore St Grampound,2023-06-03T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,68.6
430638,Fore St Grampound,2023-06-03T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,76.8
430638,Fore St Grampound,2023-06-03T03:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.2
430638,Fore St Grampound,2023-06-03T03:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.27
430638,Fore St Grampound,2023-06-03T03:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.6
430638,Fore St Grampound,2023-06-03T03:00:00.000+00:00,feeder,,L3 Active Power,kW,-1.32
430638,Fore St Grampound,2023-06-03T03:00:00.000+00:00,feeder,,L2 Active Power,kW,4.85
430638,Fore St Grampound,2023-06-03T03:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.72
430638,Fore St Grampound,2023-06-03T03:00:00.000+00:00,feeder,,N Current (RMS),A,12.0
430638,Fore St Grampound,2023-06-03T03:00:00.000+00:00,feeder,,L3 Current (RMS),A,12.4
430638,Fore St Grampound,2023-06-03T03:00:00.000+00:00,feeder,,L2 Current (RMS),A,20.1
430638,Fore St Grampound,2023-06-03T03:00:00.000+00:00,feeder,,L1 Current (RMS),A,8.7
430638,Fore St Grampound,2023-06-03T03:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-8.68
430638,Fore St Grampound,2023-06-03T03:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.1
430638,Fore St Grampound,2023-06-03T03:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,8.38
430638,Fore St Grampound,2023-06-03T03:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,-5.71
430638,Fore St Grampound,2023-06-03T03:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.64
430638,Fore St Grampound,2023-06-03T03:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,-5.09
430638,Fore St Grampound,2023-06-03T03:00:00.000+00:00,feeder,50.0,N Current (RMS),A,23.1
430638,Fore St Grampound,2023-06-03T03:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,43.1
430638,Fore St Grampound,2023-06-03T03:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,16.2
430638,Fore St Grampound,2023-06-03T03:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,40.6
430638,Fore St Grampound,2023-06-03T03:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.39
430638,Fore St Grampound,2023-06-03T03:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.09
430638,Fore St Grampound,2023-06-03T03:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.32
430638,Fore St Grampound,2023-06-03T03:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.53
430638,Fore St Grampound,2023-06-03T03:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.52
430638,Fore St Grampound,2023-06-03T03:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.27
430638,Fore St Grampound,2023-06-03T03:00:00.000+00:00,feeder,40.0,N Current (RMS),A,4.9
430638,Fore St Grampound,2023-06-03T03:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.8
430638,Fore St Grampound,2023-06-03T03:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.4
430638,Fore St Grampound,2023-06-03T03:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.7
430638,Fore St Grampound,2023-06-03T03:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.79
430638,Fore St Grampound,2023-06-03T03:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.59
430638,Fore St Grampound,2023-06-03T03:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.48
430638,Fore St Grampound,2023-06-03T03:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.75
430638,Fore St Grampound,2023-06-03T03:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.13
430638,Fore St Grampound,2023-06-03T03:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.97
430638,Fore St Grampound,2023-06-03T03:00:00.000+00:00,feeder,30.0,N Current (RMS),A,5.5
430638,Fore St Grampound,2023-06-03T03:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.6
430638,Fore St Grampound,2023-06-03T03:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.9
430638,Fore St Grampound,2023-06-03T03:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.4
430638,Fore St Grampound,2023-06-03T03:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.96
430638,Fore St Grampound,2023-06-03T03:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.19
430638,Fore St Grampound,2023-06-03T03:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.97
430638,Fore St Grampound,2023-06-03T03:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.15
430638,Fore St Grampound,2023-06-03T03:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.29
430638,Fore St Grampound,2023-06-03T03:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.04
430638,Fore St Grampound,2023-06-03T03:00:00.000+00:00,feeder,20.0,N Current (RMS),A,5.2
430638,Fore St Grampound,2023-06-03T03:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.4
430638,Fore St Grampound,2023-06-03T03:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.5
430638,Fore St Grampound,2023-06-03T03:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.1
430638,Fore St Grampound,2023-06-03T03:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.41
430638,Fore St Grampound,2023-06-03T03:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.43
430638,Fore St Grampound,2023-06-03T03:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.77
430638,Fore St Grampound,2023-06-03T03:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.21
430638,Fore St Grampound,2023-06-03T03:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.0
430638,Fore St Grampound,2023-06-03T03:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.04
430638,Fore St Grampound,2023-06-03T03:00:00.000+00:00,feeder,10.0,N Current (RMS),A,7.6
430638,Fore St Grampound,2023-06-03T03:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.6
430638,Fore St Grampound,2023-06-03T03:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.0
430638,Fore St Grampound,2023-06-03T03:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.1
430638,Fore St Grampound,2023-06-03T03:00:00.000+00:00,transformer,,Temperature,C,25.3
430638,Fore St Grampound,2023-06-03T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
430638,Fore St Grampound,2023-06-03T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.43
430638,Fore St Grampound,2023-06-03T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
430638,Fore St Grampound,2023-06-03T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.75
430638,Fore St Grampound,2023-06-03T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
430638,Fore St Grampound,2023-06-03T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.18
430638,Fore St Grampound,2023-06-03T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.43
430638,Fore St Grampound,2023-06-03T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.93
430638,Fore St Grampound,2023-06-03T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,17.52
430638,Fore St Grampound,2023-06-03T03:00:00.000+00:00,busbar,,L3 Active Power,kW,-11.66
430638,Fore St Grampound,2023-06-03T03:00:00.000+00:00,busbar,,L2 Active Power,kW,15.43
430638,Fore St Grampound,2023-06-03T03:00:00.000+00:00,busbar,,L1 Active Power,kW,-8.05
430638,Fore St Grampound,2023-06-03T03:00:00.000+00:00,busbar,,N Current (RMS),A,27.0
430638,Fore St Grampound,2023-06-03T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,83.2
430638,Fore St Grampound,2023-06-03T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,64.6
430638,Fore St Grampound,2023-06-03T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,79.3
430638,Fore St Grampound,2023-06-03T02:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.16
430638,Fore St Grampound,2023-06-03T02:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.14
430638,Fore St Grampound,2023-06-03T02:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.25
430638,Fore St Grampound,2023-06-03T02:50:00.000+00:00,feeder,,L3 Active Power,kW,-1.04
430638,Fore St Grampound,2023-06-03T02:50:00.000+00:00,feeder,,L2 Active Power,kW,1.8
430638,Fore St Grampound,2023-06-03T02:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.37
430638,Fore St Grampound,2023-06-03T02:50:00.000+00:00,feeder,,N Current (RMS),A,7.6
430638,Fore St Grampound,2023-06-03T02:50:00.000+00:00,feeder,,L3 Current (RMS),A,11.5
430638,Fore St Grampound,2023-06-03T02:50:00.000+00:00,feeder,,L2 Current (RMS),A,8.0
430638,Fore St Grampound,2023-06-03T02:50:00.000+00:00,feeder,,L1 Current (RMS),A,5.9
430638,Fore St Grampound,2023-06-03T02:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-7.89
430638,Fore St Grampound,2023-06-03T02:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.07
430638,Fore St Grampound,2023-06-03T02:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,6.81
430638,Fore St Grampound,2023-06-03T02:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,-5.29
430638,Fore St Grampound,2023-06-03T02:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.19
430638,Fore St Grampound,2023-06-03T02:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,-4.23
430638,Fore St Grampound,2023-06-03T02:50:00.000+00:00,feeder,50.0,N Current (RMS),A,23.9
430638,Fore St Grampound,2023-06-03T02:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,39.3
430638,Fore St Grampound,2023-06-03T02:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,9.4
430638,Fore St Grampound,2023-06-03T02:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,32.7
430638,Fore St Grampound,2023-06-03T02:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.32
430638,Fore St Grampound,2023-06-03T02:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.21
430638,Fore St Grampound,2023-06-03T02:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.26
430638,Fore St Grampound,2023-06-03T02:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.49
430638,Fore St Grampound,2023-06-03T02:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.74
