Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
430638,Fore St Grampound,2023-06-03T02:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.1
430638,Fore St Grampound,2023-06-03T02:50:00.000+00:00,feeder,40.0,N Current (RMS),A,5.7
430638,Fore St Grampound,2023-06-03T02:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.6
430638,Fore St Grampound,2023-06-03T02:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.4
430638,Fore St Grampound,2023-06-03T02:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.3
430638,Fore St Grampound,2023-06-03T02:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.7
430638,Fore St Grampound,2023-06-03T02:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.58
430638,Fore St Grampound,2023-06-03T02:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.55
430638,Fore St Grampound,2023-06-03T02:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.82
430638,Fore St Grampound,2023-06-03T02:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.97
430638,Fore St Grampound,2023-06-03T02:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.03
430638,Fore St Grampound,2023-06-03T02:50:00.000+00:00,feeder,30.0,N Current (RMS),A,5.4
430638,Fore St Grampound,2023-06-03T02:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.6
430638,Fore St Grampound,2023-06-03T02:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.0
430638,Fore St Grampound,2023-06-03T02:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.7
430638,Fore St Grampound,2023-06-03T02:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.13
430638,Fore St Grampound,2023-06-03T02:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.25
430638,Fore St Grampound,2023-06-03T02:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.9
430638,Fore St Grampound,2023-06-03T02:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.24
430638,Fore St Grampound,2023-06-03T02:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.48
430638,Fore St Grampound,2023-06-03T02:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.06
430638,Fore St Grampound,2023-06-03T02:50:00.000+00:00,feeder,20.0,N Current (RMS),A,6.2
430638,Fore St Grampound,2023-06-03T02:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.3
430638,Fore St Grampound,2023-06-03T02:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.5
430638,Fore St Grampound,2023-06-03T02:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.8
430638,Fore St Grampound,2023-06-03T02:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.47
430638,Fore St Grampound,2023-06-03T02:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.53
430638,Fore St Grampound,2023-06-03T02:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.82
430638,Fore St Grampound,2023-06-03T02:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.15
430638,Fore St Grampound,2023-06-03T02:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.38
430638,Fore St Grampound,2023-06-03T02:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.19
430638,Fore St Grampound,2023-06-03T02:50:00.000+00:00,feeder,10.0,N Current (RMS),A,6.6
430638,Fore St Grampound,2023-06-03T02:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.6
430638,Fore St Grampound,2023-06-03T02:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.1
430638,Fore St Grampound,2023-06-03T02:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.4
430638,Fore St Grampound,2023-06-03T02:50:00.000+00:00,transformer,,Temperature,C,25.4
430638,Fore St Grampound,2023-06-03T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
430638,Fore St Grampound,2023-06-03T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.41
430638,Fore St Grampound,2023-06-03T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
430638,Fore St Grampound,2023-06-03T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.63
430638,Fore St Grampound,2023-06-03T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
430638,Fore St Grampound,2023-06-03T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.13
430638,Fore St Grampound,2023-06-03T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.67
430638,Fore St Grampound,2023-06-03T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
430638,Fore St Grampound,2023-06-03T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.59
430638,Fore St Grampound,2023-06-03T02:50:00.000+00:00,busbar,,L3 Active Power,kW,-11.04
430638,Fore St Grampound,2023-06-03T02:50:00.000+00:00,busbar,,L2 Active Power,kW,12.57
430638,Fore St Grampound,2023-06-03T02:50:00.000+00:00,busbar,,L1 Active Power,kW,-6.86
430638,Fore St Grampound,2023-06-03T02:50:00.000+00:00,busbar,,N Current (RMS),A,31.5
430638,Fore St Grampound,2023-06-03T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,79.1
430638,Fore St Grampound,2023-06-03T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,53.7
430638,Fore St Grampound,2023-06-03T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,69.9
430638,Fore St Grampound,2023-06-03T02:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.39
430638,Fore St Grampound,2023-06-03T02:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.27
430638,Fore St Grampound,2023-06-03T02:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,3.64
430638,Fore St Grampound,2023-06-03T02:40:00.000+00:00,feeder,,L3 Active Power,kW,-1.29
430638,Fore St Grampound,2023-06-03T02:40:00.000+00:00,feeder,,L2 Active Power,kW,2.04
430638,Fore St Grampound,2023-06-03T02:40:00.000+00:00,feeder,,L1 Active Power,kW,-1.86
430638,Fore St Grampound,2023-06-03T02:40:00.000+00:00,feeder,,N Current (RMS),A,11.4
430638,Fore St Grampound,2023-06-03T02:40:00.000+00:00,feeder,,L3 Current (RMS),A,12.6
430638,Fore St Grampound,2023-06-03T02:40:00.000+00:00,feeder,,L2 Current (RMS),A,9.0
430638,Fore St Grampound,2023-06-03T02:40:00.000+00:00,feeder,,L1 Current (RMS),A,18.5
430638,Fore St Grampound,2023-06-03T02:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-8.33
430638,Fore St Grampound,2023-06-03T02:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.22
430638,Fore St Grampound,2023-06-03T02:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,5.74
430638,Fore St Grampound,2023-06-03T02:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,-5.46
430638,Fore St Grampound,2023-06-03T02:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.38
430638,Fore St Grampound,2023-06-03T02:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,-3.78
430638,Fore St Grampound,2023-06-03T02:40:00.000+00:00,feeder,50.0,N Current (RMS),A,23.8
430638,Fore St Grampound,2023-06-03T02:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,41.2
430638,Fore St Grampound,2023-06-03T02:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,15.3
430638,Fore St Grampound,2023-06-03T02:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,29.1
430638,Fore St Grampound,2023-06-03T02:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.22
430638,Fore St Grampound,2023-06-03T02:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.32
430638,Fore St Grampound,2023-06-03T02:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.11
430638,Fore St Grampound,2023-06-03T02:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.05
430638,Fore St Grampound,2023-06-03T02:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.27
430638,Fore St Grampound,2023-06-03T02:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.06
430638,Fore St Grampound,2023-06-03T02:40:00.000+00:00,feeder,40.0,N Current (RMS),A,7.7
430638,Fore St Grampound,2023-06-03T02:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.1
430638,Fore St Grampound,2023-06-03T02:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.7
430638,Fore St Grampound,2023-06-03T02:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.8
430638,Fore St Grampound,2023-06-03T02:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.89
430638,Fore St Grampound,2023-06-03T02:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.54
430638,Fore St Grampound,2023-06-03T02:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.53
430638,Fore St Grampound,2023-06-03T02:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.86
430638,Fore St Grampound,2023-06-03T02:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.26
430638,Fore St Grampound,2023-06-03T02:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.03
430638,Fore St Grampound,2023-06-03T02:40:00.000+00:00,feeder,30.0,N Current (RMS),A,5.2
430638,Fore St Grampound,2023-06-03T02:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.1
430638,Fore St Grampound,2023-06-03T02:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.5
430638,Fore St Grampound,2023-06-03T02:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.7
430638,Fore St Grampound,2023-06-03T02:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.04
430638,Fore St Grampound,2023-06-03T02:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.15
430638,Fore St Grampound,2023-06-03T02:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.86
430638,Fore St Grampound,2023-06-03T02:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.2
430638,Fore St Grampound,2023-06-03T02:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.41
430638,Fore St Grampound,2023-06-03T02:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.16
430638,Fore St Grampound,2023-06-03T02:40:00.000+00:00,feeder,20.0,N Current (RMS),A,13.3
430638,Fore St Grampound,2023-06-03T02:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.8
430638,Fore St Grampound,2023-06-03T02:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.1
430638,Fore St Grampound,2023-06-03T02:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.7
430638,Fore St Grampound,2023-06-03T02:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.4
430638,Fore St Grampound,2023-06-03T02:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.67
430638,Fore St Grampound,2023-06-03T02:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.42
430638,Fore St Grampound,2023-06-03T02:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.54
430638,Fore St Grampound,2023-06-03T02:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.84
430638,Fore St Grampound,2023-06-03T02:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.09
430638,Fore St Grampound,2023-06-03T02:40:00.000+00:00,feeder,10.0,N Current (RMS),A,14.7
430638,Fore St Grampound,2023-06-03T02:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.4
430638,Fore St Grampound,2023-06-03T02:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.6
430638,Fore St Grampound,2023-06-03T02:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.7
430638,Fore St Grampound,2023-06-03T02:40:00.000+00:00,transformer,,Temperature,C,25.4
430638,Fore St Grampound,2023-06-03T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
430638,Fore St Grampound,2023-06-03T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.65
430638,Fore St Grampound,2023-06-03T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
430638,Fore St Grampound,2023-06-03T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.51
430638,Fore St Grampound,2023-06-03T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
430638,Fore St Grampound,2023-06-03T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.3
430638,Fore St Grampound,2023-06-03T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.28
430638,Fore St Grampound,2023-06-03T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.19
430638,Fore St Grampound,2023-06-03T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,17.31
430638,Fore St Grampound,2023-06-03T02:40:00.000+00:00,busbar,,L3 Active Power,kW,-11.4
430638,Fore St Grampound,2023-06-03T02:40:00.000+00:00,busbar,,L2 Active Power,kW,17.19
430638,Fore St Grampound,2023-06-03T02:40:00.000+00:00,busbar,,L1 Active Power,kW,-8.66
430638,Fore St Grampound,2023-06-03T02:40:00.000+00:00,busbar,,N Current (RMS),A,27.1
430638,Fore St Grampound,2023-06-03T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,81.5
430638,Fore St Grampound,2023-06-03T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,72.2
430638,Fore St Grampound,2023-06-03T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,80.3
430638,Fore St Grampound,2023-06-03T02:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.47
430638,Fore St Grampound,2023-06-03T02:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.7
430638,Fore St Grampound,2023-06-03T02:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.0
430638,Fore St Grampound,2023-06-03T02:30:00.000+00:00,feeder,,L3 Active Power,kW,-1.24
430638,Fore St Grampound,2023-06-03T02:30:00.000+00:00,feeder,,L2 Active Power,kW,2.23
430638,Fore St Grampound,2023-06-03T02:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.71
430638,Fore St Grampound,2023-06-03T02:30:00.000+00:00,feeder,,N Current (RMS),A,10.4
430638,Fore St Grampound,2023-06-03T02:30:00.000+00:00,feeder,,L3 Current (RMS),A,13.1
430638,Fore St Grampound,2023-06-03T02:30:00.000+00:00,feeder,,L2 Current (RMS),A,10.1
430638,Fore St Grampound,2023-06-03T02:30:00.000+00:00,feeder,,L1 Current (RMS),A,10.4
430638,Fore St Grampound,2023-06-03T02:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-8.43
430638,Fore St Grampound,2023-06-03T02:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.1
430638,Fore St Grampound,2023-06-03T02:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,6.93
430638,Fore St Grampound,2023-06-03T02:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,-5.42
430638,Fore St Grampound,2023-06-03T02:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.78
430638,Fore St Grampound,2023-06-03T02:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,-4.63
430638,Fore St Grampound,2023-06-03T02:30:00.000+00:00,feeder,50.0,N Current (RMS),A,23.4
430638,Fore St Grampound,2023-06-03T02:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,41.7
430638,Fore St Grampound,2023-06-03T02:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,13.2
430638,Fore St Grampound,2023-06-03T02:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,34.0
430638,Fore St Grampound,2023-06-03T02:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.04
430638,Fore St Grampound,2023-06-03T02:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.39
430638,Fore St Grampound,2023-06-03T02:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.24
430638,Fore St Grampound,2023-06-03T02:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.55
430638,Fore St Grampound,2023-06-03T02:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.32
430638,Fore St Grampound,2023-06-03T02:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.04
430638,Fore St Grampound,2023-06-03T02:30:00.000+00:00,feeder,40.0,N Current (RMS),A,10.2
430638,Fore St Grampound,2023-06-03T02:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.1
430638,Fore St Grampound,2023-06-03T02:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.3
430638,Fore St Grampound,2023-06-03T02:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.3
430638,Fore St Grampound,2023-06-03T02:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.85
430638,Fore St Grampound,2023-06-03T02:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.54
430638,Fore St Grampound,2023-06-03T02:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.92
430638,Fore St Grampound,2023-06-03T02:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.88
430638,Fore St Grampound,2023-06-03T02:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.9
430638,Fore St Grampound,2023-06-03T02:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.24
430638,Fore St Grampound,2023-06-03T02:30:00.000+00:00,feeder,30.0,N Current (RMS),A,7.1
430638,Fore St Grampound,2023-06-03T02:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.1
430638,Fore St Grampound,2023-06-03T02:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.6
430638,Fore St Grampound,2023-06-03T02:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.4
430638,Fore St Grampound,2023-06-03T02:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.06
430638,Fore St Grampound,2023-06-03T02:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.3
430638,Fore St Grampound,2023-06-03T02:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.92
430638,Fore St Grampound,2023-06-03T02:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.21
430638,Fore St Grampound,2023-06-03T02:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.51
430638,Fore St Grampound,2023-06-03T02:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.1
430638,Fore St Grampound,2023-06-03T02:30:00.000+00:00,feeder,20.0,N Current (RMS),A,13.6
430638,Fore St Grampound,2023-06-03T02:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.9
430638,Fore St Grampound,2023-06-03T02:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.0
430638,Fore St Grampound,2023-06-03T02:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.9
430638,Fore St Grampound,2023-06-03T02:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.82
430638,Fore St Grampound,2023-06-03T02:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.47
430638,Fore St Grampound,2023-06-03T02:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.68
430638,Fore St Grampound,2023-06-03T02:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.48
430638,Fore St Grampound,2023-06-03T02:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.44
430638,Fore St Grampound,2023-06-03T02:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.79
430638,Fore St Grampound,2023-06-03T02:30:00.000+00:00,feeder,10.0,N Current (RMS),A,16.8
430638,Fore St Grampound,2023-06-03T02:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.6
430638,Fore St Grampound,2023-06-03T02:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.0
430638,Fore St Grampound,2023-06-03T02:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.9
430638,Fore St Grampound,2023-06-03T02:30:00.000+00:00,transformer,,Temperature,C,25.5
430638,Fore St Grampound,2023-06-03T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
430638,Fore St Grampound,2023-06-03T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.24
430638,Fore St Grampound,2023-06-03T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
430638,Fore St Grampound,2023-06-03T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.23
430638,Fore St Grampound,2023-06-03T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
430638,Fore St Grampound,2023-06-03T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.89
430638,Fore St Grampound,2023-06-03T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.68
430638,Fore St Grampound,2023-06-03T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.1
430638,Fore St Grampound,2023-06-03T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,16.68
430638,Fore St Grampound,2023-06-03T02:30:00.000+00:00,busbar,,L3 Active Power,kW,-10.79
430638,Fore St Grampound,2023-06-03T02:30:00.000+00:00,busbar,,L2 Active Power,kW,17.19
430638,Fore St Grampound,2023-06-03T02:30:00.000+00:00,busbar,,L1 Active Power,kW,-8.23
430638,Fore St Grampound,2023-06-03T02:30:00.000+00:00,busbar,,N Current (RMS),A,27.1
430638,Fore St Grampound,2023-06-03T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,78.8
430638,Fore St Grampound,2023-06-03T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,72.4
430638,Fore St Grampound,2023-06-03T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,76.5
430638,Fore St Grampound,2023-06-03T02:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.96
430638,Fore St Grampound,2023-06-03T02:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.87
430638,Fore St Grampound,2023-06-03T02:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.72
430638,Fore St Grampound,2023-06-03T02:20:00.000+00:00,feeder,,L3 Active Power,kW,-1.27
430638,Fore St Grampound,2023-06-03T02:20:00.000+00:00,feeder,,L2 Active Power,kW,2.78
430638,Fore St Grampound,2023-06-03T02:20:00.000+00:00,feeder,,L1 Active Power,kW,-1.09
430638,Fore St Grampound,2023-06-03T02:20:00.000+00:00,feeder,,N Current (RMS),A,8.3
430638,Fore St Grampound,2023-06-03T02:20:00.000+00:00,feeder,,L3 Current (RMS),A,11.2
430638,Fore St Grampound,2023-06-03T02:20:00.000+00:00,feeder,,L2 Current (RMS),A,12.4
430638,Fore St Grampound,2023-06-03T02:20:00.000+00:00,feeder,,L1 Current (RMS),A,13.4
430638,Fore St Grampound,2023-06-03T02:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-8.13
430638,Fore St Grampound,2023-06-03T02:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.06
430638,Fore St Grampound,2023-06-03T02:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,7.05
430638,Fore St Grampound,2023-06-03T02:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,-5.2
430638,Fore St Grampound,2023-06-03T02:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.43
430638,Fore St Grampound,2023-06-03T02:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,-4.67
430638,Fore St Grampound,2023-06-03T02:20:00.000+00:00,feeder,50.0,N Current (RMS),A,10.4
430638,Fore St Grampound,2023-06-03T02:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,40.1
430638,Fore St Grampound,2023-06-03T02:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,34.6
430638,Fore St Grampound,2023-06-03T02:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,34.6
430638,Fore St Grampound,2023-06-03T02:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.28
430638,Fore St Grampound,2023-06-03T02:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.41
430638,Fore St Grampound,2023-06-03T02:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.28
430638,Fore St Grampound,2023-06-03T02:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.48
430638,Fore St Grampound,2023-06-03T02:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.42
430638,Fore St Grampound,2023-06-03T02:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.05
430638,Fore St Grampound,2023-06-03T02:20:00.000+00:00,feeder,40.0,N Current (RMS),A,5.8
430638,Fore St Grampound,2023-06-03T02:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.4
430638,Fore St Grampound,2023-06-03T02:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.9
430638,Fore St Grampound,2023-06-03T02:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.4
430638,Fore St Grampound,2023-06-03T02:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.97
430638,Fore St Grampound,2023-06-03T02:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.54
430638,Fore St Grampound,2023-06-03T02:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.46
430638,Fore St Grampound,2023-06-03T02:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.34
430638,Fore St Grampound,2023-06-03T02:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.41
430638,Fore St Grampound,2023-06-03T02:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.28
430638,Fore St Grampound,2023-06-03T02:20:00.000+00:00,feeder,30.0,N Current (RMS),A,7.4
430638,Fore St Grampound,2023-06-03T02:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.4
430638,Fore St Grampound,2023-06-03T02:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.8
430638,Fore St Grampound,2023-06-03T02:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.0
430638,Fore St Grampound,2023-06-03T02:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.82
430638,Fore St Grampound,2023-06-03T02:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.38
430638,Fore St Grampound,2023-06-03T02:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.91
430638,Fore St Grampound,2023-06-03T02:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.18
430638,Fore St Grampound,2023-06-03T02:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.22
430638,Fore St Grampound,2023-06-03T02:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.02
430638,Fore St Grampound,2023-06-03T02:20:00.000+00:00,feeder,20.0,N Current (RMS),A,13.4
430638,Fore St Grampound,2023-06-03T02:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.2
430638,Fore St Grampound,2023-06-03T02:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.8
430638,Fore St Grampound,2023-06-03T02:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.9
430638,Fore St Grampound,2023-06-03T02:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.97
430638,Fore St Grampound,2023-06-03T02:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.6
430638,Fore St Grampound,2023-06-03T02:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.5
430638,Fore St Grampound,2023-06-03T02:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.76
430638,Fore St Grampound,2023-06-03T02:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.12
430638,Fore St Grampound,2023-06-03T02:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.44
430638,Fore St Grampound,2023-06-03T02:20:00.000+00:00,feeder,10.0,N Current (RMS),A,17.3
430638,Fore St Grampound,2023-06-03T02:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.1
430638,Fore St Grampound,2023-06-03T02:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.9
430638,Fore St Grampound,2023-06-03T02:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.6
430638,Fore St Grampound,2023-06-03T02:20:00.000+00:00,transformer,,Temperature,C,25.6
430638,Fore St Grampound,2023-06-03T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
430638,Fore St Grampound,2023-06-03T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.55
430638,Fore St Grampound,2023-06-03T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
430638,Fore St Grampound,2023-06-03T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.1
430638,Fore St Grampound,2023-06-03T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
430638,Fore St Grampound,2023-06-03T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.05
430638,Fore St Grampound,2023-06-03T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.13
430638,Fore St Grampound,2023-06-03T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.11
430638,Fore St Grampound,2023-06-03T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,16.92
430638,Fore St Grampound,2023-06-03T02:20:00.000+00:00,busbar,,L3 Active Power,kW,-10.22
430638,Fore St Grampound,2023-06-03T02:20:00.000+00:00,busbar,,L2 Active Power,kW,24.38
430638,Fore St Grampound,2023-06-03T02:20:00.000+00:00,busbar,,L1 Active Power,kW,-8.4
430638,Fore St Grampound,2023-06-03T02:20:00.000+00:00,busbar,,N Current (RMS),A,36.2
430638,Fore St Grampound,2023-06-03T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,72.0
430638,Fore St Grampound,2023-06-03T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,101.0
430638,Fore St Grampound,2023-06-03T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,77.8
430638,Fore St Grampound,2023-06-03T02:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.33
430638,Fore St Grampound,2023-06-03T02:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.44
430638,Fore St Grampound,2023-06-03T02:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,3.76
430638,Fore St Grampound,2023-06-03T02:10:00.000+00:00,feeder,,L3 Active Power,kW,-1.25
430638,Fore St Grampound,2023-06-03T02:10:00.000+00:00,feeder,,L2 Active Power,kW,2.18
430638,Fore St Grampound,2023-06-03T02:10:00.000+00:00,feeder,,L1 Active Power,kW,-1.44
430638,Fore St Grampound,2023-06-03T02:10:00.000+00:00,feeder,,N Current (RMS),A,9.5
430638,Fore St Grampound,2023-06-03T02:10:00.000+00:00,feeder,,L3 Current (RMS),A,12.5
430638,Fore St Grampound,2023-06-03T02:10:00.000+00:00,feeder,,L2 Current (RMS),A,9.5
430638,Fore St Grampound,2023-06-03T02:10:00.000+00:00,feeder,,L1 Current (RMS),A,16.4
430638,Fore St Grampound,2023-06-03T02:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-7.19
430638,Fore St Grampound,2023-06-03T02:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.12
430638,Fore St Grampound,2023-06-03T02:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,7.04
430638,Fore St Grampound,2023-06-03T02:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,-4.89
430638,Fore St Grampound,2023-06-03T02:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,9.95
430638,Fore St Grampound,2023-06-03T02:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,-4.37
430638,Fore St Grampound,2023-06-03T02:10:00.000+00:00,feeder,50.0,N Current (RMS),A,14.0
430638,Fore St Grampound,2023-06-03T02:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,35.6
430638,Fore St Grampound,2023-06-03T02:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,41.5
430638,Fore St Grampound,2023-06-03T02:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,33.8
430638,Fore St Grampound,2023-06-03T02:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.29
430638,Fore St Grampound,2023-06-03T02:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.37
430638,Fore St Grampound,2023-06-03T02:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.23
430638,Fore St Grampound,2023-06-03T02:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.47
430638,Fore St Grampound,2023-06-03T02:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.7
430638,Fore St Grampound,2023-06-03T02:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.09
430638,Fore St Grampound,2023-06-03T02:10:00.000+00:00,feeder,40.0,N Current (RMS),A,6.1
430638,Fore St Grampound,2023-06-03T02:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.4
430638,Fore St Grampound,2023-06-03T02:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.8
430638,Fore St Grampound,2023-06-03T02:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.3
430638,Fore St Grampound,2023-06-03T02:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.92
430638,Fore St Grampound,2023-06-03T02:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.54
430638,Fore St Grampound,2023-06-03T02:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.52
430638,Fore St Grampound,2023-06-03T02:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.76
430638,Fore St Grampound,2023-06-03T02:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.13
430638,Fore St Grampound,2023-06-03T02:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.36
430638,Fore St Grampound,2023-06-03T02:10:00.000+00:00,feeder,30.0,N Current (RMS),A,6.3
430638,Fore St Grampound,2023-06-03T02:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.1
430638,Fore St Grampound,2023-06-03T02:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.8
430638,Fore St Grampound,2023-06-03T02:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.4
430638,Fore St Grampound,2023-06-03T02:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.82
430638,Fore St Grampound,2023-06-03T02:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.41
430638,Fore St Grampound,2023-06-03T02:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.92
430638,Fore St Grampound,2023-06-03T02:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.22
430638,Fore St Grampound,2023-06-03T02:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.02
430638,Fore St Grampound,2023-06-03T02:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
430638,Fore St Grampound,2023-06-03T02:10:00.000+00:00,feeder,20.0,N Current (RMS),A,12.3
430638,Fore St Grampound,2023-06-03T02:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.6
430638,Fore St Grampound,2023-06-03T02:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.6
430638,Fore St Grampound,2023-06-03T02:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.9
430638,Fore St Grampound,2023-06-03T02:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.7
430638,Fore St Grampound,2023-06-03T02:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.46
430638,Fore St Grampound,2023-06-03T02:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.8
430638,Fore St Grampound,2023-06-03T02:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.74
430638,Fore St Grampound,2023-06-03T02:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.16
430638,Fore St Grampound,2023-06-03T02:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.62
430638,Fore St Grampound,2023-06-03T02:10:00.000+00:00,feeder,10.0,N Current (RMS),A,15.6
430638,Fore St Grampound,2023-06-03T02:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.8
430638,Fore St Grampound,2023-06-03T02:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.8
430638,Fore St Grampound,2023-06-03T02:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.0
430638,Fore St Grampound,2023-06-03T02:10:00.000+00:00,transformer,,Temperature,C,25.6
430638,Fore St Grampound,2023-06-03T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
430638,Fore St Grampound,2023-06-03T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.22
430638,Fore St Grampound,2023-06-03T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
430638,Fore St Grampound,2023-06-03T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.7
430638,Fore St Grampound,2023-06-03T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
430638,Fore St Grampound,2023-06-03T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.98
430638,Fore St Grampound,2023-06-03T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.25
430638,Fore St Grampound,2023-06-03T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.21
430638,Fore St Grampound,2023-06-03T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,18.28
430638,Fore St Grampound,2023-06-03T02:10:00.000+00:00,busbar,,L3 Active Power,kW,-9.34
430638,Fore St Grampound,2023-06-03T02:10:00.000+00:00,busbar,,L2 Active Power,kW,24.13
430638,Fore St Grampound,2023-06-03T02:10:00.000+00:00,busbar,,L1 Active Power,kW,-8.73
430638,Fore St Grampound,2023-06-03T02:10:00.000+00:00,busbar,,N Current (RMS),A,37.8
430638,Fore St Grampound,2023-06-03T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,64.0
430638,Fore St Grampound,2023-06-03T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,100.0
430638,Fore St Grampound,2023-06-03T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,82.7
430638,Fore St Grampound,2023-06-03T02:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.15
430638,Fore St Grampound,2023-06-03T02:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.59
430638,Fore St Grampound,2023-06-03T02:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,3.12
430638,Fore St Grampound,2023-06-03T02:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.72
430638,Fore St Grampound,2023-06-03T02:00:00.000+00:00,feeder,,L2 Active Power,kW,2.29
430638,Fore St Grampound,2023-06-03T02:00:00.000+00:00,feeder,,L1 Active Power,kW,-1.31
430638,Fore St Grampound,2023-06-03T02:00:00.000+00:00,feeder,,N Current (RMS),A,9.7
430638,Fore St Grampound,2023-06-03T02:00:00.000+00:00,feeder,,L3 Current (RMS),A,10.9
430638,Fore St Grampound,2023-06-03T02:00:00.000+00:00,feeder,,L2 Current (RMS),A,10.4
430638,Fore St Grampound,2023-06-03T02:00:00.000+00:00,feeder,,L1 Current (RMS),A,14.8
430638,Fore St Grampound,2023-06-03T02:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-7.94
430638,Fore St Grampound,2023-06-03T02:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.49
430638,Fore St Grampound,2023-06-03T02:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,5.31
430638,Fore St Grampound,2023-06-03T02:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,-5.41
430638,Fore St Grampound,2023-06-03T02:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,10.38
430638,Fore St Grampound,2023-06-03T02:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,-2.83
430638,Fore St Grampound,2023-06-03T02:00:00.000+00:00,feeder,50.0,N Current (RMS),A,23.6
430638,Fore St Grampound,2023-06-03T02:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,39.8
430638,Fore St Grampound,2023-06-03T02:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,43.1
430638,Fore St Grampound,2023-06-03T02:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,25.8
430638,Fore St Grampound,2023-06-03T02:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.55
430638,Fore St Grampound,2023-06-03T02:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.32
430638,Fore St Grampound,2023-06-03T02:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.33
430638,Fore St Grampound,2023-06-03T02:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.58
430638,Fore St Grampound,2023-06-03T02:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.75
430638,Fore St Grampound,2023-06-03T02:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.09
430638,Fore St Grampound,2023-06-03T02:00:00.000+00:00,feeder,40.0,N Current (RMS),A,13.4
430638,Fore St Grampound,2023-06-03T02:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.8
430638,Fore St Grampound,2023-06-03T02:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.4
430638,Fore St Grampound,2023-06-03T02:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.7
430638,Fore St Grampound,2023-06-03T02:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.85
430638,Fore St Grampound,2023-06-03T02:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.52
430638,Fore St Grampound,2023-06-03T02:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.98
430638,Fore St Grampound,2023-06-03T02:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.83
430638,Fore St Grampound,2023-06-03T02:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.04
430638,Fore St Grampound,2023-06-03T02:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.51
430638,Fore St Grampound,2023-06-03T02:00:00.000+00:00,feeder,30.0,N Current (RMS),A,8.3
430638,Fore St Grampound,2023-06-03T02:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.1
430638,Fore St Grampound,2023-06-03T02:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.2
430638,Fore St Grampound,2023-06-03T02:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.2
430638,Fore St Grampound,2023-06-03T02:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.81
430638,Fore St Grampound,2023-06-03T02:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.39
430638,Fore St Grampound,2023-06-03T02:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.92
430638,Fore St Grampound,2023-06-03T02:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.18
430638,Fore St Grampound,2023-06-03T02:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.1
430638,Fore St Grampound,2023-06-03T02:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
430638,Fore St Grampound,2023-06-03T02:00:00.000+00:00,feeder,20.0,N Current (RMS),A,12.8
430638,Fore St Grampound,2023-06-03T02:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.3
430638,Fore St Grampound,2023-06-03T02:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.0
430638,Fore St Grampound,2023-06-03T02:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.9
430638,Fore St Grampound,2023-06-03T02:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.76
430638,Fore St Grampound,2023-06-03T02:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.46
430638,Fore St Grampound,2023-06-03T02:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.01
430638,Fore St Grampound,2023-06-03T02:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.48
430638,Fore St Grampound,2023-06-03T02:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.3
430638,Fore St Grampound,2023-06-03T02:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.37
430638,Fore St Grampound,2023-06-03T02:00:00.000+00:00,feeder,10.0,N Current (RMS),A,18.7
430638,Fore St Grampound,2023-06-03T02:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.8
430638,Fore St Grampound,2023-06-03T02:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.5
430638,Fore St Grampound,2023-06-03T02:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.7
430638,Fore St Grampound,2023-06-03T02:00:00.000+00:00,transformer,,Temperature,C,25.7
430638,Fore St Grampound,2023-06-03T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
430638,Fore St Grampound,2023-06-03T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.06
430638,Fore St Grampound,2023-06-03T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
430638,Fore St Grampound,2023-06-03T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.3
430638,Fore St Grampound,2023-06-03T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
430638,Fore St Grampound,2023-06-03T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.66
430638,Fore St Grampound,2023-06-03T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.07
430638,Fore St Grampound,2023-06-03T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.62
430638,Fore St Grampound,2023-06-03T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,17.68
430638,Fore St Grampound,2023-06-03T02:00:00.000+00:00,busbar,,L3 Active Power,kW,-9.2
430638,Fore St Grampound,2023-06-03T02:00:00.000+00:00,busbar,,L2 Active Power,kW,26.86
430638,Fore St Grampound,2023-06-03T02:00:00.000+00:00,busbar,,L1 Active Power,kW,-7.94
430638,Fore St Grampound,2023-06-03T02:00:00.000+00:00,busbar,,N Current (RMS),A,45.1
430638,Fore St Grampound,2023-06-03T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,66.5
430638,Fore St Grampound,2023-06-03T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,111.3
430638,Fore St Grampound,2023-06-03T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,80.4
430638,Fore St Grampound,2023-06-03T01:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.64
430638,Fore St Grampound,2023-06-03T01:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.72
430638,Fore St Grampound,2023-06-03T01:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.13
430638,Fore St Grampound,2023-06-03T01:50:00.000+00:00,feeder,,L3 Active Power,kW,-1.19
430638,Fore St Grampound,2023-06-03T01:50:00.000+00:00,feeder,,L2 Active Power,kW,2.73
430638,Fore St Grampound,2023-06-03T01:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.28
430638,Fore St Grampound,2023-06-03T01:50:00.000+00:00,feeder,,N Current (RMS),A,11.2
430638,Fore St Grampound,2023-06-03T01:50:00.000+00:00,feeder,,L3 Current (RMS),A,13.6
430638,Fore St Grampound,2023-06-03T01:50:00.000+00:00,feeder,,L2 Current (RMS),A,12.1
430638,Fore St Grampound,2023-06-03T01:50:00.000+00:00,feeder,,L1 Current (RMS),A,5.4
430638,Fore St Grampound,2023-06-03T01:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-6.13
430638,Fore St Grampound,2023-06-03T01:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.24
430638,Fore St Grampound,2023-06-03T01:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,3.71
430638,Fore St Grampound,2023-06-03T01:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,-4.66
430638,Fore St Grampound,2023-06-03T01:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.42
430638,Fore St Grampound,2023-06-03T01:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,-1.9
430638,Fore St Grampound,2023-06-03T01:50:00.000+00:00,feeder,50.0,N Current (RMS),A,17.9
430638,Fore St Grampound,2023-06-03T01:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,31.6
430638,Fore St Grampound,2023-06-03T01:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,27.0
430638,Fore St Grampound,2023-06-03T01:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,17.4
430638,Fore St Grampound,2023-06-03T01:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.12
430638,Fore St Grampound,2023-06-03T01:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.21
430638,Fore St Grampound,2023-06-03T01:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.22
430638,Fore St Grampound,2023-06-03T01:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.52
430638,Fore St Grampound,2023-06-03T01:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.58
430638,Fore St Grampound,2023-06-03T01:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.3
430638,Fore St Grampound,2023-06-03T01:50:00.000+00:00,feeder,40.0,N Current (RMS),A,9.1
430638,Fore St Grampound,2023-06-03T01:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.3
430638,Fore St Grampound,2023-06-03T01:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.6
430638,Fore St Grampound,2023-06-03T01:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.4
430638,Fore St Grampound,2023-06-03T01:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.87
430638,Fore St Grampound,2023-06-03T01:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.45
430638,Fore St Grampound,2023-06-03T01:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.54
430638,Fore St Grampound,2023-06-03T01:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.78
430638,Fore St Grampound,2023-06-03T01:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.3
430638,Fore St Grampound,2023-06-03T01:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.1
430638,Fore St Grampound,2023-06-03T01:50:00.000+00:00,feeder,30.0,N Current (RMS),A,5.7
430638,Fore St Grampound,2023-06-03T01:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.0
430638,Fore St Grampound,2023-06-03T01:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.6
430638,Fore St Grampound,2023-06-03T01:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.9
430638,Fore St Grampound,2023-06-03T01:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.74
430638,Fore St Grampound,2023-06-03T01:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.38
430638,Fore St Grampound,2023-06-03T01:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.88
430638,Fore St Grampound,2023-06-03T01:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.19
430638,Fore St Grampound,2023-06-03T01:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.27
430638,Fore St Grampound,2023-06-03T01:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.11
430638,Fore St Grampound,2023-06-03T01:50:00.000+00:00,feeder,20.0,N Current (RMS),A,13.5
430638,Fore St Grampound,2023-06-03T01:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.2
430638,Fore St Grampound,2023-06-03T01:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.7
430638,Fore St Grampound,2023-06-03T01:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.8
430638,Fore St Grampound,2023-06-03T01:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.54
430638,Fore St Grampound,2023-06-03T01:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.35
430638,Fore St Grampound,2023-06-03T01:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.04
430638,Fore St Grampound,2023-06-03T01:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.53
430638,Fore St Grampound,2023-06-03T01:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.12
430638,Fore St Grampound,2023-06-03T01:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.15
430638,Fore St Grampound,2023-06-03T01:50:00.000+00:00,feeder,10.0,N Current (RMS),A,19.5
430638,Fore St Grampound,2023-06-03T01:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.4
430638,Fore St Grampound,2023-06-03T01:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.8
430638,Fore St Grampound,2023-06-03T01:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.4
430638,Fore St Grampound,2023-06-03T01:50:00.000+00:00,transformer,,Temperature,C,25.8
430638,Fore St Grampound,2023-06-03T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
430638,Fore St Grampound,2023-06-03T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.26
430638,Fore St Grampound,2023-06-03T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
430638,Fore St Grampound,2023-06-03T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.89
430638,Fore St Grampound,2023-06-03T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
430638,Fore St Grampound,2023-06-03T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.8
430638,Fore St Grampound,2023-06-03T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.04
430638,Fore St Grampound,2023-06-03T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.44
430638,Fore St Grampound,2023-06-03T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.51
430638,Fore St Grampound,2023-06-03T01:50:00.000+00:00,busbar,,L3 Active Power,kW,-9.87
430638,Fore St Grampound,2023-06-03T01:50:00.000+00:00,busbar,,L2 Active Power,kW,22.43
430638,Fore St Grampound,2023-06-03T01:50:00.000+00:00,busbar,,L1 Active Power,kW,-5.62
430638,Fore St Grampound,2023-06-03T01:50:00.000+00:00,busbar,,N Current (RMS),A,38.3
430638,Fore St Grampound,2023-06-03T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,67.9
430638,Fore St Grampound,2023-06-03T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,93.4
430638,Fore St Grampound,2023-06-03T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,60.6
430638,Fore St Grampound,2023-06-03T01:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.2
430638,Fore St Grampound,2023-06-03T01:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.16
430638,Fore St Grampound,2023-06-03T01:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.23
430638,Fore St Grampound,2023-06-03T01:40:00.000+00:00,feeder,,L3 Active Power,kW,-1.19
430638,Fore St Grampound,2023-06-03T01:40:00.000+00:00,feeder,,L2 Active Power,kW,2.75
430638,Fore St Grampound,2023-06-03T01:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.49
430638,Fore St Grampound,2023-06-03T01:40:00.000+00:00,feeder,,N Current (RMS),A,12.2
430638,Fore St Grampound,2023-06-03T01:40:00.000+00:00,feeder,,L3 Current (RMS),A,13.3
430638,Fore St Grampound,2023-06-03T01:40:00.000+00:00,feeder,,L2 Current (RMS),A,13.0
