Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
430638,Fore St Grampound,2023-06-03T01:40:00.000+00:00,feeder,,L1 Current (RMS),A,6.1
430638,Fore St Grampound,2023-06-03T01:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-6.94
430638,Fore St Grampound,2023-06-03T01:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.18
430638,Fore St Grampound,2023-06-03T01:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,3.57
430638,Fore St Grampound,2023-06-03T01:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,-4.98
430638,Fore St Grampound,2023-06-03T01:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.06
430638,Fore St Grampound,2023-06-03T01:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,-1.81
430638,Fore St Grampound,2023-06-03T01:40:00.000+00:00,feeder,50.0,N Current (RMS),A,20.0
430638,Fore St Grampound,2023-06-03T01:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,35.6
430638,Fore St Grampound,2023-06-03T01:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,25.1
430638,Fore St Grampound,2023-06-03T01:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,16.6
430638,Fore St Grampound,2023-06-03T01:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.41
430638,Fore St Grampound,2023-06-03T01:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.21
430638,Fore St Grampound,2023-06-03T01:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.34
430638,Fore St Grampound,2023-06-03T01:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.48
430638,Fore St Grampound,2023-06-03T01:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.82
430638,Fore St Grampound,2023-06-03T01:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.11
430638,Fore St Grampound,2023-06-03T01:40:00.000+00:00,feeder,40.0,N Current (RMS),A,9.8
430638,Fore St Grampound,2023-06-03T01:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.7
430638,Fore St Grampound,2023-06-03T01:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.6
430638,Fore St Grampound,2023-06-03T01:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.8
430638,Fore St Grampound,2023-06-03T01:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.31
430638,Fore St Grampound,2023-06-03T01:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.44
430638,Fore St Grampound,2023-06-03T01:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.58
430638,Fore St Grampound,2023-06-03T01:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.04
430638,Fore St Grampound,2023-06-03T01:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.27
430638,Fore St Grampound,2023-06-03T01:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.83
430638,Fore St Grampound,2023-06-03T01:40:00.000+00:00,feeder,30.0,N Current (RMS),A,5.2
430638,Fore St Grampound,2023-06-03T01:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.0
430638,Fore St Grampound,2023-06-03T01:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.9
430638,Fore St Grampound,2023-06-03T01:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.4
430638,Fore St Grampound,2023-06-03T01:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.13
430638,Fore St Grampound,2023-06-03T01:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.39
430638,Fore St Grampound,2023-06-03T01:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.88
430638,Fore St Grampound,2023-06-03T01:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.18
430638,Fore St Grampound,2023-06-03T01:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.31
430638,Fore St Grampound,2023-06-03T01:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.17
430638,Fore St Grampound,2023-06-03T01:40:00.000+00:00,feeder,20.0,N Current (RMS),A,11.2
430638,Fore St Grampound,2023-06-03T01:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.1
430638,Fore St Grampound,2023-06-03T01:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.2
430638,Fore St Grampound,2023-06-03T01:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.9
430638,Fore St Grampound,2023-06-03T01:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.66
430638,Fore St Grampound,2023-06-03T01:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.11
430638,Fore St Grampound,2023-06-03T01:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.66
430638,Fore St Grampound,2023-06-03T01:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.09
430638,Fore St Grampound,2023-06-03T01:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.61
430638,Fore St Grampound,2023-06-03T01:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.64
430638,Fore St Grampound,2023-06-03T01:40:00.000+00:00,feeder,10.0,N Current (RMS),A,19.6
430638,Fore St Grampound,2023-06-03T01:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.2
430638,Fore St Grampound,2023-06-03T01:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.6
430638,Fore St Grampound,2023-06-03T01:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.6
430638,Fore St Grampound,2023-06-03T01:40:00.000+00:00,transformer,,Temperature,C,25.8
430638,Fore St Grampound,2023-06-03T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
430638,Fore St Grampound,2023-06-03T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.74
430638,Fore St Grampound,2023-06-03T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
430638,Fore St Grampound,2023-06-03T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.15
430638,Fore St Grampound,2023-06-03T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
430638,Fore St Grampound,2023-06-03T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.16
430638,Fore St Grampound,2023-06-03T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.64
430638,Fore St Grampound,2023-06-03T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.2
430638,Fore St Grampound,2023-06-03T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.27
430638,Fore St Grampound,2023-06-03T01:40:00.000+00:00,busbar,,L3 Active Power,kW,-9.97
430638,Fore St Grampound,2023-06-03T01:40:00.000+00:00,busbar,,L2 Active Power,kW,21.82
430638,Fore St Grampound,2023-06-03T01:40:00.000+00:00,busbar,,L1 Active Power,kW,-5.49
430638,Fore St Grampound,2023-06-03T01:40:00.000+00:00,busbar,,N Current (RMS),A,39.0
430638,Fore St Grampound,2023-06-03T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,72.2
430638,Fore St Grampound,2023-06-03T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,90.9
430638,Fore St Grampound,2023-06-03T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,63.2
430638,Fore St Grampound,2023-06-03T01:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.38
430638,Fore St Grampound,2023-06-03T01:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.76
430638,Fore St Grampound,2023-06-03T01:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.4
430638,Fore St Grampound,2023-06-03T01:30:00.000+00:00,feeder,,L3 Active Power,kW,-1.32
430638,Fore St Grampound,2023-06-03T01:30:00.000+00:00,feeder,,L2 Active Power,kW,3.0
430638,Fore St Grampound,2023-06-03T01:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.55
430638,Fore St Grampound,2023-06-03T01:30:00.000+00:00,feeder,,N Current (RMS),A,12.1
430638,Fore St Grampound,2023-06-03T01:30:00.000+00:00,feeder,,L3 Current (RMS),A,13.1
430638,Fore St Grampound,2023-06-03T01:30:00.000+00:00,feeder,,L2 Current (RMS),A,14.7
430638,Fore St Grampound,2023-06-03T01:30:00.000+00:00,feeder,,L1 Current (RMS),A,6.8
430638,Fore St Grampound,2023-06-03T01:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-6.72
430638,Fore St Grampound,2023-06-03T01:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.07
430638,Fore St Grampound,2023-06-03T01:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,3.59
430638,Fore St Grampound,2023-06-03T01:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,-4.38
430638,Fore St Grampound,2023-06-03T01:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.66
430638,Fore St Grampound,2023-06-03T01:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,-1.9
430638,Fore St Grampound,2023-06-03T01:30:00.000+00:00,feeder,50.0,N Current (RMS),A,16.8
430638,Fore St Grampound,2023-06-03T01:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,33.0
430638,Fore St Grampound,2023-06-03T01:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,28.0
430638,Fore St Grampound,2023-06-03T01:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,16.8
430638,Fore St Grampound,2023-06-03T01:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.34
430638,Fore St Grampound,2023-06-03T01:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.32
430638,Fore St Grampound,2023-06-03T01:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.48
430638,Fore St Grampound,2023-06-03T01:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.44
430638,Fore St Grampound,2023-06-03T01:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.24
430638,Fore St Grampound,2023-06-03T01:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.29
430638,Fore St Grampound,2023-06-03T01:30:00.000+00:00,feeder,40.0,N Current (RMS),A,12.7
430638,Fore St Grampound,2023-06-03T01:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.5
430638,Fore St Grampound,2023-06-03T01:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.6
430638,Fore St Grampound,2023-06-03T01:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.3
430638,Fore St Grampound,2023-06-03T01:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.99
430638,Fore St Grampound,2023-06-03T01:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.5
430638,Fore St Grampound,2023-06-03T01:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.97
430638,Fore St Grampound,2023-06-03T01:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.74
430638,Fore St Grampound,2023-06-03T01:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.35
430638,Fore St Grampound,2023-06-03T01:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.17
430638,Fore St Grampound,2023-06-03T01:30:00.000+00:00,feeder,30.0,N Current (RMS),A,7.2
430638,Fore St Grampound,2023-06-03T01:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.3
430638,Fore St Grampound,2023-06-03T01:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.5
430638,Fore St Grampound,2023-06-03T01:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.4
430638,Fore St Grampound,2023-06-03T01:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.37
430638,Fore St Grampound,2023-06-03T01:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.31
430638,Fore St Grampound,2023-06-03T01:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.93
430638,Fore St Grampound,2023-06-03T01:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.23
430638,Fore St Grampound,2023-06-03T01:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.07
430638,Fore St Grampound,2023-06-03T01:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.14
430638,Fore St Grampound,2023-06-03T01:30:00.000+00:00,feeder,20.0,N Current (RMS),A,5.7
430638,Fore St Grampound,2023-06-03T01:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.9
430638,Fore St Grampound,2023-06-03T01:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.7
430638,Fore St Grampound,2023-06-03T01:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.0
430638,Fore St Grampound,2023-06-03T01:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-7.35
430638,Fore St Grampound,2023-06-03T01:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.42
430638,Fore St Grampound,2023-06-03T01:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.6
430638,Fore St Grampound,2023-06-03T01:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-4.53
430638,Fore St Grampound,2023-06-03T01:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.76
430638,Fore St Grampound,2023-06-03T01:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.02
430638,Fore St Grampound,2023-06-03T01:30:00.000+00:00,feeder,10.0,N Current (RMS),A,19.4
430638,Fore St Grampound,2023-06-03T01:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.3
430638,Fore St Grampound,2023-06-03T01:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.4
430638,Fore St Grampound,2023-06-03T01:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.8
430638,Fore St Grampound,2023-06-03T01:30:00.000+00:00,transformer,,Temperature,C,25.9
430638,Fore St Grampound,2023-06-03T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
430638,Fore St Grampound,2023-06-03T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.35
430638,Fore St Grampound,2023-06-03T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
430638,Fore St Grampound,2023-06-03T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.02
430638,Fore St Grampound,2023-06-03T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
430638,Fore St Grampound,2023-06-03T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.7
430638,Fore St Grampound,2023-06-03T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-19.15
430638,Fore St Grampound,2023-06-03T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.14
430638,Fore St Grampound,2023-06-03T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.96
430638,Fore St Grampound,2023-06-03T01:30:00.000+00:00,busbar,,L3 Active Power,kW,-12.63
430638,Fore St Grampound,2023-06-03T01:30:00.000+00:00,busbar,,L2 Active Power,kW,20.09
430638,Fore St Grampound,2023-06-03T01:30:00.000+00:00,busbar,,L1 Active Power,kW,-4.21
430638,Fore St Grampound,2023-06-03T01:30:00.000+00:00,busbar,,N Current (RMS),A,42.6
430638,Fore St Grampound,2023-06-03T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,94.7
430638,Fore St Grampound,2023-06-03T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,83.8
430638,Fore St Grampound,2023-06-03T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,60.9
430638,Fore St Grampound,2023-06-03T01:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.8
430638,Fore St Grampound,2023-06-03T01:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.56
430638,Fore St Grampound,2023-06-03T01:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.43
430638,Fore St Grampound,2023-06-03T01:20:00.000+00:00,feeder,,L3 Active Power,kW,-1.16
430638,Fore St Grampound,2023-06-03T01:20:00.000+00:00,feeder,,L2 Active Power,kW,2.92
430638,Fore St Grampound,2023-06-03T01:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.35
430638,Fore St Grampound,2023-06-03T01:20:00.000+00:00,feeder,,N Current (RMS),A,12.0
430638,Fore St Grampound,2023-06-03T01:20:00.000+00:00,feeder,,L3 Current (RMS),A,14.6
430638,Fore St Grampound,2023-06-03T01:20:00.000+00:00,feeder,,L2 Current (RMS),A,14.2
430638,Fore St Grampound,2023-06-03T01:20:00.000+00:00,feeder,,L1 Current (RMS),A,6.7
430638,Fore St Grampound,2023-06-03T01:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-6.82
430638,Fore St Grampound,2023-06-03T01:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.16
430638,Fore St Grampound,2023-06-03T01:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,3.76
430638,Fore St Grampound,2023-06-03T01:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,-4.69
430638,Fore St Grampound,2023-06-03T01:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.0
430638,Fore St Grampound,2023-06-03T01:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,-2.21
430638,Fore St Grampound,2023-06-03T01:20:00.000+00:00,feeder,50.0,N Current (RMS),A,19.2
430638,Fore St Grampound,2023-06-03T01:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,34.2
430638,Fore St Grampound,2023-06-03T01:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,33.4
430638,Fore St Grampound,2023-06-03T01:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,18.2
430638,Fore St Grampound,2023-06-03T01:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.31
430638,Fore St Grampound,2023-06-03T01:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.36
430638,Fore St Grampound,2023-06-03T01:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.46
430638,Fore St Grampound,2023-06-03T01:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.42
430638,Fore St Grampound,2023-06-03T01:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.18
430638,Fore St Grampound,2023-06-03T01:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.3
430638,Fore St Grampound,2023-06-03T01:20:00.000+00:00,feeder,40.0,N Current (RMS),A,12.6
430638,Fore St Grampound,2023-06-03T01:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.3
430638,Fore St Grampound,2023-06-03T01:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.3
430638,Fore St Grampound,2023-06-03T01:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.3
430638,Fore St Grampound,2023-06-03T01:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.67
430638,Fore St Grampound,2023-06-03T01:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.64
430638,Fore St Grampound,2023-06-03T01:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.51
430638,Fore St Grampound,2023-06-03T01:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.03
430638,Fore St Grampound,2023-06-03T01:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.77
430638,Fore St Grampound,2023-06-03T01:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.85
430638,Fore St Grampound,2023-06-03T01:20:00.000+00:00,feeder,30.0,N Current (RMS),A,7.0
430638,Fore St Grampound,2023-06-03T01:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.3
430638,Fore St Grampound,2023-06-03T01:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.5
430638,Fore St Grampound,2023-06-03T01:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.3
430638,Fore St Grampound,2023-06-03T01:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.18
430638,Fore St Grampound,2023-06-03T01:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.35
430638,Fore St Grampound,2023-06-03T01:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.93
430638,Fore St Grampound,2023-06-03T01:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.24
430638,Fore St Grampound,2023-06-03T01:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.09
430638,Fore St Grampound,2023-06-03T01:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.03
430638,Fore St Grampound,2023-06-03T01:20:00.000+00:00,feeder,20.0,N Current (RMS),A,4.7
430638,Fore St Grampound,2023-06-03T01:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.3
430638,Fore St Grampound,2023-06-03T01:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.9
430638,Fore St Grampound,2023-06-03T01:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.0
430638,Fore St Grampound,2023-06-03T01:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-7.45
430638,Fore St Grampound,2023-06-03T01:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.68
430638,Fore St Grampound,2023-06-03T01:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.52
430638,Fore St Grampound,2023-06-03T01:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-4.53
430638,Fore St Grampound,2023-06-03T01:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.91
430638,Fore St Grampound,2023-06-03T01:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.71
430638,Fore St Grampound,2023-06-03T01:20:00.000+00:00,feeder,10.0,N Current (RMS),A,19.9
430638,Fore St Grampound,2023-06-03T01:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.6
430638,Fore St Grampound,2023-06-03T01:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.4
430638,Fore St Grampound,2023-06-03T01:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.4
430638,Fore St Grampound,2023-06-03T01:20:00.000+00:00,transformer,,Temperature,C,25.9
430638,Fore St Grampound,2023-06-03T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
430638,Fore St Grampound,2023-06-03T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.57
430638,Fore St Grampound,2023-06-03T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
430638,Fore St Grampound,2023-06-03T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.2
430638,Fore St Grampound,2023-06-03T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
430638,Fore St Grampound,2023-06-03T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.53
430638,Fore St Grampound,2023-06-03T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-20.22
430638,Fore St Grampound,2023-06-03T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.64
430638,Fore St Grampound,2023-06-03T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.6
430638,Fore St Grampound,2023-06-03T01:20:00.000+00:00,busbar,,L3 Active Power,kW,-13.07
430638,Fore St Grampound,2023-06-03T01:20:00.000+00:00,busbar,,L2 Active Power,kW,20.88
430638,Fore St Grampound,2023-06-03T01:20:00.000+00:00,busbar,,L1 Active Power,kW,-3.79
430638,Fore St Grampound,2023-06-03T01:20:00.000+00:00,busbar,,N Current (RMS),A,44.1
430638,Fore St Grampound,2023-06-03T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,99.2
430638,Fore St Grampound,2023-06-03T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,87.2
430638,Fore St Grampound,2023-06-03T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,59.0
430638,Fore St Grampound,2023-06-03T01:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.07
430638,Fore St Grampound,2023-06-03T01:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.26
430638,Fore St Grampound,2023-06-03T01:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,3.21
430638,Fore St Grampound,2023-06-03T01:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.99
430638,Fore St Grampound,2023-06-03T01:10:00.000+00:00,feeder,,L2 Active Power,kW,2.7
430638,Fore St Grampound,2023-06-03T01:10:00.000+00:00,feeder,,L1 Active Power,kW,-1.06
430638,Fore St Grampound,2023-06-03T01:10:00.000+00:00,feeder,,N Current (RMS),A,8.3
430638,Fore St Grampound,2023-06-03T01:10:00.000+00:00,feeder,,L3 Current (RMS),A,10.9
430638,Fore St Grampound,2023-06-03T01:10:00.000+00:00,feeder,,L2 Current (RMS),A,12.6
430638,Fore St Grampound,2023-06-03T01:10:00.000+00:00,feeder,,L1 Current (RMS),A,15.1
430638,Fore St Grampound,2023-06-03T01:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-7.4
430638,Fore St Grampound,2023-06-03T01:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.07
430638,Fore St Grampound,2023-06-03T01:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,3.91
430638,Fore St Grampound,2023-06-03T01:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,-4.99
430638,Fore St Grampound,2023-06-03T01:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.27
430638,Fore St Grampound,2023-06-03T01:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,-2.83
430638,Fore St Grampound,2023-06-03T01:10:00.000+00:00,feeder,50.0,N Current (RMS),A,19.1
430638,Fore St Grampound,2023-06-03T01:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,37.1
430638,Fore St Grampound,2023-06-03T01:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,14.7
430638,Fore St Grampound,2023-06-03T01:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,20.2
430638,Fore St Grampound,2023-06-03T01:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.39
430638,Fore St Grampound,2023-06-03T01:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.33
430638,Fore St Grampound,2023-06-03T01:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.57
430638,Fore St Grampound,2023-06-03T01:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.47
430638,Fore St Grampound,2023-06-03T01:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.3
430638,Fore St Grampound,2023-06-03T01:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.04
430638,Fore St Grampound,2023-06-03T01:10:00.000+00:00,feeder,40.0,N Current (RMS),A,13.4
430638,Fore St Grampound,2023-06-03T01:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.7
430638,Fore St Grampound,2023-06-03T01:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.8
430638,Fore St Grampound,2023-06-03T01:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.6
430638,Fore St Grampound,2023-06-03T01:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.36
430638,Fore St Grampound,2023-06-03T01:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.63
430638,Fore St Grampound,2023-06-03T01:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.59
430638,Fore St Grampound,2023-06-03T01:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.02
430638,Fore St Grampound,2023-06-03T01:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.87
430638,Fore St Grampound,2023-06-03T01:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.91
430638,Fore St Grampound,2023-06-03T01:10:00.000+00:00,feeder,30.0,N Current (RMS),A,6.5
430638,Fore St Grampound,2023-06-03T01:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.1
430638,Fore St Grampound,2023-06-03T01:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.0
430638,Fore St Grampound,2023-06-03T01:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.7
430638,Fore St Grampound,2023-06-03T01:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.97
430638,Fore St Grampound,2023-06-03T01:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.45
430638,Fore St Grampound,2023-06-03T01:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.92
430638,Fore St Grampound,2023-06-03T01:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.2
430638,Fore St Grampound,2023-06-03T01:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.88
430638,Fore St Grampound,2023-06-03T01:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
430638,Fore St Grampound,2023-06-03T01:10:00.000+00:00,feeder,20.0,N Current (RMS),A,4.0
430638,Fore St Grampound,2023-06-03T01:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.7
430638,Fore St Grampound,2023-06-03T01:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.2
430638,Fore St Grampound,2023-06-03T01:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.0
430638,Fore St Grampound,2023-06-03T01:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-7.55
430638,Fore St Grampound,2023-06-03T01:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.78
430638,Fore St Grampound,2023-06-03T01:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.36
430638,Fore St Grampound,2023-06-03T01:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-4.57
430638,Fore St Grampound,2023-06-03T01:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.46
430638,Fore St Grampound,2023-06-03T01:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.16
430638,Fore St Grampound,2023-06-03T01:10:00.000+00:00,feeder,10.0,N Current (RMS),A,23.8
430638,Fore St Grampound,2023-06-03T01:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.0
430638,Fore St Grampound,2023-06-03T01:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.4
430638,Fore St Grampound,2023-06-03T01:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.8
430638,Fore St Grampound,2023-06-03T01:10:00.000+00:00,transformer,,Temperature,C,26.0
430638,Fore St Grampound,2023-06-03T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
430638,Fore St Grampound,2023-06-03T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.18
430638,Fore St Grampound,2023-06-03T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
430638,Fore St Grampound,2023-06-03T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.13
430638,Fore St Grampound,2023-06-03T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
430638,Fore St Grampound,2023-06-03T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.46
430638,Fore St Grampound,2023-06-03T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-19.73
430638,Fore St Grampound,2023-06-03T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
430638,Fore St Grampound,2023-06-03T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,16.57
430638,Fore St Grampound,2023-06-03T01:10:00.000+00:00,busbar,,L3 Active Power,kW,-13.24
430638,Fore St Grampound,2023-06-03T01:10:00.000+00:00,busbar,,L2 Active Power,kW,14.48
430638,Fore St Grampound,2023-06-03T01:10:00.000+00:00,busbar,,L1 Active Power,kW,-5.92
430638,Fore St Grampound,2023-06-03T01:10:00.000+00:00,busbar,,N Current (RMS),A,40.3
430638,Fore St Grampound,2023-06-03T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,97.9
430638,Fore St Grampound,2023-06-03T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,61.3
430638,Fore St Grampound,2023-06-03T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,73.6
430638,Fore St Grampound,2023-06-03T01:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.83
430638,Fore St Grampound,2023-06-03T01:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.43
430638,Fore St Grampound,2023-06-03T01:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.49
430638,Fore St Grampound,2023-06-03T01:00:00.000+00:00,feeder,,L3 Active Power,kW,-1.16
430638,Fore St Grampound,2023-06-03T01:00:00.000+00:00,feeder,,L2 Active Power,kW,2.36
430638,Fore St Grampound,2023-06-03T01:00:00.000+00:00,feeder,,L1 Active Power,kW,0.11
430638,Fore St Grampound,2023-06-03T01:00:00.000+00:00,feeder,,N Current (RMS),A,9.6
430638,Fore St Grampound,2023-06-03T01:00:00.000+00:00,feeder,,L3 Current (RMS),A,14.0
430638,Fore St Grampound,2023-06-03T01:00:00.000+00:00,feeder,,L2 Current (RMS),A,10.4
430638,Fore St Grampound,2023-06-03T01:00:00.000+00:00,feeder,,L1 Current (RMS),A,6.8
430638,Fore St Grampound,2023-06-03T01:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-6.33
430638,Fore St Grampound,2023-06-03T01:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.06
430638,Fore St Grampound,2023-06-03T01:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,4.12
430638,Fore St Grampound,2023-06-03T01:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,-4.49
430638,Fore St Grampound,2023-06-03T01:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.66
430638,Fore St Grampound,2023-06-03T01:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,-2.75
430638,Fore St Grampound,2023-06-03T01:00:00.000+00:00,feeder,50.0,N Current (RMS),A,15.0
430638,Fore St Grampound,2023-06-03T01:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,31.9
430638,Fore St Grampound,2023-06-03T01:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,16.4
430638,Fore St Grampound,2023-06-03T01:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,20.7
430638,Fore St Grampound,2023-06-03T01:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.44
430638,Fore St Grampound,2023-06-03T01:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.32
430638,Fore St Grampound,2023-06-03T01:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.61
430638,Fore St Grampound,2023-06-03T01:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.49
430638,Fore St Grampound,2023-06-03T01:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.39
430638,Fore St Grampound,2023-06-03T01:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.09
430638,Fore St Grampound,2023-06-03T01:00:00.000+00:00,feeder,40.0,N Current (RMS),A,13.8
430638,Fore St Grampound,2023-06-03T01:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.8
430638,Fore St Grampound,2023-06-03T01:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.2
430638,Fore St Grampound,2023-06-03T01:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.8
430638,Fore St Grampound,2023-06-03T01:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-3.4
430638,Fore St Grampound,2023-06-03T01:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.61
430638,Fore St Grampound,2023-06-03T01:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.81
430638,Fore St Grampound,2023-06-03T01:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.21
430638,Fore St Grampound,2023-06-03T01:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.24
430638,Fore St Grampound,2023-06-03T01:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.24
430638,Fore St Grampound,2023-06-03T01:00:00.000+00:00,feeder,30.0,N Current (RMS),A,9.1
430638,Fore St Grampound,2023-06-03T01:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.6
430638,Fore St Grampound,2023-06-03T01:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.3
430638,Fore St Grampound,2023-06-03T01:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.9
430638,Fore St Grampound,2023-06-03T01:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.7
430638,Fore St Grampound,2023-06-03T01:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.46
430638,Fore St Grampound,2023-06-03T01:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.9
430638,Fore St Grampound,2023-06-03T01:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.34
430638,Fore St Grampound,2023-06-03T01:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.85
430638,Fore St Grampound,2023-06-03T01:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.13
430638,Fore St Grampound,2023-06-03T01:00:00.000+00:00,feeder,20.0,N Current (RMS),A,4.5
430638,Fore St Grampound,2023-06-03T01:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.7
430638,Fore St Grampound,2023-06-03T01:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.2
430638,Fore St Grampound,2023-06-03T01:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.9
430638,Fore St Grampound,2023-06-03T01:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-7.38
430638,Fore St Grampound,2023-06-03T01:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.64
430638,Fore St Grampound,2023-06-03T01:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.36
430638,Fore St Grampound,2023-06-03T01:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-4.57
430638,Fore St Grampound,2023-06-03T01:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.65
430638,Fore St Grampound,2023-06-03T01:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.94
430638,Fore St Grampound,2023-06-03T01:00:00.000+00:00,feeder,10.0,N Current (RMS),A,19.0
430638,Fore St Grampound,2023-06-03T01:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.5
430638,Fore St Grampound,2023-06-03T01:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.3
430638,Fore St Grampound,2023-06-03T01:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.9
430638,Fore St Grampound,2023-06-03T01:00:00.000+00:00,transformer,,Temperature,C,26.1
430638,Fore St Grampound,2023-06-03T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
430638,Fore St Grampound,2023-06-03T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.99
430638,Fore St Grampound,2023-06-03T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
430638,Fore St Grampound,2023-06-03T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.57
430638,Fore St Grampound,2023-06-03T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
430638,Fore St Grampound,2023-06-03T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.01
430638,Fore St Grampound,2023-06-03T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-21.07
430638,Fore St Grampound,2023-06-03T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.54
430638,Fore St Grampound,2023-06-03T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.29
430638,Fore St Grampound,2023-06-03T01:00:00.000+00:00,busbar,,L3 Active Power,kW,-14.26
430638,Fore St Grampound,2023-06-03T01:00:00.000+00:00,busbar,,L2 Active Power,kW,16.15
430638,Fore St Grampound,2023-06-03T01:00:00.000+00:00,busbar,,L1 Active Power,kW,-4.79
430638,Fore St Grampound,2023-06-03T01:00:00.000+00:00,busbar,,N Current (RMS),A,44.3
430638,Fore St Grampound,2023-06-03T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,104.6
430638,Fore St Grampound,2023-06-03T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,68.5
430638,Fore St Grampound,2023-06-03T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,63.2
430638,Fore St Grampound,2023-06-03T00:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.69
430638,Fore St Grampound,2023-06-03T00:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.51
430638,Fore St Grampound,2023-06-03T00:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,3.13
430638,Fore St Grampound,2023-06-03T00:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.82
430638,Fore St Grampound,2023-06-03T00:50:00.000+00:00,feeder,,L2 Active Power,kW,1.9
430638,Fore St Grampound,2023-06-03T00:50:00.000+00:00,feeder,,L1 Active Power,kW,-1.3
430638,Fore St Grampound,2023-06-03T00:50:00.000+00:00,feeder,,N Current (RMS),A,11.9
430638,Fore St Grampound,2023-06-03T00:50:00.000+00:00,feeder,,L3 Current (RMS),A,13.0
430638,Fore St Grampound,2023-06-03T00:50:00.000+00:00,feeder,,L2 Current (RMS),A,8.7
430638,Fore St Grampound,2023-06-03T00:50:00.000+00:00,feeder,,L1 Current (RMS),A,15.6
430638,Fore St Grampound,2023-06-03T00:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-6.9
430638,Fore St Grampound,2023-06-03T00:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.32
430638,Fore St Grampound,2023-06-03T00:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,4.14
430638,Fore St Grampound,2023-06-03T00:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,-4.67
430638,Fore St Grampound,2023-06-03T00:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.65
430638,Fore St Grampound,2023-06-03T00:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,-2.59
430638,Fore St Grampound,2023-06-03T00:50:00.000+00:00,feeder,50.0,N Current (RMS),A,18.7
430638,Fore St Grampound,2023-06-03T00:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,34.6
430638,Fore St Grampound,2023-06-03T00:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,16.1
430638,Fore St Grampound,2023-06-03T00:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,20.5
430638,Fore St Grampound,2023-06-03T00:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.09
430638,Fore St Grampound,2023-06-03T00:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.26
430638,Fore St Grampound,2023-06-03T00:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.55
430638,Fore St Grampound,2023-06-03T00:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.88
430638,Fore St Grampound,2023-06-03T00:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.24
430638,Fore St Grampound,2023-06-03T00:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.09
430638,Fore St Grampound,2023-06-03T00:50:00.000+00:00,feeder,40.0,N Current (RMS),A,12.8
430638,Fore St Grampound,2023-06-03T00:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.2
430638,Fore St Grampound,2023-06-03T00:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.6
430638,Fore St Grampound,2023-06-03T00:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.6
430638,Fore St Grampound,2023-06-03T00:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-3.36
430638,Fore St Grampound,2023-06-03T00:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.61
430638,Fore St Grampound,2023-06-03T00:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.72
430638,Fore St Grampound,2023-06-03T00:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.24
430638,Fore St Grampound,2023-06-03T00:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.24
430638,Fore St Grampound,2023-06-03T00:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.17
430638,Fore St Grampound,2023-06-03T00:50:00.000+00:00,feeder,30.0,N Current (RMS),A,8.5
430638,Fore St Grampound,2023-06-03T00:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.6
430638,Fore St Grampound,2023-06-03T00:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.1
430638,Fore St Grampound,2023-06-03T00:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.7
430638,Fore St Grampound,2023-06-03T00:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.65
430638,Fore St Grampound,2023-06-03T00:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.24
430638,Fore St Grampound,2023-06-03T00:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.92
430638,Fore St Grampound,2023-06-03T00:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.36
430638,Fore St Grampound,2023-06-03T00:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.94
430638,Fore St Grampound,2023-06-03T00:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.12
430638,Fore St Grampound,2023-06-03T00:50:00.000+00:00,feeder,20.0,N Current (RMS),A,4.5
430638,Fore St Grampound,2023-06-03T00:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.6
430638,Fore St Grampound,2023-06-03T00:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.3
430638,Fore St Grampound,2023-06-03T00:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.0
430638,Fore St Grampound,2023-06-03T00:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-7.39
430638,Fore St Grampound,2023-06-03T00:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.6
430638,Fore St Grampound,2023-06-03T00:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.45
430638,Fore St Grampound,2023-06-03T00:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-4.54
430638,Fore St Grampound,2023-06-03T00:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.2
430638,Fore St Grampound,2023-06-03T00:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.56
430638,Fore St Grampound,2023-06-03T00:50:00.000+00:00,feeder,10.0,N Current (RMS),A,18.2
430638,Fore St Grampound,2023-06-03T00:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.4
430638,Fore St Grampound,2023-06-03T00:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.3
430638,Fore St Grampound,2023-06-03T00:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.7
430638,Fore St Grampound,2023-06-03T00:50:00.000+00:00,transformer,,Temperature,C,26.1
430638,Fore St Grampound,2023-06-03T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
430638,Fore St Grampound,2023-06-03T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.95
430638,Fore St Grampound,2023-06-03T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
430638,Fore St Grampound,2023-06-03T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.75
430638,Fore St Grampound,2023-06-03T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
430638,Fore St Grampound,2023-06-03T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.97
430638,Fore St Grampound,2023-06-03T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-22.08
430638,Fore St Grampound,2023-06-03T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.89
430638,Fore St Grampound,2023-06-03T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.92
430638,Fore St Grampound,2023-06-03T00:50:00.000+00:00,busbar,,L3 Active Power,kW,-14.51
430638,Fore St Grampound,2023-06-03T00:50:00.000+00:00,busbar,,L2 Active Power,kW,16.17
430638,Fore St Grampound,2023-06-03T00:50:00.000+00:00,busbar,,L1 Active Power,kW,-5.59
430638,Fore St Grampound,2023-06-03T00:50:00.000+00:00,busbar,,N Current (RMS),A,47.0
430638,Fore St Grampound,2023-06-03T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,108.7
430638,Fore St Grampound,2023-06-03T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,68.2
430638,Fore St Grampound,2023-06-03T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,66.8
430638,Fore St Grampound,2023-06-03T00:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.85
430638,Fore St Grampound,2023-06-03T00:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.04
430638,Fore St Grampound,2023-06-03T00:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,4.16
430638,Fore St Grampound,2023-06-03T00:40:00.000+00:00,feeder,,L3 Active Power,kW,-1.26
430638,Fore St Grampound,2023-06-03T00:40:00.000+00:00,feeder,,L2 Active Power,kW,1.91
430638,Fore St Grampound,2023-06-03T00:40:00.000+00:00,feeder,,L1 Active Power,kW,-2.33
430638,Fore St Grampound,2023-06-03T00:40:00.000+00:00,feeder,,N Current (RMS),A,11.8
430638,Fore St Grampound,2023-06-03T00:40:00.000+00:00,feeder,,L3 Current (RMS),A,15.0
430638,Fore St Grampound,2023-06-03T00:40:00.000+00:00,feeder,,L2 Current (RMS),A,9.8
430638,Fore St Grampound,2023-06-03T00:40:00.000+00:00,feeder,,L1 Current (RMS),A,19.8
430638,Fore St Grampound,2023-06-03T00:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-8.61
430638,Fore St Grampound,2023-06-03T00:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.03
430638,Fore St Grampound,2023-06-03T00:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,4.23
430638,Fore St Grampound,2023-06-03T00:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,-5.74
430638,Fore St Grampound,2023-06-03T00:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.12
430638,Fore St Grampound,2023-06-03T00:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,-2.37
430638,Fore St Grampound,2023-06-03T00:40:00.000+00:00,feeder,50.0,N Current (RMS),A,24.8
430638,Fore St Grampound,2023-06-03T00:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,43.1
430638,Fore St Grampound,2023-06-03T00:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,18.2
430638,Fore St Grampound,2023-06-03T00:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,20.4
430638,Fore St Grampound,2023-06-03T00:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.1
430638,Fore St Grampound,2023-06-03T00:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.19
430638,Fore St Grampound,2023-06-03T00:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.6
430638,Fore St Grampound,2023-06-03T00:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-2.01
430638,Fore St Grampound,2023-06-03T00:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.51
430638,Fore St Grampound,2023-06-03T00:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.15
430638,Fore St Grampound,2023-06-03T00:40:00.000+00:00,feeder,40.0,N Current (RMS),A,16.2
430638,Fore St Grampound,2023-06-03T00:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.2
430638,Fore St Grampound,2023-06-03T00:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.6
430638,Fore St Grampound,2023-06-03T00:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.8
430638,Fore St Grampound,2023-06-03T00:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-3.26
430638,Fore St Grampound,2023-06-03T00:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.66
430638,Fore St Grampound,2023-06-03T00:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.2
430638,Fore St Grampound,2023-06-03T00:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.21
430638,Fore St Grampound,2023-06-03T00:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.31
430638,Fore St Grampound,2023-06-03T00:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.68
430638,Fore St Grampound,2023-06-03T00:40:00.000+00:00,feeder,30.0,N Current (RMS),A,8.5
430638,Fore St Grampound,2023-06-03T00:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.2
430638,Fore St Grampound,2023-06-03T00:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.6
430638,Fore St Grampound,2023-06-03T00:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.3
430638,Fore St Grampound,2023-06-03T00:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.72
430638,Fore St Grampound,2023-06-03T00:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.25
430638,Fore St Grampound,2023-06-03T00:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.96
430638,Fore St Grampound,2023-06-03T00:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.36
430638,Fore St Grampound,2023-06-03T00:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.99
430638,Fore St Grampound,2023-06-03T00:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.07
430638,Fore St Grampound,2023-06-03T00:40:00.000+00:00,feeder,20.0,N Current (RMS),A,4.4
430638,Fore St Grampound,2023-06-03T00:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.7
430638,Fore St Grampound,2023-06-03T00:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.4
430638,Fore St Grampound,2023-06-03T00:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.1
430638,Fore St Grampound,2023-06-03T00:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-7.33
430638,Fore St Grampound,2023-06-03T00:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.58
430638,Fore St Grampound,2023-06-03T00:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.79
430638,Fore St Grampound,2023-06-03T00:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-4.55
430638,Fore St Grampound,2023-06-03T00:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.76
430638,Fore St Grampound,2023-06-03T00:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.03
430638,Fore St Grampound,2023-06-03T00:40:00.000+00:00,feeder,10.0,N Current (RMS),A,19.8
430638,Fore St Grampound,2023-06-03T00:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.4
430638,Fore St Grampound,2023-06-03T00:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.3
430638,Fore St Grampound,2023-06-03T00:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.3
430638,Fore St Grampound,2023-06-03T00:40:00.000+00:00,transformer,,Temperature,C,26.2
430638,Fore St Grampound,2023-06-03T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
430638,Fore St Grampound,2023-06-03T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.45
430638,Fore St Grampound,2023-06-03T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
430638,Fore St Grampound,2023-06-03T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.33
430638,Fore St Grampound,2023-06-03T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
430638,Fore St Grampound,2023-06-03T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.37
430638,Fore St Grampound,2023-06-03T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-25.86
430638,Fore St Grampound,2023-06-03T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.68
