Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
430638,Fore St Grampound,2023-06-03T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,16.94
430638,Fore St Grampound,2023-06-03T00:40:00.000+00:00,busbar,,L3 Active Power,kW,-17.14
430638,Fore St Grampound,2023-06-03T00:40:00.000+00:00,busbar,,L2 Active Power,kW,16.61
430638,Fore St Grampound,2023-06-03T00:40:00.000+00:00,busbar,,L1 Active Power,kW,-7.19
430638,Fore St Grampound,2023-06-03T00:40:00.000+00:00,busbar,,N Current (RMS),A,58.0
430638,Fore St Grampound,2023-06-03T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,127.8
430638,Fore St Grampound,2023-06-03T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,70.7
430638,Fore St Grampound,2023-06-03T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,76.6
430638,Fore St Grampound,2023-06-03T00:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.68
430638,Fore St Grampound,2023-06-03T00:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.51
430638,Fore St Grampound,2023-06-03T00:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,4.05
430638,Fore St Grampound,2023-06-03T00:30:00.000+00:00,feeder,,L3 Active Power,kW,-1.33
430638,Fore St Grampound,2023-06-03T00:30:00.000+00:00,feeder,,L2 Active Power,kW,2.57
430638,Fore St Grampound,2023-06-03T00:30:00.000+00:00,feeder,,L1 Active Power,kW,-2.42
430638,Fore St Grampound,2023-06-03T00:30:00.000+00:00,feeder,,N Current (RMS),A,10.2
430638,Fore St Grampound,2023-06-03T00:30:00.000+00:00,feeder,,L3 Current (RMS),A,14.2
430638,Fore St Grampound,2023-06-03T00:30:00.000+00:00,feeder,,L2 Current (RMS),A,12.7
430638,Fore St Grampound,2023-06-03T00:30:00.000+00:00,feeder,,L1 Current (RMS),A,19.9
430638,Fore St Grampound,2023-06-03T00:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-6.39
430638,Fore St Grampound,2023-06-03T00:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.06
430638,Fore St Grampound,2023-06-03T00:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,4.36
430638,Fore St Grampound,2023-06-03T00:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,-4.72
430638,Fore St Grampound,2023-06-03T00:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.67
430638,Fore St Grampound,2023-06-03T00:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,-2.04
430638,Fore St Grampound,2023-06-03T00:30:00.000+00:00,feeder,50.0,N Current (RMS),A,16.3
430638,Fore St Grampound,2023-06-03T00:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,33.1
430638,Fore St Grampound,2023-06-03T00:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,20.1
430638,Fore St Grampound,2023-06-03T00:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,20.2
430638,Fore St Grampound,2023-06-03T00:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.02
430638,Fore St Grampound,2023-06-03T00:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.08
430638,Fore St Grampound,2023-06-03T00:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.33
430638,Fore St Grampound,2023-06-03T00:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-2.05
430638,Fore St Grampound,2023-06-03T00:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.03
430638,Fore St Grampound,2023-06-03T00:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.16
430638,Fore St Grampound,2023-06-03T00:30:00.000+00:00,feeder,40.0,N Current (RMS),A,12.3
430638,Fore St Grampound,2023-06-03T00:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.0
430638,Fore St Grampound,2023-06-03T00:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.8
430638,Fore St Grampound,2023-06-03T00:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.8
430638,Fore St Grampound,2023-06-03T00:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-4.02
430638,Fore St Grampound,2023-06-03T00:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.73
430638,Fore St Grampound,2023-06-03T00:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.67
430638,Fore St Grampound,2023-06-03T00:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.69
430638,Fore St Grampound,2023-06-03T00:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.88
430638,Fore St Grampound,2023-06-03T00:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.38
430638,Fore St Grampound,2023-06-03T00:30:00.000+00:00,feeder,30.0,N Current (RMS),A,12.6
430638,Fore St Grampound,2023-06-03T00:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.7
430638,Fore St Grampound,2023-06-03T00:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.1
430638,Fore St Grampound,2023-06-03T00:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.0
430638,Fore St Grampound,2023-06-03T00:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.56
430638,Fore St Grampound,2023-06-03T00:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.22
430638,Fore St Grampound,2023-06-03T00:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.95
430638,Fore St Grampound,2023-06-03T00:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.41
430638,Fore St Grampound,2023-06-03T00:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.04
430638,Fore St Grampound,2023-06-03T00:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.05
430638,Fore St Grampound,2023-06-03T00:30:00.000+00:00,feeder,20.0,N Current (RMS),A,4.8
430638,Fore St Grampound,2023-06-03T00:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.8
430638,Fore St Grampound,2023-06-03T00:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.6
430638,Fore St Grampound,2023-06-03T00:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.1
430638,Fore St Grampound,2023-06-03T00:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-7.11
430638,Fore St Grampound,2023-06-03T00:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.66
430638,Fore St Grampound,2023-06-03T00:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.46
430638,Fore St Grampound,2023-06-03T00:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-4.56
430638,Fore St Grampound,2023-06-03T00:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.15
430638,Fore St Grampound,2023-06-03T00:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.63
430638,Fore St Grampound,2023-06-03T00:30:00.000+00:00,feeder,10.0,N Current (RMS),A,19.4
430638,Fore St Grampound,2023-06-03T00:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.7
430638,Fore St Grampound,2023-06-03T00:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.2
430638,Fore St Grampound,2023-06-03T00:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.6
430638,Fore St Grampound,2023-06-03T00:30:00.000+00:00,transformer,,Temperature,C,26.3
430638,Fore St Grampound,2023-06-03T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
430638,Fore St Grampound,2023-06-03T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.23
430638,Fore St Grampound,2023-06-03T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
430638,Fore St Grampound,2023-06-03T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.96
430638,Fore St Grampound,2023-06-03T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
430638,Fore St Grampound,2023-06-03T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.23
430638,Fore St Grampound,2023-06-03T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-23.79
430638,Fore St Grampound,2023-06-03T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.23
430638,Fore St Grampound,2023-06-03T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.82
430638,Fore St Grampound,2023-06-03T00:30:00.000+00:00,busbar,,L3 Active Power,kW,-16.75
430638,Fore St Grampound,2023-06-03T00:30:00.000+00:00,busbar,,L2 Active Power,kW,14.34
430638,Fore St Grampound,2023-06-03T00:30:00.000+00:00,busbar,,L1 Active Power,kW,-6.69
430638,Fore St Grampound,2023-06-03T00:30:00.000+00:00,busbar,,N Current (RMS),A,59.7
430638,Fore St Grampound,2023-06-03T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,120.3
430638,Fore St Grampound,2023-06-03T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,61.2
430638,Fore St Grampound,2023-06-03T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,71.5
430638,Fore St Grampound,2023-06-03T00:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.06
430638,Fore St Grampound,2023-06-03T00:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.94
430638,Fore St Grampound,2023-06-03T00:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.65
430638,Fore St Grampound,2023-06-03T00:20:00.000+00:00,feeder,,L3 Active Power,kW,-1.25
430638,Fore St Grampound,2023-06-03T00:20:00.000+00:00,feeder,,L2 Active Power,kW,1.94
430638,Fore St Grampound,2023-06-03T00:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.73
430638,Fore St Grampound,2023-06-03T00:20:00.000+00:00,feeder,,N Current (RMS),A,7.7
430638,Fore St Grampound,2023-06-03T00:20:00.000+00:00,feeder,,L3 Current (RMS),A,11.2
430638,Fore St Grampound,2023-06-03T00:20:00.000+00:00,feeder,,L2 Current (RMS),A,9.6
430638,Fore St Grampound,2023-06-03T00:20:00.000+00:00,feeder,,L1 Current (RMS),A,7.9
430638,Fore St Grampound,2023-06-03T00:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-6.64
430638,Fore St Grampound,2023-06-03T00:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.28
430638,Fore St Grampound,2023-06-03T00:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,4.37
430638,Fore St Grampound,2023-06-03T00:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,-4.78
430638,Fore St Grampound,2023-06-03T00:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.77
430638,Fore St Grampound,2023-06-03T00:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,-2.1
430638,Fore St Grampound,2023-06-03T00:20:00.000+00:00,feeder,50.0,N Current (RMS),A,19.1
430638,Fore St Grampound,2023-06-03T00:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,34.1
430638,Fore St Grampound,2023-06-03T00:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,11.9
430638,Fore St Grampound,2023-06-03T00:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,20.3
430638,Fore St Grampound,2023-06-03T00:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.11
430638,Fore St Grampound,2023-06-03T00:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.16
430638,Fore St Grampound,2023-06-03T00:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.36
430638,Fore St Grampound,2023-06-03T00:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-2.11
430638,Fore St Grampound,2023-06-03T00:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.19
430638,Fore St Grampound,2023-06-03T00:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.38
430638,Fore St Grampound,2023-06-03T00:20:00.000+00:00,feeder,40.0,N Current (RMS),A,11.0
430638,Fore St Grampound,2023-06-03T00:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.4
430638,Fore St Grampound,2023-06-03T00:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.2
430638,Fore St Grampound,2023-06-03T00:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.0
430638,Fore St Grampound,2023-06-03T00:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-3.81
430638,Fore St Grampound,2023-06-03T00:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.7
430638,Fore St Grampound,2023-06-03T00:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.71
430638,Fore St Grampound,2023-06-03T00:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.54
430638,Fore St Grampound,2023-06-03T00:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.02
430638,Fore St Grampound,2023-06-03T00:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.37
430638,Fore St Grampound,2023-06-03T00:20:00.000+00:00,feeder,30.0,N Current (RMS),A,11.2
430638,Fore St Grampound,2023-06-03T00:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.3
430638,Fore St Grampound,2023-06-03T00:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.5
430638,Fore St Grampound,2023-06-03T00:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.1
430638,Fore St Grampound,2023-06-03T00:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.53
430638,Fore St Grampound,2023-06-03T00:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.25
430638,Fore St Grampound,2023-06-03T00:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.92
430638,Fore St Grampound,2023-06-03T00:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.41
430638,Fore St Grampound,2023-06-03T00:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.81
430638,Fore St Grampound,2023-06-03T00:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.12
430638,Fore St Grampound,2023-06-03T00:20:00.000+00:00,feeder,20.0,N Current (RMS),A,4.9
430638,Fore St Grampound,2023-06-03T00:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.7
430638,Fore St Grampound,2023-06-03T00:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.7
430638,Fore St Grampound,2023-06-03T00:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.0
430638,Fore St Grampound,2023-06-03T00:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-7.2
430638,Fore St Grampound,2023-06-03T00:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.76
430638,Fore St Grampound,2023-06-03T00:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.38
430638,Fore St Grampound,2023-06-03T00:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-4.52
430638,Fore St Grampound,2023-06-03T00:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.84
430638,Fore St Grampound,2023-06-03T00:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.53
430638,Fore St Grampound,2023-06-03T00:20:00.000+00:00,feeder,10.0,N Current (RMS),A,20.2
430638,Fore St Grampound,2023-06-03T00:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.8
430638,Fore St Grampound,2023-06-03T00:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.0
430638,Fore St Grampound,2023-06-03T00:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.2
430638,Fore St Grampound,2023-06-03T00:20:00.000+00:00,transformer,,Temperature,C,26.3
430638,Fore St Grampound,2023-06-03T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
430638,Fore St Grampound,2023-06-03T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.0
430638,Fore St Grampound,2023-06-03T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
430638,Fore St Grampound,2023-06-03T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.64
430638,Fore St Grampound,2023-06-03T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
430638,Fore St Grampound,2023-06-03T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.72
430638,Fore St Grampound,2023-06-03T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-23.36
430638,Fore St Grampound,2023-06-03T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.22
430638,Fore St Grampound,2023-06-03T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.4
430638,Fore St Grampound,2023-06-03T00:20:00.000+00:00,busbar,,L3 Active Power,kW,-16.63
430638,Fore St Grampound,2023-06-03T00:20:00.000+00:00,busbar,,L2 Active Power,kW,10.56
430638,Fore St Grampound,2023-06-03T00:20:00.000+00:00,busbar,,L1 Active Power,kW,-4.99
430638,Fore St Grampound,2023-06-03T00:20:00.000+00:00,busbar,,N Current (RMS),A,67.0
430638,Fore St Grampound,2023-06-03T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,118.0
430638,Fore St Grampound,2023-06-03T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,45.7
430638,Fore St Grampound,2023-06-03T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,59.8
430638,Fore St Grampound,2023-06-03T00:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.11
430638,Fore St Grampound,2023-06-03T00:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.63
430638,Fore St Grampound,2023-06-03T00:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.78
430638,Fore St Grampound,2023-06-03T00:10:00.000+00:00,feeder,,L3 Active Power,kW,-1.38
430638,Fore St Grampound,2023-06-03T00:10:00.000+00:00,feeder,,L2 Active Power,kW,1.69
430638,Fore St Grampound,2023-06-03T00:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.72
430638,Fore St Grampound,2023-06-03T00:10:00.000+00:00,feeder,,N Current (RMS),A,10.9
430638,Fore St Grampound,2023-06-03T00:10:00.000+00:00,feeder,,L3 Current (RMS),A,16.2
430638,Fore St Grampound,2023-06-03T00:10:00.000+00:00,feeder,,L2 Current (RMS),A,8.0
430638,Fore St Grampound,2023-06-03T00:10:00.000+00:00,feeder,,L1 Current (RMS),A,8.4
430638,Fore St Grampound,2023-06-03T00:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-5.97
430638,Fore St Grampound,2023-06-03T00:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.18
430638,Fore St Grampound,2023-06-03T00:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,4.39
430638,Fore St Grampound,2023-06-03T00:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,-4.44
430638,Fore St Grampound,2023-06-03T00:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.62
430638,Fore St Grampound,2023-06-03T00:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,-2.35
430638,Fore St Grampound,2023-06-03T00:10:00.000+00:00,feeder,50.0,N Current (RMS),A,16.0
430638,Fore St Grampound,2023-06-03T00:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,30.8
430638,Fore St Grampound,2023-06-03T00:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,11.3
430638,Fore St Grampound,2023-06-03T00:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,20.8
430638,Fore St Grampound,2023-06-03T00:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.07
430638,Fore St Grampound,2023-06-03T00:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.36
430638,Fore St Grampound,2023-06-03T00:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.26
430638,Fore St Grampound,2023-06-03T00:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-2.1
430638,Fore St Grampound,2023-06-03T00:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.88
430638,Fore St Grampound,2023-06-03T00:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.48
430638,Fore St Grampound,2023-06-03T00:10:00.000+00:00,feeder,40.0,N Current (RMS),A,10.6
430638,Fore St Grampound,2023-06-03T00:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.3
430638,Fore St Grampound,2023-06-03T00:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.2
430638,Fore St Grampound,2023-06-03T00:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.7
430638,Fore St Grampound,2023-06-03T00:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-3.27
430638,Fore St Grampound,2023-06-03T00:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.68
430638,Fore St Grampound,2023-06-03T00:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.96
430638,Fore St Grampound,2023-06-03T00:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.22
430638,Fore St Grampound,2023-06-03T00:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.99
430638,Fore St Grampound,2023-06-03T00:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.49
430638,Fore St Grampound,2023-06-03T00:10:00.000+00:00,feeder,30.0,N Current (RMS),A,8.3
430638,Fore St Grampound,2023-06-03T00:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.3
430638,Fore St Grampound,2023-06-03T00:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.2
430638,Fore St Grampound,2023-06-03T00:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.9
430638,Fore St Grampound,2023-06-03T00:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.6
430638,Fore St Grampound,2023-06-03T00:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.18
430638,Fore St Grampound,2023-06-03T00:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.92
430638,Fore St Grampound,2023-06-03T00:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.37
430638,Fore St Grampound,2023-06-03T00:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.18
430638,Fore St Grampound,2023-06-03T00:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.07
430638,Fore St Grampound,2023-06-03T00:10:00.000+00:00,feeder,20.0,N Current (RMS),A,5.0
430638,Fore St Grampound,2023-06-03T00:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.7
430638,Fore St Grampound,2023-06-03T00:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.0
430638,Fore St Grampound,2023-06-03T00:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.0
430638,Fore St Grampound,2023-06-03T00:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-7.21
430638,Fore St Grampound,2023-06-03T00:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.63
430638,Fore St Grampound,2023-06-03T00:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.47
430638,Fore St Grampound,2023-06-03T00:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-4.55
430638,Fore St Grampound,2023-06-03T00:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.58
430638,Fore St Grampound,2023-06-03T00:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.27
430638,Fore St Grampound,2023-06-03T00:10:00.000+00:00,feeder,10.0,N Current (RMS),A,19.9
430638,Fore St Grampound,2023-06-03T00:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.0
430638,Fore St Grampound,2023-06-03T00:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.7
430638,Fore St Grampound,2023-06-03T00:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.5
430638,Fore St Grampound,2023-06-03T00:10:00.000+00:00,transformer,,Temperature,C,26.4
430638,Fore St Grampound,2023-06-03T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
430638,Fore St Grampound,2023-06-03T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.3
430638,Fore St Grampound,2023-06-03T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
430638,Fore St Grampound,2023-06-03T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.93
430638,Fore St Grampound,2023-06-03T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
430638,Fore St Grampound,2023-06-03T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.98
430638,Fore St Grampound,2023-06-03T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-23.23
430638,Fore St Grampound,2023-06-03T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
430638,Fore St Grampound,2023-06-03T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.78
430638,Fore St Grampound,2023-06-03T00:10:00.000+00:00,busbar,,L3 Active Power,kW,-16.07
430638,Fore St Grampound,2023-06-03T00:10:00.000+00:00,busbar,,L2 Active Power,kW,12.93
430638,Fore St Grampound,2023-06-03T00:10:00.000+00:00,busbar,,L1 Active Power,kW,-5.23
430638,Fore St Grampound,2023-06-03T00:10:00.000+00:00,busbar,,N Current (RMS),A,60.4
430638,Fore St Grampound,2023-06-03T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,116.7
430638,Fore St Grampound,2023-06-03T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,55.6
430638,Fore St Grampound,2023-06-03T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,61.8
430638,Fore St Grampound,2023-06-03T00:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.98
430638,Fore St Grampound,2023-06-03T00:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.51
430638,Fore St Grampound,2023-06-03T00:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.68
430638,Fore St Grampound,2023-06-03T00:00:00.000+00:00,feeder,,L3 Active Power,kW,-1.03
430638,Fore St Grampound,2023-06-03T00:00:00.000+00:00,feeder,,L2 Active Power,kW,2.1
430638,Fore St Grampound,2023-06-03T00:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.5
430638,Fore St Grampound,2023-06-03T00:00:00.000+00:00,feeder,,N Current (RMS),A,6.7
430638,Fore St Grampound,2023-06-03T00:00:00.000+00:00,feeder,,L3 Current (RMS),A,10.5
430638,Fore St Grampound,2023-06-03T00:00:00.000+00:00,feeder,,L2 Current (RMS),A,9.5
430638,Fore St Grampound,2023-06-03T00:00:00.000+00:00,feeder,,L1 Current (RMS),A,7.8
430638,Fore St Grampound,2023-06-03T00:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-5.15
430638,Fore St Grampound,2023-06-03T00:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.24
430638,Fore St Grampound,2023-06-03T00:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,4.31
430638,Fore St Grampound,2023-06-03T00:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,-3.64
430638,Fore St Grampound,2023-06-03T00:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.79
430638,Fore St Grampound,2023-06-03T00:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,-2.35
430638,Fore St Grampound,2023-06-03T00:00:00.000+00:00,feeder,50.0,N Current (RMS),A,14.1
430638,Fore St Grampound,2023-06-03T00:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,26.7
430638,Fore St Grampound,2023-06-03T00:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,11.9
430638,Fore St Grampound,2023-06-03T00:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,20.5
430638,Fore St Grampound,2023-06-03T00:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.09
430638,Fore St Grampound,2023-06-03T00:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.43
430638,Fore St Grampound,2023-06-03T00:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.33
430638,Fore St Grampound,2023-06-03T00:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-2.12
430638,Fore St Grampound,2023-06-03T00:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.79
430638,Fore St Grampound,2023-06-03T00:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.71
430638,Fore St Grampound,2023-06-03T00:00:00.000+00:00,feeder,40.0,N Current (RMS),A,9.9
430638,Fore St Grampound,2023-06-03T00:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.4
430638,Fore St Grampound,2023-06-03T00:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.0
430638,Fore St Grampound,2023-06-03T00:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.4
430638,Fore St Grampound,2023-06-03T00:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-3.28
430638,Fore St Grampound,2023-06-03T00:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.66
430638,Fore St Grampound,2023-06-03T00:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.76
430638,Fore St Grampound,2023-06-03T00:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.19
430638,Fore St Grampound,2023-06-03T00:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.37
430638,Fore St Grampound,2023-06-03T00:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.02
430638,Fore St Grampound,2023-06-03T00:00:00.000+00:00,feeder,30.0,N Current (RMS),A,9.4
430638,Fore St Grampound,2023-06-03T00:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.2
430638,Fore St Grampound,2023-06-03T00:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.9
430638,Fore St Grampound,2023-06-03T00:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.6
430638,Fore St Grampound,2023-06-03T00:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.64
430638,Fore St Grampound,2023-06-03T00:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.2
430638,Fore St Grampound,2023-06-03T00:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.02
430638,Fore St Grampound,2023-06-03T00:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.36
430638,Fore St Grampound,2023-06-03T00:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.26
430638,Fore St Grampound,2023-06-03T00:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.08
430638,Fore St Grampound,2023-06-03T00:00:00.000+00:00,feeder,20.0,N Current (RMS),A,5.0
430638,Fore St Grampound,2023-06-03T00:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.8
430638,Fore St Grampound,2023-06-03T00:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.4
430638,Fore St Grampound,2023-06-03T00:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.4
430638,Fore St Grampound,2023-06-03T00:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-7.39
430638,Fore St Grampound,2023-06-03T00:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.83
430638,Fore St Grampound,2023-06-03T00:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.3
430638,Fore St Grampound,2023-06-03T00:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-4.49
430638,Fore St Grampound,2023-06-03T00:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.45
430638,Fore St Grampound,2023-06-03T00:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.14
430638,Fore St Grampound,2023-06-03T00:00:00.000+00:00,feeder,10.0,N Current (RMS),A,22.0
430638,Fore St Grampound,2023-06-03T00:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.6
430638,Fore St Grampound,2023-06-03T00:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.9
430638,Fore St Grampound,2023-06-03T00:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.8
430638,Fore St Grampound,2023-06-03T00:00:00.000+00:00,transformer,,Temperature,C,26.4
430638,Fore St Grampound,2023-06-03T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
430638,Fore St Grampound,2023-06-03T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.0
430638,Fore St Grampound,2023-06-03T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
430638,Fore St Grampound,2023-06-03T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.66
430638,Fore St Grampound,2023-06-03T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
430638,Fore St Grampound,2023-06-03T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.64
430638,Fore St Grampound,2023-06-03T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-21.53
430638,Fore St Grampound,2023-06-03T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.37
430638,Fore St Grampound,2023-06-03T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.4
430638,Fore St Grampound,2023-06-03T00:00:00.000+00:00,busbar,,L3 Active Power,kW,-14.84
430638,Fore St Grampound,2023-06-03T00:00:00.000+00:00,busbar,,L2 Active Power,kW,11.75
430638,Fore St Grampound,2023-06-03T00:00:00.000+00:00,busbar,,L1 Active Power,kW,-4.52
430638,Fore St Grampound,2023-06-03T00:00:00.000+00:00,busbar,,N Current (RMS),A,57.8
430638,Fore St Grampound,2023-06-03T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,108.2
430638,Fore St Grampound,2023-06-03T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,50.8
430638,Fore St Grampound,2023-06-03T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,59.3
430638,Fore St Grampound,2023-06-04T23:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.94
430638,Fore St Grampound,2023-06-04T23:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.79
430638,Fore St Grampound,2023-06-04T23:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.5
430638,Fore St Grampound,2023-06-04T23:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.95
430638,Fore St Grampound,2023-06-04T23:50:00.000+00:00,feeder,,L2 Active Power,kW,11.37
430638,Fore St Grampound,2023-06-04T23:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.84
430638,Fore St Grampound,2023-06-04T23:50:00.000+00:00,feeder,,N Current (RMS),A,31.2
430638,Fore St Grampound,2023-06-04T23:50:00.000+00:00,feeder,,L3 Current (RMS),A,14.2
430638,Fore St Grampound,2023-06-04T23:50:00.000+00:00,feeder,,L2 Current (RMS),A,47.1
430638,Fore St Grampound,2023-06-04T23:50:00.000+00:00,feeder,,L1 Current (RMS),A,7.6
430638,Fore St Grampound,2023-06-04T23:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-4.22
430638,Fore St Grampound,2023-06-04T23:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.21
430638,Fore St Grampound,2023-06-04T23:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,4.25
430638,Fore St Grampound,2023-06-04T23:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,-2.9
430638,Fore St Grampound,2023-06-04T23:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.61
430638,Fore St Grampound,2023-06-04T23:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,-2.88
430638,Fore St Grampound,2023-06-04T23:50:00.000+00:00,feeder,50.0,N Current (RMS),A,8.8
430638,Fore St Grampound,2023-06-04T23:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,21.2
430638,Fore St Grampound,2023-06-04T23:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,23.3
430638,Fore St Grampound,2023-06-04T23:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,21.3
430638,Fore St Grampound,2023-06-04T23:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.08
430638,Fore St Grampound,2023-06-04T23:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.4
430638,Fore St Grampound,2023-06-04T23:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.22
430638,Fore St Grampound,2023-06-04T23:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-2.14
430638,Fore St Grampound,2023-06-04T23:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.94
430638,Fore St Grampound,2023-06-04T23:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.32
430638,Fore St Grampound,2023-06-04T23:50:00.000+00:00,feeder,40.0,N Current (RMS),A,11.1
430638,Fore St Grampound,2023-06-04T23:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.3
430638,Fore St Grampound,2023-06-04T23:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.4
430638,Fore St Grampound,2023-06-04T23:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.4
430638,Fore St Grampound,2023-06-04T23:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.12
430638,Fore St Grampound,2023-06-04T23:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.46
430638,Fore St Grampound,2023-06-04T23:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.9
430638,Fore St Grampound,2023-06-04T23:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.94
430638,Fore St Grampound,2023-06-04T23:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.09
430638,Fore St Grampound,2023-06-04T23:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.75
430638,Fore St Grampound,2023-06-04T23:50:00.000+00:00,feeder,30.0,N Current (RMS),A,5.5
430638,Fore St Grampound,2023-06-04T23:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.2
430638,Fore St Grampound,2023-06-04T23:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.1
430638,Fore St Grampound,2023-06-04T23:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.6
430638,Fore St Grampound,2023-06-04T23:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.65
430638,Fore St Grampound,2023-06-04T23:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.33
430638,Fore St Grampound,2023-06-04T23:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.51
430638,Fore St Grampound,2023-06-04T23:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.4
430638,Fore St Grampound,2023-06-04T23:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.21
430638,Fore St Grampound,2023-06-04T23:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.95
430638,Fore St Grampound,2023-06-04T23:50:00.000+00:00,feeder,20.0,N Current (RMS),A,3.9
430638,Fore St Grampound,2023-06-04T23:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.6
430638,Fore St Grampound,2023-06-04T23:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.3
430638,Fore St Grampound,2023-06-04T23:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.1
430638,Fore St Grampound,2023-06-04T23:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
430638,Fore St Grampound,2023-06-04T23:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.75
430638,Fore St Grampound,2023-06-04T23:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.29
430638,Fore St Grampound,2023-06-04T23:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.43
430638,Fore St Grampound,2023-06-04T23:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.92
430638,Fore St Grampound,2023-06-04T23:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.65
430638,Fore St Grampound,2023-06-04T23:50:00.000+00:00,feeder,10.0,N Current (RMS),A,15.8
430638,Fore St Grampound,2023-06-04T23:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.6
430638,Fore St Grampound,2023-06-04T23:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.9
430638,Fore St Grampound,2023-06-04T23:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.7
430638,Fore St Grampound,2023-06-04T23:50:00.000+00:00,transformer,,Temperature,C,27.9
430638,Fore St Grampound,2023-06-04T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
430638,Fore St Grampound,2023-06-04T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.65
430638,Fore St Grampound,2023-06-04T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
430638,Fore St Grampound,2023-06-04T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.22
430638,Fore St Grampound,2023-06-04T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
430638,Fore St Grampound,2023-06-04T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.53
430638,Fore St Grampound,2023-06-04T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.02
430638,Fore St Grampound,2023-06-04T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.93
430638,Fore St Grampound,2023-06-04T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.68
430638,Fore St Grampound,2023-06-04T23:50:00.000+00:00,busbar,,L3 Active Power,kW,-8.75
430638,Fore St Grampound,2023-06-04T23:50:00.000+00:00,busbar,,L2 Active Power,kW,25.14
430638,Fore St Grampound,2023-06-04T23:50:00.000+00:00,busbar,,L1 Active Power,kW,-7.41
430638,Fore St Grampound,2023-06-04T23:50:00.000+00:00,busbar,,N Current (RMS),A,44.7
430638,Fore St Grampound,2023-06-04T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,65.0
430638,Fore St Grampound,2023-06-04T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,104.3
430638,Fore St Grampound,2023-06-04T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,64.6
430638,Fore St Grampound,2023-06-04T23:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.51
430638,Fore St Grampound,2023-06-04T23:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.7
430638,Fore St Grampound,2023-06-04T23:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.53
430638,Fore St Grampound,2023-06-04T23:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.86
430638,Fore St Grampound,2023-06-04T23:40:00.000+00:00,feeder,,L2 Active Power,kW,2.65
430638,Fore St Grampound,2023-06-04T23:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.82
430638,Fore St Grampound,2023-06-04T23:40:00.000+00:00,feeder,,N Current (RMS),A,8.8
430638,Fore St Grampound,2023-06-04T23:40:00.000+00:00,feeder,,L3 Current (RMS),A,12.5
430638,Fore St Grampound,2023-06-04T23:40:00.000+00:00,feeder,,L2 Current (RMS),A,12.2
430638,Fore St Grampound,2023-06-04T23:40:00.000+00:00,feeder,,L1 Current (RMS),A,7.6
430638,Fore St Grampound,2023-06-04T23:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-3.91
430638,Fore St Grampound,2023-06-04T23:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.27
430638,Fore St Grampound,2023-06-04T23:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,4.79
430638,Fore St Grampound,2023-06-04T23:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,-2.86
430638,Fore St Grampound,2023-06-04T23:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.63
430638,Fore St Grampound,2023-06-04T23:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,-3.03
430638,Fore St Grampound,2023-06-04T23:40:00.000+00:00,feeder,50.0,N Current (RMS),A,9.5
430638,Fore St Grampound,2023-06-04T23:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,20.1
430638,Fore St Grampound,2023-06-04T23:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,23.3
430638,Fore St Grampound,2023-06-04T23:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,23.6
430638,Fore St Grampound,2023-06-04T23:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.12
430638,Fore St Grampound,2023-06-04T23:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.35
430638,Fore St Grampound,2023-06-04T23:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.4
430638,Fore St Grampound,2023-06-04T23:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-2.11
430638,Fore St Grampound,2023-06-04T23:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.31
430638,Fore St Grampound,2023-06-04T23:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.31
430638,Fore St Grampound,2023-06-04T23:40:00.000+00:00,feeder,40.0,N Current (RMS),A,10.7
430638,Fore St Grampound,2023-06-04T23:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.4
430638,Fore St Grampound,2023-06-04T23:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.5
430638,Fore St Grampound,2023-06-04T23:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.1
430638,Fore St Grampound,2023-06-04T23:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.31
430638,Fore St Grampound,2023-06-04T23:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.46
430638,Fore St Grampound,2023-06-04T23:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.28
430638,Fore St Grampound,2023-06-04T23:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.92
430638,Fore St Grampound,2023-06-04T23:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.43
430638,Fore St Grampound,2023-06-04T23:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.3
430638,Fore St Grampound,2023-06-04T23:40:00.000+00:00,feeder,30.0,N Current (RMS),A,9.0
430638,Fore St Grampound,2023-06-04T23:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.7
430638,Fore St Grampound,2023-06-04T23:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.8
430638,Fore St Grampound,2023-06-04T23:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.9
430638,Fore St Grampound,2023-06-04T23:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.76
430638,Fore St Grampound,2023-06-04T23:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.34
430638,Fore St Grampound,2023-06-04T23:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.64
430638,Fore St Grampound,2023-06-04T23:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.42
430638,Fore St Grampound,2023-06-04T23:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.23
430638,Fore St Grampound,2023-06-04T23:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.32
430638,Fore St Grampound,2023-06-04T23:40:00.000+00:00,feeder,20.0,N Current (RMS),A,5.9
430638,Fore St Grampound,2023-06-04T23:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.2
430638,Fore St Grampound,2023-06-04T23:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.4
430638,Fore St Grampound,2023-06-04T23:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.1
430638,Fore St Grampound,2023-06-04T23:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.64
430638,Fore St Grampound,2023-06-04T23:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.72
430638,Fore St Grampound,2023-06-04T23:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.88
430638,Fore St Grampound,2023-06-04T23:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.43
430638,Fore St Grampound,2023-06-04T23:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.15
430638,Fore St Grampound,2023-06-04T23:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.15
430638,Fore St Grampound,2023-06-04T23:40:00.000+00:00,feeder,10.0,N Current (RMS),A,10.9
430638,Fore St Grampound,2023-06-04T23:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.5
430638,Fore St Grampound,2023-06-04T23:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.8
430638,Fore St Grampound,2023-06-04T23:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.2
430638,Fore St Grampound,2023-06-04T23:40:00.000+00:00,transformer,,Temperature,C,27.9
430638,Fore St Grampound,2023-06-04T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
430638,Fore St Grampound,2023-06-04T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.96
430638,Fore St Grampound,2023-06-04T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
430638,Fore St Grampound,2023-06-04T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.81
430638,Fore St Grampound,2023-06-04T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
430638,Fore St Grampound,2023-06-04T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.03
430638,Fore St Grampound,2023-06-04T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.25
430638,Fore St Grampound,2023-06-04T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.89
430638,Fore St Grampound,2023-06-04T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.52
430638,Fore St Grampound,2023-06-04T23:40:00.000+00:00,busbar,,L3 Active Power,kW,-8.6
430638,Fore St Grampound,2023-06-04T23:40:00.000+00:00,busbar,,L2 Active Power,kW,18.39
430638,Fore St Grampound,2023-06-04T23:40:00.000+00:00,busbar,,L1 Active Power,kW,-7.94
430638,Fore St Grampound,2023-06-04T23:40:00.000+00:00,busbar,,N Current (RMS),A,32.1
430638,Fore St Grampound,2023-06-04T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,62.2
430638,Fore St Grampound,2023-06-04T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,77.0
430638,Fore St Grampound,2023-06-04T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,68.6
430638,Fore St Grampound,2023-06-04T23:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.16
430638,Fore St Grampound,2023-06-04T23:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.95
430638,Fore St Grampound,2023-06-04T23:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.63
430638,Fore St Grampound,2023-06-04T23:30:00.000+00:00,feeder,,L3 Active Power,kW,-1.26
430638,Fore St Grampound,2023-06-04T23:30:00.000+00:00,feeder,,L2 Active Power,kW,2.54
430638,Fore St Grampound,2023-06-04T23:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.64
430638,Fore St Grampound,2023-06-04T23:30:00.000+00:00,feeder,,N Current (RMS),A,11.4
430638,Fore St Grampound,2023-06-04T23:30:00.000+00:00,feeder,,L3 Current (RMS),A,15.5
430638,Fore St Grampound,2023-06-04T23:30:00.000+00:00,feeder,,L2 Current (RMS),A,11.7
430638,Fore St Grampound,2023-06-04T23:30:00.000+00:00,feeder,,L1 Current (RMS),A,7.7
430638,Fore St Grampound,2023-06-04T23:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-4.4
430638,Fore St Grampound,2023-06-04T23:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.35
430638,Fore St Grampound,2023-06-04T23:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,4.63
430638,Fore St Grampound,2023-06-04T23:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,-3.18
430638,Fore St Grampound,2023-06-04T23:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.15
430638,Fore St Grampound,2023-06-04T23:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,-2.69
430638,Fore St Grampound,2023-06-04T23:30:00.000+00:00,feeder,50.0,N Current (RMS),A,10.7
430638,Fore St Grampound,2023-06-04T23:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,22.9
430638,Fore St Grampound,2023-06-04T23:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,18.4
430638,Fore St Grampound,2023-06-04T23:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,22.2
430638,Fore St Grampound,2023-06-04T23:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.07
430638,Fore St Grampound,2023-06-04T23:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.33
430638,Fore St Grampound,2023-06-04T23:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.4
430638,Fore St Grampound,2023-06-04T23:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-2.12
430638,Fore St Grampound,2023-06-04T23:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.15
430638,Fore St Grampound,2023-06-04T23:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.54
430638,Fore St Grampound,2023-06-04T23:30:00.000+00:00,feeder,40.0,N Current (RMS),A,9.9
430638,Fore St Grampound,2023-06-04T23:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.2
430638,Fore St Grampound,2023-06-04T23:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.1
430638,Fore St Grampound,2023-06-04T23:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.3
430638,Fore St Grampound,2023-06-04T23:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.43
430638,Fore St Grampound,2023-06-04T23:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.55
430638,Fore St Grampound,2023-06-04T23:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.18
430638,Fore St Grampound,2023-06-04T23:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.86
430638,Fore St Grampound,2023-06-04T23:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.38
430638,Fore St Grampound,2023-06-04T23:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.4
430638,Fore St Grampound,2023-06-04T23:30:00.000+00:00,feeder,30.0,N Current (RMS),A,12.1
430638,Fore St Grampound,2023-06-04T23:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.0
430638,Fore St Grampound,2023-06-04T23:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.9
430638,Fore St Grampound,2023-06-04T23:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.6
430638,Fore St Grampound,2023-06-04T23:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.09
430638,Fore St Grampound,2023-06-04T23:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.32
430638,Fore St Grampound,2023-06-04T23:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.34
430638,Fore St Grampound,2023-06-04T23:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.56
430638,Fore St Grampound,2023-06-04T23:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.96
430638,Fore St Grampound,2023-06-04T23:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.22
430638,Fore St Grampound,2023-06-04T23:30:00.000+00:00,feeder,20.0,N Current (RMS),A,12.5
430638,Fore St Grampound,2023-06-04T23:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.6
430638,Fore St Grampound,2023-06-04T23:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.3
430638,Fore St Grampound,2023-06-04T23:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.5
430638,Fore St Grampound,2023-06-04T23:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.45
430638,Fore St Grampound,2023-06-04T23:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.54
