Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
430638,Fore St Grampound,2023-06-04T23:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.84
430638,Fore St Grampound,2023-06-04T23:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.5
430638,Fore St Grampound,2023-06-04T23:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.11
430638,Fore St Grampound,2023-06-04T23:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.24
430638,Fore St Grampound,2023-06-04T23:30:00.000+00:00,feeder,10.0,N Current (RMS),A,11.5
430638,Fore St Grampound,2023-06-04T23:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.0
430638,Fore St Grampound,2023-06-04T23:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.4
430638,Fore St Grampound,2023-06-04T23:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.2
430638,Fore St Grampound,2023-06-04T23:30:00.000+00:00,transformer,,Temperature,C,28.0
430638,Fore St Grampound,2023-06-04T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
430638,Fore St Grampound,2023-06-04T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.05
430638,Fore St Grampound,2023-06-04T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
430638,Fore St Grampound,2023-06-04T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.06
430638,Fore St Grampound,2023-06-04T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
430638,Fore St Grampound,2023-06-04T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.01
430638,Fore St Grampound,2023-06-04T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.61
430638,Fore St Grampound,2023-06-04T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.44
430638,Fore St Grampound,2023-06-04T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.01
430638,Fore St Grampound,2023-06-04T23:30:00.000+00:00,busbar,,L3 Active Power,kW,-10.48
430638,Fore St Grampound,2023-06-04T23:30:00.000+00:00,busbar,,L2 Active Power,kW,16.29
430638,Fore St Grampound,2023-06-04T23:30:00.000+00:00,busbar,,L1 Active Power,kW,-6.74
430638,Fore St Grampound,2023-06-04T23:30:00.000+00:00,busbar,,N Current (RMS),A,31.4
430638,Fore St Grampound,2023-06-04T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,77.4
430638,Fore St Grampound,2023-06-04T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,68.0
430638,Fore St Grampound,2023-06-04T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,60.7
430638,Fore St Grampound,2023-06-04T23:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.82
430638,Fore St Grampound,2023-06-04T23:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.88
430638,Fore St Grampound,2023-06-04T23:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.65
430638,Fore St Grampound,2023-06-04T23:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.72
430638,Fore St Grampound,2023-06-04T23:20:00.000+00:00,feeder,,L2 Active Power,kW,2.49
430638,Fore St Grampound,2023-06-04T23:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.82
430638,Fore St Grampound,2023-06-04T23:20:00.000+00:00,feeder,,N Current (RMS),A,9.1
430638,Fore St Grampound,2023-06-04T23:20:00.000+00:00,feeder,,L3 Current (RMS),A,13.4
430638,Fore St Grampound,2023-06-04T23:20:00.000+00:00,feeder,,L2 Current (RMS),A,11.3
430638,Fore St Grampound,2023-06-04T23:20:00.000+00:00,feeder,,L1 Current (RMS),A,8.0
430638,Fore St Grampound,2023-06-04T23:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-3.95
430638,Fore St Grampound,2023-06-04T23:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.1
430638,Fore St Grampound,2023-06-04T23:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,4.37
430638,Fore St Grampound,2023-06-04T23:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,-2.9
430638,Fore St Grampound,2023-06-04T23:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.18
430638,Fore St Grampound,2023-06-04T23:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,-2.44
430638,Fore St Grampound,2023-06-04T23:20:00.000+00:00,feeder,50.0,N Current (RMS),A,11.3
430638,Fore St Grampound,2023-06-04T23:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,20.2
430638,Fore St Grampound,2023-06-04T23:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,9.3
430638,Fore St Grampound,2023-06-04T23:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,20.7
430638,Fore St Grampound,2023-06-04T23:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.05
430638,Fore St Grampound,2023-06-04T23:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.43
430638,Fore St Grampound,2023-06-04T23:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.38
430638,Fore St Grampound,2023-06-04T23:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-2.13
430638,Fore St Grampound,2023-06-04T23:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.83
430638,Fore St Grampound,2023-06-04T23:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.51
430638,Fore St Grampound,2023-06-04T23:20:00.000+00:00,feeder,40.0,N Current (RMS),A,10.5
430638,Fore St Grampound,2023-06-04T23:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.1
430638,Fore St Grampound,2023-06-04T23:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.1
430638,Fore St Grampound,2023-06-04T23:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.2
430638,Fore St Grampound,2023-06-04T23:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.4
430638,Fore St Grampound,2023-06-04T23:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.62
430638,Fore St Grampound,2023-06-04T23:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.17
430638,Fore St Grampound,2023-06-04T23:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.9
430638,Fore St Grampound,2023-06-04T23:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.28
430638,Fore St Grampound,2023-06-04T23:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.4
430638,Fore St Grampound,2023-06-04T23:20:00.000+00:00,feeder,30.0,N Current (RMS),A,7.9
430638,Fore St Grampound,2023-06-04T23:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.0
430638,Fore St Grampound,2023-06-04T23:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.1
430638,Fore St Grampound,2023-06-04T23:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.6
430638,Fore St Grampound,2023-06-04T23:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.85
430638,Fore St Grampound,2023-06-04T23:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.32
430638,Fore St Grampound,2023-06-04T23:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.97
430638,Fore St Grampound,2023-06-04T23:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.01
430638,Fore St Grampound,2023-06-04T23:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.07
430638,Fore St Grampound,2023-06-04T23:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.06
430638,Fore St Grampound,2023-06-04T23:20:00.000+00:00,feeder,20.0,N Current (RMS),A,9.4
430638,Fore St Grampound,2023-06-04T23:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.3
430638,Fore St Grampound,2023-06-04T23:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.7
430638,Fore St Grampound,2023-06-04T23:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.2
430638,Fore St Grampound,2023-06-04T23:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.62
430638,Fore St Grampound,2023-06-04T23:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.41
430638,Fore St Grampound,2023-06-04T23:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.04
430638,Fore St Grampound,2023-06-04T23:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.46
430638,Fore St Grampound,2023-06-04T23:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.21
430638,Fore St Grampound,2023-06-04T23:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.14
430638,Fore St Grampound,2023-06-04T23:20:00.000+00:00,feeder,10.0,N Current (RMS),A,13.4
430638,Fore St Grampound,2023-06-04T23:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.3
430638,Fore St Grampound,2023-06-04T23:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.3
430638,Fore St Grampound,2023-06-04T23:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.7
430638,Fore St Grampound,2023-06-04T23:20:00.000+00:00,transformer,,Temperature,C,28.0
430638,Fore St Grampound,2023-06-04T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
430638,Fore St Grampound,2023-06-04T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.03
430638,Fore St Grampound,2023-06-04T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
430638,Fore St Grampound,2023-06-04T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.24
430638,Fore St Grampound,2023-06-04T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
430638,Fore St Grampound,2023-06-04T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.15
430638,Fore St Grampound,2023-06-04T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.7
430638,Fore St Grampound,2023-06-04T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.8
430638,Fore St Grampound,2023-06-04T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.57
430638,Fore St Grampound,2023-06-04T23:20:00.000+00:00,busbar,,L3 Active Power,kW,-9.11
430638,Fore St Grampound,2023-06-04T23:20:00.000+00:00,busbar,,L2 Active Power,kW,12.07
430638,Fore St Grampound,2023-06-04T23:20:00.000+00:00,busbar,,L1 Active Power,kW,-6.24
430638,Fore St Grampound,2023-06-04T23:20:00.000+00:00,busbar,,N Current (RMS),A,30.9
430638,Fore St Grampound,2023-06-04T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,68.0
430638,Fore St Grampound,2023-06-04T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,51.0
430638,Fore St Grampound,2023-06-04T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,58.0
430638,Fore St Grampound,2023-06-04T23:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.19
430638,Fore St Grampound,2023-06-04T23:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.47
430638,Fore St Grampound,2023-06-04T23:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.65
430638,Fore St Grampound,2023-06-04T23:10:00.000+00:00,feeder,,L3 Active Power,kW,-1.12
430638,Fore St Grampound,2023-06-04T23:10:00.000+00:00,feeder,,L2 Active Power,kW,2.21
430638,Fore St Grampound,2023-06-04T23:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.6
430638,Fore St Grampound,2023-06-04T23:10:00.000+00:00,feeder,,N Current (RMS),A,11.4
430638,Fore St Grampound,2023-06-04T23:10:00.000+00:00,feeder,,L3 Current (RMS),A,15.8
430638,Fore St Grampound,2023-06-04T23:10:00.000+00:00,feeder,,L2 Current (RMS),A,10.0
430638,Fore St Grampound,2023-06-04T23:10:00.000+00:00,feeder,,L1 Current (RMS),A,7.7
430638,Fore St Grampound,2023-06-04T23:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-4.32
430638,Fore St Grampound,2023-06-04T23:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.34
430638,Fore St Grampound,2023-06-04T23:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,4.2
430638,Fore St Grampound,2023-06-04T23:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,-3.4
430638,Fore St Grampound,2023-06-04T23:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.52
430638,Fore St Grampound,2023-06-04T23:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,-2.25
430638,Fore St Grampound,2023-06-04T23:10:00.000+00:00,feeder,50.0,N Current (RMS),A,12.9
430638,Fore St Grampound,2023-06-04T23:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,23.3
430638,Fore St Grampound,2023-06-04T23:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,10.8
430638,Fore St Grampound,2023-06-04T23:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,19.7
430638,Fore St Grampound,2023-06-04T23:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.03
430638,Fore St Grampound,2023-06-04T23:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.3
430638,Fore St Grampound,2023-06-04T23:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.42
430638,Fore St Grampound,2023-06-04T23:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-2.1
430638,Fore St Grampound,2023-06-04T23:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.07
430638,Fore St Grampound,2023-06-04T23:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.49
430638,Fore St Grampound,2023-06-04T23:10:00.000+00:00,feeder,40.0,N Current (RMS),A,10.3
430638,Fore St Grampound,2023-06-04T23:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.0
430638,Fore St Grampound,2023-06-04T23:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.8
430638,Fore St Grampound,2023-06-04T23:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.3
430638,Fore St Grampound,2023-06-04T23:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.29
430638,Fore St Grampound,2023-06-04T23:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.68
430638,Fore St Grampound,2023-06-04T23:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.18
430638,Fore St Grampound,2023-06-04T23:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.89
430638,Fore St Grampound,2023-06-04T23:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.12
430638,Fore St Grampound,2023-06-04T23:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.26
430638,Fore St Grampound,2023-06-04T23:10:00.000+00:00,feeder,30.0,N Current (RMS),A,7.6
430638,Fore St Grampound,2023-06-04T23:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.6
430638,Fore St Grampound,2023-06-04T23:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.9
430638,Fore St Grampound,2023-06-04T23:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.4
430638,Fore St Grampound,2023-06-04T23:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.66
430638,Fore St Grampound,2023-06-04T23:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.32
430638,Fore St Grampound,2023-06-04T23:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.08
430638,Fore St Grampound,2023-06-04T23:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.46
430638,Fore St Grampound,2023-06-04T23:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.13
430638,Fore St Grampound,2023-06-04T23:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.15
430638,Fore St Grampound,2023-06-04T23:10:00.000+00:00,feeder,20.0,N Current (RMS),A,4.6
430638,Fore St Grampound,2023-06-04T23:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.0
430638,Fore St Grampound,2023-06-04T23:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.9
430638,Fore St Grampound,2023-06-04T23:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.6
430638,Fore St Grampound,2023-06-04T23:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.49
430638,Fore St Grampound,2023-06-04T23:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.45
430638,Fore St Grampound,2023-06-04T23:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.22
430638,Fore St Grampound,2023-06-04T23:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.61
430638,Fore St Grampound,2023-06-04T23:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.71
430638,Fore St Grampound,2023-06-04T23:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.32
430638,Fore St Grampound,2023-06-04T23:10:00.000+00:00,feeder,10.0,N Current (RMS),A,17.9
430638,Fore St Grampound,2023-06-04T23:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.4
430638,Fore St Grampound,2023-06-04T23:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.6
430638,Fore St Grampound,2023-06-04T23:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.6
430638,Fore St Grampound,2023-06-04T23:10:00.000+00:00,transformer,,Temperature,C,28.1
430638,Fore St Grampound,2023-06-04T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
430638,Fore St Grampound,2023-06-04T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.87
430638,Fore St Grampound,2023-06-04T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
430638,Fore St Grampound,2023-06-04T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.0
430638,Fore St Grampound,2023-06-04T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
430638,Fore St Grampound,2023-06-04T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.24
430638,Fore St Grampound,2023-06-04T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.98
430638,Fore St Grampound,2023-06-04T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.93
430638,Fore St Grampound,2023-06-04T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.75
430638,Fore St Grampound,2023-06-04T23:10:00.000+00:00,busbar,,L3 Active Power,kW,-9.59
430638,Fore St Grampound,2023-06-04T23:10:00.000+00:00,busbar,,L2 Active Power,kW,13.76
430638,Fore St Grampound,2023-06-04T23:10:00.000+00:00,busbar,,L1 Active Power,kW,-6.08
430638,Fore St Grampound,2023-06-04T23:10:00.000+00:00,busbar,,N Current (RMS),A,29.7
430638,Fore St Grampound,2023-06-04T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,67.4
430638,Fore St Grampound,2023-06-04T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,57.6
430638,Fore St Grampound,2023-06-04T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,58.4
430638,Fore St Grampound,2023-06-04T23:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.6
430638,Fore St Grampound,2023-06-04T23:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.39
430638,Fore St Grampound,2023-06-04T23:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.24
430638,Fore St Grampound,2023-06-04T23:00:00.000+00:00,feeder,,L3 Active Power,kW,-1.26
430638,Fore St Grampound,2023-06-04T23:00:00.000+00:00,feeder,,L2 Active Power,kW,2.28
430638,Fore St Grampound,2023-06-04T23:00:00.000+00:00,feeder,,L1 Active Power,kW,-1.14
430638,Fore St Grampound,2023-06-04T23:00:00.000+00:00,feeder,,N Current (RMS),A,8.8
430638,Fore St Grampound,2023-06-04T23:00:00.000+00:00,feeder,,L3 Current (RMS),A,13.6
430638,Fore St Grampound,2023-06-04T23:00:00.000+00:00,feeder,,L2 Current (RMS),A,10.6
430638,Fore St Grampound,2023-06-04T23:00:00.000+00:00,feeder,,L1 Current (RMS),A,10.8
430638,Fore St Grampound,2023-06-04T23:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-4.98
430638,Fore St Grampound,2023-06-04T23:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.2
430638,Fore St Grampound,2023-06-04T23:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,5.74
430638,Fore St Grampound,2023-06-04T23:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,-3.52
430638,Fore St Grampound,2023-06-04T23:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.87
430638,Fore St Grampound,2023-06-04T23:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,-3.29
430638,Fore St Grampound,2023-06-04T23:00:00.000+00:00,feeder,50.0,N Current (RMS),A,13.4
430638,Fore St Grampound,2023-06-04T23:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,25.8
430638,Fore St Grampound,2023-06-04T23:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,17.4
430638,Fore St Grampound,2023-06-04T23:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,28.2
430638,Fore St Grampound,2023-06-04T23:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.12
430638,Fore St Grampound,2023-06-04T23:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.23
430638,Fore St Grampound,2023-06-04T23:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.54
430638,Fore St Grampound,2023-06-04T23:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-2.15
430638,Fore St Grampound,2023-06-04T23:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.17
430638,Fore St Grampound,2023-06-04T23:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.51
430638,Fore St Grampound,2023-06-04T23:00:00.000+00:00,feeder,40.0,N Current (RMS),A,10.7
430638,Fore St Grampound,2023-06-04T23:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.4
430638,Fore St Grampound,2023-06-04T23:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.1
430638,Fore St Grampound,2023-06-04T23:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.8
430638,Fore St Grampound,2023-06-04T23:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.88
430638,Fore St Grampound,2023-06-04T23:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.7
430638,Fore St Grampound,2023-06-04T23:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.27
430638,Fore St Grampound,2023-06-04T23:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.25
430638,Fore St Grampound,2023-06-04T23:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.05
430638,Fore St Grampound,2023-06-04T23:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.2
430638,Fore St Grampound,2023-06-04T23:00:00.000+00:00,feeder,30.0,N Current (RMS),A,9.3
430638,Fore St Grampound,2023-06-04T23:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.7
430638,Fore St Grampound,2023-06-04T23:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.6
430638,Fore St Grampound,2023-06-04T23:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.7
430638,Fore St Grampound,2023-06-04T23:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.51
430638,Fore St Grampound,2023-06-04T23:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.34
430638,Fore St Grampound,2023-06-04T23:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.31
430638,Fore St Grampound,2023-06-04T23:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.55
430638,Fore St Grampound,2023-06-04T23:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.12
430638,Fore St Grampound,2023-06-04T23:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.55
430638,Fore St Grampound,2023-06-04T23:00:00.000+00:00,feeder,20.0,N Current (RMS),A,4.8
430638,Fore St Grampound,2023-06-04T23:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.2
430638,Fore St Grampound,2023-06-04T23:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.0
430638,Fore St Grampound,2023-06-04T23:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.0
430638,Fore St Grampound,2023-06-04T23:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.58
430638,Fore St Grampound,2023-06-04T23:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.55
430638,Fore St Grampound,2023-06-04T23:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.16
430638,Fore St Grampound,2023-06-04T23:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.54
430638,Fore St Grampound,2023-06-04T23:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.08
430638,Fore St Grampound,2023-06-04T23:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.18
430638,Fore St Grampound,2023-06-04T23:00:00.000+00:00,feeder,10.0,N Current (RMS),A,13.3
430638,Fore St Grampound,2023-06-04T23:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.5
430638,Fore St Grampound,2023-06-04T23:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.8
430638,Fore St Grampound,2023-06-04T23:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.3
430638,Fore St Grampound,2023-06-04T23:00:00.000+00:00,transformer,,Temperature,C,28.1
430638,Fore St Grampound,2023-06-04T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
430638,Fore St Grampound,2023-06-04T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.26
430638,Fore St Grampound,2023-06-04T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
430638,Fore St Grampound,2023-06-04T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.46
430638,Fore St Grampound,2023-06-04T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
430638,Fore St Grampound,2023-06-04T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.71
430638,Fore St Grampound,2023-06-04T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.68
430638,Fore St Grampound,2023-06-04T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.23
430638,Fore St Grampound,2023-06-04T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.26
430638,Fore St Grampound,2023-06-04T23:00:00.000+00:00,busbar,,L3 Active Power,kW,-10.27
430638,Fore St Grampound,2023-06-04T23:00:00.000+00:00,busbar,,L2 Active Power,kW,13.57
430638,Fore St Grampound,2023-06-04T23:00:00.000+00:00,busbar,,L1 Active Power,kW,-7.88
430638,Fore St Grampound,2023-06-04T23:00:00.000+00:00,busbar,,N Current (RMS),A,32.4
430638,Fore St Grampound,2023-06-04T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,71.7
430638,Fore St Grampound,2023-06-04T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,57.6
430638,Fore St Grampound,2023-06-04T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,71.4
430638,Fore St Grampound,2023-06-04T22:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.46
430638,Fore St Grampound,2023-06-04T22:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.11
430638,Fore St Grampound,2023-06-04T22:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.4
430638,Fore St Grampound,2023-06-04T22:50:00.000+00:00,feeder,,L3 Active Power,kW,-1.23
430638,Fore St Grampound,2023-06-04T22:50:00.000+00:00,feeder,,L2 Active Power,kW,1.88
430638,Fore St Grampound,2023-06-04T22:50:00.000+00:00,feeder,,L1 Active Power,kW,-1.01
430638,Fore St Grampound,2023-06-04T22:50:00.000+00:00,feeder,,N Current (RMS),A,11.9
430638,Fore St Grampound,2023-06-04T22:50:00.000+00:00,feeder,,L3 Current (RMS),A,16.8
430638,Fore St Grampound,2023-06-04T22:50:00.000+00:00,feeder,,L2 Current (RMS),A,8.5
430638,Fore St Grampound,2023-06-04T22:50:00.000+00:00,feeder,,L1 Current (RMS),A,11.1
430638,Fore St Grampound,2023-06-04T22:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-3.75
430638,Fore St Grampound,2023-06-04T22:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.19
430638,Fore St Grampound,2023-06-04T22:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,7.66
430638,Fore St Grampound,2023-06-04T22:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,-3.08
430638,Fore St Grampound,2023-06-04T22:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.78
430638,Fore St Grampound,2023-06-04T22:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,-4.86
430638,Fore St Grampound,2023-06-04T22:50:00.000+00:00,feeder,50.0,N Current (RMS),A,14.2
430638,Fore St Grampound,2023-06-04T22:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,20.2
430638,Fore St Grampound,2023-06-04T22:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,23.9
430638,Fore St Grampound,2023-06-04T22:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,37.4
430638,Fore St Grampound,2023-06-04T22:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.43
430638,Fore St Grampound,2023-06-04T22:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.26
430638,Fore St Grampound,2023-06-04T22:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.49
430638,Fore St Grampound,2023-06-04T22:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.58
430638,Fore St Grampound,2023-06-04T22:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.1
430638,Fore St Grampound,2023-06-04T22:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.35
430638,Fore St Grampound,2023-06-04T22:50:00.000+00:00,feeder,40.0,N Current (RMS),A,4.3
430638,Fore St Grampound,2023-06-04T22:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.3
430638,Fore St Grampound,2023-06-04T22:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.9
430638,Fore St Grampound,2023-06-04T22:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.5
430638,Fore St Grampound,2023-06-04T22:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.47
430638,Fore St Grampound,2023-06-04T22:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.62
430638,Fore St Grampound,2023-06-04T22:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.56
430638,Fore St Grampound,2023-06-04T22:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.04
430638,Fore St Grampound,2023-06-04T22:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.27
430638,Fore St Grampound,2023-06-04T22:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.96
430638,Fore St Grampound,2023-06-04T22:50:00.000+00:00,feeder,30.0,N Current (RMS),A,9.5
430638,Fore St Grampound,2023-06-04T22:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.7
430638,Fore St Grampound,2023-06-04T22:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.1
430638,Fore St Grampound,2023-06-04T22:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.3
430638,Fore St Grampound,2023-06-04T22:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.49
430638,Fore St Grampound,2023-06-04T22:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.31
430638,Fore St Grampound,2023-06-04T22:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.37
430638,Fore St Grampound,2023-06-04T22:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.47
430638,Fore St Grampound,2023-06-04T22:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.31
430638,Fore St Grampound,2023-06-04T22:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.66
430638,Fore St Grampound,2023-06-04T22:50:00.000+00:00,feeder,20.0,N Current (RMS),A,4.8
430638,Fore St Grampound,2023-06-04T22:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.7
430638,Fore St Grampound,2023-06-04T22:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.7
430638,Fore St Grampound,2023-06-04T22:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.5
430638,Fore St Grampound,2023-06-04T22:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.52
430638,Fore St Grampound,2023-06-04T22:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.43
430638,Fore St Grampound,2023-06-04T22:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.89
430638,Fore St Grampound,2023-06-04T22:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.56
430638,Fore St Grampound,2023-06-04T22:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.21
430638,Fore St Grampound,2023-06-04T22:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.95
430638,Fore St Grampound,2023-06-04T22:50:00.000+00:00,feeder,10.0,N Current (RMS),A,10.0
430638,Fore St Grampound,2023-06-04T22:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.4
430638,Fore St Grampound,2023-06-04T22:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.8
430638,Fore St Grampound,2023-06-04T22:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.8
430638,Fore St Grampound,2023-06-04T22:50:00.000+00:00,transformer,,Temperature,C,28.1
430638,Fore St Grampound,2023-06-04T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
430638,Fore St Grampound,2023-06-04T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.26
430638,Fore St Grampound,2023-06-04T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
430638,Fore St Grampound,2023-06-04T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.32
430638,Fore St Grampound,2023-06-04T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
430638,Fore St Grampound,2023-06-04T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.96
430638,Fore St Grampound,2023-06-04T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.13
430638,Fore St Grampound,2023-06-04T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.31
430638,Fore St Grampound,2023-06-04T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,17.38
430638,Fore St Grampound,2023-06-04T22:50:00.000+00:00,busbar,,L3 Active Power,kW,-7.96
430638,Fore St Grampound,2023-06-04T22:50:00.000+00:00,busbar,,L2 Active Power,kW,14.55
430638,Fore St Grampound,2023-06-04T22:50:00.000+00:00,busbar,,L1 Active Power,kW,-9.8
430638,Fore St Grampound,2023-06-04T22:50:00.000+00:00,busbar,,N Current (RMS),A,38.8
430638,Fore St Grampound,2023-06-04T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,54.2
430638,Fore St Grampound,2023-06-04T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,61.2
430638,Fore St Grampound,2023-06-04T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,82.4
430638,Fore St Grampound,2023-06-04T22:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.89
430638,Fore St Grampound,2023-06-04T22:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.35
430638,Fore St Grampound,2023-06-04T22:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.47
430638,Fore St Grampound,2023-06-04T22:40:00.000+00:00,feeder,,L3 Active Power,kW,-1.01
430638,Fore St Grampound,2023-06-04T22:40:00.000+00:00,feeder,,L2 Active Power,kW,2.31
430638,Fore St Grampound,2023-06-04T22:40:00.000+00:00,feeder,,L1 Active Power,kW,-1.18
430638,Fore St Grampound,2023-06-04T22:40:00.000+00:00,feeder,,N Current (RMS),A,9.2
430638,Fore St Grampound,2023-06-04T22:40:00.000+00:00,feeder,,L3 Current (RMS),A,13.9
430638,Fore St Grampound,2023-06-04T22:40:00.000+00:00,feeder,,L2 Current (RMS),A,10.2
430638,Fore St Grampound,2023-06-04T22:40:00.000+00:00,feeder,,L1 Current (RMS),A,11.6
430638,Fore St Grampound,2023-06-04T22:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-3.78
430638,Fore St Grampound,2023-06-04T22:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.09
430638,Fore St Grampound,2023-06-04T22:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,6.34
430638,Fore St Grampound,2023-06-04T22:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,-2.97
430638,Fore St Grampound,2023-06-04T22:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.88
430638,Fore St Grampound,2023-06-04T22:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,-4.23
430638,Fore St Grampound,2023-06-04T22:40:00.000+00:00,feeder,50.0,N Current (RMS),A,12.4
430638,Fore St Grampound,2023-06-04T22:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,19.8
430638,Fore St Grampound,2023-06-04T22:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,24.1
430638,Fore St Grampound,2023-06-04T22:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,31.5
430638,Fore St Grampound,2023-06-04T22:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.36
430638,Fore St Grampound,2023-06-04T22:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.29
430638,Fore St Grampound,2023-06-04T22:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.36
430638,Fore St Grampound,2023-06-04T22:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.54
430638,Fore St Grampound,2023-06-04T22:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.13
430638,Fore St Grampound,2023-06-04T22:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.1
430638,Fore St Grampound,2023-06-04T22:40:00.000+00:00,feeder,40.0,N Current (RMS),A,3.5
430638,Fore St Grampound,2023-06-04T22:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.8
430638,Fore St Grampound,2023-06-04T22:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.0
430638,Fore St Grampound,2023-06-04T22:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.8
430638,Fore St Grampound,2023-06-04T22:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.46
430638,Fore St Grampound,2023-06-04T22:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.58
430638,Fore St Grampound,2023-06-04T22:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.38
430638,Fore St Grampound,2023-06-04T22:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.93
430638,Fore St Grampound,2023-06-04T22:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.35
430638,Fore St Grampound,2023-06-04T22:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.6
430638,Fore St Grampound,2023-06-04T22:40:00.000+00:00,feeder,30.0,N Current (RMS),A,8.9
430638,Fore St Grampound,2023-06-04T22:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.2
430638,Fore St Grampound,2023-06-04T22:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.9
430638,Fore St Grampound,2023-06-04T22:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.9
430638,Fore St Grampound,2023-06-04T22:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.47
430638,Fore St Grampound,2023-06-04T22:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.25
430638,Fore St Grampound,2023-06-04T22:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.45
430638,Fore St Grampound,2023-06-04T22:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.53
430638,Fore St Grampound,2023-06-04T22:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.28
430638,Fore St Grampound,2023-06-04T22:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.68
430638,Fore St Grampound,2023-06-04T22:40:00.000+00:00,feeder,20.0,N Current (RMS),A,5.1
430638,Fore St Grampound,2023-06-04T22:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.9
430638,Fore St Grampound,2023-06-04T22:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.5
430638,Fore St Grampound,2023-06-04T22:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.7
430638,Fore St Grampound,2023-06-04T22:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.8
430638,Fore St Grampound,2023-06-04T22:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.48
430638,Fore St Grampound,2023-06-04T22:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.02
430638,Fore St Grampound,2023-06-04T22:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.44
430638,Fore St Grampound,2023-06-04T22:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.15
430638,Fore St Grampound,2023-06-04T22:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.22
430638,Fore St Grampound,2023-06-04T22:40:00.000+00:00,feeder,10.0,N Current (RMS),A,10.2
430638,Fore St Grampound,2023-06-04T22:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.9
430638,Fore St Grampound,2023-06-04T22:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.5
430638,Fore St Grampound,2023-06-04T22:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.8
430638,Fore St Grampound,2023-06-04T22:40:00.000+00:00,transformer,,Temperature,C,28.2
430638,Fore St Grampound,2023-06-04T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
430638,Fore St Grampound,2023-06-04T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.98
430638,Fore St Grampound,2023-06-04T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
430638,Fore St Grampound,2023-06-04T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.03
430638,Fore St Grampound,2023-06-04T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
430638,Fore St Grampound,2023-06-04T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.62
430638,Fore St Grampound,2023-06-04T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.75
430638,Fore St Grampound,2023-06-04T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.16
430638,Fore St Grampound,2023-06-04T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,16.02
430638,Fore St Grampound,2023-06-04T22:40:00.000+00:00,busbar,,L3 Active Power,kW,-7.42
430638,Fore St Grampound,2023-06-04T22:40:00.000+00:00,busbar,,L2 Active Power,kW,16.11
430638,Fore St Grampound,2023-06-04T22:40:00.000+00:00,busbar,,L1 Active Power,kW,-9.01
430638,Fore St Grampound,2023-06-04T22:40:00.000+00:00,busbar,,N Current (RMS),A,38.0
430638,Fore St Grampound,2023-06-04T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,51.0
430638,Fore St Grampound,2023-06-04T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,67.2
430638,Fore St Grampound,2023-06-04T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,75.8
430638,Fore St Grampound,2023-06-04T22:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.4
430638,Fore St Grampound,2023-06-04T22:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.9
430638,Fore St Grampound,2023-06-04T22:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.41
430638,Fore St Grampound,2023-06-04T22:30:00.000+00:00,feeder,,L3 Active Power,kW,-1.51
430638,Fore St Grampound,2023-06-04T22:30:00.000+00:00,feeder,,L2 Active Power,kW,2.74
430638,Fore St Grampound,2023-06-04T22:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.98
430638,Fore St Grampound,2023-06-04T22:30:00.000+00:00,feeder,,N Current (RMS),A,10.8
430638,Fore St Grampound,2023-06-04T22:30:00.000+00:00,feeder,,L3 Current (RMS),A,16.8
430638,Fore St Grampound,2023-06-04T22:30:00.000+00:00,feeder,,L2 Current (RMS),A,12.2
430638,Fore St Grampound,2023-06-04T22:30:00.000+00:00,feeder,,L1 Current (RMS),A,11.0
430638,Fore St Grampound,2023-06-04T22:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-4.44
430638,Fore St Grampound,2023-06-04T22:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.19
430638,Fore St Grampound,2023-06-04T22:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,4.75
430638,Fore St Grampound,2023-06-04T22:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,-3.0
430638,Fore St Grampound,2023-06-04T22:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.09
430638,Fore St Grampound,2023-06-04T22:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,-3.3
430638,Fore St Grampound,2023-06-04T22:30:00.000+00:00,feeder,50.0,N Current (RMS),A,10.0
430638,Fore St Grampound,2023-06-04T22:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,21.9
430638,Fore St Grampound,2023-06-04T22:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,17.9
430638,Fore St Grampound,2023-06-04T22:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,23.7
430638,Fore St Grampound,2023-06-04T22:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.32
430638,Fore St Grampound,2023-06-04T22:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.26
430638,Fore St Grampound,2023-06-04T22:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.5
430638,Fore St Grampound,2023-06-04T22:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.49
430638,Fore St Grampound,2023-06-04T22:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.22
430638,Fore St Grampound,2023-06-04T22:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.03
430638,Fore St Grampound,2023-06-04T22:30:00.000+00:00,feeder,40.0,N Current (RMS),A,7.5
430638,Fore St Grampound,2023-06-04T22:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.5
430638,Fore St Grampound,2023-06-04T22:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.8
430638,Fore St Grampound,2023-06-04T22:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.3
430638,Fore St Grampound,2023-06-04T22:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.49
430638,Fore St Grampound,2023-06-04T22:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.47
430638,Fore St Grampound,2023-06-04T22:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.29
430638,Fore St Grampound,2023-06-04T22:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.81
430638,Fore St Grampound,2023-06-04T22:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.88
430638,Fore St Grampound,2023-06-04T22:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.38
430638,Fore St Grampound,2023-06-04T22:30:00.000+00:00,feeder,30.0,N Current (RMS),A,8.5
430638,Fore St Grampound,2023-06-04T22:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.1
430638,Fore St Grampound,2023-06-04T22:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.4
430638,Fore St Grampound,2023-06-04T22:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.1
430638,Fore St Grampound,2023-06-04T22:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.73
430638,Fore St Grampound,2023-06-04T22:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.27
430638,Fore St Grampound,2023-06-04T22:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.21
430638,Fore St Grampound,2023-06-04T22:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.66
430638,Fore St Grampound,2023-06-04T22:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.45
430638,Fore St Grampound,2023-06-04T22:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.73
430638,Fore St Grampound,2023-06-04T22:30:00.000+00:00,feeder,20.0,N Current (RMS),A,7.8
430638,Fore St Grampound,2023-06-04T22:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.8
430638,Fore St Grampound,2023-06-04T22:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.2
430638,Fore St Grampound,2023-06-04T22:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.0
430638,Fore St Grampound,2023-06-04T22:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.73
430638,Fore St Grampound,2023-06-04T22:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.57
430638,Fore St Grampound,2023-06-04T22:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.01
430638,Fore St Grampound,2023-06-04T22:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.47
430638,Fore St Grampound,2023-06-04T22:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.14
430638,Fore St Grampound,2023-06-04T22:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.94
430638,Fore St Grampound,2023-06-04T22:30:00.000+00:00,feeder,10.0,N Current (RMS),A,9.4
430638,Fore St Grampound,2023-06-04T22:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.7
430638,Fore St Grampound,2023-06-04T22:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.4
430638,Fore St Grampound,2023-06-04T22:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.1
430638,Fore St Grampound,2023-06-04T22:30:00.000+00:00,transformer,,Temperature,C,28.3
430638,Fore St Grampound,2023-06-04T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
430638,Fore St Grampound,2023-06-04T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.92
430638,Fore St Grampound,2023-06-04T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
430638,Fore St Grampound,2023-06-04T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.88
430638,Fore St Grampound,2023-06-04T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
430638,Fore St Grampound,2023-06-04T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.52
430638,Fore St Grampound,2023-06-04T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.11
430638,Fore St Grampound,2023-06-04T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.48
430638,Fore St Grampound,2023-06-04T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,16.17
430638,Fore St Grampound,2023-06-04T22:30:00.000+00:00,busbar,,L3 Active Power,kW,-7.95
430638,Fore St Grampound,2023-06-04T22:30:00.000+00:00,busbar,,L2 Active Power,kW,16.51
430638,Fore St Grampound,2023-06-04T22:30:00.000+00:00,busbar,,L1 Active Power,kW,-8.35
430638,Fore St Grampound,2023-06-04T22:30:00.000+00:00,busbar,,N Current (RMS),A,32.8
430638,Fore St Grampound,2023-06-04T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,56.7
430638,Fore St Grampound,2023-06-04T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,68.2
430638,Fore St Grampound,2023-06-04T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,74.3
430638,Fore St Grampound,2023-06-04T22:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.79
430638,Fore St Grampound,2023-06-04T22:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.94
430638,Fore St Grampound,2023-06-04T22:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.39
430638,Fore St Grampound,2023-06-04T22:20:00.000+00:00,feeder,,L3 Active Power,kW,-2.03
430638,Fore St Grampound,2023-06-04T22:20:00.000+00:00,feeder,,L2 Active Power,kW,3.97
430638,Fore St Grampound,2023-06-04T22:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.44
430638,Fore St Grampound,2023-06-04T22:20:00.000+00:00,feeder,,N Current (RMS),A,16.4
430638,Fore St Grampound,2023-06-04T22:20:00.000+00:00,feeder,,L3 Current (RMS),A,23.1
430638,Fore St Grampound,2023-06-04T22:20:00.000+00:00,feeder,,L2 Current (RMS),A,17.7
430638,Fore St Grampound,2023-06-04T22:20:00.000+00:00,feeder,,L1 Current (RMS),A,10.3
430638,Fore St Grampound,2023-06-04T22:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-4.31
430638,Fore St Grampound,2023-06-04T22:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.22
430638,Fore St Grampound,2023-06-04T22:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,4.64
430638,Fore St Grampound,2023-06-04T22:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,-3.08
430638,Fore St Grampound,2023-06-04T22:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.06
430638,Fore St Grampound,2023-06-04T22:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,-2.72
430638,Fore St Grampound,2023-06-04T22:20:00.000+00:00,feeder,50.0,N Current (RMS),A,10.4
430638,Fore St Grampound,2023-06-04T22:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,21.8
430638,Fore St Grampound,2023-06-04T22:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,12.8
430638,Fore St Grampound,2023-06-04T22:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,22.0
430638,Fore St Grampound,2023-06-04T22:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.42
430638,Fore St Grampound,2023-06-04T22:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.19
430638,Fore St Grampound,2023-06-04T22:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.48
430638,Fore St Grampound,2023-06-04T22:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.57
430638,Fore St Grampound,2023-06-04T22:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.03
430638,Fore St Grampound,2023-06-04T22:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.09
430638,Fore St Grampound,2023-06-04T22:20:00.000+00:00,feeder,40.0,N Current (RMS),A,6.2
430638,Fore St Grampound,2023-06-04T22:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.0
430638,Fore St Grampound,2023-06-04T22:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.6
430638,Fore St Grampound,2023-06-04T22:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.3
430638,Fore St Grampound,2023-06-04T22:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-3.59
430638,Fore St Grampound,2023-06-04T22:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.51
430638,Fore St Grampound,2023-06-04T22:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.98
430638,Fore St Grampound,2023-06-04T22:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.27
430638,Fore St Grampound,2023-06-04T22:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.55
430638,Fore St Grampound,2023-06-04T22:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.96
