Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
430638,Fore St Grampound,2023-06-04T22:20:00.000+00:00,feeder,30.0,N Current (RMS),A,19.7
430638,Fore St Grampound,2023-06-04T22:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.0
430638,Fore St Grampound,2023-06-04T22:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.2
430638,Fore St Grampound,2023-06-04T22:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.5
430638,Fore St Grampound,2023-06-04T22:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.8
430638,Fore St Grampound,2023-06-04T22:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.32
430638,Fore St Grampound,2023-06-04T22:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.41
430638,Fore St Grampound,2023-06-04T22:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.67
430638,Fore St Grampound,2023-06-04T22:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.34
430638,Fore St Grampound,2023-06-04T22:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.2
430638,Fore St Grampound,2023-06-04T22:20:00.000+00:00,feeder,20.0,N Current (RMS),A,5.9
430638,Fore St Grampound,2023-06-04T22:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.9
430638,Fore St Grampound,2023-06-04T22:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.7
430638,Fore St Grampound,2023-06-04T22:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.6
430638,Fore St Grampound,2023-06-04T22:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.76
430638,Fore St Grampound,2023-06-04T22:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.83
430638,Fore St Grampound,2023-06-04T22:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.1
430638,Fore St Grampound,2023-06-04T22:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.54
430638,Fore St Grampound,2023-06-04T22:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.85
430638,Fore St Grampound,2023-06-04T22:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.16
430638,Fore St Grampound,2023-06-04T22:20:00.000+00:00,feeder,10.0,N Current (RMS),A,10.4
430638,Fore St Grampound,2023-06-04T22:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.0
430638,Fore St Grampound,2023-06-04T22:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.7
430638,Fore St Grampound,2023-06-04T22:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.9
430638,Fore St Grampound,2023-06-04T22:20:00.000+00:00,transformer,,Temperature,C,28.3
430638,Fore St Grampound,2023-06-04T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
430638,Fore St Grampound,2023-06-04T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.54
430638,Fore St Grampound,2023-06-04T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
430638,Fore St Grampound,2023-06-04T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.44
430638,Fore St Grampound,2023-06-04T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
430638,Fore St Grampound,2023-06-04T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.88
430638,Fore St Grampound,2023-06-04T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.69
430638,Fore St Grampound,2023-06-04T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.69
430638,Fore St Grampound,2023-06-04T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,16.01
430638,Fore St Grampound,2023-06-04T22:20:00.000+00:00,busbar,,L3 Active Power,kW,-10.16
430638,Fore St Grampound,2023-06-04T22:20:00.000+00:00,busbar,,L2 Active Power,kW,14.8
430638,Fore St Grampound,2023-06-04T22:20:00.000+00:00,busbar,,L1 Active Power,kW,-7.58
430638,Fore St Grampound,2023-06-04T22:20:00.000+00:00,busbar,,N Current (RMS),A,41.5
430638,Fore St Grampound,2023-06-04T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,77.2
430638,Fore St Grampound,2023-06-04T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,61.6
430638,Fore St Grampound,2023-06-04T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,72.8
430638,Fore St Grampound,2023-06-04T22:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.05
430638,Fore St Grampound,2023-06-04T22:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.36
430638,Fore St Grampound,2023-06-04T22:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.51
430638,Fore St Grampound,2023-06-04T22:10:00.000+00:00,feeder,,L3 Active Power,kW,-1.78
430638,Fore St Grampound,2023-06-04T22:10:00.000+00:00,feeder,,L2 Active Power,kW,3.33
430638,Fore St Grampound,2023-06-04T22:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.88
430638,Fore St Grampound,2023-06-04T22:10:00.000+00:00,feeder,,N Current (RMS),A,13.1
430638,Fore St Grampound,2023-06-04T22:10:00.000+00:00,feeder,,L3 Current (RMS),A,19.3
430638,Fore St Grampound,2023-06-04T22:10:00.000+00:00,feeder,,L2 Current (RMS),A,15.0
430638,Fore St Grampound,2023-06-04T22:10:00.000+00:00,feeder,,L1 Current (RMS),A,11.3
430638,Fore St Grampound,2023-06-04T22:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-4.1
430638,Fore St Grampound,2023-06-04T22:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.39
430638,Fore St Grampound,2023-06-04T22:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,4.44
430638,Fore St Grampound,2023-06-04T22:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,-3.22
430638,Fore St Grampound,2023-06-04T22:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.74
430638,Fore St Grampound,2023-06-04T22:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,-2.48
430638,Fore St Grampound,2023-06-04T22:10:00.000+00:00,feeder,50.0,N Current (RMS),A,11.1
430638,Fore St Grampound,2023-06-04T22:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,21.5
430638,Fore St Grampound,2023-06-04T22:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,16.8
430638,Fore St Grampound,2023-06-04T22:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,20.9
430638,Fore St Grampound,2023-06-04T22:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.53
430638,Fore St Grampound,2023-06-04T22:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.22
430638,Fore St Grampound,2023-06-04T22:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.79
430638,Fore St Grampound,2023-06-04T22:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.67
430638,Fore St Grampound,2023-06-04T22:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.5
430638,Fore St Grampound,2023-06-04T22:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.91
430638,Fore St Grampound,2023-06-04T22:10:00.000+00:00,feeder,40.0,N Current (RMS),A,8.7
430638,Fore St Grampound,2023-06-04T22:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.3
430638,Fore St Grampound,2023-06-04T22:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.3
430638,Fore St Grampound,2023-06-04T22:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.4
430638,Fore St Grampound,2023-06-04T22:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-9.4
430638,Fore St Grampound,2023-06-04T22:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.59
430638,Fore St Grampound,2023-06-04T22:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.61
430638,Fore St Grampound,2023-06-04T22:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-5.57
430638,Fore St Grampound,2023-06-04T22:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.64
430638,Fore St Grampound,2023-06-04T22:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.59
430638,Fore St Grampound,2023-06-04T22:10:00.000+00:00,feeder,30.0,N Current (RMS),A,31.3
430638,Fore St Grampound,2023-06-04T22:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,44.2
430638,Fore St Grampound,2023-06-04T22:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.4
430638,Fore St Grampound,2023-06-04T22:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.6
430638,Fore St Grampound,2023-06-04T22:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.15
430638,Fore St Grampound,2023-06-04T22:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.34
430638,Fore St Grampound,2023-06-04T22:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.57
430638,Fore St Grampound,2023-06-04T22:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.62
430638,Fore St Grampound,2023-06-04T22:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.32
430638,Fore St Grampound,2023-06-04T22:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.68
430638,Fore St Grampound,2023-06-04T22:10:00.000+00:00,feeder,20.0,N Current (RMS),A,4.5
430638,Fore St Grampound,2023-06-04T22:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.5
430638,Fore St Grampound,2023-06-04T22:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.7
430638,Fore St Grampound,2023-06-04T22:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.2
430638,Fore St Grampound,2023-06-04T22:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.77
430638,Fore St Grampound,2023-06-04T22:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.76
430638,Fore St Grampound,2023-06-04T22:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.37
430638,Fore St Grampound,2023-06-04T22:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.55
430638,Fore St Grampound,2023-06-04T22:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.88
430638,Fore St Grampound,2023-06-04T22:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.43
430638,Fore St Grampound,2023-06-04T22:10:00.000+00:00,feeder,10.0,N Current (RMS),A,11.3
430638,Fore St Grampound,2023-06-04T22:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.0
430638,Fore St Grampound,2023-06-04T22:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.8
430638,Fore St Grampound,2023-06-04T22:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.4
430638,Fore St Grampound,2023-06-04T22:10:00.000+00:00,transformer,,Temperature,C,28.3
430638,Fore St Grampound,2023-06-04T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
430638,Fore St Grampound,2023-06-04T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.78
430638,Fore St Grampound,2023-06-04T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
430638,Fore St Grampound,2023-06-04T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.86
430638,Fore St Grampound,2023-06-04T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
430638,Fore St Grampound,2023-06-04T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.53
430638,Fore St Grampound,2023-06-04T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-20.01
430638,Fore St Grampound,2023-06-04T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.15
430638,Fore St Grampound,2023-06-04T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,16.29
430638,Fore St Grampound,2023-06-04T22:10:00.000+00:00,busbar,,L3 Active Power,kW,-13.42
430638,Fore St Grampound,2023-06-04T22:10:00.000+00:00,busbar,,L2 Active Power,kW,14.41
430638,Fore St Grampound,2023-06-04T22:10:00.000+00:00,busbar,,L1 Active Power,kW,-7.98
430638,Fore St Grampound,2023-06-04T22:10:00.000+00:00,busbar,,N Current (RMS),A,45.6
430638,Fore St Grampound,2023-06-04T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,98.6
430638,Fore St Grampound,2023-06-04T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,60.5
430638,Fore St Grampound,2023-06-04T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,74.7
430638,Fore St Grampound,2023-06-04T22:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.89
430638,Fore St Grampound,2023-06-04T22:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.29
430638,Fore St Grampound,2023-06-04T22:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.41
430638,Fore St Grampound,2023-06-04T22:00:00.000+00:00,feeder,,L3 Active Power,kW,-2.09
430638,Fore St Grampound,2023-06-04T22:00:00.000+00:00,feeder,,L2 Active Power,kW,3.76
430638,Fore St Grampound,2023-06-04T22:00:00.000+00:00,feeder,,L1 Active Power,kW,-1.12
430638,Fore St Grampound,2023-06-04T22:00:00.000+00:00,feeder,,N Current (RMS),A,15.5
430638,Fore St Grampound,2023-06-04T22:00:00.000+00:00,feeder,,L3 Current (RMS),A,23.7
430638,Fore St Grampound,2023-06-04T22:00:00.000+00:00,feeder,,L2 Current (RMS),A,16.5
430638,Fore St Grampound,2023-06-04T22:00:00.000+00:00,feeder,,L1 Current (RMS),A,11.2
430638,Fore St Grampound,2023-06-04T22:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-5.24
430638,Fore St Grampound,2023-06-04T22:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.11
430638,Fore St Grampound,2023-06-04T22:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,4.58
430638,Fore St Grampound,2023-06-04T22:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,-3.6
430638,Fore St Grampound,2023-06-04T22:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.64
430638,Fore St Grampound,2023-06-04T22:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,-2.53
430638,Fore St Grampound,2023-06-04T22:00:00.000+00:00,feeder,50.0,N Current (RMS),A,13.4
430638,Fore St Grampound,2023-06-04T22:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,26.5
430638,Fore St Grampound,2023-06-04T22:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,24.8
430638,Fore St Grampound,2023-06-04T22:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,21.8
430638,Fore St Grampound,2023-06-04T22:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.21
430638,Fore St Grampound,2023-06-04T22:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.33
430638,Fore St Grampound,2023-06-04T22:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.61
430638,Fore St Grampound,2023-06-04T22:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.68
430638,Fore St Grampound,2023-06-04T22:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.6
430638,Fore St Grampound,2023-06-04T22:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-1.03
430638,Fore St Grampound,2023-06-04T22:00:00.000+00:00,feeder,40.0,N Current (RMS),A,9.0
430638,Fore St Grampound,2023-06-04T22:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.8
430638,Fore St Grampound,2023-06-04T22:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.4
430638,Fore St Grampound,2023-06-04T22:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.4
430638,Fore St Grampound,2023-06-04T22:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-5.19
430638,Fore St Grampound,2023-06-04T22:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.63
430638,Fore St Grampound,2023-06-04T22:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.48
430638,Fore St Grampound,2023-06-04T22:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-3.14
430638,Fore St Grampound,2023-06-04T22:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.54
430638,Fore St Grampound,2023-06-04T22:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.36
430638,Fore St Grampound,2023-06-04T22:00:00.000+00:00,feeder,30.0,N Current (RMS),A,21.1
430638,Fore St Grampound,2023-06-04T22:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.2
430638,Fore St Grampound,2023-06-04T22:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.1
430638,Fore St Grampound,2023-06-04T22:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.8
430638,Fore St Grampound,2023-06-04T22:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.29
430638,Fore St Grampound,2023-06-04T22:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.27
430638,Fore St Grampound,2023-06-04T22:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.71
430638,Fore St Grampound,2023-06-04T22:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.68
430638,Fore St Grampound,2023-06-04T22:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.9
430638,Fore St Grampound,2023-06-04T22:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.62
430638,Fore St Grampound,2023-06-04T22:00:00.000+00:00,feeder,20.0,N Current (RMS),A,6.7
430638,Fore St Grampound,2023-06-04T22:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.9
430638,Fore St Grampound,2023-06-04T22:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.6
430638,Fore St Grampound,2023-06-04T22:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.8
430638,Fore St Grampound,2023-06-04T22:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.84
430638,Fore St Grampound,2023-06-04T22:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.78
430638,Fore St Grampound,2023-06-04T22:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.3
430638,Fore St Grampound,2023-06-04T22:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.52
430638,Fore St Grampound,2023-06-04T22:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.14
430638,Fore St Grampound,2023-06-04T22:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.52
430638,Fore St Grampound,2023-06-04T22:00:00.000+00:00,feeder,10.0,N Current (RMS),A,16.9
430638,Fore St Grampound,2023-06-04T22:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.2
430638,Fore St Grampound,2023-06-04T22:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.9
430638,Fore St Grampound,2023-06-04T22:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.4
430638,Fore St Grampound,2023-06-04T22:00:00.000+00:00,transformer,,Temperature,C,28.3
430638,Fore St Grampound,2023-06-04T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
430638,Fore St Grampound,2023-06-04T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.91
430638,Fore St Grampound,2023-06-04T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
430638,Fore St Grampound,2023-06-04T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.89
430638,Fore St Grampound,2023-06-04T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
430638,Fore St Grampound,2023-06-04T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.57
430638,Fore St Grampound,2023-06-04T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-19.66
430638,Fore St Grampound,2023-06-04T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.61
430638,Fore St Grampound,2023-06-04T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,16.09
430638,Fore St Grampound,2023-06-04T22:00:00.000+00:00,busbar,,L3 Active Power,kW,-12.72
430638,Fore St Grampound,2023-06-04T22:00:00.000+00:00,busbar,,L2 Active Power,kW,19.58
430638,Fore St Grampound,2023-06-04T22:00:00.000+00:00,busbar,,L1 Active Power,kW,-8.17
430638,Fore St Grampound,2023-06-04T22:00:00.000+00:00,busbar,,N Current (RMS),A,43.2
430638,Fore St Grampound,2023-06-04T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,97.3
430638,Fore St Grampound,2023-06-04T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,82.2
430638,Fore St Grampound,2023-06-04T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,74.8
430638,Fore St Grampound,2023-06-04T21:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.36
430638,Fore St Grampound,2023-06-04T21:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.68
430638,Fore St Grampound,2023-06-04T21:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.39
430638,Fore St Grampound,2023-06-04T21:50:00.000+00:00,feeder,,L3 Active Power,kW,-1.44
430638,Fore St Grampound,2023-06-04T21:50:00.000+00:00,feeder,,L2 Active Power,kW,2.86
430638,Fore St Grampound,2023-06-04T21:50:00.000+00:00,feeder,,L1 Active Power,kW,-1.31
430638,Fore St Grampound,2023-06-04T21:50:00.000+00:00,feeder,,N Current (RMS),A,12.8
430638,Fore St Grampound,2023-06-04T21:50:00.000+00:00,feeder,,L3 Current (RMS),A,19.8
430638,Fore St Grampound,2023-06-04T21:50:00.000+00:00,feeder,,L2 Current (RMS),A,12.9
430638,Fore St Grampound,2023-06-04T21:50:00.000+00:00,feeder,,L1 Current (RMS),A,11.6
430638,Fore St Grampound,2023-06-04T21:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-4.85
430638,Fore St Grampound,2023-06-04T21:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.26
430638,Fore St Grampound,2023-06-04T21:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,4.66
430638,Fore St Grampound,2023-06-04T21:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,-3.45
430638,Fore St Grampound,2023-06-04T21:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.69
430638,Fore St Grampound,2023-06-04T21:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,-2.46
430638,Fore St Grampound,2023-06-04T21:50:00.000+00:00,feeder,50.0,N Current (RMS),A,12.8
430638,Fore St Grampound,2023-06-04T21:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,25.0
430638,Fore St Grampound,2023-06-04T21:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,24.2
430638,Fore St Grampound,2023-06-04T21:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,22.2
430638,Fore St Grampound,2023-06-04T21:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.33
430638,Fore St Grampound,2023-06-04T21:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.37
430638,Fore St Grampound,2023-06-04T21:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.74
430638,Fore St Grampound,2023-06-04T21:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.54
430638,Fore St Grampound,2023-06-04T21:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.4
430638,Fore St Grampound,2023-06-04T21:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.48
430638,Fore St Grampound,2023-06-04T21:50:00.000+00:00,feeder,40.0,N Current (RMS),A,9.0
430638,Fore St Grampound,2023-06-04T21:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.7
430638,Fore St Grampound,2023-06-04T21:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.4
430638,Fore St Grampound,2023-06-04T21:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.6
430638,Fore St Grampound,2023-06-04T21:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-5.12
430638,Fore St Grampound,2023-06-04T21:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.64
430638,Fore St Grampound,2023-06-04T21:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.33
430638,Fore St Grampound,2023-06-04T21:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.97
430638,Fore St Grampound,2023-06-04T21:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.93
430638,Fore St Grampound,2023-06-04T21:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.44
430638,Fore St Grampound,2023-06-04T21:50:00.000+00:00,feeder,30.0,N Current (RMS),A,15.1
430638,Fore St Grampound,2023-06-04T21:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.1
430638,Fore St Grampound,2023-06-04T21:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.4
430638,Fore St Grampound,2023-06-04T21:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.4
430638,Fore St Grampound,2023-06-04T21:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.16
430638,Fore St Grampound,2023-06-04T21:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.4
430638,Fore St Grampound,2023-06-04T21:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.86
430638,Fore St Grampound,2023-06-04T21:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.65
430638,Fore St Grampound,2023-06-04T21:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.03
430638,Fore St Grampound,2023-06-04T21:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.67
430638,Fore St Grampound,2023-06-04T21:50:00.000+00:00,feeder,20.0,N Current (RMS),A,5.6
430638,Fore St Grampound,2023-06-04T21:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.7
430638,Fore St Grampound,2023-06-04T21:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.8
430638,Fore St Grampound,2023-06-04T21:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.4
430638,Fore St Grampound,2023-06-04T21:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.96
430638,Fore St Grampound,2023-06-04T21:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.54
430638,Fore St Grampound,2023-06-04T21:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.4
430638,Fore St Grampound,2023-06-04T21:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.49
430638,Fore St Grampound,2023-06-04T21:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.74
430638,Fore St Grampound,2023-06-04T21:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.5
430638,Fore St Grampound,2023-06-04T21:50:00.000+00:00,feeder,10.0,N Current (RMS),A,15.5
430638,Fore St Grampound,2023-06-04T21:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.5
430638,Fore St Grampound,2023-06-04T21:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.6
430638,Fore St Grampound,2023-06-04T21:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.8
430638,Fore St Grampound,2023-06-04T21:50:00.000+00:00,transformer,,Temperature,C,28.4
430638,Fore St Grampound,2023-06-04T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
430638,Fore St Grampound,2023-06-04T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.98
430638,Fore St Grampound,2023-06-04T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
430638,Fore St Grampound,2023-06-04T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.82
430638,Fore St Grampound,2023-06-04T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
430638,Fore St Grampound,2023-06-04T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.33
430638,Fore St Grampound,2023-06-04T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.78
430638,Fore St Grampound,2023-06-04T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
430638,Fore St Grampound,2023-06-04T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.38
430638,Fore St Grampound,2023-06-04T21:50:00.000+00:00,busbar,,L3 Active Power,kW,-10.55
430638,Fore St Grampound,2023-06-04T21:50:00.000+00:00,busbar,,L2 Active Power,kW,18.64
430638,Fore St Grampound,2023-06-04T21:50:00.000+00:00,busbar,,L1 Active Power,kW,-7.87
430638,Fore St Grampound,2023-06-04T21:50:00.000+00:00,busbar,,N Current (RMS),A,37.3
430638,Fore St Grampound,2023-06-04T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,82.1
430638,Fore St Grampound,2023-06-04T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,78.6
430638,Fore St Grampound,2023-06-04T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,72.2
430638,Fore St Grampound,2023-06-04T21:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.55
430638,Fore St Grampound,2023-06-04T21:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.7
430638,Fore St Grampound,2023-06-04T21:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.57
430638,Fore St Grampound,2023-06-04T21:40:00.000+00:00,feeder,,L3 Active Power,kW,-1.4
430638,Fore St Grampound,2023-06-04T21:40:00.000+00:00,feeder,,L2 Active Power,kW,2.71
430638,Fore St Grampound,2023-06-04T21:40:00.000+00:00,feeder,,L1 Active Power,kW,-1.58
430638,Fore St Grampound,2023-06-04T21:40:00.000+00:00,feeder,,N Current (RMS),A,13.3
430638,Fore St Grampound,2023-06-04T21:40:00.000+00:00,feeder,,L3 Current (RMS),A,21.2
430638,Fore St Grampound,2023-06-04T21:40:00.000+00:00,feeder,,L2 Current (RMS),A,12.1
430638,Fore St Grampound,2023-06-04T21:40:00.000+00:00,feeder,,L1 Current (RMS),A,12.8
430638,Fore St Grampound,2023-06-04T21:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-4.32
430638,Fore St Grampound,2023-06-04T21:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.08
430638,Fore St Grampound,2023-06-04T21:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,6.71
430638,Fore St Grampound,2023-06-04T21:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,-3.09
430638,Fore St Grampound,2023-06-04T21:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.32
430638,Fore St Grampound,2023-06-04T21:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,-3.57
430638,Fore St Grampound,2023-06-04T21:40:00.000+00:00,feeder,50.0,N Current (RMS),A,13.7
430638,Fore St Grampound,2023-06-04T21:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,22.0
430638,Fore St Grampound,2023-06-04T21:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,30.6
430638,Fore St Grampound,2023-06-04T21:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,31.7
430638,Fore St Grampound,2023-06-04T21:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.48
430638,Fore St Grampound,2023-06-04T21:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.35
430638,Fore St Grampound,2023-06-04T21:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.85
430638,Fore St Grampound,2023-06-04T21:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.63
430638,Fore St Grampound,2023-06-04T21:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.25
430638,Fore St Grampound,2023-06-04T21:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.28
430638,Fore St Grampound,2023-06-04T21:40:00.000+00:00,feeder,40.0,N Current (RMS),A,9.4
430638,Fore St Grampound,2023-06-04T21:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.4
430638,Fore St Grampound,2023-06-04T21:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.1
430638,Fore St Grampound,2023-06-04T21:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.9
430638,Fore St Grampound,2023-06-04T21:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-3.5
430638,Fore St Grampound,2023-06-04T21:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.69
430638,Fore St Grampound,2023-06-04T21:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.49
430638,Fore St Grampound,2023-06-04T21:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.14
430638,Fore St Grampound,2023-06-04T21:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.43
430638,Fore St Grampound,2023-06-04T21:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.88
430638,Fore St Grampound,2023-06-04T21:40:00.000+00:00,feeder,30.0,N Current (RMS),A,15.9
430638,Fore St Grampound,2023-06-04T21:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.2
430638,Fore St Grampound,2023-06-04T21:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.3
430638,Fore St Grampound,2023-06-04T21:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.7
430638,Fore St Grampound,2023-06-04T21:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
430638,Fore St Grampound,2023-06-04T21:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.32
430638,Fore St Grampound,2023-06-04T21:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.9
430638,Fore St Grampound,2023-06-04T21:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.61
430638,Fore St Grampound,2023-06-04T21:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.19
430638,Fore St Grampound,2023-06-04T21:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.7
430638,Fore St Grampound,2023-06-04T21:40:00.000+00:00,feeder,20.0,N Current (RMS),A,5.4
430638,Fore St Grampound,2023-06-04T21:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.3
430638,Fore St Grampound,2023-06-04T21:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.3
430638,Fore St Grampound,2023-06-04T21:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.6
430638,Fore St Grampound,2023-06-04T21:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.79
430638,Fore St Grampound,2023-06-04T21:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.47
430638,Fore St Grampound,2023-06-04T21:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.61
430638,Fore St Grampound,2023-06-04T21:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.58
430638,Fore St Grampound,2023-06-04T21:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.83
430638,Fore St Grampound,2023-06-04T21:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.4
430638,Fore St Grampound,2023-06-04T21:40:00.000+00:00,feeder,10.0,N Current (RMS),A,12.2
430638,Fore St Grampound,2023-06-04T21:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.2
430638,Fore St Grampound,2023-06-04T21:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.3
430638,Fore St Grampound,2023-06-04T21:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.4
430638,Fore St Grampound,2023-06-04T21:40:00.000+00:00,transformer,,Temperature,C,28.4
430638,Fore St Grampound,2023-06-04T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
430638,Fore St Grampound,2023-06-04T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.01
430638,Fore St Grampound,2023-06-04T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
430638,Fore St Grampound,2023-06-04T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.7
430638,Fore St Grampound,2023-06-04T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
430638,Fore St Grampound,2023-06-04T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.52
430638,Fore St Grampound,2023-06-04T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.64
430638,Fore St Grampound,2023-06-04T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.04
430638,Fore St Grampound,2023-06-04T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,20.13
430638,Fore St Grampound,2023-06-04T21:40:00.000+00:00,busbar,,L3 Active Power,kW,-9.45
430638,Fore St Grampound,2023-06-04T21:40:00.000+00:00,busbar,,L2 Active Power,kW,19.72
430638,Fore St Grampound,2023-06-04T21:40:00.000+00:00,busbar,,L1 Active Power,kW,-10.42
430638,Fore St Grampound,2023-06-04T21:40:00.000+00:00,busbar,,N Current (RMS),A,42.0
430638,Fore St Grampound,2023-06-04T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,72.5
430638,Fore St Grampound,2023-06-04T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,82.6
430638,Fore St Grampound,2023-06-04T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,94.1
430638,Fore St Grampound,2023-06-04T21:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.35
430638,Fore St Grampound,2023-06-04T21:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.21
430638,Fore St Grampound,2023-06-04T21:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.48
430638,Fore St Grampound,2023-06-04T21:30:00.000+00:00,feeder,,L3 Active Power,kW,-1.39
430638,Fore St Grampound,2023-06-04T21:30:00.000+00:00,feeder,,L2 Active Power,kW,3.09
430638,Fore St Grampound,2023-06-04T21:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.95
430638,Fore St Grampound,2023-06-04T21:30:00.000+00:00,feeder,,N Current (RMS),A,14.8
430638,Fore St Grampound,2023-06-04T21:30:00.000+00:00,feeder,,L3 Current (RMS),A,20.5
430638,Fore St Grampound,2023-06-04T21:30:00.000+00:00,feeder,,L2 Current (RMS),A,14.2
430638,Fore St Grampound,2023-06-04T21:30:00.000+00:00,feeder,,L1 Current (RMS),A,11.4
430638,Fore St Grampound,2023-06-04T21:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-4.6
430638,Fore St Grampound,2023-06-04T21:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.43
430638,Fore St Grampound,2023-06-04T21:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,7.6
430638,Fore St Grampound,2023-06-04T21:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,-3.29
430638,Fore St Grampound,2023-06-04T21:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.66
430638,Fore St Grampound,2023-06-04T21:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,-4.03
430638,Fore St Grampound,2023-06-04T21:30:00.000+00:00,feeder,50.0,N Current (RMS),A,17.8
430638,Fore St Grampound,2023-06-04T21:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,23.5
430638,Fore St Grampound,2023-06-04T21:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,33.7
430638,Fore St Grampound,2023-06-04T21:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,35.5
430638,Fore St Grampound,2023-06-04T21:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.43
430638,Fore St Grampound,2023-06-04T21:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.33
430638,Fore St Grampound,2023-06-04T21:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.99
430638,Fore St Grampound,2023-06-04T21:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.59
430638,Fore St Grampound,2023-06-04T21:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.15
430638,Fore St Grampound,2023-06-04T21:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.46
430638,Fore St Grampound,2023-06-04T21:30:00.000+00:00,feeder,40.0,N Current (RMS),A,8.3
430638,Fore St Grampound,2023-06-04T21:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.1
430638,Fore St Grampound,2023-06-04T21:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.4
430638,Fore St Grampound,2023-06-04T21:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.9
430638,Fore St Grampound,2023-06-04T21:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-3.74
430638,Fore St Grampound,2023-06-04T21:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.69
430638,Fore St Grampound,2023-06-04T21:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.47
430638,Fore St Grampound,2023-06-04T21:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.16
430638,Fore St Grampound,2023-06-04T21:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.09
430638,Fore St Grampound,2023-06-04T21:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.72
430638,Fore St Grampound,2023-06-04T21:30:00.000+00:00,feeder,30.0,N Current (RMS),A,9.8
430638,Fore St Grampound,2023-06-04T21:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.1
430638,Fore St Grampound,2023-06-04T21:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.8
430638,Fore St Grampound,2023-06-04T21:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.4
430638,Fore St Grampound,2023-06-04T21:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.71
430638,Fore St Grampound,2023-06-04T21:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.26
430638,Fore St Grampound,2023-06-04T21:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.25
430638,Fore St Grampound,2023-06-04T21:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.24
430638,Fore St Grampound,2023-06-04T21:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.25
430638,Fore St Grampound,2023-06-04T21:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.46
430638,Fore St Grampound,2023-06-04T21:30:00.000+00:00,feeder,20.0,N Current (RMS),A,20.8
430638,Fore St Grampound,2023-06-04T21:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.6
430638,Fore St Grampound,2023-06-04T21:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.4
430638,Fore St Grampound,2023-06-04T21:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.0
430638,Fore St Grampound,2023-06-04T21:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.82
430638,Fore St Grampound,2023-06-04T21:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.51
430638,Fore St Grampound,2023-06-04T21:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.58
430638,Fore St Grampound,2023-06-04T21:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.52
430638,Fore St Grampound,2023-06-04T21:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.06
430638,Fore St Grampound,2023-06-04T21:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.42
430638,Fore St Grampound,2023-06-04T21:30:00.000+00:00,feeder,10.0,N Current (RMS),A,19.1
430638,Fore St Grampound,2023-06-04T21:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.1
430638,Fore St Grampound,2023-06-04T21:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.0
430638,Fore St Grampound,2023-06-04T21:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.2
430638,Fore St Grampound,2023-06-04T21:30:00.000+00:00,transformer,,Temperature,C,28.4
430638,Fore St Grampound,2023-06-04T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
430638,Fore St Grampound,2023-06-04T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.76
430638,Fore St Grampound,2023-06-04T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
430638,Fore St Grampound,2023-06-04T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.65
430638,Fore St Grampound,2023-06-04T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
430638,Fore St Grampound,2023-06-04T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.64
430638,Fore St Grampound,2023-06-04T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.65
430638,Fore St Grampound,2023-06-04T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.15
430638,Fore St Grampound,2023-06-04T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,20.36
430638,Fore St Grampound,2023-06-04T21:30:00.000+00:00,busbar,,L3 Active Power,kW,-11.19
430638,Fore St Grampound,2023-06-04T21:30:00.000+00:00,busbar,,L2 Active Power,kW,22.3
430638,Fore St Grampound,2023-06-04T21:30:00.000+00:00,busbar,,L1 Active Power,kW,-10.05
430638,Fore St Grampound,2023-06-04T21:30:00.000+00:00,busbar,,N Current (RMS),A,44.0
430638,Fore St Grampound,2023-06-04T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,89.2
430638,Fore St Grampound,2023-06-04T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,93.1
430638,Fore St Grampound,2023-06-04T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,93.8
430638,Fore St Grampound,2023-06-04T21:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.09
430638,Fore St Grampound,2023-06-04T21:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.01
430638,Fore St Grampound,2023-06-04T21:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.44
430638,Fore St Grampound,2023-06-04T21:20:00.000+00:00,feeder,,L3 Active Power,kW,-1.64
430638,Fore St Grampound,2023-06-04T21:20:00.000+00:00,feeder,,L2 Active Power,kW,2.85
430638,Fore St Grampound,2023-06-04T21:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.63
430638,Fore St Grampound,2023-06-04T21:20:00.000+00:00,feeder,,N Current (RMS),A,15.7
430638,Fore St Grampound,2023-06-04T21:20:00.000+00:00,feeder,,L3 Current (RMS),A,19.9
430638,Fore St Grampound,2023-06-04T21:20:00.000+00:00,feeder,,L2 Current (RMS),A,13.0
430638,Fore St Grampound,2023-06-04T21:20:00.000+00:00,feeder,,L1 Current (RMS),A,10.8
430638,Fore St Grampound,2023-06-04T21:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-5.02
430638,Fore St Grampound,2023-06-04T21:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.65
430638,Fore St Grampound,2023-06-04T21:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,6.56
430638,Fore St Grampound,2023-06-04T21:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,-3.3
430638,Fore St Grampound,2023-06-04T21:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.13
430638,Fore St Grampound,2023-06-04T21:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,-3.63
430638,Fore St Grampound,2023-06-04T21:20:00.000+00:00,feeder,50.0,N Current (RMS),A,14.5
430638,Fore St Grampound,2023-06-04T21:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,24.9
430638,Fore St Grampound,2023-06-04T21:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,31.2
430638,Fore St Grampound,2023-06-04T21:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,31.0
430638,Fore St Grampound,2023-06-04T21:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.45
430638,Fore St Grampound,2023-06-04T21:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.3
430638,Fore St Grampound,2023-06-04T21:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.17
430638,Fore St Grampound,2023-06-04T21:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.6
430638,Fore St Grampound,2023-06-04T21:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.55
430638,Fore St Grampound,2023-06-04T21:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.3
430638,Fore St Grampound,2023-06-04T21:20:00.000+00:00,feeder,40.0,N Current (RMS),A,16.6
430638,Fore St Grampound,2023-06-04T21:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.2
430638,Fore St Grampound,2023-06-04T21:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.6
430638,Fore St Grampound,2023-06-04T21:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.4
430638,Fore St Grampound,2023-06-04T21:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-5.31
430638,Fore St Grampound,2023-06-04T21:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.58
430638,Fore St Grampound,2023-06-04T21:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.53
430638,Fore St Grampound,2023-06-04T21:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-3.12
430638,Fore St Grampound,2023-06-04T21:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.65
430638,Fore St Grampound,2023-06-04T21:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.68
430638,Fore St Grampound,2023-06-04T21:20:00.000+00:00,feeder,30.0,N Current (RMS),A,15.7
430638,Fore St Grampound,2023-06-04T21:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.0
430638,Fore St Grampound,2023-06-04T21:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.5
430638,Fore St Grampound,2023-06-04T21:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.6
430638,Fore St Grampound,2023-06-04T21:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-6.43
430638,Fore St Grampound,2023-06-04T21:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.19
430638,Fore St Grampound,2023-06-04T21:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.1
430638,Fore St Grampound,2023-06-04T21:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-4.9
430638,Fore St Grampound,2023-06-04T21:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.28
430638,Fore St Grampound,2023-06-04T21:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.76
430638,Fore St Grampound,2023-06-04T21:20:00.000+00:00,feeder,20.0,N Current (RMS),A,29.0
430638,Fore St Grampound,2023-06-04T21:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.7
430638,Fore St Grampound,2023-06-04T21:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.5
430638,Fore St Grampound,2023-06-04T21:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.8
430638,Fore St Grampound,2023-06-04T21:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.82
430638,Fore St Grampound,2023-06-04T21:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.56
430638,Fore St Grampound,2023-06-04T21:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.89
430638,Fore St Grampound,2023-06-04T21:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.56
430638,Fore St Grampound,2023-06-04T21:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.16
430638,Fore St Grampound,2023-06-04T21:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.31
430638,Fore St Grampound,2023-06-04T21:20:00.000+00:00,feeder,10.0,N Current (RMS),A,13.5
430638,Fore St Grampound,2023-06-04T21:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.2
430638,Fore St Grampound,2023-06-04T21:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.8
430638,Fore St Grampound,2023-06-04T21:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.2
430638,Fore St Grampound,2023-06-04T21:20:00.000+00:00,transformer,,Temperature,C,28.4
430638,Fore St Grampound,2023-06-04T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
430638,Fore St Grampound,2023-06-04T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.49
430638,Fore St Grampound,2023-06-04T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
430638,Fore St Grampound,2023-06-04T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.15
430638,Fore St Grampound,2023-06-04T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
430638,Fore St Grampound,2023-06-04T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.0
430638,Fore St Grampound,2023-06-04T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-22.13
430638,Fore St Grampound,2023-06-04T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.04
430638,Fore St Grampound,2023-06-04T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,18.69
430638,Fore St Grampound,2023-06-04T21:20:00.000+00:00,busbar,,L3 Active Power,kW,-14.11
430638,Fore St Grampound,2023-06-04T21:20:00.000+00:00,busbar,,L2 Active Power,kW,21.63
430638,Fore St Grampound,2023-06-04T21:20:00.000+00:00,busbar,,L1 Active Power,kW,-8.33
430638,Fore St Grampound,2023-06-04T21:20:00.000+00:00,busbar,,N Current (RMS),A,53.2
430638,Fore St Grampound,2023-06-04T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,109.4
430638,Fore St Grampound,2023-06-04T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,91.8
430638,Fore St Grampound,2023-06-04T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,84.8
430638,Fore St Grampound,2023-06-04T21:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-6.44
430638,Fore St Grampound,2023-06-04T21:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.9
430638,Fore St Grampound,2023-06-04T21:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.57
430638,Fore St Grampound,2023-06-04T21:10:00.000+00:00,feeder,,L3 Active Power,kW,-2.58
430638,Fore St Grampound,2023-06-04T21:10:00.000+00:00,feeder,,L2 Active Power,kW,2.42
430638,Fore St Grampound,2023-06-04T21:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.48
430638,Fore St Grampound,2023-06-04T21:10:00.000+00:00,feeder,,N Current (RMS),A,28.4
430638,Fore St Grampound,2023-06-04T21:10:00.000+00:00,feeder,,L3 Current (RMS),A,33.8
430638,Fore St Grampound,2023-06-04T21:10:00.000+00:00,feeder,,L2 Current (RMS),A,11.4
430638,Fore St Grampound,2023-06-04T21:10:00.000+00:00,feeder,,L1 Current (RMS),A,11.3
430638,Fore St Grampound,2023-06-04T21:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-6.51
430638,Fore St Grampound,2023-06-04T21:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.74
430638,Fore St Grampound,2023-06-04T21:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,6.07
430638,Fore St Grampound,2023-06-04T21:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,-3.89
430638,Fore St Grampound,2023-06-04T21:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.25
430638,Fore St Grampound,2023-06-04T21:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,-3.75
430638,Fore St Grampound,2023-06-04T21:10:00.000+00:00,feeder,50.0,N Current (RMS),A,17.6
430638,Fore St Grampound,2023-06-04T21:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,31.5
430638,Fore St Grampound,2023-06-04T21:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,36.8
430638,Fore St Grampound,2023-06-04T21:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,29.3
