Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
430638,Fore St Grampound,2023-06-04T21:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.42
430638,Fore St Grampound,2023-06-04T21:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.32
430638,Fore St Grampound,2023-06-04T21:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.55
430638,Fore St Grampound,2023-06-04T21:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.68
430638,Fore St Grampound,2023-06-04T21:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.79
430638,Fore St Grampound,2023-06-04T21:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-1.31
430638,Fore St Grampound,2023-06-04T21:10:00.000+00:00,feeder,40.0,N Current (RMS),A,12.5
430638,Fore St Grampound,2023-06-04T21:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.4
430638,Fore St Grampound,2023-06-04T21:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.3
430638,Fore St Grampound,2023-06-04T21:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.6
430638,Fore St Grampound,2023-06-04T21:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-8.44
430638,Fore St Grampound,2023-06-04T21:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.62
430638,Fore St Grampound,2023-06-04T21:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.69
430638,Fore St Grampound,2023-06-04T21:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-5.09
430638,Fore St Grampound,2023-06-04T21:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.71
430638,Fore St Grampound,2023-06-04T21:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.57
430638,Fore St Grampound,2023-06-04T21:10:00.000+00:00,feeder,30.0,N Current (RMS),A,29.9
430638,Fore St Grampound,2023-06-04T21:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,42.3
430638,Fore St Grampound,2023-06-04T21:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.8
430638,Fore St Grampound,2023-06-04T21:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.9
430638,Fore St Grampound,2023-06-04T21:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.81
430638,Fore St Grampound,2023-06-04T21:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.24
430638,Fore St Grampound,2023-06-04T21:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.05
430638,Fore St Grampound,2023-06-04T21:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.26
430638,Fore St Grampound,2023-06-04T21:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.31
430638,Fore St Grampound,2023-06-04T21:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.86
430638,Fore St Grampound,2023-06-04T21:10:00.000+00:00,feeder,20.0,N Current (RMS),A,10.2
430638,Fore St Grampound,2023-06-04T21:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.3
430638,Fore St Grampound,2023-06-04T21:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.7
430638,Fore St Grampound,2023-06-04T21:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.3
430638,Fore St Grampound,2023-06-04T21:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.31
430638,Fore St Grampound,2023-06-04T21:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.57
430638,Fore St Grampound,2023-06-04T21:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.82
430638,Fore St Grampound,2023-06-04T21:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.47
430638,Fore St Grampound,2023-06-04T21:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.11
430638,Fore St Grampound,2023-06-04T21:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.02
430638,Fore St Grampound,2023-06-04T21:10:00.000+00:00,feeder,10.0,N Current (RMS),A,9.1
430638,Fore St Grampound,2023-06-04T21:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.2
430638,Fore St Grampound,2023-06-04T21:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.6
430638,Fore St Grampound,2023-06-04T21:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.6
430638,Fore St Grampound,2023-06-04T21:10:00.000+00:00,transformer,,Temperature,C,28.5
430638,Fore St Grampound,2023-06-04T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
430638,Fore St Grampound,2023-06-04T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.0
430638,Fore St Grampound,2023-06-04T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
430638,Fore St Grampound,2023-06-04T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.6
430638,Fore St Grampound,2023-06-04T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
430638,Fore St Grampound,2023-06-04T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.34
430638,Fore St Grampound,2023-06-04T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-25.94
430638,Fore St Grampound,2023-06-04T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.11
430638,Fore St Grampound,2023-06-04T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,19.76
430638,Fore St Grampound,2023-06-04T21:10:00.000+00:00,busbar,,L3 Active Power,kW,-15.96
430638,Fore St Grampound,2023-06-04T21:10:00.000+00:00,busbar,,L2 Active Power,kW,20.6
430638,Fore St Grampound,2023-06-04T21:10:00.000+00:00,busbar,,L1 Active Power,kW,-8.99
430638,Fore St Grampound,2023-06-04T21:10:00.000+00:00,busbar,,N Current (RMS),A,60.0
430638,Fore St Grampound,2023-06-04T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,127.2
430638,Fore St Grampound,2023-06-04T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,86.9
430638,Fore St Grampound,2023-06-04T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,89.8
430638,Fore St Grampound,2023-06-04T21:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-11.52
430638,Fore St Grampound,2023-06-04T21:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.04
430638,Fore St Grampound,2023-06-04T21:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.73
430638,Fore St Grampound,2023-06-04T21:00:00.000+00:00,feeder,,L3 Active Power,kW,-4.94
430638,Fore St Grampound,2023-06-04T21:00:00.000+00:00,feeder,,L2 Active Power,kW,3.03
430638,Fore St Grampound,2023-06-04T21:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.52
430638,Fore St Grampound,2023-06-04T21:00:00.000+00:00,feeder,,N Current (RMS),A,51.6
430638,Fore St Grampound,2023-06-04T21:00:00.000+00:00,feeder,,L3 Current (RMS),A,60.2
430638,Fore St Grampound,2023-06-04T21:00:00.000+00:00,feeder,,L2 Current (RMS),A,14.0
430638,Fore St Grampound,2023-06-04T21:00:00.000+00:00,feeder,,L1 Current (RMS),A,12.0
430638,Fore St Grampound,2023-06-04T21:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-5.15
430638,Fore St Grampound,2023-06-04T21:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,1.48
430638,Fore St Grampound,2023-06-04T21:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,6.66
430638,Fore St Grampound,2023-06-04T21:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,-3.45
430638,Fore St Grampound,2023-06-04T21:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,13.11
430638,Fore St Grampound,2023-06-04T21:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,-4.07
430638,Fore St Grampound,2023-06-04T21:00:00.000+00:00,feeder,50.0,N Current (RMS),A,30.3
430638,Fore St Grampound,2023-06-04T21:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,25.9
430638,Fore St Grampound,2023-06-04T21:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,54.7
430638,Fore St Grampound,2023-06-04T21:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,32.2
430638,Fore St Grampound,2023-06-04T21:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.47
430638,Fore St Grampound,2023-06-04T21:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.29
430638,Fore St Grampound,2023-06-04T21:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.7
430638,Fore St Grampound,2023-06-04T21:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.65
430638,Fore St Grampound,2023-06-04T21:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.97
430638,Fore St Grampound,2023-06-04T21:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.68
430638,Fore St Grampound,2023-06-04T21:00:00.000+00:00,feeder,40.0,N Current (RMS),A,6.7
430638,Fore St Grampound,2023-06-04T21:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.5
430638,Fore St Grampound,2023-06-04T21:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.8
430638,Fore St Grampound,2023-06-04T21:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.7
430638,Fore St Grampound,2023-06-04T21:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.99
430638,Fore St Grampound,2023-06-04T21:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.59
430638,Fore St Grampound,2023-06-04T21:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.41
430638,Fore St Grampound,2023-06-04T21:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.24
430638,Fore St Grampound,2023-06-04T21:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.56
430638,Fore St Grampound,2023-06-04T21:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.09
430638,Fore St Grampound,2023-06-04T21:00:00.000+00:00,feeder,30.0,N Current (RMS),A,12.1
430638,Fore St Grampound,2023-06-04T21:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.9
430638,Fore St Grampound,2023-06-04T21:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.1
430638,Fore St Grampound,2023-06-04T21:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.4
430638,Fore St Grampound,2023-06-04T21:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.9
430638,Fore St Grampound,2023-06-04T21:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.31
430638,Fore St Grampound,2023-06-04T21:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.04
430638,Fore St Grampound,2023-06-04T21:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.24
430638,Fore St Grampound,2023-06-04T21:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.29
430638,Fore St Grampound,2023-06-04T21:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.71
430638,Fore St Grampound,2023-06-04T21:00:00.000+00:00,feeder,20.0,N Current (RMS),A,10.6
430638,Fore St Grampound,2023-06-04T21:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.3
430638,Fore St Grampound,2023-06-04T21:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.7
430638,Fore St Grampound,2023-06-04T21:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.1
430638,Fore St Grampound,2023-06-04T21:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.76
430638,Fore St Grampound,2023-06-04T21:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.5
430638,Fore St Grampound,2023-06-04T21:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.23
430638,Fore St Grampound,2023-06-04T21:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.74
430638,Fore St Grampound,2023-06-04T21:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.22
430638,Fore St Grampound,2023-06-04T21:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.66
430638,Fore St Grampound,2023-06-04T21:00:00.000+00:00,feeder,10.0,N Current (RMS),A,15.0
430638,Fore St Grampound,2023-06-04T21:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.9
430638,Fore St Grampound,2023-06-04T21:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.1
430638,Fore St Grampound,2023-06-04T21:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.4
430638,Fore St Grampound,2023-06-04T21:00:00.000+00:00,transformer,,Temperature,C,28.5
430638,Fore St Grampound,2023-06-04T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
430638,Fore St Grampound,2023-06-04T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.5
430638,Fore St Grampound,2023-06-04T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
430638,Fore St Grampound,2023-06-04T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.6
430638,Fore St Grampound,2023-06-04T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
430638,Fore St Grampound,2023-06-04T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.73
430638,Fore St Grampound,2023-06-04T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-21.78
430638,Fore St Grampound,2023-06-04T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.84
430638,Fore St Grampound,2023-06-04T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,19.77
430638,Fore St Grampound,2023-06-04T21:00:00.000+00:00,busbar,,L3 Active Power,kW,-13.26
430638,Fore St Grampound,2023-06-04T21:00:00.000+00:00,busbar,,L2 Active Power,kW,25.19
430638,Fore St Grampound,2023-06-04T21:00:00.000+00:00,busbar,,L1 Active Power,kW,-9.73
430638,Fore St Grampound,2023-06-04T21:00:00.000+00:00,busbar,,N Current (RMS),A,57.5
430638,Fore St Grampound,2023-06-04T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,111.6
430638,Fore St Grampound,2023-06-04T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,105.3
430638,Fore St Grampound,2023-06-04T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,91.5
430638,Fore St Grampound,2023-06-04T20:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.56
430638,Fore St Grampound,2023-06-04T20:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.1
430638,Fore St Grampound,2023-06-04T20:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.79
430638,Fore St Grampound,2023-06-04T20:50:00.000+00:00,feeder,,L3 Active Power,kW,-1.58
430638,Fore St Grampound,2023-06-04T20:50:00.000+00:00,feeder,,L2 Active Power,kW,5.18
430638,Fore St Grampound,2023-06-04T20:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.83
430638,Fore St Grampound,2023-06-04T20:50:00.000+00:00,feeder,,N Current (RMS),A,15.0
430638,Fore St Grampound,2023-06-04T20:50:00.000+00:00,feeder,,L3 Current (RMS),A,21.8
430638,Fore St Grampound,2023-06-04T20:50:00.000+00:00,feeder,,L2 Current (RMS),A,22.9
430638,Fore St Grampound,2023-06-04T20:50:00.000+00:00,feeder,,L1 Current (RMS),A,12.5
430638,Fore St Grampound,2023-06-04T20:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-4.76
430638,Fore St Grampound,2023-06-04T20:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,1.12
430638,Fore St Grampound,2023-06-04T20:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,6.78
430638,Fore St Grampound,2023-06-04T20:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,-3.19
430638,Fore St Grampound,2023-06-04T20:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,10.9
430638,Fore St Grampound,2023-06-04T20:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,-4.18
430638,Fore St Grampound,2023-06-04T20:50:00.000+00:00,feeder,50.0,N Current (RMS),A,25.2
430638,Fore St Grampound,2023-06-04T20:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,23.8
430638,Fore St Grampound,2023-06-04T20:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,47.1
430638,Fore St Grampound,2023-06-04T20:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,32.8
430638,Fore St Grampound,2023-06-04T20:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.63
430638,Fore St Grampound,2023-06-04T20:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.33
430638,Fore St Grampound,2023-06-04T20:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.94
430638,Fore St Grampound,2023-06-04T20:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.76
430638,Fore St Grampound,2023-06-04T20:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.0
430638,Fore St Grampound,2023-06-04T20:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-1.42
430638,Fore St Grampound,2023-06-04T20:50:00.000+00:00,feeder,40.0,N Current (RMS),A,10.4
430638,Fore St Grampound,2023-06-04T20:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.2
430638,Fore St Grampound,2023-06-04T20:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.5
430638,Fore St Grampound,2023-06-04T20:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.0
430638,Fore St Grampound,2023-06-04T20:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.18
430638,Fore St Grampound,2023-06-04T20:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.54
430638,Fore St Grampound,2023-06-04T20:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.6
430638,Fore St Grampound,2023-06-04T20:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.03
430638,Fore St Grampound,2023-06-04T20:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.78
430638,Fore St Grampound,2023-06-04T20:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.39
430638,Fore St Grampound,2023-06-04T20:50:00.000+00:00,feeder,30.0,N Current (RMS),A,8.8
430638,Fore St Grampound,2023-06-04T20:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.2
430638,Fore St Grampound,2023-06-04T20:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.1
430638,Fore St Grampound,2023-06-04T20:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.7
430638,Fore St Grampound,2023-06-04T20:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.38
430638,Fore St Grampound,2023-06-04T20:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.27
430638,Fore St Grampound,2023-06-04T20:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.86
430638,Fore St Grampound,2023-06-04T20:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.92
430638,Fore St Grampound,2023-06-04T20:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.7
430638,Fore St Grampound,2023-06-04T20:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.61
430638,Fore St Grampound,2023-06-04T20:50:00.000+00:00,feeder,20.0,N Current (RMS),A,6.3
430638,Fore St Grampound,2023-06-04T20:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.2
430638,Fore St Grampound,2023-06-04T20:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.3
430638,Fore St Grampound,2023-06-04T20:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.4
430638,Fore St Grampound,2023-06-04T20:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.85
430638,Fore St Grampound,2023-06-04T20:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.49
430638,Fore St Grampound,2023-06-04T20:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.13
430638,Fore St Grampound,2023-06-04T20:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.6
430638,Fore St Grampound,2023-06-04T20:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.1
430638,Fore St Grampound,2023-06-04T20:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.32
430638,Fore St Grampound,2023-06-04T20:50:00.000+00:00,feeder,10.0,N Current (RMS),A,17.4
430638,Fore St Grampound,2023-06-04T20:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.4
430638,Fore St Grampound,2023-06-04T20:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.6
430638,Fore St Grampound,2023-06-04T20:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.2
430638,Fore St Grampound,2023-06-04T20:50:00.000+00:00,transformer,,Temperature,C,28.5
430638,Fore St Grampound,2023-06-04T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
430638,Fore St Grampound,2023-06-04T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.98
430638,Fore St Grampound,2023-06-04T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
430638,Fore St Grampound,2023-06-04T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.28
430638,Fore St Grampound,2023-06-04T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
430638,Fore St Grampound,2023-06-04T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.84
430638,Fore St Grampound,2023-06-04T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.36
430638,Fore St Grampound,2023-06-04T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.6
430638,Fore St Grampound,2023-06-04T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,21.1
430638,Fore St Grampound,2023-06-04T20:50:00.000+00:00,busbar,,L3 Active Power,kW,-9.08
430638,Fore St Grampound,2023-06-04T20:50:00.000+00:00,busbar,,L2 Active Power,kW,25.66
430638,Fore St Grampound,2023-06-04T20:50:00.000+00:00,busbar,,L1 Active Power,kW,-10.74
430638,Fore St Grampound,2023-06-04T20:50:00.000+00:00,busbar,,N Current (RMS),A,47.3
430638,Fore St Grampound,2023-06-04T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,71.2
430638,Fore St Grampound,2023-06-04T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,107.4
430638,Fore St Grampound,2023-06-04T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,98.3
430638,Fore St Grampound,2023-06-04T20:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-6.9
430638,Fore St Grampound,2023-06-04T20:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.21
430638,Fore St Grampound,2023-06-04T20:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.79
430638,Fore St Grampound,2023-06-04T20:40:00.000+00:00,feeder,,L3 Active Power,kW,-2.38
430638,Fore St Grampound,2023-06-04T20:40:00.000+00:00,feeder,,L2 Active Power,kW,6.53
430638,Fore St Grampound,2023-06-04T20:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.88
430638,Fore St Grampound,2023-06-04T20:40:00.000+00:00,feeder,,N Current (RMS),A,20.7
430638,Fore St Grampound,2023-06-04T20:40:00.000+00:00,feeder,,L3 Current (RMS),A,31.7
430638,Fore St Grampound,2023-06-04T20:40:00.000+00:00,feeder,,L2 Current (RMS),A,27.8
430638,Fore St Grampound,2023-06-04T20:40:00.000+00:00,feeder,,L1 Current (RMS),A,12.6
430638,Fore St Grampound,2023-06-04T20:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-5.1
430638,Fore St Grampound,2023-06-04T20:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.55
430638,Fore St Grampound,2023-06-04T20:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,7.74
430638,Fore St Grampound,2023-06-04T20:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,-3.12
430638,Fore St Grampound,2023-06-04T20:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.16
430638,Fore St Grampound,2023-06-04T20:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,-5.22
430638,Fore St Grampound,2023-06-04T20:40:00.000+00:00,feeder,50.0,N Current (RMS),A,15.9
430638,Fore St Grampound,2023-06-04T20:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,24.9
430638,Fore St Grampound,2023-06-04T20:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,34.5
430638,Fore St Grampound,2023-06-04T20:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,38.7
430638,Fore St Grampound,2023-06-04T20:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.73
430638,Fore St Grampound,2023-06-04T20:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.41
430638,Fore St Grampound,2023-06-04T20:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.32
430638,Fore St Grampound,2023-06-04T20:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.79
430638,Fore St Grampound,2023-06-04T20:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.29
430638,Fore St Grampound,2023-06-04T20:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.75
430638,Fore St Grampound,2023-06-04T20:40:00.000+00:00,feeder,40.0,N Current (RMS),A,10.3
430638,Fore St Grampound,2023-06-04T20:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.5
430638,Fore St Grampound,2023-06-04T20:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.2
430638,Fore St Grampound,2023-06-04T20:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.5
430638,Fore St Grampound,2023-06-04T20:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.65
430638,Fore St Grampound,2023-06-04T20:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.47
430638,Fore St Grampound,2023-06-04T20:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.65
430638,Fore St Grampound,2023-06-04T20:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.2
430638,Fore St Grampound,2023-06-04T20:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.45
430638,Fore St Grampound,2023-06-04T20:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.62
430638,Fore St Grampound,2023-06-04T20:40:00.000+00:00,feeder,30.0,N Current (RMS),A,13.7
430638,Fore St Grampound,2023-06-04T20:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.7
430638,Fore St Grampound,2023-06-04T20:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.0
430638,Fore St Grampound,2023-06-04T20:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.0
430638,Fore St Grampound,2023-06-04T20:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.31
430638,Fore St Grampound,2023-06-04T20:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.22
430638,Fore St Grampound,2023-06-04T20:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.68
430638,Fore St Grampound,2023-06-04T20:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.47
430638,Fore St Grampound,2023-06-04T20:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.91
430638,Fore St Grampound,2023-06-04T20:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.46
430638,Fore St Grampound,2023-06-04T20:40:00.000+00:00,feeder,20.0,N Current (RMS),A,14.1
430638,Fore St Grampound,2023-06-04T20:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.0
430638,Fore St Grampound,2023-06-04T20:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.1
430638,Fore St Grampound,2023-06-04T20:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.4
430638,Fore St Grampound,2023-06-04T20:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.73
430638,Fore St Grampound,2023-06-04T20:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.69
430638,Fore St Grampound,2023-06-04T20:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.2
430638,Fore St Grampound,2023-06-04T20:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.54
430638,Fore St Grampound,2023-06-04T20:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.88
430638,Fore St Grampound,2023-06-04T20:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.92
430638,Fore St Grampound,2023-06-04T20:40:00.000+00:00,feeder,10.0,N Current (RMS),A,22.6
430638,Fore St Grampound,2023-06-04T20:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.9
430638,Fore St Grampound,2023-06-04T20:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.1
430638,Fore St Grampound,2023-06-04T20:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.0
430638,Fore St Grampound,2023-06-04T20:40:00.000+00:00,transformer,,Temperature,C,28.5
430638,Fore St Grampound,2023-06-04T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
430638,Fore St Grampound,2023-06-04T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.63
430638,Fore St Grampound,2023-06-04T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
430638,Fore St Grampound,2023-06-04T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.53
430638,Fore St Grampound,2023-06-04T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
430638,Fore St Grampound,2023-06-04T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.54
430638,Fore St Grampound,2023-06-04T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-18.41
430638,Fore St Grampound,2023-06-04T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.03
430638,Fore St Grampound,2023-06-04T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,22.38
430638,Fore St Grampound,2023-06-04T20:40:00.000+00:00,busbar,,L3 Active Power,kW,-10.51
430638,Fore St Grampound,2023-06-04T20:40:00.000+00:00,busbar,,L2 Active Power,kW,28.22
430638,Fore St Grampound,2023-06-04T20:40:00.000+00:00,busbar,,L1 Active Power,kW,-11.85
430638,Fore St Grampound,2023-06-04T20:40:00.000+00:00,busbar,,N Current (RMS),A,47.0
430638,Fore St Grampound,2023-06-04T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,89.2
430638,Fore St Grampound,2023-06-04T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,118.1
430638,Fore St Grampound,2023-06-04T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,105.5
430638,Fore St Grampound,2023-06-04T20:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.97
430638,Fore St Grampound,2023-06-04T20:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.0
430638,Fore St Grampound,2023-06-04T20:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.74
430638,Fore St Grampound,2023-06-04T20:30:00.000+00:00,feeder,,L3 Active Power,kW,-1.7
430638,Fore St Grampound,2023-06-04T20:30:00.000+00:00,feeder,,L2 Active Power,kW,6.06
430638,Fore St Grampound,2023-06-04T20:30:00.000+00:00,feeder,,L1 Active Power,kW,-1.18
430638,Fore St Grampound,2023-06-04T20:30:00.000+00:00,feeder,,N Current (RMS),A,17.3
430638,Fore St Grampound,2023-06-04T20:30:00.000+00:00,feeder,,L3 Current (RMS),A,23.2
430638,Fore St Grampound,2023-06-04T20:30:00.000+00:00,feeder,,L2 Current (RMS),A,27.3
430638,Fore St Grampound,2023-06-04T20:30:00.000+00:00,feeder,,L1 Current (RMS),A,12.8
430638,Fore St Grampound,2023-06-04T20:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-6.04
430638,Fore St Grampound,2023-06-04T20:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.39
430638,Fore St Grampound,2023-06-04T20:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,8.67
430638,Fore St Grampound,2023-06-04T20:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,-3.63
430638,Fore St Grampound,2023-06-04T20:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,11.91
430638,Fore St Grampound,2023-06-04T20:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,-5.49
430638,Fore St Grampound,2023-06-04T20:30:00.000+00:00,feeder,50.0,N Current (RMS),A,29.1
430638,Fore St Grampound,2023-06-04T20:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,30.0
430638,Fore St Grampound,2023-06-04T20:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,50.2
430638,Fore St Grampound,2023-06-04T20:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,45.8
430638,Fore St Grampound,2023-06-04T20:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.77
430638,Fore St Grampound,2023-06-04T20:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.37
430638,Fore St Grampound,2023-06-04T20:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.38
430638,Fore St Grampound,2023-06-04T20:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.83
430638,Fore St Grampound,2023-06-04T20:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.57
430638,Fore St Grampound,2023-06-04T20:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.8
430638,Fore St Grampound,2023-06-04T20:30:00.000+00:00,feeder,40.0,N Current (RMS),A,7.6
430638,Fore St Grampound,2023-06-04T20:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.8
430638,Fore St Grampound,2023-06-04T20:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.8
430638,Fore St Grampound,2023-06-04T20:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.2
430638,Fore St Grampound,2023-06-04T20:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-3.55
430638,Fore St Grampound,2023-06-04T20:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.52
430638,Fore St Grampound,2023-06-04T20:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.76
430638,Fore St Grampound,2023-06-04T20:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.82
430638,Fore St Grampound,2023-06-04T20:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.57
430638,Fore St Grampound,2023-06-04T20:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.75
430638,Fore St Grampound,2023-06-04T20:30:00.000+00:00,feeder,30.0,N Current (RMS),A,10.9
430638,Fore St Grampound,2023-06-04T20:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.0
430638,Fore St Grampound,2023-06-04T20:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.6
430638,Fore St Grampound,2023-06-04T20:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.6
430638,Fore St Grampound,2023-06-04T20:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-6.7
430638,Fore St Grampound,2023-06-04T20:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.08
430638,Fore St Grampound,2023-06-04T20:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.7
430638,Fore St Grampound,2023-06-04T20:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-5.03
430638,Fore St Grampound,2023-06-04T20:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.91
430638,Fore St Grampound,2023-06-04T20:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.26
430638,Fore St Grampound,2023-06-04T20:30:00.000+00:00,feeder,20.0,N Current (RMS),A,31.0
430638,Fore St Grampound,2023-06-04T20:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.3
430638,Fore St Grampound,2023-06-04T20:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.1
430638,Fore St Grampound,2023-06-04T20:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.4
430638,Fore St Grampound,2023-06-04T20:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.83
430638,Fore St Grampound,2023-06-04T20:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.75
430638,Fore St Grampound,2023-06-04T20:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.93
430638,Fore St Grampound,2023-06-04T20:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.47
430638,Fore St Grampound,2023-06-04T20:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.05
430638,Fore St Grampound,2023-06-04T20:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.71
430638,Fore St Grampound,2023-06-04T20:30:00.000+00:00,feeder,10.0,N Current (RMS),A,24.0
430638,Fore St Grampound,2023-06-04T20:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.1
430638,Fore St Grampound,2023-06-04T20:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.0
430638,Fore St Grampound,2023-06-04T20:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.5
430638,Fore St Grampound,2023-06-04T20:30:00.000+00:00,transformer,,Temperature,C,28.5
430638,Fore St Grampound,2023-06-04T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
430638,Fore St Grampound,2023-06-04T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.03
430638,Fore St Grampound,2023-06-04T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
430638,Fore St Grampound,2023-06-04T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.64
430638,Fore St Grampound,2023-06-04T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
430638,Fore St Grampound,2023-06-04T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.86
430638,Fore St Grampound,2023-06-04T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-22.85
430638,Fore St Grampound,2023-06-04T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.67
430638,Fore St Grampound,2023-06-04T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,21.19
430638,Fore St Grampound,2023-06-04T20:30:00.000+00:00,busbar,,L3 Active Power,kW,-13.49
430638,Fore St Grampound,2023-06-04T20:30:00.000+00:00,busbar,,L2 Active Power,kW,30.08
430638,Fore St Grampound,2023-06-04T20:30:00.000+00:00,busbar,,L1 Active Power,kW,-11.19
430638,Fore St Grampound,2023-06-04T20:30:00.000+00:00,busbar,,N Current (RMS),A,50.6
430638,Fore St Grampound,2023-06-04T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,111.4
430638,Fore St Grampound,2023-06-04T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,125.8
430638,Fore St Grampound,2023-06-04T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,101.4
430638,Fore St Grampound,2023-06-04T20:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-5.15
430638,Fore St Grampound,2023-06-04T20:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.08
430638,Fore St Grampound,2023-06-04T20:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.59
430638,Fore St Grampound,2023-06-04T20:20:00.000+00:00,feeder,,L3 Active Power,kW,-1.86
430638,Fore St Grampound,2023-06-04T20:20:00.000+00:00,feeder,,L2 Active Power,kW,5.69
430638,Fore St Grampound,2023-06-04T20:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.72
430638,Fore St Grampound,2023-06-04T20:20:00.000+00:00,feeder,,N Current (RMS),A,19.1
430638,Fore St Grampound,2023-06-04T20:20:00.000+00:00,feeder,,L3 Current (RMS),A,23.4
430638,Fore St Grampound,2023-06-04T20:20:00.000+00:00,feeder,,L2 Current (RMS),A,25.9
430638,Fore St Grampound,2023-06-04T20:20:00.000+00:00,feeder,,L1 Current (RMS),A,11.7
430638,Fore St Grampound,2023-06-04T20:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-6.06
430638,Fore St Grampound,2023-06-04T20:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.34
430638,Fore St Grampound,2023-06-04T20:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,5.41
430638,Fore St Grampound,2023-06-04T20:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,-3.67
430638,Fore St Grampound,2023-06-04T20:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,12.99
430638,Fore St Grampound,2023-06-04T20:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,-3.51
430638,Fore St Grampound,2023-06-04T20:20:00.000+00:00,feeder,50.0,N Current (RMS),A,29.9
430638,Fore St Grampound,2023-06-04T20:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,29.9
430638,Fore St Grampound,2023-06-04T20:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,54.0
430638,Fore St Grampound,2023-06-04T20:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,27.0
430638,Fore St Grampound,2023-06-04T20:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.84
430638,Fore St Grampound,2023-06-04T20:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.28
430638,Fore St Grampound,2023-06-04T20:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.83
430638,Fore St Grampound,2023-06-04T20:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.73
430638,Fore St Grampound,2023-06-04T20:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.31
430638,Fore St Grampound,2023-06-04T20:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.49
430638,Fore St Grampound,2023-06-04T20:20:00.000+00:00,feeder,40.0,N Current (RMS),A,10.6
430638,Fore St Grampound,2023-06-04T20:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.7
430638,Fore St Grampound,2023-06-04T20:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.2
430638,Fore St Grampound,2023-06-04T20:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.3
430638,Fore St Grampound,2023-06-04T20:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-3.97
430638,Fore St Grampound,2023-06-04T20:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.56
430638,Fore St Grampound,2023-06-04T20:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.82
430638,Fore St Grampound,2023-06-04T20:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.04
430638,Fore St Grampound,2023-06-04T20:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.74
430638,Fore St Grampound,2023-06-04T20:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.73
430638,Fore St Grampound,2023-06-04T20:20:00.000+00:00,feeder,30.0,N Current (RMS),A,11.6
430638,Fore St Grampound,2023-06-04T20:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.0
430638,Fore St Grampound,2023-06-04T20:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.0
430638,Fore St Grampound,2023-06-04T20:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.9
430638,Fore St Grampound,2023-06-04T20:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.48
430638,Fore St Grampound,2023-06-04T20:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.28
430638,Fore St Grampound,2023-06-04T20:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.55
430638,Fore St Grampound,2023-06-04T20:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.53
430638,Fore St Grampound,2023-06-04T20:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.14
430638,Fore St Grampound,2023-06-04T20:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.37
430638,Fore St Grampound,2023-06-04T20:20:00.000+00:00,feeder,20.0,N Current (RMS),A,10.5
430638,Fore St Grampound,2023-06-04T20:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.6
430638,Fore St Grampound,2023-06-04T20:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.1
430638,Fore St Grampound,2023-06-04T20:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.9
430638,Fore St Grampound,2023-06-04T20:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.66
430638,Fore St Grampound,2023-06-04T20:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.72
430638,Fore St Grampound,2023-06-04T20:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.29
430638,Fore St Grampound,2023-06-04T20:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.52
430638,Fore St Grampound,2023-06-04T20:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.48
430638,Fore St Grampound,2023-06-04T20:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.59
430638,Fore St Grampound,2023-06-04T20:20:00.000+00:00,feeder,10.0,N Current (RMS),A,27.8
430638,Fore St Grampound,2023-06-04T20:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.7
430638,Fore St Grampound,2023-06-04T20:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.6
430638,Fore St Grampound,2023-06-04T20:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.1
430638,Fore St Grampound,2023-06-04T20:20:00.000+00:00,transformer,,Temperature,C,28.5
430638,Fore St Grampound,2023-06-04T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
430638,Fore St Grampound,2023-06-04T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.19
430638,Fore St Grampound,2023-06-04T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
430638,Fore St Grampound,2023-06-04T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.5
430638,Fore St Grampound,2023-06-04T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
430638,Fore St Grampound,2023-06-04T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.97
430638,Fore St Grampound,2023-06-04T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-19.16
430638,Fore St Grampound,2023-06-04T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.58
430638,Fore St Grampound,2023-06-04T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,18.49
430638,Fore St Grampound,2023-06-04T20:20:00.000+00:00,busbar,,L3 Active Power,kW,-11.35
430638,Fore St Grampound,2023-06-04T20:20:00.000+00:00,busbar,,L2 Active Power,kW,32.36
430638,Fore St Grampound,2023-06-04T20:20:00.000+00:00,busbar,,L1 Active Power,kW,-9.4
430638,Fore St Grampound,2023-06-04T20:20:00.000+00:00,busbar,,N Current (RMS),A,59.3
430638,Fore St Grampound,2023-06-04T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,92.9
430638,Fore St Grampound,2023-06-04T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,135.4
430638,Fore St Grampound,2023-06-04T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,87.6
430638,Fore St Grampound,2023-06-04T20:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-6.69
430638,Fore St Grampound,2023-06-04T20:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.15
430638,Fore St Grampound,2023-06-04T20:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,3.65
430638,Fore St Grampound,2023-06-04T20:10:00.000+00:00,feeder,,L3 Active Power,kW,-2.72
430638,Fore St Grampound,2023-06-04T20:10:00.000+00:00,feeder,,L2 Active Power,kW,6.28
430638,Fore St Grampound,2023-06-04T20:10:00.000+00:00,feeder,,L1 Active Power,kW,-1.52
430638,Fore St Grampound,2023-06-04T20:10:00.000+00:00,feeder,,N Current (RMS),A,20.2
430638,Fore St Grampound,2023-06-04T20:10:00.000+00:00,feeder,,L3 Current (RMS),A,30.6
430638,Fore St Grampound,2023-06-04T20:10:00.000+00:00,feeder,,L2 Current (RMS),A,28.5
430638,Fore St Grampound,2023-06-04T20:10:00.000+00:00,feeder,,L1 Current (RMS),A,17.4
430638,Fore St Grampound,2023-06-04T20:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-6.01
430638,Fore St Grampound,2023-06-04T20:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.29
430638,Fore St Grampound,2023-06-04T20:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,4.36
430638,Fore St Grampound,2023-06-04T20:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,-3.67
430638,Fore St Grampound,2023-06-04T20:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,10.04
430638,Fore St Grampound,2023-06-04T20:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,-2.93
430638,Fore St Grampound,2023-06-04T20:10:00.000+00:00,feeder,50.0,N Current (RMS),A,25.6
430638,Fore St Grampound,2023-06-04T20:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,29.9
430638,Fore St Grampound,2023-06-04T20:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,44.0
430638,Fore St Grampound,2023-06-04T20:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,22.1
430638,Fore St Grampound,2023-06-04T20:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.71
430638,Fore St Grampound,2023-06-04T20:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.22
430638,Fore St Grampound,2023-06-04T20:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.77
430638,Fore St Grampound,2023-06-04T20:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.67
430638,Fore St Grampound,2023-06-04T20:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.58
430638,Fore St Grampound,2023-06-04T20:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.32
430638,Fore St Grampound,2023-06-04T20:10:00.000+00:00,feeder,40.0,N Current (RMS),A,13.3
430638,Fore St Grampound,2023-06-04T20:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.2
430638,Fore St Grampound,2023-06-04T20:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.1
430638,Fore St Grampound,2023-06-04T20:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.6
430638,Fore St Grampound,2023-06-04T20:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-5.67
430638,Fore St Grampound,2023-06-04T20:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.51
430638,Fore St Grampound,2023-06-04T20:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.43
430638,Fore St Grampound,2023-06-04T20:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-3.05
430638,Fore St Grampound,2023-06-04T20:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.8
430638,Fore St Grampound,2023-06-04T20:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.41
430638,Fore St Grampound,2023-06-04T20:10:00.000+00:00,feeder,30.0,N Current (RMS),A,18.6
430638,Fore St Grampound,2023-06-04T20:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.1
430638,Fore St Grampound,2023-06-04T20:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.2
430638,Fore St Grampound,2023-06-04T20:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.3
430638,Fore St Grampound,2023-06-04T20:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.29
430638,Fore St Grampound,2023-06-04T20:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.15
430638,Fore St Grampound,2023-06-04T20:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.35
430638,Fore St Grampound,2023-06-04T20:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.84
430638,Fore St Grampound,2023-06-04T20:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.96
430638,Fore St Grampound,2023-06-04T20:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.2
430638,Fore St Grampound,2023-06-04T20:10:00.000+00:00,feeder,20.0,N Current (RMS),A,7.2
430638,Fore St Grampound,2023-06-04T20:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.7
430638,Fore St Grampound,2023-06-04T20:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.3
430638,Fore St Grampound,2023-06-04T20:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.9
430638,Fore St Grampound,2023-06-04T20:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.71
430638,Fore St Grampound,2023-06-04T20:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.54
430638,Fore St Grampound,2023-06-04T20:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.29
430638,Fore St Grampound,2023-06-04T20:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.44
430638,Fore St Grampound,2023-06-04T20:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.62
430638,Fore St Grampound,2023-06-04T20:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.33
430638,Fore St Grampound,2023-06-04T20:10:00.000+00:00,feeder,10.0,N Current (RMS),A,25.3
430638,Fore St Grampound,2023-06-04T20:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.7
430638,Fore St Grampound,2023-06-04T20:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.2
430638,Fore St Grampound,2023-06-04T20:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.8
430638,Fore St Grampound,2023-06-04T20:10:00.000+00:00,transformer,,Temperature,C,28.5
430638,Fore St Grampound,2023-06-04T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
430638,Fore St Grampound,2023-06-04T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.69
430638,Fore St Grampound,2023-06-04T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
430638,Fore St Grampound,2023-06-04T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.19
430638,Fore St Grampound,2023-06-04T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
430638,Fore St Grampound,2023-06-04T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.56
430638,Fore St Grampound,2023-06-04T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-21.08
430638,Fore St Grampound,2023-06-04T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.02
430638,Fore St Grampound,2023-06-04T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,18.86
430638,Fore St Grampound,2023-06-04T20:10:00.000+00:00,busbar,,L3 Active Power,kW,-12.4
430638,Fore St Grampound,2023-06-04T20:10:00.000+00:00,busbar,,L2 Active Power,kW,31.29
430638,Fore St Grampound,2023-06-04T20:10:00.000+00:00,busbar,,L1 Active Power,kW,-9.71
430638,Fore St Grampound,2023-06-04T20:10:00.000+00:00,busbar,,N Current (RMS),A,55.7
430638,Fore St Grampound,2023-06-04T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,102.0
430638,Fore St Grampound,2023-06-04T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,131.6
430638,Fore St Grampound,2023-06-04T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,89.4
430638,Fore St Grampound,2023-06-04T20:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-5.15
430638,Fore St Grampound,2023-06-04T20:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.27
430638,Fore St Grampound,2023-06-04T20:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,4.12
