Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
430638,Fore St Grampound,2023-06-04T20:00:00.000+00:00,feeder,,L3 Active Power,kW,-2.87
430638,Fore St Grampound,2023-06-04T20:00:00.000+00:00,feeder,,L2 Active Power,kW,9.13
430638,Fore St Grampound,2023-06-04T20:00:00.000+00:00,feeder,,L1 Active Power,kW,-2.04
430638,Fore St Grampound,2023-06-04T20:00:00.000+00:00,feeder,,N Current (RMS),A,20.2
430638,Fore St Grampound,2023-06-04T20:00:00.000+00:00,feeder,,L3 Current (RMS),A,27.8
430638,Fore St Grampound,2023-06-04T20:00:00.000+00:00,feeder,,L2 Current (RMS),A,38.9
430638,Fore St Grampound,2023-06-04T20:00:00.000+00:00,feeder,,L1 Current (RMS),A,19.6
430638,Fore St Grampound,2023-06-04T20:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-5.48
430638,Fore St Grampound,2023-06-04T20:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.14
430638,Fore St Grampound,2023-06-04T20:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,6.09
430638,Fore St Grampound,2023-06-04T20:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,-3.6
430638,Fore St Grampound,2023-06-04T20:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.84
430638,Fore St Grampound,2023-06-04T20:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,-4.21
430638,Fore St Grampound,2023-06-04T20:00:00.000+00:00,feeder,50.0,N Current (RMS),A,14.0
430638,Fore St Grampound,2023-06-04T20:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,27.6
430638,Fore St Grampound,2023-06-04T20:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,29.2
430638,Fore St Grampound,2023-06-04T20:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,31.1
430638,Fore St Grampound,2023-06-04T20:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.62
430638,Fore St Grampound,2023-06-04T20:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.27
430638,Fore St Grampound,2023-06-04T20:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.88
430638,Fore St Grampound,2023-06-04T20:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.73
430638,Fore St Grampound,2023-06-04T20:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.5
430638,Fore St Grampound,2023-06-04T20:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.22
430638,Fore St Grampound,2023-06-04T20:00:00.000+00:00,feeder,40.0,N Current (RMS),A,13.1
430638,Fore St Grampound,2023-06-04T20:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.0
430638,Fore St Grampound,2023-06-04T20:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.8
430638,Fore St Grampound,2023-06-04T20:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.0
430638,Fore St Grampound,2023-06-04T20:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-5.8
430638,Fore St Grampound,2023-06-04T20:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.47
430638,Fore St Grampound,2023-06-04T20:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,5.1
430638,Fore St Grampound,2023-06-04T20:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-3.18
430638,Fore St Grampound,2023-06-04T20:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.73
430638,Fore St Grampound,2023-06-04T20:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-3.16
430638,Fore St Grampound,2023-06-04T20:00:00.000+00:00,feeder,30.0,N Current (RMS),A,14.6
430638,Fore St Grampound,2023-06-04T20:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.9
430638,Fore St Grampound,2023-06-04T20:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.0
430638,Fore St Grampound,2023-06-04T20:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.4
430638,Fore St Grampound,2023-06-04T20:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.84
430638,Fore St Grampound,2023-06-04T20:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.09
430638,Fore St Grampound,2023-06-04T20:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.25
430638,Fore St Grampound,2023-06-04T20:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.28
430638,Fore St Grampound,2023-06-04T20:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.78
430638,Fore St Grampound,2023-06-04T20:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
430638,Fore St Grampound,2023-06-04T20:00:00.000+00:00,feeder,20.0,N Current (RMS),A,11.4
430638,Fore St Grampound,2023-06-04T20:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.5
430638,Fore St Grampound,2023-06-04T20:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.5
430638,Fore St Grampound,2023-06-04T20:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.4
430638,Fore St Grampound,2023-06-04T20:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.55
430638,Fore St Grampound,2023-06-04T20:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.26
430638,Fore St Grampound,2023-06-04T20:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.06
430638,Fore St Grampound,2023-06-04T20:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.45
430638,Fore St Grampound,2023-06-04T20:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.9
430638,Fore St Grampound,2023-06-04T20:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.53
430638,Fore St Grampound,2023-06-04T20:00:00.000+00:00,feeder,10.0,N Current (RMS),A,31.5
430638,Fore St Grampound,2023-06-04T20:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.2
430638,Fore St Grampound,2023-06-04T20:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.4
430638,Fore St Grampound,2023-06-04T20:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.5
430638,Fore St Grampound,2023-06-04T20:00:00.000+00:00,transformer,,Temperature,C,28.5
430638,Fore St Grampound,2023-06-04T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
430638,Fore St Grampound,2023-06-04T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.78
430638,Fore St Grampound,2023-06-04T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
430638,Fore St Grampound,2023-06-04T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.76
430638,Fore St Grampound,2023-06-04T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
430638,Fore St Grampound,2023-06-04T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.42
430638,Fore St Grampound,2023-06-04T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-19.45
430638,Fore St Grampound,2023-06-04T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.31
430638,Fore St Grampound,2023-06-04T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,23.5
430638,Fore St Grampound,2023-06-04T20:00:00.000+00:00,busbar,,L3 Active Power,kW,-13.11
430638,Fore St Grampound,2023-06-04T20:00:00.000+00:00,busbar,,L2 Active Power,kW,32.88
430638,Fore St Grampound,2023-06-04T20:00:00.000+00:00,busbar,,L1 Active Power,kW,-13.16
430638,Fore St Grampound,2023-06-04T20:00:00.000+00:00,busbar,,N Current (RMS),A,57.8
430638,Fore St Grampound,2023-06-04T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,98.6
430638,Fore St Grampound,2023-06-04T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,137.8
430638,Fore St Grampound,2023-06-04T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,113.5
430638,Fore St Grampound,2023-06-04T19:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.34
430638,Fore St Grampound,2023-06-04T19:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.59
430638,Fore St Grampound,2023-06-04T19:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,3.27
430638,Fore St Grampound,2023-06-04T19:50:00.000+00:00,feeder,,L3 Active Power,kW,-1.5
430638,Fore St Grampound,2023-06-04T19:50:00.000+00:00,feeder,,L2 Active Power,kW,7.28
430638,Fore St Grampound,2023-06-04T19:50:00.000+00:00,feeder,,L1 Active Power,kW,-1.75
430638,Fore St Grampound,2023-06-04T19:50:00.000+00:00,feeder,,N Current (RMS),A,15.4
430638,Fore St Grampound,2023-06-04T19:50:00.000+00:00,feeder,,L3 Current (RMS),A,16.7
430638,Fore St Grampound,2023-06-04T19:50:00.000+00:00,feeder,,L2 Current (RMS),A,31.1
430638,Fore St Grampound,2023-06-04T19:50:00.000+00:00,feeder,,L1 Current (RMS),A,16.3
430638,Fore St Grampound,2023-06-04T19:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-8.07
430638,Fore St Grampound,2023-06-04T19:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.11
430638,Fore St Grampound,2023-06-04T19:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,6.49
430638,Fore St Grampound,2023-06-04T19:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,-4.71
430638,Fore St Grampound,2023-06-04T19:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,9.41
430638,Fore St Grampound,2023-06-04T19:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,-4.6
430638,Fore St Grampound,2023-06-04T19:50:00.000+00:00,feeder,50.0,N Current (RMS),A,21.6
430638,Fore St Grampound,2023-06-04T19:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,40.9
430638,Fore St Grampound,2023-06-04T19:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,40.5
430638,Fore St Grampound,2023-06-04T19:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,33.0
430638,Fore St Grampound,2023-06-04T19:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.62
430638,Fore St Grampound,2023-06-04T19:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.29
430638,Fore St Grampound,2023-06-04T19:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.1
430638,Fore St Grampound,2023-06-04T19:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.68
430638,Fore St Grampound,2023-06-04T19:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.15
430638,Fore St Grampound,2023-06-04T19:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.32
430638,Fore St Grampound,2023-06-04T19:50:00.000+00:00,feeder,40.0,N Current (RMS),A,15.9
430638,Fore St Grampound,2023-06-04T19:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.0
430638,Fore St Grampound,2023-06-04T19:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.9
430638,Fore St Grampound,2023-06-04T19:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.4
430638,Fore St Grampound,2023-06-04T19:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.05
430638,Fore St Grampound,2023-06-04T19:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.5
430638,Fore St Grampound,2023-06-04T19:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.78
430638,Fore St Grampound,2023-06-04T19:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.33
430638,Fore St Grampound,2023-06-04T19:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.85
430638,Fore St Grampound,2023-06-04T19:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.74
430638,Fore St Grampound,2023-06-04T19:50:00.000+00:00,feeder,30.0,N Current (RMS),A,14.6
430638,Fore St Grampound,2023-06-04T19:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.3
430638,Fore St Grampound,2023-06-04T19:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.7
430638,Fore St Grampound,2023-06-04T19:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.8
430638,Fore St Grampound,2023-06-04T19:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.36
430638,Fore St Grampound,2023-06-04T19:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.04
430638,Fore St Grampound,2023-06-04T19:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.13
430638,Fore St Grampound,2023-06-04T19:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.95
430638,Fore St Grampound,2023-06-04T19:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.93
430638,Fore St Grampound,2023-06-04T19:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.11
430638,Fore St Grampound,2023-06-04T19:50:00.000+00:00,feeder,20.0,N Current (RMS),A,12.2
430638,Fore St Grampound,2023-06-04T19:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.4
430638,Fore St Grampound,2023-06-04T19:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.4
430638,Fore St Grampound,2023-06-04T19:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.9
430638,Fore St Grampound,2023-06-04T19:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.5
430638,Fore St Grampound,2023-06-04T19:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.56
430638,Fore St Grampound,2023-06-04T19:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.12
430638,Fore St Grampound,2023-06-04T19:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.4
430638,Fore St Grampound,2023-06-04T19:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.65
430638,Fore St Grampound,2023-06-04T19:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.32
430638,Fore St Grampound,2023-06-04T19:50:00.000+00:00,feeder,10.0,N Current (RMS),A,29.7
430638,Fore St Grampound,2023-06-04T19:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.9
430638,Fore St Grampound,2023-06-04T19:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.3
430638,Fore St Grampound,2023-06-04T19:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.7
430638,Fore St Grampound,2023-06-04T19:50:00.000+00:00,transformer,,Temperature,C,28.5
430638,Fore St Grampound,2023-06-04T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
430638,Fore St Grampound,2023-06-04T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.52
430638,Fore St Grampound,2023-06-04T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
430638,Fore St Grampound,2023-06-04T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.12
430638,Fore St Grampound,2023-06-04T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
430638,Fore St Grampound,2023-06-04T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.37
430638,Fore St Grampound,2023-06-04T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.93
430638,Fore St Grampound,2023-06-04T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.69
430638,Fore St Grampound,2023-06-04T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,21.9
430638,Fore St Grampound,2023-06-04T19:50:00.000+00:00,busbar,,L3 Active Power,kW,-10.58
430638,Fore St Grampound,2023-06-04T19:50:00.000+00:00,busbar,,L2 Active Power,kW,36.27
430638,Fore St Grampound,2023-06-04T19:50:00.000+00:00,busbar,,L1 Active Power,kW,-12.85
430638,Fore St Grampound,2023-06-04T19:50:00.000+00:00,busbar,,N Current (RMS),A,78.1
430638,Fore St Grampound,2023-06-04T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,81.4
430638,Fore St Grampound,2023-06-04T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,151.6
430638,Fore St Grampound,2023-06-04T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,105.7
430638,Fore St Grampound,2023-06-04T19:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-5.18
430638,Fore St Grampound,2023-06-04T19:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.33
430638,Fore St Grampound,2023-06-04T19:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.69
430638,Fore St Grampound,2023-06-04T19:40:00.000+00:00,feeder,,L3 Active Power,kW,-2.81
430638,Fore St Grampound,2023-06-04T19:40:00.000+00:00,feeder,,L2 Active Power,kW,3.67
430638,Fore St Grampound,2023-06-04T19:40:00.000+00:00,feeder,,L1 Active Power,kW,-1.58
430638,Fore St Grampound,2023-06-04T19:40:00.000+00:00,feeder,,N Current (RMS),A,17.0
430638,Fore St Grampound,2023-06-04T19:40:00.000+00:00,feeder,,L3 Current (RMS),A,25.8
430638,Fore St Grampound,2023-06-04T19:40:00.000+00:00,feeder,,L2 Current (RMS),A,16.7
430638,Fore St Grampound,2023-06-04T19:40:00.000+00:00,feeder,,L1 Current (RMS),A,13.3
430638,Fore St Grampound,2023-06-04T19:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-6.25
430638,Fore St Grampound,2023-06-04T19:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.04
430638,Fore St Grampound,2023-06-04T19:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,11.41
430638,Fore St Grampound,2023-06-04T19:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,-3.6
430638,Fore St Grampound,2023-06-04T19:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,12.1
430638,Fore St Grampound,2023-06-04T19:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,-7.96
430638,Fore St Grampound,2023-06-04T19:40:00.000+00:00,feeder,50.0,N Current (RMS),A,32.0
430638,Fore St Grampound,2023-06-04T19:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,30.6
430638,Fore St Grampound,2023-06-04T19:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,50.5
430638,Fore St Grampound,2023-06-04T19:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,59.3
430638,Fore St Grampound,2023-06-04T19:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.8
430638,Fore St Grampound,2023-06-04T19:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.12
430638,Fore St Grampound,2023-06-04T19:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,5.35
430638,Fore St Grampound,2023-06-04T19:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.87
430638,Fore St Grampound,2023-06-04T19:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.85
430638,Fore St Grampound,2023-06-04T19:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-2.17
430638,Fore St Grampound,2023-06-04T19:40:00.000+00:00,feeder,40.0,N Current (RMS),A,20.1
430638,Fore St Grampound,2023-06-04T19:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.4
430638,Fore St Grampound,2023-06-04T19:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,24.9
430638,Fore St Grampound,2023-06-04T19:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,24.4
430638,Fore St Grampound,2023-06-04T19:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.57
430638,Fore St Grampound,2023-06-04T19:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.54
430638,Fore St Grampound,2023-06-04T19:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.5
430638,Fore St Grampound,2023-06-04T19:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.24
430638,Fore St Grampound,2023-06-04T19:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.49
430638,Fore St Grampound,2023-06-04T19:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-3.41
430638,Fore St Grampound,2023-06-04T19:40:00.000+00:00,feeder,30.0,N Current (RMS),A,18.9
430638,Fore St Grampound,2023-06-04T19:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.6
430638,Fore St Grampound,2023-06-04T19:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.9
430638,Fore St Grampound,2023-06-04T19:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.4
430638,Fore St Grampound,2023-06-04T19:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.19
430638,Fore St Grampound,2023-06-04T19:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.06
430638,Fore St Grampound,2023-06-04T19:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.47
430638,Fore St Grampound,2023-06-04T19:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.53
430638,Fore St Grampound,2023-06-04T19:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.4
430638,Fore St Grampound,2023-06-04T19:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.84
430638,Fore St Grampound,2023-06-04T19:40:00.000+00:00,feeder,20.0,N Current (RMS),A,9.5
430638,Fore St Grampound,2023-06-04T19:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.1
430638,Fore St Grampound,2023-06-04T19:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.7
430638,Fore St Grampound,2023-06-04T19:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.7
430638,Fore St Grampound,2023-06-04T19:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.49
430638,Fore St Grampound,2023-06-04T19:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.57
430638,Fore St Grampound,2023-06-04T19:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,7.63
430638,Fore St Grampound,2023-06-04T19:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.47
430638,Fore St Grampound,2023-06-04T19:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.69
430638,Fore St Grampound,2023-06-04T19:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-5.13
430638,Fore St Grampound,2023-06-04T19:40:00.000+00:00,feeder,10.0,N Current (RMS),A,52.2
430638,Fore St Grampound,2023-06-04T19:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.0
430638,Fore St Grampound,2023-06-04T19:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,51.6
430638,Fore St Grampound,2023-06-04T19:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,49.4
430638,Fore St Grampound,2023-06-04T19:40:00.000+00:00,transformer,,Temperature,C,28.5
430638,Fore St Grampound,2023-06-04T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
430638,Fore St Grampound,2023-06-04T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.78
430638,Fore St Grampound,2023-06-04T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
430638,Fore St Grampound,2023-06-04T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.07
430638,Fore St Grampound,2023-06-04T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
430638,Fore St Grampound,2023-06-04T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.62
430638,Fore St Grampound,2023-06-04T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.49
430638,Fore St Grampound,2023-06-04T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
430638,Fore St Grampound,2023-06-04T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,34.05
430638,Fore St Grampound,2023-06-04T19:40:00.000+00:00,busbar,,L3 Active Power,kW,-11.52
430638,Fore St Grampound,2023-06-04T19:40:00.000+00:00,busbar,,L2 Active Power,kW,38.19
430638,Fore St Grampound,2023-06-04T19:40:00.000+00:00,busbar,,L1 Active Power,kW,-21.1
430638,Fore St Grampound,2023-06-04T19:40:00.000+00:00,busbar,,N Current (RMS),A,96.8
430638,Fore St Grampound,2023-06-04T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,84.6
430638,Fore St Grampound,2023-06-04T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,159.9
430638,Fore St Grampound,2023-06-04T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,168.4
430638,Fore St Grampound,2023-06-04T19:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-5.91
430638,Fore St Grampound,2023-06-04T19:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.42
430638,Fore St Grampound,2023-06-04T19:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,6.11
430638,Fore St Grampound,2023-06-04T19:30:00.000+00:00,feeder,,L3 Active Power,kW,-2.82
430638,Fore St Grampound,2023-06-04T19:30:00.000+00:00,feeder,,L2 Active Power,kW,5.15
430638,Fore St Grampound,2023-06-04T19:30:00.000+00:00,feeder,,L1 Active Power,kW,-3.41
430638,Fore St Grampound,2023-06-04T19:30:00.000+00:00,feeder,,N Current (RMS),A,20.1
430638,Fore St Grampound,2023-06-04T19:30:00.000+00:00,feeder,,L3 Current (RMS),A,28.1
430638,Fore St Grampound,2023-06-04T19:30:00.000+00:00,feeder,,L2 Current (RMS),A,23.5
430638,Fore St Grampound,2023-06-04T19:30:00.000+00:00,feeder,,L1 Current (RMS),A,34.2
430638,Fore St Grampound,2023-06-04T19:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-6.49
430638,Fore St Grampound,2023-06-04T19:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.11
430638,Fore St Grampound,2023-06-04T19:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,8.25
430638,Fore St Grampound,2023-06-04T19:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,-4.44
430638,Fore St Grampound,2023-06-04T19:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,11.77
430638,Fore St Grampound,2023-06-04T19:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,-5.75
430638,Fore St Grampound,2023-06-04T19:30:00.000+00:00,feeder,50.0,N Current (RMS),A,24.6
430638,Fore St Grampound,2023-06-04T19:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,33.8
430638,Fore St Grampound,2023-06-04T19:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,49.0
430638,Fore St Grampound,2023-06-04T19:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,42.6
430638,Fore St Grampound,2023-06-04T19:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.57
430638,Fore St Grampound,2023-06-04T19:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.22
430638,Fore St Grampound,2023-06-04T19:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.77
430638,Fore St Grampound,2023-06-04T19:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.69
430638,Fore St Grampound,2023-06-04T19:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.7
430638,Fore St Grampound,2023-06-04T19:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.61
430638,Fore St Grampound,2023-06-04T19:30:00.000+00:00,feeder,40.0,N Current (RMS),A,13.5
430638,Fore St Grampound,2023-06-04T19:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.7
430638,Fore St Grampound,2023-06-04T19:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.5
430638,Fore St Grampound,2023-06-04T19:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.0
430638,Fore St Grampound,2023-06-04T19:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.68
430638,Fore St Grampound,2023-06-04T19:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.59
430638,Fore St Grampound,2023-06-04T19:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.8
430638,Fore St Grampound,2023-06-04T19:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.16
430638,Fore St Grampound,2023-06-04T19:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.46
430638,Fore St Grampound,2023-06-04T19:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.26
430638,Fore St Grampound,2023-06-04T19:30:00.000+00:00,feeder,30.0,N Current (RMS),A,11.3
430638,Fore St Grampound,2023-06-04T19:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.7
430638,Fore St Grampound,2023-06-04T19:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.0
430638,Fore St Grampound,2023-06-04T19:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.3
430638,Fore St Grampound,2023-06-04T19:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.03
430638,Fore St Grampound,2023-06-04T19:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.1
430638,Fore St Grampound,2023-06-04T19:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.64
430638,Fore St Grampound,2023-06-04T19:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.4
430638,Fore St Grampound,2023-06-04T19:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.47
430638,Fore St Grampound,2023-06-04T19:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.84
430638,Fore St Grampound,2023-06-04T19:30:00.000+00:00,feeder,20.0,N Current (RMS),A,8.7
430638,Fore St Grampound,2023-06-04T19:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.5
430638,Fore St Grampound,2023-06-04T19:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.7
430638,Fore St Grampound,2023-06-04T19:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.2
430638,Fore St Grampound,2023-06-04T19:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.82
430638,Fore St Grampound,2023-06-04T19:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.49
430638,Fore St Grampound,2023-06-04T19:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,9.77
430638,Fore St Grampound,2023-06-04T19:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.49
430638,Fore St Grampound,2023-06-04T19:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.62
430638,Fore St Grampound,2023-06-04T19:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-6.08
430638,Fore St Grampound,2023-06-04T19:30:00.000+00:00,feeder,10.0,N Current (RMS),A,50.5
430638,Fore St Grampound,2023-06-04T19:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.2
430638,Fore St Grampound,2023-06-04T19:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,47.6
430638,Fore St Grampound,2023-06-04T19:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,55.5
430638,Fore St Grampound,2023-06-04T19:30:00.000+00:00,transformer,,Temperature,C,28.5
430638,Fore St Grampound,2023-06-04T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
430638,Fore St Grampound,2023-06-04T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.02
430638,Fore St Grampound,2023-06-04T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
430638,Fore St Grampound,2023-06-04T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.35
430638,Fore St Grampound,2023-06-04T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
430638,Fore St Grampound,2023-06-04T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.98
430638,Fore St Grampound,2023-06-04T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.51
430638,Fore St Grampound,2023-06-04T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.86
430638,Fore St Grampound,2023-06-04T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,32.34
430638,Fore St Grampound,2023-06-04T19:30:00.000+00:00,busbar,,L3 Active Power,kW,-11.99
430638,Fore St Grampound,2023-06-04T19:30:00.000+00:00,busbar,,L2 Active Power,kW,37.17
430638,Fore St Grampound,2023-06-04T19:30:00.000+00:00,busbar,,L1 Active Power,kW,-18.96
430638,Fore St Grampound,2023-06-04T19:30:00.000+00:00,busbar,,N Current (RMS),A,81.7
430638,Fore St Grampound,2023-06-04T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,88.9
430638,Fore St Grampound,2023-06-04T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,155.7
430638,Fore St Grampound,2023-06-04T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,156.2
430638,Fore St Grampound,2023-06-04T19:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-6.11
430638,Fore St Grampound,2023-06-04T19:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.56
430638,Fore St Grampound,2023-06-04T19:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,6.47
430638,Fore St Grampound,2023-06-04T19:20:00.000+00:00,feeder,,L3 Active Power,kW,-3.26
430638,Fore St Grampound,2023-06-04T19:20:00.000+00:00,feeder,,L2 Active Power,kW,6.44
430638,Fore St Grampound,2023-06-04T19:20:00.000+00:00,feeder,,L1 Active Power,kW,-3.96
430638,Fore St Grampound,2023-06-04T19:20:00.000+00:00,feeder,,N Current (RMS),A,17.7
430638,Fore St Grampound,2023-06-04T19:20:00.000+00:00,feeder,,L3 Current (RMS),A,29.8
430638,Fore St Grampound,2023-06-04T19:20:00.000+00:00,feeder,,L2 Current (RMS),A,28.6
430638,Fore St Grampound,2023-06-04T19:20:00.000+00:00,feeder,,L1 Current (RMS),A,34.4
430638,Fore St Grampound,2023-06-04T19:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-5.3
430638,Fore St Grampound,2023-06-04T19:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.09
430638,Fore St Grampound,2023-06-04T19:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,12.43
430638,Fore St Grampound,2023-06-04T19:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,-3.98
430638,Fore St Grampound,2023-06-04T19:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,9.99
430638,Fore St Grampound,2023-06-04T19:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,-8.61
430638,Fore St Grampound,2023-06-04T19:20:00.000+00:00,feeder,50.0,N Current (RMS),A,38.3
430638,Fore St Grampound,2023-06-04T19:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,28.4
430638,Fore St Grampound,2023-06-04T19:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,43.1
430638,Fore St Grampound,2023-06-04T19:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,65.9
430638,Fore St Grampound,2023-06-04T19:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.49
430638,Fore St Grampound,2023-06-04T19:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.31
430638,Fore St Grampound,2023-06-04T19:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.91
430638,Fore St Grampound,2023-06-04T19:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.65
430638,Fore St Grampound,2023-06-04T19:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.5
430638,Fore St Grampound,2023-06-04T19:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.28
430638,Fore St Grampound,2023-06-04T19:20:00.000+00:00,feeder,40.0,N Current (RMS),A,13.3
430638,Fore St Grampound,2023-06-04T19:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.5
430638,Fore St Grampound,2023-06-04T19:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.8
430638,Fore St Grampound,2023-06-04T19:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.1
430638,Fore St Grampound,2023-06-04T19:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.09
430638,Fore St Grampound,2023-06-04T19:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.52
430638,Fore St Grampound,2023-06-04T19:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.81
430638,Fore St Grampound,2023-06-04T19:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.31
430638,Fore St Grampound,2023-06-04T19:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.52
430638,Fore St Grampound,2023-06-04T19:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.32
430638,Fore St Grampound,2023-06-04T19:20:00.000+00:00,feeder,30.0,N Current (RMS),A,16.3
430638,Fore St Grampound,2023-06-04T19:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.6
430638,Fore St Grampound,2023-06-04T19:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.6
430638,Fore St Grampound,2023-06-04T19:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.9
430638,Fore St Grampound,2023-06-04T19:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.3
430638,Fore St Grampound,2023-06-04T19:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.12
430638,Fore St Grampound,2023-06-04T19:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.52
430638,Fore St Grampound,2023-06-04T19:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.92
430638,Fore St Grampound,2023-06-04T19:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.78
430638,Fore St Grampound,2023-06-04T19:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.24
430638,Fore St Grampound,2023-06-04T19:20:00.000+00:00,feeder,20.0,N Current (RMS),A,11.4
430638,Fore St Grampound,2023-06-04T19:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.2
430638,Fore St Grampound,2023-06-04T19:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.1
430638,Fore St Grampound,2023-06-04T19:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.8
430638,Fore St Grampound,2023-06-04T19:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.57
430638,Fore St Grampound,2023-06-04T19:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.58
430638,Fore St Grampound,2023-06-04T19:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.94
430638,Fore St Grampound,2023-06-04T19:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.48
430638,Fore St Grampound,2023-06-04T19:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.23
430638,Fore St Grampound,2023-06-04T19:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.75
430638,Fore St Grampound,2023-06-04T19:20:00.000+00:00,feeder,10.0,N Current (RMS),A,25.3
430638,Fore St Grampound,2023-06-04T19:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.4
430638,Fore St Grampound,2023-06-04T19:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.2
430638,Fore St Grampound,2023-06-04T19:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.2
430638,Fore St Grampound,2023-06-04T19:20:00.000+00:00,transformer,,Temperature,C,28.5
430638,Fore St Grampound,2023-06-04T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
430638,Fore St Grampound,2023-06-04T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.16
430638,Fore St Grampound,2023-06-04T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
430638,Fore St Grampound,2023-06-04T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.19
430638,Fore St Grampound,2023-06-04T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
430638,Fore St Grampound,2023-06-04T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.19
430638,Fore St Grampound,2023-06-04T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.85
430638,Fore St Grampound,2023-06-04T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.12
430638,Fore St Grampound,2023-06-04T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,29.09
430638,Fore St Grampound,2023-06-04T19:20:00.000+00:00,busbar,,L3 Active Power,kW,-11.62
430638,Fore St Grampound,2023-06-04T19:20:00.000+00:00,busbar,,L2 Active Power,kW,36.48
430638,Fore St Grampound,2023-06-04T19:20:00.000+00:00,busbar,,L1 Active Power,kW,-17.17
430638,Fore St Grampound,2023-06-04T19:20:00.000+00:00,busbar,,N Current (RMS),A,79.1
430638,Fore St Grampound,2023-06-04T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,82.5
430638,Fore St Grampound,2023-06-04T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,152.8
430638,Fore St Grampound,2023-06-04T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,140.3
430638,Fore St Grampound,2023-06-04T19:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.67
430638,Fore St Grampound,2023-06-04T19:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.51
430638,Fore St Grampound,2023-06-04T19:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,4.32
430638,Fore St Grampound,2023-06-04T19:10:00.000+00:00,feeder,,L3 Active Power,kW,-2.18
430638,Fore St Grampound,2023-06-04T19:10:00.000+00:00,feeder,,L2 Active Power,kW,9.65
430638,Fore St Grampound,2023-06-04T19:10:00.000+00:00,feeder,,L1 Active Power,kW,-2.85
430638,Fore St Grampound,2023-06-04T19:10:00.000+00:00,feeder,,N Current (RMS),A,21.6
430638,Fore St Grampound,2023-06-04T19:10:00.000+00:00,feeder,,L3 Current (RMS),A,23.5
430638,Fore St Grampound,2023-06-04T19:10:00.000+00:00,feeder,,L2 Current (RMS),A,41.3
430638,Fore St Grampound,2023-06-04T19:10:00.000+00:00,feeder,,L1 Current (RMS),A,23.1
430638,Fore St Grampound,2023-06-04T19:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-9.9
430638,Fore St Grampound,2023-06-04T19:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.1
430638,Fore St Grampound,2023-06-04T19:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,7.93
430638,Fore St Grampound,2023-06-04T19:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,-6.6
430638,Fore St Grampound,2023-06-04T19:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,11.73
430638,Fore St Grampound,2023-06-04T19:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,-6.07
430638,Fore St Grampound,2023-06-04T19:10:00.000+00:00,feeder,50.0,N Current (RMS),A,32.8
430638,Fore St Grampound,2023-06-04T19:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,52.6
430638,Fore St Grampound,2023-06-04T19:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,51.9
430638,Fore St Grampound,2023-06-04T19:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,43.4
430638,Fore St Grampound,2023-06-04T19:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.51
430638,Fore St Grampound,2023-06-04T19:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.35
430638,Fore St Grampound,2023-06-04T19:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.73
430638,Fore St Grampound,2023-06-04T19:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.62
430638,Fore St Grampound,2023-06-04T19:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.54
430638,Fore St Grampound,2023-06-04T19:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.22
430638,Fore St Grampound,2023-06-04T19:10:00.000+00:00,feeder,40.0,N Current (RMS),A,14.0
430638,Fore St Grampound,2023-06-04T19:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.4
430638,Fore St Grampound,2023-06-04T19:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.0
430638,Fore St Grampound,2023-06-04T19:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.4
430638,Fore St Grampound,2023-06-04T19:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-3.2
430638,Fore St Grampound,2023-06-04T19:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.62
430638,Fore St Grampound,2023-06-04T19:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.61
430638,Fore St Grampound,2023-06-04T19:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.6
430638,Fore St Grampound,2023-06-04T19:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.74
430638,Fore St Grampound,2023-06-04T19:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.25
430638,Fore St Grampound,2023-06-04T19:10:00.000+00:00,feeder,30.0,N Current (RMS),A,12.4
430638,Fore St Grampound,2023-06-04T19:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.2
430638,Fore St Grampound,2023-06-04T19:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.0
430638,Fore St Grampound,2023-06-04T19:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.2
430638,Fore St Grampound,2023-06-04T19:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.13
430638,Fore St Grampound,2023-06-04T19:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.29
430638,Fore St Grampound,2023-06-04T19:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.91
430638,Fore St Grampound,2023-06-04T19:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.95
430638,Fore St Grampound,2023-06-04T19:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.61
430638,Fore St Grampound,2023-06-04T19:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.18
430638,Fore St Grampound,2023-06-04T19:10:00.000+00:00,feeder,20.0,N Current (RMS),A,7.7
430638,Fore St Grampound,2023-06-04T19:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.0
430638,Fore St Grampound,2023-06-04T19:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.0
430638,Fore St Grampound,2023-06-04T19:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.2
430638,Fore St Grampound,2023-06-04T19:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.5
430638,Fore St Grampound,2023-06-04T19:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.58
430638,Fore St Grampound,2023-06-04T19:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.09
430638,Fore St Grampound,2023-06-04T19:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.45
430638,Fore St Grampound,2023-06-04T19:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.43
430638,Fore St Grampound,2023-06-04T19:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.77
430638,Fore St Grampound,2023-06-04T19:10:00.000+00:00,feeder,10.0,N Current (RMS),A,19.3
430638,Fore St Grampound,2023-06-04T19:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.0
430638,Fore St Grampound,2023-06-04T19:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.5
430638,Fore St Grampound,2023-06-04T19:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.5
430638,Fore St Grampound,2023-06-04T19:10:00.000+00:00,transformer,,Temperature,C,28.5
430638,Fore St Grampound,2023-06-04T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
430638,Fore St Grampound,2023-06-04T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.43
430638,Fore St Grampound,2023-06-04T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
430638,Fore St Grampound,2023-06-04T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.75
430638,Fore St Grampound,2023-06-04T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
430638,Fore St Grampound,2023-06-04T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.09
430638,Fore St Grampound,2023-06-04T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-19.92
430638,Fore St Grampound,2023-06-04T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.24
430638,Fore St Grampound,2023-06-04T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,22.58
430638,Fore St Grampound,2023-06-04T19:10:00.000+00:00,busbar,,L3 Active Power,kW,-13.42
430638,Fore St Grampound,2023-06-04T19:10:00.000+00:00,busbar,,L2 Active Power,kW,35.71
430638,Fore St Grampound,2023-06-04T19:10:00.000+00:00,busbar,,L1 Active Power,kW,-13.34
430638,Fore St Grampound,2023-06-04T19:10:00.000+00:00,busbar,,N Current (RMS),A,68.3
430638,Fore St Grampound,2023-06-04T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,100.2
430638,Fore St Grampound,2023-06-04T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,151.0
430638,Fore St Grampound,2023-06-04T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,109.7
430638,Fore St Grampound,2023-06-04T19:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-6.09
430638,Fore St Grampound,2023-06-04T19:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.9
430638,Fore St Grampound,2023-06-04T19:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,5.12
430638,Fore St Grampound,2023-06-04T19:00:00.000+00:00,feeder,,L3 Active Power,kW,-3.15
430638,Fore St Grampound,2023-06-04T19:00:00.000+00:00,feeder,,L2 Active Power,kW,10.11
430638,Fore St Grampound,2023-06-04T19:00:00.000+00:00,feeder,,L1 Active Power,kW,-3.2
430638,Fore St Grampound,2023-06-04T19:00:00.000+00:00,feeder,,N Current (RMS),A,21.5
430638,Fore St Grampound,2023-06-04T19:00:00.000+00:00,feeder,,L3 Current (RMS),A,31.2
430638,Fore St Grampound,2023-06-04T19:00:00.000+00:00,feeder,,L2 Current (RMS),A,44.2
430638,Fore St Grampound,2023-06-04T19:00:00.000+00:00,feeder,,L1 Current (RMS),A,27.0
430638,Fore St Grampound,2023-06-04T19:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-10.03
430638,Fore St Grampound,2023-06-04T19:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.27
430638,Fore St Grampound,2023-06-04T19:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,6.76
430638,Fore St Grampound,2023-06-04T19:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,-6.36
430638,Fore St Grampound,2023-06-04T19:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,15.3
430638,Fore St Grampound,2023-06-04T19:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,-5.15
430638,Fore St Grampound,2023-06-04T19:00:00.000+00:00,feeder,50.0,N Current (RMS),A,45.2
430638,Fore St Grampound,2023-06-04T19:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,51.5
430638,Fore St Grampound,2023-06-04T19:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,68.9
430638,Fore St Grampound,2023-06-04T19:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,35.8
430638,Fore St Grampound,2023-06-04T19:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.62
430638,Fore St Grampound,2023-06-04T19:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.28
430638,Fore St Grampound,2023-06-04T19:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.3
430638,Fore St Grampound,2023-06-04T19:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.69
430638,Fore St Grampound,2023-06-04T19:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.67
430638,Fore St Grampound,2023-06-04T19:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.63
430638,Fore St Grampound,2023-06-04T19:00:00.000+00:00,feeder,40.0,N Current (RMS),A,14.6
430638,Fore St Grampound,2023-06-04T19:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.9
430638,Fore St Grampound,2023-06-04T19:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.5
430638,Fore St Grampound,2023-06-04T19:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.2
430638,Fore St Grampound,2023-06-04T19:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-3.97
430638,Fore St Grampound,2023-06-04T19:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.47
430638,Fore St Grampound,2023-06-04T19:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.76
430638,Fore St Grampound,2023-06-04T19:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.69
430638,Fore St Grampound,2023-06-04T19:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.09
430638,Fore St Grampound,2023-06-04T19:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.97
430638,Fore St Grampound,2023-06-04T19:00:00.000+00:00,feeder,30.0,N Current (RMS),A,12.5
430638,Fore St Grampound,2023-06-04T19:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.4
430638,Fore St Grampound,2023-06-04T19:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.3
430638,Fore St Grampound,2023-06-04T19:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.1
430638,Fore St Grampound,2023-06-04T19:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.18
430638,Fore St Grampound,2023-06-04T19:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.29
430638,Fore St Grampound,2023-06-04T19:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.14
430638,Fore St Grampound,2023-06-04T19:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.0
430638,Fore St Grampound,2023-06-04T19:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.26
430638,Fore St Grampound,2023-06-04T19:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.32
430638,Fore St Grampound,2023-06-04T19:00:00.000+00:00,feeder,20.0,N Current (RMS),A,8.6
430638,Fore St Grampound,2023-06-04T19:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.4
430638,Fore St Grampound,2023-06-04T19:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.0
430638,Fore St Grampound,2023-06-04T19:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.4
430638,Fore St Grampound,2023-06-04T19:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.52
430638,Fore St Grampound,2023-06-04T19:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.76
430638,Fore St Grampound,2023-06-04T19:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.14
430638,Fore St Grampound,2023-06-04T19:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.48
430638,Fore St Grampound,2023-06-04T19:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.94
430638,Fore St Grampound,2023-06-04T19:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.22
430638,Fore St Grampound,2023-06-04T19:00:00.000+00:00,feeder,10.0,N Current (RMS),A,23.2
430638,Fore St Grampound,2023-06-04T19:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.2
430638,Fore St Grampound,2023-06-04T19:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.9
430638,Fore St Grampound,2023-06-04T19:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.0
430638,Fore St Grampound,2023-06-04T19:00:00.000+00:00,transformer,,Temperature,C,28.5
430638,Fore St Grampound,2023-06-04T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
