Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
430638,Fore St Grampound,2023-06-04T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.86
430638,Fore St Grampound,2023-06-04T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
430638,Fore St Grampound,2023-06-04T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.14
430638,Fore St Grampound,2023-06-04T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
430638,Fore St Grampound,2023-06-04T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.33
430638,Fore St Grampound,2023-06-04T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-22.41
430638,Fore St Grampound,2023-06-04T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.37
430638,Fore St Grampound,2023-06-04T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,23.22
430638,Fore St Grampound,2023-06-04T19:00:00.000+00:00,busbar,,L3 Active Power,kW,-14.37
430638,Fore St Grampound,2023-06-04T19:00:00.000+00:00,busbar,,L2 Active Power,kW,44.38
430638,Fore St Grampound,2023-06-04T19:00:00.000+00:00,busbar,,L1 Active Power,kW,-13.5
430638,Fore St Grampound,2023-06-04T19:00:00.000+00:00,busbar,,N Current (RMS),A,91.8
430638,Fore St Grampound,2023-06-04T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,111.7
430638,Fore St Grampound,2023-06-04T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,188.8
430638,Fore St Grampound,2023-06-04T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,112.6
430638,Fore St Grampound,2023-06-04T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-9.6
430638,Fore St Grampound,2023-06-04T18:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.75
430638,Fore St Grampound,2023-06-04T18:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,6.67
430638,Fore St Grampound,2023-06-04T18:50:00.000+00:00,feeder,,L3 Active Power,kW,-4.74
430638,Fore St Grampound,2023-06-04T18:50:00.000+00:00,feeder,,L2 Active Power,kW,7.24
430638,Fore St Grampound,2023-06-04T18:50:00.000+00:00,feeder,,L1 Active Power,kW,-4.15
430638,Fore St Grampound,2023-06-04T18:50:00.000+00:00,feeder,,N Current (RMS),A,22.4
430638,Fore St Grampound,2023-06-04T18:50:00.000+00:00,feeder,,L3 Current (RMS),A,45.4
430638,Fore St Grampound,2023-06-04T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,32.4
430638,Fore St Grampound,2023-06-04T18:50:00.000+00:00,feeder,,L1 Current (RMS),A,33.2
430638,Fore St Grampound,2023-06-04T18:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-9.62
430638,Fore St Grampound,2023-06-04T18:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.58
430638,Fore St Grampound,2023-06-04T18:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,7.52
430638,Fore St Grampound,2023-06-04T18:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,-6.17
430638,Fore St Grampound,2023-06-04T18:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,25.79
430638,Fore St Grampound,2023-06-04T18:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,-5.23
430638,Fore St Grampound,2023-06-04T18:50:00.000+00:00,feeder,50.0,N Current (RMS),A,72.0
430638,Fore St Grampound,2023-06-04T18:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,48.2
430638,Fore St Grampound,2023-06-04T18:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,108.8
430638,Fore St Grampound,2023-06-04T18:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,38.0
430638,Fore St Grampound,2023-06-04T18:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.58
430638,Fore St Grampound,2023-06-04T18:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.37
430638,Fore St Grampound,2023-06-04T18:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.68
430638,Fore St Grampound,2023-06-04T18:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.67
430638,Fore St Grampound,2023-06-04T18:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.95
430638,Fore St Grampound,2023-06-04T18:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-1.52
430638,Fore St Grampound,2023-06-04T18:50:00.000+00:00,feeder,40.0,N Current (RMS),A,16.6
430638,Fore St Grampound,2023-06-04T18:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.8
430638,Fore St Grampound,2023-06-04T18:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.3
430638,Fore St Grampound,2023-06-04T18:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.6
430638,Fore St Grampound,2023-06-04T18:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.33
430638,Fore St Grampound,2023-06-04T18:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.42
430638,Fore St Grampound,2023-06-04T18:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.55
430638,Fore St Grampound,2023-06-04T18:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.64
430638,Fore St Grampound,2023-06-04T18:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.74
430638,Fore St Grampound,2023-06-04T18:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.91
430638,Fore St Grampound,2023-06-04T18:50:00.000+00:00,feeder,30.0,N Current (RMS),A,12.5
430638,Fore St Grampound,2023-06-04T18:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.9
430638,Fore St Grampound,2023-06-04T18:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.7
430638,Fore St Grampound,2023-06-04T18:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.5
430638,Fore St Grampound,2023-06-04T18:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.21
430638,Fore St Grampound,2023-06-04T18:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.25
430638,Fore St Grampound,2023-06-04T18:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.66
430638,Fore St Grampound,2023-06-04T18:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.35
430638,Fore St Grampound,2023-06-04T18:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.66
430638,Fore St Grampound,2023-06-04T18:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.38
430638,Fore St Grampound,2023-06-04T18:50:00.000+00:00,feeder,20.0,N Current (RMS),A,10.3
430638,Fore St Grampound,2023-06-04T18:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.8
430638,Fore St Grampound,2023-06-04T18:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.5
430638,Fore St Grampound,2023-06-04T18:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.0
430638,Fore St Grampound,2023-06-04T18:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.58
430638,Fore St Grampound,2023-06-04T18:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.83
430638,Fore St Grampound,2023-06-04T18:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.25
430638,Fore St Grampound,2023-06-04T18:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.5
430638,Fore St Grampound,2023-06-04T18:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.1
430638,Fore St Grampound,2023-06-04T18:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.16
430638,Fore St Grampound,2023-06-04T18:50:00.000+00:00,feeder,10.0,N Current (RMS),A,22.6
430638,Fore St Grampound,2023-06-04T18:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.4
430638,Fore St Grampound,2023-06-04T18:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.5
430638,Fore St Grampound,2023-06-04T18:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.1
430638,Fore St Grampound,2023-06-04T18:50:00.000+00:00,transformer,,Temperature,C,28.5
430638,Fore St Grampound,2023-06-04T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
430638,Fore St Grampound,2023-06-04T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.34
430638,Fore St Grampound,2023-06-04T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
430638,Fore St Grampound,2023-06-04T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.7
430638,Fore St Grampound,2023-06-04T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
430638,Fore St Grampound,2023-06-04T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.85
430638,Fore St Grampound,2023-06-04T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-24.91
430638,Fore St Grampound,2023-06-04T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.46
430638,Fore St Grampound,2023-06-04T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,26.33
430638,Fore St Grampound,2023-06-04T18:50:00.000+00:00,busbar,,L3 Active Power,kW,-15.08
430638,Fore St Grampound,2023-06-04T18:50:00.000+00:00,busbar,,L2 Active Power,kW,49.47
430638,Fore St Grampound,2023-06-04T18:50:00.000+00:00,busbar,,L1 Active Power,kW,-15.36
430638,Fore St Grampound,2023-06-04T18:50:00.000+00:00,busbar,,N Current (RMS),A,96.7
430638,Fore St Grampound,2023-06-04T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,121.4
430638,Fore St Grampound,2023-06-04T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,208.4
430638,Fore St Grampound,2023-06-04T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,126.5
430638,Fore St Grampound,2023-06-04T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-5.11
430638,Fore St Grampound,2023-06-04T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.18
430638,Fore St Grampound,2023-06-04T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,3.71
430638,Fore St Grampound,2023-06-04T18:40:00.000+00:00,feeder,,L3 Active Power,kW,-2.19
430638,Fore St Grampound,2023-06-04T18:40:00.000+00:00,feeder,,L2 Active Power,kW,6.58
430638,Fore St Grampound,2023-06-04T18:40:00.000+00:00,feeder,,L1 Active Power,kW,-2.5
430638,Fore St Grampound,2023-06-04T18:40:00.000+00:00,feeder,,N Current (RMS),A,14.6
430638,Fore St Grampound,2023-06-04T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,24.7
430638,Fore St Grampound,2023-06-04T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,29.4
430638,Fore St Grampound,2023-06-04T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,19.3
430638,Fore St Grampound,2023-06-04T18:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-11.49
430638,Fore St Grampound,2023-06-04T18:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.52
430638,Fore St Grampound,2023-06-04T18:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,9.26
430638,Fore St Grampound,2023-06-04T18:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,-7.41
430638,Fore St Grampound,2023-06-04T18:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,17.2
430638,Fore St Grampound,2023-06-04T18:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,-7.24
430638,Fore St Grampound,2023-06-04T18:40:00.000+00:00,feeder,50.0,N Current (RMS),A,51.3
430638,Fore St Grampound,2023-06-04T18:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,56.5
430638,Fore St Grampound,2023-06-04T18:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,84.2
430638,Fore St Grampound,2023-06-04T18:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,49.3
430638,Fore St Grampound,2023-06-04T18:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.68
430638,Fore St Grampound,2023-06-04T18:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.55
430638,Fore St Grampound,2023-06-04T18:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.34
430638,Fore St Grampound,2023-06-04T18:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.67
430638,Fore St Grampound,2023-06-04T18:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.49
430638,Fore St Grampound,2023-06-04T18:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.79
430638,Fore St Grampound,2023-06-04T18:40:00.000+00:00,feeder,40.0,N Current (RMS),A,10.6
430638,Fore St Grampound,2023-06-04T18:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.0
430638,Fore St Grampound,2023-06-04T18:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.9
430638,Fore St Grampound,2023-06-04T18:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.0
430638,Fore St Grampound,2023-06-04T18:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.17
430638,Fore St Grampound,2023-06-04T18:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.44
430638,Fore St Grampound,2023-06-04T18:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.92
430638,Fore St Grampound,2023-06-04T18:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.49
430638,Fore St Grampound,2023-06-04T18:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.45
430638,Fore St Grampound,2023-06-04T18:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.24
430638,Fore St Grampound,2023-06-04T18:40:00.000+00:00,feeder,30.0,N Current (RMS),A,15.1
430638,Fore St Grampound,2023-06-04T18:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.6
430638,Fore St Grampound,2023-06-04T18:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.2
430638,Fore St Grampound,2023-06-04T18:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.0
430638,Fore St Grampound,2023-06-04T18:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.69
430638,Fore St Grampound,2023-06-04T18:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.23
430638,Fore St Grampound,2023-06-04T18:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.28
430638,Fore St Grampound,2023-06-04T18:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.97
430638,Fore St Grampound,2023-06-04T18:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.5
430638,Fore St Grampound,2023-06-04T18:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.16
430638,Fore St Grampound,2023-06-04T18:40:00.000+00:00,feeder,20.0,N Current (RMS),A,10.2
430638,Fore St Grampound,2023-06-04T18:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.6
430638,Fore St Grampound,2023-06-04T18:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.9
430638,Fore St Grampound,2023-06-04T18:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.5
430638,Fore St Grampound,2023-06-04T18:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.52
430638,Fore St Grampound,2023-06-04T18:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.71
430638,Fore St Grampound,2023-06-04T18:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.72
430638,Fore St Grampound,2023-06-04T18:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.46
430638,Fore St Grampound,2023-06-04T18:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.87
430638,Fore St Grampound,2023-06-04T18:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.52
430638,Fore St Grampound,2023-06-04T18:40:00.000+00:00,feeder,10.0,N Current (RMS),A,20.9
430638,Fore St Grampound,2023-06-04T18:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.1
430638,Fore St Grampound,2023-06-04T18:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.8
430638,Fore St Grampound,2023-06-04T18:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.7
430638,Fore St Grampound,2023-06-04T18:40:00.000+00:00,transformer,,Temperature,C,28.5
430638,Fore St Grampound,2023-06-04T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
430638,Fore St Grampound,2023-06-04T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.99
430638,Fore St Grampound,2023-06-04T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
430638,Fore St Grampound,2023-06-04T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.0
430638,Fore St Grampound,2023-06-04T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
430638,Fore St Grampound,2023-06-04T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.17
430638,Fore St Grampound,2023-06-04T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-21.66
430638,Fore St Grampound,2023-06-04T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.23
430638,Fore St Grampound,2023-06-04T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,23.24
430638,Fore St Grampound,2023-06-04T18:40:00.000+00:00,busbar,,L3 Active Power,kW,-13.19
430638,Fore St Grampound,2023-06-04T18:40:00.000+00:00,busbar,,L2 Active Power,kW,39.09
430638,Fore St Grampound,2023-06-04T18:40:00.000+00:00,busbar,,L1 Active Power,kW,-14.45
430638,Fore St Grampound,2023-06-04T18:40:00.000+00:00,busbar,,N Current (RMS),A,80.9
430638,Fore St Grampound,2023-06-04T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,105.8
430638,Fore St Grampound,2023-06-04T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,169.4
430638,Fore St Grampound,2023-06-04T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,114.0
430638,Fore St Grampound,2023-06-04T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-5.1
430638,Fore St Grampound,2023-06-04T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.42
430638,Fore St Grampound,2023-06-04T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,3.24
430638,Fore St Grampound,2023-06-04T18:30:00.000+00:00,feeder,,L3 Active Power,kW,-3.0
430638,Fore St Grampound,2023-06-04T18:30:00.000+00:00,feeder,,L2 Active Power,kW,7.93
430638,Fore St Grampound,2023-06-04T18:30:00.000+00:00,feeder,,L1 Active Power,kW,-2.29
430638,Fore St Grampound,2023-06-04T18:30:00.000+00:00,feeder,,N Current (RMS),A,19.6
430638,Fore St Grampound,2023-06-04T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,26.9
430638,Fore St Grampound,2023-06-04T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,34.7
430638,Fore St Grampound,2023-06-04T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,17.1
430638,Fore St Grampound,2023-06-04T18:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-8.98
430638,Fore St Grampound,2023-06-04T18:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.29
430638,Fore St Grampound,2023-06-04T18:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,11.24
430638,Fore St Grampound,2023-06-04T18:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,-5.6
430638,Fore St Grampound,2023-06-04T18:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.1
430638,Fore St Grampound,2023-06-04T18:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,-8.77
430638,Fore St Grampound,2023-06-04T18:30:00.000+00:00,feeder,50.0,N Current (RMS),A,22.3
430638,Fore St Grampound,2023-06-04T18:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,44.6
430638,Fore St Grampound,2023-06-04T18:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,35.0
430638,Fore St Grampound,2023-06-04T18:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,59.3
430638,Fore St Grampound,2023-06-04T18:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.81
430638,Fore St Grampound,2023-06-04T18:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.49
430638,Fore St Grampound,2023-06-04T18:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.94
430638,Fore St Grampound,2023-06-04T18:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.84
430638,Fore St Grampound,2023-06-04T18:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.78
430638,Fore St Grampound,2023-06-04T18:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.98
430638,Fore St Grampound,2023-06-04T18:30:00.000+00:00,feeder,40.0,N Current (RMS),A,12.9
430638,Fore St Grampound,2023-06-04T18:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.4
430638,Fore St Grampound,2023-06-04T18:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.9
430638,Fore St Grampound,2023-06-04T18:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.2
430638,Fore St Grampound,2023-06-04T18:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-3.43
430638,Fore St Grampound,2023-06-04T18:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.66
430638,Fore St Grampound,2023-06-04T18:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.07
430638,Fore St Grampound,2023-06-04T18:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.13
430638,Fore St Grampound,2023-06-04T18:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.82
430638,Fore St Grampound,2023-06-04T18:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.68
430638,Fore St Grampound,2023-06-04T18:30:00.000+00:00,feeder,30.0,N Current (RMS),A,16.0
430638,Fore St Grampound,2023-06-04T18:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.8
430638,Fore St Grampound,2023-06-04T18:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.1
430638,Fore St Grampound,2023-06-04T18:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.1
430638,Fore St Grampound,2023-06-04T18:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.16
430638,Fore St Grampound,2023-06-04T18:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.15
430638,Fore St Grampound,2023-06-04T18:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.34
430638,Fore St Grampound,2023-06-04T18:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.74
430638,Fore St Grampound,2023-06-04T18:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.96
430638,Fore St Grampound,2023-06-04T18:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.06
430638,Fore St Grampound,2023-06-04T18:30:00.000+00:00,feeder,20.0,N Current (RMS),A,8.5
430638,Fore St Grampound,2023-06-04T18:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.5
430638,Fore St Grampound,2023-06-04T18:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.3
430638,Fore St Grampound,2023-06-04T18:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.7
430638,Fore St Grampound,2023-06-04T18:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.58
430638,Fore St Grampound,2023-06-04T18:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.55
430638,Fore St Grampound,2023-06-04T18:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.42
430638,Fore St Grampound,2023-06-04T18:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.43
430638,Fore St Grampound,2023-06-04T18:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.9
430638,Fore St Grampound,2023-06-04T18:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.67
430638,Fore St Grampound,2023-06-04T18:30:00.000+00:00,feeder,10.0,N Current (RMS),A,26.2
430638,Fore St Grampound,2023-06-04T18:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.2
430638,Fore St Grampound,2023-06-04T18:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.9
430638,Fore St Grampound,2023-06-04T18:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.6
430638,Fore St Grampound,2023-06-04T18:30:00.000+00:00,transformer,,Temperature,C,28.5
430638,Fore St Grampound,2023-06-04T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
430638,Fore St Grampound,2023-06-04T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.21
430638,Fore St Grampound,2023-06-04T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
430638,Fore St Grampound,2023-06-04T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.67
430638,Fore St Grampound,2023-06-04T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
430638,Fore St Grampound,2023-06-04T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.92
430638,Fore St Grampound,2023-06-04T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-20.05
430638,Fore St Grampound,2023-06-04T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.14
430638,Fore St Grampound,2023-06-04T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,27.25
430638,Fore St Grampound,2023-06-04T18:30:00.000+00:00,busbar,,L3 Active Power,kW,-12.74
430638,Fore St Grampound,2023-06-04T18:30:00.000+00:00,busbar,,L2 Active Power,kW,31.5
430638,Fore St Grampound,2023-06-04T18:30:00.000+00:00,busbar,,L1 Active Power,kW,-17.46
430638,Fore St Grampound,2023-06-04T18:30:00.000+00:00,busbar,,N Current (RMS),A,62.8
430638,Fore St Grampound,2023-06-04T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,100.3
430638,Fore St Grampound,2023-06-04T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,133.1
430638,Fore St Grampound,2023-06-04T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,135.5
430638,Fore St Grampound,2023-06-04T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.94
430638,Fore St Grampound,2023-06-04T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.7
430638,Fore St Grampound,2023-06-04T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,3.44
430638,Fore St Grampound,2023-06-04T18:20:00.000+00:00,feeder,,L3 Active Power,kW,-2.48
430638,Fore St Grampound,2023-06-04T18:20:00.000+00:00,feeder,,L2 Active Power,kW,6.31
430638,Fore St Grampound,2023-06-04T18:20:00.000+00:00,feeder,,L1 Active Power,kW,-2.96
430638,Fore St Grampound,2023-06-04T18:20:00.000+00:00,feeder,,N Current (RMS),A,15.0
430638,Fore St Grampound,2023-06-04T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,25.0
430638,Fore St Grampound,2023-06-04T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,27.9
430638,Fore St Grampound,2023-06-04T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,19.2
430638,Fore St Grampound,2023-06-04T18:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-10.34
430638,Fore St Grampound,2023-06-04T18:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.34
430638,Fore St Grampound,2023-06-04T18:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,9.23
430638,Fore St Grampound,2023-06-04T18:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,-6.49
430638,Fore St Grampound,2023-06-04T18:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.87
430638,Fore St Grampound,2023-06-04T18:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,-7.67
430638,Fore St Grampound,2023-06-04T18:20:00.000+00:00,feeder,50.0,N Current (RMS),A,20.3
430638,Fore St Grampound,2023-06-04T18:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,52.1
430638,Fore St Grampound,2023-06-04T18:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,29.2
430638,Fore St Grampound,2023-06-04T18:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,50.0
430638,Fore St Grampound,2023-06-04T18:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.05
430638,Fore St Grampound,2023-06-04T18:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.42
430638,Fore St Grampound,2023-06-04T18:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,7.57
430638,Fore St Grampound,2023-06-04T18:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.11
430638,Fore St Grampound,2023-06-04T18:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.45
430638,Fore St Grampound,2023-06-04T18:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-3.6
430638,Fore St Grampound,2023-06-04T18:20:00.000+00:00,feeder,40.0,N Current (RMS),A,32.3
430638,Fore St Grampound,2023-06-04T18:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.5
430638,Fore St Grampound,2023-06-04T18:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.7
430638,Fore St Grampound,2023-06-04T18:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,38.0
430638,Fore St Grampound,2023-06-04T18:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-10.18
430638,Fore St Grampound,2023-06-04T18:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.79
430638,Fore St Grampound,2023-06-04T18:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.63
430638,Fore St Grampound,2023-06-04T18:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-5.53
430638,Fore St Grampound,2023-06-04T18:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.75
430638,Fore St Grampound,2023-06-04T18:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.18
430638,Fore St Grampound,2023-06-04T18:20:00.000+00:00,feeder,30.0,N Current (RMS),A,29.4
430638,Fore St Grampound,2023-06-04T18:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,52.2
430638,Fore St Grampound,2023-06-04T18:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.2
430638,Fore St Grampound,2023-06-04T18:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.5
430638,Fore St Grampound,2023-06-04T18:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.25
430638,Fore St Grampound,2023-06-04T18:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.16
430638,Fore St Grampound,2023-06-04T18:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.34
430638,Fore St Grampound,2023-06-04T18:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.72
430638,Fore St Grampound,2023-06-04T18:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.09
430638,Fore St Grampound,2023-06-04T18:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.07
430638,Fore St Grampound,2023-06-04T18:20:00.000+00:00,feeder,20.0,N Current (RMS),A,7.8
430638,Fore St Grampound,2023-06-04T18:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.6
430638,Fore St Grampound,2023-06-04T18:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.8
430638,Fore St Grampound,2023-06-04T18:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.7
430638,Fore St Grampound,2023-06-04T18:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.36
430638,Fore St Grampound,2023-06-04T18:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.49
430638,Fore St Grampound,2023-06-04T18:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.11
430638,Fore St Grampound,2023-06-04T18:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.74
430638,Fore St Grampound,2023-06-04T18:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.45
430638,Fore St Grampound,2023-06-04T18:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.84
430638,Fore St Grampound,2023-06-04T18:20:00.000+00:00,feeder,10.0,N Current (RMS),A,20.2
430638,Fore St Grampound,2023-06-04T18:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.5
430638,Fore St Grampound,2023-06-04T18:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.7
430638,Fore St Grampound,2023-06-04T18:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.0
430638,Fore St Grampound,2023-06-04T18:20:00.000+00:00,transformer,,Temperature,C,28.5
430638,Fore St Grampound,2023-06-04T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
430638,Fore St Grampound,2023-06-04T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.21
430638,Fore St Grampound,2023-06-04T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
430638,Fore St Grampound,2023-06-04T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.81
430638,Fore St Grampound,2023-06-04T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
430638,Fore St Grampound,2023-06-04T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.56
430638,Fore St Grampound,2023-06-04T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-29.13
430638,Fore St Grampound,2023-06-04T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.83
430638,Fore St Grampound,2023-06-04T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,29.32
430638,Fore St Grampound,2023-06-04T18:20:00.000+00:00,busbar,,L3 Active Power,kW,-18.07
430638,Fore St Grampound,2023-06-04T18:20:00.000+00:00,busbar,,L2 Active Power,kW,30.91
430638,Fore St Grampound,2023-06-04T18:20:00.000+00:00,busbar,,L1 Active Power,kW,-19.34
430638,Fore St Grampound,2023-06-04T18:20:00.000+00:00,busbar,,N Current (RMS),A,55.6
430638,Fore St Grampound,2023-06-04T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,145.0
430638,Fore St Grampound,2023-06-04T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,130.1
430638,Fore St Grampound,2023-06-04T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,146.1
430638,Fore St Grampound,2023-06-04T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-6.91
430638,Fore St Grampound,2023-06-04T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.78
430638,Fore St Grampound,2023-06-04T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,3.98
430638,Fore St Grampound,2023-06-04T18:10:00.000+00:00,feeder,,L3 Active Power,kW,-3.3
430638,Fore St Grampound,2023-06-04T18:10:00.000+00:00,feeder,,L2 Active Power,kW,6.97
430638,Fore St Grampound,2023-06-04T18:10:00.000+00:00,feeder,,L1 Active Power,kW,-3.39
430638,Fore St Grampound,2023-06-04T18:10:00.000+00:00,feeder,,N Current (RMS),A,17.1
430638,Fore St Grampound,2023-06-04T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,34.4
430638,Fore St Grampound,2023-06-04T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,30.8
430638,Fore St Grampound,2023-06-04T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,22.3
430638,Fore St Grampound,2023-06-04T18:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-11.13
430638,Fore St Grampound,2023-06-04T18:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.29
430638,Fore St Grampound,2023-06-04T18:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,7.45
430638,Fore St Grampound,2023-06-04T18:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,-7.17
430638,Fore St Grampound,2023-06-04T18:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.05
430638,Fore St Grampound,2023-06-04T18:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,-5.8
430638,Fore St Grampound,2023-06-04T18:10:00.000+00:00,feeder,50.0,N Current (RMS),A,27.4
430638,Fore St Grampound,2023-06-04T18:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,55.8
430638,Fore St Grampound,2023-06-04T18:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,21.6
430638,Fore St Grampound,2023-06-04T18:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,40.0
430638,Fore St Grampound,2023-06-04T18:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.31
430638,Fore St Grampound,2023-06-04T18:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.39
430638,Fore St Grampound,2023-06-04T18:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.9
430638,Fore St Grampound,2023-06-04T18:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.54
430638,Fore St Grampound,2023-06-04T18:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.25
430638,Fore St Grampound,2023-06-04T18:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-1.34
430638,Fore St Grampound,2023-06-04T18:10:00.000+00:00,feeder,40.0,N Current (RMS),A,22.6
430638,Fore St Grampound,2023-06-04T18:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.7
430638,Fore St Grampound,2023-06-04T18:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.2
430638,Fore St Grampound,2023-06-04T18:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.6
430638,Fore St Grampound,2023-06-04T18:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-11.19
430638,Fore St Grampound,2023-06-04T18:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.77
430638,Fore St Grampound,2023-06-04T18:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.03
430638,Fore St Grampound,2023-06-04T18:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-6.43
430638,Fore St Grampound,2023-06-04T18:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.08
430638,Fore St Grampound,2023-06-04T18:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.58
430638,Fore St Grampound,2023-06-04T18:10:00.000+00:00,feeder,30.0,N Current (RMS),A,26.2
430638,Fore St Grampound,2023-06-04T18:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,53.5
430638,Fore St Grampound,2023-06-04T18:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,34.5
430638,Fore St Grampound,2023-06-04T18:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.5
430638,Fore St Grampound,2023-06-04T18:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-4.55
430638,Fore St Grampound,2023-06-04T18:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
430638,Fore St Grampound,2023-06-04T18:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.4
430638,Fore St Grampound,2023-06-04T18:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.43
430638,Fore St Grampound,2023-06-04T18:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.14
430638,Fore St Grampound,2023-06-04T18:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.09
430638,Fore St Grampound,2023-06-04T18:10:00.000+00:00,feeder,20.0,N Current (RMS),A,24.3
430638,Fore St Grampound,2023-06-04T18:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.1
430638,Fore St Grampound,2023-06-04T18:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.0
430638,Fore St Grampound,2023-06-04T18:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.1
430638,Fore St Grampound,2023-06-04T18:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.14
430638,Fore St Grampound,2023-06-04T18:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.63
430638,Fore St Grampound,2023-06-04T18:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.39
430638,Fore St Grampound,2023-06-04T18:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.31
430638,Fore St Grampound,2023-06-04T18:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.19
430638,Fore St Grampound,2023-06-04T18:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.85
430638,Fore St Grampound,2023-06-04T18:10:00.000+00:00,feeder,10.0,N Current (RMS),A,18.8
430638,Fore St Grampound,2023-06-04T18:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.0
430638,Fore St Grampound,2023-06-04T18:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.0
430638,Fore St Grampound,2023-06-04T18:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.9
430638,Fore St Grampound,2023-06-04T18:10:00.000+00:00,transformer,,Temperature,C,28.5
430638,Fore St Grampound,2023-06-04T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
430638,Fore St Grampound,2023-06-04T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.56
430638,Fore St Grampound,2023-06-04T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
430638,Fore St Grampound,2023-06-04T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.41
430638,Fore St Grampound,2023-06-04T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
430638,Fore St Grampound,2023-06-04T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.43
430638,Fore St Grampound,2023-06-04T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-36.24
430638,Fore St Grampound,2023-06-04T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.7
430638,Fore St Grampound,2023-06-04T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,23.17
430638,Fore St Grampound,2023-06-04T18:10:00.000+00:00,busbar,,L3 Active Power,kW,-22.19
430638,Fore St Grampound,2023-06-04T18:10:00.000+00:00,busbar,,L2 Active Power,kW,31.68
430638,Fore St Grampound,2023-06-04T18:10:00.000+00:00,busbar,,L1 Active Power,kW,-15.06
430638,Fore St Grampound,2023-06-04T18:10:00.000+00:00,busbar,,N Current (RMS),A,65.1
430638,Fore St Grampound,2023-06-04T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,177.2
430638,Fore St Grampound,2023-06-04T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,133.0
430638,Fore St Grampound,2023-06-04T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,116.1
430638,Fore St Grampound,2023-06-04T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-8.4
430638,Fore St Grampound,2023-06-04T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.74
430638,Fore St Grampound,2023-06-04T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,4.48
430638,Fore St Grampound,2023-06-04T18:00:00.000+00:00,feeder,,L3 Active Power,kW,-3.74
430638,Fore St Grampound,2023-06-04T18:00:00.000+00:00,feeder,,L2 Active Power,kW,7.38
430638,Fore St Grampound,2023-06-04T18:00:00.000+00:00,feeder,,L1 Active Power,kW,-3.96
430638,Fore St Grampound,2023-06-04T18:00:00.000+00:00,feeder,,N Current (RMS),A,18.8
430638,Fore St Grampound,2023-06-04T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,39.8
430638,Fore St Grampound,2023-06-04T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,32.9
430638,Fore St Grampound,2023-06-04T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,25.3
430638,Fore St Grampound,2023-06-04T18:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-8.02
430638,Fore St Grampound,2023-06-04T18:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.65
430638,Fore St Grampound,2023-06-04T18:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,8.66
430638,Fore St Grampound,2023-06-04T18:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,-5.69
430638,Fore St Grampound,2023-06-04T18:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,13.71
430638,Fore St Grampound,2023-06-04T18:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,-6.05
430638,Fore St Grampound,2023-06-04T18:00:00.000+00:00,feeder,50.0,N Current (RMS),A,31.5
430638,Fore St Grampound,2023-06-04T18:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,42.4
430638,Fore St Grampound,2023-06-04T18:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,58.9
430638,Fore St Grampound,2023-06-04T18:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,44.5
430638,Fore St Grampound,2023-06-04T18:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.36
430638,Fore St Grampound,2023-06-04T18:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.35
430638,Fore St Grampound,2023-06-04T18:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.45
430638,Fore St Grampound,2023-06-04T18:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.51
430638,Fore St Grampound,2023-06-04T18:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.84
430638,Fore St Grampound,2023-06-04T18:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.29
430638,Fore St Grampound,2023-06-04T18:00:00.000+00:00,feeder,40.0,N Current (RMS),A,12.7
430638,Fore St Grampound,2023-06-04T18:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.8
430638,Fore St Grampound,2023-06-04T18:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.9
430638,Fore St Grampound,2023-06-04T18:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.3
430638,Fore St Grampound,2023-06-04T18:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-9.93
430638,Fore St Grampound,2023-06-04T18:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.64
430638,Fore St Grampound,2023-06-04T18:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,5.61
430638,Fore St Grampound,2023-06-04T18:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-5.71
430638,Fore St Grampound,2023-06-04T18:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.95
430638,Fore St Grampound,2023-06-04T18:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-3.55
430638,Fore St Grampound,2023-06-04T18:00:00.000+00:00,feeder,30.0,N Current (RMS),A,18.4
430638,Fore St Grampound,2023-06-04T18:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,47.6
430638,Fore St Grampound,2023-06-04T18:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,42.0
430638,Fore St Grampound,2023-06-04T18:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.2
430638,Fore St Grampound,2023-06-04T18:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-6.26
430638,Fore St Grampound,2023-06-04T18:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.13
430638,Fore St Grampound,2023-06-04T18:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.08
430638,Fore St Grampound,2023-06-04T18:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-4.53
430638,Fore St Grampound,2023-06-04T18:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.33
430638,Fore St Grampound,2023-06-04T18:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.36
430638,Fore St Grampound,2023-06-04T18:00:00.000+00:00,feeder,20.0,N Current (RMS),A,30.6
430638,Fore St Grampound,2023-06-04T18:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.0
430638,Fore St Grampound,2023-06-04T18:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.4
430638,Fore St Grampound,2023-06-04T18:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.6
430638,Fore St Grampound,2023-06-04T18:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.57
430638,Fore St Grampound,2023-06-04T18:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.41
430638,Fore St Grampound,2023-06-04T18:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.19
430638,Fore St Grampound,2023-06-04T18:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.37
430638,Fore St Grampound,2023-06-04T18:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.28
430638,Fore St Grampound,2023-06-04T18:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.58
430638,Fore St Grampound,2023-06-04T18:00:00.000+00:00,feeder,10.0,N Current (RMS),A,14.5
430638,Fore St Grampound,2023-06-04T18:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.4
430638,Fore St Grampound,2023-06-04T18:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.6
430638,Fore St Grampound,2023-06-04T18:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.4
430638,Fore St Grampound,2023-06-04T18:00:00.000+00:00,transformer,,Temperature,C,28.5
430638,Fore St Grampound,2023-06-04T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
430638,Fore St Grampound,2023-06-04T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.32
430638,Fore St Grampound,2023-06-04T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
430638,Fore St Grampound,2023-06-04T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.95
430638,Fore St Grampound,2023-06-04T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
430638,Fore St Grampound,2023-06-04T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.25
430638,Fore St Grampound,2023-06-04T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-35.56
430638,Fore St Grampound,2023-06-04T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.86
430638,Fore St Grampound,2023-06-04T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,24.46
430638,Fore St Grampound,2023-06-04T18:00:00.000+00:00,busbar,,L3 Active Power,kW,-21.56
430638,Fore St Grampound,2023-06-04T18:00:00.000+00:00,busbar,,L2 Active Power,kW,42.49
430638,Fore St Grampound,2023-06-04T18:00:00.000+00:00,busbar,,L1 Active Power,kW,-15.8
430638,Fore St Grampound,2023-06-04T18:00:00.000+00:00,busbar,,N Current (RMS),A,80.1
430638,Fore St Grampound,2023-06-04T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,176.4
430638,Fore St Grampound,2023-06-04T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,178.3
430638,Fore St Grampound,2023-06-04T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,121.0
430638,Fore St Grampound,2023-06-04T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-8.16
430638,Fore St Grampound,2023-06-04T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.17
430638,Fore St Grampound,2023-06-04T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,6.06
430638,Fore St Grampound,2023-06-04T17:50:00.000+00:00,feeder,,L3 Active Power,kW,-3.93
430638,Fore St Grampound,2023-06-04T17:50:00.000+00:00,feeder,,L2 Active Power,kW,8.64
430638,Fore St Grampound,2023-06-04T17:50:00.000+00:00,feeder,,L1 Active Power,kW,-4.69
430638,Fore St Grampound,2023-06-04T17:50:00.000+00:00,feeder,,N Current (RMS),A,17.9
430638,Fore St Grampound,2023-06-04T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,39.0
430638,Fore St Grampound,2023-06-04T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,38.4
430638,Fore St Grampound,2023-06-04T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,32.5
430638,Fore St Grampound,2023-06-04T17:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-10.33
430638,Fore St Grampound,2023-06-04T17:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.47
430638,Fore St Grampound,2023-06-04T17:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,8.74
430638,Fore St Grampound,2023-06-04T17:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,-6.85
430638,Fore St Grampound,2023-06-04T17:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,11.7
430638,Fore St Grampound,2023-06-04T17:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,-6.31
430638,Fore St Grampound,2023-06-04T17:50:00.000+00:00,feeder,50.0,N Current (RMS),A,29.5
430638,Fore St Grampound,2023-06-04T17:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,52.7
430638,Fore St Grampound,2023-06-04T17:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,51.8
430638,Fore St Grampound,2023-06-04T17:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,47.2
430638,Fore St Grampound,2023-06-04T17:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.37
430638,Fore St Grampound,2023-06-04T17:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.23
430638,Fore St Grampound,2023-06-04T17:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.08
430638,Fore St Grampound,2023-06-04T17:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.51
430638,Fore St Grampound,2023-06-04T17:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.1
430638,Fore St Grampound,2023-06-04T17:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.51
430638,Fore St Grampound,2023-06-04T17:50:00.000+00:00,feeder,40.0,N Current (RMS),A,16.5
430638,Fore St Grampound,2023-06-04T17:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.8
430638,Fore St Grampound,2023-06-04T17:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.5
430638,Fore St Grampound,2023-06-04T17:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.8
430638,Fore St Grampound,2023-06-04T17:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-10.43
430638,Fore St Grampound,2023-06-04T17:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.7
430638,Fore St Grampound,2023-06-04T17:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,5.08
430638,Fore St Grampound,2023-06-04T17:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-6.18
430638,Fore St Grampound,2023-06-04T17:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.45
430638,Fore St Grampound,2023-06-04T17:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-3.19
430638,Fore St Grampound,2023-06-04T17:50:00.000+00:00,feeder,30.0,N Current (RMS),A,22.8
430638,Fore St Grampound,2023-06-04T17:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,50.5
430638,Fore St Grampound,2023-06-04T17:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.3
430638,Fore St Grampound,2023-06-04T17:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.2
430638,Fore St Grampound,2023-06-04T17:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.45
430638,Fore St Grampound,2023-06-04T17:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.12
430638,Fore St Grampound,2023-06-04T17:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.97
430638,Fore St Grampound,2023-06-04T17:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.33
430638,Fore St Grampound,2023-06-04T17:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.27
