Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
430638,Fore St Grampound,2023-06-04T17:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.0
430638,Fore St Grampound,2023-06-04T17:50:00.000+00:00,feeder,20.0,N Current (RMS),A,10.3
430638,Fore St Grampound,2023-06-04T17:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.6
430638,Fore St Grampound,2023-06-04T17:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.4
430638,Fore St Grampound,2023-06-04T17:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.0
430638,Fore St Grampound,2023-06-04T17:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.52
430638,Fore St Grampound,2023-06-04T17:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.24
430638,Fore St Grampound,2023-06-04T17:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.83
430638,Fore St Grampound,2023-06-04T17:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.91
430638,Fore St Grampound,2023-06-04T17:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.12
430638,Fore St Grampound,2023-06-04T17:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.86
430638,Fore St Grampound,2023-06-04T17:50:00.000+00:00,feeder,10.0,N Current (RMS),A,19.4
430638,Fore St Grampound,2023-06-04T17:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.9
430638,Fore St Grampound,2023-06-04T17:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.0
430638,Fore St Grampound,2023-06-04T17:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.9
430638,Fore St Grampound,2023-06-04T17:50:00.000+00:00,transformer,,Temperature,C,28.6
430638,Fore St Grampound,2023-06-04T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
430638,Fore St Grampound,2023-06-04T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.89
430638,Fore St Grampound,2023-06-04T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
430638,Fore St Grampound,2023-06-04T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.48
430638,Fore St Grampound,2023-06-04T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
430638,Fore St Grampound,2023-06-04T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.0
430638,Fore St Grampound,2023-06-04T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-33.25
430638,Fore St Grampound,2023-06-04T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.35
430638,Fore St Grampound,2023-06-04T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,27.76
430638,Fore St Grampound,2023-06-04T17:50:00.000+00:00,busbar,,L3 Active Power,kW,-20.72
430638,Fore St Grampound,2023-06-04T17:50:00.000+00:00,busbar,,L2 Active Power,kW,41.28
430638,Fore St Grampound,2023-06-04T17:50:00.000+00:00,busbar,,L1 Active Power,kW,-17.56
430638,Fore St Grampound,2023-06-04T17:50:00.000+00:00,busbar,,N Current (RMS),A,62.1
430638,Fore St Grampound,2023-06-04T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,164.0
430638,Fore St Grampound,2023-06-04T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,173.8
430638,Fore St Grampound,2023-06-04T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,136.5
430638,Fore St Grampound,2023-06-04T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-9.31
430638,Fore St Grampound,2023-06-04T17:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.47
430638,Fore St Grampound,2023-06-04T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,7.33
430638,Fore St Grampound,2023-06-04T17:40:00.000+00:00,feeder,,L3 Active Power,kW,-4.64
430638,Fore St Grampound,2023-06-04T17:40:00.000+00:00,feeder,,L2 Active Power,kW,8.83
430638,Fore St Grampound,2023-06-04T17:40:00.000+00:00,feeder,,L1 Active Power,kW,-5.26
430638,Fore St Grampound,2023-06-04T17:40:00.000+00:00,feeder,,N Current (RMS),A,19.5
430638,Fore St Grampound,2023-06-04T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,44.3
430638,Fore St Grampound,2023-06-04T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,39.0
430638,Fore St Grampound,2023-06-04T17:40:00.000+00:00,feeder,,L1 Current (RMS),A,37.8
430638,Fore St Grampound,2023-06-04T17:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-7.75
430638,Fore St Grampound,2023-06-04T17:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.87
430638,Fore St Grampound,2023-06-04T17:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,6.5
430638,Fore St Grampound,2023-06-04T17:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,-5.22
430638,Fore St Grampound,2023-06-04T17:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,9.94
430638,Fore St Grampound,2023-06-04T17:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,-5.98
430638,Fore St Grampound,2023-06-04T17:40:00.000+00:00,feeder,50.0,N Current (RMS),A,22.8
430638,Fore St Grampound,2023-06-04T17:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,39.2
430638,Fore St Grampound,2023-06-04T17:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,45.2
430638,Fore St Grampound,2023-06-04T17:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,38.3
430638,Fore St Grampound,2023-06-04T17:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.45
430638,Fore St Grampound,2023-06-04T17:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.22
430638,Fore St Grampound,2023-06-04T17:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,4.14
430638,Fore St Grampound,2023-06-04T17:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.57
430638,Fore St Grampound,2023-06-04T17:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.43
430638,Fore St Grampound,2023-06-04T17:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-1.52
430638,Fore St Grampound,2023-06-04T17:40:00.000+00:00,feeder,40.0,N Current (RMS),A,17.8
430638,Fore St Grampound,2023-06-04T17:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.1
430638,Fore St Grampound,2023-06-04T17:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.1
430638,Fore St Grampound,2023-06-04T17:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.3
430638,Fore St Grampound,2023-06-04T17:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-5.78
430638,Fore St Grampound,2023-06-04T17:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.57
430638,Fore St Grampound,2023-06-04T17:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.49
430638,Fore St Grampound,2023-06-04T17:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-3.16
430638,Fore St Grampound,2023-06-04T17:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.66
430638,Fore St Grampound,2023-06-04T17:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.11
430638,Fore St Grampound,2023-06-04T17:40:00.000+00:00,feeder,30.0,N Current (RMS),A,15.1
430638,Fore St Grampound,2023-06-04T17:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.6
430638,Fore St Grampound,2023-06-04T17:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.7
430638,Fore St Grampound,2023-06-04T17:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.8
430638,Fore St Grampound,2023-06-04T17:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.69
430638,Fore St Grampound,2023-06-04T17:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.06
430638,Fore St Grampound,2023-06-04T17:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.27
430638,Fore St Grampound,2023-06-04T17:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.6
430638,Fore St Grampound,2023-06-04T17:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.61
430638,Fore St Grampound,2023-06-04T17:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.59
430638,Fore St Grampound,2023-06-04T17:40:00.000+00:00,feeder,20.0,N Current (RMS),A,10.9
430638,Fore St Grampound,2023-06-04T17:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.2
430638,Fore St Grampound,2023-06-04T17:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.8
430638,Fore St Grampound,2023-06-04T17:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.0
430638,Fore St Grampound,2023-06-04T17:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.89
430638,Fore St Grampound,2023-06-04T17:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.17
430638,Fore St Grampound,2023-06-04T17:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.62
430638,Fore St Grampound,2023-06-04T17:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.4
430638,Fore St Grampound,2023-06-04T17:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.5
430638,Fore St Grampound,2023-06-04T17:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.61
430638,Fore St Grampound,2023-06-04T17:40:00.000+00:00,feeder,10.0,N Current (RMS),A,14.9
430638,Fore St Grampound,2023-06-04T17:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.2
430638,Fore St Grampound,2023-06-04T17:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.4
430638,Fore St Grampound,2023-06-04T17:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.4
430638,Fore St Grampound,2023-06-04T17:40:00.000+00:00,transformer,,Temperature,C,28.6
430638,Fore St Grampound,2023-06-04T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
430638,Fore St Grampound,2023-06-04T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.34
430638,Fore St Grampound,2023-06-04T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
430638,Fore St Grampound,2023-06-04T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.12
430638,Fore St Grampound,2023-06-04T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
430638,Fore St Grampound,2023-06-04T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.66
430638,Fore St Grampound,2023-06-04T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-26.87
430638,Fore St Grampound,2023-06-04T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.33
430638,Fore St Grampound,2023-06-04T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,26.35
430638,Fore St Grampound,2023-06-04T17:40:00.000+00:00,busbar,,L3 Active Power,kW,-16.59
430638,Fore St Grampound,2023-06-04T17:40:00.000+00:00,busbar,,L2 Active Power,kW,36.95
430638,Fore St Grampound,2023-06-04T17:40:00.000+00:00,busbar,,L1 Active Power,kW,-17.07
430638,Fore St Grampound,2023-06-04T17:40:00.000+00:00,busbar,,N Current (RMS),A,53.8
430638,Fore St Grampound,2023-06-04T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,131.8
430638,Fore St Grampound,2023-06-04T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,155.1
430638,Fore St Grampound,2023-06-04T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,130.2
430638,Fore St Grampound,2023-06-04T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-11.61
430638,Fore St Grampound,2023-06-04T17:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.01
430638,Fore St Grampound,2023-06-04T17:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,6.99
430638,Fore St Grampound,2023-06-04T17:30:00.000+00:00,feeder,,L3 Active Power,kW,-5.73
430638,Fore St Grampound,2023-06-04T17:30:00.000+00:00,feeder,,L2 Active Power,kW,8.25
430638,Fore St Grampound,2023-06-04T17:30:00.000+00:00,feeder,,L1 Active Power,kW,-5.13
430638,Fore St Grampound,2023-06-04T17:30:00.000+00:00,feeder,,N Current (RMS),A,25.4
430638,Fore St Grampound,2023-06-04T17:30:00.000+00:00,feeder,,L3 Current (RMS),A,54.4
430638,Fore St Grampound,2023-06-04T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,36.8
430638,Fore St Grampound,2023-06-04T17:30:00.000+00:00,feeder,,L1 Current (RMS),A,36.8
430638,Fore St Grampound,2023-06-04T17:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-8.48
430638,Fore St Grampound,2023-06-04T17:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,1.45
430638,Fore St Grampound,2023-06-04T17:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,8.76
430638,Fore St Grampound,2023-06-04T17:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,-5.67
430638,Fore St Grampound,2023-06-04T17:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,16.55
430638,Fore St Grampound,2023-06-04T17:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,-7.16
430638,Fore St Grampound,2023-06-04T17:30:00.000+00:00,feeder,50.0,N Current (RMS),A,36.7
430638,Fore St Grampound,2023-06-04T17:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,43.6
430638,Fore St Grampound,2023-06-04T17:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,70.6
430638,Fore St Grampound,2023-06-04T17:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,47.3
430638,Fore St Grampound,2023-06-04T17:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.55
430638,Fore St Grampound,2023-06-04T17:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.09
430638,Fore St Grampound,2023-06-04T17:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,5.04
430638,Fore St Grampound,2023-06-04T17:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.62
430638,Fore St Grampound,2023-06-04T17:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.97
430638,Fore St Grampound,2023-06-04T17:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-1.82
430638,Fore St Grampound,2023-06-04T17:30:00.000+00:00,feeder,40.0,N Current (RMS),A,22.9
430638,Fore St Grampound,2023-06-04T17:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.5
430638,Fore St Grampound,2023-06-04T17:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,29.7
430638,Fore St Grampound,2023-06-04T17:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.1
430638,Fore St Grampound,2023-06-04T17:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.12
430638,Fore St Grampound,2023-06-04T17:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.53
430638,Fore St Grampound,2023-06-04T17:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.47
430638,Fore St Grampound,2023-06-04T17:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.1
430638,Fore St Grampound,2023-06-04T17:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.41
430638,Fore St Grampound,2023-06-04T17:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.98
430638,Fore St Grampound,2023-06-04T17:30:00.000+00:00,feeder,30.0,N Current (RMS),A,14.7
430638,Fore St Grampound,2023-06-04T17:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.6
430638,Fore St Grampound,2023-06-04T17:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.7
430638,Fore St Grampound,2023-06-04T17:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.2
430638,Fore St Grampound,2023-06-04T17:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.16
430638,Fore St Grampound,2023-06-04T17:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.1
430638,Fore St Grampound,2023-06-04T17:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.84
430638,Fore St Grampound,2023-06-04T17:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.98
430638,Fore St Grampound,2023-06-04T17:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.09
430638,Fore St Grampound,2023-06-04T17:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.3
430638,Fore St Grampound,2023-06-04T17:30:00.000+00:00,feeder,20.0,N Current (RMS),A,13.7
430638,Fore St Grampound,2023-06-04T17:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.6
430638,Fore St Grampound,2023-06-04T17:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.1
430638,Fore St Grampound,2023-06-04T17:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.3
430638,Fore St Grampound,2023-06-04T17:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.72
430638,Fore St Grampound,2023-06-04T17:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.33
430638,Fore St Grampound,2023-06-04T17:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.24
430638,Fore St Grampound,2023-06-04T17:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.35
430638,Fore St Grampound,2023-06-04T17:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.56
430638,Fore St Grampound,2023-06-04T17:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.19
430638,Fore St Grampound,2023-06-04T17:30:00.000+00:00,feeder,10.0,N Current (RMS),A,28.5
430638,Fore St Grampound,2023-06-04T17:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.5
430638,Fore St Grampound,2023-06-04T17:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.6
430638,Fore St Grampound,2023-06-04T17:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.6
430638,Fore St Grampound,2023-06-04T17:30:00.000+00:00,transformer,,Temperature,C,28.7
430638,Fore St Grampound,2023-06-04T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
430638,Fore St Grampound,2023-06-04T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.54
430638,Fore St Grampound,2023-06-04T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
430638,Fore St Grampound,2023-06-04T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.95
430638,Fore St Grampound,2023-06-04T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
430638,Fore St Grampound,2023-06-04T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.93
430638,Fore St Grampound,2023-06-04T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-26.64
430638,Fore St Grampound,2023-06-04T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.59
430638,Fore St Grampound,2023-06-04T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,29.35
430638,Fore St Grampound,2023-06-04T17:30:00.000+00:00,busbar,,L3 Active Power,kW,-16.46
430638,Fore St Grampound,2023-06-04T17:30:00.000+00:00,busbar,,L2 Active Power,kW,46.84
430638,Fore St Grampound,2023-06-04T17:30:00.000+00:00,busbar,,L1 Active Power,kW,-18.59
430638,Fore St Grampound,2023-06-04T17:30:00.000+00:00,busbar,,N Current (RMS),A,77.2
430638,Fore St Grampound,2023-06-04T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,130.0
430638,Fore St Grampound,2023-06-04T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,195.3
430638,Fore St Grampound,2023-06-04T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,143.8
430638,Fore St Grampound,2023-06-04T17:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-13.78
430638,Fore St Grampound,2023-06-04T17:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.75
430638,Fore St Grampound,2023-06-04T17:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,3.2
430638,Fore St Grampound,2023-06-04T17:20:00.000+00:00,feeder,,L3 Active Power,kW,-6.85
430638,Fore St Grampound,2023-06-04T17:20:00.000+00:00,feeder,,L2 Active Power,kW,7.75
430638,Fore St Grampound,2023-06-04T17:20:00.000+00:00,feeder,,L1 Active Power,kW,-2.35
430638,Fore St Grampound,2023-06-04T17:20:00.000+00:00,feeder,,N Current (RMS),A,43.8
430638,Fore St Grampound,2023-06-04T17:20:00.000+00:00,feeder,,L3 Current (RMS),A,65.8
430638,Fore St Grampound,2023-06-04T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,33.5
430638,Fore St Grampound,2023-06-04T17:20:00.000+00:00,feeder,,L1 Current (RMS),A,16.6
430638,Fore St Grampound,2023-06-04T17:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-8.78
430638,Fore St Grampound,2023-06-04T17:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,1.04
430638,Fore St Grampound,2023-06-04T17:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,7.46
430638,Fore St Grampound,2023-06-04T17:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,-5.51
430638,Fore St Grampound,2023-06-04T17:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,10.98
430638,Fore St Grampound,2023-06-04T17:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,-6.75
430638,Fore St Grampound,2023-06-04T17:20:00.000+00:00,feeder,50.0,N Current (RMS),A,22.6
430638,Fore St Grampound,2023-06-04T17:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,43.3
430638,Fore St Grampound,2023-06-04T17:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,48.8
430638,Fore St Grampound,2023-06-04T17:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,41.5
430638,Fore St Grampound,2023-06-04T17:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.75
430638,Fore St Grampound,2023-06-04T17:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.11
430638,Fore St Grampound,2023-06-04T17:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.56
430638,Fore St Grampound,2023-06-04T17:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.29
430638,Fore St Grampound,2023-06-04T17:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.87
430638,Fore St Grampound,2023-06-04T17:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.55
430638,Fore St Grampound,2023-06-04T17:20:00.000+00:00,feeder,40.0,N Current (RMS),A,16.0
430638,Fore St Grampound,2023-06-04T17:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.8
430638,Fore St Grampound,2023-06-04T17:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,24.6
430638,Fore St Grampound,2023-06-04T17:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.3
430638,Fore St Grampound,2023-06-04T17:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.96
430638,Fore St Grampound,2023-06-04T17:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.56
430638,Fore St Grampound,2023-06-04T17:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,5.72
430638,Fore St Grampound,2023-06-04T17:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.9
430638,Fore St Grampound,2023-06-04T17:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.02
430638,Fore St Grampound,2023-06-04T17:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-3.26
430638,Fore St Grampound,2023-06-04T17:20:00.000+00:00,feeder,30.0,N Current (RMS),A,19.6
430638,Fore St Grampound,2023-06-04T17:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.4
430638,Fore St Grampound,2023-06-04T17:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.4
430638,Fore St Grampound,2023-06-04T17:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.6
430638,Fore St Grampound,2023-06-04T17:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-5.52
430638,Fore St Grampound,2023-06-04T17:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.1
430638,Fore St Grampound,2023-06-04T17:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.53
430638,Fore St Grampound,2023-06-04T17:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-4.62
430638,Fore St Grampound,2023-06-04T17:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.53
430638,Fore St Grampound,2023-06-04T17:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.37
430638,Fore St Grampound,2023-06-04T17:20:00.000+00:00,feeder,20.0,N Current (RMS),A,27.9
430638,Fore St Grampound,2023-06-04T17:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.6
430638,Fore St Grampound,2023-06-04T17:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.7
430638,Fore St Grampound,2023-06-04T17:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.7
430638,Fore St Grampound,2023-06-04T17:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.77
430638,Fore St Grampound,2023-06-04T17:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.61
430638,Fore St Grampound,2023-06-04T17:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.33
430638,Fore St Grampound,2023-06-04T17:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.26
430638,Fore St Grampound,2023-06-04T17:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.94
430638,Fore St Grampound,2023-06-04T17:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.48
430638,Fore St Grampound,2023-06-04T17:20:00.000+00:00,feeder,10.0,N Current (RMS),A,18.4
430638,Fore St Grampound,2023-06-04T17:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.6
430638,Fore St Grampound,2023-06-04T17:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.7
430638,Fore St Grampound,2023-06-04T17:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.1
430638,Fore St Grampound,2023-06-04T17:20:00.000+00:00,transformer,,Temperature,C,28.8
430638,Fore St Grampound,2023-06-04T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
430638,Fore St Grampound,2023-06-04T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.77
430638,Fore St Grampound,2023-06-04T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
430638,Fore St Grampound,2023-06-04T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.78
430638,Fore St Grampound,2023-06-04T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
430638,Fore St Grampound,2023-06-04T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.73
430638,Fore St Grampound,2023-06-04T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-33.56
430638,Fore St Grampound,2023-06-04T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.39
430638,Fore St Grampound,2023-06-04T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,24.81
430638,Fore St Grampound,2023-06-04T17:20:00.000+00:00,busbar,,L3 Active Power,kW,-20.42
430638,Fore St Grampound,2023-06-04T17:20:00.000+00:00,busbar,,L2 Active Power,kW,35.1
430638,Fore St Grampound,2023-06-04T17:20:00.000+00:00,busbar,,L1 Active Power,kW,-15.76
430638,Fore St Grampound,2023-06-04T17:20:00.000+00:00,busbar,,N Current (RMS),A,61.2
430638,Fore St Grampound,2023-06-04T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,163.5
430638,Fore St Grampound,2023-06-04T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,147.5
430638,Fore St Grampound,2023-06-04T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,121.4
430638,Fore St Grampound,2023-06-04T17:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-11.53
430638,Fore St Grampound,2023-06-04T17:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.62
430638,Fore St Grampound,2023-06-04T17:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,3.25
430638,Fore St Grampound,2023-06-04T17:10:00.000+00:00,feeder,,L3 Active Power,kW,-5.71
430638,Fore St Grampound,2023-06-04T17:10:00.000+00:00,feeder,,L2 Active Power,kW,7.36
430638,Fore St Grampound,2023-06-04T17:10:00.000+00:00,feeder,,L1 Active Power,kW,-2.51
430638,Fore St Grampound,2023-06-04T17:10:00.000+00:00,feeder,,N Current (RMS),A,34.2
430638,Fore St Grampound,2023-06-04T17:10:00.000+00:00,feeder,,L3 Current (RMS),A,54.3
430638,Fore St Grampound,2023-06-04T17:10:00.000+00:00,feeder,,L2 Current (RMS),A,32.0
430638,Fore St Grampound,2023-06-04T17:10:00.000+00:00,feeder,,L1 Current (RMS),A,17.5
430638,Fore St Grampound,2023-06-04T17:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-10.34
430638,Fore St Grampound,2023-06-04T17:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.35
430638,Fore St Grampound,2023-06-04T17:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,6.97
430638,Fore St Grampound,2023-06-04T17:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,-5.66
430638,Fore St Grampound,2023-06-04T17:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.54
430638,Fore St Grampound,2023-06-04T17:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,-6.93
430638,Fore St Grampound,2023-06-04T17:10:00.000+00:00,feeder,50.0,N Current (RMS),A,21.6
430638,Fore St Grampound,2023-06-04T17:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,49.0
430638,Fore St Grampound,2023-06-04T17:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,29.6
430638,Fore St Grampound,2023-06-04T17:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,42.7
430638,Fore St Grampound,2023-06-04T17:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.07
430638,Fore St Grampound,2023-06-04T17:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.13
430638,Fore St Grampound,2023-06-04T17:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.98
430638,Fore St Grampound,2023-06-04T17:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.92
430638,Fore St Grampound,2023-06-04T17:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.84
430638,Fore St Grampound,2023-06-04T17:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-1.24
430638,Fore St Grampound,2023-06-04T17:10:00.000+00:00,feeder,40.0,N Current (RMS),A,20.6
430638,Fore St Grampound,2023-06-04T17:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.2
430638,Fore St Grampound,2023-06-04T17:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,28.6
430638,Fore St Grampound,2023-06-04T17:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.7
430638,Fore St Grampound,2023-06-04T17:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.71
430638,Fore St Grampound,2023-06-04T17:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.58
430638,Fore St Grampound,2023-06-04T17:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,7.08
430638,Fore St Grampound,2023-06-04T17:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.39
430638,Fore St Grampound,2023-06-04T17:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.0
430638,Fore St Grampound,2023-06-04T17:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-4.02
430638,Fore St Grampound,2023-06-04T17:10:00.000+00:00,feeder,30.0,N Current (RMS),A,26.9
430638,Fore St Grampound,2023-06-04T17:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.2
430638,Fore St Grampound,2023-06-04T17:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.8
430638,Fore St Grampound,2023-06-04T17:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.0
430638,Fore St Grampound,2023-06-04T17:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-7.04
430638,Fore St Grampound,2023-06-04T17:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.06
430638,Fore St Grampound,2023-06-04T17:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.79
430638,Fore St Grampound,2023-06-04T17:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-5.39
430638,Fore St Grampound,2023-06-04T17:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.91
430638,Fore St Grampound,2023-06-04T17:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.34
430638,Fore St Grampound,2023-06-04T17:10:00.000+00:00,feeder,20.0,N Current (RMS),A,31.0
430638,Fore St Grampound,2023-06-04T17:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.2
430638,Fore St Grampound,2023-06-04T17:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.0
430638,Fore St Grampound,2023-06-04T17:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.7
430638,Fore St Grampound,2023-06-04T17:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.68
430638,Fore St Grampound,2023-06-04T17:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.49
430638,Fore St Grampound,2023-06-04T17:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.51
430638,Fore St Grampound,2023-06-04T17:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.4
430638,Fore St Grampound,2023-06-04T17:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.78
430638,Fore St Grampound,2023-06-04T17:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.18
430638,Fore St Grampound,2023-06-04T17:10:00.000+00:00,feeder,10.0,N Current (RMS),A,22.4
430638,Fore St Grampound,2023-06-04T17:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.4
430638,Fore St Grampound,2023-06-04T17:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.4
430638,Fore St Grampound,2023-06-04T17:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.9
430638,Fore St Grampound,2023-06-04T17:10:00.000+00:00,transformer,,Temperature,C,28.8
430638,Fore St Grampound,2023-06-04T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
430638,Fore St Grampound,2023-06-04T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.83
430638,Fore St Grampound,2023-06-04T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
430638,Fore St Grampound,2023-06-04T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.21
430638,Fore St Grampound,2023-06-04T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
430638,Fore St Grampound,2023-06-04T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.05
430638,Fore St Grampound,2023-06-04T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-32.37
430638,Fore St Grampound,2023-06-04T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.71
430638,Fore St Grampound,2023-06-04T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,28.58
430638,Fore St Grampound,2023-06-04T17:10:00.000+00:00,busbar,,L3 Active Power,kW,-19.48
430638,Fore St Grampound,2023-06-04T17:10:00.000+00:00,busbar,,L2 Active Power,kW,30.42
430638,Fore St Grampound,2023-06-04T17:10:00.000+00:00,busbar,,L1 Active Power,kW,-18.21
430638,Fore St Grampound,2023-06-04T17:10:00.000+00:00,busbar,,N Current (RMS),A,55.1
430638,Fore St Grampound,2023-06-04T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,157.7
430638,Fore St Grampound,2023-06-04T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,126.9
430638,Fore St Grampound,2023-06-04T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,140.8
430638,Fore St Grampound,2023-06-04T17:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-9.31
430638,Fore St Grampound,2023-06-04T17:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.6
430638,Fore St Grampound,2023-06-04T17:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.54
430638,Fore St Grampound,2023-06-04T17:00:00.000+00:00,feeder,,L3 Active Power,kW,-4.77
430638,Fore St Grampound,2023-06-04T17:00:00.000+00:00,feeder,,L2 Active Power,kW,6.52
430638,Fore St Grampound,2023-06-04T17:00:00.000+00:00,feeder,,L1 Active Power,kW,-2.04
430638,Fore St Grampound,2023-06-04T17:00:00.000+00:00,feeder,,N Current (RMS),A,29.3
430638,Fore St Grampound,2023-06-04T17:00:00.000+00:00,feeder,,L3 Current (RMS),A,44.4
430638,Fore St Grampound,2023-06-04T17:00:00.000+00:00,feeder,,L2 Current (RMS),A,28.9
430638,Fore St Grampound,2023-06-04T17:00:00.000+00:00,feeder,,L1 Current (RMS),A,13.6
430638,Fore St Grampound,2023-06-04T17:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-7.37
430638,Fore St Grampound,2023-06-04T17:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.46
430638,Fore St Grampound,2023-06-04T17:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,4.86
430638,Fore St Grampound,2023-06-04T17:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,-4.71
430638,Fore St Grampound,2023-06-04T17:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,11.12
430638,Fore St Grampound,2023-06-04T17:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,-5.46
430638,Fore St Grampound,2023-06-04T17:00:00.000+00:00,feeder,50.0,N Current (RMS),A,34.6
430638,Fore St Grampound,2023-06-04T17:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,37.6
430638,Fore St Grampound,2023-06-04T17:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,49.5
430638,Fore St Grampound,2023-06-04T17:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,32.1
430638,Fore St Grampound,2023-06-04T17:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.35
430638,Fore St Grampound,2023-06-04T17:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.11
430638,Fore St Grampound,2023-06-04T17:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,4.0
430638,Fore St Grampound,2023-06-04T17:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.54
430638,Fore St Grampound,2023-06-04T17:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.75
430638,Fore St Grampound,2023-06-04T17:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-1.62
430638,Fore St Grampound,2023-06-04T17:00:00.000+00:00,feeder,40.0,N Current (RMS),A,16.2
430638,Fore St Grampound,2023-06-04T17:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.8
430638,Fore St Grampound,2023-06-04T17:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.7
430638,Fore St Grampound,2023-06-04T17:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.1
430638,Fore St Grampound,2023-06-04T17:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.42
430638,Fore St Grampound,2023-06-04T17:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.53
430638,Fore St Grampound,2023-06-04T17:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,6.72
430638,Fore St Grampound,2023-06-04T17:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.19
430638,Fore St Grampound,2023-06-04T17:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.08
430638,Fore St Grampound,2023-06-04T17:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-3.81
430638,Fore St Grampound,2023-06-04T17:00:00.000+00:00,feeder,30.0,N Current (RMS),A,24.9
430638,Fore St Grampound,2023-06-04T17:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.0
430638,Fore St Grampound,2023-06-04T17:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.1
430638,Fore St Grampound,2023-06-04T17:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.7
430638,Fore St Grampound,2023-06-04T17:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-6.1
430638,Fore St Grampound,2023-06-04T17:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.05
430638,Fore St Grampound,2023-06-04T17:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.88
430638,Fore St Grampound,2023-06-04T17:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-4.27
430638,Fore St Grampound,2023-06-04T17:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.9
430638,Fore St Grampound,2023-06-04T17:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.44
430638,Fore St Grampound,2023-06-04T17:00:00.000+00:00,feeder,20.0,N Current (RMS),A,26.4
430638,Fore St Grampound,2023-06-04T17:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.4
430638,Fore St Grampound,2023-06-04T17:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.0
430638,Fore St Grampound,2023-06-04T17:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.3
430638,Fore St Grampound,2023-06-04T17:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.14
430638,Fore St Grampound,2023-06-04T17:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.38
430638,Fore St Grampound,2023-06-04T17:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.94
430638,Fore St Grampound,2023-06-04T17:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.57
430638,Fore St Grampound,2023-06-04T17:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.34
430638,Fore St Grampound,2023-06-04T17:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.71
430638,Fore St Grampound,2023-06-04T17:00:00.000+00:00,feeder,10.0,N Current (RMS),A,27.6
430638,Fore St Grampound,2023-06-04T17:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.0
430638,Fore St Grampound,2023-06-04T17:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.8
430638,Fore St Grampound,2023-06-04T17:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.7
430638,Fore St Grampound,2023-06-04T17:00:00.000+00:00,transformer,,Temperature,C,28.8
430638,Fore St Grampound,2023-06-04T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
430638,Fore St Grampound,2023-06-04T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.34
430638,Fore St Grampound,2023-06-04T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
430638,Fore St Grampound,2023-06-04T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.81
430638,Fore St Grampound,2023-06-04T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
430638,Fore St Grampound,2023-06-04T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.38
430638,Fore St Grampound,2023-06-04T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-25.7
430638,Fore St Grampound,2023-06-04T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.98
430638,Fore St Grampound,2023-06-04T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,22.93
430638,Fore St Grampound,2023-06-04T17:00:00.000+00:00,busbar,,L3 Active Power,kW,-16.05
430638,Fore St Grampound,2023-06-04T17:00:00.000+00:00,busbar,,L2 Active Power,kW,35.73
430638,Fore St Grampound,2023-06-04T17:00:00.000+00:00,busbar,,L1 Active Power,kW,-15.08
430638,Fore St Grampound,2023-06-04T17:00:00.000+00:00,busbar,,N Current (RMS),A,59.6
430638,Fore St Grampound,2023-06-04T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,126.0
430638,Fore St Grampound,2023-06-04T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,150.4
430638,Fore St Grampound,2023-06-04T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,115.3
430638,Fore St Grampound,2023-06-04T16:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-6.41
430638,Fore St Grampound,2023-06-04T16:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.15
430638,Fore St Grampound,2023-06-04T16:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.1
430638,Fore St Grampound,2023-06-04T16:50:00.000+00:00,feeder,,L3 Active Power,kW,-2.82
430638,Fore St Grampound,2023-06-04T16:50:00.000+00:00,feeder,,L2 Active Power,kW,7.19
430638,Fore St Grampound,2023-06-04T16:50:00.000+00:00,feeder,,L1 Active Power,kW,-1.77
430638,Fore St Grampound,2023-06-04T16:50:00.000+00:00,feeder,,N Current (RMS),A,23.1
430638,Fore St Grampound,2023-06-04T16:50:00.000+00:00,feeder,,L3 Current (RMS),A,30.4
430638,Fore St Grampound,2023-06-04T16:50:00.000+00:00,feeder,,L2 Current (RMS),A,31.9
430638,Fore St Grampound,2023-06-04T16:50:00.000+00:00,feeder,,L1 Current (RMS),A,11.7
430638,Fore St Grampound,2023-06-04T16:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-5.5
430638,Fore St Grampound,2023-06-04T16:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,1.35
430638,Fore St Grampound,2023-06-04T16:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,6.7
430638,Fore St Grampound,2023-06-04T16:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,-2.89
430638,Fore St Grampound,2023-06-04T16:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,11.43
430638,Fore St Grampound,2023-06-04T16:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,-6.25
430638,Fore St Grampound,2023-06-04T16:50:00.000+00:00,feeder,50.0,N Current (RMS),A,30.7
430638,Fore St Grampound,2023-06-04T16:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,26.6
430638,Fore St Grampound,2023-06-04T16:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,48.5
430638,Fore St Grampound,2023-06-04T16:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,42.6
430638,Fore St Grampound,2023-06-04T16:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.44
430638,Fore St Grampound,2023-06-04T16:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.15
430638,Fore St Grampound,2023-06-04T16:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.89
430638,Fore St Grampound,2023-06-04T16:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.54
430638,Fore St Grampound,2023-06-04T16:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.4
430638,Fore St Grampound,2023-06-04T16:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.77
430638,Fore St Grampound,2023-06-04T16:50:00.000+00:00,feeder,40.0,N Current (RMS),A,17.2
430638,Fore St Grampound,2023-06-04T16:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.0
430638,Fore St Grampound,2023-06-04T16:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.8
430638,Fore St Grampound,2023-06-04T16:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.4
430638,Fore St Grampound,2023-06-04T16:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.94
430638,Fore St Grampound,2023-06-04T16:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.53
430638,Fore St Grampound,2023-06-04T16:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,5.19
430638,Fore St Grampound,2023-06-04T16:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.49
430638,Fore St Grampound,2023-06-04T16:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.16
430638,Fore St Grampound,2023-06-04T16:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.94
430638,Fore St Grampound,2023-06-04T16:50:00.000+00:00,feeder,30.0,N Current (RMS),A,18.4
430638,Fore St Grampound,2023-06-04T16:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.5
430638,Fore St Grampound,2023-06-04T16:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.9
430638,Fore St Grampound,2023-06-04T16:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.6
430638,Fore St Grampound,2023-06-04T16:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.21
430638,Fore St Grampound,2023-06-04T16:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.25
430638,Fore St Grampound,2023-06-04T16:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.34
430638,Fore St Grampound,2023-06-04T16:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.53
430638,Fore St Grampound,2023-06-04T16:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.74
430638,Fore St Grampound,2023-06-04T16:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.32
430638,Fore St Grampound,2023-06-04T16:50:00.000+00:00,feeder,20.0,N Current (RMS),A,15.0
430638,Fore St Grampound,2023-06-04T16:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.9
430638,Fore St Grampound,2023-06-04T16:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.8
430638,Fore St Grampound,2023-06-04T16:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.9
430638,Fore St Grampound,2023-06-04T16:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.46
430638,Fore St Grampound,2023-06-04T16:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.44
430638,Fore St Grampound,2023-06-04T16:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.38
430638,Fore St Grampound,2023-06-04T16:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.77
430638,Fore St Grampound,2023-06-04T16:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.05
430638,Fore St Grampound,2023-06-04T16:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.25
430638,Fore St Grampound,2023-06-04T16:50:00.000+00:00,feeder,10.0,N Current (RMS),A,19.9
430638,Fore St Grampound,2023-06-04T16:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.9
430638,Fore St Grampound,2023-06-04T16:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.2
430638,Fore St Grampound,2023-06-04T16:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.6
430638,Fore St Grampound,2023-06-04T16:50:00.000+00:00,transformer,,Temperature,C,28.8
430638,Fore St Grampound,2023-06-04T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
430638,Fore St Grampound,2023-06-04T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.81
430638,Fore St Grampound,2023-06-04T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
430638,Fore St Grampound,2023-06-04T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.0
430638,Fore St Grampound,2023-06-04T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
430638,Fore St Grampound,2023-06-04T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.58
430638,Fore St Grampound,2023-06-04T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-19.97
430638,Fore St Grampound,2023-06-04T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.14
430638,Fore St Grampound,2023-06-04T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,21.61
430638,Fore St Grampound,2023-06-04T16:50:00.000+00:00,busbar,,L3 Active Power,kW,-11.03
430638,Fore St Grampound,2023-06-04T16:50:00.000+00:00,busbar,,L2 Active Power,kW,36.97
430638,Fore St Grampound,2023-06-04T16:50:00.000+00:00,busbar,,L1 Active Power,kW,-14.3
430638,Fore St Grampound,2023-06-04T16:50:00.000+00:00,busbar,,N Current (RMS),A,66.9
430638,Fore St Grampound,2023-06-04T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,96.3
430638,Fore St Grampound,2023-06-04T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,154.8
430638,Fore St Grampound,2023-06-04T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,109.1
430638,Fore St Grampound,2023-06-04T16:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-8.45
430638,Fore St Grampound,2023-06-04T16:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.92
430638,Fore St Grampound,2023-06-04T16:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.82
430638,Fore St Grampound,2023-06-04T16:40:00.000+00:00,feeder,,L3 Active Power,kW,-4.45
430638,Fore St Grampound,2023-06-04T16:40:00.000+00:00,feeder,,L2 Active Power,kW,7.29
430638,Fore St Grampound,2023-06-04T16:40:00.000+00:00,feeder,,L1 Active Power,kW,-1.5
430638,Fore St Grampound,2023-06-04T16:40:00.000+00:00,feeder,,N Current (RMS),A,32.7
430638,Fore St Grampound,2023-06-04T16:40:00.000+00:00,feeder,,L3 Current (RMS),A,41.8
430638,Fore St Grampound,2023-06-04T16:40:00.000+00:00,feeder,,L2 Current (RMS),A,32.3
430638,Fore St Grampound,2023-06-04T16:40:00.000+00:00,feeder,,L1 Current (RMS),A,10.1
430638,Fore St Grampound,2023-06-04T16:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-7.49
430638,Fore St Grampound,2023-06-04T16:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,1.39
430638,Fore St Grampound,2023-06-04T16:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,6.23
430638,Fore St Grampound,2023-06-04T16:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,-4.68
430638,Fore St Grampound,2023-06-04T16:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,12.32
430638,Fore St Grampound,2023-06-04T16:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,-5.37
430638,Fore St Grampound,2023-06-04T16:40:00.000+00:00,feeder,50.0,N Current (RMS),A,29.2
430638,Fore St Grampound,2023-06-04T16:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,39.5
430638,Fore St Grampound,2023-06-04T16:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,52.2
430638,Fore St Grampound,2023-06-04T16:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,34.8
430638,Fore St Grampound,2023-06-04T16:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.51
430638,Fore St Grampound,2023-06-04T16:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.24
430638,Fore St Grampound,2023-06-04T16:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.66
430638,Fore St Grampound,2023-06-04T16:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.55
430638,Fore St Grampound,2023-06-04T16:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.54
430638,Fore St Grampound,2023-06-04T16:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.28
430638,Fore St Grampound,2023-06-04T16:40:00.000+00:00,feeder,40.0,N Current (RMS),A,21.4
430638,Fore St Grampound,2023-06-04T16:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.2
