Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
430638,Fore St Grampound,2023-06-04T16:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,28.4
430638,Fore St Grampound,2023-06-04T16:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.5
430638,Fore St Grampound,2023-06-04T16:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-3.72
430638,Fore St Grampound,2023-06-04T16:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.6
430638,Fore St Grampound,2023-06-04T16:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.98
430638,Fore St Grampound,2023-06-04T16:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.06
430638,Fore St Grampound,2023-06-04T16:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.13
430638,Fore St Grampound,2023-06-04T16:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.5
430638,Fore St Grampound,2023-06-04T16:40:00.000+00:00,feeder,30.0,N Current (RMS),A,13.6
430638,Fore St Grampound,2023-06-04T16:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.5
430638,Fore St Grampound,2023-06-04T16:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.2
430638,Fore St Grampound,2023-06-04T16:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.4
430638,Fore St Grampound,2023-06-04T16:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.13
430638,Fore St Grampound,2023-06-04T16:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.2
430638,Fore St Grampound,2023-06-04T16:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.19
430638,Fore St Grampound,2023-06-04T16:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.95
430638,Fore St Grampound,2023-06-04T16:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.32
430638,Fore St Grampound,2023-06-04T16:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.24
430638,Fore St Grampound,2023-06-04T16:40:00.000+00:00,feeder,20.0,N Current (RMS),A,17.5
430638,Fore St Grampound,2023-06-04T16:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.8
430638,Fore St Grampound,2023-06-04T16:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.4
430638,Fore St Grampound,2023-06-04T16:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.3
430638,Fore St Grampound,2023-06-04T16:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.69
430638,Fore St Grampound,2023-06-04T16:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.34
430638,Fore St Grampound,2023-06-04T16:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.68
430638,Fore St Grampound,2023-06-04T16:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.34
430638,Fore St Grampound,2023-06-04T16:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.45
430638,Fore St Grampound,2023-06-04T16:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.56
430638,Fore St Grampound,2023-06-04T16:40:00.000+00:00,feeder,10.0,N Current (RMS),A,28.9
430638,Fore St Grampound,2023-06-04T16:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.4
430638,Fore St Grampound,2023-06-04T16:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.1
430638,Fore St Grampound,2023-06-04T16:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.7
430638,Fore St Grampound,2023-06-04T16:40:00.000+00:00,transformer,,Temperature,C,28.8
430638,Fore St Grampound,2023-06-04T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
430638,Fore St Grampound,2023-06-04T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.15
430638,Fore St Grampound,2023-06-04T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
430638,Fore St Grampound,2023-06-04T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.12
430638,Fore St Grampound,2023-06-04T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
430638,Fore St Grampound,2023-06-04T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.68
430638,Fore St Grampound,2023-06-04T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-23.0
430638,Fore St Grampound,2023-06-04T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.93
430638,Fore St Grampound,2023-06-04T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,19.57
430638,Fore St Grampound,2023-06-04T16:40:00.000+00:00,busbar,,L3 Active Power,kW,-14.03
430638,Fore St Grampound,2023-06-04T16:40:00.000+00:00,busbar,,L2 Active Power,kW,42.06
430638,Fore St Grampound,2023-06-04T16:40:00.000+00:00,busbar,,L1 Active Power,kW,-12.45
430638,Fore St Grampound,2023-06-04T16:40:00.000+00:00,busbar,,N Current (RMS),A,84.3
430638,Fore St Grampound,2023-06-04T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,113.3
430638,Fore St Grampound,2023-06-04T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,175.9
430638,Fore St Grampound,2023-06-04T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,96.9
430638,Fore St Grampound,2023-06-04T16:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-9.01
430638,Fore St Grampound,2023-06-04T16:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.16
430638,Fore St Grampound,2023-06-04T16:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,3.82
430638,Fore St Grampound,2023-06-04T16:30:00.000+00:00,feeder,,L3 Active Power,kW,-4.26
430638,Fore St Grampound,2023-06-04T16:30:00.000+00:00,feeder,,L2 Active Power,kW,7.03
430638,Fore St Grampound,2023-06-04T16:30:00.000+00:00,feeder,,L1 Active Power,kW,-2.94
430638,Fore St Grampound,2023-06-04T16:30:00.000+00:00,feeder,,N Current (RMS),A,25.0
430638,Fore St Grampound,2023-06-04T16:30:00.000+00:00,feeder,,L3 Current (RMS),A,43.1
430638,Fore St Grampound,2023-06-04T16:30:00.000+00:00,feeder,,L2 Current (RMS),A,30.6
430638,Fore St Grampound,2023-06-04T16:30:00.000+00:00,feeder,,L1 Current (RMS),A,20.7
430638,Fore St Grampound,2023-06-04T16:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-9.84
430638,Fore St Grampound,2023-06-04T16:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,1.24
430638,Fore St Grampound,2023-06-04T16:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,7.12
430638,Fore St Grampound,2023-06-04T16:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,-5.41
430638,Fore St Grampound,2023-06-04T16:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,13.35
430638,Fore St Grampound,2023-06-04T16:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,-6.21
430638,Fore St Grampound,2023-06-04T16:30:00.000+00:00,feeder,50.0,N Current (RMS),A,28.2
430638,Fore St Grampound,2023-06-04T16:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,47.1
430638,Fore St Grampound,2023-06-04T16:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,58.2
430638,Fore St Grampound,2023-06-04T16:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,40.2
430638,Fore St Grampound,2023-06-04T16:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.53
430638,Fore St Grampound,2023-06-04T16:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.28
430638,Fore St Grampound,2023-06-04T16:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.37
430638,Fore St Grampound,2023-06-04T16:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.56
430638,Fore St Grampound,2023-06-04T16:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.49
430638,Fore St Grampound,2023-06-04T16:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.12
430638,Fore St Grampound,2023-06-04T16:30:00.000+00:00,feeder,40.0,N Current (RMS),A,24.6
430638,Fore St Grampound,2023-06-04T16:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.3
430638,Fore St Grampound,2023-06-04T16:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,32.3
430638,Fore St Grampound,2023-06-04T16:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.0
430638,Fore St Grampound,2023-06-04T16:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.18
430638,Fore St Grampound,2023-06-04T16:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.47
430638,Fore St Grampound,2023-06-04T16:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,5.22
430638,Fore St Grampound,2023-06-04T16:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.47
430638,Fore St Grampound,2023-06-04T16:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.84
430638,Fore St Grampound,2023-06-04T16:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-3.46
430638,Fore St Grampound,2023-06-04T16:30:00.000+00:00,feeder,30.0,N Current (RMS),A,18.5
430638,Fore St Grampound,2023-06-04T16:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.8
430638,Fore St Grampound,2023-06-04T16:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.8
430638,Fore St Grampound,2023-06-04T16:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.2
430638,Fore St Grampound,2023-06-04T16:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.04
430638,Fore St Grampound,2023-06-04T16:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.12
430638,Fore St Grampound,2023-06-04T16:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.94
430638,Fore St Grampound,2023-06-04T16:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.01
430638,Fore St Grampound,2023-06-04T16:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.9
430638,Fore St Grampound,2023-06-04T16:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.61
430638,Fore St Grampound,2023-06-04T16:30:00.000+00:00,feeder,20.0,N Current (RMS),A,23.3
430638,Fore St Grampound,2023-06-04T16:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.6
430638,Fore St Grampound,2023-06-04T16:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.6
430638,Fore St Grampound,2023-06-04T16:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.2
430638,Fore St Grampound,2023-06-04T16:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.86
430638,Fore St Grampound,2023-06-04T16:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.23
430638,Fore St Grampound,2023-06-04T16:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.59
430638,Fore St Grampound,2023-06-04T16:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.46
430638,Fore St Grampound,2023-06-04T16:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.51
430638,Fore St Grampound,2023-06-04T16:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.88
430638,Fore St Grampound,2023-06-04T16:30:00.000+00:00,feeder,10.0,N Current (RMS),A,39.8
430638,Fore St Grampound,2023-06-04T16:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.1
430638,Fore St Grampound,2023-06-04T16:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.1
430638,Fore St Grampound,2023-06-04T16:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.7
430638,Fore St Grampound,2023-06-04T16:30:00.000+00:00,transformer,,Temperature,C,28.7
430638,Fore St Grampound,2023-06-04T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
430638,Fore St Grampound,2023-06-04T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.47
430638,Fore St Grampound,2023-06-04T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
430638,Fore St Grampound,2023-06-04T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.54
430638,Fore St Grampound,2023-06-04T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
430638,Fore St Grampound,2023-06-04T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.54
430638,Fore St Grampound,2023-06-04T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-24.46
430638,Fore St Grampound,2023-06-04T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.53
430638,Fore St Grampound,2023-06-04T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,25.06
430638,Fore St Grampound,2023-06-04T16:30:00.000+00:00,busbar,,L3 Active Power,kW,-14.17
430638,Fore St Grampound,2023-06-04T16:30:00.000+00:00,busbar,,L2 Active Power,kW,47.12
430638,Fore St Grampound,2023-06-04T16:30:00.000+00:00,busbar,,L1 Active Power,kW,-16.97
430638,Fore St Grampound,2023-06-04T16:30:00.000+00:00,busbar,,N Current (RMS),A,90.6
430638,Fore St Grampound,2023-06-04T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,117.9
430638,Fore St Grampound,2023-06-04T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,197.7
430638,Fore St Grampound,2023-06-04T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,127.2
430638,Fore St Grampound,2023-06-04T16:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-10.75
430638,Fore St Grampound,2023-06-04T16:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.83
430638,Fore St Grampound,2023-06-04T16:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,3.68
430638,Fore St Grampound,2023-06-04T16:20:00.000+00:00,feeder,,L3 Active Power,kW,-5.48
430638,Fore St Grampound,2023-06-04T16:20:00.000+00:00,feeder,,L2 Active Power,kW,7.58
430638,Fore St Grampound,2023-06-04T16:20:00.000+00:00,feeder,,L1 Active Power,kW,-2.88
430638,Fore St Grampound,2023-06-04T16:20:00.000+00:00,feeder,,N Current (RMS),A,33.4
430638,Fore St Grampound,2023-06-04T16:20:00.000+00:00,feeder,,L3 Current (RMS),A,53.8
430638,Fore St Grampound,2023-06-04T16:20:00.000+00:00,feeder,,L2 Current (RMS),A,32.8
430638,Fore St Grampound,2023-06-04T16:20:00.000+00:00,feeder,,L1 Current (RMS),A,20.0
430638,Fore St Grampound,2023-06-04T16:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-9.09
430638,Fore St Grampound,2023-06-04T16:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.38
430638,Fore St Grampound,2023-06-04T16:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,8.91
430638,Fore St Grampound,2023-06-04T16:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,-5.22
430638,Fore St Grampound,2023-06-04T16:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,18.22
430638,Fore St Grampound,2023-06-04T16:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,-7.09
430638,Fore St Grampound,2023-06-04T16:20:00.000+00:00,feeder,50.0,N Current (RMS),A,48.7
430638,Fore St Grampound,2023-06-04T16:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,45.0
430638,Fore St Grampound,2023-06-04T16:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,82.1
430638,Fore St Grampound,2023-06-04T16:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,47.5
430638,Fore St Grampound,2023-06-04T16:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.47
430638,Fore St Grampound,2023-06-04T16:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.37
430638,Fore St Grampound,2023-06-04T16:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.78
430638,Fore St Grampound,2023-06-04T16:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.58
430638,Fore St Grampound,2023-06-04T16:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.74
430638,Fore St Grampound,2023-06-04T16:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.49
430638,Fore St Grampound,2023-06-04T16:20:00.000+00:00,feeder,40.0,N Current (RMS),A,11.1
430638,Fore St Grampound,2023-06-04T16:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.2
430638,Fore St Grampound,2023-06-04T16:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.1
430638,Fore St Grampound,2023-06-04T16:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.1
430638,Fore St Grampound,2023-06-04T16:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.66
430638,Fore St Grampound,2023-06-04T16:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.45
430638,Fore St Grampound,2023-06-04T16:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.84
430638,Fore St Grampound,2023-06-04T16:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.64
430638,Fore St Grampound,2023-06-04T16:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.97
430638,Fore St Grampound,2023-06-04T16:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.75
430638,Fore St Grampound,2023-06-04T16:20:00.000+00:00,feeder,30.0,N Current (RMS),A,15.7
430638,Fore St Grampound,2023-06-04T16:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.1
430638,Fore St Grampound,2023-06-04T16:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.4
430638,Fore St Grampound,2023-06-04T16:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.8
430638,Fore St Grampound,2023-06-04T16:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.08
430638,Fore St Grampound,2023-06-04T16:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
430638,Fore St Grampound,2023-06-04T16:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.8
430638,Fore St Grampound,2023-06-04T16:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.96
430638,Fore St Grampound,2023-06-04T16:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.23
430638,Fore St Grampound,2023-06-04T16:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.63
430638,Fore St Grampound,2023-06-04T16:20:00.000+00:00,feeder,20.0,N Current (RMS),A,31.8
430638,Fore St Grampound,2023-06-04T16:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.7
430638,Fore St Grampound,2023-06-04T16:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,39.4
430638,Fore St Grampound,2023-06-04T16:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.9
430638,Fore St Grampound,2023-06-04T16:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.13
430638,Fore St Grampound,2023-06-04T16:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.29
430638,Fore St Grampound,2023-06-04T16:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,7.17
430638,Fore St Grampound,2023-06-04T16:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.65
430638,Fore St Grampound,2023-06-04T16:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.0
430638,Fore St Grampound,2023-06-04T16:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-5.01
430638,Fore St Grampound,2023-06-04T16:20:00.000+00:00,feeder,10.0,N Current (RMS),A,38.5
430638,Fore St Grampound,2023-06-04T16:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.0
430638,Fore St Grampound,2023-06-04T16:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.0
430638,Fore St Grampound,2023-06-04T16:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,44.2
430638,Fore St Grampound,2023-06-04T16:20:00.000+00:00,transformer,,Temperature,C,28.6
430638,Fore St Grampound,2023-06-04T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
430638,Fore St Grampound,2023-06-04T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.3
430638,Fore St Grampound,2023-06-04T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
430638,Fore St Grampound,2023-06-04T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.32
430638,Fore St Grampound,2023-06-04T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
430638,Fore St Grampound,2023-06-04T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.7
430638,Fore St Grampound,2023-06-04T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-26.19
430638,Fore St Grampound,2023-06-04T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.12
430638,Fore St Grampound,2023-06-04T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,25.18
430638,Fore St Grampound,2023-06-04T16:20:00.000+00:00,busbar,,L3 Active Power,kW,-15.54
430638,Fore St Grampound,2023-06-04T16:20:00.000+00:00,busbar,,L2 Active Power,kW,50.74
430638,Fore St Grampound,2023-06-04T16:20:00.000+00:00,busbar,,L1 Active Power,kW,-17.87
430638,Fore St Grampound,2023-06-04T16:20:00.000+00:00,busbar,,N Current (RMS),A,108.3
430638,Fore St Grampound,2023-06-04T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,130.1
430638,Fore St Grampound,2023-06-04T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,216.5
430638,Fore St Grampound,2023-06-04T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,130.3
430638,Fore St Grampound,2023-06-04T16:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.62
430638,Fore St Grampound,2023-06-04T16:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.08
430638,Fore St Grampound,2023-06-04T16:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,4.0
430638,Fore St Grampound,2023-06-04T16:10:00.000+00:00,feeder,,L3 Active Power,kW,-1.5
430638,Fore St Grampound,2023-06-04T16:10:00.000+00:00,feeder,,L2 Active Power,kW,7.31
430638,Fore St Grampound,2023-06-04T16:10:00.000+00:00,feeder,,L1 Active Power,kW,-2.85
430638,Fore St Grampound,2023-06-04T16:10:00.000+00:00,feeder,,N Current (RMS),A,14.4
430638,Fore St Grampound,2023-06-04T16:10:00.000+00:00,feeder,,L3 Current (RMS),A,17.7
430638,Fore St Grampound,2023-06-04T16:10:00.000+00:00,feeder,,L2 Current (RMS),A,31.6
430638,Fore St Grampound,2023-06-04T16:10:00.000+00:00,feeder,,L1 Current (RMS),A,22.2
430638,Fore St Grampound,2023-06-04T16:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-9.01
430638,Fore St Grampound,2023-06-04T16:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.32
430638,Fore St Grampound,2023-06-04T16:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,7.45
430638,Fore St Grampound,2023-06-04T16:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,-4.44
430638,Fore St Grampound,2023-06-04T16:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,12.64
430638,Fore St Grampound,2023-06-04T16:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,-6.24
430638,Fore St Grampound,2023-06-04T16:10:00.000+00:00,feeder,50.0,N Current (RMS),A,24.1
430638,Fore St Grampound,2023-06-04T16:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,42.3
430638,Fore St Grampound,2023-06-04T16:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,53.4
430638,Fore St Grampound,2023-06-04T16:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,41.4
430638,Fore St Grampound,2023-06-04T16:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.33
430638,Fore St Grampound,2023-06-04T16:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.45
430638,Fore St Grampound,2023-06-04T16:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.43
430638,Fore St Grampound,2023-06-04T16:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.51
430638,Fore St Grampound,2023-06-04T16:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.45
430638,Fore St Grampound,2023-06-04T16:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.52
430638,Fore St Grampound,2023-06-04T16:10:00.000+00:00,feeder,40.0,N Current (RMS),A,4.9
430638,Fore St Grampound,2023-06-04T16:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.6
430638,Fore St Grampound,2023-06-04T16:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.8
430638,Fore St Grampound,2023-06-04T16:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.2
430638,Fore St Grampound,2023-06-04T16:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.73
430638,Fore St Grampound,2023-06-04T16:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.29
430638,Fore St Grampound,2023-06-04T16:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.3
430638,Fore St Grampound,2023-06-04T16:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.8
430638,Fore St Grampound,2023-06-04T16:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.74
430638,Fore St Grampound,2023-06-04T16:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.95
430638,Fore St Grampound,2023-06-04T16:10:00.000+00:00,feeder,30.0,N Current (RMS),A,13.6
430638,Fore St Grampound,2023-06-04T16:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.5
430638,Fore St Grampound,2023-06-04T16:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.1
430638,Fore St Grampound,2023-06-04T16:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.6
430638,Fore St Grampound,2023-06-04T16:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.96
430638,Fore St Grampound,2023-06-04T16:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.02
430638,Fore St Grampound,2023-06-04T16:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.79
430638,Fore St Grampound,2023-06-04T16:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.04
430638,Fore St Grampound,2023-06-04T16:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.64
430638,Fore St Grampound,2023-06-04T16:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.42
430638,Fore St Grampound,2023-06-04T16:10:00.000+00:00,feeder,20.0,N Current (RMS),A,20.8
430638,Fore St Grampound,2023-06-04T16:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.7
430638,Fore St Grampound,2023-06-04T16:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.3
430638,Fore St Grampound,2023-06-04T16:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.5
430638,Fore St Grampound,2023-06-04T16:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.63
430638,Fore St Grampound,2023-06-04T16:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.36
430638,Fore St Grampound,2023-06-04T16:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.99
430638,Fore St Grampound,2023-06-04T16:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.34
430638,Fore St Grampound,2023-06-04T16:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.21
430638,Fore St Grampound,2023-06-04T16:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.69
430638,Fore St Grampound,2023-06-04T16:10:00.000+00:00,feeder,10.0,N Current (RMS),A,26.7
430638,Fore St Grampound,2023-06-04T16:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.2
430638,Fore St Grampound,2023-06-04T16:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.6
430638,Fore St Grampound,2023-06-04T16:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.8
430638,Fore St Grampound,2023-06-04T16:10:00.000+00:00,transformer,,Temperature,C,28.5
430638,Fore St Grampound,2023-06-04T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
430638,Fore St Grampound,2023-06-04T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.12
430638,Fore St Grampound,2023-06-04T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
430638,Fore St Grampound,2023-06-04T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.71
430638,Fore St Grampound,2023-06-04T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
430638,Fore St Grampound,2023-06-04T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.85
430638,Fore St Grampound,2023-06-04T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-20.29
430638,Fore St Grampound,2023-06-04T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.28
430638,Fore St Grampound,2023-06-04T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,21.97
430638,Fore St Grampound,2023-06-04T16:10:00.000+00:00,busbar,,L3 Active Power,kW,-11.63
430638,Fore St Grampound,2023-06-04T16:10:00.000+00:00,busbar,,L2 Active Power,kW,37.0
430638,Fore St Grampound,2023-06-04T16:10:00.000+00:00,busbar,,L1 Active Power,kW,-15.64
430638,Fore St Grampound,2023-06-04T16:10:00.000+00:00,busbar,,N Current (RMS),A,65.9
430638,Fore St Grampound,2023-06-04T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,96.8
430638,Fore St Grampound,2023-06-04T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,153.7
430638,Fore St Grampound,2023-06-04T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,112.0
430638,Fore St Grampound,2023-06-04T16:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-5.5
430638,Fore St Grampound,2023-06-04T16:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.25
430638,Fore St Grampound,2023-06-04T16:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,5.54
430638,Fore St Grampound,2023-06-04T16:00:00.000+00:00,feeder,,L3 Active Power,kW,-2.61
430638,Fore St Grampound,2023-06-04T16:00:00.000+00:00,feeder,,L2 Active Power,kW,9.93
430638,Fore St Grampound,2023-06-04T16:00:00.000+00:00,feeder,,L1 Active Power,kW,-3.25
430638,Fore St Grampound,2023-06-04T16:00:00.000+00:00,feeder,,N Current (RMS),A,16.4
430638,Fore St Grampound,2023-06-04T16:00:00.000+00:00,feeder,,L3 Current (RMS),A,26.8
430638,Fore St Grampound,2023-06-04T16:00:00.000+00:00,feeder,,L2 Current (RMS),A,42.4
430638,Fore St Grampound,2023-06-04T16:00:00.000+00:00,feeder,,L1 Current (RMS),A,27.2
430638,Fore St Grampound,2023-06-04T16:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-8.32
430638,Fore St Grampound,2023-06-04T16:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.3
430638,Fore St Grampound,2023-06-04T16:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,6.13
430638,Fore St Grampound,2023-06-04T16:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,-4.57
430638,Fore St Grampound,2023-06-04T16:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.72
430638,Fore St Grampound,2023-06-04T16:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,-5.06
430638,Fore St Grampound,2023-06-04T16:00:00.000+00:00,feeder,50.0,N Current (RMS),A,16.1
430638,Fore St Grampound,2023-06-04T16:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,40.3
430638,Fore St Grampound,2023-06-04T16:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,30.7
430638,Fore St Grampound,2023-06-04T16:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,33.6
430638,Fore St Grampound,2023-06-04T16:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.33
430638,Fore St Grampound,2023-06-04T16:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.31
430638,Fore St Grampound,2023-06-04T16:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.43
430638,Fore St Grampound,2023-06-04T16:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.5
430638,Fore St Grampound,2023-06-04T16:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.58
430638,Fore St Grampound,2023-06-04T16:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.13
430638,Fore St Grampound,2023-06-04T16:00:00.000+00:00,feeder,40.0,N Current (RMS),A,13.8
430638,Fore St Grampound,2023-06-04T16:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.6
430638,Fore St Grampound,2023-06-04T16:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.9
430638,Fore St Grampound,2023-06-04T16:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.9
430638,Fore St Grampound,2023-06-04T16:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.62
430638,Fore St Grampound,2023-06-04T16:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.39
430638,Fore St Grampound,2023-06-04T16:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.22
430638,Fore St Grampound,2023-06-04T16:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.7
430638,Fore St Grampound,2023-06-04T16:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.6
430638,Fore St Grampound,2023-06-04T16:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.84
430638,Fore St Grampound,2023-06-04T16:00:00.000+00:00,feeder,30.0,N Current (RMS),A,11.2
430638,Fore St Grampound,2023-06-04T16:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.1
430638,Fore St Grampound,2023-06-04T16:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.6
430638,Fore St Grampound,2023-06-04T16:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.4
430638,Fore St Grampound,2023-06-04T16:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-4.76
430638,Fore St Grampound,2023-06-04T16:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
430638,Fore St Grampound,2023-06-04T16:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.74
430638,Fore St Grampound,2023-06-04T16:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.81
430638,Fore St Grampound,2023-06-04T16:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.01
430638,Fore St Grampound,2023-06-04T16:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.28
430638,Fore St Grampound,2023-06-04T16:00:00.000+00:00,feeder,20.0,N Current (RMS),A,21.0
430638,Fore St Grampound,2023-06-04T16:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.0
430638,Fore St Grampound,2023-06-04T16:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.1
430638,Fore St Grampound,2023-06-04T16:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.2
430638,Fore St Grampound,2023-06-04T16:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.64
430638,Fore St Grampound,2023-06-04T16:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.52
430638,Fore St Grampound,2023-06-04T16:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.77
430638,Fore St Grampound,2023-06-04T16:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.31
430638,Fore St Grampound,2023-06-04T16:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.72
430638,Fore St Grampound,2023-06-04T16:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.68
430638,Fore St Grampound,2023-06-04T16:00:00.000+00:00,feeder,10.0,N Current (RMS),A,21.3
430638,Fore St Grampound,2023-06-04T16:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.1
430638,Fore St Grampound,2023-06-04T16:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.4
430638,Fore St Grampound,2023-06-04T16:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.6
430638,Fore St Grampound,2023-06-04T16:00:00.000+00:00,transformer,,Temperature,C,28.4
430638,Fore St Grampound,2023-06-04T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
430638,Fore St Grampound,2023-06-04T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.38
430638,Fore St Grampound,2023-06-04T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
430638,Fore St Grampound,2023-06-04T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.93
430638,Fore St Grampound,2023-06-04T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
430638,Fore St Grampound,2023-06-04T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.64
430638,Fore St Grampound,2023-06-04T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-22.16
430638,Fore St Grampound,2023-06-04T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.32
430638,Fore St Grampound,2023-06-04T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,20.83
430638,Fore St Grampound,2023-06-04T16:00:00.000+00:00,busbar,,L3 Active Power,kW,-13.51
430638,Fore St Grampound,2023-06-04T16:00:00.000+00:00,busbar,,L2 Active Power,kW,33.57
430638,Fore St Grampound,2023-06-04T16:00:00.000+00:00,busbar,,L1 Active Power,kW,-12.99
430638,Fore St Grampound,2023-06-04T16:00:00.000+00:00,busbar,,N Current (RMS),A,53.8
430638,Fore St Grampound,2023-06-04T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,107.9
430638,Fore St Grampound,2023-06-04T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,140.2
430638,Fore St Grampound,2023-06-04T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,102.4
430638,Fore St Grampound,2023-06-04T15:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.16
430638,Fore St Grampound,2023-06-04T15:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.19
430638,Fore St Grampound,2023-06-04T15:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,3.93
430638,Fore St Grampound,2023-06-04T15:50:00.000+00:00,feeder,,L3 Active Power,kW,-1.13
430638,Fore St Grampound,2023-06-04T15:50:00.000+00:00,feeder,,L2 Active Power,kW,4.65
430638,Fore St Grampound,2023-06-04T15:50:00.000+00:00,feeder,,L1 Active Power,kW,-2.06
430638,Fore St Grampound,2023-06-04T15:50:00.000+00:00,feeder,,N Current (RMS),A,11.1
430638,Fore St Grampound,2023-06-04T15:50:00.000+00:00,feeder,,L3 Current (RMS),A,15.5
430638,Fore St Grampound,2023-06-04T15:50:00.000+00:00,feeder,,L2 Current (RMS),A,21.2
430638,Fore St Grampound,2023-06-04T15:50:00.000+00:00,feeder,,L1 Current (RMS),A,19.3
430638,Fore St Grampound,2023-06-04T15:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-11.01
430638,Fore St Grampound,2023-06-04T15:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.41
430638,Fore St Grampound,2023-06-04T15:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,5.81
430638,Fore St Grampound,2023-06-04T15:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,-5.8
430638,Fore St Grampound,2023-06-04T15:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.61
430638,Fore St Grampound,2023-06-04T15:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,-4.53
430638,Fore St Grampound,2023-06-04T15:50:00.000+00:00,feeder,50.0,N Current (RMS),A,40.2
430638,Fore St Grampound,2023-06-04T15:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,56.9
430638,Fore St Grampound,2023-06-04T15:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,12.8
430638,Fore St Grampound,2023-06-04T15:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,31.5
430638,Fore St Grampound,2023-06-04T15:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.33
430638,Fore St Grampound,2023-06-04T15:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.2
430638,Fore St Grampound,2023-06-04T15:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.68
430638,Fore St Grampound,2023-06-04T15:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.54
430638,Fore St Grampound,2023-06-04T15:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.15
430638,Fore St Grampound,2023-06-04T15:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.63
430638,Fore St Grampound,2023-06-04T15:50:00.000+00:00,feeder,40.0,N Current (RMS),A,14.0
430638,Fore St Grampound,2023-06-04T15:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.8
430638,Fore St Grampound,2023-06-04T15:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.9
430638,Fore St Grampound,2023-06-04T15:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.0
430638,Fore St Grampound,2023-06-04T15:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-3.19
430638,Fore St Grampound,2023-06-04T15:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.46
430638,Fore St Grampound,2023-06-04T15:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.99
430638,Fore St Grampound,2023-06-04T15:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.1
430638,Fore St Grampound,2023-06-04T15:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.2
430638,Fore St Grampound,2023-06-04T15:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.78
430638,Fore St Grampound,2023-06-04T15:50:00.000+00:00,feeder,30.0,N Current (RMS),A,15.9
430638,Fore St Grampound,2023-06-04T15:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.5
430638,Fore St Grampound,2023-06-04T15:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.4
430638,Fore St Grampound,2023-06-04T15:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.2
430638,Fore St Grampound,2023-06-04T15:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-4.36
430638,Fore St Grampound,2023-06-04T15:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
430638,Fore St Grampound,2023-06-04T15:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.36
430638,Fore St Grampound,2023-06-04T15:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.27
430638,Fore St Grampound,2023-06-04T15:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.07
430638,Fore St Grampound,2023-06-04T15:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.56
430638,Fore St Grampound,2023-06-04T15:50:00.000+00:00,feeder,20.0,N Current (RMS),A,12.3
430638,Fore St Grampound,2023-06-04T15:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.4
430638,Fore St Grampound,2023-06-04T15:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.2
430638,Fore St Grampound,2023-06-04T15:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.3
430638,Fore St Grampound,2023-06-04T15:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.21
430638,Fore St Grampound,2023-06-04T15:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.71
430638,Fore St Grampound,2023-06-04T15:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.75
430638,Fore St Grampound,2023-06-04T15:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.51
430638,Fore St Grampound,2023-06-04T15:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.28
430638,Fore St Grampound,2023-06-04T15:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.64
430638,Fore St Grampound,2023-06-04T15:50:00.000+00:00,feeder,10.0,N Current (RMS),A,17.8
430638,Fore St Grampound,2023-06-04T15:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.3
430638,Fore St Grampound,2023-06-04T15:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.5
430638,Fore St Grampound,2023-06-04T15:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.3
430638,Fore St Grampound,2023-06-04T15:50:00.000+00:00,transformer,,Temperature,C,28.3
430638,Fore St Grampound,2023-06-04T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
430638,Fore St Grampound,2023-06-04T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.64
430638,Fore St Grampound,2023-06-04T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
430638,Fore St Grampound,2023-06-04T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.43
430638,Fore St Grampound,2023-06-04T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
430638,Fore St Grampound,2023-06-04T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.46
430638,Fore St Grampound,2023-06-04T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-23.25
430638,Fore St Grampound,2023-06-04T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.26
430638,Fore St Grampound,2023-06-04T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,20.52
430638,Fore St Grampound,2023-06-04T15:50:00.000+00:00,busbar,,L3 Active Power,kW,-13.35
430638,Fore St Grampound,2023-06-04T15:50:00.000+00:00,busbar,,L2 Active Power,kW,24.95
430638,Fore St Grampound,2023-06-04T15:50:00.000+00:00,busbar,,L1 Active Power,kW,-12.22
430638,Fore St Grampound,2023-06-04T15:50:00.000+00:00,busbar,,N Current (RMS),A,50.6
430638,Fore St Grampound,2023-06-04T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,116.7
430638,Fore St Grampound,2023-06-04T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,105.3
430638,Fore St Grampound,2023-06-04T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,99.5
430638,Fore St Grampound,2023-06-04T15:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.13
430638,Fore St Grampound,2023-06-04T15:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.2
430638,Fore St Grampound,2023-06-04T15:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,3.72
430638,Fore St Grampound,2023-06-04T15:40:00.000+00:00,feeder,,L3 Active Power,kW,-1.34
430638,Fore St Grampound,2023-06-04T15:40:00.000+00:00,feeder,,L2 Active Power,kW,4.04
430638,Fore St Grampound,2023-06-04T15:40:00.000+00:00,feeder,,L1 Active Power,kW,-2.12
430638,Fore St Grampound,2023-06-04T15:40:00.000+00:00,feeder,,N Current (RMS),A,12.2
430638,Fore St Grampound,2023-06-04T15:40:00.000+00:00,feeder,,L3 Current (RMS),A,19.5
430638,Fore St Grampound,2023-06-04T15:40:00.000+00:00,feeder,,L2 Current (RMS),A,18.3
430638,Fore St Grampound,2023-06-04T15:40:00.000+00:00,feeder,,L1 Current (RMS),A,18.5
430638,Fore St Grampound,2023-06-04T15:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-6.27
430638,Fore St Grampound,2023-06-04T15:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,1.12
430638,Fore St Grampound,2023-06-04T15:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,7.83
430638,Fore St Grampound,2023-06-04T15:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,-3.06
430638,Fore St Grampound,2023-06-04T15:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.48
430638,Fore St Grampound,2023-06-04T15:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,-5.76
430638,Fore St Grampound,2023-06-04T15:40:00.000+00:00,feeder,50.0,N Current (RMS),A,27.2
430638,Fore St Grampound,2023-06-04T15:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,32.0
430638,Fore St Grampound,2023-06-04T15:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,25.1
430638,Fore St Grampound,2023-06-04T15:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,41.2
430638,Fore St Grampound,2023-06-04T15:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.49
430638,Fore St Grampound,2023-06-04T15:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.04
430638,Fore St Grampound,2023-06-04T15:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.4
430638,Fore St Grampound,2023-06-04T15:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.61
430638,Fore St Grampound,2023-06-04T15:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.14
430638,Fore St Grampound,2023-06-04T15:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.6
430638,Fore St Grampound,2023-06-04T15:40:00.000+00:00,feeder,40.0,N Current (RMS),A,18.8
430638,Fore St Grampound,2023-06-04T15:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.3
430638,Fore St Grampound,2023-06-04T15:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.3
430638,Fore St Grampound,2023-06-04T15:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.8
430638,Fore St Grampound,2023-06-04T15:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-3.34
430638,Fore St Grampound,2023-06-04T15:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.42
430638,Fore St Grampound,2023-06-04T15:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.97
430638,Fore St Grampound,2023-06-04T15:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.73
430638,Fore St Grampound,2023-06-04T15:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.07
430638,Fore St Grampound,2023-06-04T15:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.52
430638,Fore St Grampound,2023-06-04T15:40:00.000+00:00,feeder,30.0,N Current (RMS),A,29.9
430638,Fore St Grampound,2023-06-04T15:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.9
430638,Fore St Grampound,2023-06-04T15:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,44.2
430638,Fore St Grampound,2023-06-04T15:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.7
430638,Fore St Grampound,2023-06-04T15:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.33
430638,Fore St Grampound,2023-06-04T15:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.08
430638,Fore St Grampound,2023-06-04T15:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.98
430638,Fore St Grampound,2023-06-04T15:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.08
430638,Fore St Grampound,2023-06-04T15:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.34
430638,Fore St Grampound,2023-06-04T15:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.05
430638,Fore St Grampound,2023-06-04T15:40:00.000+00:00,feeder,20.0,N Current (RMS),A,18.2
430638,Fore St Grampound,2023-06-04T15:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.0
430638,Fore St Grampound,2023-06-04T15:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.3
430638,Fore St Grampound,2023-06-04T15:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.0
430638,Fore St Grampound,2023-06-04T15:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.57
430638,Fore St Grampound,2023-06-04T15:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.8
430638,Fore St Grampound,2023-06-04T15:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.16
430638,Fore St Grampound,2023-06-04T15:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.29
430638,Fore St Grampound,2023-06-04T15:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.71
430638,Fore St Grampound,2023-06-04T15:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.49
430638,Fore St Grampound,2023-06-04T15:40:00.000+00:00,feeder,10.0,N Current (RMS),A,21.3
430638,Fore St Grampound,2023-06-04T15:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.9
430638,Fore St Grampound,2023-06-04T15:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.5
430638,Fore St Grampound,2023-06-04T15:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.3
430638,Fore St Grampound,2023-06-04T15:40:00.000+00:00,transformer,,Temperature,C,28.1
430638,Fore St Grampound,2023-06-04T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
430638,Fore St Grampound,2023-06-04T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.61
430638,Fore St Grampound,2023-06-04T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
430638,Fore St Grampound,2023-06-04T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.5
430638,Fore St Grampound,2023-06-04T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
430638,Fore St Grampound,2023-06-04T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.2
430638,Fore St Grampound,2023-06-04T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.14
430638,Fore St Grampound,2023-06-04T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.05
430638,Fore St Grampound,2023-06-04T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,19.07
430638,Fore St Grampound,2023-06-04T15:40:00.000+00:00,busbar,,L3 Active Power,kW,-9.11
430638,Fore St Grampound,2023-06-04T15:40:00.000+00:00,busbar,,L2 Active Power,kW,34.79
430638,Fore St Grampound,2023-06-04T15:40:00.000+00:00,busbar,,L1 Active Power,kW,-11.55
430638,Fore St Grampound,2023-06-04T15:40:00.000+00:00,busbar,,N Current (RMS),A,65.9
430638,Fore St Grampound,2023-06-04T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,81.3
430638,Fore St Grampound,2023-06-04T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,145.7
430638,Fore St Grampound,2023-06-04T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,92.8
430638,Fore St Grampound,2023-06-04T15:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.67
430638,Fore St Grampound,2023-06-04T15:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.24
430638,Fore St Grampound,2023-06-04T15:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,4.3
430638,Fore St Grampound,2023-06-04T15:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.73
430638,Fore St Grampound,2023-06-04T15:30:00.000+00:00,feeder,,L2 Active Power,kW,4.53
430638,Fore St Grampound,2023-06-04T15:30:00.000+00:00,feeder,,L1 Active Power,kW,-2.75
430638,Fore St Grampound,2023-06-04T15:30:00.000+00:00,feeder,,N Current (RMS),A,13.6
430638,Fore St Grampound,2023-06-04T15:30:00.000+00:00,feeder,,L3 Current (RMS),A,17.0
430638,Fore St Grampound,2023-06-04T15:30:00.000+00:00,feeder,,L2 Current (RMS),A,21.2
430638,Fore St Grampound,2023-06-04T15:30:00.000+00:00,feeder,,L1 Current (RMS),A,22.2
430638,Fore St Grampound,2023-06-04T15:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-4.8
