Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
430638,Fore St Grampound,2023-06-04T15:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,1.41
430638,Fore St Grampound,2023-06-04T15:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,7.22
430638,Fore St Grampound,2023-06-04T15:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,-2.0
430638,Fore St Grampound,2023-06-04T15:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.84
430638,Fore St Grampound,2023-06-04T15:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,-6.13
430638,Fore St Grampound,2023-06-04T15:30:00.000+00:00,feeder,50.0,N Current (RMS),A,22.3
430638,Fore St Grampound,2023-06-04T15:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,23.0
430638,Fore St Grampound,2023-06-04T15:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,15.0
430638,Fore St Grampound,2023-06-04T15:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,40.6
430638,Fore St Grampound,2023-06-04T15:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.4
430638,Fore St Grampound,2023-06-04T15:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.21
430638,Fore St Grampound,2023-06-04T15:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.28
430638,Fore St Grampound,2023-06-04T15:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.58
430638,Fore St Grampound,2023-06-04T15:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.24
430638,Fore St Grampound,2023-06-04T15:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.3
430638,Fore St Grampound,2023-06-04T15:30:00.000+00:00,feeder,40.0,N Current (RMS),A,10.1
430638,Fore St Grampound,2023-06-04T15:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.0
430638,Fore St Grampound,2023-06-04T15:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.4
430638,Fore St Grampound,2023-06-04T15:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.7
430638,Fore St Grampound,2023-06-04T15:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-4.32
430638,Fore St Grampound,2023-06-04T15:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.43
430638,Fore St Grampound,2023-06-04T15:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.47
430638,Fore St Grampound,2023-06-04T15:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.32
430638,Fore St Grampound,2023-06-04T15:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.85
430638,Fore St Grampound,2023-06-04T15:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.37
430638,Fore St Grampound,2023-06-04T15:30:00.000+00:00,feeder,30.0,N Current (RMS),A,30.8
430638,Fore St Grampound,2023-06-04T15:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.0
430638,Fore St Grampound,2023-06-04T15:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,45.2
430638,Fore St Grampound,2023-06-04T15:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.9
430638,Fore St Grampound,2023-06-04T15:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-10.66
430638,Fore St Grampound,2023-06-04T15:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.12
430638,Fore St Grampound,2023-06-04T15:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.47
430638,Fore St Grampound,2023-06-04T15:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-6.37
430638,Fore St Grampound,2023-06-04T15:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.06
430638,Fore St Grampound,2023-06-04T15:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.3
430638,Fore St Grampound,2023-06-04T15:30:00.000+00:00,feeder,20.0,N Current (RMS),A,59.8
430638,Fore St Grampound,2023-06-04T15:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,55.7
430638,Fore St Grampound,2023-06-04T15:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,62.0
430638,Fore St Grampound,2023-06-04T15:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.3
430638,Fore St Grampound,2023-06-04T15:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.79
430638,Fore St Grampound,2023-06-04T15:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.5
430638,Fore St Grampound,2023-06-04T15:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.02
430638,Fore St Grampound,2023-06-04T15:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.31
430638,Fore St Grampound,2023-06-04T15:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.71
430638,Fore St Grampound,2023-06-04T15:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.1
430638,Fore St Grampound,2023-06-04T15:30:00.000+00:00,feeder,10.0,N Current (RMS),A,17.8
430638,Fore St Grampound,2023-06-04T15:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.7
430638,Fore St Grampound,2023-06-04T15:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.1
430638,Fore St Grampound,2023-06-04T15:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.7
430638,Fore St Grampound,2023-06-04T15:30:00.000+00:00,transformer,,Temperature,C,28.0
430638,Fore St Grampound,2023-06-04T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
430638,Fore St Grampound,2023-06-04T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.25
430638,Fore St Grampound,2023-06-04T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
430638,Fore St Grampound,2023-06-04T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.73
430638,Fore St Grampound,2023-06-04T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
430638,Fore St Grampound,2023-06-04T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.47
430638,Fore St Grampound,2023-06-04T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-24.65
430638,Fore St Grampound,2023-06-04T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.64
430638,Fore St Grampound,2023-06-04T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,16.76
430638,Fore St Grampound,2023-06-04T15:30:00.000+00:00,busbar,,L3 Active Power,kW,-12.31
430638,Fore St Grampound,2023-06-04T15:30:00.000+00:00,busbar,,L2 Active Power,kW,35.24
430638,Fore St Grampound,2023-06-04T15:30:00.000+00:00,busbar,,L1 Active Power,kW,-10.36
430638,Fore St Grampound,2023-06-04T15:30:00.000+00:00,busbar,,N Current (RMS),A,95.2
430638,Fore St Grampound,2023-06-04T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,116.1
430638,Fore St Grampound,2023-06-04T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,162.7
430638,Fore St Grampound,2023-06-04T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,82.7
430638,Fore St Grampound,2023-06-04T15:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.05
430638,Fore St Grampound,2023-06-04T15:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.47
430638,Fore St Grampound,2023-06-04T15:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,3.38
430638,Fore St Grampound,2023-06-04T15:20:00.000+00:00,feeder,,L3 Active Power,kW,-1.06
430638,Fore St Grampound,2023-06-04T15:20:00.000+00:00,feeder,,L2 Active Power,kW,3.53
430638,Fore St Grampound,2023-06-04T15:20:00.000+00:00,feeder,,L1 Active Power,kW,-1.87
430638,Fore St Grampound,2023-06-04T15:20:00.000+00:00,feeder,,N Current (RMS),A,14.1
430638,Fore St Grampound,2023-06-04T15:20:00.000+00:00,feeder,,L3 Current (RMS),A,19.1
430638,Fore St Grampound,2023-06-04T15:20:00.000+00:00,feeder,,L2 Current (RMS),A,16.2
430638,Fore St Grampound,2023-06-04T15:20:00.000+00:00,feeder,,L1 Current (RMS),A,16.8
430638,Fore St Grampound,2023-06-04T15:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-6.46
430638,Fore St Grampound,2023-06-04T15:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.81
430638,Fore St Grampound,2023-06-04T15:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,3.31
430638,Fore St Grampound,2023-06-04T15:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,-2.9
430638,Fore St Grampound,2023-06-04T15:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.11
430638,Fore St Grampound,2023-06-04T15:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,-3.0
430638,Fore St Grampound,2023-06-04T15:20:00.000+00:00,feeder,50.0,N Current (RMS),A,22.8
430638,Fore St Grampound,2023-06-04T15:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,30.5
430638,Fore St Grampound,2023-06-04T15:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,9.3
430638,Fore St Grampound,2023-06-04T15:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,19.8
430638,Fore St Grampound,2023-06-04T15:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.41
430638,Fore St Grampound,2023-06-04T15:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.33
430638,Fore St Grampound,2023-06-04T15:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.32
430638,Fore St Grampound,2023-06-04T15:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.57
430638,Fore St Grampound,2023-06-04T15:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.41
430638,Fore St Grampound,2023-06-04T15:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.57
430638,Fore St Grampound,2023-06-04T15:20:00.000+00:00,feeder,40.0,N Current (RMS),A,8.0
430638,Fore St Grampound,2023-06-04T15:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.0
430638,Fore St Grampound,2023-06-04T15:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.1
430638,Fore St Grampound,2023-06-04T15:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.6
430638,Fore St Grampound,2023-06-04T15:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.94
430638,Fore St Grampound,2023-06-04T15:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.56
430638,Fore St Grampound,2023-06-04T15:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.87
430638,Fore St Grampound,2023-06-04T15:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.85
430638,Fore St Grampound,2023-06-04T15:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.23
430638,Fore St Grampound,2023-06-04T15:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.75
430638,Fore St Grampound,2023-06-04T15:20:00.000+00:00,feeder,30.0,N Current (RMS),A,11.2
430638,Fore St Grampound,2023-06-04T15:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.2
430638,Fore St Grampound,2023-06-04T15:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.7
430638,Fore St Grampound,2023-06-04T15:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.5
430638,Fore St Grampound,2023-06-04T15:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-7.48
430638,Fore St Grampound,2023-06-04T15:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
430638,Fore St Grampound,2023-06-04T15:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.91
430638,Fore St Grampound,2023-06-04T15:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-4.57
430638,Fore St Grampound,2023-06-04T15:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.63
430638,Fore St Grampound,2023-06-04T15:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.18
430638,Fore St Grampound,2023-06-04T15:20:00.000+00:00,feeder,20.0,N Current (RMS),A,35.8
430638,Fore St Grampound,2023-06-04T15:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.1
430638,Fore St Grampound,2023-06-04T15:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.4
430638,Fore St Grampound,2023-06-04T15:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.9
430638,Fore St Grampound,2023-06-04T15:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.7
430638,Fore St Grampound,2023-06-04T15:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.63
430638,Fore St Grampound,2023-06-04T15:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.8
430638,Fore St Grampound,2023-06-04T15:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.35
430638,Fore St Grampound,2023-06-04T15:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.61
430638,Fore St Grampound,2023-06-04T15:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.46
430638,Fore St Grampound,2023-06-04T15:20:00.000+00:00,feeder,10.0,N Current (RMS),A,16.6
430638,Fore St Grampound,2023-06-04T15:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.4
430638,Fore St Grampound,2023-06-04T15:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.5
430638,Fore St Grampound,2023-06-04T15:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.2
430638,Fore St Grampound,2023-06-04T15:20:00.000+00:00,transformer,,Temperature,C,27.8
430638,Fore St Grampound,2023-06-04T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
430638,Fore St Grampound,2023-06-04T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.53
430638,Fore St Grampound,2023-06-04T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
430638,Fore St Grampound,2023-06-04T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.97
430638,Fore St Grampound,2023-06-04T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
430638,Fore St Grampound,2023-06-04T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.34
430638,Fore St Grampound,2023-06-04T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-22.03
430638,Fore St Grampound,2023-06-04T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.23
430638,Fore St Grampound,2023-06-04T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.59
430638,Fore St Grampound,2023-06-04T15:20:00.000+00:00,busbar,,L3 Active Power,kW,-11.29
430638,Fore St Grampound,2023-06-04T15:20:00.000+00:00,busbar,,L2 Active Power,kW,20.53
430638,Fore St Grampound,2023-06-04T15:20:00.000+00:00,busbar,,L1 Active Power,kW,-7.84
430638,Fore St Grampound,2023-06-04T15:20:00.000+00:00,busbar,,N Current (RMS),A,50.8
430638,Fore St Grampound,2023-06-04T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,103.4
430638,Fore St Grampound,2023-06-04T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,90.6
430638,Fore St Grampound,2023-06-04T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,66.2
430638,Fore St Grampound,2023-06-04T15:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-5.29
430638,Fore St Grampound,2023-06-04T15:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.34
430638,Fore St Grampound,2023-06-04T15:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,4.4
430638,Fore St Grampound,2023-06-04T15:10:00.000+00:00,feeder,,L3 Active Power,kW,-1.81
430638,Fore St Grampound,2023-06-04T15:10:00.000+00:00,feeder,,L2 Active Power,kW,3.38
430638,Fore St Grampound,2023-06-04T15:10:00.000+00:00,feeder,,L1 Active Power,kW,-1.91
430638,Fore St Grampound,2023-06-04T15:10:00.000+00:00,feeder,,N Current (RMS),A,20.0
430638,Fore St Grampound,2023-06-04T15:10:00.000+00:00,feeder,,L3 Current (RMS),A,24.5
430638,Fore St Grampound,2023-06-04T15:10:00.000+00:00,feeder,,L2 Current (RMS),A,16.0
430638,Fore St Grampound,2023-06-04T15:10:00.000+00:00,feeder,,L1 Current (RMS),A,22.2
430638,Fore St Grampound,2023-06-04T15:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-7.02
430638,Fore St Grampound,2023-06-04T15:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.73
430638,Fore St Grampound,2023-06-04T15:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.76
430638,Fore St Grampound,2023-06-04T15:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,-2.89
430638,Fore St Grampound,2023-06-04T15:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.25
430638,Fore St Grampound,2023-06-04T15:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,-2.34
430638,Fore St Grampound,2023-06-04T15:10:00.000+00:00,feeder,50.0,N Current (RMS),A,20.8
430638,Fore St Grampound,2023-06-04T15:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,32.4
430638,Fore St Grampound,2023-06-04T15:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,16.4
430638,Fore St Grampound,2023-06-04T15:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,16.0
430638,Fore St Grampound,2023-06-04T15:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.73
430638,Fore St Grampound,2023-06-04T15:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.37
430638,Fore St Grampound,2023-06-04T15:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.76
430638,Fore St Grampound,2023-06-04T15:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.76
430638,Fore St Grampound,2023-06-04T15:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.38
430638,Fore St Grampound,2023-06-04T15:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-1.13
430638,Fore St Grampound,2023-06-04T15:10:00.000+00:00,feeder,40.0,N Current (RMS),A,9.4
430638,Fore St Grampound,2023-06-04T15:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.9
430638,Fore St Grampound,2023-06-04T15:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.0
430638,Fore St Grampound,2023-06-04T15:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.8
430638,Fore St Grampound,2023-06-04T15:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.61
430638,Fore St Grampound,2023-06-04T15:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.62
430638,Fore St Grampound,2023-06-04T15:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.59
430638,Fore St Grampound,2023-06-04T15:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.45
430638,Fore St Grampound,2023-06-04T15:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.15
430638,Fore St Grampound,2023-06-04T15:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.56
430638,Fore St Grampound,2023-06-04T15:10:00.000+00:00,feeder,30.0,N Current (RMS),A,12.8
430638,Fore St Grampound,2023-06-04T15:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.4
430638,Fore St Grampound,2023-06-04T15:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.1
430638,Fore St Grampound,2023-06-04T15:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.6
430638,Fore St Grampound,2023-06-04T15:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-6.35
430638,Fore St Grampound,2023-06-04T15:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.15
430638,Fore St Grampound,2023-06-04T15:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.09
430638,Fore St Grampound,2023-06-04T15:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-4.21
430638,Fore St Grampound,2023-06-04T15:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.41
430638,Fore St Grampound,2023-06-04T15:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.21
430638,Fore St Grampound,2023-06-04T15:10:00.000+00:00,feeder,20.0,N Current (RMS),A,21.4
430638,Fore St Grampound,2023-06-04T15:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.1
430638,Fore St Grampound,2023-06-04T15:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.0
430638,Fore St Grampound,2023-06-04T15:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.7
430638,Fore St Grampound,2023-06-04T15:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.95
430638,Fore St Grampound,2023-06-04T15:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.43
430638,Fore St Grampound,2023-06-04T15:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.24
430638,Fore St Grampound,2023-06-04T15:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.26
430638,Fore St Grampound,2023-06-04T15:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.54
430638,Fore St Grampound,2023-06-04T15:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.06
430638,Fore St Grampound,2023-06-04T15:10:00.000+00:00,feeder,10.0,N Current (RMS),A,16.1
430638,Fore St Grampound,2023-06-04T15:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.2
430638,Fore St Grampound,2023-06-04T15:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.0
430638,Fore St Grampound,2023-06-04T15:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.8
430638,Fore St Grampound,2023-06-04T15:10:00.000+00:00,transformer,,Temperature,C,27.7
430638,Fore St Grampound,2023-06-04T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
430638,Fore St Grampound,2023-06-04T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.06
430638,Fore St Grampound,2023-06-04T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
430638,Fore St Grampound,2023-06-04T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.55
430638,Fore St Grampound,2023-06-04T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
430638,Fore St Grampound,2023-06-04T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.71
430638,Fore St Grampound,2023-06-04T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-22.95
430638,Fore St Grampound,2023-06-04T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.5
430638,Fore St Grampound,2023-06-04T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.83
430638,Fore St Grampound,2023-06-04T15:10:00.000+00:00,busbar,,L3 Active Power,kW,-11.38
430638,Fore St Grampound,2023-06-04T15:10:00.000+00:00,busbar,,L2 Active Power,kW,21.12
430638,Fore St Grampound,2023-06-04T15:10:00.000+00:00,busbar,,L1 Active Power,kW,-9.21
430638,Fore St Grampound,2023-06-04T15:10:00.000+00:00,busbar,,N Current (RMS),A,40.0
430638,Fore St Grampound,2023-06-04T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,106.6
430638,Fore St Grampound,2023-06-04T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,88.9
430638,Fore St Grampound,2023-06-04T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,76.7
430638,Fore St Grampound,2023-06-04T15:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-5.92
430638,Fore St Grampound,2023-06-04T15:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.57
430638,Fore St Grampound,2023-06-04T15:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,4.78
430638,Fore St Grampound,2023-06-04T15:00:00.000+00:00,feeder,,L3 Active Power,kW,-2.33
430638,Fore St Grampound,2023-06-04T15:00:00.000+00:00,feeder,,L2 Active Power,kW,3.45
430638,Fore St Grampound,2023-06-04T15:00:00.000+00:00,feeder,,L1 Active Power,kW,-2.15
430638,Fore St Grampound,2023-06-04T15:00:00.000+00:00,feeder,,N Current (RMS),A,19.9
430638,Fore St Grampound,2023-06-04T15:00:00.000+00:00,feeder,,L3 Current (RMS),A,27.5
430638,Fore St Grampound,2023-06-04T15:00:00.000+00:00,feeder,,L2 Current (RMS),A,15.3
430638,Fore St Grampound,2023-06-04T15:00:00.000+00:00,feeder,,L1 Current (RMS),A,22.4
430638,Fore St Grampound,2023-06-04T15:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-6.45
430638,Fore St Grampound,2023-06-04T15:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.8
430638,Fore St Grampound,2023-06-04T15:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,3.82
430638,Fore St Grampound,2023-06-04T15:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,-3.1
430638,Fore St Grampound,2023-06-04T15:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.98
430638,Fore St Grampound,2023-06-04T15:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,-2.93
430638,Fore St Grampound,2023-06-04T15:00:00.000+00:00,feeder,50.0,N Current (RMS),A,27.5
430638,Fore St Grampound,2023-06-04T15:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,30.0
430638,Fore St Grampound,2023-06-04T15:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,40.8
430638,Fore St Grampound,2023-06-04T15:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,20.9
430638,Fore St Grampound,2023-06-04T15:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.26
430638,Fore St Grampound,2023-06-04T15:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.33
430638,Fore St Grampound,2023-06-04T15:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.41
430638,Fore St Grampound,2023-06-04T15:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.47
430638,Fore St Grampound,2023-06-04T15:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.46
430638,Fore St Grampound,2023-06-04T15:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.43
430638,Fore St Grampound,2023-06-04T15:00:00.000+00:00,feeder,40.0,N Current (RMS),A,10.7
430638,Fore St Grampound,2023-06-04T15:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.4
430638,Fore St Grampound,2023-06-04T15:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.0
430638,Fore St Grampound,2023-06-04T15:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.9
430638,Fore St Grampound,2023-06-04T15:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.56
430638,Fore St Grampound,2023-06-04T15:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.6
430638,Fore St Grampound,2023-06-04T15:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.99
430638,Fore St Grampound,2023-06-04T15:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.22
430638,Fore St Grampound,2023-06-04T15:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.21
430638,Fore St Grampound,2023-06-04T15:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.87
430638,Fore St Grampound,2023-06-04T15:00:00.000+00:00,feeder,30.0,N Current (RMS),A,12.9
430638,Fore St Grampound,2023-06-04T15:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.0
430638,Fore St Grampound,2023-06-04T15:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.8
430638,Fore St Grampound,2023-06-04T15:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.1
430638,Fore St Grampound,2023-06-04T15:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-5.41
430638,Fore St Grampound,2023-06-04T15:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.15
430638,Fore St Grampound,2023-06-04T15:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.38
430638,Fore St Grampound,2023-06-04T15:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.93
430638,Fore St Grampound,2023-06-04T15:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.7
430638,Fore St Grampound,2023-06-04T15:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.25
430638,Fore St Grampound,2023-06-04T15:00:00.000+00:00,feeder,20.0,N Current (RMS),A,21.1
430638,Fore St Grampound,2023-06-04T15:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.6
430638,Fore St Grampound,2023-06-04T15:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.0
430638,Fore St Grampound,2023-06-04T15:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.9
430638,Fore St Grampound,2023-06-04T15:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.71
430638,Fore St Grampound,2023-06-04T15:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.42
430638,Fore St Grampound,2023-06-04T15:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.15
430638,Fore St Grampound,2023-06-04T15:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.3
430638,Fore St Grampound,2023-06-04T15:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.08
430638,Fore St Grampound,2023-06-04T15:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.6
430638,Fore St Grampound,2023-06-04T15:00:00.000+00:00,feeder,10.0,N Current (RMS),A,27.2
430638,Fore St Grampound,2023-06-04T15:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.3
430638,Fore St Grampound,2023-06-04T15:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.0
430638,Fore St Grampound,2023-06-04T15:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.4
430638,Fore St Grampound,2023-06-04T15:00:00.000+00:00,transformer,,Temperature,C,27.5
430638,Fore St Grampound,2023-06-04T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
430638,Fore St Grampound,2023-06-04T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.21
430638,Fore St Grampound,2023-06-04T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
430638,Fore St Grampound,2023-06-04T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.69
430638,Fore St Grampound,2023-06-04T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
430638,Fore St Grampound,2023-06-04T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.96
430638,Fore St Grampound,2023-06-04T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-20.31
430638,Fore St Grampound,2023-06-04T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.14
430638,Fore St Grampound,2023-06-04T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.22
430638,Fore St Grampound,2023-06-04T15:00:00.000+00:00,busbar,,L3 Active Power,kW,-11.36
430638,Fore St Grampound,2023-06-04T15:00:00.000+00:00,busbar,,L2 Active Power,kW,27.88
430638,Fore St Grampound,2023-06-04T15:00:00.000+00:00,busbar,,L1 Active Power,kW,-8.24
430638,Fore St Grampound,2023-06-04T15:00:00.000+00:00,busbar,,N Current (RMS),A,50.7
430638,Fore St Grampound,2023-06-04T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,96.1
430638,Fore St Grampound,2023-06-04T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,116.7
430638,Fore St Grampound,2023-06-04T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,69.3
430638,Fore St Grampound,2023-06-04T14:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-6.7
430638,Fore St Grampound,2023-06-04T14:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.06
430638,Fore St Grampound,2023-06-04T14:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,5.93
430638,Fore St Grampound,2023-06-04T14:50:00.000+00:00,feeder,,L3 Active Power,kW,-2.71
430638,Fore St Grampound,2023-06-04T14:50:00.000+00:00,feeder,,L2 Active Power,kW,4.44
430638,Fore St Grampound,2023-06-04T14:50:00.000+00:00,feeder,,L1 Active Power,kW,-2.79
430638,Fore St Grampound,2023-06-04T14:50:00.000+00:00,feeder,,N Current (RMS),A,19.9
430638,Fore St Grampound,2023-06-04T14:50:00.000+00:00,feeder,,L3 Current (RMS),A,31.4
430638,Fore St Grampound,2023-06-04T14:50:00.000+00:00,feeder,,L2 Current (RMS),A,20.1
430638,Fore St Grampound,2023-06-04T14:50:00.000+00:00,feeder,,L1 Current (RMS),A,27.8
430638,Fore St Grampound,2023-06-04T14:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-5.46
430638,Fore St Grampound,2023-06-04T14:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.63
430638,Fore St Grampound,2023-06-04T14:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.84
430638,Fore St Grampound,2023-06-04T14:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,-2.23
430638,Fore St Grampound,2023-06-04T14:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,-0.55
430638,Fore St Grampound,2023-06-04T14:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,-2.36
430638,Fore St Grampound,2023-06-04T14:50:00.000+00:00,feeder,50.0,N Current (RMS),A,25.2
430638,Fore St Grampound,2023-06-04T14:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,25.8
430638,Fore St Grampound,2023-06-04T14:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,6.3
430638,Fore St Grampound,2023-06-04T14:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,17.0
430638,Fore St Grampound,2023-06-04T14:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.33
430638,Fore St Grampound,2023-06-04T14:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.22
430638,Fore St Grampound,2023-06-04T14:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.83
430638,Fore St Grampound,2023-06-04T14:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.53
430638,Fore St Grampound,2023-06-04T14:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.93
430638,Fore St Grampound,2023-06-04T14:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.24
430638,Fore St Grampound,2023-06-04T14:50:00.000+00:00,feeder,40.0,N Current (RMS),A,14.0
430638,Fore St Grampound,2023-06-04T14:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.7
430638,Fore St Grampound,2023-06-04T14:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.8
430638,Fore St Grampound,2023-06-04T14:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.0
430638,Fore St Grampound,2023-06-04T14:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.67
430638,Fore St Grampound,2023-06-04T14:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.56
430638,Fore St Grampound,2023-06-04T14:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.55
430638,Fore St Grampound,2023-06-04T14:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.0
430638,Fore St Grampound,2023-06-04T14:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.93
430638,Fore St Grampound,2023-06-04T14:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.63
430638,Fore St Grampound,2023-06-04T14:50:00.000+00:00,feeder,30.0,N Current (RMS),A,8.7
430638,Fore St Grampound,2023-06-04T14:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.2
430638,Fore St Grampound,2023-06-04T14:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.4
430638,Fore St Grampound,2023-06-04T14:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.6
430638,Fore St Grampound,2023-06-04T14:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.79
430638,Fore St Grampound,2023-06-04T14:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.19
430638,Fore St Grampound,2023-06-04T14:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.13
430638,Fore St Grampound,2023-06-04T14:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.01
430638,Fore St Grampound,2023-06-04T14:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.29
430638,Fore St Grampound,2023-06-04T14:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.11
430638,Fore St Grampound,2023-06-04T14:50:00.000+00:00,feeder,20.0,N Current (RMS),A,16.3
430638,Fore St Grampound,2023-06-04T14:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.4
430638,Fore St Grampound,2023-06-04T14:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.9
430638,Fore St Grampound,2023-06-04T14:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.5
430638,Fore St Grampound,2023-06-04T14:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.7
430638,Fore St Grampound,2023-06-04T14:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.73
430638,Fore St Grampound,2023-06-04T14:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.35
430638,Fore St Grampound,2023-06-04T14:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.24
430638,Fore St Grampound,2023-06-04T14:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.75
430638,Fore St Grampound,2023-06-04T14:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.14
430638,Fore St Grampound,2023-06-04T14:50:00.000+00:00,feeder,10.0,N Current (RMS),A,18.8
430638,Fore St Grampound,2023-06-04T14:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.2
430638,Fore St Grampound,2023-06-04T14:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.3
430638,Fore St Grampound,2023-06-04T14:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.9
430638,Fore St Grampound,2023-06-04T14:50:00.000+00:00,transformer,,Temperature,C,27.3
430638,Fore St Grampound,2023-06-04T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
430638,Fore St Grampound,2023-06-04T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.95
430638,Fore St Grampound,2023-06-04T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
430638,Fore St Grampound,2023-06-04T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.7
430638,Fore St Grampound,2023-06-04T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
430638,Fore St Grampound,2023-06-04T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.72
430638,Fore St Grampound,2023-06-04T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-18.65
430638,Fore St Grampound,2023-06-04T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.01
430638,Fore St Grampound,2023-06-04T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.94
430638,Fore St Grampound,2023-06-04T14:50:00.000+00:00,busbar,,L3 Active Power,kW,-9.73
430638,Fore St Grampound,2023-06-04T14:50:00.000+00:00,busbar,,L2 Active Power,kW,17.79
430638,Fore St Grampound,2023-06-04T14:50:00.000+00:00,busbar,,L1 Active Power,kW,-6.99
430638,Fore St Grampound,2023-06-04T14:50:00.000+00:00,busbar,,N Current (RMS),A,36.6
430638,Fore St Grampound,2023-06-04T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,87.6
430638,Fore St Grampound,2023-06-04T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,75.6
430638,Fore St Grampound,2023-06-04T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,65.8
430638,Fore St Grampound,2023-06-04T14:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-5.01
430638,Fore St Grampound,2023-06-04T14:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.64
430638,Fore St Grampound,2023-06-04T14:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.44
430638,Fore St Grampound,2023-06-04T14:40:00.000+00:00,feeder,,L3 Active Power,kW,-1.13
430638,Fore St Grampound,2023-06-04T14:40:00.000+00:00,feeder,,L2 Active Power,kW,7.08
430638,Fore St Grampound,2023-06-04T14:40:00.000+00:00,feeder,,L1 Active Power,kW,-1.01
430638,Fore St Grampound,2023-06-04T14:40:00.000+00:00,feeder,,N Current (RMS),A,21.3
430638,Fore St Grampound,2023-06-04T14:40:00.000+00:00,feeder,,L3 Current (RMS),A,23.0
430638,Fore St Grampound,2023-06-04T14:40:00.000+00:00,feeder,,L2 Current (RMS),A,33.8
430638,Fore St Grampound,2023-06-04T14:40:00.000+00:00,feeder,,L1 Current (RMS),A,12.9
430638,Fore St Grampound,2023-06-04T14:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-5.56
430638,Fore St Grampound,2023-06-04T14:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.46
430638,Fore St Grampound,2023-06-04T14:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.38
430638,Fore St Grampound,2023-06-04T14:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,-2.08
430638,Fore St Grampound,2023-06-04T14:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,-0.94
430638,Fore St Grampound,2023-06-04T14:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,-2.13
430638,Fore St Grampound,2023-06-04T14:40:00.000+00:00,feeder,50.0,N Current (RMS),A,26.6
430638,Fore St Grampound,2023-06-04T14:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,26.2
430638,Fore St Grampound,2023-06-04T14:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,6.6
430638,Fore St Grampound,2023-06-04T14:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,14.5
430638,Fore St Grampound,2023-06-04T14:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.65
430638,Fore St Grampound,2023-06-04T14:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.22
430638,Fore St Grampound,2023-06-04T14:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.44
430638,Fore St Grampound,2023-06-04T14:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.76
430638,Fore St Grampound,2023-06-04T14:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.22
430638,Fore St Grampound,2023-06-04T14:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.72
430638,Fore St Grampound,2023-06-04T14:40:00.000+00:00,feeder,40.0,N Current (RMS),A,9.6
430638,Fore St Grampound,2023-06-04T14:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.7
430638,Fore St Grampound,2023-06-04T14:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.9
430638,Fore St Grampound,2023-06-04T14:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.8
430638,Fore St Grampound,2023-06-04T14:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.63
430638,Fore St Grampound,2023-06-04T14:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.51
430638,Fore St Grampound,2023-06-04T14:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.05
430638,Fore St Grampound,2023-06-04T14:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.0
430638,Fore St Grampound,2023-06-04T14:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.85
430638,Fore St Grampound,2023-06-04T14:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.55
430638,Fore St Grampound,2023-06-04T14:40:00.000+00:00,feeder,30.0,N Current (RMS),A,10.8
430638,Fore St Grampound,2023-06-04T14:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.1
430638,Fore St Grampound,2023-06-04T14:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.1
430638,Fore St Grampound,2023-06-04T14:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.0
430638,Fore St Grampound,2023-06-04T14:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.92
430638,Fore St Grampound,2023-06-04T14:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.31
430638,Fore St Grampound,2023-06-04T14:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.84
430638,Fore St Grampound,2023-06-04T14:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.72
430638,Fore St Grampound,2023-06-04T14:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.92
430638,Fore St Grampound,2023-06-04T14:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.73
430638,Fore St Grampound,2023-06-04T14:40:00.000+00:00,feeder,20.0,N Current (RMS),A,12.7
430638,Fore St Grampound,2023-06-04T14:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.2
430638,Fore St Grampound,2023-06-04T14:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.1
430638,Fore St Grampound,2023-06-04T14:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.3
430638,Fore St Grampound,2023-06-04T14:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.57
430638,Fore St Grampound,2023-06-04T14:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.71
430638,Fore St Grampound,2023-06-04T14:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.52
430638,Fore St Grampound,2023-06-04T14:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.25
430638,Fore St Grampound,2023-06-04T14:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.51
430638,Fore St Grampound,2023-06-04T14:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.43
430638,Fore St Grampound,2023-06-04T14:40:00.000+00:00,feeder,10.0,N Current (RMS),A,17.7
430638,Fore St Grampound,2023-06-04T14:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.8
430638,Fore St Grampound,2023-06-04T14:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.7
430638,Fore St Grampound,2023-06-04T14:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.6
430638,Fore St Grampound,2023-06-04T14:40:00.000+00:00,transformer,,Temperature,C,27.1
430638,Fore St Grampound,2023-06-04T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
430638,Fore St Grampound,2023-06-04T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.91
430638,Fore St Grampound,2023-06-04T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
430638,Fore St Grampound,2023-06-04T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.26
430638,Fore St Grampound,2023-06-04T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
430638,Fore St Grampound,2023-06-04T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.62
430638,Fore St Grampound,2023-06-04T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.36
430638,Fore St Grampound,2023-06-04T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.34
430638,Fore St Grampound,2023-06-04T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.63
430638,Fore St Grampound,2023-06-04T14:40:00.000+00:00,busbar,,L3 Active Power,kW,-6.95
430638,Fore St Grampound,2023-06-04T14:40:00.000+00:00,busbar,,L2 Active Power,kW,18.63
430638,Fore St Grampound,2023-06-04T14:40:00.000+00:00,busbar,,L1 Active Power,kW,-5.71
430638,Fore St Grampound,2023-06-04T14:40:00.000+00:00,busbar,,N Current (RMS),A,41.7
430638,Fore St Grampound,2023-06-04T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,70.2
430638,Fore St Grampound,2023-06-04T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,81.0
430638,Fore St Grampound,2023-06-04T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,56.7
430638,Fore St Grampound,2023-06-04T14:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.09
430638,Fore St Grampound,2023-06-04T14:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.85
430638,Fore St Grampound,2023-06-04T14:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.81
430638,Fore St Grampound,2023-06-04T14:30:00.000+00:00,feeder,,L3 Active Power,kW,-1.06
430638,Fore St Grampound,2023-06-04T14:30:00.000+00:00,feeder,,L2 Active Power,kW,4.76
430638,Fore St Grampound,2023-06-04T14:30:00.000+00:00,feeder,,L1 Active Power,kW,-1.58
430638,Fore St Grampound,2023-06-04T14:30:00.000+00:00,feeder,,N Current (RMS),A,13.4
430638,Fore St Grampound,2023-06-04T14:30:00.000+00:00,feeder,,L3 Current (RMS),A,15.3
430638,Fore St Grampound,2023-06-04T14:30:00.000+00:00,feeder,,L2 Current (RMS),A,23.6
430638,Fore St Grampound,2023-06-04T14:30:00.000+00:00,feeder,,L1 Current (RMS),A,14.2
430638,Fore St Grampound,2023-06-04T14:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-5.12
430638,Fore St Grampound,2023-06-04T14:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.29
430638,Fore St Grampound,2023-06-04T14:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,4.58
430638,Fore St Grampound,2023-06-04T14:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,-1.45
430638,Fore St Grampound,2023-06-04T14:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,-0.35
430638,Fore St Grampound,2023-06-04T14:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,-4.9
430638,Fore St Grampound,2023-06-04T14:30:00.000+00:00,feeder,50.0,N Current (RMS),A,27.0
430638,Fore St Grampound,2023-06-04T14:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,23.7
430638,Fore St Grampound,2023-06-04T14:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,7.1
430638,Fore St Grampound,2023-06-04T14:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,28.7
430638,Fore St Grampound,2023-06-04T14:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.73
430638,Fore St Grampound,2023-06-04T14:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.32
430638,Fore St Grampound,2023-06-04T14:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.97
430638,Fore St Grampound,2023-06-04T14:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.74
430638,Fore St Grampound,2023-06-04T14:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.96
430638,Fore St Grampound,2023-06-04T14:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.26
430638,Fore St Grampound,2023-06-04T14:30:00.000+00:00,feeder,40.0,N Current (RMS),A,8.2
430638,Fore St Grampound,2023-06-04T14:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.8
430638,Fore St Grampound,2023-06-04T14:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.1
430638,Fore St Grampound,2023-06-04T14:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.8
430638,Fore St Grampound,2023-06-04T14:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.86
430638,Fore St Grampound,2023-06-04T14:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.55
430638,Fore St Grampound,2023-06-04T14:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.13
430638,Fore St Grampound,2023-06-04T14:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.7
430638,Fore St Grampound,2023-06-04T14:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.61
430638,Fore St Grampound,2023-06-04T14:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.65
430638,Fore St Grampound,2023-06-04T14:30:00.000+00:00,feeder,30.0,N Current (RMS),A,12.4
430638,Fore St Grampound,2023-06-04T14:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.0
430638,Fore St Grampound,2023-06-04T14:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.9
430638,Fore St Grampound,2023-06-04T14:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.6
430638,Fore St Grampound,2023-06-04T14:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.42
430638,Fore St Grampound,2023-06-04T14:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.25
430638,Fore St Grampound,2023-06-04T14:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.82
430638,Fore St Grampound,2023-06-04T14:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.02
430638,Fore St Grampound,2023-06-04T14:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.54
430638,Fore St Grampound,2023-06-04T14:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
430638,Fore St Grampound,2023-06-04T14:30:00.000+00:00,feeder,20.0,N Current (RMS),A,9.5
430638,Fore St Grampound,2023-06-04T14:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.2
430638,Fore St Grampound,2023-06-04T14:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.8
430638,Fore St Grampound,2023-06-04T14:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.2
430638,Fore St Grampound,2023-06-04T14:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.78
430638,Fore St Grampound,2023-06-04T14:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.95
430638,Fore St Grampound,2023-06-04T14:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.7
430638,Fore St Grampound,2023-06-04T14:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.15
430638,Fore St Grampound,2023-06-04T14:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.88
430638,Fore St Grampound,2023-06-04T14:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.59
430638,Fore St Grampound,2023-06-04T14:30:00.000+00:00,feeder,10.0,N Current (RMS),A,14.7
430638,Fore St Grampound,2023-06-04T14:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.5
430638,Fore St Grampound,2023-06-04T14:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.2
430638,Fore St Grampound,2023-06-04T14:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.4
430638,Fore St Grampound,2023-06-04T14:30:00.000+00:00,transformer,,Temperature,C,26.9
430638,Fore St Grampound,2023-06-04T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
430638,Fore St Grampound,2023-06-04T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.1
430638,Fore St Grampound,2023-06-04T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
430638,Fore St Grampound,2023-06-04T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.94
430638,Fore St Grampound,2023-06-04T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
430638,Fore St Grampound,2023-06-04T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.13
430638,Fore St Grampound,2023-06-04T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.0
430638,Fore St Grampound,2023-06-04T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.08
430638,Fore St Grampound,2023-06-04T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.6
430638,Fore St Grampound,2023-06-04T14:30:00.000+00:00,busbar,,L3 Active Power,kW,-7.13
