Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
430638,Fore St Grampound,2023-06-04T14:30:00.000+00:00,busbar,,L2 Active Power,kW,13.41
430638,Fore St Grampound,2023-06-04T14:30:00.000+00:00,busbar,,L1 Active Power,kW,-7.3
430638,Fore St Grampound,2023-06-04T14:30:00.000+00:00,busbar,,N Current (RMS),A,36.5
430638,Fore St Grampound,2023-06-04T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,70.0
430638,Fore St Grampound,2023-06-04T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,59.2
430638,Fore St Grampound,2023-06-04T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,58.2
430638,Fore St Grampound,2023-06-04T14:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-5.05
430638,Fore St Grampound,2023-06-04T14:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.02
430638,Fore St Grampound,2023-06-04T14:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,3.11
430638,Fore St Grampound,2023-06-04T14:20:00.000+00:00,feeder,,L3 Active Power,kW,-1.9
430638,Fore St Grampound,2023-06-04T14:20:00.000+00:00,feeder,,L2 Active Power,kW,4.34
430638,Fore St Grampound,2023-06-04T14:20:00.000+00:00,feeder,,L1 Active Power,kW,-1.99
430638,Fore St Grampound,2023-06-04T14:20:00.000+00:00,feeder,,N Current (RMS),A,17.5
430638,Fore St Grampound,2023-06-04T14:20:00.000+00:00,feeder,,L3 Current (RMS),A,24.7
430638,Fore St Grampound,2023-06-04T14:20:00.000+00:00,feeder,,L2 Current (RMS),A,20.4
430638,Fore St Grampound,2023-06-04T14:20:00.000+00:00,feeder,,L1 Current (RMS),A,16.5
430638,Fore St Grampound,2023-06-04T14:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-5.04
430638,Fore St Grampound,2023-06-04T14:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.44
430638,Fore St Grampound,2023-06-04T14:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.79
430638,Fore St Grampound,2023-06-04T14:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,-0.92
430638,Fore St Grampound,2023-06-04T14:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,-1.33
430638,Fore St Grampound,2023-06-04T14:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,-2.91
430638,Fore St Grampound,2023-06-04T14:20:00.000+00:00,feeder,50.0,N Current (RMS),A,26.8
430638,Fore St Grampound,2023-06-04T14:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,22.8
430638,Fore St Grampound,2023-06-04T14:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,7.5
430638,Fore St Grampound,2023-06-04T14:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,17.8
430638,Fore St Grampound,2023-06-04T14:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.38
430638,Fore St Grampound,2023-06-04T14:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.34
430638,Fore St Grampound,2023-06-04T14:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.28
430638,Fore St Grampound,2023-06-04T14:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.51
430638,Fore St Grampound,2023-06-04T14:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.24
430638,Fore St Grampound,2023-06-04T14:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.89
430638,Fore St Grampound,2023-06-04T14:20:00.000+00:00,feeder,40.0,N Current (RMS),A,9.3
430638,Fore St Grampound,2023-06-04T14:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.7
430638,Fore St Grampound,2023-06-04T14:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.6
430638,Fore St Grampound,2023-06-04T14:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.2
430638,Fore St Grampound,2023-06-04T14:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.73
430638,Fore St Grampound,2023-06-04T14:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.54
430638,Fore St Grampound,2023-06-04T14:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.34
430638,Fore St Grampound,2023-06-04T14:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.08
430638,Fore St Grampound,2023-06-04T14:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.85
430638,Fore St Grampound,2023-06-04T14:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.75
430638,Fore St Grampound,2023-06-04T14:20:00.000+00:00,feeder,30.0,N Current (RMS),A,11.6
430638,Fore St Grampound,2023-06-04T14:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.6
430638,Fore St Grampound,2023-06-04T14:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.9
430638,Fore St Grampound,2023-06-04T14:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.4
430638,Fore St Grampound,2023-06-04T14:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.22
430638,Fore St Grampound,2023-06-04T14:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
430638,Fore St Grampound,2023-06-04T14:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.44
430638,Fore St Grampound,2023-06-04T14:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.43
430638,Fore St Grampound,2023-06-04T14:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.63
430638,Fore St Grampound,2023-06-04T14:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.41
430638,Fore St Grampound,2023-06-04T14:20:00.000+00:00,feeder,20.0,N Current (RMS),A,12.2
430638,Fore St Grampound,2023-06-04T14:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.0
430638,Fore St Grampound,2023-06-04T14:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.8
430638,Fore St Grampound,2023-06-04T14:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.2
430638,Fore St Grampound,2023-06-04T14:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.65
430638,Fore St Grampound,2023-06-04T14:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.83
430638,Fore St Grampound,2023-06-04T14:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.65
430638,Fore St Grampound,2023-06-04T14:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.28
430638,Fore St Grampound,2023-06-04T14:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.72
430638,Fore St Grampound,2023-06-04T14:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.57
430638,Fore St Grampound,2023-06-04T14:20:00.000+00:00,feeder,10.0,N Current (RMS),A,21.7
430638,Fore St Grampound,2023-06-04T14:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.1
430638,Fore St Grampound,2023-06-04T14:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.3
430638,Fore St Grampound,2023-06-04T14:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.3
430638,Fore St Grampound,2023-06-04T14:20:00.000+00:00,transformer,,Temperature,C,26.8
430638,Fore St Grampound,2023-06-04T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
430638,Fore St Grampound,2023-06-04T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.98
430638,Fore St Grampound,2023-06-04T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
430638,Fore St Grampound,2023-06-04T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.62
430638,Fore St Grampound,2023-06-04T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
430638,Fore St Grampound,2023-06-04T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.11
430638,Fore St Grampound,2023-06-04T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.08
430638,Fore St Grampound,2023-06-04T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.73
430638,Fore St Grampound,2023-06-04T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.33
430638,Fore St Grampound,2023-06-04T14:20:00.000+00:00,busbar,,L3 Active Power,kW,-7.13
430638,Fore St Grampound,2023-06-04T14:20:00.000+00:00,busbar,,L2 Active Power,kW,14.46
430638,Fore St Grampound,2023-06-04T14:20:00.000+00:00,busbar,,L1 Active Power,kW,-5.59
430638,Fore St Grampound,2023-06-04T14:20:00.000+00:00,busbar,,N Current (RMS),A,37.8
430638,Fore St Grampound,2023-06-04T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,73.4
430638,Fore St Grampound,2023-06-04T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,61.7
430638,Fore St Grampound,2023-06-04T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,50.3
430638,Fore St Grampound,2023-06-04T14:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-5.7
430638,Fore St Grampound,2023-06-04T14:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.32
430638,Fore St Grampound,2023-06-04T14:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.07
430638,Fore St Grampound,2023-06-04T14:10:00.000+00:00,feeder,,L3 Active Power,kW,-1.73
430638,Fore St Grampound,2023-06-04T14:10:00.000+00:00,feeder,,L2 Active Power,kW,9.42
430638,Fore St Grampound,2023-06-04T14:10:00.000+00:00,feeder,,L1 Active Power,kW,-2.09
430638,Fore St Grampound,2023-06-04T14:10:00.000+00:00,feeder,,N Current (RMS),A,24.5
430638,Fore St Grampound,2023-06-04T14:10:00.000+00:00,feeder,,L3 Current (RMS),A,26.4
430638,Fore St Grampound,2023-06-04T14:10:00.000+00:00,feeder,,L2 Current (RMS),A,41.2
430638,Fore St Grampound,2023-06-04T14:10:00.000+00:00,feeder,,L1 Current (RMS),A,12.7
430638,Fore St Grampound,2023-06-04T14:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-4.64
430638,Fore St Grampound,2023-06-04T14:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.52
430638,Fore St Grampound,2023-06-04T14:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,4.18
430638,Fore St Grampound,2023-06-04T14:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,-1.41
430638,Fore St Grampound,2023-06-04T14:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,-1.08
430638,Fore St Grampound,2023-06-04T14:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,-3.75
430638,Fore St Grampound,2023-06-04T14:10:00.000+00:00,feeder,50.0,N Current (RMS),A,27.6
430638,Fore St Grampound,2023-06-04T14:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,21.7
430638,Fore St Grampound,2023-06-04T14:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,7.8
430638,Fore St Grampound,2023-06-04T14:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,24.8
430638,Fore St Grampound,2023-06-04T14:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.3
430638,Fore St Grampound,2023-06-04T14:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.34
430638,Fore St Grampound,2023-06-04T14:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.42
430638,Fore St Grampound,2023-06-04T14:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.51
430638,Fore St Grampound,2023-06-04T14:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.61
430638,Fore St Grampound,2023-06-04T14:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.48
430638,Fore St Grampound,2023-06-04T14:10:00.000+00:00,feeder,40.0,N Current (RMS),A,6.1
430638,Fore St Grampound,2023-06-04T14:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.6
430638,Fore St Grampound,2023-06-04T14:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.8
430638,Fore St Grampound,2023-06-04T14:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.6
430638,Fore St Grampound,2023-06-04T14:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.22
430638,Fore St Grampound,2023-06-04T14:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.59
430638,Fore St Grampound,2023-06-04T14:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.78
430638,Fore St Grampound,2023-06-04T14:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.36
430638,Fore St Grampound,2023-06-04T14:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.47
430638,Fore St Grampound,2023-06-04T14:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.89
430638,Fore St Grampound,2023-06-04T14:10:00.000+00:00,feeder,30.0,N Current (RMS),A,14.1
430638,Fore St Grampound,2023-06-04T14:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.0
430638,Fore St Grampound,2023-06-04T14:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.8
430638,Fore St Grampound,2023-06-04T14:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.0
430638,Fore St Grampound,2023-06-04T14:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-4.72
430638,Fore St Grampound,2023-06-04T14:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
430638,Fore St Grampound,2023-06-04T14:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.83
430638,Fore St Grampound,2023-06-04T14:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.23
430638,Fore St Grampound,2023-06-04T14:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.69
430638,Fore St Grampound,2023-06-04T14:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.06
430638,Fore St Grampound,2023-06-04T14:10:00.000+00:00,feeder,20.0,N Current (RMS),A,20.6
430638,Fore St Grampound,2023-06-04T14:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.0
430638,Fore St Grampound,2023-06-04T14:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.0
430638,Fore St Grampound,2023-06-04T14:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.0
430638,Fore St Grampound,2023-06-04T14:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.71
430638,Fore St Grampound,2023-06-04T14:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.91
430638,Fore St Grampound,2023-06-04T14:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.43
430638,Fore St Grampound,2023-06-04T14:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.26
430638,Fore St Grampound,2023-06-04T14:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.55
430638,Fore St Grampound,2023-06-04T14:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.22
430638,Fore St Grampound,2023-06-04T14:10:00.000+00:00,feeder,10.0,N Current (RMS),A,20.7
430638,Fore St Grampound,2023-06-04T14:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.3
430638,Fore St Grampound,2023-06-04T14:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.5
430638,Fore St Grampound,2023-06-04T14:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.1
430638,Fore St Grampound,2023-06-04T14:10:00.000+00:00,transformer,,Temperature,C,26.6
430638,Fore St Grampound,2023-06-04T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
430638,Fore St Grampound,2023-06-04T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.35
430638,Fore St Grampound,2023-06-04T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
430638,Fore St Grampound,2023-06-04T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.92
430638,Fore St Grampound,2023-06-04T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
430638,Fore St Grampound,2023-06-04T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.12
430638,Fore St Grampound,2023-06-04T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-18.31
430638,Fore St Grampound,2023-06-04T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.04
430638,Fore St Grampound,2023-06-04T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.86
430638,Fore St Grampound,2023-06-04T14:10:00.000+00:00,busbar,,L3 Active Power,kW,-8.51
430638,Fore St Grampound,2023-06-04T14:10:00.000+00:00,busbar,,L2 Active Power,kW,19.65
430638,Fore St Grampound,2023-06-04T14:10:00.000+00:00,busbar,,L1 Active Power,kW,-7.09
430638,Fore St Grampound,2023-06-04T14:10:00.000+00:00,busbar,,N Current (RMS),A,42.7
430638,Fore St Grampound,2023-06-04T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,83.6
430638,Fore St Grampound,2023-06-04T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,82.8
430638,Fore St Grampound,2023-06-04T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,55.7
430638,Fore St Grampound,2023-06-04T14:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.53
430638,Fore St Grampound,2023-06-04T14:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.14
430638,Fore St Grampound,2023-06-04T14:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.73
430638,Fore St Grampound,2023-06-04T14:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.8
430638,Fore St Grampound,2023-06-04T14:00:00.000+00:00,feeder,,L2 Active Power,kW,8.42
430638,Fore St Grampound,2023-06-04T14:00:00.000+00:00,feeder,,L1 Active Power,kW,-1.52
430638,Fore St Grampound,2023-06-04T14:00:00.000+00:00,feeder,,N Current (RMS),A,20.7
430638,Fore St Grampound,2023-06-04T14:00:00.000+00:00,feeder,,L3 Current (RMS),A,21.3
430638,Fore St Grampound,2023-06-04T14:00:00.000+00:00,feeder,,L2 Current (RMS),A,37.7
430638,Fore St Grampound,2023-06-04T14:00:00.000+00:00,feeder,,L1 Current (RMS),A,10.2
430638,Fore St Grampound,2023-06-04T14:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-6.1
430638,Fore St Grampound,2023-06-04T14:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.72
430638,Fore St Grampound,2023-06-04T14:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.12
430638,Fore St Grampound,2023-06-04T14:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,-2.55
430638,Fore St Grampound,2023-06-04T14:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,-0.28
430638,Fore St Grampound,2023-06-04T14:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,-2.63
430638,Fore St Grampound,2023-06-04T14:00:00.000+00:00,feeder,50.0,N Current (RMS),A,26.6
430638,Fore St Grampound,2023-06-04T14:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,29.4
430638,Fore St Grampound,2023-06-04T14:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,8.4
430638,Fore St Grampound,2023-06-04T14:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,15.3
430638,Fore St Grampound,2023-06-04T14:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.16
430638,Fore St Grampound,2023-06-04T14:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.51
430638,Fore St Grampound,2023-06-04T14:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.24
430638,Fore St Grampound,2023-06-04T14:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.4
430638,Fore St Grampound,2023-06-04T14:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.92
430638,Fore St Grampound,2023-06-04T14:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.61
430638,Fore St Grampound,2023-06-04T14:00:00.000+00:00,feeder,40.0,N Current (RMS),A,8.9
430638,Fore St Grampound,2023-06-04T14:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,1.9
430638,Fore St Grampound,2023-06-04T14:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.8
430638,Fore St Grampound,2023-06-04T14:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.4
430638,Fore St Grampound,2023-06-04T14:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.88
430638,Fore St Grampound,2023-06-04T14:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.55
430638,Fore St Grampound,2023-06-04T14:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.9
430638,Fore St Grampound,2023-06-04T14:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.0
430638,Fore St Grampound,2023-06-04T14:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.74
430638,Fore St Grampound,2023-06-04T14:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.04
430638,Fore St Grampound,2023-06-04T14:00:00.000+00:00,feeder,30.0,N Current (RMS),A,13.2
430638,Fore St Grampound,2023-06-04T14:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.1
430638,Fore St Grampound,2023-06-04T14:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.9
430638,Fore St Grampound,2023-06-04T14:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.0
430638,Fore St Grampound,2023-06-04T14:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.83
430638,Fore St Grampound,2023-06-04T14:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.08
430638,Fore St Grampound,2023-06-04T14:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.78
430638,Fore St Grampound,2023-06-04T14:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.88
430638,Fore St Grampound,2023-06-04T14:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.56
430638,Fore St Grampound,2023-06-04T14:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.31
430638,Fore St Grampound,2023-06-04T14:00:00.000+00:00,feeder,20.0,N Current (RMS),A,12.3
430638,Fore St Grampound,2023-06-04T14:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.4
430638,Fore St Grampound,2023-06-04T14:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.6
430638,Fore St Grampound,2023-06-04T14:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.6
430638,Fore St Grampound,2023-06-04T14:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.65
430638,Fore St Grampound,2023-06-04T14:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.06
430638,Fore St Grampound,2023-06-04T14:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.81
430638,Fore St Grampound,2023-06-04T14:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.27
430638,Fore St Grampound,2023-06-04T14:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.34
430638,Fore St Grampound,2023-06-04T14:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.68
430638,Fore St Grampound,2023-06-04T14:00:00.000+00:00,feeder,10.0,N Current (RMS),A,20.6
430638,Fore St Grampound,2023-06-04T14:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.1
430638,Fore St Grampound,2023-06-04T14:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.8
430638,Fore St Grampound,2023-06-04T14:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.0
430638,Fore St Grampound,2023-06-04T14:00:00.000+00:00,transformer,,Temperature,C,26.5
430638,Fore St Grampound,2023-06-04T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
430638,Fore St Grampound,2023-06-04T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.45
430638,Fore St Grampound,2023-06-04T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
430638,Fore St Grampound,2023-06-04T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.96
430638,Fore St Grampound,2023-06-04T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
430638,Fore St Grampound,2023-06-04T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.02
430638,Fore St Grampound,2023-06-04T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.16
430638,Fore St Grampound,2023-06-04T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.66
430638,Fore St Grampound,2023-06-04T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.97
430638,Fore St Grampound,2023-06-04T14:00:00.000+00:00,busbar,,L3 Active Power,kW,-6.91
430638,Fore St Grampound,2023-06-04T14:00:00.000+00:00,busbar,,L2 Active Power,kW,19.7
430638,Fore St Grampound,2023-06-04T14:00:00.000+00:00,busbar,,L1 Active Power,kW,-6.2
430638,Fore St Grampound,2023-06-04T14:00:00.000+00:00,busbar,,N Current (RMS),A,37.9
430638,Fore St Grampound,2023-06-04T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,73.0
430638,Fore St Grampound,2023-06-04T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,82.8
430638,Fore St Grampound,2023-06-04T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,50.8
430638,Fore St Grampound,2023-06-04T13:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.79
430638,Fore St Grampound,2023-06-04T13:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.19
430638,Fore St Grampound,2023-06-04T13:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.0
430638,Fore St Grampound,2023-06-04T13:50:00.000+00:00,feeder,,L3 Active Power,kW,-1.42
430638,Fore St Grampound,2023-06-04T13:50:00.000+00:00,feeder,,L2 Active Power,kW,8.67
430638,Fore St Grampound,2023-06-04T13:50:00.000+00:00,feeder,,L1 Active Power,kW,-1.7
430638,Fore St Grampound,2023-06-04T13:50:00.000+00:00,feeder,,N Current (RMS),A,21.2
430638,Fore St Grampound,2023-06-04T13:50:00.000+00:00,feeder,,L3 Current (RMS),A,22.9
430638,Fore St Grampound,2023-06-04T13:50:00.000+00:00,feeder,,L2 Current (RMS),A,37.1
430638,Fore St Grampound,2023-06-04T13:50:00.000+00:00,feeder,,L1 Current (RMS),A,11.7
430638,Fore St Grampound,2023-06-04T13:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-4.74
430638,Fore St Grampound,2023-06-04T13:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,1.06
430638,Fore St Grampound,2023-06-04T13:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.23
430638,Fore St Grampound,2023-06-04T13:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,-1.39
430638,Fore St Grampound,2023-06-04T13:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,-0.25
430638,Fore St Grampound,2023-06-04T13:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,-2.38
430638,Fore St Grampound,2023-06-04T13:50:00.000+00:00,feeder,50.0,N Current (RMS),A,22.5
430638,Fore St Grampound,2023-06-04T13:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,21.8
430638,Fore St Grampound,2023-06-04T13:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,8.3
430638,Fore St Grampound,2023-06-04T13:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,15.5
430638,Fore St Grampound,2023-06-04T13:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.19
430638,Fore St Grampound,2023-06-04T13:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.57
430638,Fore St Grampound,2023-06-04T13:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.18
430638,Fore St Grampound,2023-06-04T13:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.42
430638,Fore St Grampound,2023-06-04T13:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.25
430638,Fore St Grampound,2023-06-04T13:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.46
430638,Fore St Grampound,2023-06-04T13:50:00.000+00:00,feeder,40.0,N Current (RMS),A,5.2
430638,Fore St Grampound,2023-06-04T13:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.1
430638,Fore St Grampound,2023-06-04T13:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.8
430638,Fore St Grampound,2023-06-04T13:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.7
430638,Fore St Grampound,2023-06-04T13:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.07
430638,Fore St Grampound,2023-06-04T13:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.46
430638,Fore St Grampound,2023-06-04T13:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.44
430638,Fore St Grampound,2023-06-04T13:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.14
430638,Fore St Grampound,2023-06-04T13:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.56
430638,Fore St Grampound,2023-06-04T13:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.43
430638,Fore St Grampound,2023-06-04T13:50:00.000+00:00,feeder,30.0,N Current (RMS),A,18.1
430638,Fore St Grampound,2023-06-04T13:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.6
430638,Fore St Grampound,2023-06-04T13:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.6
430638,Fore St Grampound,2023-06-04T13:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.1
430638,Fore St Grampound,2023-06-04T13:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.42
430638,Fore St Grampound,2023-06-04T13:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.1
430638,Fore St Grampound,2023-06-04T13:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.07
430638,Fore St Grampound,2023-06-04T13:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.09
430638,Fore St Grampound,2023-06-04T13:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.51
430638,Fore St Grampound,2023-06-04T13:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.88
430638,Fore St Grampound,2023-06-04T13:50:00.000+00:00,feeder,20.0,N Current (RMS),A,7.1
430638,Fore St Grampound,2023-06-04T13:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.7
430638,Fore St Grampound,2023-06-04T13:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.3
430638,Fore St Grampound,2023-06-04T13:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.5
430638,Fore St Grampound,2023-06-04T13:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.97
430638,Fore St Grampound,2023-06-04T13:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.06
430638,Fore St Grampound,2023-06-04T13:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.88
430638,Fore St Grampound,2023-06-04T13:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.36
430638,Fore St Grampound,2023-06-04T13:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.33
430638,Fore St Grampound,2023-06-04T13:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.1
430638,Fore St Grampound,2023-06-04T13:50:00.000+00:00,feeder,10.0,N Current (RMS),A,19.4
430638,Fore St Grampound,2023-06-04T13:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.6
430638,Fore St Grampound,2023-06-04T13:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.6
430638,Fore St Grampound,2023-06-04T13:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.3
430638,Fore St Grampound,2023-06-04T13:50:00.000+00:00,transformer,,Temperature,C,26.4
430638,Fore St Grampound,2023-06-04T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
430638,Fore St Grampound,2023-06-04T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.18
430638,Fore St Grampound,2023-06-04T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
430638,Fore St Grampound,2023-06-04T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.7
430638,Fore St Grampound,2023-06-04T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
430638,Fore St Grampound,2023-06-04T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.91
430638,Fore St Grampound,2023-06-04T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.18
430638,Fore St Grampound,2023-06-04T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.04
430638,Fore St Grampound,2023-06-04T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.03
430638,Fore St Grampound,2023-06-04T13:50:00.000+00:00,busbar,,L3 Active Power,kW,-5.82
430638,Fore St Grampound,2023-06-04T13:50:00.000+00:00,busbar,,L2 Active Power,kW,19.08
430638,Fore St Grampound,2023-06-04T13:50:00.000+00:00,busbar,,L1 Active Power,kW,-5.84
430638,Fore St Grampound,2023-06-04T13:50:00.000+00:00,busbar,,N Current (RMS),A,39.4
430638,Fore St Grampound,2023-06-04T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,63.9
430638,Fore St Grampound,2023-06-04T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,79.6
430638,Fore St Grampound,2023-06-04T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,54.1
430638,Fore St Grampound,2023-06-04T13:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-11.07
430638,Fore St Grampound,2023-06-04T13:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.01
430638,Fore St Grampound,2023-06-04T13:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.6
430638,Fore St Grampound,2023-06-04T13:40:00.000+00:00,feeder,,L3 Active Power,kW,-4.58
430638,Fore St Grampound,2023-06-04T13:40:00.000+00:00,feeder,,L2 Active Power,kW,8.84
430638,Fore St Grampound,2023-06-04T13:40:00.000+00:00,feeder,,L1 Active Power,kW,-1.26
430638,Fore St Grampound,2023-06-04T13:40:00.000+00:00,feeder,,N Current (RMS),A,36.0
430638,Fore St Grampound,2023-06-04T13:40:00.000+00:00,feeder,,L3 Current (RMS),A,50.2
430638,Fore St Grampound,2023-06-04T13:40:00.000+00:00,feeder,,L2 Current (RMS),A,38.1
430638,Fore St Grampound,2023-06-04T13:40:00.000+00:00,feeder,,L1 Current (RMS),A,8.7
430638,Fore St Grampound,2023-06-04T13:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-7.12
430638,Fore St Grampound,2023-06-04T13:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.46
430638,Fore St Grampound,2023-06-04T13:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.53
430638,Fore St Grampound,2023-06-04T13:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,-2.33
430638,Fore St Grampound,2023-06-04T13:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,-1.78
430638,Fore St Grampound,2023-06-04T13:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,-1.71
430638,Fore St Grampound,2023-06-04T13:40:00.000+00:00,feeder,50.0,N Current (RMS),A,33.0
430638,Fore St Grampound,2023-06-04T13:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,31.2
430638,Fore St Grampound,2023-06-04T13:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,8.5
430638,Fore St Grampound,2023-06-04T13:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,11.4
430638,Fore St Grampound,2023-06-04T13:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.35
430638,Fore St Grampound,2023-06-04T13:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.5
430638,Fore St Grampound,2023-06-04T13:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.15
430638,Fore St Grampound,2023-06-04T13:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.46
430638,Fore St Grampound,2023-06-04T13:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.1
430638,Fore St Grampound,2023-06-04T13:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.06
430638,Fore St Grampound,2023-06-04T13:40:00.000+00:00,feeder,40.0,N Current (RMS),A,13.1
430638,Fore St Grampound,2023-06-04T13:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.5
430638,Fore St Grampound,2023-06-04T13:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.3
430638,Fore St Grampound,2023-06-04T13:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.7
430638,Fore St Grampound,2023-06-04T13:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.55
430638,Fore St Grampound,2023-06-04T13:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.47
430638,Fore St Grampound,2023-06-04T13:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.65
430638,Fore St Grampound,2023-06-04T13:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.8
430638,Fore St Grampound,2023-06-04T13:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.81
430638,Fore St Grampound,2023-06-04T13:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.35
430638,Fore St Grampound,2023-06-04T13:40:00.000+00:00,feeder,30.0,N Current (RMS),A,10.2
430638,Fore St Grampound,2023-06-04T13:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.3
430638,Fore St Grampound,2023-06-04T13:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.0
430638,Fore St Grampound,2023-06-04T13:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.4
430638,Fore St Grampound,2023-06-04T13:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.54
430638,Fore St Grampound,2023-06-04T13:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.15
430638,Fore St Grampound,2023-06-04T13:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.61
430638,Fore St Grampound,2023-06-04T13:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.25
430638,Fore St Grampound,2023-06-04T13:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.53
430638,Fore St Grampound,2023-06-04T13:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.35
430638,Fore St Grampound,2023-06-04T13:40:00.000+00:00,feeder,20.0,N Current (RMS),A,7.9
430638,Fore St Grampound,2023-06-04T13:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.9
430638,Fore St Grampound,2023-06-04T13:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.4
430638,Fore St Grampound,2023-06-04T13:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.6
430638,Fore St Grampound,2023-06-04T13:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.83
430638,Fore St Grampound,2023-06-04T13:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.94
430638,Fore St Grampound,2023-06-04T13:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.78
430638,Fore St Grampound,2023-06-04T13:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.22
430638,Fore St Grampound,2023-06-04T13:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.29
430638,Fore St Grampound,2023-06-04T13:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.65
430638,Fore St Grampound,2023-06-04T13:40:00.000+00:00,feeder,10.0,N Current (RMS),A,19.6
430638,Fore St Grampound,2023-06-04T13:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.7
430638,Fore St Grampound,2023-06-04T13:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.2
430638,Fore St Grampound,2023-06-04T13:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.8
430638,Fore St Grampound,2023-06-04T13:40:00.000+00:00,transformer,,Temperature,C,26.3
430638,Fore St Grampound,2023-06-04T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
430638,Fore St Grampound,2023-06-04T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.78
430638,Fore St Grampound,2023-06-04T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
430638,Fore St Grampound,2023-06-04T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.31
430638,Fore St Grampound,2023-06-04T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
430638,Fore St Grampound,2023-06-04T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.13
430638,Fore St Grampound,2023-06-04T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-22.46
430638,Fore St Grampound,2023-06-04T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.4
430638,Fore St Grampound,2023-06-04T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.76
430638,Fore St Grampound,2023-06-04T13:40:00.000+00:00,busbar,,L3 Active Power,kW,-9.63
430638,Fore St Grampound,2023-06-04T13:40:00.000+00:00,busbar,,L2 Active Power,kW,19.78
430638,Fore St Grampound,2023-06-04T13:40:00.000+00:00,busbar,,L1 Active Power,kW,-2.96
430638,Fore St Grampound,2023-06-04T13:40:00.000+00:00,busbar,,N Current (RMS),A,60.2
430638,Fore St Grampound,2023-06-04T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,99.9
430638,Fore St Grampound,2023-06-04T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,82.3
430638,Fore St Grampound,2023-06-04T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,33.0
430638,Fore St Grampound,2023-06-04T13:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-5.16
430638,Fore St Grampound,2023-06-04T13:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.09
430638,Fore St Grampound,2023-06-04T13:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.7
430638,Fore St Grampound,2023-06-04T13:30:00.000+00:00,feeder,,L3 Active Power,kW,-1.11
430638,Fore St Grampound,2023-06-04T13:30:00.000+00:00,feeder,,L2 Active Power,kW,8.46
430638,Fore St Grampound,2023-06-04T13:30:00.000+00:00,feeder,,L1 Active Power,kW,-1.93
430638,Fore St Grampound,2023-06-04T13:30:00.000+00:00,feeder,,N Current (RMS),A,20.0
430638,Fore St Grampound,2023-06-04T13:30:00.000+00:00,feeder,,L3 Current (RMS),A,23.1
430638,Fore St Grampound,2023-06-04T13:30:00.000+00:00,feeder,,L2 Current (RMS),A,36.4
430638,Fore St Grampound,2023-06-04T13:30:00.000+00:00,feeder,,L1 Current (RMS),A,10.7
430638,Fore St Grampound,2023-06-04T13:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-5.0
430638,Fore St Grampound,2023-06-04T13:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.41
430638,Fore St Grampound,2023-06-04T13:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,3.22
430638,Fore St Grampound,2023-06-04T13:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,-0.94
430638,Fore St Grampound,2023-06-04T13:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,-1.68
430638,Fore St Grampound,2023-06-04T13:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,-3.45
430638,Fore St Grampound,2023-06-04T13:30:00.000+00:00,feeder,50.0,N Current (RMS),A,28.9
430638,Fore St Grampound,2023-06-04T13:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,22.0
430638,Fore St Grampound,2023-06-04T13:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,8.7
430638,Fore St Grampound,2023-06-04T13:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,21.5
430638,Fore St Grampound,2023-06-04T13:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.22
430638,Fore St Grampound,2023-06-04T13:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.46
430638,Fore St Grampound,2023-06-04T13:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.05
430638,Fore St Grampound,2023-06-04T13:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.43
430638,Fore St Grampound,2023-06-04T13:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.4
430638,Fore St Grampound,2023-06-04T13:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.92
430638,Fore St Grampound,2023-06-04T13:30:00.000+00:00,feeder,40.0,N Current (RMS),A,6.1
430638,Fore St Grampound,2023-06-04T13:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.2
430638,Fore St Grampound,2023-06-04T13:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.1
430638,Fore St Grampound,2023-06-04T13:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.2
430638,Fore St Grampound,2023-06-04T13:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.43
430638,Fore St Grampound,2023-06-04T13:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.36
430638,Fore St Grampound,2023-06-04T13:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.83
430638,Fore St Grampound,2023-06-04T13:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.86
430638,Fore St Grampound,2023-06-04T13:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.07
430638,Fore St Grampound,2023-06-04T13:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.57
430638,Fore St Grampound,2023-06-04T13:30:00.000+00:00,feeder,30.0,N Current (RMS),A,9.5
430638,Fore St Grampound,2023-06-04T13:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.9
430638,Fore St Grampound,2023-06-04T13:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.6
430638,Fore St Grampound,2023-06-04T13:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.8
430638,Fore St Grampound,2023-06-04T13:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.1
430638,Fore St Grampound,2023-06-04T13:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.22
430638,Fore St Grampound,2023-06-04T13:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.7
430638,Fore St Grampound,2023-06-04T13:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.4
430638,Fore St Grampound,2023-06-04T13:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.43
430638,Fore St Grampound,2023-06-04T13:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.49
430638,Fore St Grampound,2023-06-04T13:30:00.000+00:00,feeder,20.0,N Current (RMS),A,9.6
430638,Fore St Grampound,2023-06-04T13:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.7
430638,Fore St Grampound,2023-06-04T13:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.0
430638,Fore St Grampound,2023-06-04T13:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.1
430638,Fore St Grampound,2023-06-04T13:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.19
430638,Fore St Grampound,2023-06-04T13:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.6
430638,Fore St Grampound,2023-06-04T13:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.09
430638,Fore St Grampound,2023-06-04T13:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.46
430638,Fore St Grampound,2023-06-04T13:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.87
430638,Fore St Grampound,2023-06-04T13:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.83
430638,Fore St Grampound,2023-06-04T13:30:00.000+00:00,feeder,10.0,N Current (RMS),A,19.4
430638,Fore St Grampound,2023-06-04T13:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.1
430638,Fore St Grampound,2023-06-04T13:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.6
430638,Fore St Grampound,2023-06-04T13:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.2
430638,Fore St Grampound,2023-06-04T13:30:00.000+00:00,transformer,,Temperature,C,26.3
430638,Fore St Grampound,2023-06-04T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
430638,Fore St Grampound,2023-06-04T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.34
430638,Fore St Grampound,2023-06-04T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
430638,Fore St Grampound,2023-06-04T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.96
430638,Fore St Grampound,2023-06-04T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
430638,Fore St Grampound,2023-06-04T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.02
430638,Fore St Grampound,2023-06-04T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.1
430638,Fore St Grampound,2023-06-04T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.85
430638,Fore St Grampound,2023-06-04T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.41
430638,Fore St Grampound,2023-06-04T13:30:00.000+00:00,busbar,,L3 Active Power,kW,-5.2
430638,Fore St Grampound,2023-06-04T13:30:00.000+00:00,busbar,,L2 Active Power,kW,16.55
430638,Fore St Grampound,2023-06-04T13:30:00.000+00:00,busbar,,L1 Active Power,kW,-5.68
430638,Fore St Grampound,2023-06-04T13:30:00.000+00:00,busbar,,N Current (RMS),A,33.3
430638,Fore St Grampound,2023-06-04T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,66.2
430638,Fore St Grampound,2023-06-04T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,69.2
430638,Fore St Grampound,2023-06-04T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,44.0
430638,Fore St Grampound,2023-06-04T13:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-5.5
430638,Fore St Grampound,2023-06-04T13:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.55
430638,Fore St Grampound,2023-06-04T13:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.53
430638,Fore St Grampound,2023-06-04T13:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.91
430638,Fore St Grampound,2023-06-04T13:20:00.000+00:00,feeder,,L2 Active Power,kW,7.28
430638,Fore St Grampound,2023-06-04T13:20:00.000+00:00,feeder,,L1 Active Power,kW,-2.73
430638,Fore St Grampound,2023-06-04T13:20:00.000+00:00,feeder,,N Current (RMS),A,16.2
430638,Fore St Grampound,2023-06-04T13:20:00.000+00:00,feeder,,L3 Current (RMS),A,24.3
430638,Fore St Grampound,2023-06-04T13:20:00.000+00:00,feeder,,L2 Current (RMS),A,32.4
430638,Fore St Grampound,2023-06-04T13:20:00.000+00:00,feeder,,L1 Current (RMS),A,15.6
430638,Fore St Grampound,2023-06-04T13:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-3.22
430638,Fore St Grampound,2023-06-04T13:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.75
430638,Fore St Grampound,2023-06-04T13:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.33
430638,Fore St Grampound,2023-06-04T13:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,-0.15
430638,Fore St Grampound,2023-06-04T13:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,-0.47
430638,Fore St Grampound,2023-06-04T13:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,-1.89
430638,Fore St Grampound,2023-06-04T13:20:00.000+00:00,feeder,50.0,N Current (RMS),A,17.8
430638,Fore St Grampound,2023-06-04T13:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,14.7
430638,Fore St Grampound,2023-06-04T13:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,8.6
430638,Fore St Grampound,2023-06-04T13:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,10.7
430638,Fore St Grampound,2023-06-04T13:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.24
430638,Fore St Grampound,2023-06-04T13:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.44
430638,Fore St Grampound,2023-06-04T13:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.01
430638,Fore St Grampound,2023-06-04T13:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.44
430638,Fore St Grampound,2023-06-04T13:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.36
430638,Fore St Grampound,2023-06-04T13:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.74
430638,Fore St Grampound,2023-06-04T13:20:00.000+00:00,feeder,40.0,N Current (RMS),A,6.0
430638,Fore St Grampound,2023-06-04T13:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.2
430638,Fore St Grampound,2023-06-04T13:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.0
430638,Fore St Grampound,2023-06-04T13:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.7
430638,Fore St Grampound,2023-06-04T13:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-3.04
430638,Fore St Grampound,2023-06-04T13:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.46
430638,Fore St Grampound,2023-06-04T13:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.73
430638,Fore St Grampound,2023-06-04T13:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.69
430638,Fore St Grampound,2023-06-04T13:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.22
430638,Fore St Grampound,2023-06-04T13:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.66
430638,Fore St Grampound,2023-06-04T13:20:00.000+00:00,feeder,30.0,N Current (RMS),A,10.7
430638,Fore St Grampound,2023-06-04T13:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.3
430638,Fore St Grampound,2023-06-04T13:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.9
430638,Fore St Grampound,2023-06-04T13:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.6
430638,Fore St Grampound,2023-06-04T13:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.47
430638,Fore St Grampound,2023-06-04T13:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.15
430638,Fore St Grampound,2023-06-04T13:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.38
430638,Fore St Grampound,2023-06-04T13:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.13
430638,Fore St Grampound,2023-06-04T13:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.84
430638,Fore St Grampound,2023-06-04T13:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.94
430638,Fore St Grampound,2023-06-04T13:20:00.000+00:00,feeder,20.0,N Current (RMS),A,7.7
430638,Fore St Grampound,2023-06-04T13:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.2
430638,Fore St Grampound,2023-06-04T13:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.6
430638,Fore St Grampound,2023-06-04T13:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.5
430638,Fore St Grampound,2023-06-04T13:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.72
430638,Fore St Grampound,2023-06-04T13:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.44
430638,Fore St Grampound,2023-06-04T13:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.16
430638,Fore St Grampound,2023-06-04T13:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.25
