Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
430638,Fore St Grampound,2023-06-04T13:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.99
430638,Fore St Grampound,2023-06-04T13:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.79
430638,Fore St Grampound,2023-06-04T13:20:00.000+00:00,feeder,10.0,N Current (RMS),A,20.7
430638,Fore St Grampound,2023-06-04T13:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.3
430638,Fore St Grampound,2023-06-04T13:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.3
430638,Fore St Grampound,2023-06-04T13:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.2
430638,Fore St Grampound,2023-06-04T13:20:00.000+00:00,transformer,,Temperature,C,26.2
430638,Fore St Grampound,2023-06-04T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
430638,Fore St Grampound,2023-06-04T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.06
430638,Fore St Grampound,2023-06-04T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
430638,Fore St Grampound,2023-06-04T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.69
430638,Fore St Grampound,2023-06-04T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
430638,Fore St Grampound,2023-06-04T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.55
430638,Fore St Grampound,2023-06-04T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.18
430638,Fore St Grampound,2023-06-04T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.81
430638,Fore St Grampound,2023-06-04T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.81
430638,Fore St Grampound,2023-06-04T13:20:00.000+00:00,busbar,,L3 Active Power,kW,-4.58
430638,Fore St Grampound,2023-06-04T13:20:00.000+00:00,busbar,,L2 Active Power,kW,18.22
430638,Fore St Grampound,2023-06-04T13:20:00.000+00:00,busbar,,L1 Active Power,kW,-5.7
430638,Fore St Grampound,2023-06-04T13:20:00.000+00:00,busbar,,N Current (RMS),A,37.3
430638,Fore St Grampound,2023-06-04T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,61.6
430638,Fore St Grampound,2023-06-04T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,76.4
430638,Fore St Grampound,2023-06-04T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,41.9
430638,Fore St Grampound,2023-06-04T13:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-7.4
430638,Fore St Grampound,2023-06-04T13:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.66
430638,Fore St Grampound,2023-06-04T13:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.88
430638,Fore St Grampound,2023-06-04T13:10:00.000+00:00,feeder,,L3 Active Power,kW,-1.94
430638,Fore St Grampound,2023-06-04T13:10:00.000+00:00,feeder,,L2 Active Power,kW,7.48
430638,Fore St Grampound,2023-06-04T13:10:00.000+00:00,feeder,,L1 Active Power,kW,-2.14
430638,Fore St Grampound,2023-06-04T13:10:00.000+00:00,feeder,,N Current (RMS),A,23.3
430638,Fore St Grampound,2023-06-04T13:10:00.000+00:00,feeder,,L3 Current (RMS),A,33.9
430638,Fore St Grampound,2023-06-04T13:10:00.000+00:00,feeder,,L2 Current (RMS),A,33.0
430638,Fore St Grampound,2023-06-04T13:10:00.000+00:00,feeder,,L1 Current (RMS),A,11.9
430638,Fore St Grampound,2023-06-04T13:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.99
430638,Fore St Grampound,2023-06-04T13:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.7
430638,Fore St Grampound,2023-06-04T13:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,3.47
430638,Fore St Grampound,2023-06-04T13:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,-0.3
430638,Fore St Grampound,2023-06-04T13:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,-0.15
430638,Fore St Grampound,2023-06-04T13:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,-2.56
430638,Fore St Grampound,2023-06-04T13:10:00.000+00:00,feeder,50.0,N Current (RMS),A,20.0
430638,Fore St Grampound,2023-06-04T13:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,10.4
430638,Fore St Grampound,2023-06-04T13:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,7.1
430638,Fore St Grampound,2023-06-04T13:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,19.2
430638,Fore St Grampound,2023-06-04T13:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.29
430638,Fore St Grampound,2023-06-04T13:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.48
430638,Fore St Grampound,2023-06-04T13:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.25
430638,Fore St Grampound,2023-06-04T13:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.47
430638,Fore St Grampound,2023-06-04T13:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.84
430638,Fore St Grampound,2023-06-04T13:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.34
430638,Fore St Grampound,2023-06-04T13:10:00.000+00:00,feeder,40.0,N Current (RMS),A,8.5
430638,Fore St Grampound,2023-06-04T13:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.4
430638,Fore St Grampound,2023-06-04T13:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.2
430638,Fore St Grampound,2023-06-04T13:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.8
430638,Fore St Grampound,2023-06-04T13:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.67
430638,Fore St Grampound,2023-06-04T13:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.39
430638,Fore St Grampound,2023-06-04T13:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.67
430638,Fore St Grampound,2023-06-04T13:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.44
430638,Fore St Grampound,2023-06-04T13:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.47
430638,Fore St Grampound,2023-06-04T13:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.78
430638,Fore St Grampound,2023-06-04T13:10:00.000+00:00,feeder,30.0,N Current (RMS),A,8.5
430638,Fore St Grampound,2023-06-04T13:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.9
430638,Fore St Grampound,2023-06-04T13:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.5
430638,Fore St Grampound,2023-06-04T13:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.3
430638,Fore St Grampound,2023-06-04T13:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.97
430638,Fore St Grampound,2023-06-04T13:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.16
430638,Fore St Grampound,2023-06-04T13:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.84
430638,Fore St Grampound,2023-06-04T13:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.53
430638,Fore St Grampound,2023-06-04T13:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.65
430638,Fore St Grampound,2023-06-04T13:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.15
430638,Fore St Grampound,2023-06-04T13:10:00.000+00:00,feeder,20.0,N Current (RMS),A,10.7
430638,Fore St Grampound,2023-06-04T13:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.6
430638,Fore St Grampound,2023-06-04T13:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.5
430638,Fore St Grampound,2023-06-04T13:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.8
430638,Fore St Grampound,2023-06-04T13:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.07
430638,Fore St Grampound,2023-06-04T13:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.58
430638,Fore St Grampound,2023-06-04T13:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.66
430638,Fore St Grampound,2023-06-04T13:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.5
430638,Fore St Grampound,2023-06-04T13:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.75
430638,Fore St Grampound,2023-06-04T13:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.75
430638,Fore St Grampound,2023-06-04T13:10:00.000+00:00,feeder,10.0,N Current (RMS),A,13.9
430638,Fore St Grampound,2023-06-04T13:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.5
430638,Fore St Grampound,2023-06-04T13:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.8
430638,Fore St Grampound,2023-06-04T13:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.0
430638,Fore St Grampound,2023-06-04T13:10:00.000+00:00,transformer,,Temperature,C,26.1
430638,Fore St Grampound,2023-06-04T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
430638,Fore St Grampound,2023-06-04T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.11
430638,Fore St Grampound,2023-06-04T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
430638,Fore St Grampound,2023-06-04T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.64
430638,Fore St Grampound,2023-06-04T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
430638,Fore St Grampound,2023-06-04T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.65
430638,Fore St Grampound,2023-06-04T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.39
430638,Fore St Grampound,2023-06-04T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.76
430638,Fore St Grampound,2023-06-04T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.76
430638,Fore St Grampound,2023-06-04T13:10:00.000+00:00,busbar,,L3 Active Power,kW,-6.19
430638,Fore St Grampound,2023-06-04T13:10:00.000+00:00,busbar,,L2 Active Power,kW,16.04
430638,Fore St Grampound,2023-06-04T13:10:00.000+00:00,busbar,,L1 Active Power,kW,-6.74
430638,Fore St Grampound,2023-06-04T13:10:00.000+00:00,busbar,,N Current (RMS),A,36.4
430638,Fore St Grampound,2023-06-04T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,69.6
430638,Fore St Grampound,2023-06-04T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,67.4
430638,Fore St Grampound,2023-06-04T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,50.4
430638,Fore St Grampound,2023-06-04T13:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-11.73
430638,Fore St Grampound,2023-06-04T13:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.1
430638,Fore St Grampound,2023-06-04T13:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.86
430638,Fore St Grampound,2023-06-04T13:00:00.000+00:00,feeder,,L3 Active Power,kW,-5.79
430638,Fore St Grampound,2023-06-04T13:00:00.000+00:00,feeder,,L2 Active Power,kW,6.91
430638,Fore St Grampound,2023-06-04T13:00:00.000+00:00,feeder,,L1 Active Power,kW,-1.78
430638,Fore St Grampound,2023-06-04T13:00:00.000+00:00,feeder,,N Current (RMS),A,39.8
430638,Fore St Grampound,2023-06-04T13:00:00.000+00:00,feeder,,L3 Current (RMS),A,55.4
430638,Fore St Grampound,2023-06-04T13:00:00.000+00:00,feeder,,L2 Current (RMS),A,30.0
430638,Fore St Grampound,2023-06-04T13:00:00.000+00:00,feeder,,L1 Current (RMS),A,10.8
430638,Fore St Grampound,2023-06-04T13:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.41
430638,Fore St Grampound,2023-06-04T13:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.64
430638,Fore St Grampound,2023-06-04T13:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,4.39
430638,Fore St Grampound,2023-06-04T13:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,-0.92
430638,Fore St Grampound,2023-06-04T13:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.03
430638,Fore St Grampound,2023-06-04T13:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,-4.05
430638,Fore St Grampound,2023-06-04T13:00:00.000+00:00,feeder,50.0,N Current (RMS),A,17.8
430638,Fore St Grampound,2023-06-04T13:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,13.2
430638,Fore St Grampound,2023-06-04T13:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,11.6
430638,Fore St Grampound,2023-06-04T13:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,25.4
430638,Fore St Grampound,2023-06-04T13:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.39
430638,Fore St Grampound,2023-06-04T13:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.28
430638,Fore St Grampound,2023-06-04T13:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.13
430638,Fore St Grampound,2023-06-04T13:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.51
430638,Fore St Grampound,2023-06-04T13:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.41
430638,Fore St Grampound,2023-06-04T13:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.2
430638,Fore St Grampound,2023-06-04T13:00:00.000+00:00,feeder,40.0,N Current (RMS),A,6.2
430638,Fore St Grampound,2023-06-04T13:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.7
430638,Fore St Grampound,2023-06-04T13:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.3
430638,Fore St Grampound,2023-06-04T13:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.0
430638,Fore St Grampound,2023-06-04T13:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.78
430638,Fore St Grampound,2023-06-04T13:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.32
430638,Fore St Grampound,2023-06-04T13:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.85
430638,Fore St Grampound,2023-06-04T13:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.35
430638,Fore St Grampound,2023-06-04T13:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.73
430638,Fore St Grampound,2023-06-04T13:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.86
430638,Fore St Grampound,2023-06-04T13:00:00.000+00:00,feeder,30.0,N Current (RMS),A,9.5
430638,Fore St Grampound,2023-06-04T13:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.1
430638,Fore St Grampound,2023-06-04T13:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.8
430638,Fore St Grampound,2023-06-04T13:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.4
430638,Fore St Grampound,2023-06-04T13:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.0
430638,Fore St Grampound,2023-06-04T13:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.2
430638,Fore St Grampound,2023-06-04T13:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.4
430638,Fore St Grampound,2023-06-04T13:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.96
430638,Fore St Grampound,2023-06-04T13:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.98
430638,Fore St Grampound,2023-06-04T13:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.31
430638,Fore St Grampound,2023-06-04T13:00:00.000+00:00,feeder,20.0,N Current (RMS),A,14.3
430638,Fore St Grampound,2023-06-04T13:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.0
430638,Fore St Grampound,2023-06-04T13:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.2
430638,Fore St Grampound,2023-06-04T13:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.1
430638,Fore St Grampound,2023-06-04T13:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.59
430638,Fore St Grampound,2023-06-04T13:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.62
430638,Fore St Grampound,2023-06-04T13:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.85
430638,Fore St Grampound,2023-06-04T13:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.65
430638,Fore St Grampound,2023-06-04T13:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.65
430638,Fore St Grampound,2023-06-04T13:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.14
430638,Fore St Grampound,2023-06-04T13:00:00.000+00:00,feeder,10.0,N Current (RMS),A,14.5
430638,Fore St Grampound,2023-06-04T13:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.9
430638,Fore St Grampound,2023-06-04T13:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.6
430638,Fore St Grampound,2023-06-04T13:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.3
430638,Fore St Grampound,2023-06-04T13:00:00.000+00:00,transformer,,Temperature,C,26.0
430638,Fore St Grampound,2023-06-04T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
430638,Fore St Grampound,2023-06-04T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.03
430638,Fore St Grampound,2023-06-04T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
430638,Fore St Grampound,2023-06-04T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.01
430638,Fore St Grampound,2023-06-04T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
430638,Fore St Grampound,2023-06-04T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.48
430638,Fore St Grampound,2023-06-04T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-21.89
430638,Fore St Grampound,2023-06-04T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.32
430638,Fore St Grampound,2023-06-04T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.78
430638,Fore St Grampound,2023-06-04T13:00:00.000+00:00,busbar,,L3 Active Power,kW,-11.18
430638,Fore St Grampound,2023-06-04T13:00:00.000+00:00,busbar,,L2 Active Power,kW,16.72
430638,Fore St Grampound,2023-06-04T13:00:00.000+00:00,busbar,,L1 Active Power,kW,-8.65
430638,Fore St Grampound,2023-06-04T13:00:00.000+00:00,busbar,,N Current (RMS),A,46.8
430638,Fore St Grampound,2023-06-04T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,102.5
430638,Fore St Grampound,2023-06-04T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,70.1
430638,Fore St Grampound,2023-06-04T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,60.5
430638,Fore St Grampound,2023-06-04T12:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-8.26
430638,Fore St Grampound,2023-06-04T12:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.73
430638,Fore St Grampound,2023-06-04T12:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.91
430638,Fore St Grampound,2023-06-04T12:50:00.000+00:00,feeder,,L3 Active Power,kW,-3.73
430638,Fore St Grampound,2023-06-04T12:50:00.000+00:00,feeder,,L2 Active Power,kW,7.11
430638,Fore St Grampound,2023-06-04T12:50:00.000+00:00,feeder,,L1 Active Power,kW,-1.85
430638,Fore St Grampound,2023-06-04T12:50:00.000+00:00,feeder,,N Current (RMS),A,32.7
430638,Fore St Grampound,2023-06-04T12:50:00.000+00:00,feeder,,L3 Current (RMS),A,42.5
430638,Fore St Grampound,2023-06-04T12:50:00.000+00:00,feeder,,L2 Current (RMS),A,32.0
430638,Fore St Grampound,2023-06-04T12:50:00.000+00:00,feeder,,L1 Current (RMS),A,11.3
430638,Fore St Grampound,2023-06-04T12:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.9
430638,Fore St Grampound,2023-06-04T12:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.47
430638,Fore St Grampound,2023-06-04T12:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,3.71
430638,Fore St Grampound,2023-06-04T12:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,-1.02
430638,Fore St Grampound,2023-06-04T12:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.73
430638,Fore St Grampound,2023-06-04T12:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,-3.81
430638,Fore St Grampound,2023-06-04T12:50:00.000+00:00,feeder,50.0,N Current (RMS),A,16.8
430638,Fore St Grampound,2023-06-04T12:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,11.4
430638,Fore St Grampound,2023-06-04T12:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,9.5
430638,Fore St Grampound,2023-06-04T12:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,23.1
430638,Fore St Grampound,2023-06-04T12:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.42
430638,Fore St Grampound,2023-06-04T12:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.23
430638,Fore St Grampound,2023-06-04T12:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.24
430638,Fore St Grampound,2023-06-04T12:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.51
430638,Fore St Grampound,2023-06-04T12:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.05
430638,Fore St Grampound,2023-06-04T12:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.47
430638,Fore St Grampound,2023-06-04T12:50:00.000+00:00,feeder,40.0,N Current (RMS),A,9.3
430638,Fore St Grampound,2023-06-04T12:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.8
430638,Fore St Grampound,2023-06-04T12:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.9
430638,Fore St Grampound,2023-06-04T12:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.3
430638,Fore St Grampound,2023-06-04T12:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.73
430638,Fore St Grampound,2023-06-04T12:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.17
430638,Fore St Grampound,2023-06-04T12:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.89
430638,Fore St Grampound,2023-06-04T12:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.13
430638,Fore St Grampound,2023-06-04T12:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.36
430638,Fore St Grampound,2023-06-04T12:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.84
430638,Fore St Grampound,2023-06-04T12:50:00.000+00:00,feeder,30.0,N Current (RMS),A,12.9
430638,Fore St Grampound,2023-06-04T12:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.9
430638,Fore St Grampound,2023-06-04T12:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.8
430638,Fore St Grampound,2023-06-04T12:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.6
430638,Fore St Grampound,2023-06-04T12:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-4.61
430638,Fore St Grampound,2023-06-04T12:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
430638,Fore St Grampound,2023-06-04T12:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.5
430638,Fore St Grampound,2023-06-04T12:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.31
430638,Fore St Grampound,2023-06-04T12:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.08
430638,Fore St Grampound,2023-06-04T12:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.29
430638,Fore St Grampound,2023-06-04T12:50:00.000+00:00,feeder,20.0,N Current (RMS),A,17.5
430638,Fore St Grampound,2023-06-04T12:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.8
430638,Fore St Grampound,2023-06-04T12:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.8
430638,Fore St Grampound,2023-06-04T12:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.2
430638,Fore St Grampound,2023-06-04T12:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.84
430638,Fore St Grampound,2023-06-04T12:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.58
430638,Fore St Grampound,2023-06-04T12:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.95
430638,Fore St Grampound,2023-06-04T12:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.82
430638,Fore St Grampound,2023-06-04T12:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.75
430638,Fore St Grampound,2023-06-04T12:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.02
430638,Fore St Grampound,2023-06-04T12:50:00.000+00:00,feeder,10.0,N Current (RMS),A,15.3
430638,Fore St Grampound,2023-06-04T12:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.8
430638,Fore St Grampound,2023-06-04T12:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.0
430638,Fore St Grampound,2023-06-04T12:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.0
430638,Fore St Grampound,2023-06-04T12:50:00.000+00:00,transformer,,Temperature,C,26.0
430638,Fore St Grampound,2023-06-04T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
430638,Fore St Grampound,2023-06-04T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.9
430638,Fore St Grampound,2023-06-04T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
430638,Fore St Grampound,2023-06-04T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.78
430638,Fore St Grampound,2023-06-04T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
430638,Fore St Grampound,2023-06-04T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.48
430638,Fore St Grampound,2023-06-04T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-19.77
430638,Fore St Grampound,2023-06-04T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.18
430638,Fore St Grampound,2023-06-04T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.29
430638,Fore St Grampound,2023-06-04T12:50:00.000+00:00,busbar,,L3 Active Power,kW,-10.53
430638,Fore St Grampound,2023-06-04T12:50:00.000+00:00,busbar,,L2 Active Power,kW,20.07
430638,Fore St Grampound,2023-06-04T12:50:00.000+00:00,busbar,,L1 Active Power,kW,-8.29
430638,Fore St Grampound,2023-06-04T12:50:00.000+00:00,busbar,,N Current (RMS),A,55.7
430638,Fore St Grampound,2023-06-04T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,96.4
430638,Fore St Grampound,2023-06-04T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,85.6
430638,Fore St Grampound,2023-06-04T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,58.4
430638,Fore St Grampound,2023-06-04T12:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.48
430638,Fore St Grampound,2023-06-04T12:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.51
430638,Fore St Grampound,2023-06-04T12:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,3.54
430638,Fore St Grampound,2023-06-04T12:40:00.000+00:00,feeder,,L3 Active Power,kW,-1.71
430638,Fore St Grampound,2023-06-04T12:40:00.000+00:00,feeder,,L2 Active Power,kW,8.51
430638,Fore St Grampound,2023-06-04T12:40:00.000+00:00,feeder,,L1 Active Power,kW,-2.57
430638,Fore St Grampound,2023-06-04T12:40:00.000+00:00,feeder,,N Current (RMS),A,23.8
430638,Fore St Grampound,2023-06-04T12:40:00.000+00:00,feeder,,L3 Current (RMS),A,17.8
430638,Fore St Grampound,2023-06-04T12:40:00.000+00:00,feeder,,L2 Current (RMS),A,35.9
430638,Fore St Grampound,2023-06-04T12:40:00.000+00:00,feeder,,L1 Current (RMS),A,22.7
430638,Fore St Grampound,2023-06-04T12:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.74
430638,Fore St Grampound,2023-06-04T12:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,1.24
430638,Fore St Grampound,2023-06-04T12:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,5.53
430638,Fore St Grampound,2023-06-04T12:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,-0.25
430638,Fore St Grampound,2023-06-04T12:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,-0.63
430638,Fore St Grampound,2023-06-04T12:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,-5.76
430638,Fore St Grampound,2023-06-04T12:40:00.000+00:00,feeder,50.0,N Current (RMS),A,29.2
430638,Fore St Grampound,2023-06-04T12:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,9.4
430638,Fore St Grampound,2023-06-04T12:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,8.4
430638,Fore St Grampound,2023-06-04T12:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,34.7
430638,Fore St Grampound,2023-06-04T12:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.26
430638,Fore St Grampound,2023-06-04T12:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.25
430638,Fore St Grampound,2023-06-04T12:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.39
430638,Fore St Grampound,2023-06-04T12:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.49
430638,Fore St Grampound,2023-06-04T12:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.5
430638,Fore St Grampound,2023-06-04T12:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.06
430638,Fore St Grampound,2023-06-04T12:40:00.000+00:00,feeder,40.0,N Current (RMS),A,7.0
430638,Fore St Grampound,2023-06-04T12:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.4
430638,Fore St Grampound,2023-06-04T12:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.9
430638,Fore St Grampound,2023-06-04T12:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.8
430638,Fore St Grampound,2023-06-04T12:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.13
430638,Fore St Grampound,2023-06-04T12:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.32
430638,Fore St Grampound,2023-06-04T12:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.76
430638,Fore St Grampound,2023-06-04T12:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.03
430638,Fore St Grampound,2023-06-04T12:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.95
430638,Fore St Grampound,2023-06-04T12:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.76
430638,Fore St Grampound,2023-06-04T12:40:00.000+00:00,feeder,30.0,N Current (RMS),A,11.6
430638,Fore St Grampound,2023-06-04T12:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.5
430638,Fore St Grampound,2023-06-04T12:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.6
430638,Fore St Grampound,2023-06-04T12:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.9
430638,Fore St Grampound,2023-06-04T12:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.66
430638,Fore St Grampound,2023-06-04T12:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
430638,Fore St Grampound,2023-06-04T12:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.57
430638,Fore St Grampound,2023-06-04T12:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.99
430638,Fore St Grampound,2023-06-04T12:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.27
430638,Fore St Grampound,2023-06-04T12:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.63
430638,Fore St Grampound,2023-06-04T12:40:00.000+00:00,feeder,20.0,N Current (RMS),A,8.5
430638,Fore St Grampound,2023-06-04T12:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.5
430638,Fore St Grampound,2023-06-04T12:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.7
430638,Fore St Grampound,2023-06-04T12:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.2
430638,Fore St Grampound,2023-06-04T12:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.82
430638,Fore St Grampound,2023-06-04T12:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.61
430638,Fore St Grampound,2023-06-04T12:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
430638,Fore St Grampound,2023-06-04T12:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.03
430638,Fore St Grampound,2023-06-04T12:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.04
430638,Fore St Grampound,2023-06-04T12:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.28
430638,Fore St Grampound,2023-06-04T12:40:00.000+00:00,feeder,10.0,N Current (RMS),A,15.2
430638,Fore St Grampound,2023-06-04T12:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.6
430638,Fore St Grampound,2023-06-04T12:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.2
430638,Fore St Grampound,2023-06-04T12:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.9
430638,Fore St Grampound,2023-06-04T12:40:00.000+00:00,transformer,,Temperature,C,26.0
430638,Fore St Grampound,2023-06-04T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
430638,Fore St Grampound,2023-06-04T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.71
430638,Fore St Grampound,2023-06-04T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
430638,Fore St Grampound,2023-06-04T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.27
430638,Fore St Grampound,2023-06-04T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
430638,Fore St Grampound,2023-06-04T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.62
430638,Fore St Grampound,2023-06-04T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.1
430638,Fore St Grampound,2023-06-04T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.59
430638,Fore St Grampound,2023-06-04T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,16.63
430638,Fore St Grampound,2023-06-04T12:40:00.000+00:00,busbar,,L3 Active Power,kW,-6.5
430638,Fore St Grampound,2023-06-04T12:40:00.000+00:00,busbar,,L2 Active Power,kW,18.63
430638,Fore St Grampound,2023-06-04T12:40:00.000+00:00,busbar,,L1 Active Power,kW,-12.08
430638,Fore St Grampound,2023-06-04T12:40:00.000+00:00,busbar,,N Current (RMS),A,46.0
430638,Fore St Grampound,2023-06-04T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,54.7
430638,Fore St Grampound,2023-06-04T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,78.0
430638,Fore St Grampound,2023-06-04T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,85.7
430638,Fore St Grampound,2023-06-04T12:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.72
430638,Fore St Grampound,2023-06-04T12:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.81
430638,Fore St Grampound,2023-06-04T12:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,10.06
430638,Fore St Grampound,2023-06-04T12:30:00.000+00:00,feeder,,L3 Active Power,kW,-1.91
430638,Fore St Grampound,2023-06-04T12:30:00.000+00:00,feeder,,L2 Active Power,kW,7.56
430638,Fore St Grampound,2023-06-04T12:30:00.000+00:00,feeder,,L1 Active Power,kW,-6.1
430638,Fore St Grampound,2023-06-04T12:30:00.000+00:00,feeder,,N Current (RMS),A,25.8
430638,Fore St Grampound,2023-06-04T12:30:00.000+00:00,feeder,,L3 Current (RMS),A,23.9
430638,Fore St Grampound,2023-06-04T12:30:00.000+00:00,feeder,,L2 Current (RMS),A,32.6
430638,Fore St Grampound,2023-06-04T12:30:00.000+00:00,feeder,,L1 Current (RMS),A,47.9
430638,Fore St Grampound,2023-06-04T12:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.66
430638,Fore St Grampound,2023-06-04T12:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.78
430638,Fore St Grampound,2023-06-04T12:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,3.32
430638,Fore St Grampound,2023-06-04T12:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.65
430638,Fore St Grampound,2023-06-04T12:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.0
430638,Fore St Grampound,2023-06-04T12:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,-4.63
430638,Fore St Grampound,2023-06-04T12:30:00.000+00:00,feeder,50.0,N Current (RMS),A,22.6
430638,Fore St Grampound,2023-06-04T12:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,10.1
430638,Fore St Grampound,2023-06-04T12:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,9.0
430638,Fore St Grampound,2023-06-04T12:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,25.2
430638,Fore St Grampound,2023-06-04T12:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.03
430638,Fore St Grampound,2023-06-04T12:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.2
430638,Fore St Grampound,2023-06-04T12:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.27
430638,Fore St Grampound,2023-06-04T12:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.53
430638,Fore St Grampound,2023-06-04T12:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.52
430638,Fore St Grampound,2023-06-04T12:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-1.18
430638,Fore St Grampound,2023-06-04T12:30:00.000+00:00,feeder,40.0,N Current (RMS),A,13.9
430638,Fore St Grampound,2023-06-04T12:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.0
430638,Fore St Grampound,2023-06-04T12:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.7
430638,Fore St Grampound,2023-06-04T12:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.1
430638,Fore St Grampound,2023-06-04T12:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.69
430638,Fore St Grampound,2023-06-04T12:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.66
430638,Fore St Grampound,2023-06-04T12:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.61
430638,Fore St Grampound,2023-06-04T12:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.84
430638,Fore St Grampound,2023-06-04T12:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.86
430638,Fore St Grampound,2023-06-04T12:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.54
430638,Fore St Grampound,2023-06-04T12:30:00.000+00:00,feeder,30.0,N Current (RMS),A,9.7
430638,Fore St Grampound,2023-06-04T12:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.8
430638,Fore St Grampound,2023-06-04T12:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.6
430638,Fore St Grampound,2023-06-04T12:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.0
430638,Fore St Grampound,2023-06-04T12:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.87
430638,Fore St Grampound,2023-06-04T12:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.06
430638,Fore St Grampound,2023-06-04T12:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.46
430638,Fore St Grampound,2023-06-04T12:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.03
430638,Fore St Grampound,2023-06-04T12:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.37
430638,Fore St Grampound,2023-06-04T12:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.6
430638,Fore St Grampound,2023-06-04T12:30:00.000+00:00,feeder,20.0,N Current (RMS),A,9.2
430638,Fore St Grampound,2023-06-04T12:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.3
430638,Fore St Grampound,2023-06-04T12:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.9
430638,Fore St Grampound,2023-06-04T12:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.5
430638,Fore St Grampound,2023-06-04T12:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.52
430638,Fore St Grampound,2023-06-04T12:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.62
430638,Fore St Grampound,2023-06-04T12:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.84
430638,Fore St Grampound,2023-06-04T12:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.25
430638,Fore St Grampound,2023-06-04T12:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.52
430638,Fore St Grampound,2023-06-04T12:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.47
430638,Fore St Grampound,2023-06-04T12:30:00.000+00:00,feeder,10.0,N Current (RMS),A,19.0
430638,Fore St Grampound,2023-06-04T12:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.6
430638,Fore St Grampound,2023-06-04T12:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.5
430638,Fore St Grampound,2023-06-04T12:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.5
430638,Fore St Grampound,2023-06-04T12:30:00.000+00:00,transformer,,Temperature,C,25.9
430638,Fore St Grampound,2023-06-04T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
430638,Fore St Grampound,2023-06-04T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.35
430638,Fore St Grampound,2023-06-04T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
430638,Fore St Grampound,2023-06-04T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.09
430638,Fore St Grampound,2023-06-04T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
430638,Fore St Grampound,2023-06-04T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.47
430638,Fore St Grampound,2023-06-04T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.48
430638,Fore St Grampound,2023-06-04T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.05
430638,Fore St Grampound,2023-06-04T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,21.87
430638,Fore St Grampound,2023-06-04T12:30:00.000+00:00,busbar,,L3 Active Power,kW,-5.92
430638,Fore St Grampound,2023-06-04T12:30:00.000+00:00,busbar,,L2 Active Power,kW,19.83
430638,Fore St Grampound,2023-06-04T12:30:00.000+00:00,busbar,,L1 Active Power,kW,-14.58
430638,Fore St Grampound,2023-06-04T12:30:00.000+00:00,busbar,,N Current (RMS),A,60.1
430638,Fore St Grampound,2023-06-04T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,58.7
430638,Fore St Grampound,2023-06-04T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,84.2
430638,Fore St Grampound,2023-06-04T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,108.1
430638,Fore St Grampound,2023-06-04T12:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.92
430638,Fore St Grampound,2023-06-04T12:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.86
430638,Fore St Grampound,2023-06-04T12:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,6.29
430638,Fore St Grampound,2023-06-04T12:20:00.000+00:00,feeder,,L3 Active Power,kW,-2.11
430638,Fore St Grampound,2023-06-04T12:20:00.000+00:00,feeder,,L2 Active Power,kW,8.62
430638,Fore St Grampound,2023-06-04T12:20:00.000+00:00,feeder,,L1 Active Power,kW,-4.37
430638,Fore St Grampound,2023-06-04T12:20:00.000+00:00,feeder,,N Current (RMS),A,21.6
430638,Fore St Grampound,2023-06-04T12:20:00.000+00:00,feeder,,L3 Current (RMS),A,24.2
430638,Fore St Grampound,2023-06-04T12:20:00.000+00:00,feeder,,L2 Current (RMS),A,37.0
430638,Fore St Grampound,2023-06-04T12:20:00.000+00:00,feeder,,L1 Current (RMS),A,35.1
430638,Fore St Grampound,2023-06-04T12:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.44
430638,Fore St Grampound,2023-06-04T12:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,1.2
430638,Fore St Grampound,2023-06-04T12:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.02
430638,Fore St Grampound,2023-06-04T12:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.74
430638,Fore St Grampound,2023-06-04T12:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,-0.03
430638,Fore St Grampound,2023-06-04T12:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,-2.5
430638,Fore St Grampound,2023-06-04T12:20:00.000+00:00,feeder,50.0,N Current (RMS),A,19.8
430638,Fore St Grampound,2023-06-04T12:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,9.8
430638,Fore St Grampound,2023-06-04T12:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,8.9
430638,Fore St Grampound,2023-06-04T12:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,18.4
430638,Fore St Grampound,2023-06-04T12:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.56
430638,Fore St Grampound,2023-06-04T12:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.22
430638,Fore St Grampound,2023-06-04T12:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.15
430638,Fore St Grampound,2023-06-04T12:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.67
430638,Fore St Grampound,2023-06-04T12:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.21
430638,Fore St Grampound,2023-06-04T12:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.49
430638,Fore St Grampound,2023-06-04T12:20:00.000+00:00,feeder,40.0,N Current (RMS),A,12.7
430638,Fore St Grampound,2023-06-04T12:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.4
430638,Fore St Grampound,2023-06-04T12:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.3
430638,Fore St Grampound,2023-06-04T12:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.3
430638,Fore St Grampound,2023-06-04T12:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.48
430638,Fore St Grampound,2023-06-04T12:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.63
430638,Fore St Grampound,2023-06-04T12:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,7.12
430638,Fore St Grampound,2023-06-04T12:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.66
430638,Fore St Grampound,2023-06-04T12:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.85
430638,Fore St Grampound,2023-06-04T12:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-4.32
430638,Fore St Grampound,2023-06-04T12:20:00.000+00:00,feeder,30.0,N Current (RMS),A,31.8
430638,Fore St Grampound,2023-06-04T12:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.4
430638,Fore St Grampound,2023-06-04T12:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.5
430638,Fore St Grampound,2023-06-04T12:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,41.3
430638,Fore St Grampound,2023-06-04T12:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.56
430638,Fore St Grampound,2023-06-04T12:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.08
430638,Fore St Grampound,2023-06-04T12:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.85
430638,Fore St Grampound,2023-06-04T12:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.5
430638,Fore St Grampound,2023-06-04T12:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.59
430638,Fore St Grampound,2023-06-04T12:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.66
430638,Fore St Grampound,2023-06-04T12:20:00.000+00:00,feeder,20.0,N Current (RMS),A,10.8
430638,Fore St Grampound,2023-06-04T12:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.7
430638,Fore St Grampound,2023-06-04T12:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.9
430638,Fore St Grampound,2023-06-04T12:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.5
430638,Fore St Grampound,2023-06-04T12:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.69
430638,Fore St Grampound,2023-06-04T12:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.79
430638,Fore St Grampound,2023-06-04T12:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.26
430638,Fore St Grampound,2023-06-04T12:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.26
430638,Fore St Grampound,2023-06-04T12:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.69
430638,Fore St Grampound,2023-06-04T12:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.22
430638,Fore St Grampound,2023-06-04T12:20:00.000+00:00,feeder,10.0,N Current (RMS),A,18.1
430638,Fore St Grampound,2023-06-04T12:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.3
430638,Fore St Grampound,2023-06-04T12:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.4
430638,Fore St Grampound,2023-06-04T12:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.6
430638,Fore St Grampound,2023-06-04T12:20:00.000+00:00,transformer,,Temperature,C,25.9
430638,Fore St Grampound,2023-06-04T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
430638,Fore St Grampound,2023-06-04T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.06
430638,Fore St Grampound,2023-06-04T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
430638,Fore St Grampound,2023-06-04T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.66
430638,Fore St Grampound,2023-06-04T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
430638,Fore St Grampound,2023-06-04T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.27
430638,Fore St Grampound,2023-06-04T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.65
430638,Fore St Grampound,2023-06-04T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.33
430638,Fore St Grampound,2023-06-04T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,21.7
430638,Fore St Grampound,2023-06-04T12:20:00.000+00:00,busbar,,L3 Active Power,kW,-6.47
430638,Fore St Grampound,2023-06-04T12:20:00.000+00:00,busbar,,L2 Active Power,kW,19.92
430638,Fore St Grampound,2023-06-04T12:20:00.000+00:00,busbar,,L1 Active Power,kW,-13.56
430638,Fore St Grampound,2023-06-04T12:20:00.000+00:00,busbar,,N Current (RMS),A,54.2
430638,Fore St Grampound,2023-06-04T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,60.0
430638,Fore St Grampound,2023-06-04T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,83.7
430638,Fore St Grampound,2023-06-04T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,106.4
430638,Fore St Grampound,2023-06-04T12:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-5.17
430638,Fore St Grampound,2023-06-04T12:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.86
430638,Fore St Grampound,2023-06-04T12:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.79
430638,Fore St Grampound,2023-06-04T12:10:00.000+00:00,feeder,,L3 Active Power,kW,-1.63
430638,Fore St Grampound,2023-06-04T12:10:00.000+00:00,feeder,,L2 Active Power,kW,7.65
430638,Fore St Grampound,2023-06-04T12:10:00.000+00:00,feeder,,L1 Active Power,kW,-2.52
430638,Fore St Grampound,2023-06-04T12:10:00.000+00:00,feeder,,N Current (RMS),A,18.4
430638,Fore St Grampound,2023-06-04T12:10:00.000+00:00,feeder,,L3 Current (RMS),A,25.4
430638,Fore St Grampound,2023-06-04T12:10:00.000+00:00,feeder,,L2 Current (RMS),A,33.0
430638,Fore St Grampound,2023-06-04T12:10:00.000+00:00,feeder,,L1 Current (RMS),A,16.1
430638,Fore St Grampound,2023-06-04T12:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.26
430638,Fore St Grampound,2023-06-04T12:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,1.45
430638,Fore St Grampound,2023-06-04T12:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.62
430638,Fore St Grampound,2023-06-04T12:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.81
430638,Fore St Grampound,2023-06-04T12:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.37
430638,Fore St Grampound,2023-06-04T12:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,-1.34
430638,Fore St Grampound,2023-06-04T12:10:00.000+00:00,feeder,50.0,N Current (RMS),A,12.2
430638,Fore St Grampound,2023-06-04T12:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,9.1
430638,Fore St Grampound,2023-06-04T12:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,13.8
430638,Fore St Grampound,2023-06-04T12:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,8.3
430638,Fore St Grampound,2023-06-04T12:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.24
430638,Fore St Grampound,2023-06-04T12:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.17
430638,Fore St Grampound,2023-06-04T12:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.19
430638,Fore St Grampound,2023-06-04T12:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.42
430638,Fore St Grampound,2023-06-04T12:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.29
430638,Fore St Grampound,2023-06-04T12:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.43
430638,Fore St Grampound,2023-06-04T12:10:00.000+00:00,feeder,40.0,N Current (RMS),A,11.0
430638,Fore St Grampound,2023-06-04T12:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.1
430638,Fore St Grampound,2023-06-04T12:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.8
430638,Fore St Grampound,2023-06-04T12:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.5
430638,Fore St Grampound,2023-06-04T12:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.44
430638,Fore St Grampound,2023-06-04T12:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.65
430638,Fore St Grampound,2023-06-04T12:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,5.98
430638,Fore St Grampound,2023-06-04T12:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.14
430638,Fore St Grampound,2023-06-04T12:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.06
430638,Fore St Grampound,2023-06-04T12:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-3.52
430638,Fore St Grampound,2023-06-04T12:10:00.000+00:00,feeder,30.0,N Current (RMS),A,23.5
430638,Fore St Grampound,2023-06-04T12:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.3
