Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
430638,Fore St Grampound,2023-06-04T12:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.4
430638,Fore St Grampound,2023-06-04T12:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.5
430638,Fore St Grampound,2023-06-04T12:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.81
430638,Fore St Grampound,2023-06-04T12:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
430638,Fore St Grampound,2023-06-04T12:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,4.03
430638,Fore St Grampound,2023-06-04T12:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.35
430638,Fore St Grampound,2023-06-04T12:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.9
430638,Fore St Grampound,2023-06-04T12:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.7
430638,Fore St Grampound,2023-06-04T12:10:00.000+00:00,feeder,20.0,N Current (RMS),A,10.9
430638,Fore St Grampound,2023-06-04T12:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.2
430638,Fore St Grampound,2023-06-04T12:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.8
430638,Fore St Grampound,2023-06-04T12:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.2
430638,Fore St Grampound,2023-06-04T12:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.7
430638,Fore St Grampound,2023-06-04T12:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.9
430638,Fore St Grampound,2023-06-04T12:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.54
430638,Fore St Grampound,2023-06-04T12:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.33
430638,Fore St Grampound,2023-06-04T12:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.74
430638,Fore St Grampound,2023-06-04T12:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.22
430638,Fore St Grampound,2023-06-04T12:10:00.000+00:00,feeder,10.0,N Current (RMS),A,17.5
430638,Fore St Grampound,2023-06-04T12:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.4
430638,Fore St Grampound,2023-06-04T12:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.3
430638,Fore St Grampound,2023-06-04T12:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.4
430638,Fore St Grampound,2023-06-04T12:10:00.000+00:00,transformer,,Temperature,C,25.9
430638,Fore St Grampound,2023-06-04T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
430638,Fore St Grampound,2023-06-04T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.06
430638,Fore St Grampound,2023-06-04T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
430638,Fore St Grampound,2023-06-04T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.29
430638,Fore St Grampound,2023-06-04T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
430638,Fore St Grampound,2023-06-04T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.96
430638,Fore St Grampound,2023-06-04T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.63
430638,Fore St Grampound,2023-06-04T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.6
430638,Fore St Grampound,2023-06-04T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.16
430638,Fore St Grampound,2023-06-04T12:10:00.000+00:00,busbar,,L3 Active Power,kW,-5.05
430638,Fore St Grampound,2023-06-04T12:10:00.000+00:00,busbar,,L2 Active Power,kW,21.01
430638,Fore St Grampound,2023-06-04T12:10:00.000+00:00,busbar,,L1 Active Power,kW,-8.86
430638,Fore St Grampound,2023-06-04T12:10:00.000+00:00,busbar,,N Current (RMS),A,46.9
430638,Fore St Grampound,2023-06-04T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,54.5
430638,Fore St Grampound,2023-06-04T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,88.4
430638,Fore St Grampound,2023-06-04T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,72.7
430638,Fore St Grampound,2023-06-04T12:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.39
430638,Fore St Grampound,2023-06-04T12:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.76
430638,Fore St Grampound,2023-06-04T12:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,4.03
430638,Fore St Grampound,2023-06-04T12:00:00.000+00:00,feeder,,L3 Active Power,kW,-1.37
430638,Fore St Grampound,2023-06-04T12:00:00.000+00:00,feeder,,L2 Active Power,kW,7.56
430638,Fore St Grampound,2023-06-04T12:00:00.000+00:00,feeder,,L1 Active Power,kW,-3.0
430638,Fore St Grampound,2023-06-04T12:00:00.000+00:00,feeder,,N Current (RMS),A,13.9
430638,Fore St Grampound,2023-06-04T12:00:00.000+00:00,feeder,,L3 Current (RMS),A,20.2
430638,Fore St Grampound,2023-06-04T12:00:00.000+00:00,feeder,,L2 Current (RMS),A,33.4
430638,Fore St Grampound,2023-06-04T12:00:00.000+00:00,feeder,,L1 Current (RMS),A,21.4
430638,Fore St Grampound,2023-06-04T12:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.58
430638,Fore St Grampound,2023-06-04T12:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,1.51
430638,Fore St Grampound,2023-06-04T12:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.3
430638,Fore St Grampound,2023-06-04T12:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.11
430638,Fore St Grampound,2023-06-04T12:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.96
430638,Fore St Grampound,2023-06-04T12:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.97
430638,Fore St Grampound,2023-06-04T12:00:00.000+00:00,feeder,50.0,N Current (RMS),A,18.5
430638,Fore St Grampound,2023-06-04T12:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,14.1
430638,Fore St Grampound,2023-06-04T12:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,22.8
430638,Fore St Grampound,2023-06-04T12:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,5.7
430638,Fore St Grampound,2023-06-04T12:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.3
430638,Fore St Grampound,2023-06-04T12:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.11
430638,Fore St Grampound,2023-06-04T12:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.26
430638,Fore St Grampound,2023-06-04T12:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.41
430638,Fore St Grampound,2023-06-04T12:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.99
430638,Fore St Grampound,2023-06-04T12:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.56
430638,Fore St Grampound,2023-06-04T12:00:00.000+00:00,feeder,40.0,N Current (RMS),A,14.4
430638,Fore St Grampound,2023-06-04T12:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.3
430638,Fore St Grampound,2023-06-04T12:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.2
430638,Fore St Grampound,2023-06-04T12:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.0
430638,Fore St Grampound,2023-06-04T12:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.31
430638,Fore St Grampound,2023-06-04T12:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.66
430638,Fore St Grampound,2023-06-04T12:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.38
430638,Fore St Grampound,2023-06-04T12:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.83
430638,Fore St Grampound,2023-06-04T12:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.02
430638,Fore St Grampound,2023-06-04T12:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.05
430638,Fore St Grampound,2023-06-04T12:00:00.000+00:00,feeder,30.0,N Current (RMS),A,12.6
430638,Fore St Grampound,2023-06-04T12:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.5
430638,Fore St Grampound,2023-06-04T12:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.3
430638,Fore St Grampound,2023-06-04T12:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.9
430638,Fore St Grampound,2023-06-04T12:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-4.15
430638,Fore St Grampound,2023-06-04T12:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
430638,Fore St Grampound,2023-06-04T12:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.61
430638,Fore St Grampound,2023-06-04T12:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.09
430638,Fore St Grampound,2023-06-04T12:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.59
430638,Fore St Grampound,2023-06-04T12:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.76
430638,Fore St Grampound,2023-06-04T12:00:00.000+00:00,feeder,20.0,N Current (RMS),A,12.9
430638,Fore St Grampound,2023-06-04T12:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.5
430638,Fore St Grampound,2023-06-04T12:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.8
430638,Fore St Grampound,2023-06-04T12:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.5
430638,Fore St Grampound,2023-06-04T12:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.87
430638,Fore St Grampound,2023-06-04T12:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.72
430638,Fore St Grampound,2023-06-04T12:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.27
430638,Fore St Grampound,2023-06-04T12:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.29
430638,Fore St Grampound,2023-06-04T12:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.59
430638,Fore St Grampound,2023-06-04T12:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.03
430638,Fore St Grampound,2023-06-04T12:00:00.000+00:00,feeder,10.0,N Current (RMS),A,13.8
430638,Fore St Grampound,2023-06-04T12:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.0
430638,Fore St Grampound,2023-06-04T12:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.0
430638,Fore St Grampound,2023-06-04T12:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.6
430638,Fore St Grampound,2023-06-04T12:00:00.000+00:00,transformer,,Temperature,C,25.8
430638,Fore St Grampound,2023-06-04T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
430638,Fore St Grampound,2023-06-04T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.89
430638,Fore St Grampound,2023-06-04T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
430638,Fore St Grampound,2023-06-04T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.87
430638,Fore St Grampound,2023-06-04T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
430638,Fore St Grampound,2023-06-04T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.28
430638,Fore St Grampound,2023-06-04T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.61
430638,Fore St Grampound,2023-06-04T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.83
430638,Fore St Grampound,2023-06-04T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.85
430638,Fore St Grampound,2023-06-04T12:00:00.000+00:00,busbar,,L3 Active Power,kW,-6.88
430638,Fore St Grampound,2023-06-04T12:00:00.000+00:00,busbar,,L2 Active Power,kW,23.72
430638,Fore St Grampound,2023-06-04T12:00:00.000+00:00,busbar,,L1 Active Power,kW,-7.25
430638,Fore St Grampound,2023-06-04T12:00:00.000+00:00,busbar,,N Current (RMS),A,50.1
430638,Fore St Grampound,2023-06-04T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,67.3
430638,Fore St Grampound,2023-06-04T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,101.2
430638,Fore St Grampound,2023-06-04T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,58.3
430638,Fore St Grampound,2023-06-04T11:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.84
430638,Fore St Grampound,2023-06-04T11:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.79
430638,Fore St Grampound,2023-06-04T11:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,5.12
430638,Fore St Grampound,2023-06-04T11:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.98
430638,Fore St Grampound,2023-06-04T11:50:00.000+00:00,feeder,,L2 Active Power,kW,7.14
430638,Fore St Grampound,2023-06-04T11:50:00.000+00:00,feeder,,L1 Active Power,kW,-3.72
430638,Fore St Grampound,2023-06-04T11:50:00.000+00:00,feeder,,N Current (RMS),A,14.8
430638,Fore St Grampound,2023-06-04T11:50:00.000+00:00,feeder,,L3 Current (RMS),A,18.1
430638,Fore St Grampound,2023-06-04T11:50:00.000+00:00,feeder,,L2 Current (RMS),A,32.0
430638,Fore St Grampound,2023-06-04T11:50:00.000+00:00,feeder,,L1 Current (RMS),A,26.3
430638,Fore St Grampound,2023-06-04T11:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.01
430638,Fore St Grampound,2023-06-04T11:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.84
430638,Fore St Grampound,2023-06-04T11:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.26
430638,Fore St Grampound,2023-06-04T11:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.68
430638,Fore St Grampound,2023-06-04T11:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.14
430638,Fore St Grampound,2023-06-04T11:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,-2.11
430638,Fore St Grampound,2023-06-04T11:50:00.000+00:00,feeder,50.0,N Current (RMS),A,14.9
430638,Fore St Grampound,2023-06-04T11:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,12.1
430638,Fore St Grampound,2023-06-04T11:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,13.1
430638,Fore St Grampound,2023-06-04T11:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,12.3
430638,Fore St Grampound,2023-06-04T11:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.34
430638,Fore St Grampound,2023-06-04T11:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.28
430638,Fore St Grampound,2023-06-04T11:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.65
430638,Fore St Grampound,2023-06-04T11:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.47
430638,Fore St Grampound,2023-06-04T11:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.14
430638,Fore St Grampound,2023-06-04T11:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.47
430638,Fore St Grampound,2023-06-04T11:50:00.000+00:00,feeder,40.0,N Current (RMS),A,13.4
430638,Fore St Grampound,2023-06-04T11:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.6
430638,Fore St Grampound,2023-06-04T11:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.9
430638,Fore St Grampound,2023-06-04T11:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.5
430638,Fore St Grampound,2023-06-04T11:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.57
430638,Fore St Grampound,2023-06-04T11:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.56
430638,Fore St Grampound,2023-06-04T11:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.09
430638,Fore St Grampound,2023-06-04T11:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.44
430638,Fore St Grampound,2023-06-04T11:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.54
430638,Fore St Grampound,2023-06-04T11:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.03
430638,Fore St Grampound,2023-06-04T11:50:00.000+00:00,feeder,30.0,N Current (RMS),A,12.9
430638,Fore St Grampound,2023-06-04T11:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.9
430638,Fore St Grampound,2023-06-04T11:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.4
430638,Fore St Grampound,2023-06-04T11:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.6
430638,Fore St Grampound,2023-06-04T11:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-5.8
430638,Fore St Grampound,2023-06-04T11:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.15
430638,Fore St Grampound,2023-06-04T11:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.57
430638,Fore St Grampound,2023-06-04T11:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-4.15
430638,Fore St Grampound,2023-06-04T11:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.39
430638,Fore St Grampound,2023-06-04T11:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.67
430638,Fore St Grampound,2023-06-04T11:50:00.000+00:00,feeder,20.0,N Current (RMS),A,18.7
430638,Fore St Grampound,2023-06-04T11:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.9
430638,Fore St Grampound,2023-06-04T11:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.1
430638,Fore St Grampound,2023-06-04T11:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.3
430638,Fore St Grampound,2023-06-04T11:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.93
430638,Fore St Grampound,2023-06-04T11:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.63
430638,Fore St Grampound,2023-06-04T11:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.09
430638,Fore St Grampound,2023-06-04T11:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.37
430638,Fore St Grampound,2023-06-04T11:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.76
430638,Fore St Grampound,2023-06-04T11:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
430638,Fore St Grampound,2023-06-04T11:50:00.000+00:00,feeder,10.0,N Current (RMS),A,22.2
430638,Fore St Grampound,2023-06-04T11:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.3
430638,Fore St Grampound,2023-06-04T11:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.4
430638,Fore St Grampound,2023-06-04T11:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.2
430638,Fore St Grampound,2023-06-04T11:50:00.000+00:00,transformer,,Temperature,C,25.8
430638,Fore St Grampound,2023-06-04T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
430638,Fore St Grampound,2023-06-04T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.31
430638,Fore St Grampound,2023-06-04T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
430638,Fore St Grampound,2023-06-04T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.87
430638,Fore St Grampound,2023-06-04T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
430638,Fore St Grampound,2023-06-04T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.33
430638,Fore St Grampound,2023-06-04T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.49
430638,Fore St Grampound,2023-06-04T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.3
430638,Fore St Grampound,2023-06-04T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.78
430638,Fore St Grampound,2023-06-04T11:50:00.000+00:00,busbar,,L3 Active Power,kW,-6.72
430638,Fore St Grampound,2023-06-04T11:50:00.000+00:00,busbar,,L2 Active Power,kW,25.12
430638,Fore St Grampound,2023-06-04T11:50:00.000+00:00,busbar,,L1 Active Power,kW,-9.08
430638,Fore St Grampound,2023-06-04T11:50:00.000+00:00,busbar,,N Current (RMS),A,47.7
430638,Fore St Grampound,2023-06-04T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,67.0
430638,Fore St Grampound,2023-06-04T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,105.0
430638,Fore St Grampound,2023-06-04T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,68.9
430638,Fore St Grampound,2023-06-04T11:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.92
430638,Fore St Grampound,2023-06-04T11:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.41
430638,Fore St Grampound,2023-06-04T11:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,4.54
430638,Fore St Grampound,2023-06-04T11:40:00.000+00:00,feeder,,L3 Active Power,kW,-1.16
430638,Fore St Grampound,2023-06-04T11:40:00.000+00:00,feeder,,L2 Active Power,kW,6.65
430638,Fore St Grampound,2023-06-04T11:40:00.000+00:00,feeder,,L1 Active Power,kW,-2.94
430638,Fore St Grampound,2023-06-04T11:40:00.000+00:00,feeder,,N Current (RMS),A,11.3
430638,Fore St Grampound,2023-06-04T11:40:00.000+00:00,feeder,,L3 Current (RMS),A,18.4
430638,Fore St Grampound,2023-06-04T11:40:00.000+00:00,feeder,,L2 Current (RMS),A,28.8
430638,Fore St Grampound,2023-06-04T11:40:00.000+00:00,feeder,,L1 Current (RMS),A,22.6
430638,Fore St Grampound,2023-06-04T11:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.56
430638,Fore St Grampound,2023-06-04T11:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,1.28
430638,Fore St Grampound,2023-06-04T11:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.49
430638,Fore St Grampound,2023-06-04T11:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.75
430638,Fore St Grampound,2023-06-04T11:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.23
430638,Fore St Grampound,2023-06-04T11:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,-2.43
430638,Fore St Grampound,2023-06-04T11:40:00.000+00:00,feeder,50.0,N Current (RMS),A,14.4
430638,Fore St Grampound,2023-06-04T11:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,10.1
430638,Fore St Grampound,2023-06-04T11:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,13.5
430638,Fore St Grampound,2023-06-04T11:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,13.4
430638,Fore St Grampound,2023-06-04T11:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.26
430638,Fore St Grampound,2023-06-04T11:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.33
430638,Fore St Grampound,2023-06-04T11:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.8
430638,Fore St Grampound,2023-06-04T11:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.43
430638,Fore St Grampound,2023-06-04T11:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.42
430638,Fore St Grampound,2023-06-04T11:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.44
430638,Fore St Grampound,2023-06-04T11:40:00.000+00:00,feeder,40.0,N Current (RMS),A,13.6
430638,Fore St Grampound,2023-06-04T11:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.2
430638,Fore St Grampound,2023-06-04T11:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.5
430638,Fore St Grampound,2023-06-04T11:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.4
430638,Fore St Grampound,2023-06-04T11:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.51
430638,Fore St Grampound,2023-06-04T11:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.54
430638,Fore St Grampound,2023-06-04T11:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.84
430638,Fore St Grampound,2023-06-04T11:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.51
430638,Fore St Grampound,2023-06-04T11:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.45
430638,Fore St Grampound,2023-06-04T11:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.88
430638,Fore St Grampound,2023-06-04T11:40:00.000+00:00,feeder,30.0,N Current (RMS),A,8.4
430638,Fore St Grampound,2023-06-04T11:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.9
430638,Fore St Grampound,2023-06-04T11:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.8
430638,Fore St Grampound,2023-06-04T11:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.6
430638,Fore St Grampound,2023-06-04T11:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.19
430638,Fore St Grampound,2023-06-04T11:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.29
430638,Fore St Grampound,2023-06-04T11:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.75
430638,Fore St Grampound,2023-06-04T11:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.52
430638,Fore St Grampound,2023-06-04T11:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.09
430638,Fore St Grampound,2023-06-04T11:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.99
430638,Fore St Grampound,2023-06-04T11:40:00.000+00:00,feeder,20.0,N Current (RMS),A,11.0
430638,Fore St Grampound,2023-06-04T11:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.8
430638,Fore St Grampound,2023-06-04T11:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.0
430638,Fore St Grampound,2023-06-04T11:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.8
430638,Fore St Grampound,2023-06-04T11:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.97
430638,Fore St Grampound,2023-06-04T11:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.51
430638,Fore St Grampound,2023-06-04T11:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.36
430638,Fore St Grampound,2023-06-04T11:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.35
430638,Fore St Grampound,2023-06-04T11:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.02
430638,Fore St Grampound,2023-06-04T11:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.44
430638,Fore St Grampound,2023-06-04T11:40:00.000+00:00,feeder,10.0,N Current (RMS),A,18.5
430638,Fore St Grampound,2023-06-04T11:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.4
430638,Fore St Grampound,2023-06-04T11:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.6
430638,Fore St Grampound,2023-06-04T11:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.4
430638,Fore St Grampound,2023-06-04T11:40:00.000+00:00,transformer,,Temperature,C,25.7
430638,Fore St Grampound,2023-06-04T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
430638,Fore St Grampound,2023-06-04T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.49
430638,Fore St Grampound,2023-06-04T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
430638,Fore St Grampound,2023-06-04T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.81
430638,Fore St Grampound,2023-06-04T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
430638,Fore St Grampound,2023-06-04T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.66
430638,Fore St Grampound,2023-06-04T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.42
430638,Fore St Grampound,2023-06-04T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.6
430638,Fore St Grampound,2023-06-04T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.77
430638,Fore St Grampound,2023-06-04T11:40:00.000+00:00,busbar,,L3 Active Power,kW,-4.22
430638,Fore St Grampound,2023-06-04T11:40:00.000+00:00,busbar,,L2 Active Power,kW,23.87
430638,Fore St Grampound,2023-06-04T11:40:00.000+00:00,busbar,,L1 Active Power,kW,-9.25
430638,Fore St Grampound,2023-06-04T11:40:00.000+00:00,busbar,,N Current (RMS),A,52.2
430638,Fore St Grampound,2023-06-04T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,44.3
430638,Fore St Grampound,2023-06-04T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,99.3
430638,Fore St Grampound,2023-06-04T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,72.9
430638,Fore St Grampound,2023-06-04T11:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.59
430638,Fore St Grampound,2023-06-04T11:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.82
430638,Fore St Grampound,2023-06-04T11:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,3.85
430638,Fore St Grampound,2023-06-04T11:30:00.000+00:00,feeder,,L3 Active Power,kW,-1.11
430638,Fore St Grampound,2023-06-04T11:30:00.000+00:00,feeder,,L2 Active Power,kW,6.51
430638,Fore St Grampound,2023-06-04T11:30:00.000+00:00,feeder,,L1 Active Power,kW,-2.43
430638,Fore St Grampound,2023-06-04T11:30:00.000+00:00,feeder,,N Current (RMS),A,12.6
430638,Fore St Grampound,2023-06-04T11:30:00.000+00:00,feeder,,L3 Current (RMS),A,17.2
430638,Fore St Grampound,2023-06-04T11:30:00.000+00:00,feeder,,L2 Current (RMS),A,28.3
430638,Fore St Grampound,2023-06-04T11:30:00.000+00:00,feeder,,L1 Current (RMS),A,19.9
430638,Fore St Grampound,2023-06-04T11:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-3.29
430638,Fore St Grampound,2023-06-04T11:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.86
430638,Fore St Grampound,2023-06-04T11:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,3.3
430638,Fore St Grampound,2023-06-04T11:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.5
430638,Fore St Grampound,2023-06-04T11:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.08
430638,Fore St Grampound,2023-06-04T11:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,-3.43
430638,Fore St Grampound,2023-06-04T11:30:00.000+00:00,feeder,50.0,N Current (RMS),A,24.5
430638,Fore St Grampound,2023-06-04T11:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,16.2
430638,Fore St Grampound,2023-06-04T11:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,10.2
430638,Fore St Grampound,2023-06-04T11:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,25.2
430638,Fore St Grampound,2023-06-04T11:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.38
430638,Fore St Grampound,2023-06-04T11:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.32
430638,Fore St Grampound,2023-06-04T11:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.24
430638,Fore St Grampound,2023-06-04T11:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.42
430638,Fore St Grampound,2023-06-04T11:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.8
430638,Fore St Grampound,2023-06-04T11:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.83
430638,Fore St Grampound,2023-06-04T11:30:00.000+00:00,feeder,40.0,N Current (RMS),A,41.1
430638,Fore St Grampound,2023-06-04T11:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.6
430638,Fore St Grampound,2023-06-04T11:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,44.7
430638,Fore St Grampound,2023-06-04T11:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.7
430638,Fore St Grampound,2023-06-04T11:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.26
430638,Fore St Grampound,2023-06-04T11:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.53
430638,Fore St Grampound,2023-06-04T11:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.44
430638,Fore St Grampound,2023-06-04T11:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.99
430638,Fore St Grampound,2023-06-04T11:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.26
430638,Fore St Grampound,2023-06-04T11:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.89
430638,Fore St Grampound,2023-06-04T11:30:00.000+00:00,feeder,30.0,N Current (RMS),A,16.1
430638,Fore St Grampound,2023-06-04T11:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.0
430638,Fore St Grampound,2023-06-04T11:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.5
430638,Fore St Grampound,2023-06-04T11:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.7
430638,Fore St Grampound,2023-06-04T11:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.32
430638,Fore St Grampound,2023-06-04T11:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.17
430638,Fore St Grampound,2023-06-04T11:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,4.72
430638,Fore St Grampound,2023-06-04T11:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.54
430638,Fore St Grampound,2023-06-04T11:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.57
430638,Fore St Grampound,2023-06-04T11:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-2.63
430638,Fore St Grampound,2023-06-04T11:30:00.000+00:00,feeder,20.0,N Current (RMS),A,12.6
430638,Fore St Grampound,2023-06-04T11:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.0
430638,Fore St Grampound,2023-06-04T11:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.6
430638,Fore St Grampound,2023-06-04T11:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.4
430638,Fore St Grampound,2023-06-04T11:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.85
430638,Fore St Grampound,2023-06-04T11:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.05
430638,Fore St Grampound,2023-06-04T11:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.81
430638,Fore St Grampound,2023-06-04T11:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.37
430638,Fore St Grampound,2023-06-04T11:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.59
430638,Fore St Grampound,2023-06-04T11:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.57
430638,Fore St Grampound,2023-06-04T11:30:00.000+00:00,feeder,10.0,N Current (RMS),A,25.3
430638,Fore St Grampound,2023-06-04T11:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.1
430638,Fore St Grampound,2023-06-04T11:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.8
430638,Fore St Grampound,2023-06-04T11:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.7
430638,Fore St Grampound,2023-06-04T11:30:00.000+00:00,transformer,,Temperature,C,25.7
430638,Fore St Grampound,2023-06-04T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
430638,Fore St Grampound,2023-06-04T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.21
430638,Fore St Grampound,2023-06-04T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
430638,Fore St Grampound,2023-06-04T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.6
430638,Fore St Grampound,2023-06-04T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
430638,Fore St Grampound,2023-06-04T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.44
430638,Fore St Grampound,2023-06-04T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.69
430638,Fore St Grampound,2023-06-04T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.95
430638,Fore St Grampound,2023-06-04T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,16.74
430638,Fore St Grampound,2023-06-04T11:30:00.000+00:00,busbar,,L3 Active Power,kW,-4.93
430638,Fore St Grampound,2023-06-04T11:30:00.000+00:00,busbar,,L2 Active Power,kW,29.82
430638,Fore St Grampound,2023-06-04T11:30:00.000+00:00,busbar,,L1 Active Power,kW,-9.99
430638,Fore St Grampound,2023-06-04T11:30:00.000+00:00,busbar,,N Current (RMS),A,76.7
430638,Fore St Grampound,2023-06-04T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,53.9
430638,Fore St Grampound,2023-06-04T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,127.0
430638,Fore St Grampound,2023-06-04T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,84.8
430638,Fore St Grampound,2023-06-04T11:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-8.71
430638,Fore St Grampound,2023-06-04T11:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.87
430638,Fore St Grampound,2023-06-04T11:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,3.61
430638,Fore St Grampound,2023-06-04T11:20:00.000+00:00,feeder,,L3 Active Power,kW,-3.5
430638,Fore St Grampound,2023-06-04T11:20:00.000+00:00,feeder,,L2 Active Power,kW,7.05
430638,Fore St Grampound,2023-06-04T11:20:00.000+00:00,feeder,,L1 Active Power,kW,-2.3
430638,Fore St Grampound,2023-06-04T11:20:00.000+00:00,feeder,,N Current (RMS),A,23.7
430638,Fore St Grampound,2023-06-04T11:20:00.000+00:00,feeder,,L3 Current (RMS),A,42.4
430638,Fore St Grampound,2023-06-04T11:20:00.000+00:00,feeder,,L2 Current (RMS),A,30.6
430638,Fore St Grampound,2023-06-04T11:20:00.000+00:00,feeder,,L1 Current (RMS),A,19.4
430638,Fore St Grampound,2023-06-04T11:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-5.59
430638,Fore St Grampound,2023-06-04T11:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.77
430638,Fore St Grampound,2023-06-04T11:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,7.87
430638,Fore St Grampound,2023-06-04T11:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,-1.7
430638,Fore St Grampound,2023-06-04T11:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.09
430638,Fore St Grampound,2023-06-04T11:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,-5.91
430638,Fore St Grampound,2023-06-04T11:20:00.000+00:00,feeder,50.0,N Current (RMS),A,25.6
430638,Fore St Grampound,2023-06-04T11:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,24.8
430638,Fore St Grampound,2023-06-04T11:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,16.6
430638,Fore St Grampound,2023-06-04T11:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,40.4
430638,Fore St Grampound,2023-06-04T11:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.31
430638,Fore St Grampound,2023-06-04T11:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.09
430638,Fore St Grampound,2023-06-04T11:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.77
430638,Fore St Grampound,2023-06-04T11:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.48
430638,Fore St Grampound,2023-06-04T11:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.94
430638,Fore St Grampound,2023-06-04T11:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.26
430638,Fore St Grampound,2023-06-04T11:20:00.000+00:00,feeder,40.0,N Current (RMS),A,16.7
430638,Fore St Grampound,2023-06-04T11:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.5
430638,Fore St Grampound,2023-06-04T11:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.0
430638,Fore St Grampound,2023-06-04T11:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.1
430638,Fore St Grampound,2023-06-04T11:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.88
430638,Fore St Grampound,2023-06-04T11:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.51
430638,Fore St Grampound,2023-06-04T11:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.68
430638,Fore St Grampound,2023-06-04T11:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.73
430638,Fore St Grampound,2023-06-04T11:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.65
430638,Fore St Grampound,2023-06-04T11:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.28
430638,Fore St Grampound,2023-06-04T11:20:00.000+00:00,feeder,30.0,N Current (RMS),A,11.5
430638,Fore St Grampound,2023-06-04T11:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.5
430638,Fore St Grampound,2023-06-04T11:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.0
430638,Fore St Grampound,2023-06-04T11:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.2
430638,Fore St Grampound,2023-06-04T11:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.21
430638,Fore St Grampound,2023-06-04T11:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
430638,Fore St Grampound,2023-06-04T11:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,5.06
430638,Fore St Grampound,2023-06-04T11:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.5
430638,Fore St Grampound,2023-06-04T11:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.26
430638,Fore St Grampound,2023-06-04T11:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-2.75
430638,Fore St Grampound,2023-06-04T11:20:00.000+00:00,feeder,20.0,N Current (RMS),A,15.3
430638,Fore St Grampound,2023-06-04T11:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.5
430638,Fore St Grampound,2023-06-04T11:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.3
430638,Fore St Grampound,2023-06-04T11:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.9
430638,Fore St Grampound,2023-06-04T11:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.8
430638,Fore St Grampound,2023-06-04T11:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.28
430638,Fore St Grampound,2023-06-04T11:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.84
430638,Fore St Grampound,2023-06-04T11:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.26
430638,Fore St Grampound,2023-06-04T11:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.32
430638,Fore St Grampound,2023-06-04T11:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.74
430638,Fore St Grampound,2023-06-04T11:20:00.000+00:00,feeder,10.0,N Current (RMS),A,21.2
430638,Fore St Grampound,2023-06-04T11:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.6
430638,Fore St Grampound,2023-06-04T11:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.5
430638,Fore St Grampound,2023-06-04T11:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.1
430638,Fore St Grampound,2023-06-04T11:20:00.000+00:00,transformer,,Temperature,C,25.6
430638,Fore St Grampound,2023-06-04T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
430638,Fore St Grampound,2023-06-04T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.07
430638,Fore St Grampound,2023-06-04T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
430638,Fore St Grampound,2023-06-04T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.07
430638,Fore St Grampound,2023-06-04T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
430638,Fore St Grampound,2023-06-04T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.58
430638,Fore St Grampound,2023-06-04T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-18.49
430638,Fore St Grampound,2023-06-04T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.29
430638,Fore St Grampound,2023-06-04T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,20.15
430638,Fore St Grampound,2023-06-04T11:20:00.000+00:00,busbar,,L3 Active Power,kW,-9.17
430638,Fore St Grampound,2023-06-04T11:20:00.000+00:00,busbar,,L2 Active Power,kW,22.31
430638,Fore St Grampound,2023-06-04T11:20:00.000+00:00,busbar,,L1 Active Power,kW,-12.26
430638,Fore St Grampound,2023-06-04T11:20:00.000+00:00,busbar,,N Current (RMS),A,36.5
430638,Fore St Grampound,2023-06-04T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,86.6
430638,Fore St Grampound,2023-06-04T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,94.2
430638,Fore St Grampound,2023-06-04T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,97.4
430638,Fore St Grampound,2023-06-04T11:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-7.33
430638,Fore St Grampound,2023-06-04T11:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.47
430638,Fore St Grampound,2023-06-04T11:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.29
430638,Fore St Grampound,2023-06-04T11:10:00.000+00:00,feeder,,L3 Active Power,kW,-3.02
430638,Fore St Grampound,2023-06-04T11:10:00.000+00:00,feeder,,L2 Active Power,kW,7.86
430638,Fore St Grampound,2023-06-04T11:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.86
430638,Fore St Grampound,2023-06-04T11:10:00.000+00:00,feeder,,N Current (RMS),A,23.2
430638,Fore St Grampound,2023-06-04T11:10:00.000+00:00,feeder,,L3 Current (RMS),A,34.6
430638,Fore St Grampound,2023-06-04T11:10:00.000+00:00,feeder,,L2 Current (RMS),A,33.6
430638,Fore St Grampound,2023-06-04T11:10:00.000+00:00,feeder,,L1 Current (RMS),A,6.8
430638,Fore St Grampound,2023-06-04T11:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-4.32
430638,Fore St Grampound,2023-06-04T11:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.73
430638,Fore St Grampound,2023-06-04T11:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,5.18
430638,Fore St Grampound,2023-06-04T11:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,-0.96
430638,Fore St Grampound,2023-06-04T11:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.56
430638,Fore St Grampound,2023-06-04T11:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,-5.23
430638,Fore St Grampound,2023-06-04T11:10:00.000+00:00,feeder,50.0,N Current (RMS),A,23.5
430638,Fore St Grampound,2023-06-04T11:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,19.4
430638,Fore St Grampound,2023-06-04T11:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,12.2
430638,Fore St Grampound,2023-06-04T11:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,32.5
430638,Fore St Grampound,2023-06-04T11:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.44
430638,Fore St Grampound,2023-06-04T11:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.29
430638,Fore St Grampound,2023-06-04T11:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.51
430638,Fore St Grampound,2023-06-04T11:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.55
430638,Fore St Grampound,2023-06-04T11:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.76
430638,Fore St Grampound,2023-06-04T11:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.12
430638,Fore St Grampound,2023-06-04T11:10:00.000+00:00,feeder,40.0,N Current (RMS),A,15.2
430638,Fore St Grampound,2023-06-04T11:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.0
430638,Fore St Grampound,2023-06-04T11:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.6
430638,Fore St Grampound,2023-06-04T11:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.6
430638,Fore St Grampound,2023-06-04T11:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-3.16
430638,Fore St Grampound,2023-06-04T11:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.45
430638,Fore St Grampound,2023-06-04T11:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.12
430638,Fore St Grampound,2023-06-04T11:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.16
430638,Fore St Grampound,2023-06-04T11:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.27
430638,Fore St Grampound,2023-06-04T11:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.97
430638,Fore St Grampound,2023-06-04T11:10:00.000+00:00,feeder,30.0,N Current (RMS),A,10.8
430638,Fore St Grampound,2023-06-04T11:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.8
430638,Fore St Grampound,2023-06-04T11:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.5
430638,Fore St Grampound,2023-06-04T11:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.0
430638,Fore St Grampound,2023-06-04T11:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.19
430638,Fore St Grampound,2023-06-04T11:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.09
430638,Fore St Grampound,2023-06-04T11:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.64
430638,Fore St Grampound,2023-06-04T11:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.47
430638,Fore St Grampound,2023-06-04T11:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.47
430638,Fore St Grampound,2023-06-04T11:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.28
430638,Fore St Grampound,2023-06-04T11:10:00.000+00:00,feeder,20.0,N Current (RMS),A,10.4
430638,Fore St Grampound,2023-06-04T11:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.3
430638,Fore St Grampound,2023-06-04T11:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.0
430638,Fore St Grampound,2023-06-04T11:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.4
430638,Fore St Grampound,2023-06-04T11:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.91
430638,Fore St Grampound,2023-06-04T11:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.07
430638,Fore St Grampound,2023-06-04T11:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.11
430638,Fore St Grampound,2023-06-04T11:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.46
430638,Fore St Grampound,2023-06-04T11:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.26
430638,Fore St Grampound,2023-06-04T11:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.34
430638,Fore St Grampound,2023-06-04T11:10:00.000+00:00,feeder,10.0,N Current (RMS),A,29.2
430638,Fore St Grampound,2023-06-04T11:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.3
430638,Fore St Grampound,2023-06-04T11:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.3
430638,Fore St Grampound,2023-06-04T11:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.6
430638,Fore St Grampound,2023-06-04T11:10:00.000+00:00,transformer,,Temperature,C,25.5
430638,Fore St Grampound,2023-06-04T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
430638,Fore St Grampound,2023-06-04T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.01
430638,Fore St Grampound,2023-06-04T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
430638,Fore St Grampound,2023-06-04T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.06
430638,Fore St Grampound,2023-06-04T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
430638,Fore St Grampound,2023-06-04T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.69
430638,Fore St Grampound,2023-06-04T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.35
430638,Fore St Grampound,2023-06-04T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.44
430638,Fore St Grampound,2023-06-04T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.63
430638,Fore St Grampound,2023-06-04T11:10:00.000+00:00,busbar,,L3 Active Power,kW,-8.62
430638,Fore St Grampound,2023-06-04T11:10:00.000+00:00,busbar,,L2 Active Power,kW,24.19
430638,Fore St Grampound,2023-06-04T11:10:00.000+00:00,busbar,,L1 Active Power,kW,-9.14
430638,Fore St Grampound,2023-06-04T11:10:00.000+00:00,busbar,,N Current (RMS),A,44.4
430638,Fore St Grampound,2023-06-04T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,81.4
430638,Fore St Grampound,2023-06-04T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,101.6
430638,Fore St Grampound,2023-06-04T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,66.2
430638,Fore St Grampound,2023-06-04T11:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-8.9
430638,Fore St Grampound,2023-06-04T11:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.1
430638,Fore St Grampound,2023-06-04T11:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.24
430638,Fore St Grampound,2023-06-04T11:00:00.000+00:00,feeder,,L3 Active Power,kW,-4.19
430638,Fore St Grampound,2023-06-04T11:00:00.000+00:00,feeder,,L2 Active Power,kW,11.05
430638,Fore St Grampound,2023-06-04T11:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.87
430638,Fore St Grampound,2023-06-04T11:00:00.000+00:00,feeder,,N Current (RMS),A,31.1
430638,Fore St Grampound,2023-06-04T11:00:00.000+00:00,feeder,,L3 Current (RMS),A,40.6
430638,Fore St Grampound,2023-06-04T11:00:00.000+00:00,feeder,,L2 Current (RMS),A,45.8
430638,Fore St Grampound,2023-06-04T11:00:00.000+00:00,feeder,,L1 Current (RMS),A,6.7
430638,Fore St Grampound,2023-06-04T11:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-5.14
430638,Fore St Grampound,2023-06-04T11:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.88
430638,Fore St Grampound,2023-06-04T11:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.97
430638,Fore St Grampound,2023-06-04T11:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,-2.29
430638,Fore St Grampound,2023-06-04T11:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.46
430638,Fore St Grampound,2023-06-04T11:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,-4.26
430638,Fore St Grampound,2023-06-04T11:00:00.000+00:00,feeder,50.0,N Current (RMS),A,17.1
430638,Fore St Grampound,2023-06-04T11:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,24.9
430638,Fore St Grampound,2023-06-04T11:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,15.9
430638,Fore St Grampound,2023-06-04T11:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,21.8
430638,Fore St Grampound,2023-06-04T11:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.44
430638,Fore St Grampound,2023-06-04T11:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.29
