Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
430638,Fore St Grampound,2023-06-04T11:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.67
430638,Fore St Grampound,2023-06-04T11:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.51
430638,Fore St Grampound,2023-06-04T11:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.13
430638,Fore St Grampound,2023-06-04T11:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.29
430638,Fore St Grampound,2023-06-04T11:00:00.000+00:00,feeder,40.0,N Current (RMS),A,24.9
430638,Fore St Grampound,2023-06-04T11:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.9
430638,Fore St Grampound,2023-06-04T11:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,29.6
430638,Fore St Grampound,2023-06-04T11:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.0
430638,Fore St Grampound,2023-06-04T11:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-3.47
430638,Fore St Grampound,2023-06-04T11:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.08
430638,Fore St Grampound,2023-06-04T11:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.75
430638,Fore St Grampound,2023-06-04T11:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.0
430638,Fore St Grampound,2023-06-04T11:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.49
430638,Fore St Grampound,2023-06-04T11:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.26
430638,Fore St Grampound,2023-06-04T11:00:00.000+00:00,feeder,30.0,N Current (RMS),A,12.3
430638,Fore St Grampound,2023-06-04T11:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.6
430638,Fore St Grampound,2023-06-04T11:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.1
430638,Fore St Grampound,2023-06-04T11:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.1
430638,Fore St Grampound,2023-06-04T11:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.66
430638,Fore St Grampound,2023-06-04T11:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
430638,Fore St Grampound,2023-06-04T11:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.87
430638,Fore St Grampound,2023-06-04T11:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.47
430638,Fore St Grampound,2023-06-04T11:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.1
430638,Fore St Grampound,2023-06-04T11:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.43
430638,Fore St Grampound,2023-06-04T11:00:00.000+00:00,feeder,20.0,N Current (RMS),A,12.5
430638,Fore St Grampound,2023-06-04T11:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.8
430638,Fore St Grampound,2023-06-04T11:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.5
430638,Fore St Grampound,2023-06-04T11:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.2
430638,Fore St Grampound,2023-06-04T11:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.17
430638,Fore St Grampound,2023-06-04T11:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.3
430638,Fore St Grampound,2023-06-04T11:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.69
430638,Fore St Grampound,2023-06-04T11:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.46
430638,Fore St Grampound,2023-06-04T11:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.95
430638,Fore St Grampound,2023-06-04T11:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.19
430638,Fore St Grampound,2023-06-04T11:00:00.000+00:00,feeder,10.0,N Current (RMS),A,31.8
430638,Fore St Grampound,2023-06-04T11:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.3
430638,Fore St Grampound,2023-06-04T11:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.4
430638,Fore St Grampound,2023-06-04T11:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.9
430638,Fore St Grampound,2023-06-04T11:00:00.000+00:00,transformer,,Temperature,C,25.5
430638,Fore St Grampound,2023-06-04T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
430638,Fore St Grampound,2023-06-04T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.52
430638,Fore St Grampound,2023-06-04T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
430638,Fore St Grampound,2023-06-04T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.98
430638,Fore St Grampound,2023-06-04T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
430638,Fore St Grampound,2023-06-04T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.71
430638,Fore St Grampound,2023-06-04T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-20.78
430638,Fore St Grampound,2023-06-04T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.28
430638,Fore St Grampound,2023-06-04T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.18
430638,Fore St Grampound,2023-06-04T11:00:00.000+00:00,busbar,,L3 Active Power,kW,-10.92
430638,Fore St Grampound,2023-06-04T11:00:00.000+00:00,busbar,,L2 Active Power,kW,35.18
430638,Fore St Grampound,2023-06-04T11:00:00.000+00:00,busbar,,L1 Active Power,kW,-9.74
430638,Fore St Grampound,2023-06-04T11:00:00.000+00:00,busbar,,N Current (RMS),A,76.3
430638,Fore St Grampound,2023-06-04T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,97.0
430638,Fore St Grampound,2023-06-04T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,145.3
430638,Fore St Grampound,2023-06-04T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,66.2
430638,Fore St Grampound,2023-06-04T10:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-8.46
430638,Fore St Grampound,2023-06-04T10:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.28
430638,Fore St Grampound,2023-06-04T10:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.27
430638,Fore St Grampound,2023-06-04T10:50:00.000+00:00,feeder,,L3 Active Power,kW,-3.68
430638,Fore St Grampound,2023-06-04T10:50:00.000+00:00,feeder,,L2 Active Power,kW,5.72
430638,Fore St Grampound,2023-06-04T10:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.28
430638,Fore St Grampound,2023-06-04T10:50:00.000+00:00,feeder,,N Current (RMS),A,36.0
430638,Fore St Grampound,2023-06-04T10:50:00.000+00:00,feeder,,L3 Current (RMS),A,43.0
430638,Fore St Grampound,2023-06-04T10:50:00.000+00:00,feeder,,L2 Current (RMS),A,27.6
430638,Fore St Grampound,2023-06-04T10:50:00.000+00:00,feeder,,L1 Current (RMS),A,6.1
430638,Fore St Grampound,2023-06-04T10:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-7.35
430638,Fore St Grampound,2023-06-04T10:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,1.68
430638,Fore St Grampound,2023-06-04T10:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.59
430638,Fore St Grampound,2023-06-04T10:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,-4.09
430638,Fore St Grampound,2023-06-04T10:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.9
430638,Fore St Grampound,2023-06-04T10:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,-2.9
430638,Fore St Grampound,2023-06-04T10:50:00.000+00:00,feeder,50.0,N Current (RMS),A,27.6
430638,Fore St Grampound,2023-06-04T10:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,36.4
430638,Fore St Grampound,2023-06-04T10:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,18.9
430638,Fore St Grampound,2023-06-04T10:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,13.4
430638,Fore St Grampound,2023-06-04T10:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.54
430638,Fore St Grampound,2023-06-04T10:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.3
430638,Fore St Grampound,2023-06-04T10:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.29
430638,Fore St Grampound,2023-06-04T10:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.47
430638,Fore St Grampound,2023-06-04T10:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.77
430638,Fore St Grampound,2023-06-04T10:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.53
430638,Fore St Grampound,2023-06-04T10:50:00.000+00:00,feeder,40.0,N Current (RMS),A,38.9
430638,Fore St Grampound,2023-06-04T10:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.1
430638,Fore St Grampound,2023-06-04T10:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,45.6
430638,Fore St Grampound,2023-06-04T10:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.3
430638,Fore St Grampound,2023-06-04T10:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.62
430638,Fore St Grampound,2023-06-04T10:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.22
430638,Fore St Grampound,2023-06-04T10:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.5
430638,Fore St Grampound,2023-06-04T10:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.98
430638,Fore St Grampound,2023-06-04T10:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.66
430638,Fore St Grampound,2023-06-04T10:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.64
430638,Fore St Grampound,2023-06-04T10:50:00.000+00:00,feeder,30.0,N Current (RMS),A,13.6
430638,Fore St Grampound,2023-06-04T10:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.0
430638,Fore St Grampound,2023-06-04T10:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.5
430638,Fore St Grampound,2023-06-04T10:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.8
430638,Fore St Grampound,2023-06-04T10:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.2
430638,Fore St Grampound,2023-06-04T10:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.15
430638,Fore St Grampound,2023-06-04T10:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,4.97
430638,Fore St Grampound,2023-06-04T10:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.65
430638,Fore St Grampound,2023-06-04T10:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.3
430638,Fore St Grampound,2023-06-04T10:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-2.59
430638,Fore St Grampound,2023-06-04T10:50:00.000+00:00,feeder,20.0,N Current (RMS),A,16.1
430638,Fore St Grampound,2023-06-04T10:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.0
430638,Fore St Grampound,2023-06-04T10:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.5
430638,Fore St Grampound,2023-06-04T10:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.8
430638,Fore St Grampound,2023-06-04T10:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.83
430638,Fore St Grampound,2023-06-04T10:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.22
430638,Fore St Grampound,2023-06-04T10:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.51
430638,Fore St Grampound,2023-06-04T10:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.39
430638,Fore St Grampound,2023-06-04T10:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.95
430638,Fore St Grampound,2023-06-04T10:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.25
430638,Fore St Grampound,2023-06-04T10:50:00.000+00:00,feeder,10.0,N Current (RMS),A,34.4
430638,Fore St Grampound,2023-06-04T10:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.0
430638,Fore St Grampound,2023-06-04T10:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.1
430638,Fore St Grampound,2023-06-04T10:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.5
430638,Fore St Grampound,2023-06-04T10:50:00.000+00:00,transformer,,Temperature,C,25.5
430638,Fore St Grampound,2023-06-04T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
430638,Fore St Grampound,2023-06-04T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.18
430638,Fore St Grampound,2023-06-04T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
430638,Fore St Grampound,2023-06-04T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.04
430638,Fore St Grampound,2023-06-04T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
430638,Fore St Grampound,2023-06-04T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.89
430638,Fore St Grampound,2023-06-04T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-21.01
430638,Fore St Grampound,2023-06-04T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.5
430638,Fore St Grampound,2023-06-04T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.13
430638,Fore St Grampound,2023-06-04T10:50:00.000+00:00,busbar,,L3 Active Power,kW,-11.26
430638,Fore St Grampound,2023-06-04T10:50:00.000+00:00,busbar,,L2 Active Power,kW,35.3
430638,Fore St Grampound,2023-06-04T10:50:00.000+00:00,busbar,,L1 Active Power,kW,-7.12
430638,Fore St Grampound,2023-06-04T10:50:00.000+00:00,busbar,,N Current (RMS),A,87.1
430638,Fore St Grampound,2023-06-04T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,101.5
430638,Fore St Grampound,2023-06-04T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,146.6
430638,Fore St Grampound,2023-06-04T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,56.5
430638,Fore St Grampound,2023-06-04T10:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.66
430638,Fore St Grampound,2023-06-04T10:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.05
430638,Fore St Grampound,2023-06-04T10:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.39
430638,Fore St Grampound,2023-06-04T10:40:00.000+00:00,feeder,,L3 Active Power,kW,-1.14
430638,Fore St Grampound,2023-06-04T10:40:00.000+00:00,feeder,,L2 Active Power,kW,3.29
430638,Fore St Grampound,2023-06-04T10:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.24
430638,Fore St Grampound,2023-06-04T10:40:00.000+00:00,feeder,,N Current (RMS),A,13.7
430638,Fore St Grampound,2023-06-04T10:40:00.000+00:00,feeder,,L3 Current (RMS),A,18.2
430638,Fore St Grampound,2023-06-04T10:40:00.000+00:00,feeder,,L2 Current (RMS),A,15.0
430638,Fore St Grampound,2023-06-04T10:40:00.000+00:00,feeder,,L1 Current (RMS),A,6.5
430638,Fore St Grampound,2023-06-04T10:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-6.69
430638,Fore St Grampound,2023-06-04T10:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,1.47
430638,Fore St Grampound,2023-06-04T10:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.61
430638,Fore St Grampound,2023-06-04T10:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,-3.63
430638,Fore St Grampound,2023-06-04T10:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.63
430638,Fore St Grampound,2023-06-04T10:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,-3.41
430638,Fore St Grampound,2023-06-04T10:40:00.000+00:00,feeder,50.0,N Current (RMS),A,24.5
430638,Fore St Grampound,2023-06-04T10:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,34.7
430638,Fore St Grampound,2023-06-04T10:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,14.8
430638,Fore St Grampound,2023-06-04T10:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,17.2
430638,Fore St Grampound,2023-06-04T10:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.41
430638,Fore St Grampound,2023-06-04T10:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.34
430638,Fore St Grampound,2023-06-04T10:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.5
430638,Fore St Grampound,2023-06-04T10:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.42
430638,Fore St Grampound,2023-06-04T10:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.69
430638,Fore St Grampound,2023-06-04T10:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.37
430638,Fore St Grampound,2023-06-04T10:40:00.000+00:00,feeder,40.0,N Current (RMS),A,29.2
430638,Fore St Grampound,2023-06-04T10:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.6
430638,Fore St Grampound,2023-06-04T10:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,33.5
430638,Fore St Grampound,2023-06-04T10:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.6
430638,Fore St Grampound,2023-06-04T10:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.72
430638,Fore St Grampound,2023-06-04T10:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.6
430638,Fore St Grampound,2023-06-04T10:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.72
430638,Fore St Grampound,2023-06-04T10:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.19
430638,Fore St Grampound,2023-06-04T10:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.48
430638,Fore St Grampound,2023-06-04T10:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.55
430638,Fore St Grampound,2023-06-04T10:40:00.000+00:00,feeder,30.0,N Current (RMS),A,15.8
430638,Fore St Grampound,2023-06-04T10:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.9
430638,Fore St Grampound,2023-06-04T10:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.0
430638,Fore St Grampound,2023-06-04T10:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.2
430638,Fore St Grampound,2023-06-04T10:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.89
430638,Fore St Grampound,2023-06-04T10:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.27
430638,Fore St Grampound,2023-06-04T10:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.42
430638,Fore St Grampound,2023-06-04T10:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.01
430638,Fore St Grampound,2023-06-04T10:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.23
430638,Fore St Grampound,2023-06-04T10:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.47
430638,Fore St Grampound,2023-06-04T10:40:00.000+00:00,feeder,20.0,N Current (RMS),A,12.3
430638,Fore St Grampound,2023-06-04T10:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.2
430638,Fore St Grampound,2023-06-04T10:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.3
430638,Fore St Grampound,2023-06-04T10:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.6
430638,Fore St Grampound,2023-06-04T10:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.83
430638,Fore St Grampound,2023-06-04T10:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.32
430638,Fore St Grampound,2023-06-04T10:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.01
430638,Fore St Grampound,2023-06-04T10:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.25
430638,Fore St Grampound,2023-06-04T10:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.27
430638,Fore St Grampound,2023-06-04T10:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.18
430638,Fore St Grampound,2023-06-04T10:40:00.000+00:00,feeder,10.0,N Current (RMS),A,32.9
430638,Fore St Grampound,2023-06-04T10:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.7
430638,Fore St Grampound,2023-06-04T10:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.4
430638,Fore St Grampound,2023-06-04T10:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.9
430638,Fore St Grampound,2023-06-04T10:40:00.000+00:00,transformer,,Temperature,C,25.4
430638,Fore St Grampound,2023-06-04T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
430638,Fore St Grampound,2023-06-04T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.72
430638,Fore St Grampound,2023-06-04T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
430638,Fore St Grampound,2023-06-04T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.91
430638,Fore St Grampound,2023-06-04T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
430638,Fore St Grampound,2023-06-04T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.61
430638,Fore St Grampound,2023-06-04T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.21
430638,Fore St Grampound,2023-06-04T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.99
430638,Fore St Grampound,2023-06-04T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.63
430638,Fore St Grampound,2023-06-04T10:40:00.000+00:00,busbar,,L3 Active Power,kW,-8.64
430638,Fore St Grampound,2023-06-04T10:40:00.000+00:00,busbar,,L2 Active Power,kW,26.6
430638,Fore St Grampound,2023-06-04T10:40:00.000+00:00,busbar,,L1 Active Power,kW,-7.48
430638,Fore St Grampound,2023-06-04T10:40:00.000+00:00,busbar,,N Current (RMS),A,62.2
430638,Fore St Grampound,2023-06-04T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,79.0
430638,Fore St Grampound,2023-06-04T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,111.1
430638,Fore St Grampound,2023-06-04T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,57.0
430638,Fore St Grampound,2023-06-04T10:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.12
430638,Fore St Grampound,2023-06-04T10:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.97
430638,Fore St Grampound,2023-06-04T10:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.33
430638,Fore St Grampound,2023-06-04T10:30:00.000+00:00,feeder,,L3 Active Power,kW,-1.71
430638,Fore St Grampound,2023-06-04T10:30:00.000+00:00,feeder,,L2 Active Power,kW,3.06
430638,Fore St Grampound,2023-06-04T10:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.08
430638,Fore St Grampound,2023-06-04T10:30:00.000+00:00,feeder,,N Current (RMS),A,15.7
430638,Fore St Grampound,2023-06-04T10:30:00.000+00:00,feeder,,L3 Current (RMS),A,19.8
430638,Fore St Grampound,2023-06-04T10:30:00.000+00:00,feeder,,L2 Current (RMS),A,13.6
430638,Fore St Grampound,2023-06-04T10:30:00.000+00:00,feeder,,L1 Current (RMS),A,6.1
430638,Fore St Grampound,2023-06-04T10:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-10.62
430638,Fore St Grampound,2023-06-04T10:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,1.79
430638,Fore St Grampound,2023-06-04T10:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,4.73
430638,Fore St Grampound,2023-06-04T10:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,-5.65
430638,Fore St Grampound,2023-06-04T10:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.27
430638,Fore St Grampound,2023-06-04T10:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,-6.16
430638,Fore St Grampound,2023-06-04T10:30:00.000+00:00,feeder,50.0,N Current (RMS),A,32.4
430638,Fore St Grampound,2023-06-04T10:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,52.8
430638,Fore St Grampound,2023-06-04T10:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,18.0
430638,Fore St Grampound,2023-06-04T10:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,32.9
430638,Fore St Grampound,2023-06-04T10:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.44
430638,Fore St Grampound,2023-06-04T10:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.41
430638,Fore St Grampound,2023-06-04T10:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.15
430638,Fore St Grampound,2023-06-04T10:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.49
430638,Fore St Grampound,2023-06-04T10:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.61
430638,Fore St Grampound,2023-06-04T10:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.09
430638,Fore St Grampound,2023-06-04T10:30:00.000+00:00,feeder,40.0,N Current (RMS),A,20.7
430638,Fore St Grampound,2023-06-04T10:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.9
430638,Fore St Grampound,2023-06-04T10:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.9
430638,Fore St Grampound,2023-06-04T10:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.5
430638,Fore St Grampound,2023-06-04T10:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.63
430638,Fore St Grampound,2023-06-04T10:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.59
430638,Fore St Grampound,2023-06-04T10:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,6.18
430638,Fore St Grampound,2023-06-04T10:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.97
430638,Fore St Grampound,2023-06-04T10:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.37
430638,Fore St Grampound,2023-06-04T10:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-4.24
430638,Fore St Grampound,2023-06-04T10:30:00.000+00:00,feeder,30.0,N Current (RMS),A,26.4
430638,Fore St Grampound,2023-06-04T10:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.7
430638,Fore St Grampound,2023-06-04T10:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.5
430638,Fore St Grampound,2023-06-04T10:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.9
430638,Fore St Grampound,2023-06-04T10:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.97
430638,Fore St Grampound,2023-06-04T10:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.3
430638,Fore St Grampound,2023-06-04T10:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,4.55
430638,Fore St Grampound,2023-06-04T10:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.37
430638,Fore St Grampound,2023-06-04T10:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.85
430638,Fore St Grampound,2023-06-04T10:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-2.03
430638,Fore St Grampound,2023-06-04T10:30:00.000+00:00,feeder,20.0,N Current (RMS),A,22.2
430638,Fore St Grampound,2023-06-04T10:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.9
430638,Fore St Grampound,2023-06-04T10:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.3
430638,Fore St Grampound,2023-06-04T10:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.1
430638,Fore St Grampound,2023-06-04T10:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.59
430638,Fore St Grampound,2023-06-04T10:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.47
430638,Fore St Grampound,2023-06-04T10:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.7
430638,Fore St Grampound,2023-06-04T10:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.28
430638,Fore St Grampound,2023-06-04T10:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.78
430638,Fore St Grampound,2023-06-04T10:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.35
430638,Fore St Grampound,2023-06-04T10:30:00.000+00:00,feeder,10.0,N Current (RMS),A,38.6
430638,Fore St Grampound,2023-06-04T10:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.0
430638,Fore St Grampound,2023-06-04T10:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.2
430638,Fore St Grampound,2023-06-04T10:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.6
430638,Fore St Grampound,2023-06-04T10:30:00.000+00:00,transformer,,Temperature,C,25.4
430638,Fore St Grampound,2023-06-04T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
430638,Fore St Grampound,2023-06-04T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.12
430638,Fore St Grampound,2023-06-04T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
430638,Fore St Grampound,2023-06-04T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.77
430638,Fore St Grampound,2023-06-04T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
430638,Fore St Grampound,2023-06-04T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.15
430638,Fore St Grampound,2023-06-04T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-19.37
430638,Fore St Grampound,2023-06-04T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.99
430638,Fore St Grampound,2023-06-04T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,17.25
430638,Fore St Grampound,2023-06-04T10:30:00.000+00:00,busbar,,L3 Active Power,kW,-10.48
430638,Fore St Grampound,2023-06-04T10:30:00.000+00:00,busbar,,L2 Active Power,kW,25.94
430638,Fore St Grampound,2023-06-04T10:30:00.000+00:00,busbar,,L1 Active Power,kW,-12.77
430638,Fore St Grampound,2023-06-04T10:30:00.000+00:00,busbar,,N Current (RMS),A,41.8
430638,Fore St Grampound,2023-06-04T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,92.7
430638,Fore St Grampound,2023-06-04T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,108.8
430638,Fore St Grampound,2023-06-04T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,89.8
430638,Fore St Grampound,2023-06-04T10:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.35
430638,Fore St Grampound,2023-06-04T10:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.91
430638,Fore St Grampound,2023-06-04T10:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.1
430638,Fore St Grampound,2023-06-04T10:20:00.000+00:00,feeder,,L3 Active Power,kW,-1.1
430638,Fore St Grampound,2023-06-04T10:20:00.000+00:00,feeder,,L2 Active Power,kW,3.55
430638,Fore St Grampound,2023-06-04T10:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.71
430638,Fore St Grampound,2023-06-04T10:20:00.000+00:00,feeder,,N Current (RMS),A,11.3
430638,Fore St Grampound,2023-06-04T10:20:00.000+00:00,feeder,,L3 Current (RMS),A,16.3
430638,Fore St Grampound,2023-06-04T10:20:00.000+00:00,feeder,,L2 Current (RMS),A,16.2
430638,Fore St Grampound,2023-06-04T10:20:00.000+00:00,feeder,,L1 Current (RMS),A,10.3
430638,Fore St Grampound,2023-06-04T10:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-6.98
430638,Fore St Grampound,2023-06-04T10:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,1.98
430638,Fore St Grampound,2023-06-04T10:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,4.29
430638,Fore St Grampound,2023-06-04T10:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,-3.58
430638,Fore St Grampound,2023-06-04T10:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.42
430638,Fore St Grampound,2023-06-04T10:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,-5.58
430638,Fore St Grampound,2023-06-04T10:20:00.000+00:00,feeder,50.0,N Current (RMS),A,15.9
430638,Fore St Grampound,2023-06-04T10:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,33.2
430638,Fore St Grampound,2023-06-04T10:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,29.2
430638,Fore St Grampound,2023-06-04T10:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,30.0
430638,Fore St Grampound,2023-06-04T10:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.45
430638,Fore St Grampound,2023-06-04T10:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.12
430638,Fore St Grampound,2023-06-04T10:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.22
430638,Fore St Grampound,2023-06-04T10:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.49
430638,Fore St Grampound,2023-06-04T10:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.21
430638,Fore St Grampound,2023-06-04T10:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.16
430638,Fore St Grampound,2023-06-04T10:20:00.000+00:00,feeder,40.0,N Current (RMS),A,23.2
430638,Fore St Grampound,2023-06-04T10:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.9
430638,Fore St Grampound,2023-06-04T10:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,27.0
430638,Fore St Grampound,2023-06-04T10:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.8
430638,Fore St Grampound,2023-06-04T10:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.43
430638,Fore St Grampound,2023-06-04T10:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.54
430638,Fore St Grampound,2023-06-04T10:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.63
430638,Fore St Grampound,2023-06-04T10:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.79
430638,Fore St Grampound,2023-06-04T10:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.21
430638,Fore St Grampound,2023-06-04T10:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-3.48
430638,Fore St Grampound,2023-06-04T10:20:00.000+00:00,feeder,30.0,N Current (RMS),A,20.3
430638,Fore St Grampound,2023-06-04T10:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.0
430638,Fore St Grampound,2023-06-04T10:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.7
430638,Fore St Grampound,2023-06-04T10:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.1
430638,Fore St Grampound,2023-06-04T10:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.21
430638,Fore St Grampound,2023-06-04T10:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.17
430638,Fore St Grampound,2023-06-04T10:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.43
430638,Fore St Grampound,2023-06-04T10:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.89
430638,Fore St Grampound,2023-06-04T10:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.26
430638,Fore St Grampound,2023-06-04T10:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.43
430638,Fore St Grampound,2023-06-04T10:20:00.000+00:00,feeder,20.0,N Current (RMS),A,23.3
430638,Fore St Grampound,2023-06-04T10:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.1
430638,Fore St Grampound,2023-06-04T10:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.4
430638,Fore St Grampound,2023-06-04T10:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.5
430638,Fore St Grampound,2023-06-04T10:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.84
430638,Fore St Grampound,2023-06-04T10:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.56
430638,Fore St Grampound,2023-06-04T10:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
430638,Fore St Grampound,2023-06-04T10:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.4
430638,Fore St Grampound,2023-06-04T10:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.81
430638,Fore St Grampound,2023-06-04T10:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.04
430638,Fore St Grampound,2023-06-04T10:20:00.000+00:00,feeder,10.0,N Current (RMS),A,36.3
430638,Fore St Grampound,2023-06-04T10:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.2
430638,Fore St Grampound,2023-06-04T10:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.3
430638,Fore St Grampound,2023-06-04T10:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.9
430638,Fore St Grampound,2023-06-04T10:20:00.000+00:00,transformer,,Temperature,C,25.3
430638,Fore St Grampound,2023-06-04T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
430638,Fore St Grampound,2023-06-04T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.36
430638,Fore St Grampound,2023-06-04T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
430638,Fore St Grampound,2023-06-04T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.83
430638,Fore St Grampound,2023-06-04T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
430638,Fore St Grampound,2023-06-04T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.64
430638,Fore St Grampound,2023-06-04T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.26
430638,Fore St Grampound,2023-06-04T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.49
430638,Fore St Grampound,2023-06-04T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.52
430638,Fore St Grampound,2023-06-04T10:20:00.000+00:00,busbar,,L3 Active Power,kW,-8.26
430638,Fore St Grampound,2023-06-04T10:20:00.000+00:00,busbar,,L2 Active Power,kW,29.46
430638,Fore St Grampound,2023-06-04T10:20:00.000+00:00,busbar,,L1 Active Power,kW,-11.0
430638,Fore St Grampound,2023-06-04T10:20:00.000+00:00,busbar,,N Current (RMS),A,55.9
430638,Fore St Grampound,2023-06-04T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,76.5
430638,Fore St Grampound,2023-06-04T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,122.8
430638,Fore St Grampound,2023-06-04T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,81.5
430638,Fore St Grampound,2023-06-04T10:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-9.21
430638,Fore St Grampound,2023-06-04T10:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.37
430638,Fore St Grampound,2023-06-04T10:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.75
430638,Fore St Grampound,2023-06-04T10:10:00.000+00:00,feeder,,L3 Active Power,kW,-4.42
430638,Fore St Grampound,2023-06-04T10:10:00.000+00:00,feeder,,L2 Active Power,kW,5.59
430638,Fore St Grampound,2023-06-04T10:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.37
430638,Fore St Grampound,2023-06-04T10:10:00.000+00:00,feeder,,N Current (RMS),A,36.8
430638,Fore St Grampound,2023-06-04T10:10:00.000+00:00,feeder,,L3 Current (RMS),A,46.5
430638,Fore St Grampound,2023-06-04T10:10:00.000+00:00,feeder,,L2 Current (RMS),A,24.8
430638,Fore St Grampound,2023-06-04T10:10:00.000+00:00,feeder,,L1 Current (RMS),A,9.2
430638,Fore St Grampound,2023-06-04T10:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-6.33
430638,Fore St Grampound,2023-06-04T10:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,1.62
430638,Fore St Grampound,2023-06-04T10:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,4.88
430638,Fore St Grampound,2023-06-04T10:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,-3.41
430638,Fore St Grampound,2023-06-04T10:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.53
430638,Fore St Grampound,2023-06-04T10:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,-5.22
430638,Fore St Grampound,2023-06-04T10:10:00.000+00:00,feeder,50.0,N Current (RMS),A,19.5
430638,Fore St Grampound,2023-06-04T10:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,31.1
430638,Fore St Grampound,2023-06-04T10:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,14.9
430638,Fore St Grampound,2023-06-04T10:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,31.1
430638,Fore St Grampound,2023-06-04T10:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.41
430638,Fore St Grampound,2023-06-04T10:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.02
430638,Fore St Grampound,2023-06-04T10:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.11
430638,Fore St Grampound,2023-06-04T10:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.51
430638,Fore St Grampound,2023-06-04T10:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.85
430638,Fore St Grampound,2023-06-04T10:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.07
430638,Fore St Grampound,2023-06-04T10:10:00.000+00:00,feeder,40.0,N Current (RMS),A,23.5
430638,Fore St Grampound,2023-06-04T10:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.8
430638,Fore St Grampound,2023-06-04T10:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,29.0
430638,Fore St Grampound,2023-06-04T10:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.5
430638,Fore St Grampound,2023-06-04T10:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.23
430638,Fore St Grampound,2023-06-04T10:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.53
430638,Fore St Grampound,2023-06-04T10:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.11
430638,Fore St Grampound,2023-06-04T10:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.73
430638,Fore St Grampound,2023-06-04T10:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.63
430638,Fore St Grampound,2023-06-04T10:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-3.02
430638,Fore St Grampound,2023-06-04T10:10:00.000+00:00,feeder,30.0,N Current (RMS),A,17.4
430638,Fore St Grampound,2023-06-04T10:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.2
430638,Fore St Grampound,2023-06-04T10:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.6
430638,Fore St Grampound,2023-06-04T10:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.3
430638,Fore St Grampound,2023-06-04T10:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-4.16
430638,Fore St Grampound,2023-06-04T10:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.21
430638,Fore St Grampound,2023-06-04T10:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.36
430638,Fore St Grampound,2023-06-04T10:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.41
430638,Fore St Grampound,2023-06-04T10:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.03
430638,Fore St Grampound,2023-06-04T10:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
430638,Fore St Grampound,2023-06-04T10:10:00.000+00:00,feeder,20.0,N Current (RMS),A,19.9
430638,Fore St Grampound,2023-06-04T10:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.4
430638,Fore St Grampound,2023-06-04T10:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.5
430638,Fore St Grampound,2023-06-04T10:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.2
430638,Fore St Grampound,2023-06-04T10:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.66
430638,Fore St Grampound,2023-06-04T10:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.47
430638,Fore St Grampound,2023-06-04T10:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.13
430638,Fore St Grampound,2023-06-04T10:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.42
430638,Fore St Grampound,2023-06-04T10:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.99
430638,Fore St Grampound,2023-06-04T10:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.71
430638,Fore St Grampound,2023-06-04T10:10:00.000+00:00,feeder,10.0,N Current (RMS),A,46.2
430638,Fore St Grampound,2023-06-04T10:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.0
430638,Fore St Grampound,2023-06-04T10:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,50.2
430638,Fore St Grampound,2023-06-04T10:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.1
430638,Fore St Grampound,2023-06-04T10:10:00.000+00:00,transformer,,Temperature,C,25.3
430638,Fore St Grampound,2023-06-04T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
430638,Fore St Grampound,2023-06-04T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.63
430638,Fore St Grampound,2023-06-04T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
430638,Fore St Grampound,2023-06-04T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.88
430638,Fore St Grampound,2023-06-04T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
430638,Fore St Grampound,2023-06-04T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.47
430638,Fore St Grampound,2023-06-04T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-22.0
430638,Fore St Grampound,2023-06-04T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.8
430638,Fore St Grampound,2023-06-04T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.09
430638,Fore St Grampound,2023-06-04T10:10:00.000+00:00,busbar,,L3 Active Power,kW,-11.91
430638,Fore St Grampound,2023-06-04T10:10:00.000+00:00,busbar,,L2 Active Power,kW,29.62
430638,Fore St Grampound,2023-06-04T10:10:00.000+00:00,busbar,,L1 Active Power,kW,-7.98
430638,Fore St Grampound,2023-06-04T10:10:00.000+00:00,busbar,,N Current (RMS),A,57.8
430638,Fore St Grampound,2023-06-04T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,103.9
430638,Fore St Grampound,2023-06-04T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,123.6
430638,Fore St Grampound,2023-06-04T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,66.0
430638,Fore St Grampound,2023-06-04T10:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-5.85
430638,Fore St Grampound,2023-06-04T10:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.77
430638,Fore St Grampound,2023-06-04T10:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.32
430638,Fore St Grampound,2023-06-04T10:00:00.000+00:00,feeder,,L3 Active Power,kW,-2.47
430638,Fore St Grampound,2023-06-04T10:00:00.000+00:00,feeder,,L2 Active Power,kW,4.0
430638,Fore St Grampound,2023-06-04T10:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.2
430638,Fore St Grampound,2023-06-04T10:00:00.000+00:00,feeder,,N Current (RMS),A,26.4
430638,Fore St Grampound,2023-06-04T10:00:00.000+00:00,feeder,,L3 Current (RMS),A,31.6
430638,Fore St Grampound,2023-06-04T10:00:00.000+00:00,feeder,,L2 Current (RMS),A,18.6
430638,Fore St Grampound,2023-06-04T10:00:00.000+00:00,feeder,,L1 Current (RMS),A,6.3
430638,Fore St Grampound,2023-06-04T10:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-5.48
430638,Fore St Grampound,2023-06-04T10:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,1.52
430638,Fore St Grampound,2023-06-04T10:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,4.81
430638,Fore St Grampound,2023-06-04T10:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,-3.06
430638,Fore St Grampound,2023-06-04T10:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.06
430638,Fore St Grampound,2023-06-04T10:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,-5.03
430638,Fore St Grampound,2023-06-04T10:00:00.000+00:00,feeder,50.0,N Current (RMS),A,17.2
430638,Fore St Grampound,2023-06-04T10:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,27.5
430638,Fore St Grampound,2023-06-04T10:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,13.5
430638,Fore St Grampound,2023-06-04T10:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,29.7
430638,Fore St Grampound,2023-06-04T10:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.35
430638,Fore St Grampound,2023-06-04T10:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.12
430638,Fore St Grampound,2023-06-04T10:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.14
430638,Fore St Grampound,2023-06-04T10:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.55
430638,Fore St Grampound,2023-06-04T10:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.39
430638,Fore St Grampound,2023-06-04T10:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.04
430638,Fore St Grampound,2023-06-04T10:00:00.000+00:00,feeder,40.0,N Current (RMS),A,13.8
430638,Fore St Grampound,2023-06-04T10:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.8
430638,Fore St Grampound,2023-06-04T10:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.6
430638,Fore St Grampound,2023-06-04T10:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.6
430638,Fore St Grampound,2023-06-04T10:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.8
430638,Fore St Grampound,2023-06-04T10:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.57
430638,Fore St Grampound,2023-06-04T10:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.79
430638,Fore St Grampound,2023-06-04T10:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.44
430638,Fore St Grampound,2023-06-04T10:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.79
430638,Fore St Grampound,2023-06-04T10:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.79
430638,Fore St Grampound,2023-06-04T10:00:00.000+00:00,feeder,30.0,N Current (RMS),A,13.2
430638,Fore St Grampound,2023-06-04T10:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.4
430638,Fore St Grampound,2023-06-04T10:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.4
430638,Fore St Grampound,2023-06-04T10:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.3
430638,Fore St Grampound,2023-06-04T10:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-5.02
430638,Fore St Grampound,2023-06-04T10:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.21
430638,Fore St Grampound,2023-06-04T10:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.21
430638,Fore St Grampound,2023-06-04T10:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.79
430638,Fore St Grampound,2023-06-04T10:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.87
430638,Fore St Grampound,2023-06-04T10:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.18
430638,Fore St Grampound,2023-06-04T10:00:00.000+00:00,feeder,20.0,N Current (RMS),A,20.7
430638,Fore St Grampound,2023-06-04T10:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.5
430638,Fore St Grampound,2023-06-04T10:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.9
430638,Fore St Grampound,2023-06-04T10:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.6
430638,Fore St Grampound,2023-06-04T10:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.84
430638,Fore St Grampound,2023-06-04T10:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.54
430638,Fore St Grampound,2023-06-04T10:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.97
430638,Fore St Grampound,2023-06-04T10:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.35
430638,Fore St Grampound,2023-06-04T10:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.36
430638,Fore St Grampound,2023-06-04T10:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.42
430638,Fore St Grampound,2023-06-04T10:00:00.000+00:00,feeder,10.0,N Current (RMS),A,43.2
430638,Fore St Grampound,2023-06-04T10:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.9
430638,Fore St Grampound,2023-06-04T10:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,47.3
430638,Fore St Grampound,2023-06-04T10:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.1
430638,Fore St Grampound,2023-06-04T10:00:00.000+00:00,transformer,,Temperature,C,25.2
430638,Fore St Grampound,2023-06-04T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
430638,Fore St Grampound,2023-06-04T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.53
430638,Fore St Grampound,2023-06-04T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
430638,Fore St Grampound,2023-06-04T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.87
430638,Fore St Grampound,2023-06-04T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
430638,Fore St Grampound,2023-06-04T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.13
430638,Fore St Grampound,2023-06-04T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-20.34
430638,Fore St Grampound,2023-06-04T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.85
430638,Fore St Grampound,2023-06-04T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.31
430638,Fore St Grampound,2023-06-04T10:00:00.000+00:00,busbar,,L3 Active Power,kW,-10.67
430638,Fore St Grampound,2023-06-04T10:00:00.000+00:00,busbar,,L2 Active Power,kW,25.47
430638,Fore St Grampound,2023-06-04T10:00:00.000+00:00,busbar,,L1 Active Power,kW,-7.39
430638,Fore St Grampound,2023-06-04T10:00:00.000+00:00,busbar,,N Current (RMS),A,51.2
430638,Fore St Grampound,2023-06-04T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,96.1
430638,Fore St Grampound,2023-06-04T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,107.3
430638,Fore St Grampound,2023-06-04T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,60.6
430638,Fore St Grampound,2023-06-04T09:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.74
430638,Fore St Grampound,2023-06-04T09:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.0
430638,Fore St Grampound,2023-06-04T09:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,6.97
430638,Fore St Grampound,2023-06-04T09:50:00.000+00:00,feeder,,L3 Active Power,kW,-1.19
430638,Fore St Grampound,2023-06-04T09:50:00.000+00:00,feeder,,L2 Active Power,kW,4.77
