Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
430638,Fore St Grampound,2023-06-04T09:50:00.000+00:00,feeder,,L1 Active Power,kW,-3.57
430638,Fore St Grampound,2023-06-04T09:50:00.000+00:00,feeder,,N Current (RMS),A,22.0
430638,Fore St Grampound,2023-06-04T09:50:00.000+00:00,feeder,,L3 Current (RMS),A,18.0
430638,Fore St Grampound,2023-06-04T09:50:00.000+00:00,feeder,,L2 Current (RMS),A,22.1
430638,Fore St Grampound,2023-06-04T09:50:00.000+00:00,feeder,,L1 Current (RMS),A,37.1
430638,Fore St Grampound,2023-06-04T09:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-8.32
430638,Fore St Grampound,2023-06-04T09:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,1.75
430638,Fore St Grampound,2023-06-04T09:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,5.07
430638,Fore St Grampound,2023-06-04T09:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,-4.27
430638,Fore St Grampound,2023-06-04T09:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.02
430638,Fore St Grampound,2023-06-04T09:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,-6.03
430638,Fore St Grampound,2023-06-04T09:50:00.000+00:00,feeder,50.0,N Current (RMS),A,23.8
430638,Fore St Grampound,2023-06-04T09:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,39.4
430638,Fore St Grampound,2023-06-04T09:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,13.6
430638,Fore St Grampound,2023-06-04T09:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,34.0
430638,Fore St Grampound,2023-06-04T09:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.35
430638,Fore St Grampound,2023-06-04T09:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.12
430638,Fore St Grampound,2023-06-04T09:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.1
430638,Fore St Grampound,2023-06-04T09:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.54
430638,Fore St Grampound,2023-06-04T09:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.36
430638,Fore St Grampound,2023-06-04T09:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.06
430638,Fore St Grampound,2023-06-04T09:50:00.000+00:00,feeder,40.0,N Current (RMS),A,15.7
430638,Fore St Grampound,2023-06-04T09:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.8
430638,Fore St Grampound,2023-06-04T09:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.5
430638,Fore St Grampound,2023-06-04T09:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.5
430638,Fore St Grampound,2023-06-04T09:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-3.67
430638,Fore St Grampound,2023-06-04T09:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.53
430638,Fore St Grampound,2023-06-04T09:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.38
430638,Fore St Grampound,2023-06-04T09:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.85
430638,Fore St Grampound,2023-06-04T09:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.72
430638,Fore St Grampound,2023-06-04T09:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.54
430638,Fore St Grampound,2023-06-04T09:50:00.000+00:00,feeder,30.0,N Current (RMS),A,7.6
430638,Fore St Grampound,2023-06-04T09:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.5
430638,Fore St Grampound,2023-06-04T09:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.3
430638,Fore St Grampound,2023-06-04T09:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.2
430638,Fore St Grampound,2023-06-04T09:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.53
430638,Fore St Grampound,2023-06-04T09:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.27
430638,Fore St Grampound,2023-06-04T09:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.91
430638,Fore St Grampound,2023-06-04T09:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.94
430638,Fore St Grampound,2023-06-04T09:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.68
430638,Fore St Grampound,2023-06-04T09:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.27
430638,Fore St Grampound,2023-06-04T09:50:00.000+00:00,feeder,20.0,N Current (RMS),A,13.8
430638,Fore St Grampound,2023-06-04T09:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.6
430638,Fore St Grampound,2023-06-04T09:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.6
430638,Fore St Grampound,2023-06-04T09:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.2
430638,Fore St Grampound,2023-06-04T09:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.59
430638,Fore St Grampound,2023-06-04T09:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.34
430638,Fore St Grampound,2023-06-04T09:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.47
430638,Fore St Grampound,2023-06-04T09:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.41
430638,Fore St Grampound,2023-06-04T09:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.21
430638,Fore St Grampound,2023-06-04T09:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.45
430638,Fore St Grampound,2023-06-04T09:50:00.000+00:00,feeder,10.0,N Current (RMS),A,37.0
430638,Fore St Grampound,2023-06-04T09:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.2
430638,Fore St Grampound,2023-06-04T09:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.5
430638,Fore St Grampound,2023-06-04T09:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.4
430638,Fore St Grampound,2023-06-04T09:50:00.000+00:00,transformer,,Temperature,C,25.1
430638,Fore St Grampound,2023-06-04T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
430638,Fore St Grampound,2023-06-04T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.54
430638,Fore St Grampound,2023-06-04T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
430638,Fore St Grampound,2023-06-04T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.75
430638,Fore St Grampound,2023-06-04T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
430638,Fore St Grampound,2023-06-04T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.52
430638,Fore St Grampound,2023-06-04T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-20.22
430638,Fore St Grampound,2023-06-04T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.48
430638,Fore St Grampound,2023-06-04T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,17.9
430638,Fore St Grampound,2023-06-04T09:50:00.000+00:00,busbar,,L3 Active Power,kW,-10.2
430638,Fore St Grampound,2023-06-04T09:50:00.000+00:00,busbar,,L2 Active Power,kW,24.78
430638,Fore St Grampound,2023-06-04T09:50:00.000+00:00,busbar,,L1 Active Power,kW,-12.39
430638,Fore St Grampound,2023-06-04T09:50:00.000+00:00,busbar,,N Current (RMS),A,36.1
430638,Fore St Grampound,2023-06-04T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,94.0
430638,Fore St Grampound,2023-06-04T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,103.8
430638,Fore St Grampound,2023-06-04T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,93.0
430638,Fore St Grampound,2023-06-04T09:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.76
430638,Fore St Grampound,2023-06-04T09:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.54
430638,Fore St Grampound,2023-06-04T09:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,3.94
430638,Fore St Grampound,2023-06-04T09:40:00.000+00:00,feeder,,L3 Active Power,kW,-1.61
430638,Fore St Grampound,2023-06-04T09:40:00.000+00:00,feeder,,L2 Active Power,kW,5.03
430638,Fore St Grampound,2023-06-04T09:40:00.000+00:00,feeder,,L1 Active Power,kW,-2.31
430638,Fore St Grampound,2023-06-04T09:40:00.000+00:00,feeder,,N Current (RMS),A,20.9
430638,Fore St Grampound,2023-06-04T09:40:00.000+00:00,feeder,,L3 Current (RMS),A,19.1
430638,Fore St Grampound,2023-06-04T09:40:00.000+00:00,feeder,,L2 Current (RMS),A,25.0
430638,Fore St Grampound,2023-06-04T09:40:00.000+00:00,feeder,,L1 Current (RMS),A,25.5
430638,Fore St Grampound,2023-06-04T09:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-9.35
430638,Fore St Grampound,2023-06-04T09:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,1.7
430638,Fore St Grampound,2023-06-04T09:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,6.16
430638,Fore St Grampound,2023-06-04T09:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,-5.03
430638,Fore St Grampound,2023-06-04T09:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.72
430638,Fore St Grampound,2023-06-04T09:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,-7.15
430638,Fore St Grampound,2023-06-04T09:40:00.000+00:00,feeder,50.0,N Current (RMS),A,27.1
430638,Fore St Grampound,2023-06-04T09:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,44.8
430638,Fore St Grampound,2023-06-04T09:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,12.3
430638,Fore St Grampound,2023-06-04T09:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,40.3
430638,Fore St Grampound,2023-06-04T09:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.37
430638,Fore St Grampound,2023-06-04T09:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.06
430638,Fore St Grampound,2023-06-04T09:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.94
430638,Fore St Grampound,2023-06-04T09:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.54
430638,Fore St Grampound,2023-06-04T09:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.84
430638,Fore St Grampound,2023-06-04T09:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.05
430638,Fore St Grampound,2023-06-04T09:40:00.000+00:00,feeder,40.0,N Current (RMS),A,19.8
430638,Fore St Grampound,2023-06-04T09:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.9
430638,Fore St Grampound,2023-06-04T09:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,24.7
430638,Fore St Grampound,2023-06-04T09:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.2
430638,Fore St Grampound,2023-06-04T09:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.47
430638,Fore St Grampound,2023-06-04T09:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.26
430638,Fore St Grampound,2023-06-04T09:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.57
430638,Fore St Grampound,2023-06-04T09:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.81
430638,Fore St Grampound,2023-06-04T09:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.21
430638,Fore St Grampound,2023-06-04T09:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.67
430638,Fore St Grampound,2023-06-04T09:40:00.000+00:00,feeder,30.0,N Current (RMS),A,8.7
430638,Fore St Grampound,2023-06-04T09:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.0
430638,Fore St Grampound,2023-06-04T09:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.7
430638,Fore St Grampound,2023-06-04T09:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.1
430638,Fore St Grampound,2023-06-04T09:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-5.06
430638,Fore St Grampound,2023-06-04T09:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.16
430638,Fore St Grampound,2023-06-04T09:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.31
430638,Fore St Grampound,2023-06-04T09:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.11
430638,Fore St Grampound,2023-06-04T09:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.34
430638,Fore St Grampound,2023-06-04T09:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.1
430638,Fore St Grampound,2023-06-04T09:40:00.000+00:00,feeder,20.0,N Current (RMS),A,20.8
430638,Fore St Grampound,2023-06-04T09:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.7
430638,Fore St Grampound,2023-06-04T09:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.2
430638,Fore St Grampound,2023-06-04T09:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.0
430638,Fore St Grampound,2023-06-04T09:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.37
430638,Fore St Grampound,2023-06-04T09:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
430638,Fore St Grampound,2023-06-04T09:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.61
430638,Fore St Grampound,2023-06-04T09:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.42
430638,Fore St Grampound,2023-06-04T09:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.24
430638,Fore St Grampound,2023-06-04T09:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.33
430638,Fore St Grampound,2023-06-04T09:40:00.000+00:00,feeder,10.0,N Current (RMS),A,66.4
430638,Fore St Grampound,2023-06-04T09:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.6
430638,Fore St Grampound,2023-06-04T09:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,72.0
430638,Fore St Grampound,2023-06-04T09:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.1
430638,Fore St Grampound,2023-06-04T09:40:00.000+00:00,transformer,,Temperature,C,25.1
430638,Fore St Grampound,2023-06-04T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
430638,Fore St Grampound,2023-06-04T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.86
430638,Fore St Grampound,2023-06-04T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
430638,Fore St Grampound,2023-06-04T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.44
430638,Fore St Grampound,2023-06-04T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
430638,Fore St Grampound,2023-06-04T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.54
430638,Fore St Grampound,2023-06-04T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-21.39
430638,Fore St Grampound,2023-06-04T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.74
430638,Fore St Grampound,2023-06-04T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.31
430638,Fore St Grampound,2023-06-04T09:40:00.000+00:00,busbar,,L3 Active Power,kW,-11.53
430638,Fore St Grampound,2023-06-04T09:40:00.000+00:00,busbar,,L2 Active Power,kW,36.38
430638,Fore St Grampound,2023-06-04T09:40:00.000+00:00,busbar,,L1 Active Power,kW,-11.33
430638,Fore St Grampound,2023-06-04T09:40:00.000+00:00,busbar,,N Current (RMS),A,72.1
430638,Fore St Grampound,2023-06-04T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,101.4
430638,Fore St Grampound,2023-06-04T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,152.0
430638,Fore St Grampound,2023-06-04T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,81.0
430638,Fore St Grampound,2023-06-04T09:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-7.66
430638,Fore St Grampound,2023-06-04T09:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.46
430638,Fore St Grampound,2023-06-04T09:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.88
430638,Fore St Grampound,2023-06-04T09:30:00.000+00:00,feeder,,L3 Active Power,kW,-3.66
430638,Fore St Grampound,2023-06-04T09:30:00.000+00:00,feeder,,L2 Active Power,kW,6.3
430638,Fore St Grampound,2023-06-04T09:30:00.000+00:00,feeder,,L1 Active Power,kW,-1.24
430638,Fore St Grampound,2023-06-04T09:30:00.000+00:00,feeder,,N Current (RMS),A,30.4
430638,Fore St Grampound,2023-06-04T09:30:00.000+00:00,feeder,,L3 Current (RMS),A,40.9
430638,Fore St Grampound,2023-06-04T09:30:00.000+00:00,feeder,,L2 Current (RMS),A,31.4
430638,Fore St Grampound,2023-06-04T09:30:00.000+00:00,feeder,,L1 Current (RMS),A,10.2
430638,Fore St Grampound,2023-06-04T09:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-7.85
430638,Fore St Grampound,2023-06-04T09:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,1.68
430638,Fore St Grampound,2023-06-04T09:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,8.65
430638,Fore St Grampound,2023-06-04T09:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,-3.85
430638,Fore St Grampound,2023-06-04T09:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.48
430638,Fore St Grampound,2023-06-04T09:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,-8.95
430638,Fore St Grampound,2023-06-04T09:30:00.000+00:00,feeder,50.0,N Current (RMS),A,25.3
430638,Fore St Grampound,2023-06-04T09:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,37.1
430638,Fore St Grampound,2023-06-04T09:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,22.8
430638,Fore St Grampound,2023-06-04T09:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,53.7
430638,Fore St Grampound,2023-06-04T09:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.15
430638,Fore St Grampound,2023-06-04T09:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.12
430638,Fore St Grampound,2023-06-04T09:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.64
430638,Fore St Grampound,2023-06-04T09:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.98
430638,Fore St Grampound,2023-06-04T09:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.38
430638,Fore St Grampound,2023-06-04T09:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.59
430638,Fore St Grampound,2023-06-04T09:30:00.000+00:00,feeder,40.0,N Current (RMS),A,19.9
430638,Fore St Grampound,2023-06-04T09:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.6
430638,Fore St Grampound,2023-06-04T09:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,27.7
430638,Fore St Grampound,2023-06-04T09:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.8
430638,Fore St Grampound,2023-06-04T09:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.66
430638,Fore St Grampound,2023-06-04T09:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.15
430638,Fore St Grampound,2023-06-04T09:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.95
430638,Fore St Grampound,2023-06-04T09:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.74
430638,Fore St Grampound,2023-06-04T09:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.32
430638,Fore St Grampound,2023-06-04T09:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.91
430638,Fore St Grampound,2023-06-04T09:30:00.000+00:00,feeder,30.0,N Current (RMS),A,10.8
430638,Fore St Grampound,2023-06-04T09:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.6
430638,Fore St Grampound,2023-06-04T09:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.1
430638,Fore St Grampound,2023-06-04T09:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.6
430638,Fore St Grampound,2023-06-04T09:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-4.41
430638,Fore St Grampound,2023-06-04T09:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.16
430638,Fore St Grampound,2023-06-04T09:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.69
430638,Fore St Grampound,2023-06-04T09:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.03
430638,Fore St Grampound,2023-06-04T09:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.69
430638,Fore St Grampound,2023-06-04T09:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.3
430638,Fore St Grampound,2023-06-04T09:30:00.000+00:00,feeder,20.0,N Current (RMS),A,19.0
430638,Fore St Grampound,2023-06-04T09:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.7
430638,Fore St Grampound,2023-06-04T09:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.2
430638,Fore St Grampound,2023-06-04T09:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.2
430638,Fore St Grampound,2023-06-04T09:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.82
430638,Fore St Grampound,2023-06-04T09:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.13
430638,Fore St Grampound,2023-06-04T09:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.19
430638,Fore St Grampound,2023-06-04T09:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.69
430638,Fore St Grampound,2023-06-04T09:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.82
430638,Fore St Grampound,2023-06-04T09:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.45
430638,Fore St Grampound,2023-06-04T09:30:00.000+00:00,feeder,10.0,N Current (RMS),A,66.1
430638,Fore St Grampound,2023-06-04T09:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.4
430638,Fore St Grampound,2023-06-04T09:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,73.9
430638,Fore St Grampound,2023-06-04T09:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.0
430638,Fore St Grampound,2023-06-04T09:30:00.000+00:00,transformer,,Temperature,C,25.1
430638,Fore St Grampound,2023-06-04T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
430638,Fore St Grampound,2023-06-04T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.82
430638,Fore St Grampound,2023-06-04T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
430638,Fore St Grampound,2023-06-04T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.82
430638,Fore St Grampound,2023-06-04T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
430638,Fore St Grampound,2023-06-04T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.91
430638,Fore St Grampound,2023-06-04T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-23.56
430638,Fore St Grampound,2023-06-04T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.57
430638,Fore St Grampound,2023-06-04T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,17.62
430638,Fore St Grampound,2023-06-04T09:30:00.000+00:00,busbar,,L3 Active Power,kW,-12.96
430638,Fore St Grampound,2023-06-04T09:30:00.000+00:00,busbar,,L2 Active Power,kW,38.0
430638,Fore St Grampound,2023-06-04T09:30:00.000+00:00,busbar,,L1 Active Power,kW,-13.44
430638,Fore St Grampound,2023-06-04T09:30:00.000+00:00,busbar,,N Current (RMS),A,71.3
430638,Fore St Grampound,2023-06-04T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,113.2
430638,Fore St Grampound,2023-06-04T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,159.0
430638,Fore St Grampound,2023-06-04T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,94.3
430638,Fore St Grampound,2023-06-04T09:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-5.59
430638,Fore St Grampound,2023-06-04T09:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.28
430638,Fore St Grampound,2023-06-04T09:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.88
430638,Fore St Grampound,2023-06-04T09:20:00.000+00:00,feeder,,L3 Active Power,kW,-2.63
430638,Fore St Grampound,2023-06-04T09:20:00.000+00:00,feeder,,L2 Active Power,kW,5.56
430638,Fore St Grampound,2023-06-04T09:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.77
430638,Fore St Grampound,2023-06-04T09:20:00.000+00:00,feeder,,N Current (RMS),A,18.6
430638,Fore St Grampound,2023-06-04T09:20:00.000+00:00,feeder,,L3 Current (RMS),A,26.3
430638,Fore St Grampound,2023-06-04T09:20:00.000+00:00,feeder,,L2 Current (RMS),A,24.0
430638,Fore St Grampound,2023-06-04T09:20:00.000+00:00,feeder,,L1 Current (RMS),A,9.4
430638,Fore St Grampound,2023-06-04T09:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-8.4
430638,Fore St Grampound,2023-06-04T09:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,2.35
430638,Fore St Grampound,2023-06-04T09:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,5.72
430638,Fore St Grampound,2023-06-04T09:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,-4.23
430638,Fore St Grampound,2023-06-04T09:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.46
430638,Fore St Grampound,2023-06-04T09:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,-5.73
430638,Fore St Grampound,2023-06-04T09:20:00.000+00:00,feeder,50.0,N Current (RMS),A,23.9
430638,Fore St Grampound,2023-06-04T09:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,40.2
430638,Fore St Grampound,2023-06-04T09:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,40.2
430638,Fore St Grampound,2023-06-04T09:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,34.6
430638,Fore St Grampound,2023-06-04T09:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.6
430638,Fore St Grampound,2023-06-04T09:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.16
430638,Fore St Grampound,2023-06-04T09:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.71
430638,Fore St Grampound,2023-06-04T09:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.62
430638,Fore St Grampound,2023-06-04T09:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.87
430638,Fore St Grampound,2023-06-04T09:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.85
430638,Fore St Grampound,2023-06-04T09:20:00.000+00:00,feeder,40.0,N Current (RMS),A,26.5
430638,Fore St Grampound,2023-06-04T09:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.5
430638,Fore St Grampound,2023-06-04T09:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,33.2
430638,Fore St Grampound,2023-06-04T09:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.8
430638,Fore St Grampound,2023-06-04T09:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.91
430638,Fore St Grampound,2023-06-04T09:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.15
430638,Fore St Grampound,2023-06-04T09:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.34
430638,Fore St Grampound,2023-06-04T09:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.54
430638,Fore St Grampound,2023-06-04T09:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.43
430638,Fore St Grampound,2023-06-04T09:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.76
430638,Fore St Grampound,2023-06-04T09:20:00.000+00:00,feeder,30.0,N Current (RMS),A,11.4
430638,Fore St Grampound,2023-06-04T09:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.3
430638,Fore St Grampound,2023-06-04T09:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.8
430638,Fore St Grampound,2023-06-04T09:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.2
430638,Fore St Grampound,2023-06-04T09:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.24
430638,Fore St Grampound,2023-06-04T09:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.14
430638,Fore St Grampound,2023-06-04T09:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.84
430638,Fore St Grampound,2023-06-04T09:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.46
430638,Fore St Grampound,2023-06-04T09:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.89
430638,Fore St Grampound,2023-06-04T09:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.4
430638,Fore St Grampound,2023-06-04T09:20:00.000+00:00,feeder,20.0,N Current (RMS),A,14.9
430638,Fore St Grampound,2023-06-04T09:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.8
430638,Fore St Grampound,2023-06-04T09:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.8
430638,Fore St Grampound,2023-06-04T09:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.6
430638,Fore St Grampound,2023-06-04T09:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.66
430638,Fore St Grampound,2023-06-04T09:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.54
430638,Fore St Grampound,2023-06-04T09:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.09
430638,Fore St Grampound,2023-06-04T09:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.37
430638,Fore St Grampound,2023-06-04T09:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.69
430638,Fore St Grampound,2023-06-04T09:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
430638,Fore St Grampound,2023-06-04T09:20:00.000+00:00,feeder,10.0,N Current (RMS),A,35.2
430638,Fore St Grampound,2023-06-04T09:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.3
430638,Fore St Grampound,2023-06-04T09:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.6
430638,Fore St Grampound,2023-06-04T09:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.2
430638,Fore St Grampound,2023-06-04T09:20:00.000+00:00,transformer,,Temperature,C,25.0
430638,Fore St Grampound,2023-06-04T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
430638,Fore St Grampound,2023-06-04T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.61
430638,Fore St Grampound,2023-06-04T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
430638,Fore St Grampound,2023-06-04T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.37
430638,Fore St Grampound,2023-06-04T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
430638,Fore St Grampound,2023-06-04T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.13
430638,Fore St Grampound,2023-06-04T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-20.41
430638,Fore St Grampound,2023-06-04T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.64
430638,Fore St Grampound,2023-06-04T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.6
430638,Fore St Grampound,2023-06-04T09:20:00.000+00:00,busbar,,L3 Active Power,kW,-10.85
430638,Fore St Grampound,2023-06-04T09:20:00.000+00:00,busbar,,L2 Active Power,kW,36.89
430638,Fore St Grampound,2023-06-04T09:20:00.000+00:00,busbar,,L1 Active Power,kW,-9.51
430638,Fore St Grampound,2023-06-04T09:20:00.000+00:00,busbar,,N Current (RMS),A,76.0
430638,Fore St Grampound,2023-06-04T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,96.3
430638,Fore St Grampound,2023-06-04T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,154.7
430638,Fore St Grampound,2023-06-04T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,76.5
430638,Fore St Grampound,2023-06-04T09:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-5.15
430638,Fore St Grampound,2023-06-04T09:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.66
430638,Fore St Grampound,2023-06-04T09:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.16
430638,Fore St Grampound,2023-06-04T09:10:00.000+00:00,feeder,,L3 Active Power,kW,-1.93
430638,Fore St Grampound,2023-06-04T09:10:00.000+00:00,feeder,,L2 Active Power,kW,5.46
430638,Fore St Grampound,2023-06-04T09:10:00.000+00:00,feeder,,L1 Active Power,kW,-1.28
430638,Fore St Grampound,2023-06-04T09:10:00.000+00:00,feeder,,N Current (RMS),A,13.9
430638,Fore St Grampound,2023-06-04T09:10:00.000+00:00,feeder,,L3 Current (RMS),A,24.0
430638,Fore St Grampound,2023-06-04T09:10:00.000+00:00,feeder,,L2 Current (RMS),A,22.8
430638,Fore St Grampound,2023-06-04T09:10:00.000+00:00,feeder,,L1 Current (RMS),A,11.7
430638,Fore St Grampound,2023-06-04T09:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-6.68
430638,Fore St Grampound,2023-06-04T09:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,2.27
430638,Fore St Grampound,2023-06-04T09:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,6.46
430638,Fore St Grampound,2023-06-04T09:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,-2.23
430638,Fore St Grampound,2023-06-04T09:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,10.35
430638,Fore St Grampound,2023-06-04T09:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,-6.29
430638,Fore St Grampound,2023-06-04T09:10:00.000+00:00,feeder,50.0,N Current (RMS),A,24.8
430638,Fore St Grampound,2023-06-04T09:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,32.8
430638,Fore St Grampound,2023-06-04T09:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,44.6
430638,Fore St Grampound,2023-06-04T09:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,38.1
430638,Fore St Grampound,2023-06-04T09:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.73
430638,Fore St Grampound,2023-06-04T09:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.23
430638,Fore St Grampound,2023-06-04T09:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.12
430638,Fore St Grampound,2023-06-04T09:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.56
430638,Fore St Grampound,2023-06-04T09:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.53
430638,Fore St Grampound,2023-06-04T09:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.65
430638,Fore St Grampound,2023-06-04T09:10:00.000+00:00,feeder,40.0,N Current (RMS),A,26.4
430638,Fore St Grampound,2023-06-04T09:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.0
430638,Fore St Grampound,2023-06-04T09:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,31.4
430638,Fore St Grampound,2023-06-04T09:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.6
430638,Fore St Grampound,2023-06-04T09:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.08
430638,Fore St Grampound,2023-06-04T09:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.19
430638,Fore St Grampound,2023-06-04T09:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.37
430638,Fore St Grampound,2023-06-04T09:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.13
430638,Fore St Grampound,2023-06-04T09:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.76
430638,Fore St Grampound,2023-06-04T09:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.97
430638,Fore St Grampound,2023-06-04T09:10:00.000+00:00,feeder,30.0,N Current (RMS),A,14.8
430638,Fore St Grampound,2023-06-04T09:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.1
430638,Fore St Grampound,2023-06-04T09:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.2
430638,Fore St Grampound,2023-06-04T09:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.9
430638,Fore St Grampound,2023-06-04T09:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.41
430638,Fore St Grampound,2023-06-04T09:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.1
430638,Fore St Grampound,2023-06-04T09:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.04
430638,Fore St Grampound,2023-06-04T09:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.97
430638,Fore St Grampound,2023-06-04T09:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.43
430638,Fore St Grampound,2023-06-04T09:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.08
430638,Fore St Grampound,2023-06-04T09:10:00.000+00:00,feeder,20.0,N Current (RMS),A,11.2
430638,Fore St Grampound,2023-06-04T09:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.7
430638,Fore St Grampound,2023-06-04T09:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.0
430638,Fore St Grampound,2023-06-04T09:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.6
430638,Fore St Grampound,2023-06-04T09:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.65
430638,Fore St Grampound,2023-06-04T09:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.57
430638,Fore St Grampound,2023-06-04T09:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.8
430638,Fore St Grampound,2023-06-04T09:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.31
430638,Fore St Grampound,2023-06-04T09:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.81
430638,Fore St Grampound,2023-06-04T09:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.7
430638,Fore St Grampound,2023-06-04T09:10:00.000+00:00,feeder,10.0,N Current (RMS),A,27.6
430638,Fore St Grampound,2023-06-04T09:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.3
430638,Fore St Grampound,2023-06-04T09:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.6
430638,Fore St Grampound,2023-06-04T09:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.9
430638,Fore St Grampound,2023-06-04T09:10:00.000+00:00,transformer,,Temperature,C,25.0
430638,Fore St Grampound,2023-06-04T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
430638,Fore St Grampound,2023-06-04T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.84
430638,Fore St Grampound,2023-06-04T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
430638,Fore St Grampound,2023-06-04T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.61
430638,Fore St Grampound,2023-06-04T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
430638,Fore St Grampound,2023-06-04T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.55
430638,Fore St Grampound,2023-06-04T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.72
430638,Fore St Grampound,2023-06-04T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.84
430638,Fore St Grampound,2023-06-04T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.96
430638,Fore St Grampound,2023-06-04T09:10:00.000+00:00,busbar,,L3 Active Power,kW,-8.14
430638,Fore St Grampound,2023-06-04T09:10:00.000+00:00,busbar,,L2 Active Power,kW,35.34
430638,Fore St Grampound,2023-06-04T09:10:00.000+00:00,busbar,,L1 Active Power,kW,-10.51
430638,Fore St Grampound,2023-06-04T09:10:00.000+00:00,busbar,,N Current (RMS),A,68.9
430638,Fore St Grampound,2023-06-04T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,81.7
430638,Fore St Grampound,2023-06-04T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,146.3
430638,Fore St Grampound,2023-06-04T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,80.4
430638,Fore St Grampound,2023-06-04T09:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-5.37
430638,Fore St Grampound,2023-06-04T09:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.13
430638,Fore St Grampound,2023-06-04T09:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,5.75
430638,Fore St Grampound,2023-06-04T09:00:00.000+00:00,feeder,,L3 Active Power,kW,-2.22
430638,Fore St Grampound,2023-06-04T09:00:00.000+00:00,feeder,,L2 Active Power,kW,6.95
430638,Fore St Grampound,2023-06-04T09:00:00.000+00:00,feeder,,L1 Active Power,kW,-3.48
430638,Fore St Grampound,2023-06-04T09:00:00.000+00:00,feeder,,N Current (RMS),A,15.8
430638,Fore St Grampound,2023-06-04T09:00:00.000+00:00,feeder,,L3 Current (RMS),A,25.4
430638,Fore St Grampound,2023-06-04T09:00:00.000+00:00,feeder,,L2 Current (RMS),A,30.5
430638,Fore St Grampound,2023-06-04T09:00:00.000+00:00,feeder,,L1 Current (RMS),A,31.9
430638,Fore St Grampound,2023-06-04T09:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-5.02
430638,Fore St Grampound,2023-06-04T09:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,1.99
430638,Fore St Grampound,2023-06-04T09:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,7.0
430638,Fore St Grampound,2023-06-04T09:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,-1.17
430638,Fore St Grampound,2023-06-04T09:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.54
430638,Fore St Grampound,2023-06-04T09:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,-6.3
430638,Fore St Grampound,2023-06-04T09:00:00.000+00:00,feeder,50.0,N Current (RMS),A,20.4
430638,Fore St Grampound,2023-06-04T09:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,23.7
430638,Fore St Grampound,2023-06-04T09:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,30.7
430638,Fore St Grampound,2023-06-04T09:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,39.4
430638,Fore St Grampound,2023-06-04T09:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.27
430638,Fore St Grampound,2023-06-04T09:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.1
430638,Fore St Grampound,2023-06-04T09:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.65
430638,Fore St Grampound,2023-06-04T09:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.52
430638,Fore St Grampound,2023-06-04T09:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.58
430638,Fore St Grampound,2023-06-04T09:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.61
430638,Fore St Grampound,2023-06-04T09:00:00.000+00:00,feeder,40.0,N Current (RMS),A,11.1
430638,Fore St Grampound,2023-06-04T09:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.6
430638,Fore St Grampound,2023-06-04T09:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.4
430638,Fore St Grampound,2023-06-04T09:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.8
430638,Fore St Grampound,2023-06-04T09:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.28
430638,Fore St Grampound,2023-06-04T09:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.66
430638,Fore St Grampound,2023-06-04T09:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.72
430638,Fore St Grampound,2023-06-04T09:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.4
430638,Fore St Grampound,2023-06-04T09:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.24
430638,Fore St Grampound,2023-06-04T09:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.95
430638,Fore St Grampound,2023-06-04T09:00:00.000+00:00,feeder,30.0,N Current (RMS),A,15.3
430638,Fore St Grampound,2023-06-04T09:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.2
430638,Fore St Grampound,2023-06-04T09:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.2
430638,Fore St Grampound,2023-06-04T09:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.8
430638,Fore St Grampound,2023-06-04T09:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.84
430638,Fore St Grampound,2023-06-04T09:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.06
430638,Fore St Grampound,2023-06-04T09:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.65
430638,Fore St Grampound,2023-06-04T09:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.9
430638,Fore St Grampound,2023-06-04T09:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.42
430638,Fore St Grampound,2023-06-04T09:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.27
430638,Fore St Grampound,2023-06-04T09:00:00.000+00:00,feeder,20.0,N Current (RMS),A,14.8
430638,Fore St Grampound,2023-06-04T09:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.5
430638,Fore St Grampound,2023-06-04T09:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.0
430638,Fore St Grampound,2023-06-04T09:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.9
430638,Fore St Grampound,2023-06-04T09:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.38
430638,Fore St Grampound,2023-06-04T09:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.44
430638,Fore St Grampound,2023-06-04T09:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.73
430638,Fore St Grampound,2023-06-04T09:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.34
430638,Fore St Grampound,2023-06-04T09:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.3
430638,Fore St Grampound,2023-06-04T09:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.73
430638,Fore St Grampound,2023-06-04T09:00:00.000+00:00,feeder,10.0,N Current (RMS),A,35.2
430638,Fore St Grampound,2023-06-04T09:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.5
430638,Fore St Grampound,2023-06-04T09:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.0
430638,Fore St Grampound,2023-06-04T09:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.6
430638,Fore St Grampound,2023-06-04T09:00:00.000+00:00,transformer,,Temperature,C,25.0
430638,Fore St Grampound,2023-06-04T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
430638,Fore St Grampound,2023-06-04T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.03
430638,Fore St Grampound,2023-06-04T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
430638,Fore St Grampound,2023-06-04T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.48
430638,Fore St Grampound,2023-06-04T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
430638,Fore St Grampound,2023-06-04T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.5
430638,Fore St Grampound,2023-06-04T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.16
430638,Fore St Grampound,2023-06-04T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.85
430638,Fore St Grampound,2023-06-04T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,20.5
430638,Fore St Grampound,2023-06-04T09:00:00.000+00:00,busbar,,L3 Active Power,kW,-8.55
430638,Fore St Grampound,2023-06-04T09:00:00.000+00:00,busbar,,L2 Active Power,kW,28.03
430638,Fore St Grampound,2023-06-04T09:00:00.000+00:00,busbar,,L1 Active Power,kW,-14.36
430638,Fore St Grampound,2023-06-04T09:00:00.000+00:00,busbar,,N Current (RMS),A,51.8
430638,Fore St Grampound,2023-06-04T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,81.8
430638,Fore St Grampound,2023-06-04T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,117.0
430638,Fore St Grampound,2023-06-04T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,105.4
430638,Fore St Grampound,2023-06-04T08:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-5.96
430638,Fore St Grampound,2023-06-04T08:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.45
430638,Fore St Grampound,2023-06-04T08:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,7.79
430638,Fore St Grampound,2023-06-04T08:50:00.000+00:00,feeder,,L3 Active Power,kW,-2.69
430638,Fore St Grampound,2023-06-04T08:50:00.000+00:00,feeder,,L2 Active Power,kW,5.02
430638,Fore St Grampound,2023-06-04T08:50:00.000+00:00,feeder,,L1 Active Power,kW,-4.74
430638,Fore St Grampound,2023-06-04T08:50:00.000+00:00,feeder,,N Current (RMS),A,24.8
430638,Fore St Grampound,2023-06-04T08:50:00.000+00:00,feeder,,L3 Current (RMS),A,30.1
430638,Fore St Grampound,2023-06-04T08:50:00.000+00:00,feeder,,L2 Current (RMS),A,22.9
430638,Fore St Grampound,2023-06-04T08:50:00.000+00:00,feeder,,L1 Current (RMS),A,42.3
430638,Fore St Grampound,2023-06-04T08:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-7.84
430638,Fore St Grampound,2023-06-04T08:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,1.63
430638,Fore St Grampound,2023-06-04T08:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,7.09
430638,Fore St Grampound,2023-06-04T08:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,-2.4
430638,Fore St Grampound,2023-06-04T08:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.74
430638,Fore St Grampound,2023-06-04T08:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,-5.77
430638,Fore St Grampound,2023-06-04T08:50:00.000+00:00,feeder,50.0,N Current (RMS),A,26.4
430638,Fore St Grampound,2023-06-04T08:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,34.6
430638,Fore St Grampound,2023-06-04T08:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,25.6
430638,Fore St Grampound,2023-06-04T08:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,44.4
430638,Fore St Grampound,2023-06-04T08:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.61
430638,Fore St Grampound,2023-06-04T08:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.2
430638,Fore St Grampound,2023-06-04T08:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.9
430638,Fore St Grampound,2023-06-04T08:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.69
430638,Fore St Grampound,2023-06-04T08:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.19
430638,Fore St Grampound,2023-06-04T08:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.05
430638,Fore St Grampound,2023-06-04T08:50:00.000+00:00,feeder,40.0,N Current (RMS),A,8.1
430638,Fore St Grampound,2023-06-04T08:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.9
430638,Fore St Grampound,2023-06-04T08:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.8
430638,Fore St Grampound,2023-06-04T08:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.5
430638,Fore St Grampound,2023-06-04T08:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-3.62
430638,Fore St Grampound,2023-06-04T08:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.66
430638,Fore St Grampound,2023-06-04T08:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,5.89
430638,Fore St Grampound,2023-06-04T08:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.24
430638,Fore St Grampound,2023-06-04T08:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.27
430638,Fore St Grampound,2023-06-04T08:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-4.14
430638,Fore St Grampound,2023-06-04T08:50:00.000+00:00,feeder,30.0,N Current (RMS),A,22.4
430638,Fore St Grampound,2023-06-04T08:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.2
430638,Fore St Grampound,2023-06-04T08:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.3
430638,Fore St Grampound,2023-06-04T08:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.8
430638,Fore St Grampound,2023-06-04T08:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.56
430638,Fore St Grampound,2023-06-04T08:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.17
430638,Fore St Grampound,2023-06-04T08:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.14
430638,Fore St Grampound,2023-06-04T08:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.43
430638,Fore St Grampound,2023-06-04T08:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.4
430638,Fore St Grampound,2023-06-04T08:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
430638,Fore St Grampound,2023-06-04T08:50:00.000+00:00,feeder,20.0,N Current (RMS),A,10.8
430638,Fore St Grampound,2023-06-04T08:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.4
430638,Fore St Grampound,2023-06-04T08:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.0
430638,Fore St Grampound,2023-06-04T08:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.0
430638,Fore St Grampound,2023-06-04T08:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.97
430638,Fore St Grampound,2023-06-04T08:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.2
430638,Fore St Grampound,2023-06-04T08:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.77
430638,Fore St Grampound,2023-06-04T08:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.56
430638,Fore St Grampound,2023-06-04T08:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.28
430638,Fore St Grampound,2023-06-04T08:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.0
430638,Fore St Grampound,2023-06-04T08:50:00.000+00:00,feeder,10.0,N Current (RMS),A,15.9
430638,Fore St Grampound,2023-06-04T08:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.5
430638,Fore St Grampound,2023-06-04T08:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.6
430638,Fore St Grampound,2023-06-04T08:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.0
430638,Fore St Grampound,2023-06-04T08:50:00.000+00:00,transformer,,Temperature,C,25.0
430638,Fore St Grampound,2023-06-04T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
430638,Fore St Grampound,2023-06-04T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.72
430638,Fore St Grampound,2023-06-04T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
430638,Fore St Grampound,2023-06-04T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.18
