Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
430638,Fore St Grampound,2023-06-04T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
430638,Fore St Grampound,2023-06-04T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.06
430638,Fore St Grampound,2023-06-04T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-21.56
430638,Fore St Grampound,2023-06-04T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.84
430638,Fore St Grampound,2023-06-04T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,24.59
430638,Fore St Grampound,2023-06-04T08:50:00.000+00:00,busbar,,L3 Active Power,kW,-11.01
430638,Fore St Grampound,2023-06-04T08:50:00.000+00:00,busbar,,L2 Active Power,kW,19.9
430638,Fore St Grampound,2023-06-04T08:50:00.000+00:00,busbar,,L1 Active Power,kW,-15.7
430638,Fore St Grampound,2023-06-04T08:50:00.000+00:00,busbar,,N Current (RMS),A,46.6
430638,Fore St Grampound,2023-06-04T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,100.2
430638,Fore St Grampound,2023-06-04T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,83.4
430638,Fore St Grampound,2023-06-04T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,122.1
430638,Fore St Grampound,2023-06-04T08:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.65
430638,Fore St Grampound,2023-06-04T08:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.24
430638,Fore St Grampound,2023-06-04T08:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,4.41
430638,Fore St Grampound,2023-06-04T08:40:00.000+00:00,feeder,,L3 Active Power,kW,-2.21
430638,Fore St Grampound,2023-06-04T08:40:00.000+00:00,feeder,,L2 Active Power,kW,3.41
430638,Fore St Grampound,2023-06-04T08:40:00.000+00:00,feeder,,L1 Active Power,kW,-2.18
430638,Fore St Grampound,2023-06-04T08:40:00.000+00:00,feeder,,N Current (RMS),A,13.9
430638,Fore St Grampound,2023-06-04T08:40:00.000+00:00,feeder,,L3 Current (RMS),A,22.6
430638,Fore St Grampound,2023-06-04T08:40:00.000+00:00,feeder,,L2 Current (RMS),A,15.5
430638,Fore St Grampound,2023-06-04T08:40:00.000+00:00,feeder,,L1 Current (RMS),A,20.5
430638,Fore St Grampound,2023-06-04T08:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-7.33
430638,Fore St Grampound,2023-06-04T08:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,1.69
430638,Fore St Grampound,2023-06-04T08:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,3.79
430638,Fore St Grampound,2023-06-04T08:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,-2.15
430638,Fore St Grampound,2023-06-04T08:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.5
430638,Fore St Grampound,2023-06-04T08:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,-3.57
430638,Fore St Grampound,2023-06-04T08:40:00.000+00:00,feeder,50.0,N Current (RMS),A,17.2
430638,Fore St Grampound,2023-06-04T08:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,32.1
430638,Fore St Grampound,2023-06-04T08:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,25.4
430638,Fore St Grampound,2023-06-04T08:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,21.8
430638,Fore St Grampound,2023-06-04T08:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.61
430638,Fore St Grampound,2023-06-04T08:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.26
430638,Fore St Grampound,2023-06-04T08:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.18
430638,Fore St Grampound,2023-06-04T08:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.65
430638,Fore St Grampound,2023-06-04T08:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.67
430638,Fore St Grampound,2023-06-04T08:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.75
430638,Fore St Grampound,2023-06-04T08:40:00.000+00:00,feeder,40.0,N Current (RMS),A,6.2
430638,Fore St Grampound,2023-06-04T08:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.8
430638,Fore St Grampound,2023-06-04T08:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.2
430638,Fore St Grampound,2023-06-04T08:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.3
430638,Fore St Grampound,2023-06-04T08:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.43
430638,Fore St Grampound,2023-06-04T08:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.58
430638,Fore St Grampound,2023-06-04T08:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.12
430638,Fore St Grampound,2023-06-04T08:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.89
430638,Fore St Grampound,2023-06-04T08:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.62
430638,Fore St Grampound,2023-06-04T08:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.07
430638,Fore St Grampound,2023-06-04T08:40:00.000+00:00,feeder,30.0,N Current (RMS),A,13.1
430638,Fore St Grampound,2023-06-04T08:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.4
430638,Fore St Grampound,2023-06-04T08:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.7
430638,Fore St Grampound,2023-06-04T08:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.3
430638,Fore St Grampound,2023-06-04T08:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-4.11
430638,Fore St Grampound,2023-06-04T08:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
430638,Fore St Grampound,2023-06-04T08:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.51
430638,Fore St Grampound,2023-06-04T08:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.33
430638,Fore St Grampound,2023-06-04T08:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.68
430638,Fore St Grampound,2023-06-04T08:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.39
430638,Fore St Grampound,2023-06-04T08:40:00.000+00:00,feeder,20.0,N Current (RMS),A,14.0
430638,Fore St Grampound,2023-06-04T08:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.8
430638,Fore St Grampound,2023-06-04T08:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.6
430638,Fore St Grampound,2023-06-04T08:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.4
430638,Fore St Grampound,2023-06-04T08:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.62
430638,Fore St Grampound,2023-06-04T08:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.11
430638,Fore St Grampound,2023-06-04T08:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.26
430638,Fore St Grampound,2023-06-04T08:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.4
430638,Fore St Grampound,2023-06-04T08:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.0
430638,Fore St Grampound,2023-06-04T08:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.11
430638,Fore St Grampound,2023-06-04T08:40:00.000+00:00,feeder,10.0,N Current (RMS),A,19.3
430638,Fore St Grampound,2023-06-04T08:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.3
430638,Fore St Grampound,2023-06-04T08:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.8
430638,Fore St Grampound,2023-06-04T08:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.1
430638,Fore St Grampound,2023-06-04T08:40:00.000+00:00,transformer,,Temperature,C,24.9
430638,Fore St Grampound,2023-06-04T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
430638,Fore St Grampound,2023-06-04T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.54
430638,Fore St Grampound,2023-06-04T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
430638,Fore St Grampound,2023-06-04T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.75
430638,Fore St Grampound,2023-06-04T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
430638,Fore St Grampound,2023-06-04T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.88
430638,Fore St Grampound,2023-06-04T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-18.75
430638,Fore St Grampound,2023-06-04T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.97
430638,Fore St Grampound,2023-06-04T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,20.27
430638,Fore St Grampound,2023-06-04T08:40:00.000+00:00,busbar,,L3 Active Power,kW,-9.63
430638,Fore St Grampound,2023-06-04T08:40:00.000+00:00,busbar,,L2 Active Power,kW,17.88
430638,Fore St Grampound,2023-06-04T08:40:00.000+00:00,busbar,,L1 Active Power,kW,-12.06
430638,Fore St Grampound,2023-06-04T08:40:00.000+00:00,busbar,,N Current (RMS),A,39.0
430638,Fore St Grampound,2023-06-04T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,86.9
430638,Fore St Grampound,2023-06-04T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,75.6
430638,Fore St Grampound,2023-06-04T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,98.6
430638,Fore St Grampound,2023-06-04T08:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.4
430638,Fore St Grampound,2023-06-04T08:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.47
430638,Fore St Grampound,2023-06-04T08:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,5.27
430638,Fore St Grampound,2023-06-04T08:30:00.000+00:00,feeder,,L3 Active Power,kW,-1.64
430638,Fore St Grampound,2023-06-04T08:30:00.000+00:00,feeder,,L2 Active Power,kW,2.77
430638,Fore St Grampound,2023-06-04T08:30:00.000+00:00,feeder,,L1 Active Power,kW,-2.66
430638,Fore St Grampound,2023-06-04T08:30:00.000+00:00,feeder,,N Current (RMS),A,16.2
430638,Fore St Grampound,2023-06-04T08:30:00.000+00:00,feeder,,L3 Current (RMS),A,18.9
430638,Fore St Grampound,2023-06-04T08:30:00.000+00:00,feeder,,L2 Current (RMS),A,11.9
430638,Fore St Grampound,2023-06-04T08:30:00.000+00:00,feeder,,L1 Current (RMS),A,25.4
430638,Fore St Grampound,2023-06-04T08:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-7.72
430638,Fore St Grampound,2023-06-04T08:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,1.79
430638,Fore St Grampound,2023-06-04T08:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,3.58
430638,Fore St Grampound,2023-06-04T08:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,-2.08
430638,Fore St Grampound,2023-06-04T08:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.62
430638,Fore St Grampound,2023-06-04T08:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,-4.24
430638,Fore St Grampound,2023-06-04T08:30:00.000+00:00,feeder,50.0,N Current (RMS),A,31.6
430638,Fore St Grampound,2023-06-04T08:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,33.9
430638,Fore St Grampound,2023-06-04T08:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,43.6
430638,Fore St Grampound,2023-06-04T08:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,25.6
430638,Fore St Grampound,2023-06-04T08:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.37
430638,Fore St Grampound,2023-06-04T08:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.45
430638,Fore St Grampound,2023-06-04T08:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.44
430638,Fore St Grampound,2023-06-04T08:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.54
430638,Fore St Grampound,2023-06-04T08:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.0
430638,Fore St Grampound,2023-06-04T08:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-1.44
430638,Fore St Grampound,2023-06-04T08:30:00.000+00:00,feeder,40.0,N Current (RMS),A,11.0
430638,Fore St Grampound,2023-06-04T08:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.8
430638,Fore St Grampound,2023-06-04T08:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.6
430638,Fore St Grampound,2023-06-04T08:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.0
430638,Fore St Grampound,2023-06-04T08:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.19
430638,Fore St Grampound,2023-06-04T08:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.58
430638,Fore St Grampound,2023-06-04T08:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.67
430638,Fore St Grampound,2023-06-04T08:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.84
430638,Fore St Grampound,2023-06-04T08:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.04
430638,Fore St Grampound,2023-06-04T08:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.79
430638,Fore St Grampound,2023-06-04T08:30:00.000+00:00,feeder,30.0,N Current (RMS),A,11.2
430638,Fore St Grampound,2023-06-04T08:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.1
430638,Fore St Grampound,2023-06-04T08:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.4
430638,Fore St Grampound,2023-06-04T08:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.5
430638,Fore St Grampound,2023-06-04T08:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.4
430638,Fore St Grampound,2023-06-04T08:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.08
430638,Fore St Grampound,2023-06-04T08:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.78
430638,Fore St Grampound,2023-06-04T08:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.19
430638,Fore St Grampound,2023-06-04T08:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.16
430638,Fore St Grampound,2023-06-04T08:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.19
430638,Fore St Grampound,2023-06-04T08:30:00.000+00:00,feeder,20.0,N Current (RMS),A,22.6
430638,Fore St Grampound,2023-06-04T08:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.4
430638,Fore St Grampound,2023-06-04T08:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.2
430638,Fore St Grampound,2023-06-04T08:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.6
430638,Fore St Grampound,2023-06-04T08:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.7
430638,Fore St Grampound,2023-06-04T08:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.46
430638,Fore St Grampound,2023-06-04T08:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.7
430638,Fore St Grampound,2023-06-04T08:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.3
430638,Fore St Grampound,2023-06-04T08:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.37
430638,Fore St Grampound,2023-06-04T08:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.63
430638,Fore St Grampound,2023-06-04T08:30:00.000+00:00,feeder,10.0,N Current (RMS),A,15.3
430638,Fore St Grampound,2023-06-04T08:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.3
430638,Fore St Grampound,2023-06-04T08:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.5
430638,Fore St Grampound,2023-06-04T08:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.0
430638,Fore St Grampound,2023-06-04T08:30:00.000+00:00,transformer,,Temperature,C,24.9
430638,Fore St Grampound,2023-06-04T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
430638,Fore St Grampound,2023-06-04T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.69
430638,Fore St Grampound,2023-06-04T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
430638,Fore St Grampound,2023-06-04T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.67
430638,Fore St Grampound,2023-06-04T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
430638,Fore St Grampound,2023-06-04T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.1
430638,Fore St Grampound,2023-06-04T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.78
430638,Fore St Grampound,2023-06-04T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.69
430638,Fore St Grampound,2023-06-04T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,16.44
430638,Fore St Grampound,2023-06-04T08:30:00.000+00:00,busbar,,L3 Active Power,kW,-7.61
430638,Fore St Grampound,2023-06-04T08:30:00.000+00:00,busbar,,L2 Active Power,kW,23.97
430638,Fore St Grampound,2023-06-04T08:30:00.000+00:00,busbar,,L1 Active Power,kW,-10.57
430638,Fore St Grampound,2023-06-04T08:30:00.000+00:00,busbar,,N Current (RMS),A,54.3
430638,Fore St Grampound,2023-06-04T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,72.0
430638,Fore St Grampound,2023-06-04T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,107.0
430638,Fore St Grampound,2023-06-04T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,81.3
430638,Fore St Grampound,2023-06-04T08:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.27
430638,Fore St Grampound,2023-06-04T08:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.37
430638,Fore St Grampound,2023-06-04T08:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,3.3
430638,Fore St Grampound,2023-06-04T08:20:00.000+00:00,feeder,,L3 Active Power,kW,-2.27
430638,Fore St Grampound,2023-06-04T08:20:00.000+00:00,feeder,,L2 Active Power,kW,3.45
430638,Fore St Grampound,2023-06-04T08:20:00.000+00:00,feeder,,L1 Active Power,kW,-1.55
430638,Fore St Grampound,2023-06-04T08:20:00.000+00:00,feeder,,N Current (RMS),A,15.1
430638,Fore St Grampound,2023-06-04T08:20:00.000+00:00,feeder,,L3 Current (RMS),A,21.9
430638,Fore St Grampound,2023-06-04T08:20:00.000+00:00,feeder,,L2 Current (RMS),A,15.3
430638,Fore St Grampound,2023-06-04T08:20:00.000+00:00,feeder,,L1 Current (RMS),A,17.8
430638,Fore St Grampound,2023-06-04T08:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-5.47
430638,Fore St Grampound,2023-06-04T08:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,1.74
430638,Fore St Grampound,2023-06-04T08:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,4.64
430638,Fore St Grampound,2023-06-04T08:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,-1.22
430638,Fore St Grampound,2023-06-04T08:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.0
430638,Fore St Grampound,2023-06-04T08:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,-5.98
430638,Fore St Grampound,2023-06-04T08:20:00.000+00:00,feeder,50.0,N Current (RMS),A,18.9
430638,Fore St Grampound,2023-06-04T08:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,25.3
430638,Fore St Grampound,2023-06-04T08:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,15.8
430638,Fore St Grampound,2023-06-04T08:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,31.8
430638,Fore St Grampound,2023-06-04T08:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.3
430638,Fore St Grampound,2023-06-04T08:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.45
430638,Fore St Grampound,2023-06-04T08:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.11
430638,Fore St Grampound,2023-06-04T08:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.55
430638,Fore St Grampound,2023-06-04T08:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.52
430638,Fore St Grampound,2023-06-04T08:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-1.69
430638,Fore St Grampound,2023-06-04T08:20:00.000+00:00,feeder,40.0,N Current (RMS),A,14.1
430638,Fore St Grampound,2023-06-04T08:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.7
430638,Fore St Grampound,2023-06-04T08:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.3
430638,Fore St Grampound,2023-06-04T08:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.9
430638,Fore St Grampound,2023-06-04T08:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.63
430638,Fore St Grampound,2023-06-04T08:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.62
430638,Fore St Grampound,2023-06-04T08:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.35
430638,Fore St Grampound,2023-06-04T08:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.24
430638,Fore St Grampound,2023-06-04T08:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.95
430638,Fore St Grampound,2023-06-04T08:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.62
430638,Fore St Grampound,2023-06-04T08:20:00.000+00:00,feeder,30.0,N Current (RMS),A,10.3
430638,Fore St Grampound,2023-06-04T08:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.5
430638,Fore St Grampound,2023-06-04T08:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.9
430638,Fore St Grampound,2023-06-04T08:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.2
430638,Fore St Grampound,2023-06-04T08:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.78
430638,Fore St Grampound,2023-06-04T08:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.09
430638,Fore St Grampound,2023-06-04T08:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.96
430638,Fore St Grampound,2023-06-04T08:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.66
430638,Fore St Grampound,2023-06-04T08:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.87
430638,Fore St Grampound,2023-06-04T08:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.07
430638,Fore St Grampound,2023-06-04T08:20:00.000+00:00,feeder,20.0,N Current (RMS),A,9.0
430638,Fore St Grampound,2023-06-04T08:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.0
430638,Fore St Grampound,2023-06-04T08:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.5
430638,Fore St Grampound,2023-06-04T08:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.4
430638,Fore St Grampound,2023-06-04T08:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.48
430638,Fore St Grampound,2023-06-04T08:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.61
430638,Fore St Grampound,2023-06-04T08:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,7.04
430638,Fore St Grampound,2023-06-04T08:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.38
430638,Fore St Grampound,2023-06-04T08:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.19
430638,Fore St Grampound,2023-06-04T08:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.18
430638,Fore St Grampound,2023-06-04T08:20:00.000+00:00,feeder,10.0,N Current (RMS),A,37.4
430638,Fore St Grampound,2023-06-04T08:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.8
430638,Fore St Grampound,2023-06-04T08:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.0
430638,Fore St Grampound,2023-06-04T08:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.5
430638,Fore St Grampound,2023-06-04T08:20:00.000+00:00,transformer,,Temperature,C,24.9
430638,Fore St Grampound,2023-06-04T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
430638,Fore St Grampound,2023-06-04T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.28
430638,Fore St Grampound,2023-06-04T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
430638,Fore St Grampound,2023-06-04T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.66
430638,Fore St Grampound,2023-06-04T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
430638,Fore St Grampound,2023-06-04T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.46
430638,Fore St Grampound,2023-06-04T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.94
430638,Fore St Grampound,2023-06-04T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.51
430638,Fore St Grampound,2023-06-04T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,21.4
430638,Fore St Grampound,2023-06-04T08:20:00.000+00:00,busbar,,L3 Active Power,kW,-7.3
430638,Fore St Grampound,2023-06-04T08:20:00.000+00:00,busbar,,L2 Active Power,kW,18.97
430638,Fore St Grampound,2023-06-04T08:20:00.000+00:00,busbar,,L1 Active Power,kW,-15.11
430638,Fore St Grampound,2023-06-04T08:20:00.000+00:00,busbar,,N Current (RMS),A,50.5
430638,Fore St Grampound,2023-06-04T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,65.9
430638,Fore St Grampound,2023-06-04T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,80.2
430638,Fore St Grampound,2023-06-04T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,107.0
430638,Fore St Grampound,2023-06-04T08:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.77
430638,Fore St Grampound,2023-06-04T08:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.37
430638,Fore St Grampound,2023-06-04T08:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,6.55
430638,Fore St Grampound,2023-06-04T08:10:00.000+00:00,feeder,,L3 Active Power,kW,-1.48
430638,Fore St Grampound,2023-06-04T08:10:00.000+00:00,feeder,,L2 Active Power,kW,2.64
430638,Fore St Grampound,2023-06-04T08:10:00.000+00:00,feeder,,L1 Active Power,kW,-3.3
430638,Fore St Grampound,2023-06-04T08:10:00.000+00:00,feeder,,N Current (RMS),A,23.4
430638,Fore St Grampound,2023-06-04T08:10:00.000+00:00,feeder,,L3 Current (RMS),A,18.3
430638,Fore St Grampound,2023-06-04T08:10:00.000+00:00,feeder,,L2 Current (RMS),A,11.6
430638,Fore St Grampound,2023-06-04T08:10:00.000+00:00,feeder,,L1 Current (RMS),A,34.5
430638,Fore St Grampound,2023-06-04T08:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-4.49
430638,Fore St Grampound,2023-06-04T08:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,1.37
430638,Fore St Grampound,2023-06-04T08:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,4.22
430638,Fore St Grampound,2023-06-04T08:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,-0.04
430638,Fore St Grampound,2023-06-04T08:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.91
430638,Fore St Grampound,2023-06-04T08:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,-6.0
430638,Fore St Grampound,2023-06-04T08:10:00.000+00:00,feeder,50.0,N Current (RMS),A,27.9
430638,Fore St Grampound,2023-06-04T08:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,19.9
430638,Fore St Grampound,2023-06-04T08:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,34.8
430638,Fore St Grampound,2023-06-04T08:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,30.9
430638,Fore St Grampound,2023-06-04T08:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.77
430638,Fore St Grampound,2023-06-04T08:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.43
430638,Fore St Grampound,2023-06-04T08:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.48
430638,Fore St Grampound,2023-06-04T08:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.74
430638,Fore St Grampound,2023-06-04T08:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.86
430638,Fore St Grampound,2023-06-04T08:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.95
430638,Fore St Grampound,2023-06-04T08:10:00.000+00:00,feeder,40.0,N Current (RMS),A,17.3
430638,Fore St Grampound,2023-06-04T08:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.1
430638,Fore St Grampound,2023-06-04T08:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.1
430638,Fore St Grampound,2023-06-04T08:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.5
430638,Fore St Grampound,2023-06-04T08:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.5
430638,Fore St Grampound,2023-06-04T08:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.58
430638,Fore St Grampound,2023-06-04T08:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.81
430638,Fore St Grampound,2023-06-04T08:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.24
430638,Fore St Grampound,2023-06-04T08:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.12
430638,Fore St Grampound,2023-06-04T08:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.89
430638,Fore St Grampound,2023-06-04T08:10:00.000+00:00,feeder,30.0,N Current (RMS),A,20.6
430638,Fore St Grampound,2023-06-04T08:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.2
430638,Fore St Grampound,2023-06-04T08:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.7
430638,Fore St Grampound,2023-06-04T08:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.8
430638,Fore St Grampound,2023-06-04T08:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.63
430638,Fore St Grampound,2023-06-04T08:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.12
430638,Fore St Grampound,2023-06-04T08:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.47
430638,Fore St Grampound,2023-06-04T08:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.09
430638,Fore St Grampound,2023-06-04T08:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.77
430638,Fore St Grampound,2023-06-04T08:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.26
430638,Fore St Grampound,2023-06-04T08:10:00.000+00:00,feeder,20.0,N Current (RMS),A,10.6
430638,Fore St Grampound,2023-06-04T08:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.8
430638,Fore St Grampound,2023-06-04T08:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.1
430638,Fore St Grampound,2023-06-04T08:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.6
430638,Fore St Grampound,2023-06-04T08:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.03
430638,Fore St Grampound,2023-06-04T08:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.66
430638,Fore St Grampound,2023-06-04T08:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,8.41
430638,Fore St Grampound,2023-06-04T08:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.49
430638,Fore St Grampound,2023-06-04T08:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.31
430638,Fore St Grampound,2023-06-04T08:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.48
430638,Fore St Grampound,2023-06-04T08:10:00.000+00:00,feeder,10.0,N Current (RMS),A,35.4
430638,Fore St Grampound,2023-06-04T08:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.3
430638,Fore St Grampound,2023-06-04T08:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.6
430638,Fore St Grampound,2023-06-04T08:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.7
430638,Fore St Grampound,2023-06-04T08:10:00.000+00:00,transformer,,Temperature,C,24.9
430638,Fore St Grampound,2023-06-04T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
430638,Fore St Grampound,2023-06-04T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.66
430638,Fore St Grampound,2023-06-04T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
430638,Fore St Grampound,2023-06-04T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.89
430638,Fore St Grampound,2023-06-04T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
430638,Fore St Grampound,2023-06-04T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.82
430638,Fore St Grampound,2023-06-04T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.19
430638,Fore St Grampound,2023-06-04T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.18
430638,Fore St Grampound,2023-06-04T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,27.94
430638,Fore St Grampound,2023-06-04T08:10:00.000+00:00,busbar,,L3 Active Power,kW,-6.07
430638,Fore St Grampound,2023-06-04T08:10:00.000+00:00,busbar,,L2 Active Power,kW,24.61
430638,Fore St Grampound,2023-06-04T08:10:00.000+00:00,busbar,,L1 Active Power,kW,-17.88
430638,Fore St Grampound,2023-06-04T08:10:00.000+00:00,busbar,,N Current (RMS),A,73.1
430638,Fore St Grampound,2023-06-04T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,64.5
430638,Fore St Grampound,2023-06-04T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,104.3
430638,Fore St Grampound,2023-06-04T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,136.3
430638,Fore St Grampound,2023-06-04T08:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.49
430638,Fore St Grampound,2023-06-04T08:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.59
430638,Fore St Grampound,2023-06-04T08:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.26
430638,Fore St Grampound,2023-06-04T08:00:00.000+00:00,feeder,,L3 Active Power,kW,-1.49
430638,Fore St Grampound,2023-06-04T08:00:00.000+00:00,feeder,,L2 Active Power,kW,3.62
430638,Fore St Grampound,2023-06-04T08:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.56
430638,Fore St Grampound,2023-06-04T08:00:00.000+00:00,feeder,,N Current (RMS),A,14.8
430638,Fore St Grampound,2023-06-04T08:00:00.000+00:00,feeder,,L3 Current (RMS),A,17.6
430638,Fore St Grampound,2023-06-04T08:00:00.000+00:00,feeder,,L2 Current (RMS),A,17.2
430638,Fore St Grampound,2023-06-04T08:00:00.000+00:00,feeder,,L1 Current (RMS),A,12.3
430638,Fore St Grampound,2023-06-04T08:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-3.49
430638,Fore St Grampound,2023-06-04T08:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,1.29
430638,Fore St Grampound,2023-06-04T08:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,6.42
430638,Fore St Grampound,2023-06-04T08:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,-0.44
430638,Fore St Grampound,2023-06-04T08:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.02
430638,Fore St Grampound,2023-06-04T08:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,-6.85
430638,Fore St Grampound,2023-06-04T08:00:00.000+00:00,feeder,50.0,N Current (RMS),A,28.1
430638,Fore St Grampound,2023-06-04T08:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,15.3
430638,Fore St Grampound,2023-06-04T08:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,27.9
430638,Fore St Grampound,2023-06-04T08:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,39.8
430638,Fore St Grampound,2023-06-04T08:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.49
430638,Fore St Grampound,2023-06-04T08:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.28
430638,Fore St Grampound,2023-06-04T08:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.2
430638,Fore St Grampound,2023-06-04T08:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.6
430638,Fore St Grampound,2023-06-04T08:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.01
430638,Fore St Grampound,2023-06-04T08:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.51
430638,Fore St Grampound,2023-06-04T08:00:00.000+00:00,feeder,40.0,N Current (RMS),A,8.9
430638,Fore St Grampound,2023-06-04T08:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.1
430638,Fore St Grampound,2023-06-04T08:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.6
430638,Fore St Grampound,2023-06-04T08:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.6
430638,Fore St Grampound,2023-06-04T08:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.03
430638,Fore St Grampound,2023-06-04T08:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.53
430638,Fore St Grampound,2023-06-04T08:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.71
430638,Fore St Grampound,2023-06-04T08:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.78
430638,Fore St Grampound,2023-06-04T08:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.38
430638,Fore St Grampound,2023-06-04T08:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.88
430638,Fore St Grampound,2023-06-04T08:00:00.000+00:00,feeder,30.0,N Current (RMS),A,13.8
430638,Fore St Grampound,2023-06-04T08:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.6
430638,Fore St Grampound,2023-06-04T08:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.9
430638,Fore St Grampound,2023-06-04T08:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.5
430638,Fore St Grampound,2023-06-04T08:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.07
430638,Fore St Grampound,2023-06-04T08:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.08
430638,Fore St Grampound,2023-06-04T08:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.28
430638,Fore St Grampound,2023-06-04T08:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.9
430638,Fore St Grampound,2023-06-04T08:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.03
430638,Fore St Grampound,2023-06-04T08:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.72
430638,Fore St Grampound,2023-06-04T08:00:00.000+00:00,feeder,20.0,N Current (RMS),A,9.6
430638,Fore St Grampound,2023-06-04T08:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.3
430638,Fore St Grampound,2023-06-04T08:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.3
430638,Fore St Grampound,2023-06-04T08:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.1
430638,Fore St Grampound,2023-06-04T08:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.86
430638,Fore St Grampound,2023-06-04T08:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.35
430638,Fore St Grampound,2023-06-04T08:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.13
430638,Fore St Grampound,2023-06-04T08:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.37
430638,Fore St Grampound,2023-06-04T08:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.63
430638,Fore St Grampound,2023-06-04T08:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.89
430638,Fore St Grampound,2023-06-04T08:00:00.000+00:00,feeder,10.0,N Current (RMS),A,34.9
430638,Fore St Grampound,2023-06-04T08:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.0
430638,Fore St Grampound,2023-06-04T08:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.6
430638,Fore St Grampound,2023-06-04T08:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.5
430638,Fore St Grampound,2023-06-04T08:00:00.000+00:00,transformer,,Temperature,C,24.9
430638,Fore St Grampound,2023-06-04T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
430638,Fore St Grampound,2023-06-04T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.86
430638,Fore St Grampound,2023-06-04T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
430638,Fore St Grampound,2023-06-04T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.74
430638,Fore St Grampound,2023-06-04T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
430638,Fore St Grampound,2023-06-04T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.94
430638,Fore St Grampound,2023-06-04T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.43
430638,Fore St Grampound,2023-06-04T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.8
430638,Fore St Grampound,2023-06-04T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,20.0
430638,Fore St Grampound,2023-06-04T08:00:00.000+00:00,busbar,,L3 Active Power,kW,-5.57
430638,Fore St Grampound,2023-06-04T08:00:00.000+00:00,busbar,,L2 Active Power,kW,24.69
430638,Fore St Grampound,2023-06-04T08:00:00.000+00:00,busbar,,L1 Active Power,kW,-12.41
430638,Fore St Grampound,2023-06-04T08:00:00.000+00:00,busbar,,N Current (RMS),A,56.5
430638,Fore St Grampound,2023-06-04T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,53.3
430638,Fore St Grampound,2023-06-04T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,105.0
430638,Fore St Grampound,2023-06-04T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,97.9
430638,Fore St Grampound,2023-06-04T07:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.86
430638,Fore St Grampound,2023-06-04T07:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.22
430638,Fore St Grampound,2023-06-04T07:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,6.52
430638,Fore St Grampound,2023-06-04T07:50:00.000+00:00,feeder,,L3 Active Power,kW,-2.12
430638,Fore St Grampound,2023-06-04T07:50:00.000+00:00,feeder,,L2 Active Power,kW,6.67
430638,Fore St Grampound,2023-06-04T07:50:00.000+00:00,feeder,,L1 Active Power,kW,-3.49
430638,Fore St Grampound,2023-06-04T07:50:00.000+00:00,feeder,,N Current (RMS),A,16.5
430638,Fore St Grampound,2023-06-04T07:50:00.000+00:00,feeder,,L3 Current (RMS),A,23.0
430638,Fore St Grampound,2023-06-04T07:50:00.000+00:00,feeder,,L2 Current (RMS),A,28.8
430638,Fore St Grampound,2023-06-04T07:50:00.000+00:00,feeder,,L1 Current (RMS),A,34.0
430638,Fore St Grampound,2023-06-04T07:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-4.62
430638,Fore St Grampound,2023-06-04T07:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,1.15
430638,Fore St Grampound,2023-06-04T07:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,5.33
430638,Fore St Grampound,2023-06-04T07:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,-1.13
430638,Fore St Grampound,2023-06-04T07:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.66
430638,Fore St Grampound,2023-06-04T07:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,-5.19
430638,Fore St Grampound,2023-06-04T07:50:00.000+00:00,feeder,50.0,N Current (RMS),A,18.7
430638,Fore St Grampound,2023-06-04T07:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,20.4
430638,Fore St Grampound,2023-06-04T07:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,14.1
430638,Fore St Grampound,2023-06-04T07:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,30.9
430638,Fore St Grampound,2023-06-04T07:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.88
430638,Fore St Grampound,2023-06-04T07:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.02
430638,Fore St Grampound,2023-06-04T07:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.99
430638,Fore St Grampound,2023-06-04T07:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.95
430638,Fore St Grampound,2023-06-04T07:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.45
430638,Fore St Grampound,2023-06-04T07:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.27
430638,Fore St Grampound,2023-06-04T07:50:00.000+00:00,feeder,40.0,N Current (RMS),A,13.4
430638,Fore St Grampound,2023-06-04T07:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.4
430638,Fore St Grampound,2023-06-04T07:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.8
430638,Fore St Grampound,2023-06-04T07:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.0
430638,Fore St Grampound,2023-06-04T07:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.47
430638,Fore St Grampound,2023-06-04T07:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.58
430638,Fore St Grampound,2023-06-04T07:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.11
430638,Fore St Grampound,2023-06-04T07:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.21
430638,Fore St Grampound,2023-06-04T07:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.03
430638,Fore St Grampound,2023-06-04T07:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.97
430638,Fore St Grampound,2023-06-04T07:50:00.000+00:00,feeder,30.0,N Current (RMS),A,9.9
430638,Fore St Grampound,2023-06-04T07:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.4
430638,Fore St Grampound,2023-06-04T07:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.7
430638,Fore St Grampound,2023-06-04T07:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.6
430638,Fore St Grampound,2023-06-04T07:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.81
430638,Fore St Grampound,2023-06-04T07:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.09
430638,Fore St Grampound,2023-06-04T07:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.0
430638,Fore St Grampound,2023-06-04T07:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.2
430638,Fore St Grampound,2023-06-04T07:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.78
430638,Fore St Grampound,2023-06-04T07:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.04
430638,Fore St Grampound,2023-06-04T07:50:00.000+00:00,feeder,20.0,N Current (RMS),A,12.6
430638,Fore St Grampound,2023-06-04T07:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.5
430638,Fore St Grampound,2023-06-04T07:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.0
430638,Fore St Grampound,2023-06-04T07:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.4
430638,Fore St Grampound,2023-06-04T07:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.62
430638,Fore St Grampound,2023-06-04T07:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.38
430638,Fore St Grampound,2023-06-04T07:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.41
430638,Fore St Grampound,2023-06-04T07:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.41
430638,Fore St Grampound,2023-06-04T07:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.59
430638,Fore St Grampound,2023-06-04T07:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.53
430638,Fore St Grampound,2023-06-04T07:50:00.000+00:00,feeder,10.0,N Current (RMS),A,28.9
430638,Fore St Grampound,2023-06-04T07:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.2
430638,Fore St Grampound,2023-06-04T07:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.6
430638,Fore St Grampound,2023-06-04T07:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.0
430638,Fore St Grampound,2023-06-04T07:50:00.000+00:00,transformer,,Temperature,C,24.9
430638,Fore St Grampound,2023-06-04T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
430638,Fore St Grampound,2023-06-04T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.72
430638,Fore St Grampound,2023-06-04T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
430638,Fore St Grampound,2023-06-04T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.79
430638,Fore St Grampound,2023-06-04T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
430638,Fore St Grampound,2023-06-04T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.02
430638,Fore St Grampound,2023-06-04T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-18.28
430638,Fore St Grampound,2023-06-04T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.52
430638,Fore St Grampound,2023-06-04T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,17.37
430638,Fore St Grampound,2023-06-04T07:50:00.000+00:00,busbar,,L3 Active Power,kW,-9.02
430638,Fore St Grampound,2023-06-04T07:50:00.000+00:00,busbar,,L2 Active Power,kW,26.17
430638,Fore St Grampound,2023-06-04T07:50:00.000+00:00,busbar,,L1 Active Power,kW,-10.4
430638,Fore St Grampound,2023-06-04T07:50:00.000+00:00,busbar,,N Current (RMS),A,33.1
430638,Fore St Grampound,2023-06-04T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,84.0
430638,Fore St Grampound,2023-06-04T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,108.4
430638,Fore St Grampound,2023-06-04T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,84.1
430638,Fore St Grampound,2023-06-04T07:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.71
430638,Fore St Grampound,2023-06-04T07:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.1
430638,Fore St Grampound,2023-06-04T07:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.43
430638,Fore St Grampound,2023-06-04T07:40:00.000+00:00,feeder,,L3 Active Power,kW,-1.62
430638,Fore St Grampound,2023-06-04T07:40:00.000+00:00,feeder,,L2 Active Power,kW,6.11
430638,Fore St Grampound,2023-06-04T07:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.44
430638,Fore St Grampound,2023-06-04T07:40:00.000+00:00,feeder,,N Current (RMS),A,19.0
430638,Fore St Grampound,2023-06-04T07:40:00.000+00:00,feeder,,L3 Current (RMS),A,21.0
430638,Fore St Grampound,2023-06-04T07:40:00.000+00:00,feeder,,L2 Current (RMS),A,26.2
430638,Fore St Grampound,2023-06-04T07:40:00.000+00:00,feeder,,L1 Current (RMS),A,6.7
430638,Fore St Grampound,2023-06-04T07:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-5.02
430638,Fore St Grampound,2023-06-04T07:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,1.16
430638,Fore St Grampound,2023-06-04T07:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,4.75
430638,Fore St Grampound,2023-06-04T07:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,-1.1
430638,Fore St Grampound,2023-06-04T07:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.09
430638,Fore St Grampound,2023-06-04T07:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,-4.56
430638,Fore St Grampound,2023-06-04T07:40:00.000+00:00,feeder,50.0,N Current (RMS),A,18.1
430638,Fore St Grampound,2023-06-04T07:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,23.0
430638,Fore St Grampound,2023-06-04T07:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,15.1
430638,Fore St Grampound,2023-06-04T07:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,28.6
430638,Fore St Grampound,2023-06-04T07:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.42
430638,Fore St Grampound,2023-06-04T07:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.07
430638,Fore St Grampound,2023-06-04T07:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.84
430638,Fore St Grampound,2023-06-04T07:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.5
430638,Fore St Grampound,2023-06-04T07:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.82
430638,Fore St Grampound,2023-06-04T07:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.96
430638,Fore St Grampound,2023-06-04T07:40:00.000+00:00,feeder,40.0,N Current (RMS),A,11.7
430638,Fore St Grampound,2023-06-04T07:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.9
430638,Fore St Grampound,2023-06-04T07:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.8
430638,Fore St Grampound,2023-06-04T07:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.8
430638,Fore St Grampound,2023-06-04T07:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.96
430638,Fore St Grampound,2023-06-04T07:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.55
430638,Fore St Grampound,2023-06-04T07:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.82
430638,Fore St Grampound,2023-06-04T07:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.06
430638,Fore St Grampound,2023-06-04T07:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.54
430638,Fore St Grampound,2023-06-04T07:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.79
430638,Fore St Grampound,2023-06-04T07:40:00.000+00:00,feeder,30.0,N Current (RMS),A,6.8
430638,Fore St Grampound,2023-06-04T07:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.2
430638,Fore St Grampound,2023-06-04T07:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.2
430638,Fore St Grampound,2023-06-04T07:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.8
430638,Fore St Grampound,2023-06-04T07:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.14
430638,Fore St Grampound,2023-06-04T07:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.08
430638,Fore St Grampound,2023-06-04T07:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.87
430638,Fore St Grampound,2023-06-04T07:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.38
430638,Fore St Grampound,2023-06-04T07:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.56
430638,Fore St Grampound,2023-06-04T07:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.18
430638,Fore St Grampound,2023-06-04T07:40:00.000+00:00,feeder,20.0,N Current (RMS),A,15.3
430638,Fore St Grampound,2023-06-04T07:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.1
