Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
430638,Fore St Grampound,2023-06-04T07:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.8
430638,Fore St Grampound,2023-06-04T07:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.9
430638,Fore St Grampound,2023-06-04T07:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.36
430638,Fore St Grampound,2023-06-04T07:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.65
430638,Fore St Grampound,2023-06-04T07:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.29
430638,Fore St Grampound,2023-06-04T07:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.47
430638,Fore St Grampound,2023-06-04T07:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.73
430638,Fore St Grampound,2023-06-04T07:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.63
430638,Fore St Grampound,2023-06-04T07:40:00.000+00:00,feeder,10.0,N Current (RMS),A,18.3
430638,Fore St Grampound,2023-06-04T07:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.7
430638,Fore St Grampound,2023-06-04T07:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.4
430638,Fore St Grampound,2023-06-04T07:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.5
430638,Fore St Grampound,2023-06-04T07:40:00.000+00:00,transformer,,Temperature,C,24.9
430638,Fore St Grampound,2023-06-04T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
430638,Fore St Grampound,2023-06-04T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.48
430638,Fore St Grampound,2023-06-04T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
430638,Fore St Grampound,2023-06-04T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.37
430638,Fore St Grampound,2023-06-04T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
430638,Fore St Grampound,2023-06-04T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.58
430638,Fore St Grampound,2023-06-04T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.6
430638,Fore St Grampound,2023-06-04T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.22
430638,Fore St Grampound,2023-06-04T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.0
430638,Fore St Grampound,2023-06-04T07:40:00.000+00:00,busbar,,L3 Active Power,kW,-7.12
430638,Fore St Grampound,2023-06-04T07:40:00.000+00:00,busbar,,L2 Active Power,kW,21.84
430638,Fore St Grampound,2023-06-04T07:40:00.000+00:00,busbar,,L1 Active Power,kW,-7.19
430638,Fore St Grampound,2023-06-04T07:40:00.000+00:00,busbar,,N Current (RMS),A,31.1
430638,Fore St Grampound,2023-06-04T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,68.7
430638,Fore St Grampound,2023-06-04T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,91.8
430638,Fore St Grampound,2023-06-04T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,61.7
430638,Fore St Grampound,2023-06-04T07:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.62
430638,Fore St Grampound,2023-06-04T07:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.43
430638,Fore St Grampound,2023-06-04T07:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,3.85
430638,Fore St Grampound,2023-06-04T07:30:00.000+00:00,feeder,,L3 Active Power,kW,-1.79
430638,Fore St Grampound,2023-06-04T07:30:00.000+00:00,feeder,,L2 Active Power,kW,3.97
430638,Fore St Grampound,2023-06-04T07:30:00.000+00:00,feeder,,L1 Active Power,kW,-1.67
430638,Fore St Grampound,2023-06-04T07:30:00.000+00:00,feeder,,N Current (RMS),A,20.1
430638,Fore St Grampound,2023-06-04T07:30:00.000+00:00,feeder,,L3 Current (RMS),A,27.4
430638,Fore St Grampound,2023-06-04T07:30:00.000+00:00,feeder,,L2 Current (RMS),A,19.4
430638,Fore St Grampound,2023-06-04T07:30:00.000+00:00,feeder,,L1 Current (RMS),A,18.1
430638,Fore St Grampound,2023-06-04T07:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-3.5
430638,Fore St Grampound,2023-06-04T07:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,1.14
430638,Fore St Grampound,2023-06-04T07:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,3.64
430638,Fore St Grampound,2023-06-04T07:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,-0.8
430638,Fore St Grampound,2023-06-04T07:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.96
430638,Fore St Grampound,2023-06-04T07:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,-3.75
430638,Fore St Grampound,2023-06-04T07:30:00.000+00:00,feeder,50.0,N Current (RMS),A,18.8
430638,Fore St Grampound,2023-06-04T07:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,16.4
430638,Fore St Grampound,2023-06-04T07:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,27.2
430638,Fore St Grampound,2023-06-04T07:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,23.9
430638,Fore St Grampound,2023-06-04T07:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.47
430638,Fore St Grampound,2023-06-04T07:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.29
430638,Fore St Grampound,2023-06-04T07:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.03
430638,Fore St Grampound,2023-06-04T07:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.52
430638,Fore St Grampound,2023-06-04T07:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.89
430638,Fore St Grampound,2023-06-04T07:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-1.54
430638,Fore St Grampound,2023-06-04T07:30:00.000+00:00,feeder,40.0,N Current (RMS),A,12.5
430638,Fore St Grampound,2023-06-04T07:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.0
430638,Fore St Grampound,2023-06-04T07:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.7
430638,Fore St Grampound,2023-06-04T07:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.5
430638,Fore St Grampound,2023-06-04T07:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.89
430638,Fore St Grampound,2023-06-04T07:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.37
430638,Fore St Grampound,2023-06-04T07:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.67
430638,Fore St Grampound,2023-06-04T07:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.61
430638,Fore St Grampound,2023-06-04T07:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.7
430638,Fore St Grampound,2023-06-04T07:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.17
430638,Fore St Grampound,2023-06-04T07:30:00.000+00:00,feeder,30.0,N Current (RMS),A,10.1
430638,Fore St Grampound,2023-06-04T07:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.6
430638,Fore St Grampound,2023-06-04T07:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.0
430638,Fore St Grampound,2023-06-04T07:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.6
430638,Fore St Grampound,2023-06-04T07:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-4.19
430638,Fore St Grampound,2023-06-04T07:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.14
430638,Fore St Grampound,2023-06-04T07:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.26
430638,Fore St Grampound,2023-06-04T07:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.87
430638,Fore St Grampound,2023-06-04T07:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.71
430638,Fore St Grampound,2023-06-04T07:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.04
430638,Fore St Grampound,2023-06-04T07:30:00.000+00:00,feeder,20.0,N Current (RMS),A,17.5
430638,Fore St Grampound,2023-06-04T07:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.2
430638,Fore St Grampound,2023-06-04T07:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.6
430638,Fore St Grampound,2023-06-04T07:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.0
430638,Fore St Grampound,2023-06-04T07:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.39
430638,Fore St Grampound,2023-06-04T07:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.48
430638,Fore St Grampound,2023-06-04T07:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.06
430638,Fore St Grampound,2023-06-04T07:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.49
430638,Fore St Grampound,2023-06-04T07:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.26
430638,Fore St Grampound,2023-06-04T07:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.16
430638,Fore St Grampound,2023-06-04T07:30:00.000+00:00,feeder,10.0,N Current (RMS),A,27.3
430638,Fore St Grampound,2023-06-04T07:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.8
430638,Fore St Grampound,2023-06-04T07:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.9
430638,Fore St Grampound,2023-06-04T07:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.7
430638,Fore St Grampound,2023-06-04T07:30:00.000+00:00,transformer,,Temperature,C,24.9
430638,Fore St Grampound,2023-06-04T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
430638,Fore St Grampound,2023-06-04T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.46
430638,Fore St Grampound,2023-06-04T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
430638,Fore St Grampound,2023-06-04T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.45
430638,Fore St Grampound,2023-06-04T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
430638,Fore St Grampound,2023-06-04T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.62
430638,Fore St Grampound,2023-06-04T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.06
430638,Fore St Grampound,2023-06-04T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.56
430638,Fore St Grampound,2023-06-04T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,18.51
430638,Fore St Grampound,2023-06-04T07:30:00.000+00:00,busbar,,L3 Active Power,kW,-7.07
430638,Fore St Grampound,2023-06-04T07:30:00.000+00:00,busbar,,L2 Active Power,kW,22.5
430638,Fore St Grampound,2023-06-04T07:30:00.000+00:00,busbar,,L1 Active Power,kW,-10.25
430638,Fore St Grampound,2023-06-04T07:30:00.000+00:00,busbar,,N Current (RMS),A,46.2
430638,Fore St Grampound,2023-06-04T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,68.0
430638,Fore St Grampound,2023-06-04T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,96.0
430638,Fore St Grampound,2023-06-04T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,91.5
430638,Fore St Grampound,2023-06-04T07:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.44
430638,Fore St Grampound,2023-06-04T07:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
430638,Fore St Grampound,2023-06-04T07:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.44
430638,Fore St Grampound,2023-06-04T07:20:00.000+00:00,feeder,,L3 Active Power,kW,-1.19
430638,Fore St Grampound,2023-06-04T07:20:00.000+00:00,feeder,,L2 Active Power,kW,1.68
430638,Fore St Grampound,2023-06-04T07:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.89
430638,Fore St Grampound,2023-06-04T07:20:00.000+00:00,feeder,,N Current (RMS),A,14.6
430638,Fore St Grampound,2023-06-04T07:20:00.000+00:00,feeder,,L3 Current (RMS),A,17.5
430638,Fore St Grampound,2023-06-04T07:20:00.000+00:00,feeder,,L2 Current (RMS),A,7.7
430638,Fore St Grampound,2023-06-04T07:20:00.000+00:00,feeder,,L1 Current (RMS),A,12.1
430638,Fore St Grampound,2023-06-04T07:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-3.96
430638,Fore St Grampound,2023-06-04T07:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.91
430638,Fore St Grampound,2023-06-04T07:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,5.3
430638,Fore St Grampound,2023-06-04T07:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,-0.69
430638,Fore St Grampound,2023-06-04T07:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.5
430638,Fore St Grampound,2023-06-04T07:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,-4.66
430638,Fore St Grampound,2023-06-04T07:20:00.000+00:00,feeder,50.0,N Current (RMS),A,21.0
430638,Fore St Grampound,2023-06-04T07:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,19.4
430638,Fore St Grampound,2023-06-04T07:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,21.7
430638,Fore St Grampound,2023-06-04T07:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,30.3
430638,Fore St Grampound,2023-06-04T07:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.34
430638,Fore St Grampound,2023-06-04T07:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.24
430638,Fore St Grampound,2023-06-04T07:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.87
430638,Fore St Grampound,2023-06-04T07:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.44
430638,Fore St Grampound,2023-06-04T07:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.06
430638,Fore St Grampound,2023-06-04T07:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.49
430638,Fore St Grampound,2023-06-04T07:20:00.000+00:00,feeder,40.0,N Current (RMS),A,11.1
430638,Fore St Grampound,2023-06-04T07:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.5
430638,Fore St Grampound,2023-06-04T07:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.5
430638,Fore St Grampound,2023-06-04T07:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.1
430638,Fore St Grampound,2023-06-04T07:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-7.7
430638,Fore St Grampound,2023-06-04T07:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.5
430638,Fore St Grampound,2023-06-04T07:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.69
430638,Fore St Grampound,2023-06-04T07:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-4.72
430638,Fore St Grampound,2023-06-04T07:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.6
430638,Fore St Grampound,2023-06-04T07:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.85
430638,Fore St Grampound,2023-06-04T07:20:00.000+00:00,feeder,30.0,N Current (RMS),A,30.2
430638,Fore St Grampound,2023-06-04T07:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,39.5
430638,Fore St Grampound,2023-06-04T07:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.6
430638,Fore St Grampound,2023-06-04T07:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.5
430638,Fore St Grampound,2023-06-04T07:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.55
430638,Fore St Grampound,2023-06-04T07:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.05
430638,Fore St Grampound,2023-06-04T07:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.17
430638,Fore St Grampound,2023-06-04T07:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.71
430638,Fore St Grampound,2023-06-04T07:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.59
430638,Fore St Grampound,2023-06-04T07:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
430638,Fore St Grampound,2023-06-04T07:20:00.000+00:00,feeder,20.0,N Current (RMS),A,14.6
430638,Fore St Grampound,2023-06-04T07:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.1
430638,Fore St Grampound,2023-06-04T07:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.1
430638,Fore St Grampound,2023-06-04T07:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.6
430638,Fore St Grampound,2023-06-04T07:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.63
430638,Fore St Grampound,2023-06-04T07:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.47
430638,Fore St Grampound,2023-06-04T07:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.82
430638,Fore St Grampound,2023-06-04T07:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.46
430638,Fore St Grampound,2023-06-04T07:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.16
430638,Fore St Grampound,2023-06-04T07:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.64
430638,Fore St Grampound,2023-06-04T07:20:00.000+00:00,feeder,10.0,N Current (RMS),A,26.6
430638,Fore St Grampound,2023-06-04T07:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.5
430638,Fore St Grampound,2023-06-04T07:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.3
430638,Fore St Grampound,2023-06-04T07:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.8
430638,Fore St Grampound,2023-06-04T07:20:00.000+00:00,transformer,,Temperature,C,24.9
430638,Fore St Grampound,2023-06-04T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
430638,Fore St Grampound,2023-06-04T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.3
430638,Fore St Grampound,2023-06-04T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
430638,Fore St Grampound,2023-06-04T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.79
430638,Fore St Grampound,2023-06-04T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
430638,Fore St Grampound,2023-06-04T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.58
430638,Fore St Grampound,2023-06-04T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-19.62
430638,Fore St Grampound,2023-06-04T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.4
430638,Fore St Grampound,2023-06-04T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.29
430638,Fore St Grampound,2023-06-04T07:20:00.000+00:00,busbar,,L3 Active Power,kW,-10.21
430638,Fore St Grampound,2023-06-04T07:20:00.000+00:00,busbar,,L2 Active Power,kW,19.6
430638,Fore St Grampound,2023-06-04T07:20:00.000+00:00,busbar,,L1 Active Power,kW,-8.53
430638,Fore St Grampound,2023-06-04T07:20:00.000+00:00,busbar,,N Current (RMS),A,45.0
430638,Fore St Grampound,2023-06-04T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,94.6
430638,Fore St Grampound,2023-06-04T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,83.8
430638,Fore St Grampound,2023-06-04T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,76.2
430638,Fore St Grampound,2023-06-04T07:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.03
430638,Fore St Grampound,2023-06-04T07:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.09
430638,Fore St Grampound,2023-06-04T07:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.92
430638,Fore St Grampound,2023-06-04T07:10:00.000+00:00,feeder,,L3 Active Power,kW,-1.38
430638,Fore St Grampound,2023-06-04T07:10:00.000+00:00,feeder,,L2 Active Power,kW,1.93
430638,Fore St Grampound,2023-06-04T07:10:00.000+00:00,feeder,,L1 Active Power,kW,-1.08
430638,Fore St Grampound,2023-06-04T07:10:00.000+00:00,feeder,,N Current (RMS),A,15.5
430638,Fore St Grampound,2023-06-04T07:10:00.000+00:00,feeder,,L3 Current (RMS),A,19.0
430638,Fore St Grampound,2023-06-04T07:10:00.000+00:00,feeder,,L2 Current (RMS),A,9.2
430638,Fore St Grampound,2023-06-04T07:10:00.000+00:00,feeder,,L1 Current (RMS),A,14.6
430638,Fore St Grampound,2023-06-04T07:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-3.52
430638,Fore St Grampound,2023-06-04T07:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.94
430638,Fore St Grampound,2023-06-04T07:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,5.95
430638,Fore St Grampound,2023-06-04T07:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,-0.64
430638,Fore St Grampound,2023-06-04T07:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.93
430638,Fore St Grampound,2023-06-04T07:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,-4.26
430638,Fore St Grampound,2023-06-04T07:10:00.000+00:00,feeder,50.0,N Current (RMS),A,19.7
430638,Fore St Grampound,2023-06-04T07:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,17.1
430638,Fore St Grampound,2023-06-04T07:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,14.2
430638,Fore St Grampound,2023-06-04T07:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,31.1
430638,Fore St Grampound,2023-06-04T07:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.28
430638,Fore St Grampound,2023-06-04T07:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.28
430638,Fore St Grampound,2023-06-04T07:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.68
430638,Fore St Grampound,2023-06-04T07:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.44
430638,Fore St Grampound,2023-06-04T07:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.75
430638,Fore St Grampound,2023-06-04T07:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.32
430638,Fore St Grampound,2023-06-04T07:10:00.000+00:00,feeder,40.0,N Current (RMS),A,11.2
430638,Fore St Grampound,2023-06-04T07:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.4
430638,Fore St Grampound,2023-06-04T07:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.9
430638,Fore St Grampound,2023-06-04T07:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.6
430638,Fore St Grampound,2023-06-04T07:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.09
430638,Fore St Grampound,2023-06-04T07:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.53
430638,Fore St Grampound,2023-06-04T07:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.05
430638,Fore St Grampound,2023-06-04T07:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.94
430638,Fore St Grampound,2023-06-04T07:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.49
430638,Fore St Grampound,2023-06-04T07:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.04
430638,Fore St Grampound,2023-06-04T07:10:00.000+00:00,feeder,30.0,N Current (RMS),A,12.7
430638,Fore St Grampound,2023-06-04T07:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.6
430638,Fore St Grampound,2023-06-04T07:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.4
430638,Fore St Grampound,2023-06-04T07:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.5
430638,Fore St Grampound,2023-06-04T07:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.06
430638,Fore St Grampound,2023-06-04T07:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.12
430638,Fore St Grampound,2023-06-04T07:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.96
430638,Fore St Grampound,2023-06-04T07:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.38
430638,Fore St Grampound,2023-06-04T07:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.42
430638,Fore St Grampound,2023-06-04T07:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.13
430638,Fore St Grampound,2023-06-04T07:10:00.000+00:00,feeder,20.0,N Current (RMS),A,11.1
430638,Fore St Grampound,2023-06-04T07:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.0
430638,Fore St Grampound,2023-06-04T07:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.1
430638,Fore St Grampound,2023-06-04T07:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.2
430638,Fore St Grampound,2023-06-04T07:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.49
430638,Fore St Grampound,2023-06-04T07:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.41
430638,Fore St Grampound,2023-06-04T07:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.25
430638,Fore St Grampound,2023-06-04T07:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.5
430638,Fore St Grampound,2023-06-04T07:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.08
430638,Fore St Grampound,2023-06-04T07:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.5
430638,Fore St Grampound,2023-06-04T07:10:00.000+00:00,feeder,10.0,N Current (RMS),A,31.8
430638,Fore St Grampound,2023-06-04T07:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.1
430638,Fore St Grampound,2023-06-04T07:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.5
430638,Fore St Grampound,2023-06-04T07:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.8
430638,Fore St Grampound,2023-06-04T07:10:00.000+00:00,transformer,,Temperature,C,24.9
430638,Fore St Grampound,2023-06-04T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
430638,Fore St Grampound,2023-06-04T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.51
430638,Fore St Grampound,2023-06-04T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
430638,Fore St Grampound,2023-06-04T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.75
430638,Fore St Grampound,2023-06-04T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
430638,Fore St Grampound,2023-06-04T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.04
430638,Fore St Grampound,2023-06-04T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.47
430638,Fore St Grampound,2023-06-04T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.31
430638,Fore St Grampound,2023-06-04T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.8
430638,Fore St Grampound,2023-06-04T07:10:00.000+00:00,busbar,,L3 Active Power,kW,-6.29
430638,Fore St Grampound,2023-06-04T07:10:00.000+00:00,busbar,,L2 Active Power,kW,20.61
430638,Fore St Grampound,2023-06-04T07:10:00.000+00:00,busbar,,L1 Active Power,kW,-8.33
430638,Fore St Grampound,2023-06-04T07:10:00.000+00:00,busbar,,N Current (RMS),A,36.1
430638,Fore St Grampound,2023-06-04T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,55.8
430638,Fore St Grampound,2023-06-04T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,87.4
430638,Fore St Grampound,2023-06-04T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,75.0
430638,Fore St Grampound,2023-06-04T07:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.62
430638,Fore St Grampound,2023-06-04T07:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.43
430638,Fore St Grampound,2023-06-04T07:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,3.95
430638,Fore St Grampound,2023-06-04T07:00:00.000+00:00,feeder,,L3 Active Power,kW,-1.74
430638,Fore St Grampound,2023-06-04T07:00:00.000+00:00,feeder,,L2 Active Power,kW,2.07
430638,Fore St Grampound,2023-06-04T07:00:00.000+00:00,feeder,,L1 Active Power,kW,-1.59
430638,Fore St Grampound,2023-06-04T07:00:00.000+00:00,feeder,,N Current (RMS),A,19.3
430638,Fore St Grampound,2023-06-04T07:00:00.000+00:00,feeder,,L3 Current (RMS),A,19.2
430638,Fore St Grampound,2023-06-04T07:00:00.000+00:00,feeder,,L2 Current (RMS),A,9.6
430638,Fore St Grampound,2023-06-04T07:00:00.000+00:00,feeder,,L1 Current (RMS),A,23.5
430638,Fore St Grampound,2023-06-04T07:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-6.76
430638,Fore St Grampound,2023-06-04T07:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.74
430638,Fore St Grampound,2023-06-04T07:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,6.25
430638,Fore St Grampound,2023-06-04T07:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,-2.82
430638,Fore St Grampound,2023-06-04T07:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.14
430638,Fore St Grampound,2023-06-04T07:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,-3.89
430638,Fore St Grampound,2023-06-04T07:00:00.000+00:00,feeder,50.0,N Current (RMS),A,22.0
430638,Fore St Grampound,2023-06-04T07:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,32.0
430638,Fore St Grampound,2023-06-04T07:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,15.6
430638,Fore St Grampound,2023-06-04T07:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,31.0
430638,Fore St Grampound,2023-06-04T07:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.28
430638,Fore St Grampound,2023-06-04T07:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.49
430638,Fore St Grampound,2023-06-04T07:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.49
430638,Fore St Grampound,2023-06-04T07:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.52
430638,Fore St Grampound,2023-06-04T07:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.4
430638,Fore St Grampound,2023-06-04T07:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.92
430638,Fore St Grampound,2023-06-04T07:00:00.000+00:00,feeder,40.0,N Current (RMS),A,10.1
430638,Fore St Grampound,2023-06-04T07:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.5
430638,Fore St Grampound,2023-06-04T07:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.6
430638,Fore St Grampound,2023-06-04T07:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.3
430638,Fore St Grampound,2023-06-04T07:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.11
430638,Fore St Grampound,2023-06-04T07:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.56
430638,Fore St Grampound,2023-06-04T07:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.56
430638,Fore St Grampound,2023-06-04T07:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.66
430638,Fore St Grampound,2023-06-04T07:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.71
430638,Fore St Grampound,2023-06-04T07:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.63
430638,Fore St Grampound,2023-06-04T07:00:00.000+00:00,feeder,30.0,N Current (RMS),A,10.3
430638,Fore St Grampound,2023-06-04T07:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.2
430638,Fore St Grampound,2023-06-04T07:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.0
430638,Fore St Grampound,2023-06-04T07:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.1
430638,Fore St Grampound,2023-06-04T07:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.97
430638,Fore St Grampound,2023-06-04T07:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.06
430638,Fore St Grampound,2023-06-04T07:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.4
430638,Fore St Grampound,2023-06-04T07:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.69
430638,Fore St Grampound,2023-06-04T07:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.0
430638,Fore St Grampound,2023-06-04T07:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.32
430638,Fore St Grampound,2023-06-04T07:00:00.000+00:00,feeder,20.0,N Current (RMS),A,9.2
430638,Fore St Grampound,2023-06-04T07:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.4
430638,Fore St Grampound,2023-06-04T07:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.2
430638,Fore St Grampound,2023-06-04T07:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.4
430638,Fore St Grampound,2023-06-04T07:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.56
430638,Fore St Grampound,2023-06-04T07:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.67
430638,Fore St Grampound,2023-06-04T07:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.73
430638,Fore St Grampound,2023-06-04T07:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.37
430638,Fore St Grampound,2023-06-04T07:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.62
430638,Fore St Grampound,2023-06-04T07:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.72
430638,Fore St Grampound,2023-06-04T07:00:00.000+00:00,feeder,10.0,N Current (RMS),A,23.5
430638,Fore St Grampound,2023-06-04T07:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.0
430638,Fore St Grampound,2023-06-04T07:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.6
430638,Fore St Grampound,2023-06-04T07:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.0
430638,Fore St Grampound,2023-06-04T07:00:00.000+00:00,transformer,,Temperature,C,24.9
430638,Fore St Grampound,2023-06-04T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
430638,Fore St Grampound,2023-06-04T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.14
430638,Fore St Grampound,2023-06-04T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
430638,Fore St Grampound,2023-06-04T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.68
430638,Fore St Grampound,2023-06-04T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
430638,Fore St Grampound,2023-06-04T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.87
430638,Fore St Grampound,2023-06-04T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.3
430638,Fore St Grampound,2023-06-04T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.62
430638,Fore St Grampound,2023-06-04T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,18.37
430638,Fore St Grampound,2023-06-04T07:00:00.000+00:00,busbar,,L3 Active Power,kW,-7.8
430638,Fore St Grampound,2023-06-04T07:00:00.000+00:00,busbar,,L2 Active Power,kW,17.95
430638,Fore St Grampound,2023-06-04T07:00:00.000+00:00,busbar,,L1 Active Power,kW,-9.07
430638,Fore St Grampound,2023-06-04T07:00:00.000+00:00,busbar,,N Current (RMS),A,37.1
430638,Fore St Grampound,2023-06-04T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,66.0
430638,Fore St Grampound,2023-06-04T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,76.9
430638,Fore St Grampound,2023-06-04T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,85.6
430638,Fore St Grampound,2023-06-04T06:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.57
430638,Fore St Grampound,2023-06-04T06:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.81
430638,Fore St Grampound,2023-06-04T06:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,5.72
430638,Fore St Grampound,2023-06-04T06:50:00.000+00:00,feeder,,L3 Active Power,kW,-1.22
430638,Fore St Grampound,2023-06-04T06:50:00.000+00:00,feeder,,L2 Active Power,kW,2.31
430638,Fore St Grampound,2023-06-04T06:50:00.000+00:00,feeder,,L1 Active Power,kW,-2.71
430638,Fore St Grampound,2023-06-04T06:50:00.000+00:00,feeder,,N Current (RMS),A,21.0
430638,Fore St Grampound,2023-06-04T06:50:00.000+00:00,feeder,,L3 Current (RMS),A,14.3
430638,Fore St Grampound,2023-06-04T06:50:00.000+00:00,feeder,,L2 Current (RMS),A,10.8
430638,Fore St Grampound,2023-06-04T06:50:00.000+00:00,feeder,,L1 Current (RMS),A,30.9
430638,Fore St Grampound,2023-06-04T06:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-11.33
430638,Fore St Grampound,2023-06-04T06:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.65
430638,Fore St Grampound,2023-06-04T06:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,7.09
430638,Fore St Grampound,2023-06-04T06:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,-5.6
430638,Fore St Grampound,2023-06-04T06:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.34
430638,Fore St Grampound,2023-06-04T06:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,-4.59
430638,Fore St Grampound,2023-06-04T06:50:00.000+00:00,feeder,50.0,N Current (RMS),A,27.8
430638,Fore St Grampound,2023-06-04T06:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,53.0
430638,Fore St Grampound,2023-06-04T06:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,22.8
430638,Fore St Grampound,2023-06-04T06:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,35.2
430638,Fore St Grampound,2023-06-04T06:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.32
430638,Fore St Grampound,2023-06-04T06:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.5
430638,Fore St Grampound,2023-06-04T06:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.0
430638,Fore St Grampound,2023-06-04T06:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.52
430638,Fore St Grampound,2023-06-04T06:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.97
430638,Fore St Grampound,2023-06-04T06:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-1.18
430638,Fore St Grampound,2023-06-04T06:50:00.000+00:00,feeder,40.0,N Current (RMS),A,15.7
430638,Fore St Grampound,2023-06-04T06:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.6
430638,Fore St Grampound,2023-06-04T06:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.7
430638,Fore St Grampound,2023-06-04T06:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.0
430638,Fore St Grampound,2023-06-04T06:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.94
430638,Fore St Grampound,2023-06-04T06:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.5
430638,Fore St Grampound,2023-06-04T06:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.72
430638,Fore St Grampound,2023-06-04T06:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.6
430638,Fore St Grampound,2023-06-04T06:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.65
430638,Fore St Grampound,2023-06-04T06:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.96
430638,Fore St Grampound,2023-06-04T06:50:00.000+00:00,feeder,30.0,N Current (RMS),A,7.0
430638,Fore St Grampound,2023-06-04T06:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.1
430638,Fore St Grampound,2023-06-04T06:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.3
430638,Fore St Grampound,2023-06-04T06:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.2
430638,Fore St Grampound,2023-06-04T06:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.05
430638,Fore St Grampound,2023-06-04T06:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.17
430638,Fore St Grampound,2023-06-04T06:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.74
430638,Fore St Grampound,2023-06-04T06:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.75
430638,Fore St Grampound,2023-06-04T06:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.22
430638,Fore St Grampound,2023-06-04T06:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.12
430638,Fore St Grampound,2023-06-04T06:50:00.000+00:00,feeder,20.0,N Current (RMS),A,14.9
430638,Fore St Grampound,2023-06-04T06:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.5
430638,Fore St Grampound,2023-06-04T06:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.1
430638,Fore St Grampound,2023-06-04T06:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.5
430638,Fore St Grampound,2023-06-04T06:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.32
430638,Fore St Grampound,2023-06-04T06:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.55
430638,Fore St Grampound,2023-06-04T06:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.28
430638,Fore St Grampound,2023-06-04T06:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.43
430638,Fore St Grampound,2023-06-04T06:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.97
430638,Fore St Grampound,2023-06-04T06:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.87
430638,Fore St Grampound,2023-06-04T06:50:00.000+00:00,feeder,10.0,N Current (RMS),A,31.2
430638,Fore St Grampound,2023-06-04T06:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.6
430638,Fore St Grampound,2023-06-04T06:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.7
430638,Fore St Grampound,2023-06-04T06:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.9
430638,Fore St Grampound,2023-06-04T06:50:00.000+00:00,transformer,,Temperature,C,24.9
430638,Fore St Grampound,2023-06-04T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
430638,Fore St Grampound,2023-06-04T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.59
430638,Fore St Grampound,2023-06-04T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
430638,Fore St Grampound,2023-06-04T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.64
430638,Fore St Grampound,2023-06-04T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
430638,Fore St Grampound,2023-06-04T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.04
430638,Fore St Grampound,2023-06-04T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.53
430638,Fore St Grampound,2023-06-04T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.25
430638,Fore St Grampound,2023-06-04T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,19.56
430638,Fore St Grampound,2023-06-04T06:50:00.000+00:00,busbar,,L3 Active Power,kW,-10.12
430638,Fore St Grampound,2023-06-04T06:50:00.000+00:00,busbar,,L2 Active Power,kW,26.48
430638,Fore St Grampound,2023-06-04T06:50:00.000+00:00,busbar,,L1 Active Power,kW,-10.18
430638,Fore St Grampound,2023-06-04T06:50:00.000+00:00,busbar,,N Current (RMS),A,38.4
430638,Fore St Grampound,2023-06-04T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,81.2
430638,Fore St Grampound,2023-06-04T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,110.8
430638,Fore St Grampound,2023-06-04T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,92.5
430638,Fore St Grampound,2023-06-04T06:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.51
430638,Fore St Grampound,2023-06-04T06:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.4
430638,Fore St Grampound,2023-06-04T06:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,9.29
430638,Fore St Grampound,2023-06-04T06:40:00.000+00:00,feeder,,L3 Active Power,kW,-1.65
430638,Fore St Grampound,2023-06-04T06:40:00.000+00:00,feeder,,L2 Active Power,kW,2.77
430638,Fore St Grampound,2023-06-04T06:40:00.000+00:00,feeder,,L1 Active Power,kW,-5.19
430638,Fore St Grampound,2023-06-04T06:40:00.000+00:00,feeder,,N Current (RMS),A,27.7
430638,Fore St Grampound,2023-06-04T06:40:00.000+00:00,feeder,,L3 Current (RMS),A,14.6
430638,Fore St Grampound,2023-06-04T06:40:00.000+00:00,feeder,,L2 Current (RMS),A,13.5
430638,Fore St Grampound,2023-06-04T06:40:00.000+00:00,feeder,,L1 Current (RMS),A,43.8
430638,Fore St Grampound,2023-06-04T06:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-7.13
430638,Fore St Grampound,2023-06-04T06:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.84
430638,Fore St Grampound,2023-06-04T06:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,4.74
430638,Fore St Grampound,2023-06-04T06:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,-3.89
430638,Fore St Grampound,2023-06-04T06:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.91
430638,Fore St Grampound,2023-06-04T06:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,-3.19
430638,Fore St Grampound,2023-06-04T06:40:00.000+00:00,feeder,50.0,N Current (RMS),A,22.5
430638,Fore St Grampound,2023-06-04T06:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,38.4
430638,Fore St Grampound,2023-06-04T06:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,25.1
430638,Fore St Grampound,2023-06-04T06:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,24.5
430638,Fore St Grampound,2023-06-04T06:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.15
430638,Fore St Grampound,2023-06-04T06:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.46
430638,Fore St Grampound,2023-06-04T06:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.38
430638,Fore St Grampound,2023-06-04T06:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.02
430638,Fore St Grampound,2023-06-04T06:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.53
430638,Fore St Grampound,2023-06-04T06:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.44
430638,Fore St Grampound,2023-06-04T06:40:00.000+00:00,feeder,40.0,N Current (RMS),A,7.7
430638,Fore St Grampound,2023-06-04T06:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.4
430638,Fore St Grampound,2023-06-04T06:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.6
430638,Fore St Grampound,2023-06-04T06:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.7
430638,Fore St Grampound,2023-06-04T06:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.24
430638,Fore St Grampound,2023-06-04T06:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.51
430638,Fore St Grampound,2023-06-04T06:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.04
430638,Fore St Grampound,2023-06-04T06:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.78
430638,Fore St Grampound,2023-06-04T06:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.58
430638,Fore St Grampound,2023-06-04T06:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.2
430638,Fore St Grampound,2023-06-04T06:40:00.000+00:00,feeder,30.0,N Current (RMS),A,8.4
430638,Fore St Grampound,2023-06-04T06:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.2
430638,Fore St Grampound,2023-06-04T06:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.5
430638,Fore St Grampound,2023-06-04T06:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.0
430638,Fore St Grampound,2023-06-04T06:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.94
430638,Fore St Grampound,2023-06-04T06:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.16
430638,Fore St Grampound,2023-06-04T06:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.72
430638,Fore St Grampound,2023-06-04T06:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.25
430638,Fore St Grampound,2023-06-04T06:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.53
430638,Fore St Grampound,2023-06-04T06:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.22
430638,Fore St Grampound,2023-06-04T06:40:00.000+00:00,feeder,20.0,N Current (RMS),A,17.1
430638,Fore St Grampound,2023-06-04T06:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.4
430638,Fore St Grampound,2023-06-04T06:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.5
430638,Fore St Grampound,2023-06-04T06:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.4
430638,Fore St Grampound,2023-06-04T06:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.66
430638,Fore St Grampound,2023-06-04T06:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.47
430638,Fore St Grampound,2023-06-04T06:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.14
430638,Fore St Grampound,2023-06-04T06:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.36
430638,Fore St Grampound,2023-06-04T06:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.81
430638,Fore St Grampound,2023-06-04T06:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.86
430638,Fore St Grampound,2023-06-04T06:40:00.000+00:00,feeder,10.0,N Current (RMS),A,27.4
430638,Fore St Grampound,2023-06-04T06:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.3
430638,Fore St Grampound,2023-06-04T06:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.9
430638,Fore St Grampound,2023-06-04T06:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.9
430638,Fore St Grampound,2023-06-04T06:40:00.000+00:00,transformer,,Temperature,C,24.8
430638,Fore St Grampound,2023-06-04T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
430638,Fore St Grampound,2023-06-04T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.27
430638,Fore St Grampound,2023-06-04T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
430638,Fore St Grampound,2023-06-04T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.22
430638,Fore St Grampound,2023-06-04T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
430638,Fore St Grampound,2023-06-04T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.67
430638,Fore St Grampound,2023-06-04T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.64
430638,Fore St Grampound,2023-06-04T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.34
430638,Fore St Grampound,2023-06-04T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,20.32
430638,Fore St Grampound,2023-06-04T06:40:00.000+00:00,busbar,,L3 Active Power,kW,-9.95
430638,Fore St Grampound,2023-06-04T06:40:00.000+00:00,busbar,,L2 Active Power,kW,26.12
430638,Fore St Grampound,2023-06-04T06:40:00.000+00:00,busbar,,L1 Active Power,kW,-10.67
430638,Fore St Grampound,2023-06-04T06:40:00.000+00:00,busbar,,N Current (RMS),A,41.4
430638,Fore St Grampound,2023-06-04T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,77.9
430638,Fore St Grampound,2023-06-04T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,109.5
430638,Fore St Grampound,2023-06-04T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,95.0
430638,Fore St Grampound,2023-06-04T06:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.08
430638,Fore St Grampound,2023-06-04T06:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.54
430638,Fore St Grampound,2023-06-04T06:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.99
430638,Fore St Grampound,2023-06-04T06:30:00.000+00:00,feeder,,L3 Active Power,kW,-1.27
430638,Fore St Grampound,2023-06-04T06:30:00.000+00:00,feeder,,L2 Active Power,kW,2.51
430638,Fore St Grampound,2023-06-04T06:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.8
430638,Fore St Grampound,2023-06-04T06:30:00.000+00:00,feeder,,N Current (RMS),A,14.5
430638,Fore St Grampound,2023-06-04T06:30:00.000+00:00,feeder,,L3 Current (RMS),A,15.4
430638,Fore St Grampound,2023-06-04T06:30:00.000+00:00,feeder,,L2 Current (RMS),A,11.2
430638,Fore St Grampound,2023-06-04T06:30:00.000+00:00,feeder,,L1 Current (RMS),A,13.6
430638,Fore St Grampound,2023-06-04T06:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-3.59
430638,Fore St Grampound,2023-06-04T06:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.79
430638,Fore St Grampound,2023-06-04T06:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,6.78
430638,Fore St Grampound,2023-06-04T06:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,-2.65
430638,Fore St Grampound,2023-06-04T06:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.81
430638,Fore St Grampound,2023-06-04T06:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,-4.13
430638,Fore St Grampound,2023-06-04T06:30:00.000+00:00,feeder,50.0,N Current (RMS),A,15.0
430638,Fore St Grampound,2023-06-04T06:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,20.5
430638,Fore St Grampound,2023-06-04T06:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,20.5
430638,Fore St Grampound,2023-06-04T06:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,33.2
430638,Fore St Grampound,2023-06-04T06:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.58
430638,Fore St Grampound,2023-06-04T06:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.44
430638,Fore St Grampound,2023-06-04T06:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.13
430638,Fore St Grampound,2023-06-04T06:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.69
430638,Fore St Grampound,2023-06-04T06:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.15
430638,Fore St Grampound,2023-06-04T06:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.03
430638,Fore St Grampound,2023-06-04T06:30:00.000+00:00,feeder,40.0,N Current (RMS),A,4.1
430638,Fore St Grampound,2023-06-04T06:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.1
430638,Fore St Grampound,2023-06-04T06:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.3
430638,Fore St Grampound,2023-06-04T06:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.9
430638,Fore St Grampound,2023-06-04T06:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.79
