Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
430638,Fore St Grampound,2023-06-04T06:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.47
430638,Fore St Grampound,2023-06-04T06:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.26
430638,Fore St Grampound,2023-06-04T06:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.74
430638,Fore St Grampound,2023-06-04T06:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.32
430638,Fore St Grampound,2023-06-04T06:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.74
430638,Fore St Grampound,2023-06-04T06:30:00.000+00:00,feeder,30.0,N Current (RMS),A,12.6
430638,Fore St Grampound,2023-06-04T06:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.5
430638,Fore St Grampound,2023-06-04T06:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.7
430638,Fore St Grampound,2023-06-04T06:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.3
430638,Fore St Grampound,2023-06-04T06:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.34
430638,Fore St Grampound,2023-06-04T06:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.1
430638,Fore St Grampound,2023-06-04T06:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.0
430638,Fore St Grampound,2023-06-04T06:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.37
430638,Fore St Grampound,2023-06-04T06:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.5
430638,Fore St Grampound,2023-06-04T06:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.03
430638,Fore St Grampound,2023-06-04T06:30:00.000+00:00,feeder,20.0,N Current (RMS),A,13.3
430638,Fore St Grampound,2023-06-04T06:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.8
430638,Fore St Grampound,2023-06-04T06:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.5
430638,Fore St Grampound,2023-06-04T06:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.2
430638,Fore St Grampound,2023-06-04T06:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.09
430638,Fore St Grampound,2023-06-04T06:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.16
430638,Fore St Grampound,2023-06-04T06:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.85
430638,Fore St Grampound,2023-06-04T06:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.6
430638,Fore St Grampound,2023-06-04T06:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.23
430638,Fore St Grampound,2023-06-04T06:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.95
430638,Fore St Grampound,2023-06-04T06:30:00.000+00:00,feeder,10.0,N Current (RMS),A,35.8
430638,Fore St Grampound,2023-06-04T06:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.0
430638,Fore St Grampound,2023-06-04T06:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,46.8
430638,Fore St Grampound,2023-06-04T06:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.2
430638,Fore St Grampound,2023-06-04T06:30:00.000+00:00,transformer,,Temperature,C,24.8
430638,Fore St Grampound,2023-06-04T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
430638,Fore St Grampound,2023-06-04T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.75
430638,Fore St Grampound,2023-06-04T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
430638,Fore St Grampound,2023-06-04T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.77
430638,Fore St Grampound,2023-06-04T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
430638,Fore St Grampound,2023-06-04T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.73
430638,Fore St Grampound,2023-06-04T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.47
430638,Fore St Grampound,2023-06-04T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.16
430638,Fore St Grampound,2023-06-04T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,16.02
430638,Fore St Grampound,2023-06-04T06:30:00.000+00:00,busbar,,L3 Active Power,kW,-8.33
430638,Fore St Grampound,2023-06-04T06:30:00.000+00:00,busbar,,L2 Active Power,kW,22.53
430638,Fore St Grampound,2023-06-04T06:30:00.000+00:00,busbar,,L1 Active Power,kW,-7.62
430638,Fore St Grampound,2023-06-04T06:30:00.000+00:00,busbar,,N Current (RMS),A,38.9
430638,Fore St Grampound,2023-06-04T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,59.9
430638,Fore St Grampound,2023-06-04T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,93.4
430638,Fore St Grampound,2023-06-04T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,74.1
430638,Fore St Grampound,2023-06-04T06:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.13
430638,Fore St Grampound,2023-06-04T06:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.1
430638,Fore St Grampound,2023-06-04T06:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.12
430638,Fore St Grampound,2023-06-04T06:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.82
430638,Fore St Grampound,2023-06-04T06:20:00.000+00:00,feeder,,L2 Active Power,kW,3.87
430638,Fore St Grampound,2023-06-04T06:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.31
430638,Fore St Grampound,2023-06-04T06:20:00.000+00:00,feeder,,N Current (RMS),A,11.4
430638,Fore St Grampound,2023-06-04T06:20:00.000+00:00,feeder,,L3 Current (RMS),A,11.2
430638,Fore St Grampound,2023-06-04T06:20:00.000+00:00,feeder,,L2 Current (RMS),A,18.2
430638,Fore St Grampound,2023-06-04T06:20:00.000+00:00,feeder,,L1 Current (RMS),A,5.4
430638,Fore St Grampound,2023-06-04T06:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-3.49
430638,Fore St Grampound,2023-06-04T06:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.53
430638,Fore St Grampound,2023-06-04T06:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,4.72
430638,Fore St Grampound,2023-06-04T06:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,-2.63
430638,Fore St Grampound,2023-06-04T06:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.64
430638,Fore St Grampound,2023-06-04T06:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,-2.49
430638,Fore St Grampound,2023-06-04T06:20:00.000+00:00,feeder,50.0,N Current (RMS),A,14.3
430638,Fore St Grampound,2023-06-04T06:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,20.1
430638,Fore St Grampound,2023-06-04T06:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,19.4
430638,Fore St Grampound,2023-06-04T06:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,23.7
430638,Fore St Grampound,2023-06-04T06:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.65
430638,Fore St Grampound,2023-06-04T06:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.44
430638,Fore St Grampound,2023-06-04T06:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.11
430638,Fore St Grampound,2023-06-04T06:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.71
430638,Fore St Grampound,2023-06-04T06:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.06
430638,Fore St Grampound,2023-06-04T06:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.2
430638,Fore St Grampound,2023-06-04T06:20:00.000+00:00,feeder,40.0,N Current (RMS),A,4.6
430638,Fore St Grampound,2023-06-04T06:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.2
430638,Fore St Grampound,2023-06-04T06:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.3
430638,Fore St Grampound,2023-06-04T06:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.8
430638,Fore St Grampound,2023-06-04T06:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.59
430638,Fore St Grampound,2023-06-04T06:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.49
430638,Fore St Grampound,2023-06-04T06:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.85
430638,Fore St Grampound,2023-06-04T06:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.67
430638,Fore St Grampound,2023-06-04T06:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.57
430638,Fore St Grampound,2023-06-04T06:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.71
430638,Fore St Grampound,2023-06-04T06:20:00.000+00:00,feeder,30.0,N Current (RMS),A,7.6
430638,Fore St Grampound,2023-06-04T06:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.8
430638,Fore St Grampound,2023-06-04T06:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.9
430638,Fore St Grampound,2023-06-04T06:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.3
430638,Fore St Grampound,2023-06-04T06:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-4.86
430638,Fore St Grampound,2023-06-04T06:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.13
430638,Fore St Grampound,2023-06-04T06:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.82
430638,Fore St Grampound,2023-06-04T06:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.35
430638,Fore St Grampound,2023-06-04T06:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.36
430638,Fore St Grampound,2023-06-04T06:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.25
430638,Fore St Grampound,2023-06-04T06:20:00.000+00:00,feeder,20.0,N Current (RMS),A,21.5
430638,Fore St Grampound,2023-06-04T06:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.5
430638,Fore St Grampound,2023-06-04T06:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.7
430638,Fore St Grampound,2023-06-04T06:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.8
430638,Fore St Grampound,2023-06-04T06:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.93
430638,Fore St Grampound,2023-06-04T06:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.09
430638,Fore St Grampound,2023-06-04T06:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.33
430638,Fore St Grampound,2023-06-04T06:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.59
430638,Fore St Grampound,2023-06-04T06:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.35
430638,Fore St Grampound,2023-06-04T06:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.72
430638,Fore St Grampound,2023-06-04T06:20:00.000+00:00,feeder,10.0,N Current (RMS),A,34.1
430638,Fore St Grampound,2023-06-04T06:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.2
430638,Fore St Grampound,2023-06-04T06:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,47.2
430638,Fore St Grampound,2023-06-04T06:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.4
430638,Fore St Grampound,2023-06-04T06:20:00.000+00:00,transformer,,Temperature,C,24.8
430638,Fore St Grampound,2023-06-04T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
430638,Fore St Grampound,2023-06-04T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.65
430638,Fore St Grampound,2023-06-04T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
430638,Fore St Grampound,2023-06-04T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.58
430638,Fore St Grampound,2023-06-04T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
430638,Fore St Grampound,2023-06-04T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.54
430638,Fore St Grampound,2023-06-04T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.66
430638,Fore St Grampound,2023-06-04T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.65
430638,Fore St Grampound,2023-06-04T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.96
430638,Fore St Grampound,2023-06-04T06:20:00.000+00:00,busbar,,L3 Active Power,kW,-8.77
430638,Fore St Grampound,2023-06-04T06:20:00.000+00:00,busbar,,L2 Active Power,kW,23.85
430638,Fore St Grampound,2023-06-04T06:20:00.000+00:00,busbar,,L1 Active Power,kW,-4.77
430638,Fore St Grampound,2023-06-04T06:20:00.000+00:00,busbar,,N Current (RMS),A,43.9
430638,Fore St Grampound,2023-06-04T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,64.4
430638,Fore St Grampound,2023-06-04T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,99.5
430638,Fore St Grampound,2023-06-04T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,58.0
430638,Fore St Grampound,2023-06-04T06:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.21
430638,Fore St Grampound,2023-06-04T06:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.06
430638,Fore St Grampound,2023-06-04T06:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.19
430638,Fore St Grampound,2023-06-04T06:10:00.000+00:00,feeder,,L3 Active Power,kW,-1.34
430638,Fore St Grampound,2023-06-04T06:10:00.000+00:00,feeder,,L2 Active Power,kW,2.64
430638,Fore St Grampound,2023-06-04T06:10:00.000+00:00,feeder,,L1 Active Power,kW,-1.02
430638,Fore St Grampound,2023-06-04T06:10:00.000+00:00,feeder,,N Current (RMS),A,13.5
430638,Fore St Grampound,2023-06-04T06:10:00.000+00:00,feeder,,L3 Current (RMS),A,16.1
430638,Fore St Grampound,2023-06-04T06:10:00.000+00:00,feeder,,L2 Current (RMS),A,12.0
430638,Fore St Grampound,2023-06-04T06:10:00.000+00:00,feeder,,L1 Current (RMS),A,11.7
430638,Fore St Grampound,2023-06-04T06:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-3.31
430638,Fore St Grampound,2023-06-04T06:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.17
430638,Fore St Grampound,2023-06-04T06:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,4.87
430638,Fore St Grampound,2023-06-04T06:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,-2.72
430638,Fore St Grampound,2023-06-04T06:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.75
430638,Fore St Grampound,2023-06-04T06:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,-2.8
430638,Fore St Grampound,2023-06-04T06:10:00.000+00:00,feeder,50.0,N Current (RMS),A,12.3
430638,Fore St Grampound,2023-06-04T06:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,18.5
430638,Fore St Grampound,2023-06-04T06:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,20.1
430638,Fore St Grampound,2023-06-04T06:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,24.4
430638,Fore St Grampound,2023-06-04T06:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.83
430638,Fore St Grampound,2023-06-04T06:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.35
430638,Fore St Grampound,2023-06-04T06:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.38
430638,Fore St Grampound,2023-06-04T06:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.82
430638,Fore St Grampound,2023-06-04T06:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.8
430638,Fore St Grampound,2023-06-04T06:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.01
430638,Fore St Grampound,2023-06-04T06:10:00.000+00:00,feeder,40.0,N Current (RMS),A,6.2
430638,Fore St Grampound,2023-06-04T06:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.3
430638,Fore St Grampound,2023-06-04T06:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.2
430638,Fore St Grampound,2023-06-04T06:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.4
430638,Fore St Grampound,2023-06-04T06:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.41
430638,Fore St Grampound,2023-06-04T06:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.55
430638,Fore St Grampound,2023-06-04T06:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.86
430638,Fore St Grampound,2023-06-04T06:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.16
430638,Fore St Grampound,2023-06-04T06:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.15
430638,Fore St Grampound,2023-06-04T06:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.66
430638,Fore St Grampound,2023-06-04T06:10:00.000+00:00,feeder,30.0,N Current (RMS),A,7.2
430638,Fore St Grampound,2023-06-04T06:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.3
430638,Fore St Grampound,2023-06-04T06:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.1
430638,Fore St Grampound,2023-06-04T06:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.3
430638,Fore St Grampound,2023-06-04T06:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.73
430638,Fore St Grampound,2023-06-04T06:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.17
430638,Fore St Grampound,2023-06-04T06:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.76
430638,Fore St Grampound,2023-06-04T06:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.11
430638,Fore St Grampound,2023-06-04T06:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.03
430638,Fore St Grampound,2023-06-04T06:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.22
430638,Fore St Grampound,2023-06-04T06:10:00.000+00:00,feeder,20.0,N Current (RMS),A,12.3
430638,Fore St Grampound,2023-06-04T06:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.4
430638,Fore St Grampound,2023-06-04T06:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.2
430638,Fore St Grampound,2023-06-04T06:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.5
430638,Fore St Grampound,2023-06-04T06:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.81
430638,Fore St Grampound,2023-06-04T06:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.07
430638,Fore St Grampound,2023-06-04T06:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.36
430638,Fore St Grampound,2023-06-04T06:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.37
430638,Fore St Grampound,2023-06-04T06:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.19
430638,Fore St Grampound,2023-06-04T06:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.25
430638,Fore St Grampound,2023-06-04T06:10:00.000+00:00,feeder,10.0,N Current (RMS),A,32.2
430638,Fore St Grampound,2023-06-04T06:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.9
430638,Fore St Grampound,2023-06-04T06:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.7
430638,Fore St Grampound,2023-06-04T06:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.4
430638,Fore St Grampound,2023-06-04T06:10:00.000+00:00,transformer,,Temperature,C,24.8
430638,Fore St Grampound,2023-06-04T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
430638,Fore St Grampound,2023-06-04T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.41
430638,Fore St Grampound,2023-06-04T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
430638,Fore St Grampound,2023-06-04T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.33
430638,Fore St Grampound,2023-06-04T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
430638,Fore St Grampound,2023-06-04T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.27
430638,Fore St Grampound,2023-06-04T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.3
430638,Fore St Grampound,2023-06-04T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.09
430638,Fore St Grampound,2023-06-04T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.43
430638,Fore St Grampound,2023-06-04T06:10:00.000+00:00,busbar,,L3 Active Power,kW,-8.52
430638,Fore St Grampound,2023-06-04T06:10:00.000+00:00,busbar,,L2 Active Power,kW,22.57
430638,Fore St Grampound,2023-06-04T06:10:00.000+00:00,busbar,,L1 Active Power,kW,-5.53
430638,Fore St Grampound,2023-06-04T06:10:00.000+00:00,busbar,,N Current (RMS),A,40.0
430638,Fore St Grampound,2023-06-04T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,62.4
430638,Fore St Grampound,2023-06-04T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,94.2
430638,Fore St Grampound,2023-06-04T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,61.3
430638,Fore St Grampound,2023-06-04T06:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.45
430638,Fore St Grampound,2023-06-04T06:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.52
430638,Fore St Grampound,2023-06-04T06:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.74
430638,Fore St Grampound,2023-06-04T06:00:00.000+00:00,feeder,,L3 Active Power,kW,-1.79
430638,Fore St Grampound,2023-06-04T06:00:00.000+00:00,feeder,,L2 Active Power,kW,3.16
430638,Fore St Grampound,2023-06-04T06:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.56
430638,Fore St Grampound,2023-06-04T06:00:00.000+00:00,feeder,,N Current (RMS),A,15.9
430638,Fore St Grampound,2023-06-04T06:00:00.000+00:00,feeder,,L3 Current (RMS),A,17.6
430638,Fore St Grampound,2023-06-04T06:00:00.000+00:00,feeder,,L2 Current (RMS),A,15.0
430638,Fore St Grampound,2023-06-04T06:00:00.000+00:00,feeder,,L1 Current (RMS),A,9.5
430638,Fore St Grampound,2023-06-04T06:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-3.17
430638,Fore St Grampound,2023-06-04T06:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.1
430638,Fore St Grampound,2023-06-04T06:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,7.14
430638,Fore St Grampound,2023-06-04T06:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,-2.65
430638,Fore St Grampound,2023-06-04T06:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.99
430638,Fore St Grampound,2023-06-04T06:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,-3.89
430638,Fore St Grampound,2023-06-04T06:00:00.000+00:00,feeder,50.0,N Current (RMS),A,20.4
430638,Fore St Grampound,2023-06-04T06:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,18.2
430638,Fore St Grampound,2023-06-04T06:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,17.4
430638,Fore St Grampound,2023-06-04T06:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,36.4
430638,Fore St Grampound,2023-06-04T06:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.26
430638,Fore St Grampound,2023-06-04T06:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.37
430638,Fore St Grampound,2023-06-04T06:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.16
430638,Fore St Grampound,2023-06-04T06:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.53
430638,Fore St Grampound,2023-06-04T06:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.16
430638,Fore St Grampound,2023-06-04T06:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.04
430638,Fore St Grampound,2023-06-04T06:00:00.000+00:00,feeder,40.0,N Current (RMS),A,3.4
430638,Fore St Grampound,2023-06-04T06:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.7
430638,Fore St Grampound,2023-06-04T06:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.3
430638,Fore St Grampound,2023-06-04T06:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.0
430638,Fore St Grampound,2023-06-04T06:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.68
430638,Fore St Grampound,2023-06-04T06:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.49
430638,Fore St Grampound,2023-06-04T06:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.75
430638,Fore St Grampound,2023-06-04T06:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.2
430638,Fore St Grampound,2023-06-04T06:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.43
430638,Fore St Grampound,2023-06-04T06:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.56
430638,Fore St Grampound,2023-06-04T06:00:00.000+00:00,feeder,30.0,N Current (RMS),A,7.2
430638,Fore St Grampound,2023-06-04T06:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.3
430638,Fore St Grampound,2023-06-04T06:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.8
430638,Fore St Grampound,2023-06-04T06:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.8
430638,Fore St Grampound,2023-06-04T06:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-10.16
430638,Fore St Grampound,2023-06-04T06:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.25
430638,Fore St Grampound,2023-06-04T06:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.01
430638,Fore St Grampound,2023-06-04T06:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-6.31
430638,Fore St Grampound,2023-06-04T06:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.3
430638,Fore St Grampound,2023-06-04T06:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.58
430638,Fore St Grampound,2023-06-04T06:00:00.000+00:00,feeder,20.0,N Current (RMS),A,44.7
430638,Fore St Grampound,2023-06-04T06:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,49.4
430638,Fore St Grampound,2023-06-04T06:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.3
430638,Fore St Grampound,2023-06-04T06:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.9
430638,Fore St Grampound,2023-06-04T06:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.56
430638,Fore St Grampound,2023-06-04T06:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
430638,Fore St Grampound,2023-06-04T06:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.78
430638,Fore St Grampound,2023-06-04T06:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.52
430638,Fore St Grampound,2023-06-04T06:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.62
430638,Fore St Grampound,2023-06-04T06:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.11
430638,Fore St Grampound,2023-06-04T06:00:00.000+00:00,feeder,10.0,N Current (RMS),A,25.7
430638,Fore St Grampound,2023-06-04T06:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.4
430638,Fore St Grampound,2023-06-04T06:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.0
430638,Fore St Grampound,2023-06-04T06:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.3
430638,Fore St Grampound,2023-06-04T06:00:00.000+00:00,transformer,,Temperature,C,24.8
430638,Fore St Grampound,2023-06-04T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
430638,Fore St Grampound,2023-06-04T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.97
430638,Fore St Grampound,2023-06-04T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
430638,Fore St Grampound,2023-06-04T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.09
430638,Fore St Grampound,2023-06-04T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
430638,Fore St Grampound,2023-06-04T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.6
430638,Fore St Grampound,2023-06-04T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-19.28
430638,Fore St Grampound,2023-06-04T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.53
430638,Fore St Grampound,2023-06-04T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.58
430638,Fore St Grampound,2023-06-04T06:00:00.000+00:00,busbar,,L3 Active Power,kW,-12.99
430638,Fore St Grampound,2023-06-04T06:00:00.000+00:00,busbar,,L2 Active Power,kW,18.66
430638,Fore St Grampound,2023-06-04T06:00:00.000+00:00,busbar,,L1 Active Power,kW,-5.59
430638,Fore St Grampound,2023-06-04T06:00:00.000+00:00,busbar,,N Current (RMS),A,51.9
430638,Fore St Grampound,2023-06-04T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,97.4
430638,Fore St Grampound,2023-06-04T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,79.2
430638,Fore St Grampound,2023-06-04T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,68.8
430638,Fore St Grampound,2023-06-04T05:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.18
430638,Fore St Grampound,2023-06-04T05:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.47
430638,Fore St Grampound,2023-06-04T05:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.09
430638,Fore St Grampound,2023-06-04T05:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.93
430638,Fore St Grampound,2023-06-04T05:50:00.000+00:00,feeder,,L2 Active Power,kW,3.03
430638,Fore St Grampound,2023-06-04T05:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.18
430638,Fore St Grampound,2023-06-04T05:50:00.000+00:00,feeder,,N Current (RMS),A,12.2
430638,Fore St Grampound,2023-06-04T05:50:00.000+00:00,feeder,,L3 Current (RMS),A,11.8
430638,Fore St Grampound,2023-06-04T05:50:00.000+00:00,feeder,,L2 Current (RMS),A,14.2
430638,Fore St Grampound,2023-06-04T05:50:00.000+00:00,feeder,,L1 Current (RMS),A,5.0
430638,Fore St Grampound,2023-06-04T05:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-3.25
430638,Fore St Grampound,2023-06-04T05:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.04
430638,Fore St Grampound,2023-06-04T05:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,5.34
430638,Fore St Grampound,2023-06-04T05:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,-2.36
430638,Fore St Grampound,2023-06-04T05:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.39
430638,Fore St Grampound,2023-06-04T05:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,-2.93
430638,Fore St Grampound,2023-06-04T05:50:00.000+00:00,feeder,50.0,N Current (RMS),A,17.2
430638,Fore St Grampound,2023-06-04T05:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,17.1
430638,Fore St Grampound,2023-06-04T05:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,6.3
430638,Fore St Grampound,2023-06-04T05:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,26.4
430638,Fore St Grampound,2023-06-04T05:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.22
430638,Fore St Grampound,2023-06-04T05:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.47
430638,Fore St Grampound,2023-06-04T05:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.93
430638,Fore St Grampound,2023-06-04T05:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.51
430638,Fore St Grampound,2023-06-04T05:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.61
430638,Fore St Grampound,2023-06-04T05:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.48
430638,Fore St Grampound,2023-06-04T05:50:00.000+00:00,feeder,40.0,N Current (RMS),A,9.1
430638,Fore St Grampound,2023-06-04T05:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.6
430638,Fore St Grampound,2023-06-04T05:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.0
430638,Fore St Grampound,2023-06-04T05:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.7
430638,Fore St Grampound,2023-06-04T05:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.05
430638,Fore St Grampound,2023-06-04T05:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.42
430638,Fore St Grampound,2023-06-04T05:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.96
430638,Fore St Grampound,2023-06-04T05:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.86
430638,Fore St Grampound,2023-06-04T05:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.68
430638,Fore St Grampound,2023-06-04T05:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.13
430638,Fore St Grampound,2023-06-04T05:50:00.000+00:00,feeder,30.0,N Current (RMS),A,16.1
430638,Fore St Grampound,2023-06-04T05:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.8
430638,Fore St Grampound,2023-06-04T05:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.8
430638,Fore St Grampound,2023-06-04T05:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.6
430638,Fore St Grampound,2023-06-04T05:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.92
430638,Fore St Grampound,2023-06-04T05:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.3
430638,Fore St Grampound,2023-06-04T05:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.42
430638,Fore St Grampound,2023-06-04T05:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.78
430638,Fore St Grampound,2023-06-04T05:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.91
430638,Fore St Grampound,2023-06-04T05:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.05
430638,Fore St Grampound,2023-06-04T05:50:00.000+00:00,feeder,20.0,N Current (RMS),A,19.6
430638,Fore St Grampound,2023-06-04T05:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.3
430638,Fore St Grampound,2023-06-04T05:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.1
430638,Fore St Grampound,2023-06-04T05:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.3
430638,Fore St Grampound,2023-06-04T05:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.42
430638,Fore St Grampound,2023-06-04T05:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.29
430638,Fore St Grampound,2023-06-04T05:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.01
430638,Fore St Grampound,2023-06-04T05:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.39
430638,Fore St Grampound,2023-06-04T05:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.84
430638,Fore St Grampound,2023-06-04T05:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.62
430638,Fore St Grampound,2023-06-04T05:50:00.000+00:00,feeder,10.0,N Current (RMS),A,22.4
430638,Fore St Grampound,2023-06-04T05:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.6
430638,Fore St Grampound,2023-06-04T05:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.4
430638,Fore St Grampound,2023-06-04T05:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.2
430638,Fore St Grampound,2023-06-04T05:50:00.000+00:00,transformer,,Temperature,C,24.9
430638,Fore St Grampound,2023-06-04T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
430638,Fore St Grampound,2023-06-04T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.88
430638,Fore St Grampound,2023-06-04T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
430638,Fore St Grampound,2023-06-04T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.43
430638,Fore St Grampound,2023-06-04T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
430638,Fore St Grampound,2023-06-04T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.54
430638,Fore St Grampound,2023-06-04T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.05
430638,Fore St Grampound,2023-06-04T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.01
430638,Fore St Grampound,2023-06-04T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.76
430638,Fore St Grampound,2023-06-04T05:50:00.000+00:00,busbar,,L3 Active Power,kW,-7.83
430638,Fore St Grampound,2023-06-04T05:50:00.000+00:00,busbar,,L2 Active Power,kW,14.46
430638,Fore St Grampound,2023-06-04T05:50:00.000+00:00,busbar,,L1 Active Power,kW,-7.39
430638,Fore St Grampound,2023-06-04T05:50:00.000+00:00,busbar,,N Current (RMS),A,37.9
430638,Fore St Grampound,2023-06-04T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,60.5
430638,Fore St Grampound,2023-06-04T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,61.9
430638,Fore St Grampound,2023-06-04T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,73.1
430638,Fore St Grampound,2023-06-04T05:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.78
430638,Fore St Grampound,2023-06-04T05:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.23
430638,Fore St Grampound,2023-06-04T05:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.13
430638,Fore St Grampound,2023-06-04T05:40:00.000+00:00,feeder,,L3 Active Power,kW,-1.36
430638,Fore St Grampound,2023-06-04T05:40:00.000+00:00,feeder,,L2 Active Power,kW,2.69
430638,Fore St Grampound,2023-06-04T05:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
430638,Fore St Grampound,2023-06-04T05:40:00.000+00:00,feeder,,N Current (RMS),A,14.9
430638,Fore St Grampound,2023-06-04T05:40:00.000+00:00,feeder,,L3 Current (RMS),A,15.9
430638,Fore St Grampound,2023-06-04T05:40:00.000+00:00,feeder,,L2 Current (RMS),A,12.6
430638,Fore St Grampound,2023-06-04T05:40:00.000+00:00,feeder,,L1 Current (RMS),A,5.2
430638,Fore St Grampound,2023-06-04T05:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-3.19
430638,Fore St Grampound,2023-06-04T05:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.04
430638,Fore St Grampound,2023-06-04T05:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,5.28
430638,Fore St Grampound,2023-06-04T05:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,-2.37
430638,Fore St Grampound,2023-06-04T05:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.41
430638,Fore St Grampound,2023-06-04T05:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,-2.71
430638,Fore St Grampound,2023-06-04T05:40:00.000+00:00,feeder,50.0,N Current (RMS),A,16.6
430638,Fore St Grampound,2023-06-04T05:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,16.8
430638,Fore St Grampound,2023-06-04T05:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,6.6
430638,Fore St Grampound,2023-06-04T05:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,25.3
430638,Fore St Grampound,2023-06-04T05:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.53
430638,Fore St Grampound,2023-06-04T05:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.41
430638,Fore St Grampound,2023-06-04T05:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.19
430638,Fore St Grampound,2023-06-04T05:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.65
430638,Fore St Grampound,2023-06-04T05:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.66
430638,Fore St Grampound,2023-06-04T05:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.04
430638,Fore St Grampound,2023-06-04T05:40:00.000+00:00,feeder,40.0,N Current (RMS),A,7.1
430638,Fore St Grampound,2023-06-04T05:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.1
430638,Fore St Grampound,2023-06-04T05:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.9
430638,Fore St Grampound,2023-06-04T05:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.2
430638,Fore St Grampound,2023-06-04T05:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.53
430638,Fore St Grampound,2023-06-04T05:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.34
430638,Fore St Grampound,2023-06-04T05:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.25
430638,Fore St Grampound,2023-06-04T05:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.13
430638,Fore St Grampound,2023-06-04T05:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.95
430638,Fore St Grampound,2023-06-04T05:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.11
430638,Fore St Grampound,2023-06-04T05:40:00.000+00:00,feeder,30.0,N Current (RMS),A,12.1
430638,Fore St Grampound,2023-06-04T05:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.2
430638,Fore St Grampound,2023-06-04T05:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.9
430638,Fore St Grampound,2023-06-04T05:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.8
430638,Fore St Grampound,2023-06-04T05:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.93
430638,Fore St Grampound,2023-06-04T05:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.35
430638,Fore St Grampound,2023-06-04T05:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.69
430638,Fore St Grampound,2023-06-04T05:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.09
430638,Fore St Grampound,2023-06-04T05:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.91
430638,Fore St Grampound,2023-06-04T05:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.24
430638,Fore St Grampound,2023-06-04T05:40:00.000+00:00,feeder,20.0,N Current (RMS),A,13.4
430638,Fore St Grampound,2023-06-04T05:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.6
430638,Fore St Grampound,2023-06-04T05:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.2
430638,Fore St Grampound,2023-06-04T05:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.2
430638,Fore St Grampound,2023-06-04T05:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.35
430638,Fore St Grampound,2023-06-04T05:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.61
430638,Fore St Grampound,2023-06-04T05:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.35
430638,Fore St Grampound,2023-06-04T05:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.4
430638,Fore St Grampound,2023-06-04T05:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.27
430638,Fore St Grampound,2023-06-04T05:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.66
430638,Fore St Grampound,2023-06-04T05:40:00.000+00:00,feeder,10.0,N Current (RMS),A,11.6
430638,Fore St Grampound,2023-06-04T05:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.5
430638,Fore St Grampound,2023-06-04T05:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.5
430638,Fore St Grampound,2023-06-04T05:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.9
430638,Fore St Grampound,2023-06-04T05:40:00.000+00:00,transformer,,Temperature,C,24.9
430638,Fore St Grampound,2023-06-04T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
430638,Fore St Grampound,2023-06-04T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.03
430638,Fore St Grampound,2023-06-04T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
430638,Fore St Grampound,2023-06-04T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.57
430638,Fore St Grampound,2023-06-04T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
430638,Fore St Grampound,2023-06-04T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.8
430638,Fore St Grampound,2023-06-04T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.32
430638,Fore St Grampound,2023-06-04T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.52
430638,Fore St Grampound,2023-06-04T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.89
430638,Fore St Grampound,2023-06-04T05:40:00.000+00:00,busbar,,L3 Active Power,kW,-8.0
430638,Fore St Grampound,2023-06-04T05:40:00.000+00:00,busbar,,L2 Active Power,kW,12.9
430638,Fore St Grampound,2023-06-04T05:40:00.000+00:00,busbar,,L1 Active Power,kW,-4.28
430638,Fore St Grampound,2023-06-04T05:40:00.000+00:00,busbar,,N Current (RMS),A,31.9
430638,Fore St Grampound,2023-06-04T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,59.3
430638,Fore St Grampound,2023-06-04T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,55.4
430638,Fore St Grampound,2023-06-04T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,53.9
430638,Fore St Grampound,2023-06-04T05:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.22
430638,Fore St Grampound,2023-06-04T05:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.18
430638,Fore St Grampound,2023-06-04T05:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.16
430638,Fore St Grampound,2023-06-04T05:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.95
430638,Fore St Grampound,2023-06-04T05:30:00.000+00:00,feeder,,L2 Active Power,kW,1.8
430638,Fore St Grampound,2023-06-04T05:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
430638,Fore St Grampound,2023-06-04T05:30:00.000+00:00,feeder,,N Current (RMS),A,9.0
430638,Fore St Grampound,2023-06-04T05:30:00.000+00:00,feeder,,L3 Current (RMS),A,12.3
430638,Fore St Grampound,2023-06-04T05:30:00.000+00:00,feeder,,L2 Current (RMS),A,8.5
430638,Fore St Grampound,2023-06-04T05:30:00.000+00:00,feeder,,L1 Current (RMS),A,5.7
430638,Fore St Grampound,2023-06-04T05:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-5.41
430638,Fore St Grampound,2023-06-04T05:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.04
430638,Fore St Grampound,2023-06-04T05:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,5.55
430638,Fore St Grampound,2023-06-04T05:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,-3.54
430638,Fore St Grampound,2023-06-04T05:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.72
430638,Fore St Grampound,2023-06-04T05:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,-2.88
430638,Fore St Grampound,2023-06-04T05:30:00.000+00:00,feeder,50.0,N Current (RMS),A,18.8
430638,Fore St Grampound,2023-06-04T05:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,27.8
430638,Fore St Grampound,2023-06-04T05:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,12.8
430638,Fore St Grampound,2023-06-04T05:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,27.0
430638,Fore St Grampound,2023-06-04T05:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.94
430638,Fore St Grampound,2023-06-04T05:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.35
430638,Fore St Grampound,2023-06-04T05:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.19
430638,Fore St Grampound,2023-06-04T05:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.49
430638,Fore St Grampound,2023-06-04T05:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.04
430638,Fore St Grampound,2023-06-04T05:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-1.02
430638,Fore St Grampound,2023-06-04T05:30:00.000+00:00,feeder,40.0,N Current (RMS),A,14.1
430638,Fore St Grampound,2023-06-04T05:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.9
430638,Fore St Grampound,2023-06-04T05:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.8
430638,Fore St Grampound,2023-06-04T05:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.7
430638,Fore St Grampound,2023-06-04T05:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.89
430638,Fore St Grampound,2023-06-04T05:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.37
430638,Fore St Grampound,2023-06-04T05:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.82
430638,Fore St Grampound,2023-06-04T05:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.35
430638,Fore St Grampound,2023-06-04T05:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.69
430638,Fore St Grampound,2023-06-04T05:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.98
430638,Fore St Grampound,2023-06-04T05:30:00.000+00:00,feeder,30.0,N Current (RMS),A,11.0
430638,Fore St Grampound,2023-06-04T05:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.1
430638,Fore St Grampound,2023-06-04T05:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.7
430638,Fore St Grampound,2023-06-04T05:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.7
430638,Fore St Grampound,2023-06-04T05:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.26
430638,Fore St Grampound,2023-06-04T05:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.4
430638,Fore St Grampound,2023-06-04T05:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.69
430638,Fore St Grampound,2023-06-04T05:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.34
430638,Fore St Grampound,2023-06-04T05:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.8
430638,Fore St Grampound,2023-06-04T05:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.13
430638,Fore St Grampound,2023-06-04T05:30:00.000+00:00,feeder,20.0,N Current (RMS),A,7.4
430638,Fore St Grampound,2023-06-04T05:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.4
430638,Fore St Grampound,2023-06-04T05:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.9
430638,Fore St Grampound,2023-06-04T05:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.2
430638,Fore St Grampound,2023-06-04T05:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.31
430638,Fore St Grampound,2023-06-04T05:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.76
430638,Fore St Grampound,2023-06-04T05:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.34
430638,Fore St Grampound,2023-06-04T05:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.85
430638,Fore St Grampound,2023-06-04T05:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.41
430638,Fore St Grampound,2023-06-04T05:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.34
430638,Fore St Grampound,2023-06-04T05:30:00.000+00:00,feeder,10.0,N Current (RMS),A,7.7
430638,Fore St Grampound,2023-06-04T05:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.7
430638,Fore St Grampound,2023-06-04T05:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.1
430638,Fore St Grampound,2023-06-04T05:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.3
430638,Fore St Grampound,2023-06-04T05:30:00.000+00:00,transformer,,Temperature,C,24.9
430638,Fore St Grampound,2023-06-04T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
430638,Fore St Grampound,2023-06-04T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.43
430638,Fore St Grampound,2023-06-04T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
430638,Fore St Grampound,2023-06-04T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.94
430638,Fore St Grampound,2023-06-04T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
430638,Fore St Grampound,2023-06-04T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.05
430638,Fore St Grampound,2023-06-04T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.03
430638,Fore St Grampound,2023-06-04T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.74
430638,Fore St Grampound,2023-06-04T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.76
430638,Fore St Grampound,2023-06-04T05:30:00.000+00:00,busbar,,L3 Active Power,kW,-9.52
430638,Fore St Grampound,2023-06-04T05:30:00.000+00:00,busbar,,L2 Active Power,kW,12.46
430638,Fore St Grampound,2023-06-04T05:30:00.000+00:00,busbar,,L1 Active Power,kW,-5.11
430638,Fore St Grampound,2023-06-04T05:30:00.000+00:00,busbar,,N Current (RMS),A,37.7
430638,Fore St Grampound,2023-06-04T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,72.6
430638,Fore St Grampound,2023-06-04T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,54.2
430638,Fore St Grampound,2023-06-04T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,62.5
430638,Fore St Grampound,2023-06-04T05:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.69
430638,Fore St Grampound,2023-06-04T05:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
430638,Fore St Grampound,2023-06-04T05:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.1
430638,Fore St Grampound,2023-06-04T05:20:00.000+00:00,feeder,,L3 Active Power,kW,-1.18
430638,Fore St Grampound,2023-06-04T05:20:00.000+00:00,feeder,,L2 Active Power,kW,1.44
430638,Fore St Grampound,2023-06-04T05:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.22
430638,Fore St Grampound,2023-06-04T05:20:00.000+00:00,feeder,,N Current (RMS),A,7.8
430638,Fore St Grampound,2023-06-04T05:20:00.000+00:00,feeder,,L3 Current (RMS),A,10.6
430638,Fore St Grampound,2023-06-04T05:20:00.000+00:00,feeder,,L2 Current (RMS),A,6.6
430638,Fore St Grampound,2023-06-04T05:20:00.000+00:00,feeder,,L1 Current (RMS),A,5.2
430638,Fore St Grampound,2023-06-04T05:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-5.6
430638,Fore St Grampound,2023-06-04T05:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.01
430638,Fore St Grampound,2023-06-04T05:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,3.68
430638,Fore St Grampound,2023-06-04T05:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,-3.87
430638,Fore St Grampound,2023-06-04T05:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.23
