Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
430638,Fore St Grampound,2023-06-04T05:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,-2.27
430638,Fore St Grampound,2023-06-04T05:20:00.000+00:00,feeder,50.0,N Current (RMS),A,16.6
430638,Fore St Grampound,2023-06-04T05:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,28.8
430638,Fore St Grampound,2023-06-04T05:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,9.9
430638,Fore St Grampound,2023-06-04T05:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,18.5
430638,Fore St Grampound,2023-06-04T05:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.88
430638,Fore St Grampound,2023-06-04T05:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.33
430638,Fore St Grampound,2023-06-04T05:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.75
430638,Fore St Grampound,2023-06-04T05:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.86
430638,Fore St Grampound,2023-06-04T05:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.74
430638,Fore St Grampound,2023-06-04T05:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.75
430638,Fore St Grampound,2023-06-04T05:20:00.000+00:00,feeder,40.0,N Current (RMS),A,10.1
430638,Fore St Grampound,2023-06-04T05:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.2
430638,Fore St Grampound,2023-06-04T05:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.4
430638,Fore St Grampound,2023-06-04T05:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.9
430638,Fore St Grampound,2023-06-04T05:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.51
430638,Fore St Grampound,2023-06-04T05:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.44
430638,Fore St Grampound,2023-06-04T05:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.77
430638,Fore St Grampound,2023-06-04T05:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.63
430638,Fore St Grampound,2023-06-04T05:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.21
430638,Fore St Grampound,2023-06-04T05:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.82
430638,Fore St Grampound,2023-06-04T05:20:00.000+00:00,feeder,30.0,N Current (RMS),A,6.6
430638,Fore St Grampound,2023-06-04T05:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.2
430638,Fore St Grampound,2023-06-04T05:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.8
430638,Fore St Grampound,2023-06-04T05:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.2
430638,Fore St Grampound,2023-06-04T05:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.96
430638,Fore St Grampound,2023-06-04T05:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.34
430638,Fore St Grampound,2023-06-04T05:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.57
430638,Fore St Grampound,2023-06-04T05:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.19
430638,Fore St Grampound,2023-06-04T05:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.35
430638,Fore St Grampound,2023-06-04T05:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.29
430638,Fore St Grampound,2023-06-04T05:20:00.000+00:00,feeder,20.0,N Current (RMS),A,12.6
430638,Fore St Grampound,2023-06-04T05:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.3
430638,Fore St Grampound,2023-06-04T05:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.3
430638,Fore St Grampound,2023-06-04T05:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.9
430638,Fore St Grampound,2023-06-04T05:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.98
430638,Fore St Grampound,2023-06-04T05:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.85
430638,Fore St Grampound,2023-06-04T05:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.83
430638,Fore St Grampound,2023-06-04T05:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.46
430638,Fore St Grampound,2023-06-04T05:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.87
430638,Fore St Grampound,2023-06-04T05:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.72
430638,Fore St Grampound,2023-06-04T05:20:00.000+00:00,feeder,10.0,N Current (RMS),A,10.1
430638,Fore St Grampound,2023-06-04T05:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.0
430638,Fore St Grampound,2023-06-04T05:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.0
430638,Fore St Grampound,2023-06-04T05:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.1
430638,Fore St Grampound,2023-06-04T05:20:00.000+00:00,transformer,,Temperature,C,25.0
430638,Fore St Grampound,2023-06-04T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
430638,Fore St Grampound,2023-06-04T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.59
430638,Fore St Grampound,2023-06-04T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
430638,Fore St Grampound,2023-06-04T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.15
430638,Fore St Grampound,2023-06-04T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
430638,Fore St Grampound,2023-06-04T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.98
430638,Fore St Grampound,2023-06-04T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.62
430638,Fore St Grampound,2023-06-04T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.01
430638,Fore St Grampound,2023-06-04T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.71
430638,Fore St Grampound,2023-06-04T05:20:00.000+00:00,busbar,,L3 Active Power,kW,-8.19
430638,Fore St Grampound,2023-06-04T05:20:00.000+00:00,busbar,,L2 Active Power,kW,12.85
430638,Fore St Grampound,2023-06-04T05:20:00.000+00:00,busbar,,L1 Active Power,kW,-4.5
430638,Fore St Grampound,2023-06-04T05:20:00.000+00:00,busbar,,N Current (RMS),A,27.6
430638,Fore St Grampound,2023-06-04T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,57.7
430638,Fore St Grampound,2023-06-04T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,55.2
430638,Fore St Grampound,2023-06-04T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,53.4
430638,Fore St Grampound,2023-06-04T05:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.21
430638,Fore St Grampound,2023-06-04T05:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.13
430638,Fore St Grampound,2023-06-04T05:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.04
430638,Fore St Grampound,2023-06-04T05:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.99
430638,Fore St Grampound,2023-06-04T05:10:00.000+00:00,feeder,,L2 Active Power,kW,1.66
430638,Fore St Grampound,2023-06-04T05:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.16
430638,Fore St Grampound,2023-06-04T05:10:00.000+00:00,feeder,,N Current (RMS),A,8.9
430638,Fore St Grampound,2023-06-04T05:10:00.000+00:00,feeder,,L3 Current (RMS),A,11.8
430638,Fore St Grampound,2023-06-04T05:10:00.000+00:00,feeder,,L2 Current (RMS),A,7.5
430638,Fore St Grampound,2023-06-04T05:10:00.000+00:00,feeder,,L1 Current (RMS),A,4.9
430638,Fore St Grampound,2023-06-04T05:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-4.77
430638,Fore St Grampound,2023-06-04T05:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.05
430638,Fore St Grampound,2023-06-04T05:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,3.5
430638,Fore St Grampound,2023-06-04T05:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,-3.4
430638,Fore St Grampound,2023-06-04T05:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.38
430638,Fore St Grampound,2023-06-04T05:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,-2.17
430638,Fore St Grampound,2023-06-04T05:10:00.000+00:00,feeder,50.0,N Current (RMS),A,12.8
430638,Fore St Grampound,2023-06-04T05:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,25.3
430638,Fore St Grampound,2023-06-04T05:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,22.4
430638,Fore St Grampound,2023-06-04T05:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,17.4
430638,Fore St Grampound,2023-06-04T05:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.25
430638,Fore St Grampound,2023-06-04T05:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.21
430638,Fore St Grampound,2023-06-04T05:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.17
430638,Fore St Grampound,2023-06-04T05:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.49
430638,Fore St Grampound,2023-06-04T05:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.1
430638,Fore St Grampound,2023-06-04T05:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.07
430638,Fore St Grampound,2023-06-04T05:10:00.000+00:00,feeder,40.0,N Current (RMS),A,2.7
430638,Fore St Grampound,2023-06-04T05:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.4
430638,Fore St Grampound,2023-06-04T05:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.8
430638,Fore St Grampound,2023-06-04T05:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.0
430638,Fore St Grampound,2023-06-04T05:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.52
430638,Fore St Grampound,2023-06-04T05:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.54
430638,Fore St Grampound,2023-06-04T05:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.99
430638,Fore St Grampound,2023-06-04T05:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.55
430638,Fore St Grampound,2023-06-04T05:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.83
430638,Fore St Grampound,2023-06-04T05:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.43
430638,Fore St Grampound,2023-06-04T05:10:00.000+00:00,feeder,30.0,N Current (RMS),A,13.6
430638,Fore St Grampound,2023-06-04T05:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.3
430638,Fore St Grampound,2023-06-04T05:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.4
430638,Fore St Grampound,2023-06-04T05:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.1
430638,Fore St Grampound,2023-06-04T05:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.96
430638,Fore St Grampound,2023-06-04T05:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.3
430638,Fore St Grampound,2023-06-04T05:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.58
430638,Fore St Grampound,2023-06-04T05:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.74
430638,Fore St Grampound,2023-06-04T05:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.67
430638,Fore St Grampound,2023-06-04T05:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.28
430638,Fore St Grampound,2023-06-04T05:10:00.000+00:00,feeder,20.0,N Current (RMS),A,13.6
430638,Fore St Grampound,2023-06-04T05:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.1
430638,Fore St Grampound,2023-06-04T05:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.7
430638,Fore St Grampound,2023-06-04T05:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.9
430638,Fore St Grampound,2023-06-04T05:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.45
430638,Fore St Grampound,2023-06-04T05:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.85
430638,Fore St Grampound,2023-06-04T05:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.26
430638,Fore St Grampound,2023-06-04T05:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.42
430638,Fore St Grampound,2023-06-04T05:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.65
430638,Fore St Grampound,2023-06-04T05:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.59
430638,Fore St Grampound,2023-06-04T05:10:00.000+00:00,feeder,10.0,N Current (RMS),A,9.6
430638,Fore St Grampound,2023-06-04T05:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.7
430638,Fore St Grampound,2023-06-04T05:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.2
430638,Fore St Grampound,2023-06-04T05:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.1
430638,Fore St Grampound,2023-06-04T05:10:00.000+00:00,transformer,,Temperature,C,25.0
430638,Fore St Grampound,2023-06-04T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
430638,Fore St Grampound,2023-06-04T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.32
430638,Fore St Grampound,2023-06-04T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
430638,Fore St Grampound,2023-06-04T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.63
430638,Fore St Grampound,2023-06-04T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
430638,Fore St Grampound,2023-06-04T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.55
430638,Fore St Grampound,2023-06-04T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.15
430638,Fore St Grampound,2023-06-04T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.72
430638,Fore St Grampound,2023-06-04T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.54
430638,Fore St Grampound,2023-06-04T05:10:00.000+00:00,busbar,,L3 Active Power,kW,-7.59
430638,Fore St Grampound,2023-06-04T05:10:00.000+00:00,busbar,,L2 Active Power,kW,16.31
430638,Fore St Grampound,2023-06-04T05:10:00.000+00:00,busbar,,L1 Active Power,kW,-4.14
430638,Fore St Grampound,2023-06-04T05:10:00.000+00:00,busbar,,N Current (RMS),A,30.4
430638,Fore St Grampound,2023-06-04T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,54.2
430638,Fore St Grampound,2023-06-04T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,69.0
430638,Fore St Grampound,2023-06-04T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,48.0
430638,Fore St Grampound,2023-06-04T05:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.6
430638,Fore St Grampound,2023-06-04T05:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.59
430638,Fore St Grampound,2023-06-04T05:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.03
430638,Fore St Grampound,2023-06-04T05:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.95
430638,Fore St Grampound,2023-06-04T05:00:00.000+00:00,feeder,,L2 Active Power,kW,2.13
430638,Fore St Grampound,2023-06-04T05:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.13
430638,Fore St Grampound,2023-06-04T05:00:00.000+00:00,feeder,,N Current (RMS),A,8.7
430638,Fore St Grampound,2023-06-04T05:00:00.000+00:00,feeder,,L3 Current (RMS),A,9.6
430638,Fore St Grampound,2023-06-04T05:00:00.000+00:00,feeder,,L2 Current (RMS),A,10.0
430638,Fore St Grampound,2023-06-04T05:00:00.000+00:00,feeder,,L1 Current (RMS),A,4.9
430638,Fore St Grampound,2023-06-04T05:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-3.9
430638,Fore St Grampound,2023-06-04T05:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.37
430638,Fore St Grampound,2023-06-04T05:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,4.12
430638,Fore St Grampound,2023-06-04T05:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,-2.74
430638,Fore St Grampound,2023-06-04T05:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.11
430638,Fore St Grampound,2023-06-04T05:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,-2.45
430638,Fore St Grampound,2023-06-04T05:00:00.000+00:00,feeder,50.0,N Current (RMS),A,16.7
430638,Fore St Grampound,2023-06-04T05:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,20.3
430638,Fore St Grampound,2023-06-04T05:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,30.1
430638,Fore St Grampound,2023-06-04T05:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,20.8
430638,Fore St Grampound,2023-06-04T05:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.21
430638,Fore St Grampound,2023-06-04T05:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.24
430638,Fore St Grampound,2023-06-04T05:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.01
430638,Fore St Grampound,2023-06-04T05:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.47
430638,Fore St Grampound,2023-06-04T05:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.04
430638,Fore St Grampound,2023-06-04T05:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.13
430638,Fore St Grampound,2023-06-04T05:00:00.000+00:00,feeder,40.0,N Current (RMS),A,3.0
430638,Fore St Grampound,2023-06-04T05:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.3
430638,Fore St Grampound,2023-06-04T05:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.6
430638,Fore St Grampound,2023-06-04T05:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.4
430638,Fore St Grampound,2023-06-04T05:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.74
430638,Fore St Grampound,2023-06-04T05:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.52
430638,Fore St Grampound,2023-06-04T05:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.7
430638,Fore St Grampound,2023-06-04T05:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.58
430638,Fore St Grampound,2023-06-04T05:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.26
430638,Fore St Grampound,2023-06-04T05:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.03
430638,Fore St Grampound,2023-06-04T05:00:00.000+00:00,feeder,30.0,N Current (RMS),A,17.0
430638,Fore St Grampound,2023-06-04T05:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.0
430638,Fore St Grampound,2023-06-04T05:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.0
430638,Fore St Grampound,2023-06-04T05:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.8
430638,Fore St Grampound,2023-06-04T05:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.83
430638,Fore St Grampound,2023-06-04T05:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.43
430638,Fore St Grampound,2023-06-04T05:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.6
430638,Fore St Grampound,2023-06-04T05:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.88
430638,Fore St Grampound,2023-06-04T05:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.24
430638,Fore St Grampound,2023-06-04T05:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.2
430638,Fore St Grampound,2023-06-04T05:00:00.000+00:00,feeder,20.0,N Current (RMS),A,11.6
430638,Fore St Grampound,2023-06-04T05:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.6
430638,Fore St Grampound,2023-06-04T05:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.7
430638,Fore St Grampound,2023-06-04T05:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.9
430638,Fore St Grampound,2023-06-04T05:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.52
430638,Fore St Grampound,2023-06-04T05:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.81
430638,Fore St Grampound,2023-06-04T05:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.42
430638,Fore St Grampound,2023-06-04T05:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.37
430638,Fore St Grampound,2023-06-04T05:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.24
430638,Fore St Grampound,2023-06-04T05:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.45
430638,Fore St Grampound,2023-06-04T05:00:00.000+00:00,feeder,10.0,N Current (RMS),A,7.7
430638,Fore St Grampound,2023-06-04T05:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.8
430638,Fore St Grampound,2023-06-04T05:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.3
430638,Fore St Grampound,2023-06-04T05:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.5
430638,Fore St Grampound,2023-06-04T05:00:00.000+00:00,transformer,,Temperature,C,25.1
430638,Fore St Grampound,2023-06-04T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
430638,Fore St Grampound,2023-06-04T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.38
430638,Fore St Grampound,2023-06-04T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
430638,Fore St Grampound,2023-06-04T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.38
430638,Fore St Grampound,2023-06-04T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
430638,Fore St Grampound,2023-06-04T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.27
430638,Fore St Grampound,2023-06-04T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.8
430638,Fore St Grampound,2023-06-04T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.03
430638,Fore St Grampound,2023-06-04T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.9
430638,Fore St Grampound,2023-06-04T05:00:00.000+00:00,busbar,,L3 Active Power,kW,-6.98
430638,Fore St Grampound,2023-06-04T05:00:00.000+00:00,busbar,,L2 Active Power,kW,17.01
430638,Fore St Grampound,2023-06-04T05:00:00.000+00:00,busbar,,L1 Active Power,kW,-4.99
430638,Fore St Grampound,2023-06-04T05:00:00.000+00:00,busbar,,N Current (RMS),A,35.3
430638,Fore St Grampound,2023-06-04T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,48.6
430638,Fore St Grampound,2023-06-04T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,71.5
430638,Fore St Grampound,2023-06-04T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,54.4
430638,Fore St Grampound,2023-06-04T04:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.82
430638,Fore St Grampound,2023-06-04T04:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.19
430638,Fore St Grampound,2023-06-04T04:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.36
430638,Fore St Grampound,2023-06-04T04:50:00.000+00:00,feeder,,L3 Active Power,kW,-1.03
430638,Fore St Grampound,2023-06-04T04:50:00.000+00:00,feeder,,L2 Active Power,kW,2.69
430638,Fore St Grampound,2023-06-04T04:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.7
430638,Fore St Grampound,2023-06-04T04:50:00.000+00:00,feeder,,N Current (RMS),A,12.0
430638,Fore St Grampound,2023-06-04T04:50:00.000+00:00,feeder,,L3 Current (RMS),A,14.0
430638,Fore St Grampound,2023-06-04T04:50:00.000+00:00,feeder,,L2 Current (RMS),A,12.6
430638,Fore St Grampound,2023-06-04T04:50:00.000+00:00,feeder,,L1 Current (RMS),A,12.0
430638,Fore St Grampound,2023-06-04T04:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-4.14
430638,Fore St Grampound,2023-06-04T04:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.49
430638,Fore St Grampound,2023-06-04T04:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,3.62
430638,Fore St Grampound,2023-06-04T04:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,-2.97
430638,Fore St Grampound,2023-06-04T04:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.95
430638,Fore St Grampound,2023-06-04T04:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,-2.09
430638,Fore St Grampound,2023-06-04T04:50:00.000+00:00,feeder,50.0,N Current (RMS),A,13.4
430638,Fore St Grampound,2023-06-04T04:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,21.7
430638,Fore St Grampound,2023-06-04T04:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,24.8
430638,Fore St Grampound,2023-06-04T04:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,17.8
430638,Fore St Grampound,2023-06-04T04:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.24
430638,Fore St Grampound,2023-06-04T04:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.26
430638,Fore St Grampound,2023-06-04T04:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.98
430638,Fore St Grampound,2023-06-04T04:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.47
430638,Fore St Grampound,2023-06-04T04:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.21
430638,Fore St Grampound,2023-06-04T04:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.08
430638,Fore St Grampound,2023-06-04T04:50:00.000+00:00,feeder,40.0,N Current (RMS),A,2.9
430638,Fore St Grampound,2023-06-04T04:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.4
430638,Fore St Grampound,2023-06-04T04:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.3
430638,Fore St Grampound,2023-06-04T04:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.2
430638,Fore St Grampound,2023-06-04T04:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.72
430638,Fore St Grampound,2023-06-04T04:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.62
430638,Fore St Grampound,2023-06-04T04:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.58
430638,Fore St Grampound,2023-06-04T04:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.64
430638,Fore St Grampound,2023-06-04T04:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.82
430638,Fore St Grampound,2023-06-04T04:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.07
430638,Fore St Grampound,2023-06-04T04:50:00.000+00:00,feeder,30.0,N Current (RMS),A,9.8
430638,Fore St Grampound,2023-06-04T04:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.1
430638,Fore St Grampound,2023-06-04T04:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.0
430638,Fore St Grampound,2023-06-04T04:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.6
430638,Fore St Grampound,2023-06-04T04:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.99
430638,Fore St Grampound,2023-06-04T04:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.43
430638,Fore St Grampound,2023-06-04T04:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.54
430638,Fore St Grampound,2023-06-04T04:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.33
430638,Fore St Grampound,2023-06-04T04:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.0
430638,Fore St Grampound,2023-06-04T04:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.38
430638,Fore St Grampound,2023-06-04T04:50:00.000+00:00,feeder,20.0,N Current (RMS),A,15.2
430638,Fore St Grampound,2023-06-04T04:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.3
430638,Fore St Grampound,2023-06-04T04:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.6
430638,Fore St Grampound,2023-06-04T04:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.9
430638,Fore St Grampound,2023-06-04T04:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.37
430638,Fore St Grampound,2023-06-04T04:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.63
430638,Fore St Grampound,2023-06-04T04:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.37
430638,Fore St Grampound,2023-06-04T04:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.38
430638,Fore St Grampound,2023-06-04T04:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.08
430638,Fore St Grampound,2023-06-04T04:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.37
430638,Fore St Grampound,2023-06-04T04:50:00.000+00:00,feeder,10.0,N Current (RMS),A,9.9
430638,Fore St Grampound,2023-06-04T04:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.6
430638,Fore St Grampound,2023-06-04T04:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.5
430638,Fore St Grampound,2023-06-04T04:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.3
430638,Fore St Grampound,2023-06-04T04:50:00.000+00:00,transformer,,Temperature,C,25.1
430638,Fore St Grampound,2023-06-04T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
430638,Fore St Grampound,2023-06-04T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.5
430638,Fore St Grampound,2023-06-04T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
430638,Fore St Grampound,2023-06-04T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.5
430638,Fore St Grampound,2023-06-04T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
430638,Fore St Grampound,2023-06-04T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.79
430638,Fore St Grampound,2023-06-04T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.28
430638,Fore St Grampound,2023-06-04T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.26
430638,Fore St Grampound,2023-06-04T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.46
430638,Fore St Grampound,2023-06-04T04:50:00.000+00:00,busbar,,L3 Active Power,kW,-7.83
430638,Fore St Grampound,2023-06-04T04:50:00.000+00:00,busbar,,L2 Active Power,kW,15.75
430638,Fore St Grampound,2023-06-04T04:50:00.000+00:00,busbar,,L1 Active Power,kW,-3.77
430638,Fore St Grampound,2023-06-04T04:50:00.000+00:00,busbar,,N Current (RMS),A,30.4
430638,Fore St Grampound,2023-06-04T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,58.0
430638,Fore St Grampound,2023-06-04T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,65.9
430638,Fore St Grampound,2023-06-04T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,50.9
430638,Fore St Grampound,2023-06-04T04:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.76
430638,Fore St Grampound,2023-06-04T04:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.84
430638,Fore St Grampound,2023-06-04T04:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.52
430638,Fore St Grampound,2023-06-04T04:40:00.000+00:00,feeder,,L3 Active Power,kW,-1.05
430638,Fore St Grampound,2023-06-04T04:40:00.000+00:00,feeder,,L2 Active Power,kW,2.17
430638,Fore St Grampound,2023-06-04T04:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.12
430638,Fore St Grampound,2023-06-04T04:40:00.000+00:00,feeder,,N Current (RMS),A,12.2
430638,Fore St Grampound,2023-06-04T04:40:00.000+00:00,feeder,,L3 Current (RMS),A,14.1
430638,Fore St Grampound,2023-06-04T04:40:00.000+00:00,feeder,,L2 Current (RMS),A,10.1
430638,Fore St Grampound,2023-06-04T04:40:00.000+00:00,feeder,,L1 Current (RMS),A,8.2
430638,Fore St Grampound,2023-06-04T04:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-3.38
430638,Fore St Grampound,2023-06-04T04:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.27
430638,Fore St Grampound,2023-06-04T04:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,3.35
430638,Fore St Grampound,2023-06-04T04:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,-2.71
430638,Fore St Grampound,2023-06-04T04:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.4
430638,Fore St Grampound,2023-06-04T04:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,-1.76
430638,Fore St Grampound,2023-06-04T04:40:00.000+00:00,feeder,50.0,N Current (RMS),A,10.2
430638,Fore St Grampound,2023-06-04T04:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,17.9
430638,Fore St Grampound,2023-06-04T04:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,15.7
430638,Fore St Grampound,2023-06-04T04:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,15.8
430638,Fore St Grampound,2023-06-04T04:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.93
430638,Fore St Grampound,2023-06-04T04:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.33
430638,Fore St Grampound,2023-06-04T04:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.05
430638,Fore St Grampound,2023-06-04T04:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.87
430638,Fore St Grampound,2023-06-04T04:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.96
430638,Fore St Grampound,2023-06-04T04:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.04
430638,Fore St Grampound,2023-06-04T04:40:00.000+00:00,feeder,40.0,N Current (RMS),A,4.1
430638,Fore St Grampound,2023-06-04T04:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.1
430638,Fore St Grampound,2023-06-04T04:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.4
430638,Fore St Grampound,2023-06-04T04:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.5
430638,Fore St Grampound,2023-06-04T04:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.53
430638,Fore St Grampound,2023-06-04T04:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.58
430638,Fore St Grampound,2023-06-04T04:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.6
430638,Fore St Grampound,2023-06-04T04:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.03
430638,Fore St Grampound,2023-06-04T04:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.69
430638,Fore St Grampound,2023-06-04T04:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.44
430638,Fore St Grampound,2023-06-04T04:40:00.000+00:00,feeder,30.0,N Current (RMS),A,14.3
430638,Fore St Grampound,2023-06-04T04:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.4
430638,Fore St Grampound,2023-06-04T04:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.5
430638,Fore St Grampound,2023-06-04T04:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.0
430638,Fore St Grampound,2023-06-04T04:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.82
430638,Fore St Grampound,2023-06-04T04:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.47
430638,Fore St Grampound,2023-06-04T04:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.52
430638,Fore St Grampound,2023-06-04T04:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.06
430638,Fore St Grampound,2023-06-04T04:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.9
430638,Fore St Grampound,2023-06-04T04:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.28
430638,Fore St Grampound,2023-06-04T04:40:00.000+00:00,feeder,20.0,N Current (RMS),A,4.7
430638,Fore St Grampound,2023-06-04T04:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.1
430638,Fore St Grampound,2023-06-04T04:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.4
430638,Fore St Grampound,2023-06-04T04:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.6
430638,Fore St Grampound,2023-06-04T04:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.3
430638,Fore St Grampound,2023-06-04T04:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.6
430638,Fore St Grampound,2023-06-04T04:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.26
430638,Fore St Grampound,2023-06-04T04:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.38
430638,Fore St Grampound,2023-06-04T04:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.04
430638,Fore St Grampound,2023-06-04T04:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.38
430638,Fore St Grampound,2023-06-04T04:40:00.000+00:00,feeder,10.0,N Current (RMS),A,9.8
430638,Fore St Grampound,2023-06-04T04:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.2
430638,Fore St Grampound,2023-06-04T04:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.3
430638,Fore St Grampound,2023-06-04T04:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.8
430638,Fore St Grampound,2023-06-04T04:40:00.000+00:00,transformer,,Temperature,C,25.2
430638,Fore St Grampound,2023-06-04T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
430638,Fore St Grampound,2023-06-04T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.3
430638,Fore St Grampound,2023-06-04T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
430638,Fore St Grampound,2023-06-04T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.0
430638,Fore St Grampound,2023-06-04T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
430638,Fore St Grampound,2023-06-04T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.25
430638,Fore St Grampound,2023-06-04T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.72
430638,Fore St Grampound,2023-06-04T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.88
430638,Fore St Grampound,2023-06-04T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.31
430638,Fore St Grampound,2023-06-04T04:40:00.000+00:00,busbar,,L3 Active Power,kW,-7.1
430638,Fore St Grampound,2023-06-04T04:40:00.000+00:00,busbar,,L2 Active Power,kW,15.17
430638,Fore St Grampound,2023-06-04T04:40:00.000+00:00,busbar,,L1 Active Power,kW,-2.47
430638,Fore St Grampound,2023-06-04T04:40:00.000+00:00,busbar,,N Current (RMS),A,30.7
430638,Fore St Grampound,2023-06-04T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,50.4
430638,Fore St Grampound,2023-06-04T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,64.1
430638,Fore St Grampound,2023-06-04T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,40.9
430638,Fore St Grampound,2023-06-04T04:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.76
430638,Fore St Grampound,2023-06-04T04:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.23
430638,Fore St Grampound,2023-06-04T04:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.03
430638,Fore St Grampound,2023-06-04T04:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.87
430638,Fore St Grampound,2023-06-04T04:30:00.000+00:00,feeder,,L2 Active Power,kW,1.77
430638,Fore St Grampound,2023-06-04T04:30:00.000+00:00,feeder,,L1 Active Power,kW,0.18
430638,Fore St Grampound,2023-06-04T04:30:00.000+00:00,feeder,,N Current (RMS),A,8.3
430638,Fore St Grampound,2023-06-04T04:30:00.000+00:00,feeder,,L3 Current (RMS),A,9.7
430638,Fore St Grampound,2023-06-04T04:30:00.000+00:00,feeder,,L2 Current (RMS),A,7.9
430638,Fore St Grampound,2023-06-04T04:30:00.000+00:00,feeder,,L1 Current (RMS),A,4.9
430638,Fore St Grampound,2023-06-04T04:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-5.18
430638,Fore St Grampound,2023-06-04T04:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.12
430638,Fore St Grampound,2023-06-04T04:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,3.37
430638,Fore St Grampound,2023-06-04T04:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,-3.68
430638,Fore St Grampound,2023-06-04T04:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.55
430638,Fore St Grampound,2023-06-04T04:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,-1.58
430638,Fore St Grampound,2023-06-04T04:30:00.000+00:00,feeder,50.0,N Current (RMS),A,17.5
430638,Fore St Grampound,2023-06-04T04:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,27.7
430638,Fore St Grampound,2023-06-04T04:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,11.3
430638,Fore St Grampound,2023-06-04T04:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,15.6
430638,Fore St Grampound,2023-06-04T04:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.64
430638,Fore St Grampound,2023-06-04T04:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.48
430638,Fore St Grampound,2023-06-04T04:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.0
430638,Fore St Grampound,2023-06-04T04:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.89
430638,Fore St Grampound,2023-06-04T04:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.95
430638,Fore St Grampound,2023-06-04T04:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.02
430638,Fore St Grampound,2023-06-04T04:30:00.000+00:00,feeder,40.0,N Current (RMS),A,9.7
430638,Fore St Grampound,2023-06-04T04:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.2
430638,Fore St Grampound,2023-06-04T04:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.6
430638,Fore St Grampound,2023-06-04T04:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.3
430638,Fore St Grampound,2023-06-04T04:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.63
430638,Fore St Grampound,2023-06-04T04:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.58
430638,Fore St Grampound,2023-06-04T04:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.62
430638,Fore St Grampound,2023-06-04T04:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.54
430638,Fore St Grampound,2023-06-04T04:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.2
430638,Fore St Grampound,2023-06-04T04:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.48
430638,Fore St Grampound,2023-06-04T04:30:00.000+00:00,feeder,30.0,N Current (RMS),A,16.6
430638,Fore St Grampound,2023-06-04T04:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.6
430638,Fore St Grampound,2023-06-04T04:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.4
430638,Fore St Grampound,2023-06-04T04:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.1
430638,Fore St Grampound,2023-06-04T04:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.49
430638,Fore St Grampound,2023-06-04T04:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.33
430638,Fore St Grampound,2023-06-04T04:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.53
430638,Fore St Grampound,2023-06-04T04:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.29
430638,Fore St Grampound,2023-06-04T04:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.04
430638,Fore St Grampound,2023-06-04T04:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.28
430638,Fore St Grampound,2023-06-04T04:30:00.000+00:00,feeder,20.0,N Current (RMS),A,5.3
430638,Fore St Grampound,2023-06-04T04:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.0
430638,Fore St Grampound,2023-06-04T04:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.6
430638,Fore St Grampound,2023-06-04T04:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.6
430638,Fore St Grampound,2023-06-04T04:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.48
430638,Fore St Grampound,2023-06-04T04:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.55
430638,Fore St Grampound,2023-06-04T04:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.47
430638,Fore St Grampound,2023-06-04T04:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.34
430638,Fore St Grampound,2023-06-04T04:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.81
430638,Fore St Grampound,2023-06-04T04:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.5
430638,Fore St Grampound,2023-06-04T04:30:00.000+00:00,feeder,10.0,N Current (RMS),A,11.7
430638,Fore St Grampound,2023-06-04T04:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.6
430638,Fore St Grampound,2023-06-04T04:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.6
430638,Fore St Grampound,2023-06-04T04:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.7
430638,Fore St Grampound,2023-06-04T04:30:00.000+00:00,transformer,,Temperature,C,25.3
430638,Fore St Grampound,2023-06-04T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
430638,Fore St Grampound,2023-06-04T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.54
430638,Fore St Grampound,2023-06-04T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
430638,Fore St Grampound,2023-06-04T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.14
430638,Fore St Grampound,2023-06-04T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
430638,Fore St Grampound,2023-06-04T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.28
430638,Fore St Grampound,2023-06-04T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.2
430638,Fore St Grampound,2023-06-04T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.59
430638,Fore St Grampound,2023-06-04T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.02
430638,Fore St Grampound,2023-06-04T04:30:00.000+00:00,busbar,,L3 Active Power,kW,-8.62
430638,Fore St Grampound,2023-06-04T04:30:00.000+00:00,busbar,,L2 Active Power,kW,15.32
430638,Fore St Grampound,2023-06-04T04:30:00.000+00:00,busbar,,L1 Active Power,kW,-2.12
430638,Fore St Grampound,2023-06-04T04:30:00.000+00:00,busbar,,N Current (RMS),A,32.9
430638,Fore St Grampound,2023-06-04T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,59.1
430638,Fore St Grampound,2023-06-04T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,64.5
430638,Fore St Grampound,2023-06-04T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,39.1
430638,Fore St Grampound,2023-06-04T04:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.15
430638,Fore St Grampound,2023-06-04T04:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.13
430638,Fore St Grampound,2023-06-04T04:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.06
430638,Fore St Grampound,2023-06-04T04:20:00.000+00:00,feeder,,L3 Active Power,kW,-1.42
430638,Fore St Grampound,2023-06-04T04:20:00.000+00:00,feeder,,L2 Active Power,kW,1.83
430638,Fore St Grampound,2023-06-04T04:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
430638,Fore St Grampound,2023-06-04T04:20:00.000+00:00,feeder,,N Current (RMS),A,9.5
430638,Fore St Grampound,2023-06-04T04:20:00.000+00:00,feeder,,L3 Current (RMS),A,12.3
430638,Fore St Grampound,2023-06-04T04:20:00.000+00:00,feeder,,L2 Current (RMS),A,8.1
430638,Fore St Grampound,2023-06-04T04:20:00.000+00:00,feeder,,L1 Current (RMS),A,4.9
430638,Fore St Grampound,2023-06-04T04:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-6.06
430638,Fore St Grampound,2023-06-04T04:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.23
430638,Fore St Grampound,2023-06-04T04:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,3.26
430638,Fore St Grampound,2023-06-04T04:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,-4.15
430638,Fore St Grampound,2023-06-04T04:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.29
430638,Fore St Grampound,2023-06-04T04:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,-1.65
430638,Fore St Grampound,2023-06-04T04:20:00.000+00:00,feeder,50.0,N Current (RMS),A,18.6
430638,Fore St Grampound,2023-06-04T04:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,29.9
430638,Fore St Grampound,2023-06-04T04:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,9.7
430638,Fore St Grampound,2023-06-04T04:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,15.3
430638,Fore St Grampound,2023-06-04T04:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-4.13
430638,Fore St Grampound,2023-06-04T04:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.37
430638,Fore St Grampound,2023-06-04T04:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.24
430638,Fore St Grampound,2023-06-04T04:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-2.73
430638,Fore St Grampound,2023-06-04T04:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.61
430638,Fore St Grampound,2023-06-04T04:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.22
430638,Fore St Grampound,2023-06-04T04:20:00.000+00:00,feeder,40.0,N Current (RMS),A,14.7
430638,Fore St Grampound,2023-06-04T04:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,21.1
430638,Fore St Grampound,2023-06-04T04:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.6
430638,Fore St Grampound,2023-06-04T04:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.4
430638,Fore St Grampound,2023-06-04T04:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.53
430638,Fore St Grampound,2023-06-04T04:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.64
430638,Fore St Grampound,2023-06-04T04:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.57
430638,Fore St Grampound,2023-06-04T04:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.5
430638,Fore St Grampound,2023-06-04T04:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.39
430638,Fore St Grampound,2023-06-04T04:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.3
430638,Fore St Grampound,2023-06-04T04:20:00.000+00:00,feeder,30.0,N Current (RMS),A,8.3
430638,Fore St Grampound,2023-06-04T04:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.1
430638,Fore St Grampound,2023-06-04T04:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.1
430638,Fore St Grampound,2023-06-04T04:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.8
430638,Fore St Grampound,2023-06-04T04:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.18
430638,Fore St Grampound,2023-06-04T04:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.35
430638,Fore St Grampound,2023-06-04T04:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.25
430638,Fore St Grampound,2023-06-04T04:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.78
430638,Fore St Grampound,2023-06-04T04:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.1
430638,Fore St Grampound,2023-06-04T04:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
430638,Fore St Grampound,2023-06-04T04:20:00.000+00:00,feeder,20.0,N Current (RMS),A,16.0
430638,Fore St Grampound,2023-06-04T04:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.1
430638,Fore St Grampound,2023-06-04T04:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.9
430638,Fore St Grampound,2023-06-04T04:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.4
430638,Fore St Grampound,2023-06-04T04:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.53
430638,Fore St Grampound,2023-06-04T04:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.63
430638,Fore St Grampound,2023-06-04T04:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.3
430638,Fore St Grampound,2023-06-04T04:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.99
430638,Fore St Grampound,2023-06-04T04:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.26
430638,Fore St Grampound,2023-06-04T04:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.2
430638,Fore St Grampound,2023-06-04T04:20:00.000+00:00,feeder,10.0,N Current (RMS),A,8.7
430638,Fore St Grampound,2023-06-04T04:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.8
430638,Fore St Grampound,2023-06-04T04:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.1
430638,Fore St Grampound,2023-06-04T04:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.9
430638,Fore St Grampound,2023-06-04T04:20:00.000+00:00,transformer,,Temperature,C,25.3
430638,Fore St Grampound,2023-06-04T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
430638,Fore St Grampound,2023-06-04T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.92
430638,Fore St Grampound,2023-06-04T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
430638,Fore St Grampound,2023-06-04T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.61
430638,Fore St Grampound,2023-06-04T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
430638,Fore St Grampound,2023-06-04T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.53
430638,Fore St Grampound,2023-06-04T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.58
430638,Fore St Grampound,2023-06-04T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
430638,Fore St Grampound,2023-06-04T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.69
430638,Fore St Grampound,2023-06-04T04:20:00.000+00:00,busbar,,L3 Active Power,kW,-12.57
430638,Fore St Grampound,2023-06-04T04:20:00.000+00:00,busbar,,L2 Active Power,kW,13.48
430638,Fore St Grampound,2023-06-04T04:20:00.000+00:00,busbar,,L1 Active Power,kW,-1.98
430638,Fore St Grampound,2023-06-04T04:20:00.000+00:00,busbar,,N Current (RMS),A,52.3
430638,Fore St Grampound,2023-06-04T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,90.4
430638,Fore St Grampound,2023-06-04T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,57.5
