Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
430638,Fore St Grampound,2023-06-04T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,41.9
430638,Fore St Grampound,2023-06-04T04:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.9
430638,Fore St Grampound,2023-06-04T04:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.22
430638,Fore St Grampound,2023-06-04T04:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.19
430638,Fore St Grampound,2023-06-04T04:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.66
430638,Fore St Grampound,2023-06-04T04:10:00.000+00:00,feeder,,L2 Active Power,kW,1.63
430638,Fore St Grampound,2023-06-04T04:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.38
430638,Fore St Grampound,2023-06-04T04:10:00.000+00:00,feeder,,N Current (RMS),A,7.2
430638,Fore St Grampound,2023-06-04T04:10:00.000+00:00,feeder,,L3 Current (RMS),A,10.0
430638,Fore St Grampound,2023-06-04T04:10:00.000+00:00,feeder,,L2 Current (RMS),A,7.4
430638,Fore St Grampound,2023-06-04T04:10:00.000+00:00,feeder,,L1 Current (RMS),A,5.6
430638,Fore St Grampound,2023-06-04T04:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-6.85
430638,Fore St Grampound,2023-06-04T04:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.31
430638,Fore St Grampound,2023-06-04T04:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,4.68
430638,Fore St Grampound,2023-06-04T04:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,-4.55
430638,Fore St Grampound,2023-06-04T04:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.37
430638,Fore St Grampound,2023-06-04T04:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,-2.85
430638,Fore St Grampound,2023-06-04T04:10:00.000+00:00,feeder,50.0,N Current (RMS),A,22.8
430638,Fore St Grampound,2023-06-04T04:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,35.0
430638,Fore St Grampound,2023-06-04T04:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,10.1
430638,Fore St Grampound,2023-06-04T04:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,23.6
430638,Fore St Grampound,2023-06-04T04:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-4.27
430638,Fore St Grampound,2023-06-04T04:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.38
430638,Fore St Grampound,2023-06-04T04:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.16
430638,Fore St Grampound,2023-06-04T04:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-2.84
430638,Fore St Grampound,2023-06-04T04:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.49
430638,Fore St Grampound,2023-06-04T04:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.6
430638,Fore St Grampound,2023-06-04T04:10:00.000+00:00,feeder,40.0,N Current (RMS),A,16.0
430638,Fore St Grampound,2023-06-04T04:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,21.8
430638,Fore St Grampound,2023-06-04T04:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.7
430638,Fore St Grampound,2023-06-04T04:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.5
430638,Fore St Grampound,2023-06-04T04:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.72
430638,Fore St Grampound,2023-06-04T04:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.65
430638,Fore St Grampound,2023-06-04T04:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.69
430638,Fore St Grampound,2023-06-04T04:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.51
430638,Fore St Grampound,2023-06-04T04:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.38
430638,Fore St Grampound,2023-06-04T04:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.68
430638,Fore St Grampound,2023-06-04T04:10:00.000+00:00,feeder,30.0,N Current (RMS),A,10.3
430638,Fore St Grampound,2023-06-04T04:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.7
430638,Fore St Grampound,2023-06-04T04:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.0
430638,Fore St Grampound,2023-06-04T04:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.4
430638,Fore St Grampound,2023-06-04T04:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.26
430638,Fore St Grampound,2023-06-04T04:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.38
430638,Fore St Grampound,2023-06-04T04:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.32
430638,Fore St Grampound,2023-06-04T04:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.93
430638,Fore St Grampound,2023-06-04T04:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.2
430638,Fore St Grampound,2023-06-04T04:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.58
430638,Fore St Grampound,2023-06-04T04:10:00.000+00:00,feeder,20.0,N Current (RMS),A,12.2
430638,Fore St Grampound,2023-06-04T04:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.1
430638,Fore St Grampound,2023-06-04T04:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.3
430638,Fore St Grampound,2023-06-04T04:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.2
430638,Fore St Grampound,2023-06-04T04:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.56
430638,Fore St Grampound,2023-06-04T04:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.81
430638,Fore St Grampound,2023-06-04T04:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.24
430638,Fore St Grampound,2023-06-04T04:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.25
430638,Fore St Grampound,2023-06-04T04:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.75
430638,Fore St Grampound,2023-06-04T04:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.47
430638,Fore St Grampound,2023-06-04T04:10:00.000+00:00,feeder,10.0,N Current (RMS),A,9.1
430638,Fore St Grampound,2023-06-04T04:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.7
430638,Fore St Grampound,2023-06-04T04:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.4
430638,Fore St Grampound,2023-06-04T04:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.8
430638,Fore St Grampound,2023-06-04T04:10:00.000+00:00,transformer,,Temperature,C,25.4
430638,Fore St Grampound,2023-06-04T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
430638,Fore St Grampound,2023-06-04T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.89
430638,Fore St Grampound,2023-06-04T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
430638,Fore St Grampound,2023-06-04T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.87
430638,Fore St Grampound,2023-06-04T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
430638,Fore St Grampound,2023-06-04T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.81
430638,Fore St Grampound,2023-06-04T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.57
430638,Fore St Grampound,2023-06-04T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.69
430638,Fore St Grampound,2023-06-04T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.28
430638,Fore St Grampound,2023-06-04T04:10:00.000+00:00,busbar,,L3 Active Power,kW,-11.76
430638,Fore St Grampound,2023-06-04T04:10:00.000+00:00,busbar,,L2 Active Power,kW,12.82
430638,Fore St Grampound,2023-06-04T04:10:00.000+00:00,busbar,,L1 Active Power,kW,-5.56
430638,Fore St Grampound,2023-06-04T04:10:00.000+00:00,busbar,,N Current (RMS),A,40.5
430638,Fore St Grampound,2023-06-04T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,87.9
430638,Fore St Grampound,2023-06-04T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,54.4
430638,Fore St Grampound,2023-06-04T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,56.7
430638,Fore St Grampound,2023-06-04T04:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.07
430638,Fore St Grampound,2023-06-04T04:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.61
430638,Fore St Grampound,2023-06-04T04:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.07
430638,Fore St Grampound,2023-06-04T04:00:00.000+00:00,feeder,,L3 Active Power,kW,-1.0
430638,Fore St Grampound,2023-06-04T04:00:00.000+00:00,feeder,,L2 Active Power,kW,1.73
430638,Fore St Grampound,2023-06-04T04:00:00.000+00:00,feeder,,L1 Active Power,kW,0.03
430638,Fore St Grampound,2023-06-04T04:00:00.000+00:00,feeder,,N Current (RMS),A,9.7
430638,Fore St Grampound,2023-06-04T04:00:00.000+00:00,feeder,,L3 Current (RMS),A,11.1
430638,Fore St Grampound,2023-06-04T04:00:00.000+00:00,feeder,,L2 Current (RMS),A,8.0
430638,Fore St Grampound,2023-06-04T04:00:00.000+00:00,feeder,,L1 Current (RMS),A,5.0
430638,Fore St Grampound,2023-06-04T04:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-6.41
430638,Fore St Grampound,2023-06-04T04:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.44
430638,Fore St Grampound,2023-06-04T04:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,5.71
430638,Fore St Grampound,2023-06-04T04:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,-4.38
430638,Fore St Grampound,2023-06-04T04:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.57
430638,Fore St Grampound,2023-06-04T04:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,-3.86
430638,Fore St Grampound,2023-06-04T04:00:00.000+00:00,feeder,50.0,N Current (RMS),A,15.5
430638,Fore St Grampound,2023-06-04T04:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,32.4
430638,Fore St Grampound,2023-06-04T04:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,16.1
430638,Fore St Grampound,2023-06-04T04:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,28.7
430638,Fore St Grampound,2023-06-04T04:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.94
430638,Fore St Grampound,2023-06-04T04:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.44
430638,Fore St Grampound,2023-06-04T04:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.29
430638,Fore St Grampound,2023-06-04T04:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.87
430638,Fore St Grampound,2023-06-04T04:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.15
430638,Fore St Grampound,2023-06-04T04:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.31
430638,Fore St Grampound,2023-06-04T04:00:00.000+00:00,feeder,40.0,N Current (RMS),A,6.2
430638,Fore St Grampound,2023-06-04T04:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.4
430638,Fore St Grampound,2023-06-04T04:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.1
430638,Fore St Grampound,2023-06-04T04:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.6
430638,Fore St Grampound,2023-06-04T04:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.89
430638,Fore St Grampound,2023-06-04T04:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.57
430638,Fore St Grampound,2023-06-04T04:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.54
430638,Fore St Grampound,2023-06-04T04:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.58
430638,Fore St Grampound,2023-06-04T04:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.93
430638,Fore St Grampound,2023-06-04T04:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.84
430638,Fore St Grampound,2023-06-04T04:00:00.000+00:00,feeder,30.0,N Current (RMS),A,11.2
430638,Fore St Grampound,2023-06-04T04:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.4
430638,Fore St Grampound,2023-06-04T04:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.4
430638,Fore St Grampound,2023-06-04T04:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.3
430638,Fore St Grampound,2023-06-04T04:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.54
430638,Fore St Grampound,2023-06-04T04:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.37
430638,Fore St Grampound,2023-06-04T04:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.12
430638,Fore St Grampound,2023-06-04T04:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.51
430638,Fore St Grampound,2023-06-04T04:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.97
430638,Fore St Grampound,2023-06-04T04:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.32
430638,Fore St Grampound,2023-06-04T04:00:00.000+00:00,feeder,20.0,N Current (RMS),A,10.1
430638,Fore St Grampound,2023-06-04T04:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.7
430638,Fore St Grampound,2023-06-04T04:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.4
430638,Fore St Grampound,2023-06-04T04:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.8
430638,Fore St Grampound,2023-06-04T04:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.49
430638,Fore St Grampound,2023-06-04T04:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.96
430638,Fore St Grampound,2023-06-04T04:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.72
430638,Fore St Grampound,2023-06-04T04:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.29
430638,Fore St Grampound,2023-06-04T04:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.13
430638,Fore St Grampound,2023-06-04T04:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.71
430638,Fore St Grampound,2023-06-04T04:00:00.000+00:00,feeder,10.0,N Current (RMS),A,9.1
430638,Fore St Grampound,2023-06-04T04:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.6
430638,Fore St Grampound,2023-06-04T04:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.2
430638,Fore St Grampound,2023-06-04T04:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.9
430638,Fore St Grampound,2023-06-04T04:00:00.000+00:00,transformer,,Temperature,C,25.4
430638,Fore St Grampound,2023-06-04T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
430638,Fore St Grampound,2023-06-04T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.68
430638,Fore St Grampound,2023-06-04T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
430638,Fore St Grampound,2023-06-04T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.76
430638,Fore St Grampound,2023-06-04T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
430638,Fore St Grampound,2023-06-04T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.88
430638,Fore St Grampound,2023-06-04T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.34
430638,Fore St Grampound,2023-06-04T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.29
430638,Fore St Grampound,2023-06-04T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.45
430638,Fore St Grampound,2023-06-04T04:00:00.000+00:00,busbar,,L3 Active Power,kW,-9.63
430638,Fore St Grampound,2023-06-04T04:00:00.000+00:00,busbar,,L2 Active Power,kW,13.48
430638,Fore St Grampound,2023-06-04T04:00:00.000+00:00,busbar,,L1 Active Power,kW,-7.01
430638,Fore St Grampound,2023-06-04T04:00:00.000+00:00,busbar,,N Current (RMS),A,23.7
430638,Fore St Grampound,2023-06-04T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,68.8
430638,Fore St Grampound,2023-06-04T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,56.7
430638,Fore St Grampound,2023-06-04T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,66.1
430638,Fore St Grampound,2023-06-04T03:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.79
430638,Fore St Grampound,2023-06-04T03:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.78
430638,Fore St Grampound,2023-06-04T03:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.03
430638,Fore St Grampound,2023-06-04T03:50:00.000+00:00,feeder,,L3 Active Power,kW,-1.18
430638,Fore St Grampound,2023-06-04T03:50:00.000+00:00,feeder,,L2 Active Power,kW,4.82
430638,Fore St Grampound,2023-06-04T03:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.09
430638,Fore St Grampound,2023-06-04T03:50:00.000+00:00,feeder,,N Current (RMS),A,14.0
430638,Fore St Grampound,2023-06-04T03:50:00.000+00:00,feeder,,L3 Current (RMS),A,15.7
430638,Fore St Grampound,2023-06-04T03:50:00.000+00:00,feeder,,L2 Current (RMS),A,20.2
430638,Fore St Grampound,2023-06-04T03:50:00.000+00:00,feeder,,L1 Current (RMS),A,4.8
430638,Fore St Grampound,2023-06-04T03:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-4.53
430638,Fore St Grampound,2023-06-04T03:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.39
430638,Fore St Grampound,2023-06-04T03:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,3.25
430638,Fore St Grampound,2023-06-04T03:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,-3.39
430638,Fore St Grampound,2023-06-04T03:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.65
430638,Fore St Grampound,2023-06-04T03:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,-2.09
430638,Fore St Grampound,2023-06-04T03:50:00.000+00:00,feeder,50.0,N Current (RMS),A,13.0
430638,Fore St Grampound,2023-06-04T03:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,24.3
430638,Fore St Grampound,2023-06-04T03:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,11.2
430638,Fore St Grampound,2023-06-04T03:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,15.9
430638,Fore St Grampound,2023-06-04T03:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.94
430638,Fore St Grampound,2023-06-04T03:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.44
430638,Fore St Grampound,2023-06-04T03:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.33
430638,Fore St Grampound,2023-06-04T03:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.47
430638,Fore St Grampound,2023-06-04T03:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.11
430638,Fore St Grampound,2023-06-04T03:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.38
430638,Fore St Grampound,2023-06-04T03:50:00.000+00:00,feeder,40.0,N Current (RMS),A,8.1
430638,Fore St Grampound,2023-06-04T03:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.7
430638,Fore St Grampound,2023-06-04T03:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.9
430638,Fore St Grampound,2023-06-04T03:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.9
430638,Fore St Grampound,2023-06-04T03:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.31
430638,Fore St Grampound,2023-06-04T03:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.49
430638,Fore St Grampound,2023-06-04T03:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.68
430638,Fore St Grampound,2023-06-04T03:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.84
430638,Fore St Grampound,2023-06-04T03:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.52
430638,Fore St Grampound,2023-06-04T03:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.86
430638,Fore St Grampound,2023-06-04T03:50:00.000+00:00,feeder,30.0,N Current (RMS),A,12.5
430638,Fore St Grampound,2023-06-04T03:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.5
430638,Fore St Grampound,2023-06-04T03:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.9
430638,Fore St Grampound,2023-06-04T03:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.8
430638,Fore St Grampound,2023-06-04T03:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.86
430638,Fore St Grampound,2023-06-04T03:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.29
430638,Fore St Grampound,2023-06-04T03:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.07
430638,Fore St Grampound,2023-06-04T03:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.7
430638,Fore St Grampound,2023-06-04T03:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.91
430638,Fore St Grampound,2023-06-04T03:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.26
430638,Fore St Grampound,2023-06-04T03:50:00.000+00:00,feeder,20.0,N Current (RMS),A,7.2
430638,Fore St Grampound,2023-06-04T03:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.3
430638,Fore St Grampound,2023-06-04T03:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.1
430638,Fore St Grampound,2023-06-04T03:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.5
430638,Fore St Grampound,2023-06-04T03:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.64
430638,Fore St Grampound,2023-06-04T03:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.07
430638,Fore St Grampound,2023-06-04T03:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.32
430638,Fore St Grampound,2023-06-04T03:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.41
430638,Fore St Grampound,2023-06-04T03:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.66
430638,Fore St Grampound,2023-06-04T03:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.49
430638,Fore St Grampound,2023-06-04T03:50:00.000+00:00,feeder,10.0,N Current (RMS),A,9.4
430638,Fore St Grampound,2023-06-04T03:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.6
430638,Fore St Grampound,2023-06-04T03:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.4
430638,Fore St Grampound,2023-06-04T03:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.1
430638,Fore St Grampound,2023-06-04T03:50:00.000+00:00,transformer,,Temperature,C,25.5
430638,Fore St Grampound,2023-06-04T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
430638,Fore St Grampound,2023-06-04T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.61
430638,Fore St Grampound,2023-06-04T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
430638,Fore St Grampound,2023-06-04T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.39
430638,Fore St Grampound,2023-06-04T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
430638,Fore St Grampound,2023-06-04T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.69
430638,Fore St Grampound,2023-06-04T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.07
430638,Fore St Grampound,2023-06-04T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.11
430638,Fore St Grampound,2023-06-04T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.69
430638,Fore St Grampound,2023-06-04T03:50:00.000+00:00,busbar,,L3 Active Power,kW,-8.99
430638,Fore St Grampound,2023-06-04T03:50:00.000+00:00,busbar,,L2 Active Power,kW,16.67
430638,Fore St Grampound,2023-06-04T03:50:00.000+00:00,busbar,,L1 Active Power,kW,-5.16
430638,Fore St Grampound,2023-06-04T03:50:00.000+00:00,busbar,,N Current (RMS),A,26.2
430638,Fore St Grampound,2023-06-04T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,62.8
430638,Fore St Grampound,2023-06-04T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,69.2
430638,Fore St Grampound,2023-06-04T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,52.7
430638,Fore St Grampound,2023-06-04T03:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.28
430638,Fore St Grampound,2023-06-04T03:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.42
430638,Fore St Grampound,2023-06-04T03:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.05
430638,Fore St Grampound,2023-06-04T03:40:00.000+00:00,feeder,,L3 Active Power,kW,-1.15
430638,Fore St Grampound,2023-06-04T03:40:00.000+00:00,feeder,,L2 Active Power,kW,5.06
430638,Fore St Grampound,2023-06-04T03:40:00.000+00:00,feeder,,L1 Active Power,kW,0.05
430638,Fore St Grampound,2023-06-04T03:40:00.000+00:00,feeder,,N Current (RMS),A,12.9
430638,Fore St Grampound,2023-06-04T03:40:00.000+00:00,feeder,,L3 Current (RMS),A,12.2
430638,Fore St Grampound,2023-06-04T03:40:00.000+00:00,feeder,,L2 Current (RMS),A,21.1
430638,Fore St Grampound,2023-06-04T03:40:00.000+00:00,feeder,,L1 Current (RMS),A,4.9
430638,Fore St Grampound,2023-06-04T03:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-3.96
430638,Fore St Grampound,2023-06-04T03:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.28
430638,Fore St Grampound,2023-06-04T03:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,4.36
430638,Fore St Grampound,2023-06-04T03:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,-3.03
430638,Fore St Grampound,2023-06-04T03:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.43
430638,Fore St Grampound,2023-06-04T03:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,-2.67
430638,Fore St Grampound,2023-06-04T03:40:00.000+00:00,feeder,50.0,N Current (RMS),A,11.5
430638,Fore St Grampound,2023-06-04T03:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,21.6
430638,Fore St Grampound,2023-06-04T03:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,10.3
430638,Fore St Grampound,2023-06-04T03:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,21.8
430638,Fore St Grampound,2023-06-04T03:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.19
430638,Fore St Grampound,2023-06-04T03:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.33
430638,Fore St Grampound,2023-06-04T03:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.33
430638,Fore St Grampound,2023-06-04T03:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.45
430638,Fore St Grampound,2023-06-04T03:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.34
430638,Fore St Grampound,2023-06-04T03:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.07
430638,Fore St Grampound,2023-06-04T03:40:00.000+00:00,feeder,40.0,N Current (RMS),A,4.8
430638,Fore St Grampound,2023-06-04T03:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.1
430638,Fore St Grampound,2023-06-04T03:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.8
430638,Fore St Grampound,2023-06-04T03:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.6
430638,Fore St Grampound,2023-06-04T03:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.82
430638,Fore St Grampound,2023-06-04T03:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.52
430638,Fore St Grampound,2023-06-04T03:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.61
430638,Fore St Grampound,2023-06-04T03:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.59
430638,Fore St Grampound,2023-06-04T03:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.93
430638,Fore St Grampound,2023-06-04T03:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.9
430638,Fore St Grampound,2023-06-04T03:40:00.000+00:00,feeder,30.0,N Current (RMS),A,11.6
430638,Fore St Grampound,2023-06-04T03:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.2
430638,Fore St Grampound,2023-06-04T03:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.3
430638,Fore St Grampound,2023-06-04T03:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.6
430638,Fore St Grampound,2023-06-04T03:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.61
430638,Fore St Grampound,2023-06-04T03:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.4
430638,Fore St Grampound,2023-06-04T03:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.15
430638,Fore St Grampound,2023-06-04T03:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.31
430638,Fore St Grampound,2023-06-04T03:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.87
430638,Fore St Grampound,2023-06-04T03:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.28
430638,Fore St Grampound,2023-06-04T03:40:00.000+00:00,feeder,20.0,N Current (RMS),A,7.2
430638,Fore St Grampound,2023-06-04T03:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.4
430638,Fore St Grampound,2023-06-04T03:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.1
430638,Fore St Grampound,2023-06-04T03:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.8
430638,Fore St Grampound,2023-06-04T03:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.4
430638,Fore St Grampound,2023-06-04T03:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.97
430638,Fore St Grampound,2023-06-04T03:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.43
430638,Fore St Grampound,2023-06-04T03:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.99
430638,Fore St Grampound,2023-06-04T03:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.64
430638,Fore St Grampound,2023-06-04T03:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.02
430638,Fore St Grampound,2023-06-04T03:40:00.000+00:00,feeder,10.0,N Current (RMS),A,7.2
430638,Fore St Grampound,2023-06-04T03:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.0
430638,Fore St Grampound,2023-06-04T03:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.2
430638,Fore St Grampound,2023-06-04T03:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.2
430638,Fore St Grampound,2023-06-04T03:40:00.000+00:00,transformer,,Temperature,C,25.5
430638,Fore St Grampound,2023-06-04T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
430638,Fore St Grampound,2023-06-04T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.97
430638,Fore St Grampound,2023-06-04T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
430638,Fore St Grampound,2023-06-04T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.9
430638,Fore St Grampound,2023-06-04T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
430638,Fore St Grampound,2023-06-04T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.11
430638,Fore St Grampound,2023-06-04T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.26
430638,Fore St Grampound,2023-06-04T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
430638,Fore St Grampound,2023-06-04T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.92
430638,Fore St Grampound,2023-06-04T03:40:00.000+00:00,busbar,,L3 Active Power,kW,-8.52
430638,Fore St Grampound,2023-06-04T03:40:00.000+00:00,busbar,,L2 Active Power,kW,16.28
430638,Fore St Grampound,2023-06-04T03:40:00.000+00:00,busbar,,L1 Active Power,kW,-4.75
430638,Fore St Grampound,2023-06-04T03:40:00.000+00:00,busbar,,N Current (RMS),A,24.2
430638,Fore St Grampound,2023-06-04T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,58.6
430638,Fore St Grampound,2023-06-04T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,67.8
430638,Fore St Grampound,2023-06-04T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,56.8
430638,Fore St Grampound,2023-06-04T03:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.86
430638,Fore St Grampound,2023-06-04T03:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.36
430638,Fore St Grampound,2023-06-04T03:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.07
430638,Fore St Grampound,2023-06-04T03:30:00.000+00:00,feeder,,L3 Active Power,kW,-1.01
430638,Fore St Grampound,2023-06-04T03:30:00.000+00:00,feeder,,L2 Active Power,kW,4.79
430638,Fore St Grampound,2023-06-04T03:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.09
430638,Fore St Grampound,2023-06-04T03:30:00.000+00:00,feeder,,N Current (RMS),A,10.8
430638,Fore St Grampound,2023-06-04T03:30:00.000+00:00,feeder,,L3 Current (RMS),A,14.0
430638,Fore St Grampound,2023-06-04T03:30:00.000+00:00,feeder,,L2 Current (RMS),A,19.9
430638,Fore St Grampound,2023-06-04T03:30:00.000+00:00,feeder,,L1 Current (RMS),A,5.0
430638,Fore St Grampound,2023-06-04T03:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-8.51
430638,Fore St Grampound,2023-06-04T03:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.03
430638,Fore St Grampound,2023-06-04T03:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,6.44
430638,Fore St Grampound,2023-06-04T03:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,-5.44
430638,Fore St Grampound,2023-06-04T03:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.31
430638,Fore St Grampound,2023-06-04T03:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,-3.94
430638,Fore St Grampound,2023-06-04T03:30:00.000+00:00,feeder,50.0,N Current (RMS),A,22.2
430638,Fore St Grampound,2023-06-04T03:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,41.8
430638,Fore St Grampound,2023-06-04T03:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,20.4
430638,Fore St Grampound,2023-06-04T03:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,30.7
430638,Fore St Grampound,2023-06-04T03:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.29
430638,Fore St Grampound,2023-06-04T03:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.35
430638,Fore St Grampound,2023-06-04T03:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.3
430638,Fore St Grampound,2023-06-04T03:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.51
430638,Fore St Grampound,2023-06-04T03:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.47
430638,Fore St Grampound,2023-06-04T03:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.14
430638,Fore St Grampound,2023-06-04T03:30:00.000+00:00,feeder,40.0,N Current (RMS),A,5.1
430638,Fore St Grampound,2023-06-04T03:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.5
430638,Fore St Grampound,2023-06-04T03:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.7
430638,Fore St Grampound,2023-06-04T03:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.5
430638,Fore St Grampound,2023-06-04T03:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.71
430638,Fore St Grampound,2023-06-04T03:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.53
430638,Fore St Grampound,2023-06-04T03:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.55
430638,Fore St Grampound,2023-06-04T03:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.54
430638,Fore St Grampound,2023-06-04T03:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.97
430638,Fore St Grampound,2023-06-04T03:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.81
430638,Fore St Grampound,2023-06-04T03:30:00.000+00:00,feeder,30.0,N Current (RMS),A,12.0
430638,Fore St Grampound,2023-06-04T03:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.8
430638,Fore St Grampound,2023-06-04T03:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.5
430638,Fore St Grampound,2023-06-04T03:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.2
430638,Fore St Grampound,2023-06-04T03:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.58
430638,Fore St Grampound,2023-06-04T03:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.34
430638,Fore St Grampound,2023-06-04T03:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.12
430638,Fore St Grampound,2023-06-04T03:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.24
430638,Fore St Grampound,2023-06-04T03:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.95
430638,Fore St Grampound,2023-06-04T03:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.23
430638,Fore St Grampound,2023-06-04T03:30:00.000+00:00,feeder,20.0,N Current (RMS),A,7.5
430638,Fore St Grampound,2023-06-04T03:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.2
430638,Fore St Grampound,2023-06-04T03:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.8
430638,Fore St Grampound,2023-06-04T03:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.7
430638,Fore St Grampound,2023-06-04T03:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.32
430638,Fore St Grampound,2023-06-04T03:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.96
430638,Fore St Grampound,2023-06-04T03:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.75
430638,Fore St Grampound,2023-06-04T03:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.12
430638,Fore St Grampound,2023-06-04T03:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.44
430638,Fore St Grampound,2023-06-04T03:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.25
430638,Fore St Grampound,2023-06-04T03:30:00.000+00:00,feeder,10.0,N Current (RMS),A,6.6
430638,Fore St Grampound,2023-06-04T03:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.1
430638,Fore St Grampound,2023-06-04T03:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.4
430638,Fore St Grampound,2023-06-04T03:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.5
430638,Fore St Grampound,2023-06-04T03:30:00.000+00:00,transformer,,Temperature,C,25.6
430638,Fore St Grampound,2023-06-04T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
430638,Fore St Grampound,2023-06-04T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.69
430638,Fore St Grampound,2023-06-04T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
430638,Fore St Grampound,2023-06-04T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.8
430638,Fore St Grampound,2023-06-04T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
430638,Fore St Grampound,2023-06-04T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.73
430638,Fore St Grampound,2023-06-04T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.26
430638,Fore St Grampound,2023-06-04T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.87
430638,Fore St Grampound,2023-06-04T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.23
430638,Fore St Grampound,2023-06-04T03:30:00.000+00:00,busbar,,L3 Active Power,kW,-10.86
430638,Fore St Grampound,2023-06-04T03:30:00.000+00:00,busbar,,L2 Active Power,kW,17.94
430638,Fore St Grampound,2023-06-04T03:30:00.000+00:00,busbar,,L1 Active Power,kW,-6.18
430638,Fore St Grampound,2023-06-04T03:30:00.000+00:00,busbar,,N Current (RMS),A,26.0
430638,Fore St Grampound,2023-06-04T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,80.6
430638,Fore St Grampound,2023-06-04T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,75.1
430638,Fore St Grampound,2023-06-04T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,67.3
430638,Fore St Grampound,2023-06-04T03:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.5
430638,Fore St Grampound,2023-06-04T03:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.58
430638,Fore St Grampound,2023-06-04T03:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.07
430638,Fore St Grampound,2023-06-04T03:20:00.000+00:00,feeder,,L3 Active Power,kW,-1.03
430638,Fore St Grampound,2023-06-04T03:20:00.000+00:00,feeder,,L2 Active Power,kW,4.97
430638,Fore St Grampound,2023-06-04T03:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.09
430638,Fore St Grampound,2023-06-04T03:20:00.000+00:00,feeder,,N Current (RMS),A,12.2
430638,Fore St Grampound,2023-06-04T03:20:00.000+00:00,feeder,,L3 Current (RMS),A,13.0
430638,Fore St Grampound,2023-06-04T03:20:00.000+00:00,feeder,,L2 Current (RMS),A,20.7
430638,Fore St Grampound,2023-06-04T03:20:00.000+00:00,feeder,,L1 Current (RMS),A,5.0
430638,Fore St Grampound,2023-06-04T03:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-9.11
430638,Fore St Grampound,2023-06-04T03:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.13
430638,Fore St Grampound,2023-06-04T03:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,6.52
430638,Fore St Grampound,2023-06-04T03:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,-5.97
430638,Fore St Grampound,2023-06-04T03:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.79
430638,Fore St Grampound,2023-06-04T03:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,-3.81
430638,Fore St Grampound,2023-06-04T03:20:00.000+00:00,feeder,50.0,N Current (RMS),A,28.3
430638,Fore St Grampound,2023-06-04T03:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,45.8
430638,Fore St Grampound,2023-06-04T03:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,12.0
430638,Fore St Grampound,2023-06-04T03:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,30.8
430638,Fore St Grampound,2023-06-04T03:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.34
430638,Fore St Grampound,2023-06-04T03:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.39
430638,Fore St Grampound,2023-06-04T03:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.32
430638,Fore St Grampound,2023-06-04T03:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.52
430638,Fore St Grampound,2023-06-04T03:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.28
430638,Fore St Grampound,2023-06-04T03:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.03
430638,Fore St Grampound,2023-06-04T03:20:00.000+00:00,feeder,40.0,N Current (RMS),A,4.8
430638,Fore St Grampound,2023-06-04T03:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.7
430638,Fore St Grampound,2023-06-04T03:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.8
430638,Fore St Grampound,2023-06-04T03:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.6
430638,Fore St Grampound,2023-06-04T03:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.6
430638,Fore St Grampound,2023-06-04T03:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.72
430638,Fore St Grampound,2023-06-04T03:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.61
430638,Fore St Grampound,2023-06-04T03:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.5
430638,Fore St Grampound,2023-06-04T03:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.85
430638,Fore St Grampound,2023-06-04T03:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.75
430638,Fore St Grampound,2023-06-04T03:20:00.000+00:00,feeder,30.0,N Current (RMS),A,12.0
430638,Fore St Grampound,2023-06-04T03:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.4
430638,Fore St Grampound,2023-06-04T03:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.2
430638,Fore St Grampound,2023-06-04T03:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.4
430638,Fore St Grampound,2023-06-04T03:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.95
430638,Fore St Grampound,2023-06-04T03:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.32
430638,Fore St Grampound,2023-06-04T03:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.26
430638,Fore St Grampound,2023-06-04T03:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.12
430638,Fore St Grampound,2023-06-04T03:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.61
430638,Fore St Grampound,2023-06-04T03:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.69
430638,Fore St Grampound,2023-06-04T03:20:00.000+00:00,feeder,20.0,N Current (RMS),A,7.4
430638,Fore St Grampound,2023-06-04T03:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.3
430638,Fore St Grampound,2023-06-04T03:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.2
430638,Fore St Grampound,2023-06-04T03:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.1
430638,Fore St Grampound,2023-06-04T03:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.37
430638,Fore St Grampound,2023-06-04T03:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.94
430638,Fore St Grampound,2023-06-04T03:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.38
430638,Fore St Grampound,2023-06-04T03:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.99
430638,Fore St Grampound,2023-06-04T03:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.53
430638,Fore St Grampound,2023-06-04T03:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.15
430638,Fore St Grampound,2023-06-04T03:20:00.000+00:00,feeder,10.0,N Current (RMS),A,9.3
430638,Fore St Grampound,2023-06-04T03:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.0
430638,Fore St Grampound,2023-06-04T03:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.6
430638,Fore St Grampound,2023-06-04T03:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.0
430638,Fore St Grampound,2023-06-04T03:20:00.000+00:00,transformer,,Temperature,C,25.6
430638,Fore St Grampound,2023-06-04T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
430638,Fore St Grampound,2023-06-04T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.18
430638,Fore St Grampound,2023-06-04T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
430638,Fore St Grampound,2023-06-04T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.15
430638,Fore St Grampound,2023-06-04T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
430638,Fore St Grampound,2023-06-04T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.16
430638,Fore St Grampound,2023-06-04T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.89
430638,Fore St Grampound,2023-06-04T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
430638,Fore St Grampound,2023-06-04T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.17
430638,Fore St Grampound,2023-06-04T03:20:00.000+00:00,busbar,,L3 Active Power,kW,-11.14
430638,Fore St Grampound,2023-06-04T03:20:00.000+00:00,busbar,,L2 Active Power,kW,19.04
430638,Fore St Grampound,2023-06-04T03:20:00.000+00:00,busbar,,L1 Active Power,kW,-5.46
430638,Fore St Grampound,2023-06-04T03:20:00.000+00:00,busbar,,N Current (RMS),A,30.0
430638,Fore St Grampound,2023-06-04T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,83.8
430638,Fore St Grampound,2023-06-04T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,79.2
430638,Fore St Grampound,2023-06-04T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,62.5
430638,Fore St Grampound,2023-06-04T03:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.83
430638,Fore St Grampound,2023-06-04T03:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.38
430638,Fore St Grampound,2023-06-04T03:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.08
430638,Fore St Grampound,2023-06-04T03:10:00.000+00:00,feeder,,L3 Active Power,kW,-1.1
430638,Fore St Grampound,2023-06-04T03:10:00.000+00:00,feeder,,L2 Active Power,kW,4.94
430638,Fore St Grampound,2023-06-04T03:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.46
430638,Fore St Grampound,2023-06-04T03:10:00.000+00:00,feeder,,N Current (RMS),A,11.6
430638,Fore St Grampound,2023-06-04T03:10:00.000+00:00,feeder,,L3 Current (RMS),A,14.2
430638,Fore St Grampound,2023-06-04T03:10:00.000+00:00,feeder,,L2 Current (RMS),A,20.5
430638,Fore St Grampound,2023-06-04T03:10:00.000+00:00,feeder,,L1 Current (RMS),A,5.4
430638,Fore St Grampound,2023-06-04T03:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-10.33
430638,Fore St Grampound,2023-06-04T03:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.27
430638,Fore St Grampound,2023-06-04T03:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,6.55
430638,Fore St Grampound,2023-06-04T03:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,-6.56
430638,Fore St Grampound,2023-06-04T03:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.29
430638,Fore St Grampound,2023-06-04T03:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,-3.72
430638,Fore St Grampound,2023-06-04T03:10:00.000+00:00,feeder,50.0,N Current (RMS),A,30.6
430638,Fore St Grampound,2023-06-04T03:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,50.3
430638,Fore St Grampound,2023-06-04T03:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,15.3
430638,Fore St Grampound,2023-06-04T03:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,30.8
430638,Fore St Grampound,2023-06-04T03:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.29
430638,Fore St Grampound,2023-06-04T03:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.33
430638,Fore St Grampound,2023-06-04T03:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.35
430638,Fore St Grampound,2023-06-04T03:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.5
430638,Fore St Grampound,2023-06-04T03:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.39
430638,Fore St Grampound,2023-06-04T03:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.16
430638,Fore St Grampound,2023-06-04T03:10:00.000+00:00,feeder,40.0,N Current (RMS),A,4.8
430638,Fore St Grampound,2023-06-04T03:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.5
430638,Fore St Grampound,2023-06-04T03:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.7
430638,Fore St Grampound,2023-06-04T03:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.7
430638,Fore St Grampound,2023-06-04T03:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.64
430638,Fore St Grampound,2023-06-04T03:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.65
430638,Fore St Grampound,2023-06-04T03:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.59
430638,Fore St Grampound,2023-06-04T03:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.51
430638,Fore St Grampound,2023-06-04T03:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.88
430638,Fore St Grampound,2023-06-04T03:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.78
430638,Fore St Grampound,2023-06-04T03:10:00.000+00:00,feeder,30.0,N Current (RMS),A,11.9
430638,Fore St Grampound,2023-06-04T03:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.5
430638,Fore St Grampound,2023-06-04T03:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.2
430638,Fore St Grampound,2023-06-04T03:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.3
430638,Fore St Grampound,2023-06-04T03:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.98
430638,Fore St Grampound,2023-06-04T03:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.24
430638,Fore St Grampound,2023-06-04T03:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.57
430638,Fore St Grampound,2023-06-04T03:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.16
430638,Fore St Grampound,2023-06-04T03:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.32
430638,Fore St Grampound,2023-06-04T03:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.32
430638,Fore St Grampound,2023-06-04T03:10:00.000+00:00,feeder,20.0,N Current (RMS),A,15.5
430638,Fore St Grampound,2023-06-04T03:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.2
430638,Fore St Grampound,2023-06-04T03:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.2
430638,Fore St Grampound,2023-06-04T03:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.8
430638,Fore St Grampound,2023-06-04T03:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.52
430638,Fore St Grampound,2023-06-04T03:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.57
430638,Fore St Grampound,2023-06-04T03:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.23
430638,Fore St Grampound,2023-06-04T03:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.12
430638,Fore St Grampound,2023-06-04T03:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.72
430638,Fore St Grampound,2023-06-04T03:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.17
430638,Fore St Grampound,2023-06-04T03:10:00.000+00:00,feeder,10.0,N Current (RMS),A,11.2
430638,Fore St Grampound,2023-06-04T03:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.0
430638,Fore St Grampound,2023-06-04T03:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.9
