Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
430638,Fore St Grampound,2023-06-04T03:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.5
430638,Fore St Grampound,2023-06-04T03:10:00.000+00:00,transformer,,Temperature,C,25.7
430638,Fore St Grampound,2023-06-04T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
430638,Fore St Grampound,2023-06-04T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.12
430638,Fore St Grampound,2023-06-04T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
430638,Fore St Grampound,2023-06-04T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.08
430638,Fore St Grampound,2023-06-04T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
430638,Fore St Grampound,2023-06-04T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.06
430638,Fore St Grampound,2023-06-04T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-20.59
430638,Fore St Grampound,2023-06-04T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.13
430638,Fore St Grampound,2023-06-04T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.37
430638,Fore St Grampound,2023-06-04T03:10:00.000+00:00,busbar,,L3 Active Power,kW,-12.97
430638,Fore St Grampound,2023-06-04T03:10:00.000+00:00,busbar,,L2 Active Power,kW,21.54
430638,Fore St Grampound,2023-06-04T03:10:00.000+00:00,busbar,,L1 Active Power,kW,-4.64
430638,Fore St Grampound,2023-06-04T03:10:00.000+00:00,busbar,,N Current (RMS),A,45.2
430638,Fore St Grampound,2023-06-04T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,99.9
430638,Fore St Grampound,2023-06-04T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,89.8
430638,Fore St Grampound,2023-06-04T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,54.6
430638,Fore St Grampound,2023-06-04T03:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.09
430638,Fore St Grampound,2023-06-04T03:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.03
430638,Fore St Grampound,2023-06-04T03:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.11
430638,Fore St Grampound,2023-06-04T03:00:00.000+00:00,feeder,,L3 Active Power,kW,-1.24
430638,Fore St Grampound,2023-06-04T03:00:00.000+00:00,feeder,,L2 Active Power,kW,5.37
430638,Fore St Grampound,2023-06-04T03:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.61
430638,Fore St Grampound,2023-06-04T03:00:00.000+00:00,feeder,,N Current (RMS),A,15.0
430638,Fore St Grampound,2023-06-04T03:00:00.000+00:00,feeder,,L3 Current (RMS),A,12.0
430638,Fore St Grampound,2023-06-04T03:00:00.000+00:00,feeder,,L2 Current (RMS),A,22.7
430638,Fore St Grampound,2023-06-04T03:00:00.000+00:00,feeder,,L1 Current (RMS),A,5.7
430638,Fore St Grampound,2023-06-04T03:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-8.08
430638,Fore St Grampound,2023-06-04T03:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.17
430638,Fore St Grampound,2023-06-04T03:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,9.09
430638,Fore St Grampound,2023-06-04T03:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,-5.2
430638,Fore St Grampound,2023-06-04T03:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.28
430638,Fore St Grampound,2023-06-04T03:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,-5.51
430638,Fore St Grampound,2023-06-04T03:00:00.000+00:00,feeder,50.0,N Current (RMS),A,26.5
430638,Fore St Grampound,2023-06-04T03:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,39.8
430638,Fore St Grampound,2023-06-04T03:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,15.7
430638,Fore St Grampound,2023-06-04T03:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,43.7
430638,Fore St Grampound,2023-06-04T03:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.29
430638,Fore St Grampound,2023-06-04T03:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.37
430638,Fore St Grampound,2023-06-04T03:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.33
430638,Fore St Grampound,2023-06-04T03:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.53
430638,Fore St Grampound,2023-06-04T03:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.44
430638,Fore St Grampound,2023-06-04T03:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.1
430638,Fore St Grampound,2023-06-04T03:00:00.000+00:00,feeder,40.0,N Current (RMS),A,5.6
430638,Fore St Grampound,2023-06-04T03:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.6
430638,Fore St Grampound,2023-06-04T03:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.6
430638,Fore St Grampound,2023-06-04T03:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.6
430638,Fore St Grampound,2023-06-04T03:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.63
430638,Fore St Grampound,2023-06-04T03:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.67
430638,Fore St Grampound,2023-06-04T03:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.64
430638,Fore St Grampound,2023-06-04T03:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.14
430638,Fore St Grampound,2023-06-04T03:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.25
430638,Fore St Grampound,2023-06-04T03:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.8
430638,Fore St Grampound,2023-06-04T03:00:00.000+00:00,feeder,30.0,N Current (RMS),A,12.0
430638,Fore St Grampound,2023-06-04T03:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.2
430638,Fore St Grampound,2023-06-04T03:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.9
430638,Fore St Grampound,2023-06-04T03:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.6
430638,Fore St Grampound,2023-06-04T03:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.32
430638,Fore St Grampound,2023-06-04T03:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.33
430638,Fore St Grampound,2023-06-04T03:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.63
430638,Fore St Grampound,2023-06-04T03:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.81
430638,Fore St Grampound,2023-06-04T03:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.63
430638,Fore St Grampound,2023-06-04T03:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.24
430638,Fore St Grampound,2023-06-04T03:00:00.000+00:00,feeder,20.0,N Current (RMS),A,16.3
430638,Fore St Grampound,2023-06-04T03:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.9
430638,Fore St Grampound,2023-06-04T03:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.0
430638,Fore St Grampound,2023-06-04T03:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.9
430638,Fore St Grampound,2023-06-04T03:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.87
430638,Fore St Grampound,2023-06-04T03:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.38
430638,Fore St Grampound,2023-06-04T03:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.32
430638,Fore St Grampound,2023-06-04T03:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.44
430638,Fore St Grampound,2023-06-04T03:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.48
430638,Fore St Grampound,2023-06-04T03:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.28
430638,Fore St Grampound,2023-06-04T03:00:00.000+00:00,feeder,10.0,N Current (RMS),A,15.2
430638,Fore St Grampound,2023-06-04T03:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.3
430638,Fore St Grampound,2023-06-04T03:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.5
430638,Fore St Grampound,2023-06-04T03:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.0
430638,Fore St Grampound,2023-06-04T03:00:00.000+00:00,transformer,,Temperature,C,25.8
430638,Fore St Grampound,2023-06-04T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
430638,Fore St Grampound,2023-06-04T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.0
430638,Fore St Grampound,2023-06-04T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
430638,Fore St Grampound,2023-06-04T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.9
430638,Fore St Grampound,2023-06-04T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
430638,Fore St Grampound,2023-06-04T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.93
430638,Fore St Grampound,2023-06-04T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-18.28
430638,Fore St Grampound,2023-06-04T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.54
430638,Fore St Grampound,2023-06-04T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.12
430638,Fore St Grampound,2023-06-04T03:00:00.000+00:00,busbar,,L3 Active Power,kW,-12.36
430638,Fore St Grampound,2023-06-04T03:00:00.000+00:00,busbar,,L2 Active Power,kW,24.46
430638,Fore St Grampound,2023-06-04T03:00:00.000+00:00,busbar,,L1 Active Power,kW,-6.5
430638,Fore St Grampound,2023-06-04T03:00:00.000+00:00,busbar,,N Current (RMS),A,41.2
430638,Fore St Grampound,2023-06-04T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,92.2
430638,Fore St Grampound,2023-06-04T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,101.2
430638,Fore St Grampound,2023-06-04T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,67.9
430638,Fore St Grampound,2023-06-04T02:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.15
430638,Fore St Grampound,2023-06-04T02:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.72
430638,Fore St Grampound,2023-06-04T02:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.06
430638,Fore St Grampound,2023-06-04T02:50:00.000+00:00,feeder,,L3 Active Power,kW,-1.2
430638,Fore St Grampound,2023-06-04T02:50:00.000+00:00,feeder,,L2 Active Power,kW,3.07
430638,Fore St Grampound,2023-06-04T02:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.34
430638,Fore St Grampound,2023-06-04T02:50:00.000+00:00,feeder,,N Current (RMS),A,13.2
430638,Fore St Grampound,2023-06-04T02:50:00.000+00:00,feeder,,L3 Current (RMS),A,12.2
430638,Fore St Grampound,2023-06-04T02:50:00.000+00:00,feeder,,L2 Current (RMS),A,14.8
430638,Fore St Grampound,2023-06-04T02:50:00.000+00:00,feeder,,L1 Current (RMS),A,5.2
430638,Fore St Grampound,2023-06-04T02:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-6.65
430638,Fore St Grampound,2023-06-04T02:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.29
430638,Fore St Grampound,2023-06-04T02:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,6.44
430638,Fore St Grampound,2023-06-04T02:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,-4.77
430638,Fore St Grampound,2023-06-04T02:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.12
430638,Fore St Grampound,2023-06-04T02:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,-3.87
430638,Fore St Grampound,2023-06-04T02:50:00.000+00:00,feeder,50.0,N Current (RMS),A,16.6
430638,Fore St Grampound,2023-06-04T02:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,33.6
430638,Fore St Grampound,2023-06-04T02:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,13.6
430638,Fore St Grampound,2023-06-04T02:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,30.7
430638,Fore St Grampound,2023-06-04T02:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.33
430638,Fore St Grampound,2023-06-04T02:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.48
430638,Fore St Grampound,2023-06-04T02:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.31
430638,Fore St Grampound,2023-06-04T02:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.54
430638,Fore St Grampound,2023-06-04T02:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.03
430638,Fore St Grampound,2023-06-04T02:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.04
430638,Fore St Grampound,2023-06-04T02:50:00.000+00:00,feeder,40.0,N Current (RMS),A,4.8
430638,Fore St Grampound,2023-06-04T02:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.7
430638,Fore St Grampound,2023-06-04T02:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.0
430638,Fore St Grampound,2023-06-04T02:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.6
430638,Fore St Grampound,2023-06-04T02:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.81
430638,Fore St Grampound,2023-06-04T02:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.68
430638,Fore St Grampound,2023-06-04T02:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.77
430638,Fore St Grampound,2023-06-04T02:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.28
430638,Fore St Grampound,2023-06-04T02:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.56
430638,Fore St Grampound,2023-06-04T02:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.68
430638,Fore St Grampound,2023-06-04T02:50:00.000+00:00,feeder,30.0,N Current (RMS),A,8.5
430638,Fore St Grampound,2023-06-04T02:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.6
430638,Fore St Grampound,2023-06-04T02:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.9
430638,Fore St Grampound,2023-06-04T02:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.9
430638,Fore St Grampound,2023-06-04T02:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.19
430638,Fore St Grampound,2023-06-04T02:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.35
430638,Fore St Grampound,2023-06-04T02:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.6
430638,Fore St Grampound,2023-06-04T02:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.18
430638,Fore St Grampound,2023-06-04T02:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.64
430638,Fore St Grampound,2023-06-04T02:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.18
430638,Fore St Grampound,2023-06-04T02:50:00.000+00:00,feeder,20.0,N Current (RMS),A,14.6
430638,Fore St Grampound,2023-06-04T02:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.1
430638,Fore St Grampound,2023-06-04T02:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.1
430638,Fore St Grampound,2023-06-04T02:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.8
430638,Fore St Grampound,2023-06-04T02:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.3
430638,Fore St Grampound,2023-06-04T02:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.59
430638,Fore St Grampound,2023-06-04T02:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.0
430638,Fore St Grampound,2023-06-04T02:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.1
430638,Fore St Grampound,2023-06-04T02:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.13
430638,Fore St Grampound,2023-06-04T02:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.3
430638,Fore St Grampound,2023-06-04T02:50:00.000+00:00,feeder,10.0,N Current (RMS),A,12.8
430638,Fore St Grampound,2023-06-04T02:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.0
430638,Fore St Grampound,2023-06-04T02:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.6
430638,Fore St Grampound,2023-06-04T02:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.7
430638,Fore St Grampound,2023-06-04T02:50:00.000+00:00,transformer,,Temperature,C,25.8
430638,Fore St Grampound,2023-06-04T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
430638,Fore St Grampound,2023-06-04T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.92
430638,Fore St Grampound,2023-06-04T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
430638,Fore St Grampound,2023-06-04T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.76
430638,Fore St Grampound,2023-06-04T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
430638,Fore St Grampound,2023-06-04T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.88
430638,Fore St Grampound,2023-06-04T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.44
430638,Fore St Grampound,2023-06-04T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.09
430638,Fore St Grampound,2023-06-04T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.18
430638,Fore St Grampound,2023-06-04T02:50:00.000+00:00,busbar,,L3 Active Power,kW,-11.07
430638,Fore St Grampound,2023-06-04T02:50:00.000+00:00,busbar,,L2 Active Power,kW,20.56
430638,Fore St Grampound,2023-06-04T02:50:00.000+00:00,busbar,,L1 Active Power,kW,-4.46
430638,Fore St Grampound,2023-06-04T02:50:00.000+00:00,busbar,,N Current (RMS),A,38.7
430638,Fore St Grampound,2023-06-04T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,78.5
430638,Fore St Grampound,2023-06-04T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,85.1
430638,Fore St Grampound,2023-06-04T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,53.6
430638,Fore St Grampound,2023-06-04T02:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.39
430638,Fore St Grampound,2023-06-04T02:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.26
430638,Fore St Grampound,2023-06-04T02:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.04
430638,Fore St Grampound,2023-06-04T02:40:00.000+00:00,feeder,,L3 Active Power,kW,-1.21
430638,Fore St Grampound,2023-06-04T02:40:00.000+00:00,feeder,,L2 Active Power,kW,2.81
430638,Fore St Grampound,2023-06-04T02:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.38
430638,Fore St Grampound,2023-06-04T02:40:00.000+00:00,feeder,,N Current (RMS),A,12.0
430638,Fore St Grampound,2023-06-04T02:40:00.000+00:00,feeder,,L3 Current (RMS),A,12.8
430638,Fore St Grampound,2023-06-04T02:40:00.000+00:00,feeder,,L2 Current (RMS),A,13.1
430638,Fore St Grampound,2023-06-04T02:40:00.000+00:00,feeder,,L1 Current (RMS),A,5.1
430638,Fore St Grampound,2023-06-04T02:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-5.9
430638,Fore St Grampound,2023-06-04T02:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.47
430638,Fore St Grampound,2023-06-04T02:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,4.51
430638,Fore St Grampound,2023-06-04T02:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,-4.26
430638,Fore St Grampound,2023-06-04T02:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.83
430638,Fore St Grampound,2023-06-04T02:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,-2.84
430638,Fore St Grampound,2023-06-04T02:40:00.000+00:00,feeder,50.0,N Current (RMS),A,14.8
430638,Fore St Grampound,2023-06-04T02:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,30.6
430638,Fore St Grampound,2023-06-04T02:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,16.9
430638,Fore St Grampound,2023-06-04T02:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,22.9
430638,Fore St Grampound,2023-06-04T02:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.44
430638,Fore St Grampound,2023-06-04T02:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.38
430638,Fore St Grampound,2023-06-04T02:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.46
430638,Fore St Grampound,2023-06-04T02:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.53
430638,Fore St Grampound,2023-06-04T02:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.26
430638,Fore St Grampound,2023-06-04T02:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.13
430638,Fore St Grampound,2023-06-04T02:40:00.000+00:00,feeder,40.0,N Current (RMS),A,10.8
430638,Fore St Grampound,2023-06-04T02:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.9
430638,Fore St Grampound,2023-06-04T02:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.2
430638,Fore St Grampound,2023-06-04T02:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.2
430638,Fore St Grampound,2023-06-04T02:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.75
430638,Fore St Grampound,2023-06-04T02:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.64
430638,Fore St Grampound,2023-06-04T02:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.7
430638,Fore St Grampound,2023-06-04T02:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.6
430638,Fore St Grampound,2023-06-04T02:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.8
430638,Fore St Grampound,2023-06-04T02:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.81
430638,Fore St Grampound,2023-06-04T02:40:00.000+00:00,feeder,30.0,N Current (RMS),A,11.5
430638,Fore St Grampound,2023-06-04T02:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.1
430638,Fore St Grampound,2023-06-04T02:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.0
430638,Fore St Grampound,2023-06-04T02:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.9
430638,Fore St Grampound,2023-06-04T02:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.94
430638,Fore St Grampound,2023-06-04T02:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.32
430638,Fore St Grampound,2023-06-04T02:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.57
430638,Fore St Grampound,2023-06-04T02:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.28
430638,Fore St Grampound,2023-06-04T02:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.68
430638,Fore St Grampound,2023-06-04T02:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.28
430638,Fore St Grampound,2023-06-04T02:40:00.000+00:00,feeder,20.0,N Current (RMS),A,15.7
430638,Fore St Grampound,2023-06-04T02:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.8
430638,Fore St Grampound,2023-06-04T02:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.2
430638,Fore St Grampound,2023-06-04T02:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.8
430638,Fore St Grampound,2023-06-04T02:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.13
430638,Fore St Grampound,2023-06-04T02:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.55
430638,Fore St Grampound,2023-06-04T02:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.05
430638,Fore St Grampound,2023-06-04T02:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.58
430638,Fore St Grampound,2023-06-04T02:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.58
430638,Fore St Grampound,2023-06-04T02:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.16
430638,Fore St Grampound,2023-06-04T02:40:00.000+00:00,feeder,10.0,N Current (RMS),A,12.7
430638,Fore St Grampound,2023-06-04T02:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.5
430638,Fore St Grampound,2023-06-04T02:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.4
430638,Fore St Grampound,2023-06-04T02:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.1
430638,Fore St Grampound,2023-06-04T02:40:00.000+00:00,transformer,,Temperature,C,25.9
430638,Fore St Grampound,2023-06-04T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
430638,Fore St Grampound,2023-06-04T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.69
430638,Fore St Grampound,2023-06-04T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
430638,Fore St Grampound,2023-06-04T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.55
430638,Fore St Grampound,2023-06-04T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
430638,Fore St Grampound,2023-06-04T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.79
430638,Fore St Grampound,2023-06-04T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.55
430638,Fore St Grampound,2023-06-04T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.15
430638,Fore St Grampound,2023-06-04T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.34
430638,Fore St Grampound,2023-06-04T02:40:00.000+00:00,busbar,,L3 Active Power,kW,-9.47
430638,Fore St Grampound,2023-06-04T02:40:00.000+00:00,busbar,,L2 Active Power,kW,22.97
430638,Fore St Grampound,2023-06-04T02:40:00.000+00:00,busbar,,L1 Active Power,kW,-3.47
430638,Fore St Grampound,2023-06-04T02:40:00.000+00:00,busbar,,N Current (RMS),A,50.6
430638,Fore St Grampound,2023-06-04T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,66.2
430638,Fore St Grampound,2023-06-04T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,95.0
430638,Fore St Grampound,2023-06-04T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,45.9
430638,Fore St Grampound,2023-06-04T02:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.09
430638,Fore St Grampound,2023-06-04T02:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.89
430638,Fore St Grampound,2023-06-04T02:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.99
430638,Fore St Grampound,2023-06-04T02:30:00.000+00:00,feeder,,L3 Active Power,kW,-1.03
430638,Fore St Grampound,2023-06-04T02:30:00.000+00:00,feeder,,L2 Active Power,kW,2.82
430638,Fore St Grampound,2023-06-04T02:30:00.000+00:00,feeder,,L1 Active Power,kW,-1.58
430638,Fore St Grampound,2023-06-04T02:30:00.000+00:00,feeder,,N Current (RMS),A,11.4
430638,Fore St Grampound,2023-06-04T02:30:00.000+00:00,feeder,,L3 Current (RMS),A,16.9
430638,Fore St Grampound,2023-06-04T02:30:00.000+00:00,feeder,,L2 Current (RMS),A,15.5
430638,Fore St Grampound,2023-06-04T02:30:00.000+00:00,feeder,,L1 Current (RMS),A,16.2
430638,Fore St Grampound,2023-06-04T02:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-5.35
430638,Fore St Grampound,2023-06-04T02:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.39
430638,Fore St Grampound,2023-06-04T02:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,3.79
430638,Fore St Grampound,2023-06-04T02:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,-3.99
430638,Fore St Grampound,2023-06-04T02:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.25
430638,Fore St Grampound,2023-06-04T02:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,-2.1
430638,Fore St Grampound,2023-06-04T02:30:00.000+00:00,feeder,50.0,N Current (RMS),A,14.5
430638,Fore St Grampound,2023-06-04T02:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,28.3
430638,Fore St Grampound,2023-06-04T02:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,18.5
430638,Fore St Grampound,2023-06-04T02:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,18.5
430638,Fore St Grampound,2023-06-04T02:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.34
430638,Fore St Grampound,2023-06-04T02:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.3
430638,Fore St Grampound,2023-06-04T02:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.29
430638,Fore St Grampound,2023-06-04T02:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.5
430638,Fore St Grampound,2023-06-04T02:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.72
430638,Fore St Grampound,2023-06-04T02:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.09
430638,Fore St Grampound,2023-06-04T02:30:00.000+00:00,feeder,40.0,N Current (RMS),A,6.1
430638,Fore St Grampound,2023-06-04T02:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.6
430638,Fore St Grampound,2023-06-04T02:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.9
430638,Fore St Grampound,2023-06-04T02:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.5
430638,Fore St Grampound,2023-06-04T02:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.76
430638,Fore St Grampound,2023-06-04T02:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.55
430638,Fore St Grampound,2023-06-04T02:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.72
430638,Fore St Grampound,2023-06-04T02:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.51
430638,Fore St Grampound,2023-06-04T02:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.44
430638,Fore St Grampound,2023-06-04T02:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.69
430638,Fore St Grampound,2023-06-04T02:30:00.000+00:00,feeder,30.0,N Current (RMS),A,17.6
430638,Fore St Grampound,2023-06-04T02:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.9
430638,Fore St Grampound,2023-06-04T02:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.4
430638,Fore St Grampound,2023-06-04T02:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.2
430638,Fore St Grampound,2023-06-04T02:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.2
430638,Fore St Grampound,2023-06-04T02:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.38
430638,Fore St Grampound,2023-06-04T02:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.63
430638,Fore St Grampound,2023-06-04T02:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.31
430638,Fore St Grampound,2023-06-04T02:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.35
430638,Fore St Grampound,2023-06-04T02:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.13
430638,Fore St Grampound,2023-06-04T02:30:00.000+00:00,feeder,20.0,N Current (RMS),A,13.9
430638,Fore St Grampound,2023-06-04T02:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.5
430638,Fore St Grampound,2023-06-04T02:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.0
430638,Fore St Grampound,2023-06-04T02:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.9
430638,Fore St Grampound,2023-06-04T02:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.66
430638,Fore St Grampound,2023-06-04T02:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.67
430638,Fore St Grampound,2023-06-04T02:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.81
430638,Fore St Grampound,2023-06-04T02:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.49
430638,Fore St Grampound,2023-06-04T02:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.63
430638,Fore St Grampound,2023-06-04T02:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.56
430638,Fore St Grampound,2023-06-04T02:30:00.000+00:00,feeder,10.0,N Current (RMS),A,13.4
430638,Fore St Grampound,2023-06-04T02:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.1
430638,Fore St Grampound,2023-06-04T02:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.2
430638,Fore St Grampound,2023-06-04T02:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.4
430638,Fore St Grampound,2023-06-04T02:30:00.000+00:00,transformer,,Temperature,C,25.9
430638,Fore St Grampound,2023-06-04T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
430638,Fore St Grampound,2023-06-04T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.22
430638,Fore St Grampound,2023-06-04T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
430638,Fore St Grampound,2023-06-04T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.95
430638,Fore St Grampound,2023-06-04T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
430638,Fore St Grampound,2023-06-04T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.54
430638,Fore St Grampound,2023-06-04T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.4
430638,Fore St Grampound,2023-06-04T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.61
430638,Fore St Grampound,2023-06-04T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.24
430638,Fore St Grampound,2023-06-04T02:30:00.000+00:00,busbar,,L3 Active Power,kW,-7.83
430638,Fore St Grampound,2023-06-04T02:30:00.000+00:00,busbar,,L2 Active Power,kW,23.22
430638,Fore St Grampound,2023-06-04T02:30:00.000+00:00,busbar,,L1 Active Power,kW,-4.72
430638,Fore St Grampound,2023-06-04T02:30:00.000+00:00,busbar,,N Current (RMS),A,46.5
430638,Fore St Grampound,2023-06-04T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,57.2
430638,Fore St Grampound,2023-06-04T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,97.4
430638,Fore St Grampound,2023-06-04T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,55.8
430638,Fore St Grampound,2023-06-04T02:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.49
430638,Fore St Grampound,2023-06-04T02:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.9
430638,Fore St Grampound,2023-06-04T02:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,3.23
430638,Fore St Grampound,2023-06-04T02:20:00.000+00:00,feeder,,L3 Active Power,kW,-1.5
430638,Fore St Grampound,2023-06-04T02:20:00.000+00:00,feeder,,L2 Active Power,kW,2.79
430638,Fore St Grampound,2023-06-04T02:20:00.000+00:00,feeder,,L1 Active Power,kW,-1.82
430638,Fore St Grampound,2023-06-04T02:20:00.000+00:00,feeder,,N Current (RMS),A,14.5
430638,Fore St Grampound,2023-06-04T02:20:00.000+00:00,feeder,,L3 Current (RMS),A,19.2
430638,Fore St Grampound,2023-06-04T02:20:00.000+00:00,feeder,,L2 Current (RMS),A,13.8
430638,Fore St Grampound,2023-06-04T02:20:00.000+00:00,feeder,,L1 Current (RMS),A,18.2
430638,Fore St Grampound,2023-06-04T02:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-6.18
430638,Fore St Grampound,2023-06-04T02:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.25
430638,Fore St Grampound,2023-06-04T02:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,6.53
430638,Fore St Grampound,2023-06-04T02:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,-4.32
430638,Fore St Grampound,2023-06-04T02:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.03
430638,Fore St Grampound,2023-06-04T02:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,-3.96
430638,Fore St Grampound,2023-06-04T02:20:00.000+00:00,feeder,50.0,N Current (RMS),A,14.4
430638,Fore St Grampound,2023-06-04T02:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,32.5
430638,Fore St Grampound,2023-06-04T02:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,21.6
430638,Fore St Grampound,2023-06-04T02:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,31.4
430638,Fore St Grampound,2023-06-04T02:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.37
430638,Fore St Grampound,2023-06-04T02:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.21
430638,Fore St Grampound,2023-06-04T02:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.25
430638,Fore St Grampound,2023-06-04T02:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.54
430638,Fore St Grampound,2023-06-04T02:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.41
430638,Fore St Grampound,2023-06-04T02:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.08
430638,Fore St Grampound,2023-06-04T02:20:00.000+00:00,feeder,40.0,N Current (RMS),A,5.1
430638,Fore St Grampound,2023-06-04T02:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.8
430638,Fore St Grampound,2023-06-04T02:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.3
430638,Fore St Grampound,2023-06-04T02:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.3
430638,Fore St Grampound,2023-06-04T02:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.67
430638,Fore St Grampound,2023-06-04T02:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.5
430638,Fore St Grampound,2023-06-04T02:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.17
430638,Fore St Grampound,2023-06-04T02:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.6
430638,Fore St Grampound,2023-06-04T02:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.98
430638,Fore St Grampound,2023-06-04T02:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.71
430638,Fore St Grampound,2023-06-04T02:20:00.000+00:00,feeder,30.0,N Current (RMS),A,14.3
430638,Fore St Grampound,2023-06-04T02:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.8
430638,Fore St Grampound,2023-06-04T02:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.6
430638,Fore St Grampound,2023-06-04T02:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.0
430638,Fore St Grampound,2023-06-04T02:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.96
430638,Fore St Grampound,2023-06-04T02:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.47
430638,Fore St Grampound,2023-06-04T02:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.62
430638,Fore St Grampound,2023-06-04T02:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.34
430638,Fore St Grampound,2023-06-04T02:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.97
430638,Fore St Grampound,2023-06-04T02:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.17
430638,Fore St Grampound,2023-06-04T02:20:00.000+00:00,feeder,20.0,N Current (RMS),A,12.9
430638,Fore St Grampound,2023-06-04T02:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.2
430638,Fore St Grampound,2023-06-04T02:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.5
430638,Fore St Grampound,2023-06-04T02:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.8
430638,Fore St Grampound,2023-06-04T02:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.71
430638,Fore St Grampound,2023-06-04T02:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.55
430638,Fore St Grampound,2023-06-04T02:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.11
430638,Fore St Grampound,2023-06-04T02:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.48
430638,Fore St Grampound,2023-06-04T02:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.88
430638,Fore St Grampound,2023-06-04T02:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.49
430638,Fore St Grampound,2023-06-04T02:20:00.000+00:00,feeder,10.0,N Current (RMS),A,15.0
430638,Fore St Grampound,2023-06-04T02:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.9
430638,Fore St Grampound,2023-06-04T02:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.8
430638,Fore St Grampound,2023-06-04T02:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.5
430638,Fore St Grampound,2023-06-04T02:20:00.000+00:00,transformer,,Temperature,C,26.0
430638,Fore St Grampound,2023-06-04T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
430638,Fore St Grampound,2023-06-04T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.46
430638,Fore St Grampound,2023-06-04T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
430638,Fore St Grampound,2023-06-04T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.24
430638,Fore St Grampound,2023-06-04T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
430638,Fore St Grampound,2023-06-04T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.96
430638,Fore St Grampound,2023-06-04T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.37
430638,Fore St Grampound,2023-06-04T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.58
430638,Fore St Grampound,2023-06-04T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.9
430638,Fore St Grampound,2023-06-04T02:20:00.000+00:00,busbar,,L3 Active Power,kW,-8.78
430638,Fore St Grampound,2023-06-04T02:20:00.000+00:00,busbar,,L2 Active Power,kW,22.06
430638,Fore St Grampound,2023-06-04T02:20:00.000+00:00,busbar,,L1 Active Power,kW,-7.89
430638,Fore St Grampound,2023-06-04T02:20:00.000+00:00,busbar,,N Current (RMS),A,36.0
430638,Fore St Grampound,2023-06-04T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,64.3
430638,Fore St Grampound,2023-06-04T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,91.9
430638,Fore St Grampound,2023-06-04T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,73.8
430638,Fore St Grampound,2023-06-04T02:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.53
430638,Fore St Grampound,2023-06-04T02:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.09
430638,Fore St Grampound,2023-06-04T02:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,5.04
430638,Fore St Grampound,2023-06-04T02:10:00.000+00:00,feeder,,L3 Active Power,kW,-1.28
430638,Fore St Grampound,2023-06-04T02:10:00.000+00:00,feeder,,L2 Active Power,kW,4.23
430638,Fore St Grampound,2023-06-04T02:10:00.000+00:00,feeder,,L1 Active Power,kW,-2.56
430638,Fore St Grampound,2023-06-04T02:10:00.000+00:00,feeder,,N Current (RMS),A,13.1
430638,Fore St Grampound,2023-06-04T02:10:00.000+00:00,feeder,,L3 Current (RMS),A,16.4
430638,Fore St Grampound,2023-06-04T02:10:00.000+00:00,feeder,,L2 Current (RMS),A,19.9
430638,Fore St Grampound,2023-06-04T02:10:00.000+00:00,feeder,,L1 Current (RMS),A,24.4
430638,Fore St Grampound,2023-06-04T02:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-7.85
430638,Fore St Grampound,2023-06-04T02:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.18
430638,Fore St Grampound,2023-06-04T02:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,6.55
430638,Fore St Grampound,2023-06-04T02:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,-5.19
430638,Fore St Grampound,2023-06-04T02:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.1
430638,Fore St Grampound,2023-06-04T02:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,-4.11
430638,Fore St Grampound,2023-06-04T02:10:00.000+00:00,feeder,50.0,N Current (RMS),A,22.3
430638,Fore St Grampound,2023-06-04T02:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,39.1
430638,Fore St Grampound,2023-06-04T02:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,14.8
430638,Fore St Grampound,2023-06-04T02:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,31.6
430638,Fore St Grampound,2023-06-04T02:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.32
430638,Fore St Grampound,2023-06-04T02:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.16
430638,Fore St Grampound,2023-06-04T02:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.33
430638,Fore St Grampound,2023-06-04T02:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.5
430638,Fore St Grampound,2023-06-04T02:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.66
430638,Fore St Grampound,2023-06-04T02:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.06
430638,Fore St Grampound,2023-06-04T02:10:00.000+00:00,feeder,40.0,N Current (RMS),A,6.0
430638,Fore St Grampound,2023-06-04T02:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.6
430638,Fore St Grampound,2023-06-04T02:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.5
430638,Fore St Grampound,2023-06-04T02:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.6
430638,Fore St Grampound,2023-06-04T02:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.61
430638,Fore St Grampound,2023-06-04T02:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.5
430638,Fore St Grampound,2023-06-04T02:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.81
430638,Fore St Grampound,2023-06-04T02:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.6
430638,Fore St Grampound,2023-06-04T02:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.24
430638,Fore St Grampound,2023-06-04T02:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.01
430638,Fore St Grampound,2023-06-04T02:10:00.000+00:00,feeder,30.0,N Current (RMS),A,13.5
430638,Fore St Grampound,2023-06-04T02:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.6
430638,Fore St Grampound,2023-06-04T02:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.7
430638,Fore St Grampound,2023-06-04T02:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.6
430638,Fore St Grampound,2023-06-04T02:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.7
430638,Fore St Grampound,2023-06-04T02:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.48
430638,Fore St Grampound,2023-06-04T02:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.55
430638,Fore St Grampound,2023-06-04T02:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.2
430638,Fore St Grampound,2023-06-04T02:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.45
430638,Fore St Grampound,2023-06-04T02:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.28
430638,Fore St Grampound,2023-06-04T02:10:00.000+00:00,feeder,20.0,N Current (RMS),A,15.3
430638,Fore St Grampound,2023-06-04T02:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.0
430638,Fore St Grampound,2023-06-04T02:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.4
430638,Fore St Grampound,2023-06-04T02:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.8
430638,Fore St Grampound,2023-06-04T02:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.79
430638,Fore St Grampound,2023-06-04T02:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.38
430638,Fore St Grampound,2023-06-04T02:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.12
430638,Fore St Grampound,2023-06-04T02:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.39
430638,Fore St Grampound,2023-06-04T02:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.87
430638,Fore St Grampound,2023-06-04T02:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.25
430638,Fore St Grampound,2023-06-04T02:10:00.000+00:00,feeder,10.0,N Current (RMS),A,7.9
430638,Fore St Grampound,2023-06-04T02:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.1
430638,Fore St Grampound,2023-06-04T02:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.1
430638,Fore St Grampound,2023-06-04T02:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.4
430638,Fore St Grampound,2023-06-04T02:10:00.000+00:00,transformer,,Temperature,C,26.0
430638,Fore St Grampound,2023-06-04T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
430638,Fore St Grampound,2023-06-04T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.41
430638,Fore St Grampound,2023-06-04T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
430638,Fore St Grampound,2023-06-04T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.23
430638,Fore St Grampound,2023-06-04T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
430638,Fore St Grampound,2023-06-04T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.98
430638,Fore St Grampound,2023-06-04T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.79
430638,Fore St Grampound,2023-06-04T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.25
430638,Fore St Grampound,2023-06-04T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,16.41
430638,Fore St Grampound,2023-06-04T02:10:00.000+00:00,busbar,,L3 Active Power,kW,-9.15
430638,Fore St Grampound,2023-06-04T02:10:00.000+00:00,busbar,,L2 Active Power,kW,20.56
430638,Fore St Grampound,2023-06-04T02:10:00.000+00:00,busbar,,L1 Active Power,kW,-7.71
430638,Fore St Grampound,2023-06-04T02:10:00.000+00:00,busbar,,N Current (RMS),A,33.1
430638,Fore St Grampound,2023-06-04T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,66.9
430638,Fore St Grampound,2023-06-04T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,86.0
430638,Fore St Grampound,2023-06-04T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,75.0
430638,Fore St Grampound,2023-06-04T02:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.39
430638,Fore St Grampound,2023-06-04T02:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.16
430638,Fore St Grampound,2023-06-04T02:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,3.01
430638,Fore St Grampound,2023-06-04T02:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.81
430638,Fore St Grampound,2023-06-04T02:00:00.000+00:00,feeder,,L2 Active Power,kW,2.69
430638,Fore St Grampound,2023-06-04T02:00:00.000+00:00,feeder,,L1 Active Power,kW,-1.35
430638,Fore St Grampound,2023-06-04T02:00:00.000+00:00,feeder,,N Current (RMS),A,10.9
430638,Fore St Grampound,2023-06-04T02:00:00.000+00:00,feeder,,L3 Current (RMS),A,15.5
430638,Fore St Grampound,2023-06-04T02:00:00.000+00:00,feeder,,L2 Current (RMS),A,14.4
430638,Fore St Grampound,2023-06-04T02:00:00.000+00:00,feeder,,L1 Current (RMS),A,15.3
430638,Fore St Grampound,2023-06-04T02:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-9.58
430638,Fore St Grampound,2023-06-04T02:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.25
430638,Fore St Grampound,2023-06-04T02:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,5.31
430638,Fore St Grampound,2023-06-04T02:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,-6.09
430638,Fore St Grampound,2023-06-04T02:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.18
430638,Fore St Grampound,2023-06-04T02:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,-3.4
430638,Fore St Grampound,2023-06-04T02:00:00.000+00:00,feeder,50.0,N Current (RMS),A,24.4
430638,Fore St Grampound,2023-06-04T02:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,47.5
430638,Fore St Grampound,2023-06-04T02:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,26.0
430638,Fore St Grampound,2023-06-04T02:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,26.8
430638,Fore St Grampound,2023-06-04T02:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.32
430638,Fore St Grampound,2023-06-04T02:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.22
430638,Fore St Grampound,2023-06-04T02:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.31
430638,Fore St Grampound,2023-06-04T02:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.5
430638,Fore St Grampound,2023-06-04T02:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.69
430638,Fore St Grampound,2023-06-04T02:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.14
430638,Fore St Grampound,2023-06-04T02:00:00.000+00:00,feeder,40.0,N Current (RMS),A,5.9
430638,Fore St Grampound,2023-06-04T02:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.6
430638,Fore St Grampound,2023-06-04T02:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.5
430638,Fore St Grampound,2023-06-04T02:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.6
430638,Fore St Grampound,2023-06-04T02:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.68
430638,Fore St Grampound,2023-06-04T02:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.41
430638,Fore St Grampound,2023-06-04T02:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.82
430638,Fore St Grampound,2023-06-04T02:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.6
430638,Fore St Grampound,2023-06-04T02:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.97
430638,Fore St Grampound,2023-06-04T02:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.09
430638,Fore St Grampound,2023-06-04T02:00:00.000+00:00,feeder,30.0,N Current (RMS),A,12.3
430638,Fore St Grampound,2023-06-04T02:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.9
430638,Fore St Grampound,2023-06-04T02:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.4
430638,Fore St Grampound,2023-06-04T02:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.8
430638,Fore St Grampound,2023-06-04T02:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.71
430638,Fore St Grampound,2023-06-04T02:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.3
430638,Fore St Grampound,2023-06-04T02:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.61
