Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
430638,Fore St Grampound,2023-06-04T02:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.19
430638,Fore St Grampound,2023-06-04T02:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.6
430638,Fore St Grampound,2023-06-04T02:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.21
430638,Fore St Grampound,2023-06-04T02:00:00.000+00:00,feeder,20.0,N Current (RMS),A,15.6
430638,Fore St Grampound,2023-06-04T02:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.1
430638,Fore St Grampound,2023-06-04T02:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.9
430638,Fore St Grampound,2023-06-04T02:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.9
430638,Fore St Grampound,2023-06-04T02:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.72
430638,Fore St Grampound,2023-06-04T02:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.42
430638,Fore St Grampound,2023-06-04T02:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.38
430638,Fore St Grampound,2023-06-04T02:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.4
430638,Fore St Grampound,2023-06-04T02:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.12
430638,Fore St Grampound,2023-06-04T02:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.43
430638,Fore St Grampound,2023-06-04T02:00:00.000+00:00,feeder,10.0,N Current (RMS),A,8.3
430638,Fore St Grampound,2023-06-04T02:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.9
430638,Fore St Grampound,2023-06-04T02:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.8
430638,Fore St Grampound,2023-06-04T02:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.5
430638,Fore St Grampound,2023-06-04T02:00:00.000+00:00,transformer,,Temperature,C,26.1
430638,Fore St Grampound,2023-06-04T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
430638,Fore St Grampound,2023-06-04T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.14
430638,Fore St Grampound,2023-06-04T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
430638,Fore St Grampound,2023-06-04T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.76
430638,Fore St Grampound,2023-06-04T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
430638,Fore St Grampound,2023-06-04T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.42
430638,Fore St Grampound,2023-06-04T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.42
430638,Fore St Grampound,2023-06-04T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.07
430638,Fore St Grampound,2023-06-04T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.45
430638,Fore St Grampound,2023-06-04T02:00:00.000+00:00,busbar,,L3 Active Power,kW,-9.59
430638,Fore St Grampound,2023-06-04T02:00:00.000+00:00,busbar,,L2 Active Power,kW,22.26
430638,Fore St Grampound,2023-06-04T02:00:00.000+00:00,busbar,,L1 Active Power,kW,-6.21
430638,Fore St Grampound,2023-06-04T02:00:00.000+00:00,busbar,,N Current (RMS),A,39.8
430638,Fore St Grampound,2023-06-04T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,73.2
430638,Fore St Grampound,2023-06-04T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,92.6
430638,Fore St Grampound,2023-06-04T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,62.4
430638,Fore St Grampound,2023-06-04T01:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.1
430638,Fore St Grampound,2023-06-04T01:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.3
430638,Fore St Grampound,2023-06-04T01:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.17
430638,Fore St Grampound,2023-06-04T01:50:00.000+00:00,feeder,,L3 Active Power,kW,-1.18
430638,Fore St Grampound,2023-06-04T01:50:00.000+00:00,feeder,,L2 Active Power,kW,2.86
430638,Fore St Grampound,2023-06-04T01:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.26
430638,Fore St Grampound,2023-06-04T01:50:00.000+00:00,feeder,,N Current (RMS),A,13.5
430638,Fore St Grampound,2023-06-04T01:50:00.000+00:00,feeder,,L3 Current (RMS),A,15.3
430638,Fore St Grampound,2023-06-04T01:50:00.000+00:00,feeder,,L2 Current (RMS),A,13.2
430638,Fore St Grampound,2023-06-04T01:50:00.000+00:00,feeder,,L1 Current (RMS),A,5.5
430638,Fore St Grampound,2023-06-04T01:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-6.25
430638,Fore St Grampound,2023-06-04T01:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.45
430638,Fore St Grampound,2023-06-04T01:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,3.65
430638,Fore St Grampound,2023-06-04T01:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,-4.41
430638,Fore St Grampound,2023-06-04T01:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.3
430638,Fore St Grampound,2023-06-04T01:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,-2.26
430638,Fore St Grampound,2023-06-04T01:50:00.000+00:00,feeder,50.0,N Current (RMS),A,16.7
430638,Fore St Grampound,2023-06-04T01:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,31.3
430638,Fore St Grampound,2023-06-04T01:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,26.3
430638,Fore St Grampound,2023-06-04T01:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,17.7
430638,Fore St Grampound,2023-06-04T01:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.39
430638,Fore St Grampound,2023-06-04T01:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.38
430638,Fore St Grampound,2023-06-04T01:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.4
430638,Fore St Grampound,2023-06-04T01:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.5
430638,Fore St Grampound,2023-06-04T01:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.06
430638,Fore St Grampound,2023-06-04T01:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.34
430638,Fore St Grampound,2023-06-04T01:50:00.000+00:00,feeder,40.0,N Current (RMS),A,8.0
430638,Fore St Grampound,2023-06-04T01:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.8
430638,Fore St Grampound,2023-06-04T01:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.5
430638,Fore St Grampound,2023-06-04T01:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.1
430638,Fore St Grampound,2023-06-04T01:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-3.28
430638,Fore St Grampound,2023-06-04T01:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.4
430638,Fore St Grampound,2023-06-04T01:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.84
430638,Fore St Grampound,2023-06-04T01:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.06
430638,Fore St Grampound,2023-06-04T01:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.12
430638,Fore St Grampound,2023-06-04T01:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.17
430638,Fore St Grampound,2023-06-04T01:50:00.000+00:00,feeder,30.0,N Current (RMS),A,7.8
430638,Fore St Grampound,2023-06-04T01:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.8
430638,Fore St Grampound,2023-06-04T01:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.1
430638,Fore St Grampound,2023-06-04T01:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.0
430638,Fore St Grampound,2023-06-04T01:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.07
430638,Fore St Grampound,2023-06-04T01:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.28
430638,Fore St Grampound,2023-06-04T01:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.67
430638,Fore St Grampound,2023-06-04T01:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.04
430638,Fore St Grampound,2023-06-04T01:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.81
430638,Fore St Grampound,2023-06-04T01:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.06
430638,Fore St Grampound,2023-06-04T01:50:00.000+00:00,feeder,20.0,N Current (RMS),A,14.8
430638,Fore St Grampound,2023-06-04T01:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.5
430638,Fore St Grampound,2023-06-04T01:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.8
430638,Fore St Grampound,2023-06-04T01:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.9
430638,Fore St Grampound,2023-06-04T01:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.53
430638,Fore St Grampound,2023-06-04T01:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.47
430638,Fore St Grampound,2023-06-04T01:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.19
430638,Fore St Grampound,2023-06-04T01:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.45
430638,Fore St Grampound,2023-06-04T01:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.26
430638,Fore St Grampound,2023-06-04T01:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.62
430638,Fore St Grampound,2023-06-04T01:50:00.000+00:00,feeder,10.0,N Current (RMS),A,10.1
430638,Fore St Grampound,2023-06-04T01:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.1
430638,Fore St Grampound,2023-06-04T01:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.1
430638,Fore St Grampound,2023-06-04T01:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.8
430638,Fore St Grampound,2023-06-04T01:50:00.000+00:00,transformer,,Temperature,C,26.1
430638,Fore St Grampound,2023-06-04T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
430638,Fore St Grampound,2023-06-04T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.6
430638,Fore St Grampound,2023-06-04T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
430638,Fore St Grampound,2023-06-04T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.11
430638,Fore St Grampound,2023-06-04T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
430638,Fore St Grampound,2023-06-04T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.79
430638,Fore St Grampound,2023-06-04T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.62
430638,Fore St Grampound,2023-06-04T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.22
430638,Fore St Grampound,2023-06-04T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.92
430638,Fore St Grampound,2023-06-04T01:50:00.000+00:00,busbar,,L3 Active Power,kW,-9.63
430638,Fore St Grampound,2023-06-04T01:50:00.000+00:00,busbar,,L2 Active Power,kW,23.4
430638,Fore St Grampound,2023-06-04T01:50:00.000+00:00,busbar,,L1 Active Power,kW,-4.59
430638,Fore St Grampound,2023-06-04T01:50:00.000+00:00,busbar,,N Current (RMS),A,49.9
430638,Fore St Grampound,2023-06-04T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,72.2
430638,Fore St Grampound,2023-06-04T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,96.8
430638,Fore St Grampound,2023-06-04T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,45.6
430638,Fore St Grampound,2023-06-04T01:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.14
430638,Fore St Grampound,2023-06-04T01:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.14
430638,Fore St Grampound,2023-06-04T01:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.09
430638,Fore St Grampound,2023-06-04T01:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.89
430638,Fore St Grampound,2023-06-04T01:40:00.000+00:00,feeder,,L2 Active Power,kW,2.16
430638,Fore St Grampound,2023-06-04T01:40:00.000+00:00,feeder,,L1 Active Power,kW,0.1
430638,Fore St Grampound,2023-06-04T01:40:00.000+00:00,feeder,,N Current (RMS),A,8.7
430638,Fore St Grampound,2023-06-04T01:40:00.000+00:00,feeder,,L3 Current (RMS),A,11.1
430638,Fore St Grampound,2023-06-04T01:40:00.000+00:00,feeder,,L2 Current (RMS),A,9.5
430638,Fore St Grampound,2023-06-04T01:40:00.000+00:00,feeder,,L1 Current (RMS),A,5.2
430638,Fore St Grampound,2023-06-04T01:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-6.2
430638,Fore St Grampound,2023-06-04T01:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.38
430638,Fore St Grampound,2023-06-04T01:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,3.7
430638,Fore St Grampound,2023-06-04T01:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,-4.46
430638,Fore St Grampound,2023-06-04T01:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.66
430638,Fore St Grampound,2023-06-04T01:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,-2.39
430638,Fore St Grampound,2023-06-04T01:40:00.000+00:00,feeder,50.0,N Current (RMS),A,17.3
430638,Fore St Grampound,2023-06-04T01:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,31.4
430638,Fore St Grampound,2023-06-04T01:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,28.0
430638,Fore St Grampound,2023-06-04T01:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,18.2
430638,Fore St Grampound,2023-06-04T01:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.64
430638,Fore St Grampound,2023-06-04T01:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.45
430638,Fore St Grampound,2023-06-04T01:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.29
430638,Fore St Grampound,2023-06-04T01:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.45
430638,Fore St Grampound,2023-06-04T01:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.4
430638,Fore St Grampound,2023-06-04T01:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.27
430638,Fore St Grampound,2023-06-04T01:40:00.000+00:00,feeder,40.0,N Current (RMS),A,5.9
430638,Fore St Grampound,2023-06-04T01:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.4
430638,Fore St Grampound,2023-06-04T01:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.9
430638,Fore St Grampound,2023-06-04T01:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.6
430638,Fore St Grampound,2023-06-04T01:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-4.12
430638,Fore St Grampound,2023-06-04T01:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.44
430638,Fore St Grampound,2023-06-04T01:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.78
430638,Fore St Grampound,2023-06-04T01:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.43
430638,Fore St Grampound,2023-06-04T01:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.86
430638,Fore St Grampound,2023-06-04T01:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.17
430638,Fore St Grampound,2023-06-04T01:40:00.000+00:00,feeder,30.0,N Current (RMS),A,9.8
430638,Fore St Grampound,2023-06-04T01:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.2
430638,Fore St Grampound,2023-06-04T01:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.0
430638,Fore St Grampound,2023-06-04T01:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.8
430638,Fore St Grampound,2023-06-04T01:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.11
430638,Fore St Grampound,2023-06-04T01:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.36
430638,Fore St Grampound,2023-06-04T01:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.63
430638,Fore St Grampound,2023-06-04T01:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.14
430638,Fore St Grampound,2023-06-04T01:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.71
430638,Fore St Grampound,2023-06-04T01:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.1
430638,Fore St Grampound,2023-06-04T01:40:00.000+00:00,feeder,20.0,N Current (RMS),A,12.8
430638,Fore St Grampound,2023-06-04T01:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.9
430638,Fore St Grampound,2023-06-04T01:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.5
430638,Fore St Grampound,2023-06-04T01:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.9
430638,Fore St Grampound,2023-06-04T01:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.68
430638,Fore St Grampound,2023-06-04T01:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.46
430638,Fore St Grampound,2023-06-04T01:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.14
430638,Fore St Grampound,2023-06-04T01:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.44
430638,Fore St Grampound,2023-06-04T01:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.76
430638,Fore St Grampound,2023-06-04T01:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.37
430638,Fore St Grampound,2023-06-04T01:40:00.000+00:00,feeder,10.0,N Current (RMS),A,7.2
430638,Fore St Grampound,2023-06-04T01:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.5
430638,Fore St Grampound,2023-06-04T01:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.9
430638,Fore St Grampound,2023-06-04T01:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.1
430638,Fore St Grampound,2023-06-04T01:40:00.000+00:00,transformer,,Temperature,C,26.2
430638,Fore St Grampound,2023-06-04T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
430638,Fore St Grampound,2023-06-04T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.14
430638,Fore St Grampound,2023-06-04T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
430638,Fore St Grampound,2023-06-04T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.88
430638,Fore St Grampound,2023-06-04T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
430638,Fore St Grampound,2023-06-04T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.38
430638,Fore St Grampound,2023-06-04T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.9
430638,Fore St Grampound,2023-06-04T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.2
430638,Fore St Grampound,2023-06-04T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.62
430638,Fore St Grampound,2023-06-04T01:40:00.000+00:00,busbar,,L3 Active Power,kW,-9.81
430638,Fore St Grampound,2023-06-04T01:40:00.000+00:00,busbar,,L2 Active Power,kW,20.56
430638,Fore St Grampound,2023-06-04T01:40:00.000+00:00,busbar,,L1 Active Power,kW,-4.0
430638,Fore St Grampound,2023-06-04T01:40:00.000+00:00,busbar,,N Current (RMS),A,42.2
430638,Fore St Grampound,2023-06-04T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,73.8
430638,Fore St Grampound,2023-06-04T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,85.6
430638,Fore St Grampound,2023-06-04T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,43.6
430638,Fore St Grampound,2023-06-04T01:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.18
430638,Fore St Grampound,2023-06-04T01:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.19
430638,Fore St Grampound,2023-06-04T01:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.08
430638,Fore St Grampound,2023-06-04T01:30:00.000+00:00,feeder,,L3 Active Power,kW,-1.23
430638,Fore St Grampound,2023-06-04T01:30:00.000+00:00,feeder,,L2 Active Power,kW,1.91
430638,Fore St Grampound,2023-06-04T01:30:00.000+00:00,feeder,,L1 Active Power,kW,0.03
430638,Fore St Grampound,2023-06-04T01:30:00.000+00:00,feeder,,N Current (RMS),A,9.5
430638,Fore St Grampound,2023-06-04T01:30:00.000+00:00,feeder,,L3 Current (RMS),A,12.1
430638,Fore St Grampound,2023-06-04T01:30:00.000+00:00,feeder,,L2 Current (RMS),A,8.4
430638,Fore St Grampound,2023-06-04T01:30:00.000+00:00,feeder,,L1 Current (RMS),A,5.1
430638,Fore St Grampound,2023-06-04T01:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-6.41
430638,Fore St Grampound,2023-06-04T01:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.29
430638,Fore St Grampound,2023-06-04T01:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,3.65
430638,Fore St Grampound,2023-06-04T01:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,-4.49
430638,Fore St Grampound,2023-06-04T01:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.78
430638,Fore St Grampound,2023-06-04T01:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,-2.28
430638,Fore St Grampound,2023-06-04T01:30:00.000+00:00,feeder,50.0,N Current (RMS),A,16.1
430638,Fore St Grampound,2023-06-04T01:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,32.1
430638,Fore St Grampound,2023-06-04T01:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,23.9
430638,Fore St Grampound,2023-06-04T01:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,17.8
430638,Fore St Grampound,2023-06-04T01:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.51
430638,Fore St Grampound,2023-06-04T01:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.44
430638,Fore St Grampound,2023-06-04T01:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.46
430638,Fore St Grampound,2023-06-04T01:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.34
430638,Fore St Grampound,2023-06-04T01:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.61
430638,Fore St Grampound,2023-06-04T01:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.03
430638,Fore St Grampound,2023-06-04T01:30:00.000+00:00,feeder,40.0,N Current (RMS),A,8.9
430638,Fore St Grampound,2023-06-04T01:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.0
430638,Fore St Grampound,2023-06-04T01:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.9
430638,Fore St Grampound,2023-06-04T01:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.2
430638,Fore St Grampound,2023-06-04T01:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-3.28
430638,Fore St Grampound,2023-06-04T01:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.51
430638,Fore St Grampound,2023-06-04T01:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.8
430638,Fore St Grampound,2023-06-04T01:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.99
430638,Fore St Grampound,2023-06-04T01:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.83
430638,Fore St Grampound,2023-06-04T01:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.76
430638,Fore St Grampound,2023-06-04T01:30:00.000+00:00,feeder,30.0,N Current (RMS),A,7.0
430638,Fore St Grampound,2023-06-04T01:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.6
430638,Fore St Grampound,2023-06-04T01:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.9
430638,Fore St Grampound,2023-06-04T01:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.1
430638,Fore St Grampound,2023-06-04T01:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.09
430638,Fore St Grampound,2023-06-04T01:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.36
430638,Fore St Grampound,2023-06-04T01:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.61
430638,Fore St Grampound,2023-06-04T01:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.27
430638,Fore St Grampound,2023-06-04T01:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.53
430638,Fore St Grampound,2023-06-04T01:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.26
430638,Fore St Grampound,2023-06-04T01:30:00.000+00:00,feeder,20.0,N Current (RMS),A,6.0
430638,Fore St Grampound,2023-06-04T01:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.3
430638,Fore St Grampound,2023-06-04T01:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.6
430638,Fore St Grampound,2023-06-04T01:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.0
430638,Fore St Grampound,2023-06-04T01:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.43
430638,Fore St Grampound,2023-06-04T01:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.51
430638,Fore St Grampound,2023-06-04T01:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.43
430638,Fore St Grampound,2023-06-04T01:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.51
430638,Fore St Grampound,2023-06-04T01:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.22
430638,Fore St Grampound,2023-06-04T01:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.47
430638,Fore St Grampound,2023-06-04T01:30:00.000+00:00,feeder,10.0,N Current (RMS),A,9.6
430638,Fore St Grampound,2023-06-04T01:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.0
430638,Fore St Grampound,2023-06-04T01:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.9
430638,Fore St Grampound,2023-06-04T01:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.4
430638,Fore St Grampound,2023-06-04T01:30:00.000+00:00,transformer,,Temperature,C,26.3
430638,Fore St Grampound,2023-06-04T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
430638,Fore St Grampound,2023-06-04T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.44
430638,Fore St Grampound,2023-06-04T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
430638,Fore St Grampound,2023-06-04T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.99
430638,Fore St Grampound,2023-06-04T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
430638,Fore St Grampound,2023-06-04T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.51
430638,Fore St Grampound,2023-06-04T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.89
430638,Fore St Grampound,2023-06-04T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.34
430638,Fore St Grampound,2023-06-04T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.03
430638,Fore St Grampound,2023-06-04T01:30:00.000+00:00,busbar,,L3 Active Power,kW,-9.83
430638,Fore St Grampound,2023-06-04T01:30:00.000+00:00,busbar,,L2 Active Power,kW,18.88
430638,Fore St Grampound,2023-06-04T01:30:00.000+00:00,busbar,,L1 Active Power,kW,-3.26
430638,Fore St Grampound,2023-06-04T01:30:00.000+00:00,busbar,,N Current (RMS),A,38.2
430638,Fore St Grampound,2023-06-04T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,70.2
430638,Fore St Grampound,2023-06-04T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,78.7
430638,Fore St Grampound,2023-06-04T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,44.0
430638,Fore St Grampound,2023-06-04T01:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.57
430638,Fore St Grampound,2023-06-04T01:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.23
430638,Fore St Grampound,2023-06-04T01:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.98
430638,Fore St Grampound,2023-06-04T01:20:00.000+00:00,feeder,,L3 Active Power,kW,-1.37
430638,Fore St Grampound,2023-06-04T01:20:00.000+00:00,feeder,,L2 Active Power,kW,1.93
430638,Fore St Grampound,2023-06-04T01:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.56
430638,Fore St Grampound,2023-06-04T01:20:00.000+00:00,feeder,,N Current (RMS),A,10.6
430638,Fore St Grampound,2023-06-04T01:20:00.000+00:00,feeder,,L3 Current (RMS),A,13.7
430638,Fore St Grampound,2023-06-04T01:20:00.000+00:00,feeder,,L2 Current (RMS),A,8.5
430638,Fore St Grampound,2023-06-04T01:20:00.000+00:00,feeder,,L1 Current (RMS),A,10.6
430638,Fore St Grampound,2023-06-04T01:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-7.29
430638,Fore St Grampound,2023-06-04T01:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.17
430638,Fore St Grampound,2023-06-04T01:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,3.6
430638,Fore St Grampound,2023-06-04T01:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,-4.62
430638,Fore St Grampound,2023-06-04T01:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.89
430638,Fore St Grampound,2023-06-04T01:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,-2.28
430638,Fore St Grampound,2023-06-04T01:20:00.000+00:00,feeder,50.0,N Current (RMS),A,20.2
430638,Fore St Grampound,2023-06-04T01:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,35.8
430638,Fore St Grampound,2023-06-04T01:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,32.9
430638,Fore St Grampound,2023-06-04T01:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,17.6
430638,Fore St Grampound,2023-06-04T01:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.62
430638,Fore St Grampound,2023-06-04T01:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.41
430638,Fore St Grampound,2023-06-04T01:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.68
430638,Fore St Grampound,2023-06-04T01:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.56
430638,Fore St Grampound,2023-06-04T01:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.44
430638,Fore St Grampound,2023-06-04T01:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.37
430638,Fore St Grampound,2023-06-04T01:20:00.000+00:00,feeder,40.0,N Current (RMS),A,10.4
430638,Fore St Grampound,2023-06-04T01:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.7
430638,Fore St Grampound,2023-06-04T01:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.3
430638,Fore St Grampound,2023-06-04T01:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.2
430638,Fore St Grampound,2023-06-04T01:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-3.36
430638,Fore St Grampound,2023-06-04T01:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.5
430638,Fore St Grampound,2023-06-04T01:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.89
430638,Fore St Grampound,2023-06-04T01:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.05
430638,Fore St Grampound,2023-06-04T01:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.39
430638,Fore St Grampound,2023-06-04T01:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.1
430638,Fore St Grampound,2023-06-04T01:20:00.000+00:00,feeder,30.0,N Current (RMS),A,8.5
430638,Fore St Grampound,2023-06-04T01:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.1
430638,Fore St Grampound,2023-06-04T01:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.4
430638,Fore St Grampound,2023-06-04T01:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.1
430638,Fore St Grampound,2023-06-04T01:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.18
430638,Fore St Grampound,2023-06-04T01:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.32
430638,Fore St Grampound,2023-06-04T01:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.63
430638,Fore St Grampound,2023-06-04T01:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.28
430638,Fore St Grampound,2023-06-04T01:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.35
430638,Fore St Grampound,2023-06-04T01:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.32
430638,Fore St Grampound,2023-06-04T01:20:00.000+00:00,feeder,20.0,N Current (RMS),A,6.0
430638,Fore St Grampound,2023-06-04T01:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.4
430638,Fore St Grampound,2023-06-04T01:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.8
430638,Fore St Grampound,2023-06-04T01:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.2
430638,Fore St Grampound,2023-06-04T01:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.53
430638,Fore St Grampound,2023-06-04T01:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.44
430638,Fore St Grampound,2023-06-04T01:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.42
430638,Fore St Grampound,2023-06-04T01:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.46
430638,Fore St Grampound,2023-06-04T01:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.46
430638,Fore St Grampound,2023-06-04T01:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.3
430638,Fore St Grampound,2023-06-04T01:20:00.000+00:00,feeder,10.0,N Current (RMS),A,9.7
430638,Fore St Grampound,2023-06-04T01:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.2
430638,Fore St Grampound,2023-06-04T01:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.0
430638,Fore St Grampound,2023-06-04T01:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.2
430638,Fore St Grampound,2023-06-04T01:20:00.000+00:00,transformer,,Temperature,C,26.3
430638,Fore St Grampound,2023-06-04T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
430638,Fore St Grampound,2023-06-04T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.32
430638,Fore St Grampound,2023-06-04T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
430638,Fore St Grampound,2023-06-04T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.9
430638,Fore St Grampound,2023-06-04T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
430638,Fore St Grampound,2023-06-04T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.19
430638,Fore St Grampound,2023-06-04T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.57
430638,Fore St Grampound,2023-06-04T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.26
430638,Fore St Grampound,2023-06-04T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.19
430638,Fore St Grampound,2023-06-04T01:20:00.000+00:00,busbar,,L3 Active Power,kW,-11.34
430638,Fore St Grampound,2023-06-04T01:20:00.000+00:00,busbar,,L2 Active Power,kW,23.46
430638,Fore St Grampound,2023-06-04T01:20:00.000+00:00,busbar,,L1 Active Power,kW,-4.3
430638,Fore St Grampound,2023-06-04T01:20:00.000+00:00,busbar,,N Current (RMS),A,46.7
430638,Fore St Grampound,2023-06-04T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,86.6
430638,Fore St Grampound,2023-06-04T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,97.2
430638,Fore St Grampound,2023-06-04T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,50.2
430638,Fore St Grampound,2023-06-04T01:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.18
430638,Fore St Grampound,2023-06-04T01:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.46
430638,Fore St Grampound,2023-06-04T01:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.1
430638,Fore St Grampound,2023-06-04T01:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.91
430638,Fore St Grampound,2023-06-04T01:10:00.000+00:00,feeder,,L2 Active Power,kW,2.02
430638,Fore St Grampound,2023-06-04T01:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.31
430638,Fore St Grampound,2023-06-04T01:10:00.000+00:00,feeder,,N Current (RMS),A,8.5
430638,Fore St Grampound,2023-06-04T01:10:00.000+00:00,feeder,,L3 Current (RMS),A,11.3
430638,Fore St Grampound,2023-06-04T01:10:00.000+00:00,feeder,,L2 Current (RMS),A,9.3
430638,Fore St Grampound,2023-06-04T01:10:00.000+00:00,feeder,,L1 Current (RMS),A,5.2
430638,Fore St Grampound,2023-06-04T01:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-7.03
430638,Fore St Grampound,2023-06-04T01:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.13
430638,Fore St Grampound,2023-06-04T01:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,3.66
430638,Fore St Grampound,2023-06-04T01:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,-4.3
430638,Fore St Grampound,2023-06-04T01:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.94
430638,Fore St Grampound,2023-06-04T01:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,-2.5
430638,Fore St Grampound,2023-06-04T01:10:00.000+00:00,feeder,50.0,N Current (RMS),A,18.2
430638,Fore St Grampound,2023-06-04T01:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,33.8
430638,Fore St Grampound,2023-06-04T01:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,17.9
430638,Fore St Grampound,2023-06-04T01:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,18.3
430638,Fore St Grampound,2023-06-04T01:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.23
430638,Fore St Grampound,2023-06-04T01:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.39
430638,Fore St Grampound,2023-06-04T01:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.85
430638,Fore St Grampound,2023-06-04T01:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.56
430638,Fore St Grampound,2023-06-04T01:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.13
430638,Fore St Grampound,2023-06-04T01:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.21
430638,Fore St Grampound,2023-06-04T01:10:00.000+00:00,feeder,40.0,N Current (RMS),A,19.8
430638,Fore St Grampound,2023-06-04T01:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.2
430638,Fore St Grampound,2023-06-04T01:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,25.9
430638,Fore St Grampound,2023-06-04T01:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.7
430638,Fore St Grampound,2023-06-04T01:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-3.37
430638,Fore St Grampound,2023-06-04T01:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.54
430638,Fore St Grampound,2023-06-04T01:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.04
430638,Fore St Grampound,2023-06-04T01:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.12
430638,Fore St Grampound,2023-06-04T01:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.82
430638,Fore St Grampound,2023-06-04T01:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.15
430638,Fore St Grampound,2023-06-04T01:10:00.000+00:00,feeder,30.0,N Current (RMS),A,6.3
430638,Fore St Grampound,2023-06-04T01:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.3
430638,Fore St Grampound,2023-06-04T01:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.9
430638,Fore St Grampound,2023-06-04T01:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.7
430638,Fore St Grampound,2023-06-04T01:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.07
430638,Fore St Grampound,2023-06-04T01:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.39
430638,Fore St Grampound,2023-06-04T01:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.75
430638,Fore St Grampound,2023-06-04T01:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.33
430638,Fore St Grampound,2023-06-04T01:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.17
430638,Fore St Grampound,2023-06-04T01:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.09
430638,Fore St Grampound,2023-06-04T01:10:00.000+00:00,feeder,20.0,N Current (RMS),A,5.1
430638,Fore St Grampound,2023-06-04T01:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.3
430638,Fore St Grampound,2023-06-04T01:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.2
430638,Fore St Grampound,2023-06-04T01:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.3
430638,Fore St Grampound,2023-06-04T01:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.57
430638,Fore St Grampound,2023-06-04T01:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.46
430638,Fore St Grampound,2023-06-04T01:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.34
430638,Fore St Grampound,2023-06-04T01:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.46
430638,Fore St Grampound,2023-06-04T01:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.68
430638,Fore St Grampound,2023-06-04T01:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.03
430638,Fore St Grampound,2023-06-04T01:10:00.000+00:00,feeder,10.0,N Current (RMS),A,6.3
430638,Fore St Grampound,2023-06-04T01:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.2
430638,Fore St Grampound,2023-06-04T01:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.6
430638,Fore St Grampound,2023-06-04T01:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.8
430638,Fore St Grampound,2023-06-04T01:10:00.000+00:00,transformer,,Temperature,C,26.3
430638,Fore St Grampound,2023-06-04T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
430638,Fore St Grampound,2023-06-04T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.18
430638,Fore St Grampound,2023-06-04T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
430638,Fore St Grampound,2023-06-04T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.93
430638,Fore St Grampound,2023-06-04T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
430638,Fore St Grampound,2023-06-04T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.11
430638,Fore St Grampound,2023-06-04T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.46
430638,Fore St Grampound,2023-06-04T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.18
430638,Fore St Grampound,2023-06-04T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.76
430638,Fore St Grampound,2023-06-04T01:10:00.000+00:00,busbar,,L3 Active Power,kW,-9.7
430638,Fore St Grampound,2023-06-04T01:10:00.000+00:00,busbar,,L2 Active Power,kW,19.76
430638,Fore St Grampound,2023-06-04T01:10:00.000+00:00,busbar,,L1 Active Power,kW,-4.11
430638,Fore St Grampound,2023-06-04T01:10:00.000+00:00,busbar,,N Current (RMS),A,38.9
430638,Fore St Grampound,2023-06-04T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,75.5
430638,Fore St Grampound,2023-06-04T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,82.6
430638,Fore St Grampound,2023-06-04T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,47.9
430638,Fore St Grampound,2023-06-04T01:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.49
430638,Fore St Grampound,2023-06-04T01:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.13
430638,Fore St Grampound,2023-06-04T01:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.16
430638,Fore St Grampound,2023-06-04T01:00:00.000+00:00,feeder,,L3 Active Power,kW,-1.54
430638,Fore St Grampound,2023-06-04T01:00:00.000+00:00,feeder,,L2 Active Power,kW,2.51
430638,Fore St Grampound,2023-06-04T01:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.12
430638,Fore St Grampound,2023-06-04T01:00:00.000+00:00,feeder,,N Current (RMS),A,16.0
430638,Fore St Grampound,2023-06-04T01:00:00.000+00:00,feeder,,L3 Current (RMS),A,18.4
430638,Fore St Grampound,2023-06-04T01:00:00.000+00:00,feeder,,L2 Current (RMS),A,11.7
430638,Fore St Grampound,2023-06-04T01:00:00.000+00:00,feeder,,L1 Current (RMS),A,5.4
430638,Fore St Grampound,2023-06-04T01:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-7.36
430638,Fore St Grampound,2023-06-04T01:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.18
430638,Fore St Grampound,2023-06-04T01:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,3.76
430638,Fore St Grampound,2023-06-04T01:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,-4.71
430638,Fore St Grampound,2023-06-04T01:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.24
430638,Fore St Grampound,2023-06-04T01:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,-2.63
430638,Fore St Grampound,2023-06-04T01:00:00.000+00:00,feeder,50.0,N Current (RMS),A,19.1
430638,Fore St Grampound,2023-06-04T01:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,35.8
430638,Fore St Grampound,2023-06-04T01:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,19.4
430638,Fore St Grampound,2023-06-04T01:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,19.0
430638,Fore St Grampound,2023-06-04T01:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.49
430638,Fore St Grampound,2023-06-04T01:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.3
430638,Fore St Grampound,2023-06-04T01:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.67
430638,Fore St Grampound,2023-06-04T01:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.16
430638,Fore St Grampound,2023-06-04T01:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.46
430638,Fore St Grampound,2023-06-04T01:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.39
430638,Fore St Grampound,2023-06-04T01:00:00.000+00:00,feeder,40.0,N Current (RMS),A,14.4
430638,Fore St Grampound,2023-06-04T01:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.1
430638,Fore St Grampound,2023-06-04T01:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.6
430638,Fore St Grampound,2023-06-04T01:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.2
430638,Fore St Grampound,2023-06-04T01:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-3.39
430638,Fore St Grampound,2023-06-04T01:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.51
430638,Fore St Grampound,2023-06-04T01:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.25
430638,Fore St Grampound,2023-06-04T01:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.19
430638,Fore St Grampound,2023-06-04T01:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.43
430638,Fore St Grampound,2023-06-04T01:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.38
430638,Fore St Grampound,2023-06-04T01:00:00.000+00:00,feeder,30.0,N Current (RMS),A,7.0
430638,Fore St Grampound,2023-06-04T01:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.4
430638,Fore St Grampound,2023-06-04T01:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.3
430638,Fore St Grampound,2023-06-04T01:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.9
430638,Fore St Grampound,2023-06-04T01:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.35
430638,Fore St Grampound,2023-06-04T01:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.38
430638,Fore St Grampound,2023-06-04T01:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.68
430638,Fore St Grampound,2023-06-04T01:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.33
430638,Fore St Grampound,2023-06-04T01:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.86
430638,Fore St Grampound,2023-06-04T01:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.28
430638,Fore St Grampound,2023-06-04T01:00:00.000+00:00,feeder,20.0,N Current (RMS),A,12.1
430638,Fore St Grampound,2023-06-04T01:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.1
430638,Fore St Grampound,2023-06-04T01:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.1
430638,Fore St Grampound,2023-06-04T01:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.3
430638,Fore St Grampound,2023-06-04T01:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.59
430638,Fore St Grampound,2023-06-04T01:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.59
430638,Fore St Grampound,2023-06-04T01:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.27
430638,Fore St Grampound,2023-06-04T01:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.55
430638,Fore St Grampound,2023-06-04T01:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.05
430638,Fore St Grampound,2023-06-04T01:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.05
430638,Fore St Grampound,2023-06-04T01:00:00.000+00:00,feeder,10.0,N Current (RMS),A,8.1
430638,Fore St Grampound,2023-06-04T01:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.5
430638,Fore St Grampound,2023-06-04T01:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.4
430638,Fore St Grampound,2023-06-04T01:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.5
430638,Fore St Grampound,2023-06-04T01:00:00.000+00:00,transformer,,Temperature,C,26.4
430638,Fore St Grampound,2023-06-04T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
430638,Fore St Grampound,2023-06-04T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.67
430638,Fore St Grampound,2023-06-04T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
430638,Fore St Grampound,2023-06-04T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.52
430638,Fore St Grampound,2023-06-04T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
430638,Fore St Grampound,2023-06-04T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.78
430638,Fore St Grampound,2023-06-04T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.68
430638,Fore St Grampound,2023-06-04T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.46
430638,Fore St Grampound,2023-06-04T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.81
430638,Fore St Grampound,2023-06-04T01:00:00.000+00:00,busbar,,L3 Active Power,kW,-11.48
430638,Fore St Grampound,2023-06-04T01:00:00.000+00:00,busbar,,L2 Active Power,kW,18.54
430638,Fore St Grampound,2023-06-04T01:00:00.000+00:00,busbar,,L1 Active Power,kW,-4.29
430638,Fore St Grampound,2023-06-04T01:00:00.000+00:00,busbar,,N Current (RMS),A,42.6
430638,Fore St Grampound,2023-06-04T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,86.7
430638,Fore St Grampound,2023-06-04T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,77.0
430638,Fore St Grampound,2023-06-04T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,48.5
430638,Fore St Grampound,2023-06-04T00:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.38
430638,Fore St Grampound,2023-06-04T00:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.22
430638,Fore St Grampound,2023-06-04T00:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,3.44
430638,Fore St Grampound,2023-06-04T00:50:00.000+00:00,feeder,,L3 Active Power,kW,-1.1
430638,Fore St Grampound,2023-06-04T00:50:00.000+00:00,feeder,,L2 Active Power,kW,2.91
430638,Fore St Grampound,2023-06-04T00:50:00.000+00:00,feeder,,L1 Active Power,kW,-1.5
430638,Fore St Grampound,2023-06-04T00:50:00.000+00:00,feeder,,N Current (RMS),A,9.9
430638,Fore St Grampound,2023-06-04T00:50:00.000+00:00,feeder,,L3 Current (RMS),A,12.6
430638,Fore St Grampound,2023-06-04T00:50:00.000+00:00,feeder,,L2 Current (RMS),A,13.4
430638,Fore St Grampound,2023-06-04T00:50:00.000+00:00,feeder,,L1 Current (RMS),A,16.6
430638,Fore St Grampound,2023-06-04T00:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-6.51
430638,Fore St Grampound,2023-06-04T00:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.36
430638,Fore St Grampound,2023-06-04T00:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,3.95
430638,Fore St Grampound,2023-06-04T00:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,-4.65
430638,Fore St Grampound,2023-06-04T00:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.68
430638,Fore St Grampound,2023-06-04T00:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,-2.54
430638,Fore St Grampound,2023-06-04T00:50:00.000+00:00,feeder,50.0,N Current (RMS),A,18.9
430638,Fore St Grampound,2023-06-04T00:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,32.9
430638,Fore St Grampound,2023-06-04T00:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,32.1
430638,Fore St Grampound,2023-06-04T00:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,19.5
430638,Fore St Grampound,2023-06-04T00:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.5
430638,Fore St Grampound,2023-06-04T00:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.26
430638,Fore St Grampound,2023-06-04T00:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.5
430638,Fore St Grampound,2023-06-04T00:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.59
430638,Fore St Grampound,2023-06-04T00:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.39
430638,Fore St Grampound,2023-06-04T00:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.14
430638,Fore St Grampound,2023-06-04T00:50:00.000+00:00,feeder,40.0,N Current (RMS),A,10.6
