Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
430638,Fore St Grampound,2023-06-04T00:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.1
430638,Fore St Grampound,2023-06-04T00:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.1
430638,Fore St Grampound,2023-06-04T00:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.3
430638,Fore St Grampound,2023-06-04T00:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-3.43
430638,Fore St Grampound,2023-06-04T00:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.55
430638,Fore St Grampound,2023-06-04T00:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.1
430638,Fore St Grampound,2023-06-04T00:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.14
430638,Fore St Grampound,2023-06-04T00:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.84
430638,Fore St Grampound,2023-06-04T00:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.38
430638,Fore St Grampound,2023-06-04T00:50:00.000+00:00,feeder,30.0,N Current (RMS),A,9.8
430638,Fore St Grampound,2023-06-04T00:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.4
430638,Fore St Grampound,2023-06-04T00:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.4
430638,Fore St Grampound,2023-06-04T00:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.4
430638,Fore St Grampound,2023-06-04T00:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.63
430638,Fore St Grampound,2023-06-04T00:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.46
430638,Fore St Grampound,2023-06-04T00:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.63
430638,Fore St Grampound,2023-06-04T00:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.39
430638,Fore St Grampound,2023-06-04T00:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.96
430638,Fore St Grampound,2023-06-04T00:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.11
430638,Fore St Grampound,2023-06-04T00:50:00.000+00:00,feeder,20.0,N Current (RMS),A,5.1
430638,Fore St Grampound,2023-06-04T00:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.8
430638,Fore St Grampound,2023-06-04T00:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.5
430638,Fore St Grampound,2023-06-04T00:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.9
430638,Fore St Grampound,2023-06-04T00:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.72
430638,Fore St Grampound,2023-06-04T00:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.58
430638,Fore St Grampound,2023-06-04T00:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.78
430638,Fore St Grampound,2023-06-04T00:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.47
430638,Fore St Grampound,2023-06-04T00:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.62
430638,Fore St Grampound,2023-06-04T00:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.29
430638,Fore St Grampound,2023-06-04T00:50:00.000+00:00,feeder,10.0,N Current (RMS),A,9.7
430638,Fore St Grampound,2023-06-04T00:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.7
430638,Fore St Grampound,2023-06-04T00:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.5
430638,Fore St Grampound,2023-06-04T00:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.9
430638,Fore St Grampound,2023-06-04T00:50:00.000+00:00,transformer,,Temperature,C,26.4
430638,Fore St Grampound,2023-06-04T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
430638,Fore St Grampound,2023-06-04T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.59
430638,Fore St Grampound,2023-06-04T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
430638,Fore St Grampound,2023-06-04T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.22
430638,Fore St Grampound,2023-06-04T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
430638,Fore St Grampound,2023-06-04T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.35
430638,Fore St Grampound,2023-06-04T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.16
430638,Fore St Grampound,2023-06-04T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.27
430638,Fore St Grampound,2023-06-04T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.4
430638,Fore St Grampound,2023-06-04T00:50:00.000+00:00,busbar,,L3 Active Power,kW,-10.33
430638,Fore St Grampound,2023-06-04T00:50:00.000+00:00,busbar,,L2 Active Power,kW,20.41
430638,Fore St Grampound,2023-06-04T00:50:00.000+00:00,busbar,,L1 Active Power,kW,-5.46
430638,Fore St Grampound,2023-06-04T00:50:00.000+00:00,busbar,,N Current (RMS),A,35.2
430638,Fore St Grampound,2023-06-04T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,75.6
430638,Fore St Grampound,2023-06-04T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,84.7
430638,Fore St Grampound,2023-06-04T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,60.4
430638,Fore St Grampound,2023-06-04T00:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.42
430638,Fore St Grampound,2023-06-04T00:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.67
430638,Fore St Grampound,2023-06-04T00:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,4.22
430638,Fore St Grampound,2023-06-04T00:40:00.000+00:00,feeder,,L3 Active Power,kW,-1.2
430638,Fore St Grampound,2023-06-04T00:40:00.000+00:00,feeder,,L2 Active Power,kW,2.29
430638,Fore St Grampound,2023-06-04T00:40:00.000+00:00,feeder,,L1 Active Power,kW,-1.89
430638,Fore St Grampound,2023-06-04T00:40:00.000+00:00,feeder,,N Current (RMS),A,10.9
430638,Fore St Grampound,2023-06-04T00:40:00.000+00:00,feeder,,L3 Current (RMS),A,12.7
430638,Fore St Grampound,2023-06-04T00:40:00.000+00:00,feeder,,L2 Current (RMS),A,10.7
430638,Fore St Grampound,2023-06-04T00:40:00.000+00:00,feeder,,L1 Current (RMS),A,19.1
430638,Fore St Grampound,2023-06-04T00:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-7.95
430638,Fore St Grampound,2023-06-04T00:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.24
430638,Fore St Grampound,2023-06-04T00:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,4.17
430638,Fore St Grampound,2023-06-04T00:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,-5.48
430638,Fore St Grampound,2023-06-04T00:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.31
430638,Fore St Grampound,2023-06-04T00:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,-2.49
430638,Fore St Grampound,2023-06-04T00:40:00.000+00:00,feeder,50.0,N Current (RMS),A,22.1
430638,Fore St Grampound,2023-06-04T00:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,40.1
430638,Fore St Grampound,2023-06-04T00:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,34.4
430638,Fore St Grampound,2023-06-04T00:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,20.1
430638,Fore St Grampound,2023-06-04T00:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.91
430638,Fore St Grampound,2023-06-04T00:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.39
430638,Fore St Grampound,2023-06-04T00:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.47
430638,Fore St Grampound,2023-06-04T00:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.43
430638,Fore St Grampound,2023-06-04T00:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.3
430638,Fore St Grampound,2023-06-04T00:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.31
430638,Fore St Grampound,2023-06-04T00:40:00.000+00:00,feeder,40.0,N Current (RMS),A,11.4
430638,Fore St Grampound,2023-06-04T00:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.8
430638,Fore St Grampound,2023-06-04T00:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.8
430638,Fore St Grampound,2023-06-04T00:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.3
430638,Fore St Grampound,2023-06-04T00:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-3.73
430638,Fore St Grampound,2023-06-04T00:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.58
430638,Fore St Grampound,2023-06-04T00:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.06
430638,Fore St Grampound,2023-06-04T00:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.37
430638,Fore St Grampound,2023-06-04T00:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.85
430638,Fore St Grampound,2023-06-04T00:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.3
430638,Fore St Grampound,2023-06-04T00:40:00.000+00:00,feeder,30.0,N Current (RMS),A,11.7
430638,Fore St Grampound,2023-06-04T00:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.6
430638,Fore St Grampound,2023-06-04T00:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.4
430638,Fore St Grampound,2023-06-04T00:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.1
430638,Fore St Grampound,2023-06-04T00:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.52
430638,Fore St Grampound,2023-06-04T00:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.32
430638,Fore St Grampound,2023-06-04T00:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.68
430638,Fore St Grampound,2023-06-04T00:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.3
430638,Fore St Grampound,2023-06-04T00:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.37
430638,Fore St Grampound,2023-06-04T00:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.13
430638,Fore St Grampound,2023-06-04T00:40:00.000+00:00,feeder,20.0,N Current (RMS),A,5.2
430638,Fore St Grampound,2023-06-04T00:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.1
430638,Fore St Grampound,2023-06-04T00:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.9
430638,Fore St Grampound,2023-06-04T00:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.0
430638,Fore St Grampound,2023-06-04T00:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.65
430638,Fore St Grampound,2023-06-04T00:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.58
430638,Fore St Grampound,2023-06-04T00:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.24
430638,Fore St Grampound,2023-06-04T00:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.48
430638,Fore St Grampound,2023-06-04T00:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.44
430638,Fore St Grampound,2023-06-04T00:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.24
430638,Fore St Grampound,2023-06-04T00:40:00.000+00:00,feeder,10.0,N Current (RMS),A,6.5
430638,Fore St Grampound,2023-06-04T00:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.5
430638,Fore St Grampound,2023-06-04T00:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.9
430638,Fore St Grampound,2023-06-04T00:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.6
430638,Fore St Grampound,2023-06-04T00:40:00.000+00:00,transformer,,Temperature,C,26.4
430638,Fore St Grampound,2023-06-04T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
430638,Fore St Grampound,2023-06-04T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.24
430638,Fore St Grampound,2023-06-04T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
430638,Fore St Grampound,2023-06-04T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.95
430638,Fore St Grampound,2023-06-04T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
430638,Fore St Grampound,2023-06-04T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.88
430638,Fore St Grampound,2023-06-04T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.18
430638,Fore St Grampound,2023-06-04T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.96
430638,Fore St Grampound,2023-06-04T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.84
430638,Fore St Grampound,2023-06-04T00:40:00.000+00:00,busbar,,L3 Active Power,kW,-11.26
430638,Fore St Grampound,2023-06-04T00:40:00.000+00:00,busbar,,L2 Active Power,kW,19.57
430638,Fore St Grampound,2023-06-04T00:40:00.000+00:00,busbar,,L1 Active Power,kW,-5.48
430638,Fore St Grampound,2023-06-04T00:40:00.000+00:00,busbar,,N Current (RMS),A,33.0
430638,Fore St Grampound,2023-06-04T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,81.5
430638,Fore St Grampound,2023-06-04T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,81.2
430638,Fore St Grampound,2023-06-04T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,61.7
430638,Fore St Grampound,2023-06-04T00:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.67
430638,Fore St Grampound,2023-06-04T00:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.55
430638,Fore St Grampound,2023-06-04T00:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,3.87
430638,Fore St Grampound,2023-06-04T00:30:00.000+00:00,feeder,,L3 Active Power,kW,-1.13
430638,Fore St Grampound,2023-06-04T00:30:00.000+00:00,feeder,,L2 Active Power,kW,2.69
430638,Fore St Grampound,2023-06-04T00:30:00.000+00:00,feeder,,L1 Active Power,kW,-1.66
430638,Fore St Grampound,2023-06-04T00:30:00.000+00:00,feeder,,N Current (RMS),A,10.8
430638,Fore St Grampound,2023-06-04T00:30:00.000+00:00,feeder,,L3 Current (RMS),A,13.5
430638,Fore St Grampound,2023-06-04T00:30:00.000+00:00,feeder,,L2 Current (RMS),A,12.5
430638,Fore St Grampound,2023-06-04T00:30:00.000+00:00,feeder,,L1 Current (RMS),A,17.8
430638,Fore St Grampound,2023-06-04T00:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-6.55
430638,Fore St Grampound,2023-06-04T00:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.22
430638,Fore St Grampound,2023-06-04T00:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,4.24
430638,Fore St Grampound,2023-06-04T00:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,-4.79
430638,Fore St Grampound,2023-06-04T00:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.4
430638,Fore St Grampound,2023-06-04T00:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,-2.4
430638,Fore St Grampound,2023-06-04T00:30:00.000+00:00,feeder,50.0,N Current (RMS),A,18.5
430638,Fore St Grampound,2023-06-04T00:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,33.5
430638,Fore St Grampound,2023-06-04T00:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,31.1
430638,Fore St Grampound,2023-06-04T00:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,20.1
430638,Fore St Grampound,2023-06-04T00:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.94
430638,Fore St Grampound,2023-06-04T00:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.41
430638,Fore St Grampound,2023-06-04T00:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.29
430638,Fore St Grampound,2023-06-04T00:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.46
430638,Fore St Grampound,2023-06-04T00:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.39
430638,Fore St Grampound,2023-06-04T00:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.19
430638,Fore St Grampound,2023-06-04T00:30:00.000+00:00,feeder,40.0,N Current (RMS),A,8.5
430638,Fore St Grampound,2023-06-04T00:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.9
430638,Fore St Grampound,2023-06-04T00:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.8
430638,Fore St Grampound,2023-06-04T00:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.6
430638,Fore St Grampound,2023-06-04T00:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-3.31
430638,Fore St Grampound,2023-06-04T00:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.58
430638,Fore St Grampound,2023-06-04T00:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.23
430638,Fore St Grampound,2023-06-04T00:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.25
430638,Fore St Grampound,2023-06-04T00:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.59
430638,Fore St Grampound,2023-06-04T00:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.49
430638,Fore St Grampound,2023-06-04T00:30:00.000+00:00,feeder,30.0,N Current (RMS),A,8.2
430638,Fore St Grampound,2023-06-04T00:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.6
430638,Fore St Grampound,2023-06-04T00:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.6
430638,Fore St Grampound,2023-06-04T00:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.1
430638,Fore St Grampound,2023-06-04T00:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.53
430638,Fore St Grampound,2023-06-04T00:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.33
430638,Fore St Grampound,2023-06-04T00:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.78
430638,Fore St Grampound,2023-06-04T00:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.39
430638,Fore St Grampound,2023-06-04T00:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.15
430638,Fore St Grampound,2023-06-04T00:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.14
430638,Fore St Grampound,2023-06-04T00:30:00.000+00:00,feeder,20.0,N Current (RMS),A,5.2
430638,Fore St Grampound,2023-06-04T00:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.7
430638,Fore St Grampound,2023-06-04T00:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.1
430638,Fore St Grampound,2023-06-04T00:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.4
430638,Fore St Grampound,2023-06-04T00:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.88
430638,Fore St Grampound,2023-06-04T00:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.42
430638,Fore St Grampound,2023-06-04T00:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.04
430638,Fore St Grampound,2023-06-04T00:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.42
430638,Fore St Grampound,2023-06-04T00:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.65
430638,Fore St Grampound,2023-06-04T00:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.19
430638,Fore St Grampound,2023-06-04T00:30:00.000+00:00,feeder,10.0,N Current (RMS),A,6.4
430638,Fore St Grampound,2023-06-04T00:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.2
430638,Fore St Grampound,2023-06-04T00:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.6
430638,Fore St Grampound,2023-06-04T00:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.7
430638,Fore St Grampound,2023-06-04T00:30:00.000+00:00,transformer,,Temperature,C,26.5
430638,Fore St Grampound,2023-06-04T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
430638,Fore St Grampound,2023-06-04T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.4
430638,Fore St Grampound,2023-06-04T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
430638,Fore St Grampound,2023-06-04T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.95
430638,Fore St Grampound,2023-06-04T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
430638,Fore St Grampound,2023-06-04T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.96
430638,Fore St Grampound,2023-06-04T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.87
430638,Fore St Grampound,2023-06-04T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.98
430638,Fore St Grampound,2023-06-04T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.46
430638,Fore St Grampound,2023-06-04T00:30:00.000+00:00,busbar,,L3 Active Power,kW,-11.44
430638,Fore St Grampound,2023-06-04T00:30:00.000+00:00,busbar,,L2 Active Power,kW,16.86
430638,Fore St Grampound,2023-06-04T00:30:00.000+00:00,busbar,,L1 Active Power,kW,-5.79
430638,Fore St Grampound,2023-06-04T00:30:00.000+00:00,busbar,,N Current (RMS),A,33.9
430638,Fore St Grampound,2023-06-04T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,81.1
430638,Fore St Grampound,2023-06-04T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,70.7
430638,Fore St Grampound,2023-06-04T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,60.8
430638,Fore St Grampound,2023-06-04T00:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.96
430638,Fore St Grampound,2023-06-04T00:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.52
430638,Fore St Grampound,2023-06-04T00:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.5
430638,Fore St Grampound,2023-06-04T00:20:00.000+00:00,feeder,,L3 Active Power,kW,-1.22
430638,Fore St Grampound,2023-06-04T00:20:00.000+00:00,feeder,,L2 Active Power,kW,3.47
430638,Fore St Grampound,2023-06-04T00:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.31
430638,Fore St Grampound,2023-06-04T00:20:00.000+00:00,feeder,,N Current (RMS),A,11.0
430638,Fore St Grampound,2023-06-04T00:20:00.000+00:00,feeder,,L3 Current (RMS),A,14.4
430638,Fore St Grampound,2023-06-04T00:20:00.000+00:00,feeder,,L2 Current (RMS),A,15.4
430638,Fore St Grampound,2023-06-04T00:20:00.000+00:00,feeder,,L1 Current (RMS),A,6.9
430638,Fore St Grampound,2023-06-04T00:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-6.54
430638,Fore St Grampound,2023-06-04T00:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.37
430638,Fore St Grampound,2023-06-04T00:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,4.16
430638,Fore St Grampound,2023-06-04T00:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,-4.49
430638,Fore St Grampound,2023-06-04T00:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.78
430638,Fore St Grampound,2023-06-04T00:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,-2.59
430638,Fore St Grampound,2023-06-04T00:20:00.000+00:00,feeder,50.0,N Current (RMS),A,17.7
430638,Fore St Grampound,2023-06-04T00:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,32.3
430638,Fore St Grampound,2023-06-04T00:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,11.8
430638,Fore St Grampound,2023-06-04T00:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,20.4
430638,Fore St Grampound,2023-06-04T00:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.11
430638,Fore St Grampound,2023-06-04T00:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.36
430638,Fore St Grampound,2023-06-04T00:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.32
430638,Fore St Grampound,2023-06-04T00:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-2.14
430638,Fore St Grampound,2023-06-04T00:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.1
430638,Fore St Grampound,2023-06-04T00:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.37
430638,Fore St Grampound,2023-06-04T00:20:00.000+00:00,feeder,40.0,N Current (RMS),A,10.5
430638,Fore St Grampound,2023-06-04T00:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.3
430638,Fore St Grampound,2023-06-04T00:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.9
430638,Fore St Grampound,2023-06-04T00:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.8
430638,Fore St Grampound,2023-06-04T00:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-3.04
430638,Fore St Grampound,2023-06-04T00:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.59
430638,Fore St Grampound,2023-06-04T00:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.17
430638,Fore St Grampound,2023-06-04T00:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.2
430638,Fore St Grampound,2023-06-04T00:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.01
430638,Fore St Grampound,2023-06-04T00:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.42
430638,Fore St Grampound,2023-06-04T00:20:00.000+00:00,feeder,30.0,N Current (RMS),A,8.3
430638,Fore St Grampound,2023-06-04T00:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.2
430638,Fore St Grampound,2023-06-04T00:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.2
430638,Fore St Grampound,2023-06-04T00:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.8
430638,Fore St Grampound,2023-06-04T00:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.53
430638,Fore St Grampound,2023-06-04T00:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.28
430638,Fore St Grampound,2023-06-04T00:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.79
430638,Fore St Grampound,2023-06-04T00:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.42
430638,Fore St Grampound,2023-06-04T00:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.48
430638,Fore St Grampound,2023-06-04T00:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.11
430638,Fore St Grampound,2023-06-04T00:20:00.000+00:00,feeder,20.0,N Current (RMS),A,6.1
430638,Fore St Grampound,2023-06-04T00:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.8
430638,Fore St Grampound,2023-06-04T00:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.3
430638,Fore St Grampound,2023-06-04T00:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.4
430638,Fore St Grampound,2023-06-04T00:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.73
430638,Fore St Grampound,2023-06-04T00:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.19
430638,Fore St Grampound,2023-06-04T00:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.41
430638,Fore St Grampound,2023-06-04T00:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.5
430638,Fore St Grampound,2023-06-04T00:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.21
430638,Fore St Grampound,2023-06-04T00:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.58
430638,Fore St Grampound,2023-06-04T00:20:00.000+00:00,feeder,10.0,N Current (RMS),A,8.7
430638,Fore St Grampound,2023-06-04T00:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.8
430638,Fore St Grampound,2023-06-04T00:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.8
430638,Fore St Grampound,2023-06-04T00:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.5
430638,Fore St Grampound,2023-06-04T00:20:00.000+00:00,transformer,,Temperature,C,26.5
430638,Fore St Grampound,2023-06-04T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
430638,Fore St Grampound,2023-06-04T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.92
430638,Fore St Grampound,2023-06-04T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
430638,Fore St Grampound,2023-06-04T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.55
430638,Fore St Grampound,2023-06-04T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
430638,Fore St Grampound,2023-06-04T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.28
430638,Fore St Grampound,2023-06-04T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.91
430638,Fore St Grampound,2023-06-04T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.54
430638,Fore St Grampound,2023-06-04T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.34
430638,Fore St Grampound,2023-06-04T00:20:00.000+00:00,busbar,,L3 Active Power,kW,-11.97
430638,Fore St Grampound,2023-06-04T00:20:00.000+00:00,busbar,,L2 Active Power,kW,13.04
430638,Fore St Grampound,2023-06-04T00:20:00.000+00:00,busbar,,L1 Active Power,kW,-5.17
430638,Fore St Grampound,2023-06-04T00:20:00.000+00:00,busbar,,N Current (RMS),A,40.9
430638,Fore St Grampound,2023-06-04T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,84.7
430638,Fore St Grampound,2023-06-04T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,55.0
430638,Fore St Grampound,2023-06-04T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,52.1
430638,Fore St Grampound,2023-06-04T00:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.13
430638,Fore St Grampound,2023-06-04T00:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.35
430638,Fore St Grampound,2023-06-04T00:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.6
430638,Fore St Grampound,2023-06-04T00:10:00.000+00:00,feeder,,L3 Active Power,kW,-1.16
430638,Fore St Grampound,2023-06-04T00:10:00.000+00:00,feeder,,L2 Active Power,kW,3.99
430638,Fore St Grampound,2023-06-04T00:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.53
430638,Fore St Grampound,2023-06-04T00:10:00.000+00:00,feeder,,N Current (RMS),A,17.1
430638,Fore St Grampound,2023-06-04T00:10:00.000+00:00,feeder,,L3 Current (RMS),A,15.8
430638,Fore St Grampound,2023-06-04T00:10:00.000+00:00,feeder,,L2 Current (RMS),A,22.3
430638,Fore St Grampound,2023-06-04T00:10:00.000+00:00,feeder,,L1 Current (RMS),A,7.5
430638,Fore St Grampound,2023-06-04T00:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-6.69
430638,Fore St Grampound,2023-06-04T00:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.22
430638,Fore St Grampound,2023-06-04T00:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,4.21
430638,Fore St Grampound,2023-06-04T00:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,-4.48
430638,Fore St Grampound,2023-06-04T00:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.61
430638,Fore St Grampound,2023-06-04T00:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,-2.58
430638,Fore St Grampound,2023-06-04T00:10:00.000+00:00,feeder,50.0,N Current (RMS),A,18.6
430638,Fore St Grampound,2023-06-04T00:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,33.1
430638,Fore St Grampound,2023-06-04T00:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,11.1
430638,Fore St Grampound,2023-06-04T00:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,20.5
430638,Fore St Grampound,2023-06-04T00:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.08
430638,Fore St Grampound,2023-06-04T00:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.25
430638,Fore St Grampound,2023-06-04T00:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.31
430638,Fore St Grampound,2023-06-04T00:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-2.11
430638,Fore St Grampound,2023-06-04T00:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.19
430638,Fore St Grampound,2023-06-04T00:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.36
430638,Fore St Grampound,2023-06-04T00:10:00.000+00:00,feeder,40.0,N Current (RMS),A,10.7
430638,Fore St Grampound,2023-06-04T00:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.3
430638,Fore St Grampound,2023-06-04T00:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.2
430638,Fore St Grampound,2023-06-04T00:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.8
430638,Fore St Grampound,2023-06-04T00:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-3.01
430638,Fore St Grampound,2023-06-04T00:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.52
430638,Fore St Grampound,2023-06-04T00:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.08
430638,Fore St Grampound,2023-06-04T00:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.19
430638,Fore St Grampound,2023-06-04T00:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.99
430638,Fore St Grampound,2023-06-04T00:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.36
430638,Fore St Grampound,2023-06-04T00:10:00.000+00:00,feeder,30.0,N Current (RMS),A,8.4
430638,Fore St Grampound,2023-06-04T00:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.3
430638,Fore St Grampound,2023-06-04T00:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.9
430638,Fore St Grampound,2023-06-04T00:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.3
430638,Fore St Grampound,2023-06-04T00:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.5
430638,Fore St Grampound,2023-06-04T00:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.23
430638,Fore St Grampound,2023-06-04T00:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.85
430638,Fore St Grampound,2023-06-04T00:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.36
430638,Fore St Grampound,2023-06-04T00:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.4
430638,Fore St Grampound,2023-06-04T00:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.06
430638,Fore St Grampound,2023-06-04T00:10:00.000+00:00,feeder,20.0,N Current (RMS),A,5.6
430638,Fore St Grampound,2023-06-04T00:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.5
430638,Fore St Grampound,2023-06-04T00:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.0
430638,Fore St Grampound,2023-06-04T00:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.6
430638,Fore St Grampound,2023-06-04T00:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.77
430638,Fore St Grampound,2023-06-04T00:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.54
430638,Fore St Grampound,2023-06-04T00:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.23
430638,Fore St Grampound,2023-06-04T00:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.55
430638,Fore St Grampound,2023-06-04T00:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.9
430638,Fore St Grampound,2023-06-04T00:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.64
430638,Fore St Grampound,2023-06-04T00:10:00.000+00:00,feeder,10.0,N Current (RMS),A,8.8
430638,Fore St Grampound,2023-06-04T00:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.3
430638,Fore St Grampound,2023-06-04T00:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.7
430638,Fore St Grampound,2023-06-04T00:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.0
430638,Fore St Grampound,2023-06-04T00:10:00.000+00:00,transformer,,Temperature,C,26.5
430638,Fore St Grampound,2023-06-04T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
430638,Fore St Grampound,2023-06-04T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.62
430638,Fore St Grampound,2023-06-04T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
430638,Fore St Grampound,2023-06-04T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.4
430638,Fore St Grampound,2023-06-04T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
430638,Fore St Grampound,2023-06-04T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.94
430638,Fore St Grampound,2023-06-04T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.18
430638,Fore St Grampound,2023-06-04T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.97
430638,Fore St Grampound,2023-06-04T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.28
430638,Fore St Grampound,2023-06-04T00:10:00.000+00:00,busbar,,L3 Active Power,kW,-11.85
430638,Fore St Grampound,2023-06-04T00:10:00.000+00:00,busbar,,L2 Active Power,kW,13.08
430638,Fore St Grampound,2023-06-04T00:10:00.000+00:00,busbar,,L1 Active Power,kW,-5.53
430638,Fore St Grampound,2023-06-04T00:10:00.000+00:00,busbar,,N Current (RMS),A,43.2
430638,Fore St Grampound,2023-06-04T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,86.3
430638,Fore St Grampound,2023-06-04T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,57.4
430638,Fore St Grampound,2023-06-04T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,52.5
430638,Fore St Grampound,2023-06-04T00:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.49
430638,Fore St Grampound,2023-06-04T00:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.2
430638,Fore St Grampound,2023-06-04T00:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.54
430638,Fore St Grampound,2023-06-04T00:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.98
430638,Fore St Grampound,2023-06-04T00:00:00.000+00:00,feeder,,L2 Active Power,kW,3.12
430638,Fore St Grampound,2023-06-04T00:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.58
430638,Fore St Grampound,2023-06-04T00:00:00.000+00:00,feeder,,N Current (RMS),A,10.1
430638,Fore St Grampound,2023-06-04T00:00:00.000+00:00,feeder,,L3 Current (RMS),A,12.4
430638,Fore St Grampound,2023-06-04T00:00:00.000+00:00,feeder,,L2 Current (RMS),A,14.3
430638,Fore St Grampound,2023-06-04T00:00:00.000+00:00,feeder,,L1 Current (RMS),A,7.4
430638,Fore St Grampound,2023-06-04T00:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-5.16
430638,Fore St Grampound,2023-06-04T00:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.22
430638,Fore St Grampound,2023-06-04T00:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,4.47
430638,Fore St Grampound,2023-06-04T00:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,-3.88
430638,Fore St Grampound,2023-06-04T00:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.73
430638,Fore St Grampound,2023-06-04T00:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,-2.53
430638,Fore St Grampound,2023-06-04T00:00:00.000+00:00,feeder,50.0,N Current (RMS),A,15.4
430638,Fore St Grampound,2023-06-04T00:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,27.5
430638,Fore St Grampound,2023-06-04T00:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,11.6
430638,Fore St Grampound,2023-06-04T00:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,21.7
430638,Fore St Grampound,2023-06-04T00:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.12
430638,Fore St Grampound,2023-06-04T00:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.3
430638,Fore St Grampound,2023-06-04T00:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.35
430638,Fore St Grampound,2023-06-04T00:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-2.12
430638,Fore St Grampound,2023-06-04T00:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.15
430638,Fore St Grampound,2023-06-04T00:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.23
430638,Fore St Grampound,2023-06-04T00:00:00.000+00:00,feeder,40.0,N Current (RMS),A,11.3
430638,Fore St Grampound,2023-06-04T00:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.4
430638,Fore St Grampound,2023-06-04T00:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.1
430638,Fore St Grampound,2023-06-04T00:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.8
430638,Fore St Grampound,2023-06-04T00:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-3.22
430638,Fore St Grampound,2023-06-04T00:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.5
430638,Fore St Grampound,2023-06-04T00:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.18
430638,Fore St Grampound,2023-06-04T00:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.17
430638,Fore St Grampound,2023-06-04T00:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.24
430638,Fore St Grampound,2023-06-04T00:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.48
430638,Fore St Grampound,2023-06-04T00:00:00.000+00:00,feeder,30.0,N Current (RMS),A,8.3
430638,Fore St Grampound,2023-06-04T00:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.9
430638,Fore St Grampound,2023-06-04T00:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.0
430638,Fore St Grampound,2023-06-04T00:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.9
430638,Fore St Grampound,2023-06-04T00:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.74
430638,Fore St Grampound,2023-06-04T00:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.17
430638,Fore St Grampound,2023-06-04T00:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.13
430638,Fore St Grampound,2023-06-04T00:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.42
430638,Fore St Grampound,2023-06-04T00:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.44
430638,Fore St Grampound,2023-06-04T00:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.1
430638,Fore St Grampound,2023-06-04T00:00:00.000+00:00,feeder,20.0,N Current (RMS),A,6.5
430638,Fore St Grampound,2023-06-04T00:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.1
430638,Fore St Grampound,2023-06-04T00:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.1
430638,Fore St Grampound,2023-06-04T00:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.4
430638,Fore St Grampound,2023-06-04T00:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.13
430638,Fore St Grampound,2023-06-04T00:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.64
430638,Fore St Grampound,2023-06-04T00:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.18
430638,Fore St Grampound,2023-06-04T00:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.87
430638,Fore St Grampound,2023-06-04T00:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.21
430638,Fore St Grampound,2023-06-04T00:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.28
430638,Fore St Grampound,2023-06-04T00:00:00.000+00:00,feeder,10.0,N Current (RMS),A,9.7
430638,Fore St Grampound,2023-06-04T00:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.9
430638,Fore St Grampound,2023-06-04T00:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.2
430638,Fore St Grampound,2023-06-04T00:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.3
430638,Fore St Grampound,2023-06-04T00:00:00.000+00:00,transformer,,Temperature,C,26.6
430638,Fore St Grampound,2023-06-04T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
430638,Fore St Grampound,2023-06-04T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.85
430638,Fore St Grampound,2023-06-04T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
430638,Fore St Grampound,2023-06-04T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.65
430638,Fore St Grampound,2023-06-04T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
430638,Fore St Grampound,2023-06-04T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.42
430638,Fore St Grampound,2023-06-04T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.87
430638,Fore St Grampound,2023-06-04T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.19
430638,Fore St Grampound,2023-06-04T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.85
430638,Fore St Grampound,2023-06-04T00:00:00.000+00:00,busbar,,L3 Active Power,kW,-11.45
430638,Fore St Grampound,2023-06-04T00:00:00.000+00:00,busbar,,L2 Active Power,kW,12.9
430638,Fore St Grampound,2023-06-04T00:00:00.000+00:00,busbar,,L1 Active Power,kW,-5.22
430638,Fore St Grampound,2023-06-04T00:00:00.000+00:00,busbar,,N Current (RMS),A,41.9
430638,Fore St Grampound,2023-06-04T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,81.5
430638,Fore St Grampound,2023-06-04T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,54.6
430638,Fore St Grampound,2023-06-04T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,54.4
430638,Fore St Grampound,2023-06-07T23:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.43
430638,Fore St Grampound,2023-06-07T23:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.48
430638,Fore St Grampound,2023-06-07T23:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.49
430638,Fore St Grampound,2023-06-07T23:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.93
430638,Fore St Grampound,2023-06-07T23:50:00.000+00:00,feeder,,L2 Active Power,kW,2.81
430638,Fore St Grampound,2023-06-07T23:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.61
430638,Fore St Grampound,2023-06-07T23:50:00.000+00:00,feeder,,N Current (RMS),A,9.2
430638,Fore St Grampound,2023-06-07T23:50:00.000+00:00,feeder,,L3 Current (RMS),A,12.3
430638,Fore St Grampound,2023-06-07T23:50:00.000+00:00,feeder,,L2 Current (RMS),A,13.3
430638,Fore St Grampound,2023-06-07T23:50:00.000+00:00,feeder,,L1 Current (RMS),A,7.2
430638,Fore St Grampound,2023-06-07T23:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-4.07
430638,Fore St Grampound,2023-06-07T23:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.08
430638,Fore St Grampound,2023-06-07T23:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,4.07
430638,Fore St Grampound,2023-06-07T23:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,-2.84
430638,Fore St Grampound,2023-06-07T23:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.25
430638,Fore St Grampound,2023-06-07T23:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,-2.58
430638,Fore St Grampound,2023-06-07T23:50:00.000+00:00,feeder,50.0,N Current (RMS),A,10.0
430638,Fore St Grampound,2023-06-07T23:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,20.5
430638,Fore St Grampound,2023-06-07T23:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,9.8
430638,Fore St Grampound,2023-06-07T23:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,19.9
430638,Fore St Grampound,2023-06-07T23:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.19
430638,Fore St Grampound,2023-06-07T23:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.32
430638,Fore St Grampound,2023-06-07T23:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.4
430638,Fore St Grampound,2023-06-07T23:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-2.14
430638,Fore St Grampound,2023-06-07T23:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.97
430638,Fore St Grampound,2023-06-07T23:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.38
430638,Fore St Grampound,2023-06-07T23:50:00.000+00:00,feeder,40.0,N Current (RMS),A,11.4
430638,Fore St Grampound,2023-06-07T23:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.6
430638,Fore St Grampound,2023-06-07T23:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.4
430638,Fore St Grampound,2023-06-07T23:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.2
430638,Fore St Grampound,2023-06-07T23:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.94
430638,Fore St Grampound,2023-06-07T23:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.57
430638,Fore St Grampound,2023-06-07T23:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.85
430638,Fore St Grampound,2023-06-07T23:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.78
430638,Fore St Grampound,2023-06-07T23:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.9
430638,Fore St Grampound,2023-06-07T23:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.92
430638,Fore St Grampound,2023-06-07T23:50:00.000+00:00,feeder,30.0,N Current (RMS),A,6.0
430638,Fore St Grampound,2023-06-07T23:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.1
430638,Fore St Grampound,2023-06-07T23:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.8
430638,Fore St Grampound,2023-06-07T23:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.6
430638,Fore St Grampound,2023-06-07T23:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.9
430638,Fore St Grampound,2023-06-07T23:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.34
430638,Fore St Grampound,2023-06-07T23:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.0
430638,Fore St Grampound,2023-06-07T23:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.34
430638,Fore St Grampound,2023-06-07T23:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.39
430638,Fore St Grampound,2023-06-07T23:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
430638,Fore St Grampound,2023-06-07T23:50:00.000+00:00,feeder,20.0,N Current (RMS),A,5.0
430638,Fore St Grampound,2023-06-07T23:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.1
430638,Fore St Grampound,2023-06-07T23:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.0
430638,Fore St Grampound,2023-06-07T23:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.3
430638,Fore St Grampound,2023-06-07T23:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-8.37
430638,Fore St Grampound,2023-06-07T23:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.5
430638,Fore St Grampound,2023-06-07T23:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.93
430638,Fore St Grampound,2023-06-07T23:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-4.84
430638,Fore St Grampound,2023-06-07T23:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.41
430638,Fore St Grampound,2023-06-07T23:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.06
430638,Fore St Grampound,2023-06-07T23:50:00.000+00:00,feeder,10.0,N Current (RMS),A,26.2
430638,Fore St Grampound,2023-06-07T23:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.4
430638,Fore St Grampound,2023-06-07T23:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.4
430638,Fore St Grampound,2023-06-07T23:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.2
430638,Fore St Grampound,2023-06-07T23:50:00.000+00:00,transformer,,Temperature,C,27.9
430638,Fore St Grampound,2023-06-07T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
430638,Fore St Grampound,2023-06-07T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.38
430638,Fore St Grampound,2023-06-07T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
430638,Fore St Grampound,2023-06-07T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.11
430638,Fore St Grampound,2023-06-07T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
430638,Fore St Grampound,2023-06-07T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.45
430638,Fore St Grampound,2023-06-07T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-19.91
430638,Fore St Grampound,2023-06-07T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.33
430638,Fore St Grampound,2023-06-07T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.74
430638,Fore St Grampound,2023-06-07T23:50:00.000+00:00,busbar,,L3 Active Power,kW,-12.86
430638,Fore St Grampound,2023-06-07T23:50:00.000+00:00,busbar,,L2 Active Power,kW,11.74
430638,Fore St Grampound,2023-06-07T23:50:00.000+00:00,busbar,,L1 Active Power,kW,-4.46
430638,Fore St Grampound,2023-06-07T23:50:00.000+00:00,busbar,,N Current (RMS),A,51.5
430638,Fore St Grampound,2023-06-07T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,97.2
430638,Fore St Grampound,2023-06-07T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,49.8
430638,Fore St Grampound,2023-06-07T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,52.8
430638,Fore St Grampound,2023-06-07T23:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.7
430638,Fore St Grampound,2023-06-07T23:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.96
430638,Fore St Grampound,2023-06-07T23:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.59
430638,Fore St Grampound,2023-06-07T23:40:00.000+00:00,feeder,,L3 Active Power,kW,-1.27
430638,Fore St Grampound,2023-06-07T23:40:00.000+00:00,feeder,,L2 Active Power,kW,2.32
430638,Fore St Grampound,2023-06-07T23:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.8
430638,Fore St Grampound,2023-06-07T23:40:00.000+00:00,feeder,,N Current (RMS),A,9.3
430638,Fore St Grampound,2023-06-07T23:40:00.000+00:00,feeder,,L3 Current (RMS),A,14.2
430638,Fore St Grampound,2023-06-07T23:40:00.000+00:00,feeder,,L2 Current (RMS),A,10.8
430638,Fore St Grampound,2023-06-07T23:40:00.000+00:00,feeder,,L1 Current (RMS),A,7.8
430638,Fore St Grampound,2023-06-07T23:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-5.82
