Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
430638,Fore St Grampound,2023-06-07T22:40:00.000+00:00,busbar,,L2 Active Power,kW,15.47
430638,Fore St Grampound,2023-06-07T22:40:00.000+00:00,busbar,,L1 Active Power,kW,-6.31
430638,Fore St Grampound,2023-06-07T22:40:00.000+00:00,busbar,,N Current (RMS),A,31.1
430638,Fore St Grampound,2023-06-07T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,70.4
430638,Fore St Grampound,2023-06-07T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,64.6
430638,Fore St Grampound,2023-06-07T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,58.2
430638,Fore St Grampound,2023-06-07T22:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.12
430638,Fore St Grampound,2023-06-07T22:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.28
430638,Fore St Grampound,2023-06-07T22:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,3.35
430638,Fore St Grampound,2023-06-07T22:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.99
430638,Fore St Grampound,2023-06-07T22:30:00.000+00:00,feeder,,L2 Active Power,kW,2.72
430638,Fore St Grampound,2023-06-07T22:30:00.000+00:00,feeder,,L1 Active Power,kW,-2.11
430638,Fore St Grampound,2023-06-07T22:30:00.000+00:00,feeder,,N Current (RMS),A,11.7
430638,Fore St Grampound,2023-06-07T22:30:00.000+00:00,feeder,,L3 Current (RMS),A,15.2
430638,Fore St Grampound,2023-06-07T22:30:00.000+00:00,feeder,,L2 Current (RMS),A,12.7
430638,Fore St Grampound,2023-06-07T22:30:00.000+00:00,feeder,,L1 Current (RMS),A,17.2
430638,Fore St Grampound,2023-06-07T22:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-3.97
430638,Fore St Grampound,2023-06-07T22:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.15
430638,Fore St Grampound,2023-06-07T22:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,4.88
430638,Fore St Grampound,2023-06-07T22:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,-2.95
430638,Fore St Grampound,2023-06-07T22:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.03
430638,Fore St Grampound,2023-06-07T22:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,-3.44
430638,Fore St Grampound,2023-06-07T22:30:00.000+00:00,feeder,50.0,N Current (RMS),A,11.7
430638,Fore St Grampound,2023-06-07T22:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,20.3
430638,Fore St Grampound,2023-06-07T22:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,24.7
430638,Fore St Grampound,2023-06-07T22:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,25.0
430638,Fore St Grampound,2023-06-07T22:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.31
430638,Fore St Grampound,2023-06-07T22:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.38
430638,Fore St Grampound,2023-06-07T22:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.35
430638,Fore St Grampound,2023-06-07T22:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.5
430638,Fore St Grampound,2023-06-07T22:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.88
430638,Fore St Grampound,2023-06-07T22:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.43
430638,Fore St Grampound,2023-06-07T22:30:00.000+00:00,feeder,40.0,N Current (RMS),A,4.8
430638,Fore St Grampound,2023-06-07T22:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.6
430638,Fore St Grampound,2023-06-07T22:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.2
430638,Fore St Grampound,2023-06-07T22:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.1
430638,Fore St Grampound,2023-06-07T22:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-3.71
430638,Fore St Grampound,2023-06-07T22:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.44
430638,Fore St Grampound,2023-06-07T22:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.36
430638,Fore St Grampound,2023-06-07T22:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.12
430638,Fore St Grampound,2023-06-07T22:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.33
430638,Fore St Grampound,2023-06-07T22:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.16
430638,Fore St Grampound,2023-06-07T22:30:00.000+00:00,feeder,30.0,N Current (RMS),A,10.4
430638,Fore St Grampound,2023-06-07T22:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.8
430638,Fore St Grampound,2023-06-07T22:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.0
430638,Fore St Grampound,2023-06-07T22:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.9
430638,Fore St Grampound,2023-06-07T22:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.72
430638,Fore St Grampound,2023-06-07T22:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.46
430638,Fore St Grampound,2023-06-07T22:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.06
430638,Fore St Grampound,2023-06-07T22:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.4
430638,Fore St Grampound,2023-06-07T22:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.49
430638,Fore St Grampound,2023-06-07T22:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
430638,Fore St Grampound,2023-06-07T22:30:00.000+00:00,feeder,20.0,N Current (RMS),A,5.1
430638,Fore St Grampound,2023-06-07T22:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.0
430638,Fore St Grampound,2023-06-07T22:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.5
430638,Fore St Grampound,2023-06-07T22:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.6
430638,Fore St Grampound,2023-06-07T22:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.71
430638,Fore St Grampound,2023-06-07T22:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.42
430638,Fore St Grampound,2023-06-07T22:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.14
430638,Fore St Grampound,2023-06-07T22:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.5
430638,Fore St Grampound,2023-06-07T22:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.26
430638,Fore St Grampound,2023-06-07T22:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.42
430638,Fore St Grampound,2023-06-07T22:30:00.000+00:00,feeder,10.0,N Current (RMS),A,11.4
430638,Fore St Grampound,2023-06-07T22:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.7
430638,Fore St Grampound,2023-06-07T22:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.0
430638,Fore St Grampound,2023-06-07T22:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.7
430638,Fore St Grampound,2023-06-07T22:30:00.000+00:00,transformer,,Temperature,C,28.0
430638,Fore St Grampound,2023-06-07T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
430638,Fore St Grampound,2023-06-07T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.29
430638,Fore St Grampound,2023-06-07T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
430638,Fore St Grampound,2023-06-07T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.79
430638,Fore St Grampound,2023-06-07T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
430638,Fore St Grampound,2023-06-07T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.71
430638,Fore St Grampound,2023-06-07T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.53
430638,Fore St Grampound,2023-06-07T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.27
430638,Fore St Grampound,2023-06-07T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.14
430638,Fore St Grampound,2023-06-07T22:30:00.000+00:00,busbar,,L3 Active Power,kW,-8.47
430638,Fore St Grampound,2023-06-07T22:30:00.000+00:00,busbar,,L2 Active Power,kW,16.72
430638,Fore St Grampound,2023-06-07T22:30:00.000+00:00,busbar,,L1 Active Power,kW,-8.55
430638,Fore St Grampound,2023-06-07T22:30:00.000+00:00,busbar,,N Current (RMS),A,34.1
430638,Fore St Grampound,2023-06-07T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,63.0
430638,Fore St Grampound,2023-06-07T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,69.9
430638,Fore St Grampound,2023-06-07T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,72.4
430638,Fore St Grampound,2023-06-07T22:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.43
430638,Fore St Grampound,2023-06-07T22:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.18
430638,Fore St Grampound,2023-06-07T22:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,5.27
430638,Fore St Grampound,2023-06-07T22:20:00.000+00:00,feeder,,L3 Active Power,kW,-1.17
430638,Fore St Grampound,2023-06-07T22:20:00.000+00:00,feeder,,L2 Active Power,kW,2.12
430638,Fore St Grampound,2023-06-07T22:20:00.000+00:00,feeder,,L1 Active Power,kW,-3.26
430638,Fore St Grampound,2023-06-07T22:20:00.000+00:00,feeder,,N Current (RMS),A,17.4
430638,Fore St Grampound,2023-06-07T22:20:00.000+00:00,feeder,,L3 Current (RMS),A,16.7
430638,Fore St Grampound,2023-06-07T22:20:00.000+00:00,feeder,,L2 Current (RMS),A,9.6
430638,Fore St Grampound,2023-06-07T22:20:00.000+00:00,feeder,,L1 Current (RMS),A,25.6
430638,Fore St Grampound,2023-06-07T22:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-3.91
430638,Fore St Grampound,2023-06-07T22:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.07
430638,Fore St Grampound,2023-06-07T22:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,6.11
430638,Fore St Grampound,2023-06-07T22:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,-2.99
430638,Fore St Grampound,2023-06-07T22:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.87
430638,Fore St Grampound,2023-06-07T22:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,-4.85
430638,Fore St Grampound,2023-06-07T22:20:00.000+00:00,feeder,50.0,N Current (RMS),A,14.4
430638,Fore St Grampound,2023-06-07T22:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,20.4
430638,Fore St Grampound,2023-06-07T22:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,24.4
430638,Fore St Grampound,2023-06-07T22:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,32.1
430638,Fore St Grampound,2023-06-07T22:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.35
430638,Fore St Grampound,2023-06-07T22:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.19
430638,Fore St Grampound,2023-06-07T22:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.62
430638,Fore St Grampound,2023-06-07T22:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.47
430638,Fore St Grampound,2023-06-07T22:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.99
430638,Fore St Grampound,2023-06-07T22:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.81
430638,Fore St Grampound,2023-06-07T22:20:00.000+00:00,feeder,40.0,N Current (RMS),A,5.7
430638,Fore St Grampound,2023-06-07T22:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.6
430638,Fore St Grampound,2023-06-07T22:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.4
430638,Fore St Grampound,2023-06-07T22:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.6
430638,Fore St Grampound,2023-06-07T22:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.78
430638,Fore St Grampound,2023-06-07T22:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.46
430638,Fore St Grampound,2023-06-07T22:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.75
430638,Fore St Grampound,2023-06-07T22:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.99
430638,Fore St Grampound,2023-06-07T22:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.2
430638,Fore St Grampound,2023-06-07T22:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.36
430638,Fore St Grampound,2023-06-07T22:20:00.000+00:00,feeder,30.0,N Current (RMS),A,10.1
430638,Fore St Grampound,2023-06-07T22:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.9
430638,Fore St Grampound,2023-06-07T22:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.4
430638,Fore St Grampound,2023-06-07T22:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.5
430638,Fore St Grampound,2023-06-07T22:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.7
430638,Fore St Grampound,2023-06-07T22:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.47
430638,Fore St Grampound,2023-06-07T22:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.16
430638,Fore St Grampound,2023-06-07T22:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.43
430638,Fore St Grampound,2023-06-07T22:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.31
430638,Fore St Grampound,2023-06-07T22:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.07
430638,Fore St Grampound,2023-06-07T22:20:00.000+00:00,feeder,20.0,N Current (RMS),A,4.8
430638,Fore St Grampound,2023-06-07T22:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.2
430638,Fore St Grampound,2023-06-07T22:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.9
430638,Fore St Grampound,2023-06-07T22:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.0
430638,Fore St Grampound,2023-06-07T22:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.79
430638,Fore St Grampound,2023-06-07T22:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.63
430638,Fore St Grampound,2023-06-07T22:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.18
430638,Fore St Grampound,2023-06-07T22:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.47
430638,Fore St Grampound,2023-06-07T22:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.23
430638,Fore St Grampound,2023-06-07T22:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.07
430638,Fore St Grampound,2023-06-07T22:20:00.000+00:00,feeder,10.0,N Current (RMS),A,10.6
430638,Fore St Grampound,2023-06-07T22:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.0
430638,Fore St Grampound,2023-06-07T22:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.1
430638,Fore St Grampound,2023-06-07T22:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.3
430638,Fore St Grampound,2023-06-07T22:20:00.000+00:00,transformer,,Temperature,C,28.0
430638,Fore St Grampound,2023-06-07T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
430638,Fore St Grampound,2023-06-07T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.37
430638,Fore St Grampound,2023-06-07T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
430638,Fore St Grampound,2023-06-07T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.03
430638,Fore St Grampound,2023-06-07T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
430638,Fore St Grampound,2023-06-07T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.08
430638,Fore St Grampound,2023-06-07T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.97
430638,Fore St Grampound,2023-06-07T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
430638,Fore St Grampound,2023-06-07T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,19.1
430638,Fore St Grampound,2023-06-07T22:20:00.000+00:00,busbar,,L3 Active Power,kW,-7.52
430638,Fore St Grampound,2023-06-07T22:20:00.000+00:00,busbar,,L2 Active Power,kW,15.72
430638,Fore St Grampound,2023-06-07T22:20:00.000+00:00,busbar,,L1 Active Power,kW,-11.43
430638,Fore St Grampound,2023-06-07T22:20:00.000+00:00,busbar,,N Current (RMS),A,48.2
430638,Fore St Grampound,2023-06-07T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,56.2
430638,Fore St Grampound,2023-06-07T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,66.2
430638,Fore St Grampound,2023-06-07T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,91.8
430638,Fore St Grampound,2023-06-07T22:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.03
430638,Fore St Grampound,2023-06-07T22:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.2
430638,Fore St Grampound,2023-06-07T22:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.19
430638,Fore St Grampound,2023-06-07T22:10:00.000+00:00,feeder,,L3 Active Power,kW,-1.01
430638,Fore St Grampound,2023-06-07T22:10:00.000+00:00,feeder,,L2 Active Power,kW,2.23
430638,Fore St Grampound,2023-06-07T22:10:00.000+00:00,feeder,,L1 Active Power,kW,-1.48
430638,Fore St Grampound,2023-06-07T22:10:00.000+00:00,feeder,,N Current (RMS),A,9.5
430638,Fore St Grampound,2023-06-07T22:10:00.000+00:00,feeder,,L3 Current (RMS),A,14.6
430638,Fore St Grampound,2023-06-07T22:10:00.000+00:00,feeder,,L2 Current (RMS),A,9.9
430638,Fore St Grampound,2023-06-07T22:10:00.000+00:00,feeder,,L1 Current (RMS),A,11.8
430638,Fore St Grampound,2023-06-07T22:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-3.91
430638,Fore St Grampound,2023-06-07T22:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.07
430638,Fore St Grampound,2023-06-07T22:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,5.85
430638,Fore St Grampound,2023-06-07T22:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,-3.11
430638,Fore St Grampound,2023-06-07T22:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.11
430638,Fore St Grampound,2023-06-07T22:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,-4.28
430638,Fore St Grampound,2023-06-07T22:10:00.000+00:00,feeder,50.0,N Current (RMS),A,12.4
430638,Fore St Grampound,2023-06-07T22:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,20.7
430638,Fore St Grampound,2023-06-07T22:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,13.3
430638,Fore St Grampound,2023-06-07T22:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,29.8
430638,Fore St Grampound,2023-06-07T22:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.31
430638,Fore St Grampound,2023-06-07T22:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.14
430638,Fore St Grampound,2023-06-07T22:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.92
430638,Fore St Grampound,2023-06-07T22:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.51
430638,Fore St Grampound,2023-06-07T22:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.24
430638,Fore St Grampound,2023-06-07T22:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.72
430638,Fore St Grampound,2023-06-07T22:10:00.000+00:00,feeder,40.0,N Current (RMS),A,7.2
430638,Fore St Grampound,2023-06-07T22:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.6
430638,Fore St Grampound,2023-06-07T22:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.8
430638,Fore St Grampound,2023-06-07T22:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.3
430638,Fore St Grampound,2023-06-07T22:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.12
430638,Fore St Grampound,2023-06-07T22:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.44
430638,Fore St Grampound,2023-06-07T22:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.22
430638,Fore St Grampound,2023-06-07T22:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.25
430638,Fore St Grampound,2023-06-07T22:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.66
430638,Fore St Grampound,2023-06-07T22:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.85
430638,Fore St Grampound,2023-06-07T22:10:00.000+00:00,feeder,30.0,N Current (RMS),A,8.1
430638,Fore St Grampound,2023-06-07T22:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.4
430638,Fore St Grampound,2023-06-07T22:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.1
430638,Fore St Grampound,2023-06-07T22:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.9
430638,Fore St Grampound,2023-06-07T22:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.7
430638,Fore St Grampound,2023-06-07T22:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.42
430638,Fore St Grampound,2023-06-07T22:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.35
430638,Fore St Grampound,2023-06-07T22:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.42
430638,Fore St Grampound,2023-06-07T22:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.27
430638,Fore St Grampound,2023-06-07T22:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.34
430638,Fore St Grampound,2023-06-07T22:10:00.000+00:00,feeder,20.0,N Current (RMS),A,5.0
430638,Fore St Grampound,2023-06-07T22:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.1
430638,Fore St Grampound,2023-06-07T22:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.7
430638,Fore St Grampound,2023-06-07T22:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.9
430638,Fore St Grampound,2023-06-07T22:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.73
430638,Fore St Grampound,2023-06-07T22:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.44
430638,Fore St Grampound,2023-06-07T22:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.35
430638,Fore St Grampound,2023-06-07T22:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.51
430638,Fore St Grampound,2023-06-07T22:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.37
430638,Fore St Grampound,2023-06-07T22:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.21
430638,Fore St Grampound,2023-06-07T22:10:00.000+00:00,feeder,10.0,N Current (RMS),A,10.9
430638,Fore St Grampound,2023-06-07T22:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.9
430638,Fore St Grampound,2023-06-07T22:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.5
430638,Fore St Grampound,2023-06-07T22:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.1
430638,Fore St Grampound,2023-06-07T22:10:00.000+00:00,transformer,,Temperature,C,28.0
430638,Fore St Grampound,2023-06-07T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
430638,Fore St Grampound,2023-06-07T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.14
430638,Fore St Grampound,2023-06-07T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
430638,Fore St Grampound,2023-06-07T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.62
430638,Fore St Grampound,2023-06-07T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
430638,Fore St Grampound,2023-06-07T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.92
430638,Fore St Grampound,2023-06-07T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.8
430638,Fore St Grampound,2023-06-07T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.17
430638,Fore St Grampound,2023-06-07T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.88
430638,Fore St Grampound,2023-06-07T22:10:00.000+00:00,busbar,,L3 Active Power,kW,-7.81
430638,Fore St Grampound,2023-06-07T22:10:00.000+00:00,busbar,,L2 Active Power,kW,14.88
430638,Fore St Grampound,2023-06-07T22:10:00.000+00:00,busbar,,L1 Active Power,kW,-8.89
430638,Fore St Grampound,2023-06-07T22:10:00.000+00:00,busbar,,N Current (RMS),A,37.7
430638,Fore St Grampound,2023-06-07T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,56.4
430638,Fore St Grampound,2023-06-07T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,62.8
430638,Fore St Grampound,2023-06-07T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,75.5
430638,Fore St Grampound,2023-06-07T22:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.67
430638,Fore St Grampound,2023-06-07T22:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.36
430638,Fore St Grampound,2023-06-07T22:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.7
430638,Fore St Grampound,2023-06-07T22:00:00.000+00:00,feeder,,L3 Active Power,kW,-1.54
430638,Fore St Grampound,2023-06-07T22:00:00.000+00:00,feeder,,L2 Active Power,kW,3.19
430638,Fore St Grampound,2023-06-07T22:00:00.000+00:00,feeder,,L1 Active Power,kW,-1.07
430638,Fore St Grampound,2023-06-07T22:00:00.000+00:00,feeder,,N Current (RMS),A,13.5
430638,Fore St Grampound,2023-06-07T22:00:00.000+00:00,feeder,,L3 Current (RMS),A,18.4
430638,Fore St Grampound,2023-06-07T22:00:00.000+00:00,feeder,,L2 Current (RMS),A,14.7
430638,Fore St Grampound,2023-06-07T22:00:00.000+00:00,feeder,,L1 Current (RMS),A,8.8
430638,Fore St Grampound,2023-06-07T22:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-4.37
430638,Fore St Grampound,2023-06-07T22:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.29
430638,Fore St Grampound,2023-06-07T22:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,6.97
430638,Fore St Grampound,2023-06-07T22:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,-3.11
430638,Fore St Grampound,2023-06-07T22:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.17
430638,Fore St Grampound,2023-06-07T22:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,-4.68
430638,Fore St Grampound,2023-06-07T22:00:00.000+00:00,feeder,50.0,N Current (RMS),A,16.2
430638,Fore St Grampound,2023-06-07T22:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,22.1
430638,Fore St Grampound,2023-06-07T22:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,13.6
430638,Fore St Grampound,2023-06-07T22:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,34.6
430638,Fore St Grampound,2023-06-07T22:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.38
430638,Fore St Grampound,2023-06-07T22:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.13
430638,Fore St Grampound,2023-06-07T22:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.09
430638,Fore St Grampound,2023-06-07T22:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.49
430638,Fore St Grampound,2023-06-07T22:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.75
430638,Fore St Grampound,2023-06-07T22:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.69
430638,Fore St Grampound,2023-06-07T22:00:00.000+00:00,feeder,40.0,N Current (RMS),A,10.5
430638,Fore St Grampound,2023-06-07T22:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.7
430638,Fore St Grampound,2023-06-07T22:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.0
430638,Fore St Grampound,2023-06-07T22:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.6
430638,Fore St Grampound,2023-06-07T22:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.36
430638,Fore St Grampound,2023-06-07T22:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.43
430638,Fore St Grampound,2023-06-07T22:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.18
430638,Fore St Grampound,2023-06-07T22:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.46
430638,Fore St Grampound,2023-06-07T22:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.36
430638,Fore St Grampound,2023-06-07T22:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.01
430638,Fore St Grampound,2023-06-07T22:00:00.000+00:00,feeder,30.0,N Current (RMS),A,8.9
430638,Fore St Grampound,2023-06-07T22:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.8
430638,Fore St Grampound,2023-06-07T22:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.2
430638,Fore St Grampound,2023-06-07T22:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.0
430638,Fore St Grampound,2023-06-07T22:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.34
430638,Fore St Grampound,2023-06-07T22:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.29
430638,Fore St Grampound,2023-06-07T22:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.54
430638,Fore St Grampound,2023-06-07T22:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.71
430638,Fore St Grampound,2023-06-07T22:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.32
430638,Fore St Grampound,2023-06-07T22:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.48
430638,Fore St Grampound,2023-06-07T22:00:00.000+00:00,feeder,20.0,N Current (RMS),A,6.8
430638,Fore St Grampound,2023-06-07T22:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.9
430638,Fore St Grampound,2023-06-07T22:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.8
430638,Fore St Grampound,2023-06-07T22:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.9
430638,Fore St Grampound,2023-06-07T22:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.81
430638,Fore St Grampound,2023-06-07T22:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.35
430638,Fore St Grampound,2023-06-07T22:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.25
430638,Fore St Grampound,2023-06-07T22:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.44
430638,Fore St Grampound,2023-06-07T22:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.35
430638,Fore St Grampound,2023-06-07T22:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.1
430638,Fore St Grampound,2023-06-07T22:00:00.000+00:00,feeder,10.0,N Current (RMS),A,10.4
430638,Fore St Grampound,2023-06-07T22:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.0
430638,Fore St Grampound,2023-06-07T22:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.4
430638,Fore St Grampound,2023-06-07T22:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.6
430638,Fore St Grampound,2023-06-07T22:00:00.000+00:00,transformer,,Temperature,C,28.0
430638,Fore St Grampound,2023-06-07T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
430638,Fore St Grampound,2023-06-07T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.96
430638,Fore St Grampound,2023-06-07T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
430638,Fore St Grampound,2023-06-07T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.53
430638,Fore St Grampound,2023-06-07T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
430638,Fore St Grampound,2023-06-07T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.78
430638,Fore St Grampound,2023-06-07T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.94
430638,Fore St Grampound,2023-06-07T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.46
430638,Fore St Grampound,2023-06-07T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,16.74
430638,Fore St Grampound,2023-06-07T22:00:00.000+00:00,busbar,,L3 Active Power,kW,-8.75
430638,Fore St Grampound,2023-06-07T22:00:00.000+00:00,busbar,,L2 Active Power,kW,15.14
430638,Fore St Grampound,2023-06-07T22:00:00.000+00:00,busbar,,L1 Active Power,kW,-9.03
430638,Fore St Grampound,2023-06-07T22:00:00.000+00:00,busbar,,N Current (RMS),A,37.2
430638,Fore St Grampound,2023-06-07T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,65.6
430638,Fore St Grampound,2023-06-07T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,64.0
430638,Fore St Grampound,2023-06-07T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,79.0
430638,Fore St Grampound,2023-06-07T21:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-6.19
430638,Fore St Grampound,2023-06-07T21:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.75
430638,Fore St Grampound,2023-06-07T21:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.03
430638,Fore St Grampound,2023-06-07T21:50:00.000+00:00,feeder,,L3 Active Power,kW,-2.71
430638,Fore St Grampound,2023-06-07T21:50:00.000+00:00,feeder,,L2 Active Power,kW,3.48
430638,Fore St Grampound,2023-06-07T21:50:00.000+00:00,feeder,,L1 Active Power,kW,-1.37
430638,Fore St Grampound,2023-06-07T21:50:00.000+00:00,feeder,,N Current (RMS),A,24.8
430638,Fore St Grampound,2023-06-07T21:50:00.000+00:00,feeder,,L3 Current (RMS),A,33.3
430638,Fore St Grampound,2023-06-07T21:50:00.000+00:00,feeder,,L2 Current (RMS),A,16.2
430638,Fore St Grampound,2023-06-07T21:50:00.000+00:00,feeder,,L1 Current (RMS),A,10.4
430638,Fore St Grampound,2023-06-07T21:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-4.98
430638,Fore St Grampound,2023-06-07T21:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.24
430638,Fore St Grampound,2023-06-07T21:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,8.42
430638,Fore St Grampound,2023-06-07T21:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,-3.32
430638,Fore St Grampound,2023-06-07T21:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.27
430638,Fore St Grampound,2023-06-07T21:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,-5.44
430638,Fore St Grampound,2023-06-07T21:50:00.000+00:00,feeder,50.0,N Current (RMS),A,19.2
430638,Fore St Grampound,2023-06-07T21:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,24.9
430638,Fore St Grampound,2023-06-07T21:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,18.2
430638,Fore St Grampound,2023-06-07T21:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,40.9
430638,Fore St Grampound,2023-06-07T21:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.32
430638,Fore St Grampound,2023-06-07T21:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.12
430638,Fore St Grampound,2023-06-07T21:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.02
430638,Fore St Grampound,2023-06-07T21:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.57
430638,Fore St Grampound,2023-06-07T21:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.24
430638,Fore St Grampound,2023-06-07T21:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-1.15
430638,Fore St Grampound,2023-06-07T21:50:00.000+00:00,feeder,40.0,N Current (RMS),A,11.6
430638,Fore St Grampound,2023-06-07T21:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.8
430638,Fore St Grampound,2023-06-07T21:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.3
430638,Fore St Grampound,2023-06-07T21:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.8
430638,Fore St Grampound,2023-06-07T21:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.52
430638,Fore St Grampound,2023-06-07T21:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.43
430638,Fore St Grampound,2023-06-07T21:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.62
430638,Fore St Grampound,2023-06-07T21:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.12
430638,Fore St Grampound,2023-06-07T21:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.38
430638,Fore St Grampound,2023-06-07T21:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.53
430638,Fore St Grampound,2023-06-07T21:50:00.000+00:00,feeder,30.0,N Current (RMS),A,9.7
430638,Fore St Grampound,2023-06-07T21:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.6
430638,Fore St Grampound,2023-06-07T21:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.3
430638,Fore St Grampound,2023-06-07T21:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.2
430638,Fore St Grampound,2023-06-07T21:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.1
430638,Fore St Grampound,2023-06-07T21:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.22
430638,Fore St Grampound,2023-06-07T21:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.84
430638,Fore St Grampound,2023-06-07T21:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.63
430638,Fore St Grampound,2023-06-07T21:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.23
430638,Fore St Grampound,2023-06-07T21:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.69
430638,Fore St Grampound,2023-06-07T21:50:00.000+00:00,feeder,20.0,N Current (RMS),A,6.5
430638,Fore St Grampound,2023-06-07T21:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.6
430638,Fore St Grampound,2023-06-07T21:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.5
430638,Fore St Grampound,2023-06-07T21:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.5
430638,Fore St Grampound,2023-06-07T21:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.74
430638,Fore St Grampound,2023-06-07T21:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.36
430638,Fore St Grampound,2023-06-07T21:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.27
430638,Fore St Grampound,2023-06-07T21:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.55
430638,Fore St Grampound,2023-06-07T21:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.74
430638,Fore St Grampound,2023-06-07T21:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.3
430638,Fore St Grampound,2023-06-07T21:50:00.000+00:00,feeder,10.0,N Current (RMS),A,12.1
430638,Fore St Grampound,2023-06-07T21:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.0
430638,Fore St Grampound,2023-06-07T21:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.0
430638,Fore St Grampound,2023-06-07T21:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.0
430638,Fore St Grampound,2023-06-07T21:50:00.000+00:00,transformer,,Temperature,C,28.0
430638,Fore St Grampound,2023-06-07T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
430638,Fore St Grampound,2023-06-07T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.96
430638,Fore St Grampound,2023-06-07T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
430638,Fore St Grampound,2023-06-07T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.4
430638,Fore St Grampound,2023-06-07T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
430638,Fore St Grampound,2023-06-07T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.03
430638,Fore St Grampound,2023-06-07T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.86
430638,Fore St Grampound,2023-06-07T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.85
430638,Fore St Grampound,2023-06-07T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,20.19
430638,Fore St Grampound,2023-06-07T21:50:00.000+00:00,busbar,,L3 Active Power,kW,-9.89
430638,Fore St Grampound,2023-06-07T21:50:00.000+00:00,busbar,,L2 Active Power,kW,15.34
430638,Fore St Grampound,2023-06-07T21:50:00.000+00:00,busbar,,L1 Active Power,kW,-11.48
430638,Fore St Grampound,2023-06-07T21:50:00.000+00:00,busbar,,N Current (RMS),A,44.4
430638,Fore St Grampound,2023-06-07T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,75.5
430638,Fore St Grampound,2023-06-07T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,64.6
430638,Fore St Grampound,2023-06-07T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,95.6
430638,Fore St Grampound,2023-06-07T21:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-5.31
430638,Fore St Grampound,2023-06-07T21:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.54
430638,Fore St Grampound,2023-06-07T21:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,4.04
430638,Fore St Grampound,2023-06-07T21:40:00.000+00:00,feeder,,L3 Active Power,kW,-2.11
430638,Fore St Grampound,2023-06-07T21:40:00.000+00:00,feeder,,L2 Active Power,kW,4.04
430638,Fore St Grampound,2023-06-07T21:40:00.000+00:00,feeder,,L1 Active Power,kW,-2.64
430638,Fore St Grampound,2023-06-07T21:40:00.000+00:00,feeder,,N Current (RMS),A,17.8
430638,Fore St Grampound,2023-06-07T21:40:00.000+00:00,feeder,,L3 Current (RMS),A,27.7
430638,Fore St Grampound,2023-06-07T21:40:00.000+00:00,feeder,,L2 Current (RMS),A,18.9
430638,Fore St Grampound,2023-06-07T21:40:00.000+00:00,feeder,,L1 Current (RMS),A,20.2
430638,Fore St Grampound,2023-06-07T21:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-4.55
430638,Fore St Grampound,2023-06-07T21:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.31
430638,Fore St Grampound,2023-06-07T21:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,7.53
430638,Fore St Grampound,2023-06-07T21:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,-3.36
430638,Fore St Grampound,2023-06-07T21:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.63
430638,Fore St Grampound,2023-06-07T21:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,-5.04
430638,Fore St Grampound,2023-06-07T21:40:00.000+00:00,feeder,50.0,N Current (RMS),A,15.5
430638,Fore St Grampound,2023-06-07T21:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,23.3
430638,Fore St Grampound,2023-06-07T21:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,27.9
430638,Fore St Grampound,2023-06-07T21:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,37.0
430638,Fore St Grampound,2023-06-07T21:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.49
430638,Fore St Grampound,2023-06-07T21:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.2
430638,Fore St Grampound,2023-06-07T21:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.29
430638,Fore St Grampound,2023-06-07T21:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.61
430638,Fore St Grampound,2023-06-07T21:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.31
430638,Fore St Grampound,2023-06-07T21:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.8
430638,Fore St Grampound,2023-06-07T21:40:00.000+00:00,feeder,40.0,N Current (RMS),A,7.6
430638,Fore St Grampound,2023-06-07T21:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.3
430638,Fore St Grampound,2023-06-07T21:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.7
430638,Fore St Grampound,2023-06-07T21:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.7
430638,Fore St Grampound,2023-06-07T21:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.41
430638,Fore St Grampound,2023-06-07T21:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.41
430638,Fore St Grampound,2023-06-07T21:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.1
430638,Fore St Grampound,2023-06-07T21:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.88
430638,Fore St Grampound,2023-06-07T21:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.13
430638,Fore St Grampound,2023-06-07T21:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.18
430638,Fore St Grampound,2023-06-07T21:40:00.000+00:00,feeder,30.0,N Current (RMS),A,7.0
430638,Fore St Grampound,2023-06-07T21:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.1
430638,Fore St Grampound,2023-06-07T21:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.6
430638,Fore St Grampound,2023-06-07T21:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.9
430638,Fore St Grampound,2023-06-07T21:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.25
430638,Fore St Grampound,2023-06-07T21:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.27
430638,Fore St Grampound,2023-06-07T21:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.67
430638,Fore St Grampound,2023-06-07T21:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.66
430638,Fore St Grampound,2023-06-07T21:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.95
430638,Fore St Grampound,2023-06-07T21:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.5
430638,Fore St Grampound,2023-06-07T21:40:00.000+00:00,feeder,20.0,N Current (RMS),A,6.0
430638,Fore St Grampound,2023-06-07T21:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.9
430638,Fore St Grampound,2023-06-07T21:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.4
430638,Fore St Grampound,2023-06-07T21:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.4
430638,Fore St Grampound,2023-06-07T21:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.1
430638,Fore St Grampound,2023-06-07T21:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.21
430638,Fore St Grampound,2023-06-07T21:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.43
430638,Fore St Grampound,2023-06-07T21:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.59
430638,Fore St Grampound,2023-06-07T21:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.25
430638,Fore St Grampound,2023-06-07T21:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.79
430638,Fore St Grampound,2023-06-07T21:40:00.000+00:00,feeder,10.0,N Current (RMS),A,13.2
430638,Fore St Grampound,2023-06-07T21:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.3
430638,Fore St Grampound,2023-06-07T21:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.9
430638,Fore St Grampound,2023-06-07T21:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.6
430638,Fore St Grampound,2023-06-07T21:40:00.000+00:00,transformer,,Temperature,C,28.0
430638,Fore St Grampound,2023-06-07T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
430638,Fore St Grampound,2023-06-07T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.92
430638,Fore St Grampound,2023-06-07T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
430638,Fore St Grampound,2023-06-07T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.02
430638,Fore St Grampound,2023-06-07T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
430638,Fore St Grampound,2023-06-07T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.7
430638,Fore St Grampound,2023-06-07T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.12
430638,Fore St Grampound,2023-06-07T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.75
430638,Fore St Grampound,2023-06-07T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,20.07
430638,Fore St Grampound,2023-06-07T21:40:00.000+00:00,busbar,,L3 Active Power,kW,-9.2
430638,Fore St Grampound,2023-06-07T21:40:00.000+00:00,busbar,,L2 Active Power,kW,19.33
430638,Fore St Grampound,2023-06-07T21:40:00.000+00:00,busbar,,L1 Active Power,kW,-11.94
430638,Fore St Grampound,2023-06-07T21:40:00.000+00:00,busbar,,N Current (RMS),A,43.0
430638,Fore St Grampound,2023-06-07T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,71.4
430638,Fore St Grampound,2023-06-07T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,80.9
430638,Fore St Grampound,2023-06-07T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,95.6
430638,Fore St Grampound,2023-06-07T21:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-9.82
430638,Fore St Grampound,2023-06-07T21:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.3
430638,Fore St Grampound,2023-06-07T21:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,4.46
430638,Fore St Grampound,2023-06-07T21:30:00.000+00:00,feeder,,L3 Active Power,kW,-5.13
430638,Fore St Grampound,2023-06-07T21:30:00.000+00:00,feeder,,L2 Active Power,kW,4.51
430638,Fore St Grampound,2023-06-07T21:30:00.000+00:00,feeder,,L1 Active Power,kW,-2.18
430638,Fore St Grampound,2023-06-07T21:30:00.000+00:00,feeder,,N Current (RMS),A,33.4
430638,Fore St Grampound,2023-06-07T21:30:00.000+00:00,feeder,,L3 Current (RMS),A,48.7
430638,Fore St Grampound,2023-06-07T21:30:00.000+00:00,feeder,,L2 Current (RMS),A,20.9
430638,Fore St Grampound,2023-06-07T21:30:00.000+00:00,feeder,,L1 Current (RMS),A,22.1
430638,Fore St Grampound,2023-06-07T21:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-6.16
430638,Fore St Grampound,2023-06-07T21:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.31
430638,Fore St Grampound,2023-06-07T21:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,6.23
430638,Fore St Grampound,2023-06-07T21:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,-4.34
430638,Fore St Grampound,2023-06-07T21:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.52
430638,Fore St Grampound,2023-06-07T21:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,-4.24
430638,Fore St Grampound,2023-06-07T21:30:00.000+00:00,feeder,50.0,N Current (RMS),A,12.8
430638,Fore St Grampound,2023-06-07T21:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,31.1
430638,Fore St Grampound,2023-06-07T21:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,27.5
430638,Fore St Grampound,2023-06-07T21:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,31.0
430638,Fore St Grampound,2023-06-07T21:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.72
430638,Fore St Grampound,2023-06-07T21:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.22
430638,Fore St Grampound,2023-06-07T21:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.44
430638,Fore St Grampound,2023-06-07T21:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.96
430638,Fore St Grampound,2023-06-07T21:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.33
430638,Fore St Grampound,2023-06-07T21:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-1.19
430638,Fore St Grampound,2023-06-07T21:30:00.000+00:00,feeder,40.0,N Current (RMS),A,10.8
430638,Fore St Grampound,2023-06-07T21:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.8
430638,Fore St Grampound,2023-06-07T21:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.7
430638,Fore St Grampound,2023-06-07T21:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.8
430638,Fore St Grampound,2023-06-07T21:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.93
430638,Fore St Grampound,2023-06-07T21:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.41
430638,Fore St Grampound,2023-06-07T21:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.17
430638,Fore St Grampound,2023-06-07T21:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.95
430638,Fore St Grampound,2023-06-07T21:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.87
430638,Fore St Grampound,2023-06-07T21:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.21
430638,Fore St Grampound,2023-06-07T21:30:00.000+00:00,feeder,30.0,N Current (RMS),A,7.1
430638,Fore St Grampound,2023-06-07T21:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.3
430638,Fore St Grampound,2023-06-07T21:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.7
430638,Fore St Grampound,2023-06-07T21:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.3
430638,Fore St Grampound,2023-06-07T21:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.25
430638,Fore St Grampound,2023-06-07T21:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.21
430638,Fore St Grampound,2023-06-07T21:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.96
430638,Fore St Grampound,2023-06-07T21:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.76
430638,Fore St Grampound,2023-06-07T21:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.51
430638,Fore St Grampound,2023-06-07T21:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.76
430638,Fore St Grampound,2023-06-07T21:30:00.000+00:00,feeder,20.0,N Current (RMS),A,6.1
430638,Fore St Grampound,2023-06-07T21:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.4
430638,Fore St Grampound,2023-06-07T21:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.4
430638,Fore St Grampound,2023-06-07T21:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.8
430638,Fore St Grampound,2023-06-07T21:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.5
430638,Fore St Grampound,2023-06-07T21:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.34
430638,Fore St Grampound,2023-06-07T21:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.34
430638,Fore St Grampound,2023-06-07T21:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.94
