Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
430638,Fore St Grampound,2023-06-07T21:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.65
430638,Fore St Grampound,2023-06-07T21:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.32
430638,Fore St Grampound,2023-06-07T21:30:00.000+00:00,feeder,10.0,N Current (RMS),A,12.8
430638,Fore St Grampound,2023-06-07T21:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.4
430638,Fore St Grampound,2023-06-07T21:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.5
430638,Fore St Grampound,2023-06-07T21:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.4
430638,Fore St Grampound,2023-06-07T21:30:00.000+00:00,transformer,,Temperature,C,28.0
430638,Fore St Grampound,2023-06-07T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
430638,Fore St Grampound,2023-06-07T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.32
430638,Fore St Grampound,2023-06-07T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
430638,Fore St Grampound,2023-06-07T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.64
430638,Fore St Grampound,2023-06-07T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
430638,Fore St Grampound,2023-06-07T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.07
430638,Fore St Grampound,2023-06-07T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-23.38
430638,Fore St Grampound,2023-06-07T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.42
430638,Fore St Grampound,2023-06-07T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,19.6
430638,Fore St Grampound,2023-06-07T21:30:00.000+00:00,busbar,,L3 Active Power,kW,-15.08
430638,Fore St Grampound,2023-06-07T21:30:00.000+00:00,busbar,,L2 Active Power,kW,20.39
430638,Fore St Grampound,2023-06-07T21:30:00.000+00:00,busbar,,L1 Active Power,kW,-10.91
430638,Fore St Grampound,2023-06-07T21:30:00.000+00:00,busbar,,N Current (RMS),A,48.9
430638,Fore St Grampound,2023-06-07T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,115.9
430638,Fore St Grampound,2023-06-07T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,84.8
430638,Fore St Grampound,2023-06-07T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,92.4
430638,Fore St Grampound,2023-06-07T21:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-5.43
430638,Fore St Grampound,2023-06-07T21:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.3
430638,Fore St Grampound,2023-06-07T21:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,3.71
430638,Fore St Grampound,2023-06-07T21:20:00.000+00:00,feeder,,L3 Active Power,kW,-2.1
430638,Fore St Grampound,2023-06-07T21:20:00.000+00:00,feeder,,L2 Active Power,kW,6.11
430638,Fore St Grampound,2023-06-07T21:20:00.000+00:00,feeder,,L1 Active Power,kW,-1.57
430638,Fore St Grampound,2023-06-07T21:20:00.000+00:00,feeder,,N Current (RMS),A,14.2
430638,Fore St Grampound,2023-06-07T21:20:00.000+00:00,feeder,,L3 Current (RMS),A,25.9
430638,Fore St Grampound,2023-06-07T21:20:00.000+00:00,feeder,,L2 Current (RMS),A,26.7
430638,Fore St Grampound,2023-06-07T21:20:00.000+00:00,feeder,,L1 Current (RMS),A,18.7
430638,Fore St Grampound,2023-06-07T21:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-5.2
430638,Fore St Grampound,2023-06-07T21:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.08
430638,Fore St Grampound,2023-06-07T21:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,6.36
430638,Fore St Grampound,2023-06-07T21:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,-3.66
430638,Fore St Grampound,2023-06-07T21:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.05
430638,Fore St Grampound,2023-06-07T21:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,-4.77
430638,Fore St Grampound,2023-06-07T21:20:00.000+00:00,feeder,50.0,N Current (RMS),A,12.7
430638,Fore St Grampound,2023-06-07T21:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,26.8
430638,Fore St Grampound,2023-06-07T21:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,21.1
430638,Fore St Grampound,2023-06-07T21:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,32.7
430638,Fore St Grampound,2023-06-07T21:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.69
430638,Fore St Grampound,2023-06-07T21:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.38
430638,Fore St Grampound,2023-06-07T21:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.83
430638,Fore St Grampound,2023-06-07T21:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.8
430638,Fore St Grampound,2023-06-07T21:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.34
430638,Fore St Grampound,2023-06-07T21:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-1.22
430638,Fore St Grampound,2023-06-07T21:20:00.000+00:00,feeder,40.0,N Current (RMS),A,9.6
430638,Fore St Grampound,2023-06-07T21:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.4
430638,Fore St Grampound,2023-06-07T21:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.0
430638,Fore St Grampound,2023-06-07T21:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.9
430638,Fore St Grampound,2023-06-07T21:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-3.11
430638,Fore St Grampound,2023-06-07T21:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.45
430638,Fore St Grampound,2023-06-07T21:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.04
430638,Fore St Grampound,2023-06-07T21:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.75
430638,Fore St Grampound,2023-06-07T21:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.75
430638,Fore St Grampound,2023-06-07T21:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.69
430638,Fore St Grampound,2023-06-07T21:20:00.000+00:00,feeder,30.0,N Current (RMS),A,14.2
430638,Fore St Grampound,2023-06-07T21:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.1
430638,Fore St Grampound,2023-06-07T21:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.8
430638,Fore St Grampound,2023-06-07T21:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.5
430638,Fore St Grampound,2023-06-07T21:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.44
430638,Fore St Grampound,2023-06-07T21:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.31
430638,Fore St Grampound,2023-06-07T21:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.91
430638,Fore St Grampound,2023-06-07T21:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.82
430638,Fore St Grampound,2023-06-07T21:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.51
430638,Fore St Grampound,2023-06-07T21:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.75
430638,Fore St Grampound,2023-06-07T21:20:00.000+00:00,feeder,20.0,N Current (RMS),A,7.7
430638,Fore St Grampound,2023-06-07T21:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.2
430638,Fore St Grampound,2023-06-07T21:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.4
430638,Fore St Grampound,2023-06-07T21:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.6
430638,Fore St Grampound,2023-06-07T21:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.48
430638,Fore St Grampound,2023-06-07T21:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.51
430638,Fore St Grampound,2023-06-07T21:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.6
430638,Fore St Grampound,2023-06-07T21:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.31
430638,Fore St Grampound,2023-06-07T21:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.91
430638,Fore St Grampound,2023-06-07T21:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.57
430638,Fore St Grampound,2023-06-07T21:20:00.000+00:00,feeder,10.0,N Current (RMS),A,12.4
430638,Fore St Grampound,2023-06-07T21:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.5
430638,Fore St Grampound,2023-06-07T21:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.7
430638,Fore St Grampound,2023-06-07T21:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.8
430638,Fore St Grampound,2023-06-07T21:20:00.000+00:00,transformer,,Temperature,C,28.0
430638,Fore St Grampound,2023-06-07T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
430638,Fore St Grampound,2023-06-07T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.22
430638,Fore St Grampound,2023-06-07T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
430638,Fore St Grampound,2023-06-07T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.48
430638,Fore St Grampound,2023-06-07T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
430638,Fore St Grampound,2023-06-07T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.9
430638,Fore St Grampound,2023-06-07T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-18.36
430638,Fore St Grampound,2023-06-07T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.26
430638,Fore St Grampound,2023-06-07T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,20.45
430638,Fore St Grampound,2023-06-07T21:20:00.000+00:00,busbar,,L3 Active Power,kW,-11.45
430638,Fore St Grampound,2023-06-07T21:20:00.000+00:00,busbar,,L2 Active Power,kW,21.68
430638,Fore St Grampound,2023-06-07T21:20:00.000+00:00,busbar,,L1 Active Power,kW,-11.59
430638,Fore St Grampound,2023-06-07T21:20:00.000+00:00,busbar,,N Current (RMS),A,39.8
430638,Fore St Grampound,2023-06-07T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,89.7
430638,Fore St Grampound,2023-06-07T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,90.5
430638,Fore St Grampound,2023-06-07T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,97.1
430638,Fore St Grampound,2023-06-07T21:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-6.03
430638,Fore St Grampound,2023-06-07T21:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.46
430638,Fore St Grampound,2023-06-07T21:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,4.81
430638,Fore St Grampound,2023-06-07T21:10:00.000+00:00,feeder,,L3 Active Power,kW,-2.63
430638,Fore St Grampound,2023-06-07T21:10:00.000+00:00,feeder,,L2 Active Power,kW,7.34
430638,Fore St Grampound,2023-06-07T21:10:00.000+00:00,feeder,,L1 Active Power,kW,-2.17
430638,Fore St Grampound,2023-06-07T21:10:00.000+00:00,feeder,,N Current (RMS),A,16.6
430638,Fore St Grampound,2023-06-07T21:10:00.000+00:00,feeder,,L3 Current (RMS),A,28.2
430638,Fore St Grampound,2023-06-07T21:10:00.000+00:00,feeder,,L2 Current (RMS),A,32.1
430638,Fore St Grampound,2023-06-07T21:10:00.000+00:00,feeder,,L1 Current (RMS),A,23.0
430638,Fore St Grampound,2023-06-07T21:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-6.62
430638,Fore St Grampound,2023-06-07T21:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.23
430638,Fore St Grampound,2023-06-07T21:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,6.65
430638,Fore St Grampound,2023-06-07T21:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,-4.75
430638,Fore St Grampound,2023-06-07T21:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.11
430638,Fore St Grampound,2023-06-07T21:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,-5.05
430638,Fore St Grampound,2023-06-07T21:10:00.000+00:00,feeder,50.0,N Current (RMS),A,13.4
430638,Fore St Grampound,2023-06-07T21:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,33.9
430638,Fore St Grampound,2023-06-07T21:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,21.7
430638,Fore St Grampound,2023-06-07T21:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,34.7
430638,Fore St Grampound,2023-06-07T21:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.72
430638,Fore St Grampound,2023-06-07T21:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.35
430638,Fore St Grampound,2023-06-07T21:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,5.29
430638,Fore St Grampound,2023-06-07T21:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.86
430638,Fore St Grampound,2023-06-07T21:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.76
430638,Fore St Grampound,2023-06-07T21:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-1.88
430638,Fore St Grampound,2023-06-07T21:10:00.000+00:00,feeder,40.0,N Current (RMS),A,18.5
430638,Fore St Grampound,2023-06-07T21:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.7
430638,Fore St Grampound,2023-06-07T21:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.2
430638,Fore St Grampound,2023-06-07T21:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,24.2
430638,Fore St Grampound,2023-06-07T21:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-5.93
430638,Fore St Grampound,2023-06-07T21:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.59
430638,Fore St Grampound,2023-06-07T21:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.53
430638,Fore St Grampound,2023-06-07T21:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-3.48
430638,Fore St Grampound,2023-06-07T21:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.44
430638,Fore St Grampound,2023-06-07T21:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.2
430638,Fore St Grampound,2023-06-07T21:10:00.000+00:00,feeder,30.0,N Current (RMS),A,21.9
430638,Fore St Grampound,2023-06-07T21:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.7
430638,Fore St Grampound,2023-06-07T21:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.8
430638,Fore St Grampound,2023-06-07T21:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.9
430638,Fore St Grampound,2023-06-07T21:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.67
430638,Fore St Grampound,2023-06-07T21:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.42
430638,Fore St Grampound,2023-06-07T21:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.89
430638,Fore St Grampound,2023-06-07T21:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.04
430638,Fore St Grampound,2023-06-07T21:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.0
430638,Fore St Grampound,2023-06-07T21:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.62
430638,Fore St Grampound,2023-06-07T21:10:00.000+00:00,feeder,20.0,N Current (RMS),A,10.0
430638,Fore St Grampound,2023-06-07T21:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.1
430638,Fore St Grampound,2023-06-07T21:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.0
430638,Fore St Grampound,2023-06-07T21:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.8
430638,Fore St Grampound,2023-06-07T21:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.81
430638,Fore St Grampound,2023-06-07T21:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.39
430638,Fore St Grampound,2023-06-07T21:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.74
430638,Fore St Grampound,2023-06-07T21:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.97
430638,Fore St Grampound,2023-06-07T21:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.17
430638,Fore St Grampound,2023-06-07T21:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.61
430638,Fore St Grampound,2023-06-07T21:10:00.000+00:00,feeder,10.0,N Current (RMS),A,16.5
430638,Fore St Grampound,2023-06-07T21:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.3
430638,Fore St Grampound,2023-06-07T21:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.0
430638,Fore St Grampound,2023-06-07T21:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.4
430638,Fore St Grampound,2023-06-07T21:10:00.000+00:00,transformer,,Temperature,C,28.0
430638,Fore St Grampound,2023-06-07T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
430638,Fore St Grampound,2023-06-07T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.37
430638,Fore St Grampound,2023-06-07T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
430638,Fore St Grampound,2023-06-07T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.55
430638,Fore St Grampound,2023-06-07T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
430638,Fore St Grampound,2023-06-07T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.9
430638,Fore St Grampound,2023-06-07T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-22.78
430638,Fore St Grampound,2023-06-07T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.52
430638,Fore St Grampound,2023-06-07T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,23.91
430638,Fore St Grampound,2023-06-07T21:10:00.000+00:00,busbar,,L3 Active Power,kW,-14.74
430638,Fore St Grampound,2023-06-07T21:10:00.000+00:00,busbar,,L2 Active Power,kW,25.81
430638,Fore St Grampound,2023-06-07T21:10:00.000+00:00,busbar,,L1 Active Power,kW,-12.53
430638,Fore St Grampound,2023-06-07T21:10:00.000+00:00,busbar,,N Current (RMS),A,42.2
430638,Fore St Grampound,2023-06-07T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,112.1
430638,Fore St Grampound,2023-06-07T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,107.5
430638,Fore St Grampound,2023-06-07T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,111.8
430638,Fore St Grampound,2023-06-07T21:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-5.23
430638,Fore St Grampound,2023-06-07T21:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.78
430638,Fore St Grampound,2023-06-07T21:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.19
430638,Fore St Grampound,2023-06-07T21:00:00.000+00:00,feeder,,L3 Active Power,kW,-2.1
430638,Fore St Grampound,2023-06-07T21:00:00.000+00:00,feeder,,L2 Active Power,kW,6.96
430638,Fore St Grampound,2023-06-07T21:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.78
430638,Fore St Grampound,2023-06-07T21:00:00.000+00:00,feeder,,N Current (RMS),A,20.5
430638,Fore St Grampound,2023-06-07T21:00:00.000+00:00,feeder,,L3 Current (RMS),A,25.4
430638,Fore St Grampound,2023-06-07T21:00:00.000+00:00,feeder,,L2 Current (RMS),A,30.4
430638,Fore St Grampound,2023-06-07T21:00:00.000+00:00,feeder,,L1 Current (RMS),A,10.2
430638,Fore St Grampound,2023-06-07T21:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-7.86
430638,Fore St Grampound,2023-06-07T21:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.17
430638,Fore St Grampound,2023-06-07T21:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,6.09
430638,Fore St Grampound,2023-06-07T21:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,-5.12
430638,Fore St Grampound,2023-06-07T21:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.31
430638,Fore St Grampound,2023-06-07T21:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,-4.85
430638,Fore St Grampound,2023-06-07T21:00:00.000+00:00,feeder,50.0,N Current (RMS),A,14.1
430638,Fore St Grampound,2023-06-07T21:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,38.6
430638,Fore St Grampound,2023-06-07T21:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,22.6
430638,Fore St Grampound,2023-06-07T21:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,32.2
430638,Fore St Grampound,2023-06-07T21:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.83
430638,Fore St Grampound,2023-06-07T21:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.33
430638,Fore St Grampound,2023-06-07T21:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,5.94
430638,Fore St Grampound,2023-06-07T21:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.86
430638,Fore St Grampound,2023-06-07T21:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.2
430638,Fore St Grampound,2023-06-07T21:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-2.09
430638,Fore St Grampound,2023-06-07T21:00:00.000+00:00,feeder,40.0,N Current (RMS),A,18.7
430638,Fore St Grampound,2023-06-07T21:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.0
430638,Fore St Grampound,2023-06-07T21:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.9
430638,Fore St Grampound,2023-06-07T21:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,25.9
430638,Fore St Grampound,2023-06-07T21:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-4.43
430638,Fore St Grampound,2023-06-07T21:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.59
430638,Fore St Grampound,2023-06-07T21:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.94
430638,Fore St Grampound,2023-06-07T21:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.67
430638,Fore St Grampound,2023-06-07T21:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.41
430638,Fore St Grampound,2023-06-07T21:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.9
430638,Fore St Grampound,2023-06-07T21:00:00.000+00:00,feeder,30.0,N Current (RMS),A,13.0
430638,Fore St Grampound,2023-06-07T21:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.5
430638,Fore St Grampound,2023-06-07T21:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.6
430638,Fore St Grampound,2023-06-07T21:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.8
430638,Fore St Grampound,2023-06-07T21:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.32
430638,Fore St Grampound,2023-06-07T21:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.32
430638,Fore St Grampound,2023-06-07T21:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.6
430638,Fore St Grampound,2023-06-07T21:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.47
430638,Fore St Grampound,2023-06-07T21:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.23
430638,Fore St Grampound,2023-06-07T21:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.46
430638,Fore St Grampound,2023-06-07T21:00:00.000+00:00,feeder,20.0,N Current (RMS),A,10.6
430638,Fore St Grampound,2023-06-07T21:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.3
430638,Fore St Grampound,2023-06-07T21:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.4
430638,Fore St Grampound,2023-06-07T21:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.1
430638,Fore St Grampound,2023-06-07T21:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.07
430638,Fore St Grampound,2023-06-07T21:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.4
430638,Fore St Grampound,2023-06-07T21:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.54
430638,Fore St Grampound,2023-06-07T21:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.04
430638,Fore St Grampound,2023-06-07T21:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.42
430638,Fore St Grampound,2023-06-07T21:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.13
430638,Fore St Grampound,2023-06-07T21:00:00.000+00:00,feeder,10.0,N Current (RMS),A,16.0
430638,Fore St Grampound,2023-06-07T21:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.4
430638,Fore St Grampound,2023-06-07T21:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.2
430638,Fore St Grampound,2023-06-07T21:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.9
430638,Fore St Grampound,2023-06-07T21:00:00.000+00:00,transformer,,Temperature,C,28.0
430638,Fore St Grampound,2023-06-07T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
430638,Fore St Grampound,2023-06-07T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.75
430638,Fore St Grampound,2023-06-07T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
430638,Fore St Grampound,2023-06-07T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.92
430638,Fore St Grampound,2023-06-07T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
430638,Fore St Grampound,2023-06-07T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.45
430638,Fore St Grampound,2023-06-07T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-22.75
430638,Fore St Grampound,2023-06-07T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.02
430638,Fore St Grampound,2023-06-07T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,21.29
430638,Fore St Grampound,2023-06-07T21:00:00.000+00:00,busbar,,L3 Active Power,kW,-14.28
430638,Fore St Grampound,2023-06-07T21:00:00.000+00:00,busbar,,L2 Active Power,kW,27.53
430638,Fore St Grampound,2023-06-07T21:00:00.000+00:00,busbar,,L1 Active Power,kW,-11.21
430638,Fore St Grampound,2023-06-07T21:00:00.000+00:00,busbar,,N Current (RMS),A,43.0
430638,Fore St Grampound,2023-06-07T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,111.4
430638,Fore St Grampound,2023-06-07T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,114.9
430638,Fore St Grampound,2023-06-07T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,99.9
430638,Fore St Grampound,2023-06-07T20:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.27
430638,Fore St Grampound,2023-06-07T20:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.24
430638,Fore St Grampound,2023-06-07T20:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.18
430638,Fore St Grampound,2023-06-07T20:50:00.000+00:00,feeder,,L3 Active Power,kW,-1.1
430638,Fore St Grampound,2023-06-07T20:50:00.000+00:00,feeder,,L2 Active Power,kW,5.84
430638,Fore St Grampound,2023-06-07T20:50:00.000+00:00,feeder,,L1 Active Power,kW,-1.21
430638,Fore St Grampound,2023-06-07T20:50:00.000+00:00,feeder,,N Current (RMS),A,15.4
430638,Fore St Grampound,2023-06-07T20:50:00.000+00:00,feeder,,L3 Current (RMS),A,19.3
430638,Fore St Grampound,2023-06-07T20:50:00.000+00:00,feeder,,L2 Current (RMS),A,26.4
430638,Fore St Grampound,2023-06-07T20:50:00.000+00:00,feeder,,L1 Current (RMS),A,10.7
430638,Fore St Grampound,2023-06-07T20:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-7.76
430638,Fore St Grampound,2023-06-07T20:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.08
430638,Fore St Grampound,2023-06-07T20:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,6.55
430638,Fore St Grampound,2023-06-07T20:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,-4.87
430638,Fore St Grampound,2023-06-07T20:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,9.41
430638,Fore St Grampound,2023-06-07T20:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,-5.26
430638,Fore St Grampound,2023-06-07T20:50:00.000+00:00,feeder,50.0,N Current (RMS),A,18.7
430638,Fore St Grampound,2023-06-07T20:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,37.5
430638,Fore St Grampound,2023-06-07T20:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,40.2
430638,Fore St Grampound,2023-06-07T20:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,34.5
430638,Fore St Grampound,2023-06-07T20:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.82
430638,Fore St Grampound,2023-06-07T20:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.3
430638,Fore St Grampound,2023-06-07T20:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,6.11
430638,Fore St Grampound,2023-06-07T20:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.87
430638,Fore St Grampound,2023-06-07T20:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.88
430638,Fore St Grampound,2023-06-07T20:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-2.41
430638,Fore St Grampound,2023-06-07T20:50:00.000+00:00,feeder,40.0,N Current (RMS),A,21.4
430638,Fore St Grampound,2023-06-07T20:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.0
430638,Fore St Grampound,2023-06-07T20:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,24.6
430638,Fore St Grampound,2023-06-07T20:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,27.1
430638,Fore St Grampound,2023-06-07T20:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-4.82
430638,Fore St Grampound,2023-06-07T20:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.59
430638,Fore St Grampound,2023-06-07T20:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.07
430638,Fore St Grampound,2023-06-07T20:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.78
430638,Fore St Grampound,2023-06-07T20:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.2
430638,Fore St Grampound,2023-06-07T20:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.86
430638,Fore St Grampound,2023-06-07T20:50:00.000+00:00,feeder,30.0,N Current (RMS),A,12.6
430638,Fore St Grampound,2023-06-07T20:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.0
430638,Fore St Grampound,2023-06-07T20:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.0
430638,Fore St Grampound,2023-06-07T20:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.3
430638,Fore St Grampound,2023-06-07T20:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.26
430638,Fore St Grampound,2023-06-07T20:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.14
430638,Fore St Grampound,2023-06-07T20:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.73
430638,Fore St Grampound,2023-06-07T20:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.79
430638,Fore St Grampound,2023-06-07T20:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.38
430638,Fore St Grampound,2023-06-07T20:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.71
430638,Fore St Grampound,2023-06-07T20:50:00.000+00:00,feeder,20.0,N Current (RMS),A,7.0
430638,Fore St Grampound,2023-06-07T20:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.6
430638,Fore St Grampound,2023-06-07T20:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.8
430638,Fore St Grampound,2023-06-07T20:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.8
430638,Fore St Grampound,2023-06-07T20:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.46
430638,Fore St Grampound,2023-06-07T20:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.43
430638,Fore St Grampound,2023-06-07T20:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.5
430638,Fore St Grampound,2023-06-07T20:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.88
430638,Fore St Grampound,2023-06-07T20:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.0
430638,Fore St Grampound,2023-06-07T20:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.15
430638,Fore St Grampound,2023-06-07T20:50:00.000+00:00,feeder,10.0,N Current (RMS),A,19.9
430638,Fore St Grampound,2023-06-07T20:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.2
430638,Fore St Grampound,2023-06-07T20:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.0
430638,Fore St Grampound,2023-06-07T20:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.6
430638,Fore St Grampound,2023-06-07T20:50:00.000+00:00,transformer,,Temperature,C,28.0
430638,Fore St Grampound,2023-06-07T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
430638,Fore St Grampound,2023-06-07T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.93
430638,Fore St Grampound,2023-06-07T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
430638,Fore St Grampound,2023-06-07T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.94
430638,Fore St Grampound,2023-06-07T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
430638,Fore St Grampound,2023-06-07T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.86
430638,Fore St Grampound,2023-06-07T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-20.4
430638,Fore St Grampound,2023-06-07T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.7
430638,Fore St Grampound,2023-06-07T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,22.14
430638,Fore St Grampound,2023-06-07T20:50:00.000+00:00,busbar,,L3 Active Power,kW,-12.3
430638,Fore St Grampound,2023-06-07T20:50:00.000+00:00,busbar,,L2 Active Power,kW,32.72
430638,Fore St Grampound,2023-06-07T20:50:00.000+00:00,busbar,,L1 Active Power,kW,-12.62
430638,Fore St Grampound,2023-06-07T20:50:00.000+00:00,busbar,,N Current (RMS),A,56.5
430638,Fore St Grampound,2023-06-07T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,97.9
430638,Fore St Grampound,2023-06-07T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,136.7
430638,Fore St Grampound,2023-06-07T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,104.6
430638,Fore St Grampound,2023-06-07T20:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.7
430638,Fore St Grampound,2023-06-07T20:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.17
430638,Fore St Grampound,2023-06-07T20:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.41
430638,Fore St Grampound,2023-06-07T20:40:00.000+00:00,feeder,,L3 Active Power,kW,-1.76
430638,Fore St Grampound,2023-06-07T20:40:00.000+00:00,feeder,,L2 Active Power,kW,4.82
430638,Fore St Grampound,2023-06-07T20:40:00.000+00:00,feeder,,L1 Active Power,kW,-1.59
430638,Fore St Grampound,2023-06-07T20:40:00.000+00:00,feeder,,N Current (RMS),A,16.7
430638,Fore St Grampound,2023-06-07T20:40:00.000+00:00,feeder,,L3 Current (RMS),A,22.3
430638,Fore St Grampound,2023-06-07T20:40:00.000+00:00,feeder,,L2 Current (RMS),A,22.5
430638,Fore St Grampound,2023-06-07T20:40:00.000+00:00,feeder,,L1 Current (RMS),A,12.2
430638,Fore St Grampound,2023-06-07T20:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-7.92
430638,Fore St Grampound,2023-06-07T20:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.03
430638,Fore St Grampound,2023-06-07T20:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,5.88
430638,Fore St Grampound,2023-06-07T20:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,-4.97
430638,Fore St Grampound,2023-06-07T20:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.76
430638,Fore St Grampound,2023-06-07T20:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,-4.85
430638,Fore St Grampound,2023-06-07T20:40:00.000+00:00,feeder,50.0,N Current (RMS),A,14.9
430638,Fore St Grampound,2023-06-07T20:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,38.1
430638,Fore St Grampound,2023-06-07T20:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,29.0
430638,Fore St Grampound,2023-06-07T20:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,31.0
430638,Fore St Grampound,2023-06-07T20:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.13
430638,Fore St Grampound,2023-06-07T20:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.37
430638,Fore St Grampound,2023-06-07T20:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,5.55
430638,Fore St Grampound,2023-06-07T20:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.99
430638,Fore St Grampound,2023-06-07T20:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.53
430638,Fore St Grampound,2023-06-07T20:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-1.78
430638,Fore St Grampound,2023-06-07T20:40:00.000+00:00,feeder,40.0,N Current (RMS),A,18.0
430638,Fore St Grampound,2023-06-07T20:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.3
430638,Fore St Grampound,2023-06-07T20:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,27.3
430638,Fore St Grampound,2023-06-07T20:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,24.0
430638,Fore St Grampound,2023-06-07T20:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.85
430638,Fore St Grampound,2023-06-07T20:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.55
430638,Fore St Grampound,2023-06-07T20:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.16
430638,Fore St Grampound,2023-06-07T20:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.71
430638,Fore St Grampound,2023-06-07T20:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.28
430638,Fore St Grampound,2023-06-07T20:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.57
430638,Fore St Grampound,2023-06-07T20:40:00.000+00:00,feeder,30.0,N Current (RMS),A,11.4
430638,Fore St Grampound,2023-06-07T20:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.2
430638,Fore St Grampound,2023-06-07T20:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.6
430638,Fore St Grampound,2023-06-07T20:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.2
430638,Fore St Grampound,2023-06-07T20:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.53
430638,Fore St Grampound,2023-06-07T20:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
430638,Fore St Grampound,2023-06-07T20:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.03
430638,Fore St Grampound,2023-06-07T20:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.81
430638,Fore St Grampound,2023-06-07T20:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.2
430638,Fore St Grampound,2023-06-07T20:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.95
430638,Fore St Grampound,2023-06-07T20:40:00.000+00:00,feeder,20.0,N Current (RMS),A,7.0
430638,Fore St Grampound,2023-06-07T20:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.2
430638,Fore St Grampound,2023-06-07T20:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.0
430638,Fore St Grampound,2023-06-07T20:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.6
430638,Fore St Grampound,2023-06-07T20:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.28
430638,Fore St Grampound,2023-06-07T20:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.39
430638,Fore St Grampound,2023-06-07T20:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.2
430638,Fore St Grampound,2023-06-07T20:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.43
430638,Fore St Grampound,2023-06-07T20:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.8
430638,Fore St Grampound,2023-06-07T20:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.91
430638,Fore St Grampound,2023-06-07T20:40:00.000+00:00,feeder,10.0,N Current (RMS),A,23.8
430638,Fore St Grampound,2023-06-07T20:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.3
430638,Fore St Grampound,2023-06-07T20:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.1
430638,Fore St Grampound,2023-06-07T20:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.7
430638,Fore St Grampound,2023-06-07T20:40:00.000+00:00,transformer,,Temperature,C,28.0
430638,Fore St Grampound,2023-06-07T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
430638,Fore St Grampound,2023-06-07T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.23
430638,Fore St Grampound,2023-06-07T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
430638,Fore St Grampound,2023-06-07T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.13
430638,Fore St Grampound,2023-06-07T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
430638,Fore St Grampound,2023-06-07T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.04
430638,Fore St Grampound,2023-06-07T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-20.43
430638,Fore St Grampound,2023-06-07T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.92
430638,Fore St Grampound,2023-06-07T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,22.25
430638,Fore St Grampound,2023-06-07T20:40:00.000+00:00,busbar,,L3 Active Power,kW,-12.67
430638,Fore St Grampound,2023-06-07T20:40:00.000+00:00,busbar,,L2 Active Power,kW,30.4
430638,Fore St Grampound,2023-06-07T20:40:00.000+00:00,busbar,,L1 Active Power,kW,-12.65
430638,Fore St Grampound,2023-06-07T20:40:00.000+00:00,busbar,,N Current (RMS),A,49.8
430638,Fore St Grampound,2023-06-07T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,98.8
430638,Fore St Grampound,2023-06-07T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,125.5
430638,Fore St Grampound,2023-06-07T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,104.9
430638,Fore St Grampound,2023-06-07T20:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-5.7
430638,Fore St Grampound,2023-06-07T20:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.7
430638,Fore St Grampound,2023-06-07T20:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,4.26
430638,Fore St Grampound,2023-06-07T20:30:00.000+00:00,feeder,,L3 Active Power,kW,-2.49
430638,Fore St Grampound,2023-06-07T20:30:00.000+00:00,feeder,,L2 Active Power,kW,4.79
430638,Fore St Grampound,2023-06-07T20:30:00.000+00:00,feeder,,L1 Active Power,kW,-2.32
430638,Fore St Grampound,2023-06-07T20:30:00.000+00:00,feeder,,N Current (RMS),A,15.5
430638,Fore St Grampound,2023-06-07T20:30:00.000+00:00,feeder,,L3 Current (RMS),A,26.2
430638,Fore St Grampound,2023-06-07T20:30:00.000+00:00,feeder,,L2 Current (RMS),A,21.8
430638,Fore St Grampound,2023-06-07T20:30:00.000+00:00,feeder,,L1 Current (RMS),A,20.0
430638,Fore St Grampound,2023-06-07T20:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-8.05
430638,Fore St Grampound,2023-06-07T20:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.2
430638,Fore St Grampound,2023-06-07T20:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,5.92
430638,Fore St Grampound,2023-06-07T20:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,-4.88
430638,Fore St Grampound,2023-06-07T20:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,9.23
430638,Fore St Grampound,2023-06-07T20:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,-4.61
430638,Fore St Grampound,2023-06-07T20:30:00.000+00:00,feeder,50.0,N Current (RMS),A,18.0
430638,Fore St Grampound,2023-06-07T20:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,38.4
430638,Fore St Grampound,2023-06-07T20:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,38.6
430638,Fore St Grampound,2023-06-07T20:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,30.6
430638,Fore St Grampound,2023-06-07T20:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.52
430638,Fore St Grampound,2023-06-07T20:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.38
430638,Fore St Grampound,2023-06-07T20:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,5.24
430638,Fore St Grampound,2023-06-07T20:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.71
430638,Fore St Grampound,2023-06-07T20:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.01
430638,Fore St Grampound,2023-06-07T20:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-1.93
430638,Fore St Grampound,2023-06-07T20:30:00.000+00:00,feeder,40.0,N Current (RMS),A,18.6
430638,Fore St Grampound,2023-06-07T20:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.7
430638,Fore St Grampound,2023-06-07T20:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.1
430638,Fore St Grampound,2023-06-07T20:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.1
430638,Fore St Grampound,2023-06-07T20:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.04
430638,Fore St Grampound,2023-06-07T20:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.65
430638,Fore St Grampound,2023-06-07T20:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.44
430638,Fore St Grampound,2023-06-07T20:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.37
430638,Fore St Grampound,2023-06-07T20:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.95
430638,Fore St Grampound,2023-06-07T20:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.93
430638,Fore St Grampound,2023-06-07T20:30:00.000+00:00,feeder,30.0,N Current (RMS),A,12.9
430638,Fore St Grampound,2023-06-07T20:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.1
430638,Fore St Grampound,2023-06-07T20:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.4
430638,Fore St Grampound,2023-06-07T20:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.1
430638,Fore St Grampound,2023-06-07T20:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.54
430638,Fore St Grampound,2023-06-07T20:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.37
430638,Fore St Grampound,2023-06-07T20:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.33
430638,Fore St Grampound,2023-06-07T20:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.96
430638,Fore St Grampound,2023-06-07T20:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.82
430638,Fore St Grampound,2023-06-07T20:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.37
430638,Fore St Grampound,2023-06-07T20:30:00.000+00:00,feeder,20.0,N Current (RMS),A,10.9
430638,Fore St Grampound,2023-06-07T20:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.0
430638,Fore St Grampound,2023-06-07T20:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.0
430638,Fore St Grampound,2023-06-07T20:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.9
430638,Fore St Grampound,2023-06-07T20:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.32
430638,Fore St Grampound,2023-06-07T20:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.56
430638,Fore St Grampound,2023-06-07T20:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.57
430638,Fore St Grampound,2023-06-07T20:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.04
430638,Fore St Grampound,2023-06-07T20:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.9
430638,Fore St Grampound,2023-06-07T20:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.66
430638,Fore St Grampound,2023-06-07T20:30:00.000+00:00,feeder,10.0,N Current (RMS),A,12.0
430638,Fore St Grampound,2023-06-07T20:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.4
430638,Fore St Grampound,2023-06-07T20:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.8
430638,Fore St Grampound,2023-06-07T20:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.0
430638,Fore St Grampound,2023-06-07T20:30:00.000+00:00,transformer,,Temperature,C,28.0
430638,Fore St Grampound,2023-06-07T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
430638,Fore St Grampound,2023-06-07T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.72
430638,Fore St Grampound,2023-06-07T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
430638,Fore St Grampound,2023-06-07T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.02
430638,Fore St Grampound,2023-06-07T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
430638,Fore St Grampound,2023-06-07T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.9
430638,Fore St Grampound,2023-06-07T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-21.18
430638,Fore St Grampound,2023-06-07T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.67
430638,Fore St Grampound,2023-06-07T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,22.77
430638,Fore St Grampound,2023-06-07T20:30:00.000+00:00,busbar,,L3 Active Power,kW,-13.45
430638,Fore St Grampound,2023-06-07T20:30:00.000+00:00,busbar,,L2 Active Power,kW,28.7
430638,Fore St Grampound,2023-06-07T20:30:00.000+00:00,busbar,,L1 Active Power,kW,-12.82
430638,Fore St Grampound,2023-06-07T20:30:00.000+00:00,busbar,,N Current (RMS),A,44.0
430638,Fore St Grampound,2023-06-07T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,103.2
430638,Fore St Grampound,2023-06-07T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,118.3
430638,Fore St Grampound,2023-06-07T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,106.8
430638,Fore St Grampound,2023-06-07T20:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.69
430638,Fore St Grampound,2023-06-07T20:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.61
430638,Fore St Grampound,2023-06-07T20:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,3.18
430638,Fore St Grampound,2023-06-07T20:20:00.000+00:00,feeder,,L3 Active Power,kW,-1.56
430638,Fore St Grampound,2023-06-07T20:20:00.000+00:00,feeder,,L2 Active Power,kW,4.87
430638,Fore St Grampound,2023-06-07T20:20:00.000+00:00,feeder,,L1 Active Power,kW,-1.38
430638,Fore St Grampound,2023-06-07T20:20:00.000+00:00,feeder,,N Current (RMS),A,16.0
430638,Fore St Grampound,2023-06-07T20:20:00.000+00:00,feeder,,L3 Current (RMS),A,22.6
430638,Fore St Grampound,2023-06-07T20:20:00.000+00:00,feeder,,L2 Current (RMS),A,22.1
430638,Fore St Grampound,2023-06-07T20:20:00.000+00:00,feeder,,L1 Current (RMS),A,15.5
430638,Fore St Grampound,2023-06-07T20:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-7.48
430638,Fore St Grampound,2023-06-07T20:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.37
430638,Fore St Grampound,2023-06-07T20:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,5.85
430638,Fore St Grampound,2023-06-07T20:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,-4.6
430638,Fore St Grampound,2023-06-07T20:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,10.22
430638,Fore St Grampound,2023-06-07T20:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,-4.45
430638,Fore St Grampound,2023-06-07T20:20:00.000+00:00,feeder,50.0,N Current (RMS),A,21.8
430638,Fore St Grampound,2023-06-07T20:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,36.5
430638,Fore St Grampound,2023-06-07T20:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,42.5
430638,Fore St Grampound,2023-06-07T20:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,30.2
430638,Fore St Grampound,2023-06-07T20:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.53
430638,Fore St Grampound,2023-06-07T20:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.31
430638,Fore St Grampound,2023-06-07T20:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,5.39
430638,Fore St Grampound,2023-06-07T20:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.68
430638,Fore St Grampound,2023-06-07T20:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.96
430638,Fore St Grampound,2023-06-07T20:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-2.27
430638,Fore St Grampound,2023-06-07T20:20:00.000+00:00,feeder,40.0,N Current (RMS),A,19.0
430638,Fore St Grampound,2023-06-07T20:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.6
430638,Fore St Grampound,2023-06-07T20:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.0
430638,Fore St Grampound,2023-06-07T20:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,24.0
430638,Fore St Grampound,2023-06-07T20:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.56
430638,Fore St Grampound,2023-06-07T20:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.58
430638,Fore St Grampound,2023-06-07T20:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.37
430638,Fore St Grampound,2023-06-07T20:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.73
430638,Fore St Grampound,2023-06-07T20:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.71
430638,Fore St Grampound,2023-06-07T20:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.12
430638,Fore St Grampound,2023-06-07T20:20:00.000+00:00,feeder,30.0,N Current (RMS),A,10.7
