Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
430638,Fore St Grampound,2023-06-07T20:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.2
430638,Fore St Grampound,2023-06-07T20:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.8
430638,Fore St Grampound,2023-06-07T20:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.0
430638,Fore St Grampound,2023-06-07T20:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.38
430638,Fore St Grampound,2023-06-07T20:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
430638,Fore St Grampound,2023-06-07T20:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.32
430638,Fore St Grampound,2023-06-07T20:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.97
430638,Fore St Grampound,2023-06-07T20:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.21
430638,Fore St Grampound,2023-06-07T20:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.16
430638,Fore St Grampound,2023-06-07T20:20:00.000+00:00,feeder,20.0,N Current (RMS),A,14.0
430638,Fore St Grampound,2023-06-07T20:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.9
430638,Fore St Grampound,2023-06-07T20:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.1
430638,Fore St Grampound,2023-06-07T20:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.8
430638,Fore St Grampound,2023-06-07T20:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.01
430638,Fore St Grampound,2023-06-07T20:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.36
430638,Fore St Grampound,2023-06-07T20:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.86
430638,Fore St Grampound,2023-06-07T20:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.66
430638,Fore St Grampound,2023-06-07T20:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.43
430638,Fore St Grampound,2023-06-07T20:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.84
430638,Fore St Grampound,2023-06-07T20:20:00.000+00:00,feeder,10.0,N Current (RMS),A,10.8
430638,Fore St Grampound,2023-06-07T20:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.3
430638,Fore St Grampound,2023-06-07T20:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.8
430638,Fore St Grampound,2023-06-07T20:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.5
430638,Fore St Grampound,2023-06-07T20:20:00.000+00:00,transformer,,Temperature,C,28.0
430638,Fore St Grampound,2023-06-07T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
430638,Fore St Grampound,2023-06-07T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.72
430638,Fore St Grampound,2023-06-07T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
430638,Fore St Grampound,2023-06-07T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.71
430638,Fore St Grampound,2023-06-07T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
430638,Fore St Grampound,2023-06-07T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.32
430638,Fore St Grampound,2023-06-07T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-21.66
430638,Fore St Grampound,2023-06-07T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.77
430638,Fore St Grampound,2023-06-07T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,20.99
430638,Fore St Grampound,2023-06-07T20:20:00.000+00:00,busbar,,L3 Active Power,kW,-13.19
430638,Fore St Grampound,2023-06-07T20:20:00.000+00:00,busbar,,L2 Active Power,kW,27.4
430638,Fore St Grampound,2023-06-07T20:20:00.000+00:00,busbar,,L1 Active Power,kW,-11.21
430638,Fore St Grampound,2023-06-07T20:20:00.000+00:00,busbar,,N Current (RMS),A,44.9
430638,Fore St Grampound,2023-06-07T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,104.6
430638,Fore St Grampound,2023-06-07T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,113.6
430638,Fore St Grampound,2023-06-07T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,97.8
430638,Fore St Grampound,2023-06-07T20:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-5.22
430638,Fore St Grampound,2023-06-07T20:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.47
430638,Fore St Grampound,2023-06-07T20:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,3.14
430638,Fore St Grampound,2023-06-07T20:10:00.000+00:00,feeder,,L3 Active Power,kW,-2.09
430638,Fore St Grampound,2023-06-07T20:10:00.000+00:00,feeder,,L2 Active Power,kW,4.21
430638,Fore St Grampound,2023-06-07T20:10:00.000+00:00,feeder,,L1 Active Power,kW,-1.34
430638,Fore St Grampound,2023-06-07T20:10:00.000+00:00,feeder,,N Current (RMS),A,18.3
430638,Fore St Grampound,2023-06-07T20:10:00.000+00:00,feeder,,L3 Current (RMS),A,24.0
430638,Fore St Grampound,2023-06-07T20:10:00.000+00:00,feeder,,L2 Current (RMS),A,19.3
430638,Fore St Grampound,2023-06-07T20:10:00.000+00:00,feeder,,L1 Current (RMS),A,15.3
430638,Fore St Grampound,2023-06-07T20:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-7.1
430638,Fore St Grampound,2023-06-07T20:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.29
430638,Fore St Grampound,2023-06-07T20:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,7.34
430638,Fore St Grampound,2023-06-07T20:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,-4.41
430638,Fore St Grampound,2023-06-07T20:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.28
430638,Fore St Grampound,2023-06-07T20:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,-5.21
430638,Fore St Grampound,2023-06-07T20:10:00.000+00:00,feeder,50.0,N Current (RMS),A,17.6
430638,Fore St Grampound,2023-06-07T20:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,34.7
430638,Fore St Grampound,2023-06-07T20:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,26.6
430638,Fore St Grampound,2023-06-07T20:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,38.4
430638,Fore St Grampound,2023-06-07T20:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.55
430638,Fore St Grampound,2023-06-07T20:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.23
430638,Fore St Grampound,2023-06-07T20:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,5.11
430638,Fore St Grampound,2023-06-07T20:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.77
430638,Fore St Grampound,2023-06-07T20:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.65
430638,Fore St Grampound,2023-06-07T20:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-2.32
430638,Fore St Grampound,2023-06-07T20:10:00.000+00:00,feeder,40.0,N Current (RMS),A,18.8
430638,Fore St Grampound,2023-06-07T20:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.0
430638,Fore St Grampound,2023-06-07T20:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.0
430638,Fore St Grampound,2023-06-07T20:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.3
430638,Fore St Grampound,2023-06-07T20:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.16
430638,Fore St Grampound,2023-06-07T20:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.43
430638,Fore St Grampound,2023-06-07T20:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.47
430638,Fore St Grampound,2023-06-07T20:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.46
430638,Fore St Grampound,2023-06-07T20:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.5
430638,Fore St Grampound,2023-06-07T20:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.18
430638,Fore St Grampound,2023-06-07T20:10:00.000+00:00,feeder,30.0,N Current (RMS),A,9.4
430638,Fore St Grampound,2023-06-07T20:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.0
430638,Fore St Grampound,2023-06-07T20:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.6
430638,Fore St Grampound,2023-06-07T20:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.5
430638,Fore St Grampound,2023-06-07T20:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-5.08
430638,Fore St Grampound,2023-06-07T20:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.69
430638,Fore St Grampound,2023-06-07T20:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.22
430638,Fore St Grampound,2023-06-07T20:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-4.04
430638,Fore St Grampound,2023-06-07T20:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.57
430638,Fore St Grampound,2023-06-07T20:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.08
430638,Fore St Grampound,2023-06-07T20:10:00.000+00:00,feeder,20.0,N Current (RMS),A,22.6
430638,Fore St Grampound,2023-06-07T20:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.0
430638,Fore St Grampound,2023-06-07T20:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.5
430638,Fore St Grampound,2023-06-07T20:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.5
430638,Fore St Grampound,2023-06-07T20:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.43
430638,Fore St Grampound,2023-06-07T20:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.49
430638,Fore St Grampound,2023-06-07T20:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.01
430638,Fore St Grampound,2023-06-07T20:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.96
430638,Fore St Grampound,2023-06-07T20:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.29
430638,Fore St Grampound,2023-06-07T20:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.82
430638,Fore St Grampound,2023-06-07T20:10:00.000+00:00,feeder,10.0,N Current (RMS),A,14.6
430638,Fore St Grampound,2023-06-07T20:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.3
430638,Fore St Grampound,2023-06-07T20:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.4
430638,Fore St Grampound,2023-06-07T20:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.3
430638,Fore St Grampound,2023-06-07T20:10:00.000+00:00,transformer,,Temperature,C,28.0
430638,Fore St Grampound,2023-06-07T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
430638,Fore St Grampound,2023-06-07T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.72
430638,Fore St Grampound,2023-06-07T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
430638,Fore St Grampound,2023-06-07T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.86
430638,Fore St Grampound,2023-06-07T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
430638,Fore St Grampound,2023-06-07T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.68
430638,Fore St Grampound,2023-06-07T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-21.56
430638,Fore St Grampound,2023-06-07T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.29
430638,Fore St Grampound,2023-06-07T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,22.29
430638,Fore St Grampound,2023-06-07T20:10:00.000+00:00,busbar,,L3 Active Power,kW,-13.74
430638,Fore St Grampound,2023-06-07T20:10:00.000+00:00,busbar,,L2 Active Power,kW,23.49
430638,Fore St Grampound,2023-06-07T20:10:00.000+00:00,busbar,,L1 Active Power,kW,-11.96
430638,Fore St Grampound,2023-06-07T20:10:00.000+00:00,busbar,,N Current (RMS),A,44.0
430638,Fore St Grampound,2023-06-07T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,105.3
430638,Fore St Grampound,2023-06-07T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,98.2
430638,Fore St Grampound,2023-06-07T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,105.3
430638,Fore St Grampound,2023-06-07T20:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-5.69
430638,Fore St Grampound,2023-06-07T20:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.79
430638,Fore St Grampound,2023-06-07T20:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,3.83
430638,Fore St Grampound,2023-06-07T20:00:00.000+00:00,feeder,,L3 Active Power,kW,-2.42
430638,Fore St Grampound,2023-06-07T20:00:00.000+00:00,feeder,,L2 Active Power,kW,7.28
430638,Fore St Grampound,2023-06-07T20:00:00.000+00:00,feeder,,L1 Active Power,kW,-1.91
430638,Fore St Grampound,2023-06-07T20:00:00.000+00:00,feeder,,N Current (RMS),A,16.3
430638,Fore St Grampound,2023-06-07T20:00:00.000+00:00,feeder,,L3 Current (RMS),A,26.9
430638,Fore St Grampound,2023-06-07T20:00:00.000+00:00,feeder,,L2 Current (RMS),A,31.1
430638,Fore St Grampound,2023-06-07T20:00:00.000+00:00,feeder,,L1 Current (RMS),A,19.4
430638,Fore St Grampound,2023-06-07T20:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-5.49
430638,Fore St Grampound,2023-06-07T20:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.47
430638,Fore St Grampound,2023-06-07T20:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,8.43
430638,Fore St Grampound,2023-06-07T20:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,-3.3
430638,Fore St Grampound,2023-06-07T20:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.22
430638,Fore St Grampound,2023-06-07T20:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,-6.22
430638,Fore St Grampound,2023-06-07T20:00:00.000+00:00,feeder,50.0,N Current (RMS),A,19.1
430638,Fore St Grampound,2023-06-07T20:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,26.6
430638,Fore St Grampound,2023-06-07T20:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,26.1
430638,Fore St Grampound,2023-06-07T20:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,43.9
430638,Fore St Grampound,2023-06-07T20:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.64
430638,Fore St Grampound,2023-06-07T20:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.25
430638,Fore St Grampound,2023-06-07T20:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,6.3
430638,Fore St Grampound,2023-06-07T20:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.72
430638,Fore St Grampound,2023-06-07T20:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.57
430638,Fore St Grampound,2023-06-07T20:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-2.7
430638,Fore St Grampound,2023-06-07T20:00:00.000+00:00,feeder,40.0,N Current (RMS),A,23.3
430638,Fore St Grampound,2023-06-07T20:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.0
430638,Fore St Grampound,2023-06-07T20:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,24.8
430638,Fore St Grampound,2023-06-07T20:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,28.4
430638,Fore St Grampound,2023-06-07T20:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.18
430638,Fore St Grampound,2023-06-07T20:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.41
430638,Fore St Grampound,2023-06-07T20:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.67
430638,Fore St Grampound,2023-06-07T20:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.17
430638,Fore St Grampound,2023-06-07T20:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.86
430638,Fore St Grampound,2023-06-07T20:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.58
430638,Fore St Grampound,2023-06-07T20:00:00.000+00:00,feeder,30.0,N Current (RMS),A,11.7
430638,Fore St Grampound,2023-06-07T20:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.0
430638,Fore St Grampound,2023-06-07T20:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.1
430638,Fore St Grampound,2023-06-07T20:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.6
430638,Fore St Grampound,2023-06-07T20:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.99
430638,Fore St Grampound,2023-06-07T20:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.33
430638,Fore St Grampound,2023-06-07T20:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.07
430638,Fore St Grampound,2023-06-07T20:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.32
430638,Fore St Grampound,2023-06-07T20:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.3
430638,Fore St Grampound,2023-06-07T20:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.08
430638,Fore St Grampound,2023-06-07T20:00:00.000+00:00,feeder,20.0,N Current (RMS),A,13.1
430638,Fore St Grampound,2023-06-07T20:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.1
430638,Fore St Grampound,2023-06-07T20:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.4
430638,Fore St Grampound,2023-06-07T20:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.9
430638,Fore St Grampound,2023-06-07T20:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.38
430638,Fore St Grampound,2023-06-07T20:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.51
430638,Fore St Grampound,2023-06-07T20:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.52
430638,Fore St Grampound,2023-06-07T20:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.84
430638,Fore St Grampound,2023-06-07T20:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.56
430638,Fore St Grampound,2023-06-07T20:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.78
430638,Fore St Grampound,2023-06-07T20:00:00.000+00:00,feeder,10.0,N Current (RMS),A,14.9
430638,Fore St Grampound,2023-06-07T20:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.0
430638,Fore St Grampound,2023-06-07T20:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.6
430638,Fore St Grampound,2023-06-07T20:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.1
430638,Fore St Grampound,2023-06-07T20:00:00.000+00:00,transformer,,Temperature,C,28.0
430638,Fore St Grampound,2023-06-07T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
430638,Fore St Grampound,2023-06-07T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.41
430638,Fore St Grampound,2023-06-07T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
430638,Fore St Grampound,2023-06-07T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.35
430638,Fore St Grampound,2023-06-07T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
430638,Fore St Grampound,2023-06-07T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.48
430638,Fore St Grampound,2023-06-07T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.37
430638,Fore St Grampound,2023-06-07T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.41
430638,Fore St Grampound,2023-06-07T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,24.83
430638,Fore St Grampound,2023-06-07T20:00:00.000+00:00,busbar,,L3 Active Power,kW,-10.78
430638,Fore St Grampound,2023-06-07T20:00:00.000+00:00,busbar,,L2 Active Power,kW,29.8
430638,Fore St Grampound,2023-06-07T20:00:00.000+00:00,busbar,,L1 Active Power,kW,-14.26
430638,Fore St Grampound,2023-06-07T20:00:00.000+00:00,busbar,,N Current (RMS),A,57.7
430638,Fore St Grampound,2023-06-07T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,85.1
430638,Fore St Grampound,2023-06-07T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,124.1
430638,Fore St Grampound,2023-06-07T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,118.5
430638,Fore St Grampound,2023-06-07T19:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-5.92
430638,Fore St Grampound,2023-06-07T19:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.59
430638,Fore St Grampound,2023-06-07T19:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,3.25
430638,Fore St Grampound,2023-06-07T19:50:00.000+00:00,feeder,,L3 Active Power,kW,-2.43
430638,Fore St Grampound,2023-06-07T19:50:00.000+00:00,feeder,,L2 Active Power,kW,6.71
430638,Fore St Grampound,2023-06-07T19:50:00.000+00:00,feeder,,L1 Active Power,kW,-1.86
430638,Fore St Grampound,2023-06-07T19:50:00.000+00:00,feeder,,N Current (RMS),A,15.3
430638,Fore St Grampound,2023-06-07T19:50:00.000+00:00,feeder,,L3 Current (RMS),A,27.0
430638,Fore St Grampound,2023-06-07T19:50:00.000+00:00,feeder,,L2 Current (RMS),A,28.9
430638,Fore St Grampound,2023-06-07T19:50:00.000+00:00,feeder,,L1 Current (RMS),A,16.3
430638,Fore St Grampound,2023-06-07T19:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-6.45
430638,Fore St Grampound,2023-06-07T19:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.23
430638,Fore St Grampound,2023-06-07T19:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,8.03
430638,Fore St Grampound,2023-06-07T19:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,-3.88
430638,Fore St Grampound,2023-06-07T19:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.28
430638,Fore St Grampound,2023-06-07T19:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,-6.1
430638,Fore St Grampound,2023-06-07T19:50:00.000+00:00,feeder,50.0,N Current (RMS),A,15.7
430638,Fore St Grampound,2023-06-07T19:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,31.8
430638,Fore St Grampound,2023-06-07T19:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,30.6
430638,Fore St Grampound,2023-06-07T19:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,41.4
430638,Fore St Grampound,2023-06-07T19:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.51
430638,Fore St Grampound,2023-06-07T19:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.31
430638,Fore St Grampound,2023-06-07T19:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,5.24
430638,Fore St Grampound,2023-06-07T19:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.69
430638,Fore St Grampound,2023-06-07T19:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.78
430638,Fore St Grampound,2023-06-07T19:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-1.87
430638,Fore St Grampound,2023-06-07T19:50:00.000+00:00,feeder,40.0,N Current (RMS),A,17.4
430638,Fore St Grampound,2023-06-07T19:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.6
430638,Fore St Grampound,2023-06-07T19:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.6
430638,Fore St Grampound,2023-06-07T19:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.1
430638,Fore St Grampound,2023-06-07T19:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.76
430638,Fore St Grampound,2023-06-07T19:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.59
430638,Fore St Grampound,2023-06-07T19:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.88
430638,Fore St Grampound,2023-06-07T19:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.92
430638,Fore St Grampound,2023-06-07T19:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.47
430638,Fore St Grampound,2023-06-07T19:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.39
430638,Fore St Grampound,2023-06-07T19:50:00.000+00:00,feeder,30.0,N Current (RMS),A,11.2
430638,Fore St Grampound,2023-06-07T19:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.4
430638,Fore St Grampound,2023-06-07T19:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.1
430638,Fore St Grampound,2023-06-07T19:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.1
430638,Fore St Grampound,2023-06-07T19:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.84
430638,Fore St Grampound,2023-06-07T19:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.16
430638,Fore St Grampound,2023-06-07T19:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.12
430638,Fore St Grampound,2023-06-07T19:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.31
430638,Fore St Grampound,2023-06-07T19:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.33
430638,Fore St Grampound,2023-06-07T19:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.23
430638,Fore St Grampound,2023-06-07T19:50:00.000+00:00,feeder,20.0,N Current (RMS),A,12.6
430638,Fore St Grampound,2023-06-07T19:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.4
430638,Fore St Grampound,2023-06-07T19:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.7
430638,Fore St Grampound,2023-06-07T19:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.1
430638,Fore St Grampound,2023-06-07T19:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.54
430638,Fore St Grampound,2023-06-07T19:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.42
430638,Fore St Grampound,2023-06-07T19:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.18
430638,Fore St Grampound,2023-06-07T19:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.94
430638,Fore St Grampound,2023-06-07T19:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.34
430638,Fore St Grampound,2023-06-07T19:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.05
430638,Fore St Grampound,2023-06-07T19:50:00.000+00:00,feeder,10.0,N Current (RMS),A,15.0
430638,Fore St Grampound,2023-06-07T19:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.6
430638,Fore St Grampound,2023-06-07T19:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.5
430638,Fore St Grampound,2023-06-07T19:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.6
430638,Fore St Grampound,2023-06-07T19:50:00.000+00:00,transformer,,Temperature,C,28.0
430638,Fore St Grampound,2023-06-07T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
430638,Fore St Grampound,2023-06-07T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.37
430638,Fore St Grampound,2023-06-07T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
430638,Fore St Grampound,2023-06-07T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.57
430638,Fore St Grampound,2023-06-07T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
430638,Fore St Grampound,2023-06-07T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.66
430638,Fore St Grampound,2023-06-07T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-18.02
430638,Fore St Grampound,2023-06-07T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.34
430638,Fore St Grampound,2023-06-07T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,23.69
430638,Fore St Grampound,2023-06-07T19:50:00.000+00:00,busbar,,L3 Active Power,kW,-11.18
430638,Fore St Grampound,2023-06-07T19:50:00.000+00:00,busbar,,L2 Active Power,kW,27.91
430638,Fore St Grampound,2023-06-07T19:50:00.000+00:00,busbar,,L1 Active Power,kW,-13.5
430638,Fore St Grampound,2023-06-07T19:50:00.000+00:00,busbar,,N Current (RMS),A,52.3
430638,Fore St Grampound,2023-06-07T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,88.9
430638,Fore St Grampound,2023-06-07T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,115.9
430638,Fore St Grampound,2023-06-07T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,112.4
430638,Fore St Grampound,2023-06-07T19:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-5.19
430638,Fore St Grampound,2023-06-07T19:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.79
430638,Fore St Grampound,2023-06-07T19:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.7
430638,Fore St Grampound,2023-06-07T19:40:00.000+00:00,feeder,,L3 Active Power,kW,-2.01
430638,Fore St Grampound,2023-06-07T19:40:00.000+00:00,feeder,,L2 Active Power,kW,6.41
430638,Fore St Grampound,2023-06-07T19:40:00.000+00:00,feeder,,L1 Active Power,kW,-2.3
430638,Fore St Grampound,2023-06-07T19:40:00.000+00:00,feeder,,N Current (RMS),A,16.0
430638,Fore St Grampound,2023-06-07T19:40:00.000+00:00,feeder,,L3 Current (RMS),A,24.9
430638,Fore St Grampound,2023-06-07T19:40:00.000+00:00,feeder,,L2 Current (RMS),A,28.0
430638,Fore St Grampound,2023-06-07T19:40:00.000+00:00,feeder,,L1 Current (RMS),A,15.2
430638,Fore St Grampound,2023-06-07T19:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-4.92
430638,Fore St Grampound,2023-06-07T19:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.3
430638,Fore St Grampound,2023-06-07T19:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,8.66
430638,Fore St Grampound,2023-06-07T19:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,-3.05
430638,Fore St Grampound,2023-06-07T19:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.2
430638,Fore St Grampound,2023-06-07T19:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,-6.58
430638,Fore St Grampound,2023-06-07T19:40:00.000+00:00,feeder,50.0,N Current (RMS),A,21.6
430638,Fore St Grampound,2023-06-07T19:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,24.3
430638,Fore St Grampound,2023-06-07T19:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,31.2
430638,Fore St Grampound,2023-06-07T19:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,44.7
430638,Fore St Grampound,2023-06-07T19:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.55
430638,Fore St Grampound,2023-06-07T19:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.29
430638,Fore St Grampound,2023-06-07T19:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,6.12
430638,Fore St Grampound,2023-06-07T19:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.72
430638,Fore St Grampound,2023-06-07T19:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.9
430638,Fore St Grampound,2023-06-07T19:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-2.36
430638,Fore St Grampound,2023-06-07T19:40:00.000+00:00,feeder,40.0,N Current (RMS),A,19.7
430638,Fore St Grampound,2023-06-07T19:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.8
430638,Fore St Grampound,2023-06-07T19:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.1
430638,Fore St Grampound,2023-06-07T19:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,26.7
430638,Fore St Grampound,2023-06-07T19:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-3.68
430638,Fore St Grampound,2023-06-07T19:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.66
430638,Fore St Grampound,2023-06-07T19:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.14
430638,Fore St Grampound,2023-06-07T19:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.68
430638,Fore St Grampound,2023-06-07T19:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.34
430638,Fore St Grampound,2023-06-07T19:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.53
430638,Fore St Grampound,2023-06-07T19:40:00.000+00:00,feeder,30.0,N Current (RMS),A,12.9
430638,Fore St Grampound,2023-06-07T19:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.9
430638,Fore St Grampound,2023-06-07T19:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.5
430638,Fore St Grampound,2023-06-07T19:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.0
430638,Fore St Grampound,2023-06-07T19:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-9.93
430638,Fore St Grampound,2023-06-07T19:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
430638,Fore St Grampound,2023-06-07T19:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.27
430638,Fore St Grampound,2023-06-07T19:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-7.06
430638,Fore St Grampound,2023-06-07T19:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.27
430638,Fore St Grampound,2023-06-07T19:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.36
430638,Fore St Grampound,2023-06-07T19:40:00.000+00:00,feeder,20.0,N Current (RMS),A,43.3
430638,Fore St Grampound,2023-06-07T19:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,50.3
430638,Fore St Grampound,2023-06-07T19:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.4
430638,Fore St Grampound,2023-06-07T19:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.8
430638,Fore St Grampound,2023-06-07T19:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.09
430638,Fore St Grampound,2023-06-07T19:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.08
430638,Fore St Grampound,2023-06-07T19:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.43
430638,Fore St Grampound,2023-06-07T19:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.34
430638,Fore St Grampound,2023-06-07T19:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.02
430638,Fore St Grampound,2023-06-07T19:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.35
430638,Fore St Grampound,2023-06-07T19:40:00.000+00:00,feeder,10.0,N Current (RMS),A,13.2
430638,Fore St Grampound,2023-06-07T19:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.9
430638,Fore St Grampound,2023-06-07T19:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.7
430638,Fore St Grampound,2023-06-07T19:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.9
430638,Fore St Grampound,2023-06-07T19:40:00.000+00:00,transformer,,Temperature,C,28.0
430638,Fore St Grampound,2023-06-07T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
430638,Fore St Grampound,2023-06-07T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.11
430638,Fore St Grampound,2023-06-07T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
430638,Fore St Grampound,2023-06-07T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.48
430638,Fore St Grampound,2023-06-07T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
430638,Fore St Grampound,2023-06-07T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.41
430638,Fore St Grampound,2023-06-07T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-26.38
430638,Fore St Grampound,2023-06-07T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.13
430638,Fore St Grampound,2023-06-07T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,24.33
430638,Fore St Grampound,2023-06-07T19:40:00.000+00:00,busbar,,L3 Active Power,kW,-15.85
430638,Fore St Grampound,2023-06-07T19:40:00.000+00:00,busbar,,L2 Active Power,kW,29.15
430638,Fore St Grampound,2023-06-07T19:40:00.000+00:00,busbar,,L1 Active Power,kW,-13.76
430638,Fore St Grampound,2023-06-07T19:40:00.000+00:00,busbar,,N Current (RMS),A,45.5
430638,Fore St Grampound,2023-06-07T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,127.0
430638,Fore St Grampound,2023-06-07T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,121.4
430638,Fore St Grampound,2023-06-07T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,115.0
430638,Fore St Grampound,2023-06-07T19:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-6.78
430638,Fore St Grampound,2023-06-07T19:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.4
430638,Fore St Grampound,2023-06-07T19:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.24
430638,Fore St Grampound,2023-06-07T19:30:00.000+00:00,feeder,,L3 Active Power,kW,-2.72
430638,Fore St Grampound,2023-06-07T19:30:00.000+00:00,feeder,,L2 Active Power,kW,7.74
430638,Fore St Grampound,2023-06-07T19:30:00.000+00:00,feeder,,L1 Active Power,kW,-2.09
430638,Fore St Grampound,2023-06-07T19:30:00.000+00:00,feeder,,N Current (RMS),A,22.4
430638,Fore St Grampound,2023-06-07T19:30:00.000+00:00,feeder,,L3 Current (RMS),A,31.9
430638,Fore St Grampound,2023-06-07T19:30:00.000+00:00,feeder,,L2 Current (RMS),A,33.8
430638,Fore St Grampound,2023-06-07T19:30:00.000+00:00,feeder,,L1 Current (RMS),A,13.0
430638,Fore St Grampound,2023-06-07T19:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-4.81
430638,Fore St Grampound,2023-06-07T19:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.01
430638,Fore St Grampound,2023-06-07T19:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,8.22
430638,Fore St Grampound,2023-06-07T19:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,-3.22
430638,Fore St Grampound,2023-06-07T19:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.48
430638,Fore St Grampound,2023-06-07T19:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,-6.15
430638,Fore St Grampound,2023-06-07T19:30:00.000+00:00,feeder,50.0,N Current (RMS),A,21.0
430638,Fore St Grampound,2023-06-07T19:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,24.6
430638,Fore St Grampound,2023-06-07T19:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,23.4
430638,Fore St Grampound,2023-06-07T19:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,42.5
430638,Fore St Grampound,2023-06-07T19:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.51
430638,Fore St Grampound,2023-06-07T19:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.34
430638,Fore St Grampound,2023-06-07T19:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,5.58
430638,Fore St Grampound,2023-06-07T19:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.7
430638,Fore St Grampound,2023-06-07T19:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.41
430638,Fore St Grampound,2023-06-07T19:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-1.87
430638,Fore St Grampound,2023-06-07T19:30:00.000+00:00,feeder,40.0,N Current (RMS),A,19.3
430638,Fore St Grampound,2023-06-07T19:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.6
430638,Fore St Grampound,2023-06-07T19:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.7
430638,Fore St Grampound,2023-06-07T19:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,24.2
430638,Fore St Grampound,2023-06-07T19:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-3.15
430638,Fore St Grampound,2023-06-07T19:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.62
430638,Fore St Grampound,2023-06-07T19:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.75
430638,Fore St Grampound,2023-06-07T19:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.8
430638,Fore St Grampound,2023-06-07T19:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.56
430638,Fore St Grampound,2023-06-07T19:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.27
430638,Fore St Grampound,2023-06-07T19:30:00.000+00:00,feeder,30.0,N Current (RMS),A,13.2
430638,Fore St Grampound,2023-06-07T19:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.9
430638,Fore St Grampound,2023-06-07T19:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.1
430638,Fore St Grampound,2023-06-07T19:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.6
430638,Fore St Grampound,2023-06-07T19:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.9
430638,Fore St Grampound,2023-06-07T19:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.22
430638,Fore St Grampound,2023-06-07T19:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.57
430638,Fore St Grampound,2023-06-07T19:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.76
430638,Fore St Grampound,2023-06-07T19:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.51
430638,Fore St Grampound,2023-06-07T19:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.87
430638,Fore St Grampound,2023-06-07T19:30:00.000+00:00,feeder,20.0,N Current (RMS),A,16.3
430638,Fore St Grampound,2023-06-07T19:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.4
430638,Fore St Grampound,2023-06-07T19:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.6
430638,Fore St Grampound,2023-06-07T19:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.1
430638,Fore St Grampound,2023-06-07T19:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.84
430638,Fore St Grampound,2023-06-07T19:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.15
430638,Fore St Grampound,2023-06-07T19:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.75
430638,Fore St Grampound,2023-06-07T19:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.22
430638,Fore St Grampound,2023-06-07T19:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.74
430638,Fore St Grampound,2023-06-07T19:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.14
430638,Fore St Grampound,2023-06-07T19:30:00.000+00:00,feeder,10.0,N Current (RMS),A,20.7
430638,Fore St Grampound,2023-06-07T19:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.2
430638,Fore St Grampound,2023-06-07T19:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.5
430638,Fore St Grampound,2023-06-07T19:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.0
430638,Fore St Grampound,2023-06-07T19:30:00.000+00:00,transformer,,Temperature,C,28.0
430638,Fore St Grampound,2023-06-07T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
430638,Fore St Grampound,2023-06-07T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.03
430638,Fore St Grampound,2023-06-07T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
430638,Fore St Grampound,2023-06-07T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.09
430638,Fore St Grampound,2023-06-07T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
430638,Fore St Grampound,2023-06-07T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.76
430638,Fore St Grampound,2023-06-07T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-19.99
430638,Fore St Grampound,2023-06-07T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.52
430638,Fore St Grampound,2023-06-07T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,24.1
430638,Fore St Grampound,2023-06-07T19:30:00.000+00:00,busbar,,L3 Active Power,kW,-12.42
430638,Fore St Grampound,2023-06-07T19:30:00.000+00:00,busbar,,L2 Active Power,kW,34.45
430638,Fore St Grampound,2023-06-07T19:30:00.000+00:00,busbar,,L1 Active Power,kW,-14.4
430638,Fore St Grampound,2023-06-07T19:30:00.000+00:00,busbar,,N Current (RMS),A,61.6
430638,Fore St Grampound,2023-06-07T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,98.4
430638,Fore St Grampound,2023-06-07T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,142.9
430638,Fore St Grampound,2023-06-07T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,114.9
430638,Fore St Grampound,2023-06-07T19:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-6.7
430638,Fore St Grampound,2023-06-07T19:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.63
430638,Fore St Grampound,2023-06-07T19:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,3.02
430638,Fore St Grampound,2023-06-07T19:20:00.000+00:00,feeder,,L3 Active Power,kW,-2.74
430638,Fore St Grampound,2023-06-07T19:20:00.000+00:00,feeder,,L2 Active Power,kW,8.55
430638,Fore St Grampound,2023-06-07T19:20:00.000+00:00,feeder,,L1 Active Power,kW,-2.28
430638,Fore St Grampound,2023-06-07T19:20:00.000+00:00,feeder,,N Current (RMS),A,21.4
430638,Fore St Grampound,2023-06-07T19:20:00.000+00:00,feeder,,L3 Current (RMS),A,31.6
430638,Fore St Grampound,2023-06-07T19:20:00.000+00:00,feeder,,L2 Current (RMS),A,37.4
430638,Fore St Grampound,2023-06-07T19:20:00.000+00:00,feeder,,L1 Current (RMS),A,15.8
430638,Fore St Grampound,2023-06-07T19:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-5.48
430638,Fore St Grampound,2023-06-07T19:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.26
430638,Fore St Grampound,2023-06-07T19:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,8.45
430638,Fore St Grampound,2023-06-07T19:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,-3.69
430638,Fore St Grampound,2023-06-07T19:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.41
430638,Fore St Grampound,2023-06-07T19:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,-5.92
430638,Fore St Grampound,2023-06-07T19:20:00.000+00:00,feeder,50.0,N Current (RMS),A,22.5
430638,Fore St Grampound,2023-06-07T19:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,28.2
430638,Fore St Grampound,2023-06-07T19:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,34.0
430638,Fore St Grampound,2023-06-07T19:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,42.8
430638,Fore St Grampound,2023-06-07T19:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.61
430638,Fore St Grampound,2023-06-07T19:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.18
430638,Fore St Grampound,2023-06-07T19:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,5.15
430638,Fore St Grampound,2023-06-07T19:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.68
430638,Fore St Grampound,2023-06-07T19:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.64
430638,Fore St Grampound,2023-06-07T19:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-1.28
430638,Fore St Grampound,2023-06-07T19:20:00.000+00:00,feeder,40.0,N Current (RMS),A,19.0
430638,Fore St Grampound,2023-06-07T19:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.8
430638,Fore St Grampound,2023-06-07T19:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,27.5
430638,Fore St Grampound,2023-06-07T19:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.1
430638,Fore St Grampound,2023-06-07T19:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.58
430638,Fore St Grampound,2023-06-07T19:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.46
430638,Fore St Grampound,2023-06-07T19:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.94
430638,Fore St Grampound,2023-06-07T19:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.12
430638,Fore St Grampound,2023-06-07T19:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.25
430638,Fore St Grampound,2023-06-07T19:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.28
430638,Fore St Grampound,2023-06-07T19:20:00.000+00:00,feeder,30.0,N Current (RMS),A,10.7
430638,Fore St Grampound,2023-06-07T19:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.1
430638,Fore St Grampound,2023-06-07T19:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.2
430638,Fore St Grampound,2023-06-07T19:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.8
430638,Fore St Grampound,2023-06-07T19:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.92
430638,Fore St Grampound,2023-06-07T19:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.24
430638,Fore St Grampound,2023-06-07T19:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.66
430638,Fore St Grampound,2023-06-07T19:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.12
430638,Fore St Grampound,2023-06-07T19:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.61
430638,Fore St Grampound,2023-06-07T19:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.9
430638,Fore St Grampound,2023-06-07T19:20:00.000+00:00,feeder,20.0,N Current (RMS),A,9.8
430638,Fore St Grampound,2023-06-07T19:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.8
430638,Fore St Grampound,2023-06-07T19:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.0
430638,Fore St Grampound,2023-06-07T19:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.2
430638,Fore St Grampound,2023-06-07T19:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.63
430638,Fore St Grampound,2023-06-07T19:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.29
430638,Fore St Grampound,2023-06-07T19:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.0
430638,Fore St Grampound,2023-06-07T19:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.4
430638,Fore St Grampound,2023-06-07T19:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.73
430638,Fore St Grampound,2023-06-07T19:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.57
430638,Fore St Grampound,2023-06-07T19:20:00.000+00:00,feeder,10.0,N Current (RMS),A,24.7
430638,Fore St Grampound,2023-06-07T19:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.3
430638,Fore St Grampound,2023-06-07T19:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.6
430638,Fore St Grampound,2023-06-07T19:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.2
430638,Fore St Grampound,2023-06-07T19:20:00.000+00:00,transformer,,Temperature,C,28.0
430638,Fore St Grampound,2023-06-07T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
430638,Fore St Grampound,2023-06-07T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.66
430638,Fore St Grampound,2023-06-07T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
430638,Fore St Grampound,2023-06-07T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.62
430638,Fore St Grampound,2023-06-07T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
430638,Fore St Grampound,2023-06-07T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.3
430638,Fore St Grampound,2023-06-07T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.93
430638,Fore St Grampound,2023-06-07T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.2
430638,Fore St Grampound,2023-06-07T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,27.22
430638,Fore St Grampound,2023-06-07T19:20:00.000+00:00,busbar,,L3 Active Power,kW,-10.75
430638,Fore St Grampound,2023-06-07T19:20:00.000+00:00,busbar,,L2 Active Power,kW,34.19
430638,Fore St Grampound,2023-06-07T19:20:00.000+00:00,busbar,,L1 Active Power,kW,-15.24
430638,Fore St Grampound,2023-06-07T19:20:00.000+00:00,busbar,,N Current (RMS),A,67.4
430638,Fore St Grampound,2023-06-07T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,84.1
430638,Fore St Grampound,2023-06-07T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,142.2
430638,Fore St Grampound,2023-06-07T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,128.1
430638,Fore St Grampound,2023-06-07T19:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-8.19
430638,Fore St Grampound,2023-06-07T19:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.78
430638,Fore St Grampound,2023-06-07T19:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,3.76
430638,Fore St Grampound,2023-06-07T19:10:00.000+00:00,feeder,,L3 Active Power,kW,-3.6
430638,Fore St Grampound,2023-06-07T19:10:00.000+00:00,feeder,,L2 Active Power,kW,8.54
430638,Fore St Grampound,2023-06-07T19:10:00.000+00:00,feeder,,L1 Active Power,kW,-2.97
430638,Fore St Grampound,2023-06-07T19:10:00.000+00:00,feeder,,N Current (RMS),A,24.4
430638,Fore St Grampound,2023-06-07T19:10:00.000+00:00,feeder,,L3 Current (RMS),A,39.3
430638,Fore St Grampound,2023-06-07T19:10:00.000+00:00,feeder,,L2 Current (RMS),A,37.5
430638,Fore St Grampound,2023-06-07T19:10:00.000+00:00,feeder,,L1 Current (RMS),A,20.2
430638,Fore St Grampound,2023-06-07T19:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-5.01
430638,Fore St Grampound,2023-06-07T19:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.36
430638,Fore St Grampound,2023-06-07T19:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,11.56
430638,Fore St Grampound,2023-06-07T19:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,-2.98
430638,Fore St Grampound,2023-06-07T19:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,10.28
430638,Fore St Grampound,2023-06-07T19:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,-7.76
430638,Fore St Grampound,2023-06-07T19:10:00.000+00:00,feeder,50.0,N Current (RMS),A,33.6
430638,Fore St Grampound,2023-06-07T19:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,25.2
430638,Fore St Grampound,2023-06-07T19:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,45.0
430638,Fore St Grampound,2023-06-07T19:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,57.4
