Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
430638,Fore St Grampound,2023-06-07T19:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.44
430638,Fore St Grampound,2023-06-07T19:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.01
430638,Fore St Grampound,2023-06-07T19:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,5.55
430638,Fore St Grampound,2023-06-07T19:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.69
430638,Fore St Grampound,2023-06-07T19:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.4
430638,Fore St Grampound,2023-06-07T19:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-2.03
430638,Fore St Grampound,2023-06-07T19:10:00.000+00:00,feeder,40.0,N Current (RMS),A,19.3
430638,Fore St Grampound,2023-06-07T19:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.5
430638,Fore St Grampound,2023-06-07T19:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.7
430638,Fore St Grampound,2023-06-07T19:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,25.0
430638,Fore St Grampound,2023-06-07T19:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.7
430638,Fore St Grampound,2023-06-07T19:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.38
430638,Fore St Grampound,2023-06-07T19:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.69
430638,Fore St Grampound,2023-06-07T19:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.19
430638,Fore St Grampound,2023-06-07T19:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.14
430638,Fore St Grampound,2023-06-07T19:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.17
430638,Fore St Grampound,2023-06-07T19:10:00.000+00:00,feeder,30.0,N Current (RMS),A,15.2
430638,Fore St Grampound,2023-06-07T19:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.6
430638,Fore St Grampound,2023-06-07T19:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.0
430638,Fore St Grampound,2023-06-07T19:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.4
430638,Fore St Grampound,2023-06-07T19:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.46
430638,Fore St Grampound,2023-06-07T19:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.32
430638,Fore St Grampound,2023-06-07T19:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.7
430638,Fore St Grampound,2023-06-07T19:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.89
430638,Fore St Grampound,2023-06-07T19:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.68
430638,Fore St Grampound,2023-06-07T19:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.51
430638,Fore St Grampound,2023-06-07T19:10:00.000+00:00,feeder,20.0,N Current (RMS),A,11.3
430638,Fore St Grampound,2023-06-07T19:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.4
430638,Fore St Grampound,2023-06-07T19:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.4
430638,Fore St Grampound,2023-06-07T19:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.9
430638,Fore St Grampound,2023-06-07T19:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.8
430638,Fore St Grampound,2023-06-07T19:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.19
430638,Fore St Grampound,2023-06-07T19:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.29
430638,Fore St Grampound,2023-06-07T19:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.39
430638,Fore St Grampound,2023-06-07T19:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.09
430638,Fore St Grampound,2023-06-07T19:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.49
430638,Fore St Grampound,2023-06-07T19:10:00.000+00:00,feeder,10.0,N Current (RMS),A,26.2
430638,Fore St Grampound,2023-06-07T19:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.8
430638,Fore St Grampound,2023-06-07T19:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.1
430638,Fore St Grampound,2023-06-07T19:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.8
430638,Fore St Grampound,2023-06-07T19:10:00.000+00:00,transformer,,Temperature,C,28.0
430638,Fore St Grampound,2023-06-07T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
430638,Fore St Grampound,2023-06-07T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.23
430638,Fore St Grampound,2023-06-07T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
430638,Fore St Grampound,2023-06-07T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.29
430638,Fore St Grampound,2023-06-07T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
430638,Fore St Grampound,2023-06-07T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.11
430638,Fore St Grampound,2023-06-07T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.59
430638,Fore St Grampound,2023-06-07T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.89
430638,Fore St Grampound,2023-06-07T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,32.55
430638,Fore St Grampound,2023-06-07T19:10:00.000+00:00,busbar,,L3 Active Power,kW,-10.74
430638,Fore St Grampound,2023-06-07T19:10:00.000+00:00,busbar,,L2 Active Power,kW,37.13
430638,Fore St Grampound,2023-06-07T19:10:00.000+00:00,busbar,,L1 Active Power,kW,-18.94
430638,Fore St Grampound,2023-06-07T19:10:00.000+00:00,busbar,,N Current (RMS),A,78.0
430638,Fore St Grampound,2023-06-07T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,86.8
430638,Fore St Grampound,2023-06-07T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,154.0
430638,Fore St Grampound,2023-06-07T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,154.3
430638,Fore St Grampound,2023-06-07T19:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-7.28
430638,Fore St Grampound,2023-06-07T19:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.77
430638,Fore St Grampound,2023-06-07T19:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,7.52
430638,Fore St Grampound,2023-06-07T19:00:00.000+00:00,feeder,,L3 Active Power,kW,-3.03
430638,Fore St Grampound,2023-06-07T19:00:00.000+00:00,feeder,,L2 Active Power,kW,9.7
430638,Fore St Grampound,2023-06-07T19:00:00.000+00:00,feeder,,L1 Active Power,kW,-5.31
430638,Fore St Grampound,2023-06-07T19:00:00.000+00:00,feeder,,N Current (RMS),A,25.4
430638,Fore St Grampound,2023-06-07T19:00:00.000+00:00,feeder,,L3 Current (RMS),A,33.8
430638,Fore St Grampound,2023-06-07T19:00:00.000+00:00,feeder,,L2 Current (RMS),A,41.3
430638,Fore St Grampound,2023-06-07T19:00:00.000+00:00,feeder,,L1 Current (RMS),A,42.6
430638,Fore St Grampound,2023-06-07T19:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-6.78
430638,Fore St Grampound,2023-06-07T19:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.66
430638,Fore St Grampound,2023-06-07T19:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,8.93
430638,Fore St Grampound,2023-06-07T19:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,-4.03
430638,Fore St Grampound,2023-06-07T19:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.66
430638,Fore St Grampound,2023-06-07T19:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,-6.35
430638,Fore St Grampound,2023-06-07T19:00:00.000+00:00,feeder,50.0,N Current (RMS),A,25.4
430638,Fore St Grampound,2023-06-07T19:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,34.6
430638,Fore St Grampound,2023-06-07T19:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,38.4
430638,Fore St Grampound,2023-06-07T19:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,45.5
430638,Fore St Grampound,2023-06-07T19:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.59
430638,Fore St Grampound,2023-06-07T19:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.06
430638,Fore St Grampound,2023-06-07T19:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,5.7
430638,Fore St Grampound,2023-06-07T19:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.72
430638,Fore St Grampound,2023-06-07T19:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.89
430638,Fore St Grampound,2023-06-07T19:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-2.29
430638,Fore St Grampound,2023-06-07T19:00:00.000+00:00,feeder,40.0,N Current (RMS),A,20.1
430638,Fore St Grampound,2023-06-07T19:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.9
430638,Fore St Grampound,2023-06-07T19:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.7
430638,Fore St Grampound,2023-06-07T19:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,25.4
430638,Fore St Grampound,2023-06-07T19:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.42
430638,Fore St Grampound,2023-06-07T19:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.29
430638,Fore St Grampound,2023-06-07T19:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,5.02
430638,Fore St Grampound,2023-06-07T19:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.56
430638,Fore St Grampound,2023-06-07T19:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.15
430638,Fore St Grampound,2023-06-07T19:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.64
430638,Fore St Grampound,2023-06-07T19:00:00.000+00:00,feeder,30.0,N Current (RMS),A,16.0
430638,Fore St Grampound,2023-06-07T19:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.8
430638,Fore St Grampound,2023-06-07T19:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.3
430638,Fore St Grampound,2023-06-07T19:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.9
430638,Fore St Grampound,2023-06-07T19:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.49
430638,Fore St Grampound,2023-06-07T19:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.45
430638,Fore St Grampound,2023-06-07T19:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.78
430638,Fore St Grampound,2023-06-07T19:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.94
430638,Fore St Grampound,2023-06-07T19:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.96
430638,Fore St Grampound,2023-06-07T19:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.17
430638,Fore St Grampound,2023-06-07T19:00:00.000+00:00,feeder,20.0,N Current (RMS),A,9.7
430638,Fore St Grampound,2023-06-07T19:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.7
430638,Fore St Grampound,2023-06-07T19:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.2
430638,Fore St Grampound,2023-06-07T19:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.0
430638,Fore St Grampound,2023-06-07T19:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.72
430638,Fore St Grampound,2023-06-07T19:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.17
430638,Fore St Grampound,2023-06-07T19:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.38
430638,Fore St Grampound,2023-06-07T19:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.35
430638,Fore St Grampound,2023-06-07T19:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.28
430638,Fore St Grampound,2023-06-07T19:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.8
430638,Fore St Grampound,2023-06-07T19:00:00.000+00:00,feeder,10.0,N Current (RMS),A,27.8
430638,Fore St Grampound,2023-06-07T19:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.5
430638,Fore St Grampound,2023-06-07T19:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.9
430638,Fore St Grampound,2023-06-07T19:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.6
430638,Fore St Grampound,2023-06-07T19:00:00.000+00:00,transformer,,Temperature,C,27.9
430638,Fore St Grampound,2023-06-07T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
430638,Fore St Grampound,2023-06-07T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.94
430638,Fore St Grampound,2023-06-07T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
430638,Fore St Grampound,2023-06-07T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.93
430638,Fore St Grampound,2023-06-07T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
430638,Fore St Grampound,2023-06-07T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.26
430638,Fore St Grampound,2023-06-07T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-19.28
430638,Fore St Grampound,2023-06-07T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.48
430638,Fore St Grampound,2023-06-07T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,34.34
430638,Fore St Grampound,2023-06-07T19:00:00.000+00:00,busbar,,L3 Active Power,kW,-11.64
430638,Fore St Grampound,2023-06-07T19:00:00.000+00:00,busbar,,L2 Active Power,kW,37.64
430638,Fore St Grampound,2023-06-07T19:00:00.000+00:00,busbar,,L1 Active Power,kW,-20.56
430638,Fore St Grampound,2023-06-07T19:00:00.000+00:00,busbar,,N Current (RMS),A,81.6
430638,Fore St Grampound,2023-06-07T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,94.6
430638,Fore St Grampound,2023-06-07T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,156.5
430638,Fore St Grampound,2023-06-07T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,165.5
430638,Fore St Grampound,2023-06-07T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.72
430638,Fore St Grampound,2023-06-07T18:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.51
430638,Fore St Grampound,2023-06-07T18:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,8.3
430638,Fore St Grampound,2023-06-07T18:50:00.000+00:00,feeder,,L3 Active Power,kW,-1.39
430638,Fore St Grampound,2023-06-07T18:50:00.000+00:00,feeder,,L2 Active Power,kW,7.88
430638,Fore St Grampound,2023-06-07T18:50:00.000+00:00,feeder,,L1 Active Power,kW,-5.99
430638,Fore St Grampound,2023-06-07T18:50:00.000+00:00,feeder,,N Current (RMS),A,25.6
430638,Fore St Grampound,2023-06-07T18:50:00.000+00:00,feeder,,L3 Current (RMS),A,21.4
430638,Fore St Grampound,2023-06-07T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,34.5
430638,Fore St Grampound,2023-06-07T18:50:00.000+00:00,feeder,,L1 Current (RMS),A,46.4
430638,Fore St Grampound,2023-06-07T18:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.86
430638,Fore St Grampound,2023-06-07T18:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.79
430638,Fore St Grampound,2023-06-07T18:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,9.55
430638,Fore St Grampound,2023-06-07T18:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,-2.45
430638,Fore St Grampound,2023-06-07T18:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.34
430638,Fore St Grampound,2023-06-07T18:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,-6.36
430638,Fore St Grampound,2023-06-07T18:50:00.000+00:00,feeder,50.0,N Current (RMS),A,27.3
430638,Fore St Grampound,2023-06-07T18:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,16.5
430638,Fore St Grampound,2023-06-07T18:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,23.7
430638,Fore St Grampound,2023-06-07T18:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,48.7
430638,Fore St Grampound,2023-06-07T18:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.53
430638,Fore St Grampound,2023-06-07T18:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.06
430638,Fore St Grampound,2023-06-07T18:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,4.95
430638,Fore St Grampound,2023-06-07T18:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.74
430638,Fore St Grampound,2023-06-07T18:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.96
430638,Fore St Grampound,2023-06-07T18:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-1.97
430638,Fore St Grampound,2023-06-07T18:50:00.000+00:00,feeder,40.0,N Current (RMS),A,18.0
430638,Fore St Grampound,2023-06-07T18:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.8
430638,Fore St Grampound,2023-06-07T18:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.7
430638,Fore St Grampound,2023-06-07T18:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.0
430638,Fore St Grampound,2023-06-07T18:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.8
430638,Fore St Grampound,2023-06-07T18:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.37
430638,Fore St Grampound,2023-06-07T18:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,5.09
430638,Fore St Grampound,2023-06-07T18:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.3
430638,Fore St Grampound,2023-06-07T18:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.38
430638,Fore St Grampound,2023-06-07T18:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-3.22
430638,Fore St Grampound,2023-06-07T18:50:00.000+00:00,feeder,30.0,N Current (RMS),A,21.4
430638,Fore St Grampound,2023-06-07T18:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.3
430638,Fore St Grampound,2023-06-07T18:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.5
430638,Fore St Grampound,2023-06-07T18:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.4
430638,Fore St Grampound,2023-06-07T18:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.4
430638,Fore St Grampound,2023-06-07T18:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.34
430638,Fore St Grampound,2023-06-07T18:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.72
430638,Fore St Grampound,2023-06-07T18:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.94
430638,Fore St Grampound,2023-06-07T18:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.78
430638,Fore St Grampound,2023-06-07T18:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.05
430638,Fore St Grampound,2023-06-07T18:50:00.000+00:00,feeder,20.0,N Current (RMS),A,9.5
430638,Fore St Grampound,2023-06-07T18:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.4
430638,Fore St Grampound,2023-06-07T18:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.8
430638,Fore St Grampound,2023-06-07T18:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.7
430638,Fore St Grampound,2023-06-07T18:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.78
430638,Fore St Grampound,2023-06-07T18:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.05
430638,Fore St Grampound,2023-06-07T18:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.0
430638,Fore St Grampound,2023-06-07T18:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.27
430638,Fore St Grampound,2023-06-07T18:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.26
430638,Fore St Grampound,2023-06-07T18:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.41
430638,Fore St Grampound,2023-06-07T18:50:00.000+00:00,feeder,10.0,N Current (RMS),A,34.8
430638,Fore St Grampound,2023-06-07T18:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.7
430638,Fore St Grampound,2023-06-07T18:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,43.0
430638,Fore St Grampound,2023-06-07T18:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.0
430638,Fore St Grampound,2023-06-07T18:50:00.000+00:00,transformer,,Temperature,C,27.9
430638,Fore St Grampound,2023-06-07T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
430638,Fore St Grampound,2023-06-07T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.36
430638,Fore St Grampound,2023-06-07T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
430638,Fore St Grampound,2023-06-07T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.47
430638,Fore St Grampound,2023-06-07T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
430638,Fore St Grampound,2023-06-07T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.81
430638,Fore St Grampound,2023-06-07T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.09
430638,Fore St Grampound,2023-06-07T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.25
430638,Fore St Grampound,2023-06-07T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,35.61
430638,Fore St Grampound,2023-06-07T18:50:00.000+00:00,busbar,,L3 Active Power,kW,-8.09
430638,Fore St Grampound,2023-06-07T18:50:00.000+00:00,busbar,,L2 Active Power,kW,29.6
430638,Fore St Grampound,2023-06-07T18:50:00.000+00:00,busbar,,L1 Active Power,kW,-22.0
430638,Fore St Grampound,2023-06-07T18:50:00.000+00:00,busbar,,N Current (RMS),A,100.3
430638,Fore St Grampound,2023-06-07T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,61.4
430638,Fore St Grampound,2023-06-07T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,124.6
430638,Fore St Grampound,2023-06-07T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,175.7
430638,Fore St Grampound,2023-06-07T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-8.88
430638,Fore St Grampound,2023-06-07T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.54
430638,Fore St Grampound,2023-06-07T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,5.03
430638,Fore St Grampound,2023-06-07T18:40:00.000+00:00,feeder,,L3 Active Power,kW,-4.28
430638,Fore St Grampound,2023-06-07T18:40:00.000+00:00,feeder,,L2 Active Power,kW,10.89
430638,Fore St Grampound,2023-06-07T18:40:00.000+00:00,feeder,,L1 Active Power,kW,-4.09
430638,Fore St Grampound,2023-06-07T18:40:00.000+00:00,feeder,,N Current (RMS),A,29.5
430638,Fore St Grampound,2023-06-07T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,44.5
430638,Fore St Grampound,2023-06-07T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,46.1
430638,Fore St Grampound,2023-06-07T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,28.7
430638,Fore St Grampound,2023-06-07T18:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-4.61
430638,Fore St Grampound,2023-06-07T18:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.77
430638,Fore St Grampound,2023-06-07T18:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,12.5
430638,Fore St Grampound,2023-06-07T18:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,-3.35
430638,Fore St Grampound,2023-06-07T18:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.91
430638,Fore St Grampound,2023-06-07T18:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,-8.21
430638,Fore St Grampound,2023-06-07T18:40:00.000+00:00,feeder,50.0,N Current (RMS),A,44.0
430638,Fore St Grampound,2023-06-07T18:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,25.4
430638,Fore St Grampound,2023-06-07T18:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,42.2
430638,Fore St Grampound,2023-06-07T18:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,65.8
430638,Fore St Grampound,2023-06-07T18:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.64
430638,Fore St Grampound,2023-06-07T18:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.05
430638,Fore St Grampound,2023-06-07T18:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.79
430638,Fore St Grampound,2023-06-07T18:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.68
430638,Fore St Grampound,2023-06-07T18:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.19
430638,Fore St Grampound,2023-06-07T18:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.91
430638,Fore St Grampound,2023-06-07T18:40:00.000+00:00,feeder,40.0,N Current (RMS),A,11.1
430638,Fore St Grampound,2023-06-07T18:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.9
430638,Fore St Grampound,2023-06-07T18:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.4
430638,Fore St Grampound,2023-06-07T18:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.7
430638,Fore St Grampound,2023-06-07T18:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.7
430638,Fore St Grampound,2023-06-07T18:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.38
430638,Fore St Grampound,2023-06-07T18:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.01
430638,Fore St Grampound,2023-06-07T18:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.16
430638,Fore St Grampound,2023-06-07T18:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.66
430638,Fore St Grampound,2023-06-07T18:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.63
430638,Fore St Grampound,2023-06-07T18:40:00.000+00:00,feeder,30.0,N Current (RMS),A,14.0
430638,Fore St Grampound,2023-06-07T18:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.7
430638,Fore St Grampound,2023-06-07T18:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.4
430638,Fore St Grampound,2023-06-07T18:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.8
430638,Fore St Grampound,2023-06-07T18:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.12
430638,Fore St Grampound,2023-06-07T18:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.08
430638,Fore St Grampound,2023-06-07T18:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.81
430638,Fore St Grampound,2023-06-07T18:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.66
430638,Fore St Grampound,2023-06-07T18:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.35
430638,Fore St Grampound,2023-06-07T18:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.51
430638,Fore St Grampound,2023-06-07T18:40:00.000+00:00,feeder,20.0,N Current (RMS),A,16.1
430638,Fore St Grampound,2023-06-07T18:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.3
430638,Fore St Grampound,2023-06-07T18:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.5
430638,Fore St Grampound,2023-06-07T18:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.7
430638,Fore St Grampound,2023-06-07T18:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.02
430638,Fore St Grampound,2023-06-07T18:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.03
430638,Fore St Grampound,2023-06-07T18:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.68
430638,Fore St Grampound,2023-06-07T18:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.09
430638,Fore St Grampound,2023-06-07T18:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.5
430638,Fore St Grampound,2023-06-07T18:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.98
430638,Fore St Grampound,2023-06-07T18:40:00.000+00:00,feeder,10.0,N Current (RMS),A,21.5
430638,Fore St Grampound,2023-06-07T18:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.4
430638,Fore St Grampound,2023-06-07T18:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.2
430638,Fore St Grampound,2023-06-07T18:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.8
430638,Fore St Grampound,2023-06-07T18:40:00.000+00:00,transformer,,Temperature,C,27.9
430638,Fore St Grampound,2023-06-07T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
430638,Fore St Grampound,2023-06-07T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.03
430638,Fore St Grampound,2023-06-07T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
430638,Fore St Grampound,2023-06-07T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.56
430638,Fore St Grampound,2023-06-07T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
430638,Fore St Grampound,2023-06-07T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.72
430638,Fore St Grampound,2023-06-07T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-18.98
430638,Fore St Grampound,2023-06-07T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.93
430638,Fore St Grampound,2023-06-07T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,29.82
430638,Fore St Grampound,2023-06-07T18:40:00.000+00:00,busbar,,L3 Active Power,kW,-12.22
430638,Fore St Grampound,2023-06-07T18:40:00.000+00:00,busbar,,L2 Active Power,kW,33.51
430638,Fore St Grampound,2023-06-07T18:40:00.000+00:00,busbar,,L1 Active Power,kW,-19.33
430638,Fore St Grampound,2023-06-07T18:40:00.000+00:00,busbar,,N Current (RMS),A,73.7
430638,Fore St Grampound,2023-06-07T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,96.8
430638,Fore St Grampound,2023-06-07T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,139.9
430638,Fore St Grampound,2023-06-07T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,147.9
430638,Fore St Grampound,2023-06-07T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.37
430638,Fore St Grampound,2023-06-07T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.87
430638,Fore St Grampound,2023-06-07T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,3.41
430638,Fore St Grampound,2023-06-07T18:30:00.000+00:00,feeder,,L3 Active Power,kW,-1.47
430638,Fore St Grampound,2023-06-07T18:30:00.000+00:00,feeder,,L2 Active Power,kW,7.64
430638,Fore St Grampound,2023-06-07T18:30:00.000+00:00,feeder,,L1 Active Power,kW,-2.88
430638,Fore St Grampound,2023-06-07T18:30:00.000+00:00,feeder,,N Current (RMS),A,17.4
430638,Fore St Grampound,2023-06-07T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,21.0
430638,Fore St Grampound,2023-06-07T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,32.3
430638,Fore St Grampound,2023-06-07T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,19.4
430638,Fore St Grampound,2023-06-07T18:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-13.24
430638,Fore St Grampound,2023-06-07T18:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.66
430638,Fore St Grampound,2023-06-07T18:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,13.42
430638,Fore St Grampound,2023-06-07T18:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,-8.24
430638,Fore St Grampound,2023-06-07T18:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,10.09
430638,Fore St Grampound,2023-06-07T18:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,-9.05
430638,Fore St Grampound,2023-06-07T18:30:00.000+00:00,feeder,50.0,N Current (RMS),A,25.0
430638,Fore St Grampound,2023-06-07T18:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,63.4
430638,Fore St Grampound,2023-06-07T18:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,43.7
430638,Fore St Grampound,2023-06-07T18:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,67.4
430638,Fore St Grampound,2023-06-07T18:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.58
430638,Fore St Grampound,2023-06-07T18:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.1
430638,Fore St Grampound,2023-06-07T18:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.97
430638,Fore St Grampound,2023-06-07T18:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.73
430638,Fore St Grampound,2023-06-07T18:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.39
430638,Fore St Grampound,2023-06-07T18:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-1.41
430638,Fore St Grampound,2023-06-07T18:30:00.000+00:00,feeder,40.0,N Current (RMS),A,11.8
430638,Fore St Grampound,2023-06-07T18:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.0
430638,Fore St Grampound,2023-06-07T18:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.8
430638,Fore St Grampound,2023-06-07T18:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.5
430638,Fore St Grampound,2023-06-07T18:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.67
430638,Fore St Grampound,2023-06-07T18:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.41
430638,Fore St Grampound,2023-06-07T18:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.36
430638,Fore St Grampound,2023-06-07T18:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.06
430638,Fore St Grampound,2023-06-07T18:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.44
430638,Fore St Grampound,2023-06-07T18:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.53
430638,Fore St Grampound,2023-06-07T18:30:00.000+00:00,feeder,30.0,N Current (RMS),A,9.0
430638,Fore St Grampound,2023-06-07T18:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.1
430638,Fore St Grampound,2023-06-07T18:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.2
430638,Fore St Grampound,2023-06-07T18:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.0
430638,Fore St Grampound,2023-06-07T18:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.7
430638,Fore St Grampound,2023-06-07T18:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
430638,Fore St Grampound,2023-06-07T18:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.08
430638,Fore St Grampound,2023-06-07T18:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.9
430638,Fore St Grampound,2023-06-07T18:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.64
430638,Fore St Grampound,2023-06-07T18:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.13
430638,Fore St Grampound,2023-06-07T18:30:00.000+00:00,feeder,20.0,N Current (RMS),A,30.2
430638,Fore St Grampound,2023-06-07T18:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.0
430638,Fore St Grampound,2023-06-07T18:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.0
430638,Fore St Grampound,2023-06-07T18:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.0
430638,Fore St Grampound,2023-06-07T18:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.77
430638,Fore St Grampound,2023-06-07T18:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.15
430638,Fore St Grampound,2023-06-07T18:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.68
430638,Fore St Grampound,2023-06-07T18:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.16
430638,Fore St Grampound,2023-06-07T18:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.09
430638,Fore St Grampound,2023-06-07T18:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.21
430638,Fore St Grampound,2023-06-07T18:30:00.000+00:00,feeder,10.0,N Current (RMS),A,20.4
430638,Fore St Grampound,2023-06-07T18:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.5
430638,Fore St Grampound,2023-06-07T18:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.0
430638,Fore St Grampound,2023-06-07T18:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.0
430638,Fore St Grampound,2023-06-07T18:30:00.000+00:00,transformer,,Temperature,C,27.9
430638,Fore St Grampound,2023-06-07T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
430638,Fore St Grampound,2023-06-07T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.14
430638,Fore St Grampound,2023-06-07T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
430638,Fore St Grampound,2023-06-07T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.79
430638,Fore St Grampound,2023-06-07T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
430638,Fore St Grampound,2023-06-07T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.59
430638,Fore St Grampound,2023-06-07T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-23.33
430638,Fore St Grampound,2023-06-07T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.88
430638,Fore St Grampound,2023-06-07T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,26.92
430638,Fore St Grampound,2023-06-07T18:30:00.000+00:00,busbar,,L3 Active Power,kW,-14.57
430638,Fore St Grampound,2023-06-07T18:30:00.000+00:00,busbar,,L2 Active Power,kW,35.29
430638,Fore St Grampound,2023-06-07T18:30:00.000+00:00,busbar,,L1 Active Power,kW,-17.22
430638,Fore St Grampound,2023-06-07T18:30:00.000+00:00,busbar,,N Current (RMS),A,56.5
430638,Fore St Grampound,2023-06-07T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,113.7
430638,Fore St Grampound,2023-06-07T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,146.4
430638,Fore St Grampound,2023-06-07T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,132.3
430638,Fore St Grampound,2023-06-07T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-6.61
430638,Fore St Grampound,2023-06-07T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.45
430638,Fore St Grampound,2023-06-07T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.88
430638,Fore St Grampound,2023-06-07T18:20:00.000+00:00,feeder,,L3 Active Power,kW,-2.87
430638,Fore St Grampound,2023-06-07T18:20:00.000+00:00,feeder,,L2 Active Power,kW,7.41
430638,Fore St Grampound,2023-06-07T18:20:00.000+00:00,feeder,,L1 Active Power,kW,-2.52
430638,Fore St Grampound,2023-06-07T18:20:00.000+00:00,feeder,,N Current (RMS),A,20.0
430638,Fore St Grampound,2023-06-07T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,31.2
430638,Fore St Grampound,2023-06-07T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,32.1
430638,Fore St Grampound,2023-06-07T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,16.9
430638,Fore St Grampound,2023-06-07T18:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-8.83
430638,Fore St Grampound,2023-06-07T18:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.87
430638,Fore St Grampound,2023-06-07T18:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,12.95
430638,Fore St Grampound,2023-06-07T18:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,-5.63
430638,Fore St Grampound,2023-06-07T18:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,15.02
430638,Fore St Grampound,2023-06-07T18:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,-8.49
430638,Fore St Grampound,2023-06-07T18:20:00.000+00:00,feeder,50.0,N Current (RMS),A,31.1
430638,Fore St Grampound,2023-06-07T18:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,44.2
430638,Fore St Grampound,2023-06-07T18:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,63.0
430638,Fore St Grampound,2023-06-07T18:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,66.3
430638,Fore St Grampound,2023-06-07T18:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.62
430638,Fore St Grampound,2023-06-07T18:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.07
430638,Fore St Grampound,2023-06-07T18:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,4.2
430638,Fore St Grampound,2023-06-07T18:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.87
430638,Fore St Grampound,2023-06-07T18:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.05
430638,Fore St Grampound,2023-06-07T18:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-2.31
430638,Fore St Grampound,2023-06-07T18:20:00.000+00:00,feeder,40.0,N Current (RMS),A,10.2
430638,Fore St Grampound,2023-06-07T18:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.1
430638,Fore St Grampound,2023-06-07T18:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.2
430638,Fore St Grampound,2023-06-07T18:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.7
430638,Fore St Grampound,2023-06-07T18:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-3.1
430638,Fore St Grampound,2023-06-07T18:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.48
430638,Fore St Grampound,2023-06-07T18:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.69
430638,Fore St Grampound,2023-06-07T18:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.8
430638,Fore St Grampound,2023-06-07T18:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.15
430638,Fore St Grampound,2023-06-07T18:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.7
430638,Fore St Grampound,2023-06-07T18:20:00.000+00:00,feeder,30.0,N Current (RMS),A,12.4
430638,Fore St Grampound,2023-06-07T18:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.4
430638,Fore St Grampound,2023-06-07T18:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.0
430638,Fore St Grampound,2023-06-07T18:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.8
430638,Fore St Grampound,2023-06-07T18:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-4.86
430638,Fore St Grampound,2023-06-07T18:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.02
430638,Fore St Grampound,2023-06-07T18:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.22
430638,Fore St Grampound,2023-06-07T18:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-4.18
430638,Fore St Grampound,2023-06-07T18:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.96
430638,Fore St Grampound,2023-06-07T18:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.14
430638,Fore St Grampound,2023-06-07T18:20:00.000+00:00,feeder,20.0,N Current (RMS),A,23.2
430638,Fore St Grampound,2023-06-07T18:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.3
430638,Fore St Grampound,2023-06-07T18:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.0
430638,Fore St Grampound,2023-06-07T18:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.4
430638,Fore St Grampound,2023-06-07T18:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.96
430638,Fore St Grampound,2023-06-07T18:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.26
430638,Fore St Grampound,2023-06-07T18:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.97
430638,Fore St Grampound,2023-06-07T18:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.37
430638,Fore St Grampound,2023-06-07T18:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.62
430638,Fore St Grampound,2023-06-07T18:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.55
430638,Fore St Grampound,2023-06-07T18:20:00.000+00:00,feeder,10.0,N Current (RMS),A,28.6
430638,Fore St Grampound,2023-06-07T18:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.0
430638,Fore St Grampound,2023-06-07T18:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.3
430638,Fore St Grampound,2023-06-07T18:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.1
430638,Fore St Grampound,2023-06-07T18:20:00.000+00:00,transformer,,Temperature,C,27.9
430638,Fore St Grampound,2023-06-07T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
430638,Fore St Grampound,2023-06-07T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.62
430638,Fore St Grampound,2023-06-07T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
430638,Fore St Grampound,2023-06-07T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.33
430638,Fore St Grampound,2023-06-07T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
430638,Fore St Grampound,2023-06-07T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.72
430638,Fore St Grampound,2023-06-07T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-26.97
430638,Fore St Grampound,2023-06-07T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.5
430638,Fore St Grampound,2023-06-07T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,25.9
430638,Fore St Grampound,2023-06-07T18:20:00.000+00:00,busbar,,L3 Active Power,kW,-16.72
430638,Fore St Grampound,2023-06-07T18:20:00.000+00:00,busbar,,L2 Active Power,kW,41.23
430638,Fore St Grampound,2023-06-07T18:20:00.000+00:00,busbar,,L1 Active Power,kW,-16.71
430638,Fore St Grampound,2023-06-07T18:20:00.000+00:00,busbar,,N Current (RMS),A,68.5
430638,Fore St Grampound,2023-06-07T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,131.9
430638,Fore St Grampound,2023-06-07T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,170.0
430638,Fore St Grampound,2023-06-07T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,127.9
430638,Fore St Grampound,2023-06-07T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-8.0
430638,Fore St Grampound,2023-06-07T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.23
430638,Fore St Grampound,2023-06-07T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,3.34
430638,Fore St Grampound,2023-06-07T18:10:00.000+00:00,feeder,,L3 Active Power,kW,-3.27
430638,Fore St Grampound,2023-06-07T18:10:00.000+00:00,feeder,,L2 Active Power,kW,6.87
430638,Fore St Grampound,2023-06-07T18:10:00.000+00:00,feeder,,L1 Active Power,kW,-2.88
430638,Fore St Grampound,2023-06-07T18:10:00.000+00:00,feeder,,N Current (RMS),A,20.1
430638,Fore St Grampound,2023-06-07T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,36.6
430638,Fore St Grampound,2023-06-07T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,29.7
430638,Fore St Grampound,2023-06-07T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,18.7
430638,Fore St Grampound,2023-06-07T18:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-6.29
430638,Fore St Grampound,2023-06-07T18:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.7
430638,Fore St Grampound,2023-06-07T18:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,7.51
430638,Fore St Grampound,2023-06-07T18:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,-4.3
430638,Fore St Grampound,2023-06-07T18:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,9.24
430638,Fore St Grampound,2023-06-07T18:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,-4.93
430638,Fore St Grampound,2023-06-07T18:10:00.000+00:00,feeder,50.0,N Current (RMS),A,17.3
430638,Fore St Grampound,2023-06-07T18:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,32.0
430638,Fore St Grampound,2023-06-07T18:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,38.6
430638,Fore St Grampound,2023-06-07T18:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,37.1
430638,Fore St Grampound,2023-06-07T18:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.6
430638,Fore St Grampound,2023-06-07T18:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.11
430638,Fore St Grampound,2023-06-07T18:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.16
430638,Fore St Grampound,2023-06-07T18:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.69
430638,Fore St Grampound,2023-06-07T18:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.75
430638,Fore St Grampound,2023-06-07T18:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-1.52
430638,Fore St Grampound,2023-06-07T18:10:00.000+00:00,feeder,40.0,N Current (RMS),A,14.0
430638,Fore St Grampound,2023-06-07T18:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.3
430638,Fore St Grampound,2023-06-07T18:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.1
430638,Fore St Grampound,2023-06-07T18:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.7
430638,Fore St Grampound,2023-06-07T18:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.82
430638,Fore St Grampound,2023-06-07T18:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.56
430638,Fore St Grampound,2023-06-07T18:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.44
430638,Fore St Grampound,2023-06-07T18:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.02
430638,Fore St Grampound,2023-06-07T18:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.32
430638,Fore St Grampound,2023-06-07T18:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.61
430638,Fore St Grampound,2023-06-07T18:10:00.000+00:00,feeder,30.0,N Current (RMS),A,10.6
430638,Fore St Grampound,2023-06-07T18:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.5
430638,Fore St Grampound,2023-06-07T18:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.0
430638,Fore St Grampound,2023-06-07T18:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.3
430638,Fore St Grampound,2023-06-07T18:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.25
430638,Fore St Grampound,2023-06-07T18:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.17
430638,Fore St Grampound,2023-06-07T18:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.15
430638,Fore St Grampound,2023-06-07T18:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.81
430638,Fore St Grampound,2023-06-07T18:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.75
430638,Fore St Grampound,2023-06-07T18:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.04
430638,Fore St Grampound,2023-06-07T18:10:00.000+00:00,feeder,20.0,N Current (RMS),A,16.8
430638,Fore St Grampound,2023-06-07T18:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.6
430638,Fore St Grampound,2023-06-07T18:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.4
430638,Fore St Grampound,2023-06-07T18:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.1
430638,Fore St Grampound,2023-06-07T18:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.57
430638,Fore St Grampound,2023-06-07T18:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
430638,Fore St Grampound,2023-06-07T18:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.24
430638,Fore St Grampound,2023-06-07T18:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.71
430638,Fore St Grampound,2023-06-07T18:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.65
430638,Fore St Grampound,2023-06-07T18:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.41
430638,Fore St Grampound,2023-06-07T18:10:00.000+00:00,feeder,10.0,N Current (RMS),A,45.8
430638,Fore St Grampound,2023-06-07T18:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.7
430638,Fore St Grampound,2023-06-07T18:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,56.8
430638,Fore St Grampound,2023-06-07T18:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.1
430638,Fore St Grampound,2023-06-07T18:10:00.000+00:00,transformer,,Temperature,C,27.9
430638,Fore St Grampound,2023-06-07T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
430638,Fore St Grampound,2023-06-07T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.3
430638,Fore St Grampound,2023-06-07T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
430638,Fore St Grampound,2023-06-07T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.88
430638,Fore St Grampound,2023-06-07T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
430638,Fore St Grampound,2023-06-07T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.75
430638,Fore St Grampound,2023-06-07T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-21.54
430638,Fore St Grampound,2023-06-07T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.07
430638,Fore St Grampound,2023-06-07T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,23.84
430638,Fore St Grampound,2023-06-07T18:10:00.000+00:00,busbar,,L3 Active Power,kW,-12.8
430638,Fore St Grampound,2023-06-07T18:10:00.000+00:00,busbar,,L2 Active Power,kW,40.58
430638,Fore St Grampound,2023-06-07T18:10:00.000+00:00,busbar,,L1 Active Power,kW,-15.31
430638,Fore St Grampound,2023-06-07T18:10:00.000+00:00,busbar,,N Current (RMS),A,73.2
430638,Fore St Grampound,2023-06-07T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,103.9
430638,Fore St Grampound,2023-06-07T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,167.1
430638,Fore St Grampound,2023-06-07T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,116.7
430638,Fore St Grampound,2023-06-07T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-8.04
430638,Fore St Grampound,2023-06-07T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.41
430638,Fore St Grampound,2023-06-07T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,3.94
