Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
430638,Fore St Grampound,2023-06-07T18:00:00.000+00:00,feeder,,L3 Active Power,kW,-3.49
430638,Fore St Grampound,2023-06-07T18:00:00.000+00:00,feeder,,L2 Active Power,kW,7.38
430638,Fore St Grampound,2023-06-07T18:00:00.000+00:00,feeder,,L1 Active Power,kW,-3.06
430638,Fore St Grampound,2023-06-07T18:00:00.000+00:00,feeder,,N Current (RMS),A,18.3
430638,Fore St Grampound,2023-06-07T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,37.1
430638,Fore St Grampound,2023-06-07T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,31.6
430638,Fore St Grampound,2023-06-07T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,20.6
430638,Fore St Grampound,2023-06-07T18:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-4.41
430638,Fore St Grampound,2023-06-07T18:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.64
430638,Fore St Grampound,2023-06-07T18:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,5.78
430638,Fore St Grampound,2023-06-07T18:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,-2.66
430638,Fore St Grampound,2023-06-07T18:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.01
430638,Fore St Grampound,2023-06-07T18:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,-3.47
430638,Fore St Grampound,2023-06-07T18:00:00.000+00:00,feeder,50.0,N Current (RMS),A,13.5
430638,Fore St Grampound,2023-06-07T18:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,22.2
430638,Fore St Grampound,2023-06-07T18:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,22.5
430638,Fore St Grampound,2023-06-07T18:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,27.7
430638,Fore St Grampound,2023-06-07T18:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.36
430638,Fore St Grampound,2023-06-07T18:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.17
430638,Fore St Grampound,2023-06-07T18:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.36
430638,Fore St Grampound,2023-06-07T18:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.48
430638,Fore St Grampound,2023-06-07T18:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.02
430638,Fore St Grampound,2023-06-07T18:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.87
430638,Fore St Grampound,2023-06-07T18:00:00.000+00:00,feeder,40.0,N Current (RMS),A,11.0
430638,Fore St Grampound,2023-06-07T18:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.6
430638,Fore St Grampound,2023-06-07T18:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.9
430638,Fore St Grampound,2023-06-07T18:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.3
430638,Fore St Grampound,2023-06-07T18:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.81
430638,Fore St Grampound,2023-06-07T18:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.53
430638,Fore St Grampound,2023-06-07T18:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.7
430638,Fore St Grampound,2023-06-07T18:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.11
430638,Fore St Grampound,2023-06-07T18:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.66
430638,Fore St Grampound,2023-06-07T18:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.46
430638,Fore St Grampound,2023-06-07T18:00:00.000+00:00,feeder,30.0,N Current (RMS),A,13.5
430638,Fore St Grampound,2023-06-07T18:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.2
430638,Fore St Grampound,2023-06-07T18:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.0
430638,Fore St Grampound,2023-06-07T18:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.4
430638,Fore St Grampound,2023-06-07T18:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.82
430638,Fore St Grampound,2023-06-07T18:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
430638,Fore St Grampound,2023-06-07T18:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.24
430638,Fore St Grampound,2023-06-07T18:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.29
430638,Fore St Grampound,2023-06-07T18:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.78
430638,Fore St Grampound,2023-06-07T18:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.59
430638,Fore St Grampound,2023-06-07T18:00:00.000+00:00,feeder,20.0,N Current (RMS),A,24.8
430638,Fore St Grampound,2023-06-07T18:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.0
430638,Fore St Grampound,2023-06-07T18:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.6
430638,Fore St Grampound,2023-06-07T18:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.3
430638,Fore St Grampound,2023-06-07T18:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.24
430638,Fore St Grampound,2023-06-07T18:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.12
430638,Fore St Grampound,2023-06-07T18:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.02
430638,Fore St Grampound,2023-06-07T18:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.55
430638,Fore St Grampound,2023-06-07T18:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.92
430638,Fore St Grampound,2023-06-07T18:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.88
430638,Fore St Grampound,2023-06-07T18:00:00.000+00:00,feeder,10.0,N Current (RMS),A,39.9
430638,Fore St Grampound,2023-06-07T18:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.6
430638,Fore St Grampound,2023-06-07T18:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,49.8
430638,Fore St Grampound,2023-06-07T18:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.0
430638,Fore St Grampound,2023-06-07T18:00:00.000+00:00,transformer,,Temperature,C,27.9
430638,Fore St Grampound,2023-06-07T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
430638,Fore St Grampound,2023-06-07T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.32
430638,Fore St Grampound,2023-06-07T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
430638,Fore St Grampound,2023-06-07T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.82
430638,Fore St Grampound,2023-06-07T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
430638,Fore St Grampound,2023-06-07T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.0
430638,Fore St Grampound,2023-06-07T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-19.69
430638,Fore St Grampound,2023-06-07T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.21
430638,Fore St Grampound,2023-06-07T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,20.04
430638,Fore St Grampound,2023-06-07T18:00:00.000+00:00,busbar,,L3 Active Power,kW,-11.58
430638,Fore St Grampound,2023-06-07T18:00:00.000+00:00,busbar,,L2 Active Power,kW,37.77
430638,Fore St Grampound,2023-06-07T18:00:00.000+00:00,busbar,,L1 Active Power,kW,-12.34
430638,Fore St Grampound,2023-06-07T18:00:00.000+00:00,busbar,,N Current (RMS),A,72.1
430638,Fore St Grampound,2023-06-07T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,95.4
430638,Fore St Grampound,2023-06-07T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,156.2
430638,Fore St Grampound,2023-06-07T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,97.2
430638,Fore St Grampound,2023-06-07T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-8.0
430638,Fore St Grampound,2023-06-07T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.01
430638,Fore St Grampound,2023-06-07T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,5.0
430638,Fore St Grampound,2023-06-07T17:50:00.000+00:00,feeder,,L3 Active Power,kW,-3.47
430638,Fore St Grampound,2023-06-07T17:50:00.000+00:00,feeder,,L2 Active Power,kW,8.22
430638,Fore St Grampound,2023-06-07T17:50:00.000+00:00,feeder,,L1 Active Power,kW,-4.43
430638,Fore St Grampound,2023-06-07T17:50:00.000+00:00,feeder,,N Current (RMS),A,16.6
430638,Fore St Grampound,2023-06-07T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,37.1
430638,Fore St Grampound,2023-06-07T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,36.3
430638,Fore St Grampound,2023-06-07T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,28.0
430638,Fore St Grampound,2023-06-07T17:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-5.43
430638,Fore St Grampound,2023-06-07T17:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.52
430638,Fore St Grampound,2023-06-07T17:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,5.3
430638,Fore St Grampound,2023-06-07T17:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,-3.12
430638,Fore St Grampound,2023-06-07T17:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.15
430638,Fore St Grampound,2023-06-07T17:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,-3.65
430638,Fore St Grampound,2023-06-07T17:50:00.000+00:00,feeder,50.0,N Current (RMS),A,17.2
430638,Fore St Grampound,2023-06-07T17:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,27.4
430638,Fore St Grampound,2023-06-07T17:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,18.7
430638,Fore St Grampound,2023-06-07T17:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,27.3
430638,Fore St Grampound,2023-06-07T17:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.37
430638,Fore St Grampound,2023-06-07T17:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.25
430638,Fore St Grampound,2023-06-07T17:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,4.84
430638,Fore St Grampound,2023-06-07T17:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.59
430638,Fore St Grampound,2023-06-07T17:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.2
430638,Fore St Grampound,2023-06-07T17:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-2.49
430638,Fore St Grampound,2023-06-07T17:50:00.000+00:00,feeder,40.0,N Current (RMS),A,19.8
430638,Fore St Grampound,2023-06-07T17:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.0
430638,Fore St Grampound,2023-06-07T17:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.2
430638,Fore St Grampound,2023-06-07T17:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.4
430638,Fore St Grampound,2023-06-07T17:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.09
430638,Fore St Grampound,2023-06-07T17:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.44
430638,Fore St Grampound,2023-06-07T17:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.27
430638,Fore St Grampound,2023-06-07T17:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.87
430638,Fore St Grampound,2023-06-07T17:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.91
430638,Fore St Grampound,2023-06-07T17:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.15
430638,Fore St Grampound,2023-06-07T17:50:00.000+00:00,feeder,30.0,N Current (RMS),A,13.0
430638,Fore St Grampound,2023-06-07T17:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.0
430638,Fore St Grampound,2023-06-07T17:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.1
430638,Fore St Grampound,2023-06-07T17:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.7
430638,Fore St Grampound,2023-06-07T17:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.88
430638,Fore St Grampound,2023-06-07T17:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.18
430638,Fore St Grampound,2023-06-07T17:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.45
430638,Fore St Grampound,2023-06-07T17:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.22
430638,Fore St Grampound,2023-06-07T17:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.45
430638,Fore St Grampound,2023-06-07T17:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.69
430638,Fore St Grampound,2023-06-07T17:50:00.000+00:00,feeder,20.0,N Current (RMS),A,20.8
430638,Fore St Grampound,2023-06-07T17:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.0
430638,Fore St Grampound,2023-06-07T17:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.9
430638,Fore St Grampound,2023-06-07T17:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.2
430638,Fore St Grampound,2023-06-07T17:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.64
430638,Fore St Grampound,2023-06-07T17:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.06
430638,Fore St Grampound,2023-06-07T17:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.29
430638,Fore St Grampound,2023-06-07T17:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.52
430638,Fore St Grampound,2023-06-07T17:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.0
430638,Fore St Grampound,2023-06-07T17:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.31
430638,Fore St Grampound,2023-06-07T17:50:00.000+00:00,feeder,10.0,N Current (RMS),A,31.2
430638,Fore St Grampound,2023-06-07T17:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.3
430638,Fore St Grampound,2023-06-07T17:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.4
430638,Fore St Grampound,2023-06-07T17:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.7
430638,Fore St Grampound,2023-06-07T17:50:00.000+00:00,transformer,,Temperature,C,28.0
430638,Fore St Grampound,2023-06-07T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
430638,Fore St Grampound,2023-06-07T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.89
430638,Fore St Grampound,2023-06-07T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
430638,Fore St Grampound,2023-06-07T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.14
430638,Fore St Grampound,2023-06-07T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
430638,Fore St Grampound,2023-06-07T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.21
430638,Fore St Grampound,2023-06-07T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-19.41
430638,Fore St Grampound,2023-06-07T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.96
430638,Fore St Grampound,2023-06-07T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,25.14
430638,Fore St Grampound,2023-06-07T17:50:00.000+00:00,busbar,,L3 Active Power,kW,-11.78
430638,Fore St Grampound,2023-06-07T17:50:00.000+00:00,busbar,,L2 Active Power,kW,30.92
430638,Fore St Grampound,2023-06-07T17:50:00.000+00:00,busbar,,L1 Active Power,kW,-16.71
430638,Fore St Grampound,2023-06-07T17:50:00.000+00:00,busbar,,N Current (RMS),A,54.6
430638,Fore St Grampound,2023-06-07T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,96.3
430638,Fore St Grampound,2023-06-07T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,128.5
430638,Fore St Grampound,2023-06-07T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,123.5
430638,Fore St Grampound,2023-06-07T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-8.33
430638,Fore St Grampound,2023-06-07T17:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.02
430638,Fore St Grampound,2023-06-07T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,3.53
430638,Fore St Grampound,2023-06-07T17:40:00.000+00:00,feeder,,L3 Active Power,kW,-3.35
430638,Fore St Grampound,2023-06-07T17:40:00.000+00:00,feeder,,L2 Active Power,kW,8.73
430638,Fore St Grampound,2023-06-07T17:40:00.000+00:00,feeder,,L1 Active Power,kW,-3.17
430638,Fore St Grampound,2023-06-07T17:40:00.000+00:00,feeder,,N Current (RMS),A,24.8
430638,Fore St Grampound,2023-06-07T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,38.6
430638,Fore St Grampound,2023-06-07T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,38.0
430638,Fore St Grampound,2023-06-07T17:40:00.000+00:00,feeder,,L1 Current (RMS),A,20.4
430638,Fore St Grampound,2023-06-07T17:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-7.03
430638,Fore St Grampound,2023-06-07T17:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.34
430638,Fore St Grampound,2023-06-07T17:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,4.74
430638,Fore St Grampound,2023-06-07T17:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,-4.2
430638,Fore St Grampound,2023-06-07T17:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.02
430638,Fore St Grampound,2023-06-07T17:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,-3.67
430638,Fore St Grampound,2023-06-07T17:40:00.000+00:00,feeder,50.0,N Current (RMS),A,20.9
430638,Fore St Grampound,2023-06-07T17:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,35.2
430638,Fore St Grampound,2023-06-07T17:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,18.6
430638,Fore St Grampound,2023-06-07T17:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,25.7
430638,Fore St Grampound,2023-06-07T17:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.26
430638,Fore St Grampound,2023-06-07T17:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.2
430638,Fore St Grampound,2023-06-07T17:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,5.97
430638,Fore St Grampound,2023-06-07T17:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.55
430638,Fore St Grampound,2023-06-07T17:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.23
430638,Fore St Grampound,2023-06-07T17:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-3.06
430638,Fore St Grampound,2023-06-07T17:40:00.000+00:00,feeder,40.0,N Current (RMS),A,24.8
430638,Fore St Grampound,2023-06-07T17:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.7
430638,Fore St Grampound,2023-06-07T17:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.3
430638,Fore St Grampound,2023-06-07T17:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,27.5
430638,Fore St Grampound,2023-06-07T17:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.23
430638,Fore St Grampound,2023-06-07T17:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.41
430638,Fore St Grampound,2023-06-07T17:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,5.35
430638,Fore St Grampound,2023-06-07T17:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.58
430638,Fore St Grampound,2023-06-07T17:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.55
430638,Fore St Grampound,2023-06-07T17:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-3.14
430638,Fore St Grampound,2023-06-07T17:40:00.000+00:00,feeder,30.0,N Current (RMS),A,16.8
430638,Fore St Grampound,2023-06-07T17:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.0
430638,Fore St Grampound,2023-06-07T17:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.3
430638,Fore St Grampound,2023-06-07T17:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.0
430638,Fore St Grampound,2023-06-07T17:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.94
430638,Fore St Grampound,2023-06-07T17:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.35
430638,Fore St Grampound,2023-06-07T17:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.48
430638,Fore St Grampound,2023-06-07T17:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.21
430638,Fore St Grampound,2023-06-07T17:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.66
430638,Fore St Grampound,2023-06-07T17:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.91
430638,Fore St Grampound,2023-06-07T17:40:00.000+00:00,feeder,20.0,N Current (RMS),A,18.0
430638,Fore St Grampound,2023-06-07T17:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.4
430638,Fore St Grampound,2023-06-07T17:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.0
430638,Fore St Grampound,2023-06-07T17:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.6
430638,Fore St Grampound,2023-06-07T17:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.35
430638,Fore St Grampound,2023-06-07T17:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.19
430638,Fore St Grampound,2023-06-07T17:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.47
430638,Fore St Grampound,2023-06-07T17:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.47
430638,Fore St Grampound,2023-06-07T17:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.26
430638,Fore St Grampound,2023-06-07T17:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.77
430638,Fore St Grampound,2023-06-07T17:40:00.000+00:00,feeder,10.0,N Current (RMS),A,33.3
430638,Fore St Grampound,2023-06-07T17:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.7
430638,Fore St Grampound,2023-06-07T17:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.8
430638,Fore St Grampound,2023-06-07T17:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.2
430638,Fore St Grampound,2023-06-07T17:40:00.000+00:00,transformer,,Temperature,C,28.0
430638,Fore St Grampound,2023-06-07T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
430638,Fore St Grampound,2023-06-07T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.85
430638,Fore St Grampound,2023-06-07T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
430638,Fore St Grampound,2023-06-07T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.12
430638,Fore St Grampound,2023-06-07T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
430638,Fore St Grampound,2023-06-07T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.02
430638,Fore St Grampound,2023-06-07T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-22.15
430638,Fore St Grampound,2023-06-07T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.9
430638,Fore St Grampound,2023-06-07T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,25.54
430638,Fore St Grampound,2023-06-07T17:40:00.000+00:00,busbar,,L3 Active Power,kW,-13.37
430638,Fore St Grampound,2023-06-07T17:40:00.000+00:00,busbar,,L2 Active Power,kW,33.46
430638,Fore St Grampound,2023-06-07T17:40:00.000+00:00,busbar,,L1 Active Power,kW,-16.73
430638,Fore St Grampound,2023-06-07T17:40:00.000+00:00,busbar,,N Current (RMS),A,49.5
430638,Fore St Grampound,2023-06-07T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,107.4
430638,Fore St Grampound,2023-06-07T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,138.3
430638,Fore St Grampound,2023-06-07T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,124.8
430638,Fore St Grampound,2023-06-07T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-9.03
430638,Fore St Grampound,2023-06-07T17:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.24
430638,Fore St Grampound,2023-06-07T17:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.97
430638,Fore St Grampound,2023-06-07T17:30:00.000+00:00,feeder,,L3 Active Power,kW,-3.91
430638,Fore St Grampound,2023-06-07T17:30:00.000+00:00,feeder,,L2 Active Power,kW,8.33
430638,Fore St Grampound,2023-06-07T17:30:00.000+00:00,feeder,,L1 Active Power,kW,-2.67
430638,Fore St Grampound,2023-06-07T17:30:00.000+00:00,feeder,,N Current (RMS),A,27.9
430638,Fore St Grampound,2023-06-07T17:30:00.000+00:00,feeder,,L3 Current (RMS),A,42.1
430638,Fore St Grampound,2023-06-07T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,36.6
430638,Fore St Grampound,2023-06-07T17:30:00.000+00:00,feeder,,L1 Current (RMS),A,17.2
430638,Fore St Grampound,2023-06-07T17:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-6.4
430638,Fore St Grampound,2023-06-07T17:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.16
430638,Fore St Grampound,2023-06-07T17:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,8.28
430638,Fore St Grampound,2023-06-07T17:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,-4.03
430638,Fore St Grampound,2023-06-07T17:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.2
430638,Fore St Grampound,2023-06-07T17:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,-5.83
430638,Fore St Grampound,2023-06-07T17:30:00.000+00:00,feeder,50.0,N Current (RMS),A,26.0
430638,Fore St Grampound,2023-06-07T17:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,32.8
430638,Fore St Grampound,2023-06-07T17:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,18.8
430638,Fore St Grampound,2023-06-07T17:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,45.7
430638,Fore St Grampound,2023-06-07T17:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.18
430638,Fore St Grampound,2023-06-07T17:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.18
430638,Fore St Grampound,2023-06-07T17:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.13
430638,Fore St Grampound,2023-06-07T17:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.45
430638,Fore St Grampound,2023-06-07T17:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.41
430638,Fore St Grampound,2023-06-07T17:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.76
430638,Fore St Grampound,2023-06-07T17:30:00.000+00:00,feeder,40.0,N Current (RMS),A,10.7
430638,Fore St Grampound,2023-06-07T17:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.2
430638,Fore St Grampound,2023-06-07T17:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.0
430638,Fore St Grampound,2023-06-07T17:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.4
430638,Fore St Grampound,2023-06-07T17:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.85
430638,Fore St Grampound,2023-06-07T17:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.42
430638,Fore St Grampound,2023-06-07T17:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,8.74
430638,Fore St Grampound,2023-06-07T17:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.63
430638,Fore St Grampound,2023-06-07T17:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.42
430638,Fore St Grampound,2023-06-07T17:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-5.43
430638,Fore St Grampound,2023-06-07T17:30:00.000+00:00,feeder,30.0,N Current (RMS),A,31.6
430638,Fore St Grampound,2023-06-07T17:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.5
430638,Fore St Grampound,2023-06-07T17:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.9
430638,Fore St Grampound,2023-06-07T17:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,42.4
430638,Fore St Grampound,2023-06-07T17:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.84
430638,Fore St Grampound,2023-06-07T17:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
430638,Fore St Grampound,2023-06-07T17:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,4.84
430638,Fore St Grampound,2023-06-07T17:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.21
430638,Fore St Grampound,2023-06-07T17:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.77
430638,Fore St Grampound,2023-06-07T17:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-2.4
430638,Fore St Grampound,2023-06-07T17:30:00.000+00:00,feeder,20.0,N Current (RMS),A,13.3
430638,Fore St Grampound,2023-06-07T17:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.4
430638,Fore St Grampound,2023-06-07T17:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.6
430638,Fore St Grampound,2023-06-07T17:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.5
430638,Fore St Grampound,2023-06-07T17:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.9
430638,Fore St Grampound,2023-06-07T17:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.14
430638,Fore St Grampound,2023-06-07T17:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.98
430638,Fore St Grampound,2023-06-07T17:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.62
430638,Fore St Grampound,2023-06-07T17:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.97
430638,Fore St Grampound,2023-06-07T17:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.54
430638,Fore St Grampound,2023-06-07T17:30:00.000+00:00,feeder,10.0,N Current (RMS),A,44.5
430638,Fore St Grampound,2023-06-07T17:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.5
430638,Fore St Grampound,2023-06-07T17:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,54.4
430638,Fore St Grampound,2023-06-07T17:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.6
430638,Fore St Grampound,2023-06-07T17:30:00.000+00:00,transformer,,Temperature,C,28.1
430638,Fore St Grampound,2023-06-07T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
430638,Fore St Grampound,2023-06-07T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.43
430638,Fore St Grampound,2023-06-07T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
430638,Fore St Grampound,2023-06-07T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.51
430638,Fore St Grampound,2023-06-07T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
430638,Fore St Grampound,2023-06-07T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.11
430638,Fore St Grampound,2023-06-07T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-20.18
430638,Fore St Grampound,2023-06-07T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.61
430638,Fore St Grampound,2023-06-07T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,32.94
430638,Fore St Grampound,2023-06-07T17:30:00.000+00:00,busbar,,L3 Active Power,kW,-12.85
430638,Fore St Grampound,2023-06-07T17:30:00.000+00:00,busbar,,L2 Active Power,kW,34.1
430638,Fore St Grampound,2023-06-07T17:30:00.000+00:00,busbar,,L1 Active Power,kW,-21.64
430638,Fore St Grampound,2023-06-07T17:30:00.000+00:00,busbar,,N Current (RMS),A,73.0
430638,Fore St Grampound,2023-06-07T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,100.4
430638,Fore St Grampound,2023-06-07T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,141.3
430638,Fore St Grampound,2023-06-07T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,162.9
430638,Fore St Grampound,2023-06-07T17:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-7.88
430638,Fore St Grampound,2023-06-07T17:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.23
430638,Fore St Grampound,2023-06-07T17:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.24
430638,Fore St Grampound,2023-06-07T17:20:00.000+00:00,feeder,,L3 Active Power,kW,-3.72
430638,Fore St Grampound,2023-06-07T17:20:00.000+00:00,feeder,,L2 Active Power,kW,8.32
430638,Fore St Grampound,2023-06-07T17:20:00.000+00:00,feeder,,L1 Active Power,kW,-2.04
430638,Fore St Grampound,2023-06-07T17:20:00.000+00:00,feeder,,N Current (RMS),A,26.8
430638,Fore St Grampound,2023-06-07T17:20:00.000+00:00,feeder,,L3 Current (RMS),A,38.0
430638,Fore St Grampound,2023-06-07T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,35.4
430638,Fore St Grampound,2023-06-07T17:20:00.000+00:00,feeder,,L1 Current (RMS),A,13.1
430638,Fore St Grampound,2023-06-07T17:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-10.78
430638,Fore St Grampound,2023-06-07T17:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.54
430638,Fore St Grampound,2023-06-07T17:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,6.86
430638,Fore St Grampound,2023-06-07T17:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,-6.39
430638,Fore St Grampound,2023-06-07T17:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.03
430638,Fore St Grampound,2023-06-07T17:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,-5.69
430638,Fore St Grampound,2023-06-07T17:20:00.000+00:00,feeder,50.0,N Current (RMS),A,30.2
430638,Fore St Grampound,2023-06-07T17:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,54.6
430638,Fore St Grampound,2023-06-07T17:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,22.0
430638,Fore St Grampound,2023-06-07T17:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,37.5
430638,Fore St Grampound,2023-06-07T17:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.24
430638,Fore St Grampound,2023-06-07T17:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.34
430638,Fore St Grampound,2023-06-07T17:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.06
430638,Fore St Grampound,2023-06-07T17:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.47
430638,Fore St Grampound,2023-06-07T17:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.35
430638,Fore St Grampound,2023-06-07T17:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.69
430638,Fore St Grampound,2023-06-07T17:20:00.000+00:00,feeder,40.0,N Current (RMS),A,7.7
430638,Fore St Grampound,2023-06-07T17:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.4
430638,Fore St Grampound,2023-06-07T17:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.9
430638,Fore St Grampound,2023-06-07T17:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.6
430638,Fore St Grampound,2023-06-07T17:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.52
430638,Fore St Grampound,2023-06-07T17:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.53
430638,Fore St Grampound,2023-06-07T17:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,6.98
430638,Fore St Grampound,2023-06-07T17:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.87
430638,Fore St Grampound,2023-06-07T17:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.35
430638,Fore St Grampound,2023-06-07T17:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-4.47
430638,Fore St Grampound,2023-06-07T17:20:00.000+00:00,feeder,30.0,N Current (RMS),A,25.0
430638,Fore St Grampound,2023-06-07T17:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.0
430638,Fore St Grampound,2023-06-07T17:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.7
430638,Fore St Grampound,2023-06-07T17:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.9
430638,Fore St Grampound,2023-06-07T17:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.89
430638,Fore St Grampound,2023-06-07T17:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.16
430638,Fore St Grampound,2023-06-07T17:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.78
430638,Fore St Grampound,2023-06-07T17:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.78
430638,Fore St Grampound,2023-06-07T17:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.94
430638,Fore St Grampound,2023-06-07T17:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.59
430638,Fore St Grampound,2023-06-07T17:20:00.000+00:00,feeder,20.0,N Current (RMS),A,14.4
430638,Fore St Grampound,2023-06-07T17:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.0
430638,Fore St Grampound,2023-06-07T17:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.5
430638,Fore St Grampound,2023-06-07T17:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.7
430638,Fore St Grampound,2023-06-07T17:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.48
430638,Fore St Grampound,2023-06-07T17:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.12
430638,Fore St Grampound,2023-06-07T17:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.89
430638,Fore St Grampound,2023-06-07T17:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.44
430638,Fore St Grampound,2023-06-07T17:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.71
430638,Fore St Grampound,2023-06-07T17:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.03
430638,Fore St Grampound,2023-06-07T17:20:00.000+00:00,feeder,10.0,N Current (RMS),A,44.8
430638,Fore St Grampound,2023-06-07T17:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.4
430638,Fore St Grampound,2023-06-07T17:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,52.8
430638,Fore St Grampound,2023-06-07T17:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.6
430638,Fore St Grampound,2023-06-07T17:20:00.000+00:00,transformer,,Temperature,C,28.1
430638,Fore St Grampound,2023-06-07T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
430638,Fore St Grampound,2023-06-07T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.04
430638,Fore St Grampound,2023-06-07T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
430638,Fore St Grampound,2023-06-07T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.13
430638,Fore St Grampound,2023-06-07T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
430638,Fore St Grampound,2023-06-07T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.31
430638,Fore St Grampound,2023-06-07T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-24.8
430638,Fore St Grampound,2023-06-07T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.6
430638,Fore St Grampound,2023-06-07T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,26.82
430638,Fore St Grampound,2023-06-07T17:20:00.000+00:00,busbar,,L3 Active Power,kW,-15.68
430638,Fore St Grampound,2023-06-07T17:20:00.000+00:00,busbar,,L2 Active Power,kW,35.71
430638,Fore St Grampound,2023-06-07T17:20:00.000+00:00,busbar,,L1 Active Power,kW,-18.5
430638,Fore St Grampound,2023-06-07T17:20:00.000+00:00,busbar,,N Current (RMS),A,59.0
430638,Fore St Grampound,2023-06-07T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,123.7
430638,Fore St Grampound,2023-06-07T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,147.7
430638,Fore St Grampound,2023-06-07T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,134.2
430638,Fore St Grampound,2023-06-07T17:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-8.3
430638,Fore St Grampound,2023-06-07T17:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.37
430638,Fore St Grampound,2023-06-07T17:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,3.07
430638,Fore St Grampound,2023-06-07T17:10:00.000+00:00,feeder,,L3 Active Power,kW,-4.07
430638,Fore St Grampound,2023-06-07T17:10:00.000+00:00,feeder,,L2 Active Power,kW,6.99
430638,Fore St Grampound,2023-06-07T17:10:00.000+00:00,feeder,,L1 Active Power,kW,-3.05
430638,Fore St Grampound,2023-06-07T17:10:00.000+00:00,feeder,,N Current (RMS),A,19.5
430638,Fore St Grampound,2023-06-07T17:10:00.000+00:00,feeder,,L3 Current (RMS),A,39.6
430638,Fore St Grampound,2023-06-07T17:10:00.000+00:00,feeder,,L2 Current (RMS),A,29.6
430638,Fore St Grampound,2023-06-07T17:10:00.000+00:00,feeder,,L1 Current (RMS),A,18.4
430638,Fore St Grampound,2023-06-07T17:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-6.13
430638,Fore St Grampound,2023-06-07T17:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.82
430638,Fore St Grampound,2023-06-07T17:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,8.56
430638,Fore St Grampound,2023-06-07T17:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,-3.0
430638,Fore St Grampound,2023-06-07T17:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.41
430638,Fore St Grampound,2023-06-07T17:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,-5.85
430638,Fore St Grampound,2023-06-07T17:10:00.000+00:00,feeder,50.0,N Current (RMS),A,16.5
430638,Fore St Grampound,2023-06-07T17:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,28.8
430638,Fore St Grampound,2023-06-07T17:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,28.0
430638,Fore St Grampound,2023-06-07T17:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,42.9
430638,Fore St Grampound,2023-06-07T17:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.72
430638,Fore St Grampound,2023-06-07T17:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.32
430638,Fore St Grampound,2023-06-07T17:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,4.74
430638,Fore St Grampound,2023-06-07T17:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.83
430638,Fore St Grampound,2023-06-07T17:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.3
430638,Fore St Grampound,2023-06-07T17:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-2.47
430638,Fore St Grampound,2023-06-07T17:10:00.000+00:00,feeder,40.0,N Current (RMS),A,20.2
430638,Fore St Grampound,2023-06-07T17:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.6
430638,Fore St Grampound,2023-06-07T17:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.7
430638,Fore St Grampound,2023-06-07T17:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.1
430638,Fore St Grampound,2023-06-07T17:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.61
430638,Fore St Grampound,2023-06-07T17:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.42
430638,Fore St Grampound,2023-06-07T17:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,5.14
430638,Fore St Grampound,2023-06-07T17:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.3
430638,Fore St Grampound,2023-06-07T17:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.88
430638,Fore St Grampound,2023-06-07T17:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-3.1
430638,Fore St Grampound,2023-06-07T17:10:00.000+00:00,feeder,30.0,N Current (RMS),A,18.3
430638,Fore St Grampound,2023-06-07T17:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.3
430638,Fore St Grampound,2023-06-07T17:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.2
430638,Fore St Grampound,2023-06-07T17:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.2
430638,Fore St Grampound,2023-06-07T17:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.37
430638,Fore St Grampound,2023-06-07T17:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.1
430638,Fore St Grampound,2023-06-07T17:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,4.33
430638,Fore St Grampound,2023-06-07T17:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.32
430638,Fore St Grampound,2023-06-07T17:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.78
430638,Fore St Grampound,2023-06-07T17:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.95
430638,Fore St Grampound,2023-06-07T17:10:00.000+00:00,feeder,20.0,N Current (RMS),A,10.6
430638,Fore St Grampound,2023-06-07T17:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.9
430638,Fore St Grampound,2023-06-07T17:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.4
430638,Fore St Grampound,2023-06-07T17:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.4
430638,Fore St Grampound,2023-06-07T17:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.7
430638,Fore St Grampound,2023-06-07T17:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.45
430638,Fore St Grampound,2023-06-07T17:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.29
430638,Fore St Grampound,2023-06-07T17:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.3
430638,Fore St Grampound,2023-06-07T17:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.22
430638,Fore St Grampound,2023-06-07T17:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.25
430638,Fore St Grampound,2023-06-07T17:10:00.000+00:00,feeder,10.0,N Current (RMS),A,32.9
430638,Fore St Grampound,2023-06-07T17:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.3
430638,Fore St Grampound,2023-06-07T17:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.5
430638,Fore St Grampound,2023-06-07T17:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.0
430638,Fore St Grampound,2023-06-07T17:10:00.000+00:00,transformer,,Temperature,C,28.1
430638,Fore St Grampound,2023-06-07T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
430638,Fore St Grampound,2023-06-07T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.64
430638,Fore St Grampound,2023-06-07T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
430638,Fore St Grampound,2023-06-07T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.9
430638,Fore St Grampound,2023-06-07T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
430638,Fore St Grampound,2023-06-07T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.28
430638,Fore St Grampound,2023-06-07T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-19.83
430638,Fore St Grampound,2023-06-07T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.1
430638,Fore St Grampound,2023-06-07T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,30.13
430638,Fore St Grampound,2023-06-07T17:10:00.000+00:00,busbar,,L3 Active Power,kW,-11.82
430638,Fore St Grampound,2023-06-07T17:10:00.000+00:00,busbar,,L2 Active Power,kW,31.58
430638,Fore St Grampound,2023-06-07T17:10:00.000+00:00,busbar,,L1 Active Power,kW,-19.68
430638,Fore St Grampound,2023-06-07T17:10:00.000+00:00,busbar,,N Current (RMS),A,63.6
430638,Fore St Grampound,2023-06-07T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,96.1
430638,Fore St Grampound,2023-06-07T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,130.7
430638,Fore St Grampound,2023-06-07T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,146.9
430638,Fore St Grampound,2023-06-07T17:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-7.2
430638,Fore St Grampound,2023-06-07T17:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.25
430638,Fore St Grampound,2023-06-07T17:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,4.59
430638,Fore St Grampound,2023-06-07T17:00:00.000+00:00,feeder,,L3 Active Power,kW,-3.5
430638,Fore St Grampound,2023-06-07T17:00:00.000+00:00,feeder,,L2 Active Power,kW,9.55
430638,Fore St Grampound,2023-06-07T17:00:00.000+00:00,feeder,,L1 Active Power,kW,-3.66
430638,Fore St Grampound,2023-06-07T17:00:00.000+00:00,feeder,,N Current (RMS),A,17.2
430638,Fore St Grampound,2023-06-07T17:00:00.000+00:00,feeder,,L3 Current (RMS),A,34.5
430638,Fore St Grampound,2023-06-07T17:00:00.000+00:00,feeder,,L2 Current (RMS),A,40.5
430638,Fore St Grampound,2023-06-07T17:00:00.000+00:00,feeder,,L1 Current (RMS),A,24.7
430638,Fore St Grampound,2023-06-07T17:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-5.14
430638,Fore St Grampound,2023-06-07T17:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.81
430638,Fore St Grampound,2023-06-07T17:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,5.6
430638,Fore St Grampound,2023-06-07T17:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,-2.88
430638,Fore St Grampound,2023-06-07T17:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.72
430638,Fore St Grampound,2023-06-07T17:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,-4.0
430638,Fore St Grampound,2023-06-07T17:00:00.000+00:00,feeder,50.0,N Current (RMS),A,24.2
430638,Fore St Grampound,2023-06-07T17:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,25.2
430638,Fore St Grampound,2023-06-07T17:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,40.0
430638,Fore St Grampound,2023-06-07T17:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,29.5
430638,Fore St Grampound,2023-06-07T17:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.84
430638,Fore St Grampound,2023-06-07T17:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.31
430638,Fore St Grampound,2023-06-07T17:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.56
430638,Fore St Grampound,2023-06-07T17:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.41
430638,Fore St Grampound,2023-06-07T17:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.03
430638,Fore St Grampound,2023-06-07T17:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-1.35
430638,Fore St Grampound,2023-06-07T17:00:00.000+00:00,feeder,40.0,N Current (RMS),A,11.2
430638,Fore St Grampound,2023-06-07T17:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.5
430638,Fore St Grampound,2023-06-07T17:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.2
430638,Fore St Grampound,2023-06-07T17:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.0
430638,Fore St Grampound,2023-06-07T17:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.04
430638,Fore St Grampound,2023-06-07T17:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.42
430638,Fore St Grampound,2023-06-07T17:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.78
430638,Fore St Grampound,2023-06-07T17:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.37
430638,Fore St Grampound,2023-06-07T17:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.03
430638,Fore St Grampound,2023-06-07T17:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.78
430638,Fore St Grampound,2023-06-07T17:00:00.000+00:00,feeder,30.0,N Current (RMS),A,16.0
430638,Fore St Grampound,2023-06-07T17:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.6
430638,Fore St Grampound,2023-06-07T17:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.9
430638,Fore St Grampound,2023-06-07T17:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.6
430638,Fore St Grampound,2023-06-07T17:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.96
430638,Fore St Grampound,2023-06-07T17:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.06
430638,Fore St Grampound,2023-06-07T17:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,4.35
430638,Fore St Grampound,2023-06-07T17:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.69
430638,Fore St Grampound,2023-06-07T17:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.08
430638,Fore St Grampound,2023-06-07T17:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.99
430638,Fore St Grampound,2023-06-07T17:00:00.000+00:00,feeder,20.0,N Current (RMS),A,9.8
430638,Fore St Grampound,2023-06-07T17:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.9
430638,Fore St Grampound,2023-06-07T17:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.8
430638,Fore St Grampound,2023-06-07T17:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.6
430638,Fore St Grampound,2023-06-07T17:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.5
430638,Fore St Grampound,2023-06-07T17:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.37
430638,Fore St Grampound,2023-06-07T17:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.72
430638,Fore St Grampound,2023-06-07T17:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.36
430638,Fore St Grampound,2023-06-07T17:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.06
430638,Fore St Grampound,2023-06-07T17:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.83
430638,Fore St Grampound,2023-06-07T17:00:00.000+00:00,feeder,10.0,N Current (RMS),A,39.2
430638,Fore St Grampound,2023-06-07T17:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.8
430638,Fore St Grampound,2023-06-07T17:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,45.7
430638,Fore St Grampound,2023-06-07T17:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.8
430638,Fore St Grampound,2023-06-07T17:00:00.000+00:00,transformer,,Temperature,C,28.1
430638,Fore St Grampound,2023-06-07T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
