Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
430638,Fore St Grampound,2023-06-07T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.13
430638,Fore St Grampound,2023-06-07T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
430638,Fore St Grampound,2023-06-07T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.54
430638,Fore St Grampound,2023-06-07T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
430638,Fore St Grampound,2023-06-07T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.3
430638,Fore St Grampound,2023-06-07T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-19.68
430638,Fore St Grampound,2023-06-07T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.1
430638,Fore St Grampound,2023-06-07T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,23.59
430638,Fore St Grampound,2023-06-07T17:00:00.000+00:00,busbar,,L3 Active Power,kW,-12.21
430638,Fore St Grampound,2023-06-07T17:00:00.000+00:00,busbar,,L2 Active Power,kW,41.46
430638,Fore St Grampound,2023-06-07T17:00:00.000+00:00,busbar,,L1 Active Power,kW,-15.61
430638,Fore St Grampound,2023-06-07T17:00:00.000+00:00,busbar,,N Current (RMS),A,79.9
430638,Fore St Grampound,2023-06-07T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,96.4
430638,Fore St Grampound,2023-06-07T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,171.2
430638,Fore St Grampound,2023-06-07T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,115.8
430638,Fore St Grampound,2023-06-07T16:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-5.34
430638,Fore St Grampound,2023-06-07T16:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.68
430638,Fore St Grampound,2023-06-07T16:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,4.0
430638,Fore St Grampound,2023-06-07T16:50:00.000+00:00,feeder,,L3 Active Power,kW,-1.93
430638,Fore St Grampound,2023-06-07T16:50:00.000+00:00,feeder,,L2 Active Power,kW,4.07
430638,Fore St Grampound,2023-06-07T16:50:00.000+00:00,feeder,,L1 Active Power,kW,-2.75
430638,Fore St Grampound,2023-06-07T16:50:00.000+00:00,feeder,,N Current (RMS),A,15.8
430638,Fore St Grampound,2023-06-07T16:50:00.000+00:00,feeder,,L3 Current (RMS),A,25.5
430638,Fore St Grampound,2023-06-07T16:50:00.000+00:00,feeder,,L2 Current (RMS),A,18.4
430638,Fore St Grampound,2023-06-07T16:50:00.000+00:00,feeder,,L1 Current (RMS),A,20.4
430638,Fore St Grampound,2023-06-07T16:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-6.71
430638,Fore St Grampound,2023-06-07T16:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.72
430638,Fore St Grampound,2023-06-07T16:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,4.98
430638,Fore St Grampound,2023-06-07T16:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,-3.31
430638,Fore St Grampound,2023-06-07T16:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.41
430638,Fore St Grampound,2023-06-07T16:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,-4.03
430638,Fore St Grampound,2023-06-07T16:50:00.000+00:00,feeder,50.0,N Current (RMS),A,20.4
430638,Fore St Grampound,2023-06-07T16:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,31.2
430638,Fore St Grampound,2023-06-07T16:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,37.8
430638,Fore St Grampound,2023-06-07T16:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,27.2
430638,Fore St Grampound,2023-06-07T16:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.32
430638,Fore St Grampound,2023-06-07T16:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.09
430638,Fore St Grampound,2023-06-07T16:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.45
430638,Fore St Grampound,2023-06-07T16:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.45
430638,Fore St Grampound,2023-06-07T16:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.33
430638,Fore St Grampound,2023-06-07T16:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.27
430638,Fore St Grampound,2023-06-07T16:50:00.000+00:00,feeder,40.0,N Current (RMS),A,16.7
430638,Fore St Grampound,2023-06-07T16:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.5
430638,Fore St Grampound,2023-06-07T16:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.7
430638,Fore St Grampound,2023-06-07T16:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.8
430638,Fore St Grampound,2023-06-07T16:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.55
430638,Fore St Grampound,2023-06-07T16:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.32
430638,Fore St Grampound,2023-06-07T16:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,5.16
430638,Fore St Grampound,2023-06-07T16:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.26
430638,Fore St Grampound,2023-06-07T16:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.25
430638,Fore St Grampound,2023-06-07T16:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-3.0
430638,Fore St Grampound,2023-06-07T16:50:00.000+00:00,feeder,30.0,N Current (RMS),A,17.8
430638,Fore St Grampound,2023-06-07T16:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.0
430638,Fore St Grampound,2023-06-07T16:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.7
430638,Fore St Grampound,2023-06-07T16:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.3
430638,Fore St Grampound,2023-06-07T16:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.88
430638,Fore St Grampound,2023-06-07T16:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.09
430638,Fore St Grampound,2023-06-07T16:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.66
430638,Fore St Grampound,2023-06-07T16:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.45
430638,Fore St Grampound,2023-06-07T16:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.52
430638,Fore St Grampound,2023-06-07T16:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.59
430638,Fore St Grampound,2023-06-07T16:50:00.000+00:00,feeder,20.0,N Current (RMS),A,9.8
430638,Fore St Grampound,2023-06-07T16:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.5
430638,Fore St Grampound,2023-06-07T16:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.2
430638,Fore St Grampound,2023-06-07T16:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.2
430638,Fore St Grampound,2023-06-07T16:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.63
430638,Fore St Grampound,2023-06-07T16:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.67
430638,Fore St Grampound,2023-06-07T16:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.66
430638,Fore St Grampound,2023-06-07T16:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.28
430638,Fore St Grampound,2023-06-07T16:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.14
430638,Fore St Grampound,2023-06-07T16:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.68
430638,Fore St Grampound,2023-06-07T16:50:00.000+00:00,feeder,10.0,N Current (RMS),A,47.0
430638,Fore St Grampound,2023-06-07T16:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.1
430638,Fore St Grampound,2023-06-07T16:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,54.9
430638,Fore St Grampound,2023-06-07T16:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.0
430638,Fore St Grampound,2023-06-07T16:50:00.000+00:00,transformer,,Temperature,C,28.1
430638,Fore St Grampound,2023-06-07T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
430638,Fore St Grampound,2023-06-07T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.18
430638,Fore St Grampound,2023-06-07T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
430638,Fore St Grampound,2023-06-07T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.13
430638,Fore St Grampound,2023-06-07T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
430638,Fore St Grampound,2023-06-07T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.47
430638,Fore St Grampound,2023-06-07T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.43
430638,Fore St Grampound,2023-06-07T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.23
430638,Fore St Grampound,2023-06-07T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,21.92
430638,Fore St Grampound,2023-06-07T16:50:00.000+00:00,busbar,,L3 Active Power,kW,-9.68
430638,Fore St Grampound,2023-06-07T16:50:00.000+00:00,busbar,,L2 Active Power,kW,35.73
430638,Fore St Grampound,2023-06-07T16:50:00.000+00:00,busbar,,L1 Active Power,kW,-14.32
430638,Fore St Grampound,2023-06-07T16:50:00.000+00:00,busbar,,N Current (RMS),A,68.8
430638,Fore St Grampound,2023-06-07T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,83.0
430638,Fore St Grampound,2023-06-07T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,148.2
430638,Fore St Grampound,2023-06-07T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,107.9
430638,Fore St Grampound,2023-06-07T16:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.42
430638,Fore St Grampound,2023-06-07T16:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.92
430638,Fore St Grampound,2023-06-07T16:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.5
430638,Fore St Grampound,2023-06-07T16:40:00.000+00:00,feeder,,L3 Active Power,kW,-1.37
430638,Fore St Grampound,2023-06-07T16:40:00.000+00:00,feeder,,L2 Active Power,kW,5.0
430638,Fore St Grampound,2023-06-07T16:40:00.000+00:00,feeder,,L1 Active Power,kW,-1.38
430638,Fore St Grampound,2023-06-07T16:40:00.000+00:00,feeder,,N Current (RMS),A,13.0
430638,Fore St Grampound,2023-06-07T16:40:00.000+00:00,feeder,,L3 Current (RMS),A,16.8
430638,Fore St Grampound,2023-06-07T16:40:00.000+00:00,feeder,,L2 Current (RMS),A,22.2
430638,Fore St Grampound,2023-06-07T16:40:00.000+00:00,feeder,,L1 Current (RMS),A,12.3
430638,Fore St Grampound,2023-06-07T16:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-3.48
430638,Fore St Grampound,2023-06-07T16:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.66
430638,Fore St Grampound,2023-06-07T16:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,3.65
430638,Fore St Grampound,2023-06-07T16:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,-2.18
430638,Fore St Grampound,2023-06-07T16:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.27
430638,Fore St Grampound,2023-06-07T16:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,-2.77
430638,Fore St Grampound,2023-06-07T16:40:00.000+00:00,feeder,50.0,N Current (RMS),A,18.1
430638,Fore St Grampound,2023-06-07T16:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,18.6
430638,Fore St Grampound,2023-06-07T16:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,27.2
430638,Fore St Grampound,2023-06-07T16:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,20.6
430638,Fore St Grampound,2023-06-07T16:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.6
430638,Fore St Grampound,2023-06-07T16:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.41
430638,Fore St Grampound,2023-06-07T16:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.49
430638,Fore St Grampound,2023-06-07T16:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.69
430638,Fore St Grampound,2023-06-07T16:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.55
430638,Fore St Grampound,2023-06-07T16:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-1.05
430638,Fore St Grampound,2023-06-07T16:40:00.000+00:00,feeder,40.0,N Current (RMS),A,19.3
430638,Fore St Grampound,2023-06-07T16:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.3
430638,Fore St Grampound,2023-06-07T16:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.3
430638,Fore St Grampound,2023-06-07T16:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.6
430638,Fore St Grampound,2023-06-07T16:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.24
430638,Fore St Grampound,2023-06-07T16:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.28
430638,Fore St Grampound,2023-06-07T16:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.53
430638,Fore St Grampound,2023-06-07T16:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.97
430638,Fore St Grampound,2023-06-07T16:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.63
430638,Fore St Grampound,2023-06-07T16:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.37
430638,Fore St Grampound,2023-06-07T16:40:00.000+00:00,feeder,30.0,N Current (RMS),A,16.1
430638,Fore St Grampound,2023-06-07T16:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.6
430638,Fore St Grampound,2023-06-07T16:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.8
430638,Fore St Grampound,2023-06-07T16:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.1
430638,Fore St Grampound,2023-06-07T16:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.33
430638,Fore St Grampound,2023-06-07T16:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.13
430638,Fore St Grampound,2023-06-07T16:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,4.19
430638,Fore St Grampound,2023-06-07T16:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.19
430638,Fore St Grampound,2023-06-07T16:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.47
430638,Fore St Grampound,2023-06-07T16:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.76
430638,Fore St Grampound,2023-06-07T16:40:00.000+00:00,feeder,20.0,N Current (RMS),A,12.7
430638,Fore St Grampound,2023-06-07T16:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.9
430638,Fore St Grampound,2023-06-07T16:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.1
430638,Fore St Grampound,2023-06-07T16:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.2
430638,Fore St Grampound,2023-06-07T16:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.63
430638,Fore St Grampound,2023-06-07T16:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.7
430638,Fore St Grampound,2023-06-07T16:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.27
430638,Fore St Grampound,2023-06-07T16:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.47
430638,Fore St Grampound,2023-06-07T16:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.81
430638,Fore St Grampound,2023-06-07T16:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.35
430638,Fore St Grampound,2023-06-07T16:40:00.000+00:00,feeder,10.0,N Current (RMS),A,55.9
430638,Fore St Grampound,2023-06-07T16:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.4
430638,Fore St Grampound,2023-06-07T16:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,65.1
430638,Fore St Grampound,2023-06-07T16:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.4
430638,Fore St Grampound,2023-06-07T16:40:00.000+00:00,transformer,,Temperature,C,28.1
430638,Fore St Grampound,2023-06-07T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
430638,Fore St Grampound,2023-06-07T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.08
430638,Fore St Grampound,2023-06-07T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
430638,Fore St Grampound,2023-06-07T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.02
430638,Fore St Grampound,2023-06-07T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
430638,Fore St Grampound,2023-06-07T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.06
430638,Fore St Grampound,2023-06-07T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.7
430638,Fore St Grampound,2023-06-07T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.06
430638,Fore St Grampound,2023-06-07T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,19.62
430638,Fore St Grampound,2023-06-07T16:40:00.000+00:00,busbar,,L3 Active Power,kW,-7.86
430638,Fore St Grampound,2023-06-07T16:40:00.000+00:00,busbar,,L2 Active Power,kW,34.74
430638,Fore St Grampound,2023-06-07T16:40:00.000+00:00,busbar,,L1 Active Power,kW,-11.69
430638,Fore St Grampound,2023-06-07T16:40:00.000+00:00,busbar,,N Current (RMS),A,79.8
430638,Fore St Grampound,2023-06-07T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,60.2
430638,Fore St Grampound,2023-06-07T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,143.9
430638,Fore St Grampound,2023-06-07T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,94.6
430638,Fore St Grampound,2023-06-07T16:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-6.53
430638,Fore St Grampound,2023-06-07T16:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.28
430638,Fore St Grampound,2023-06-07T16:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.92
430638,Fore St Grampound,2023-06-07T16:30:00.000+00:00,feeder,,L3 Active Power,kW,-2.74
430638,Fore St Grampound,2023-06-07T16:30:00.000+00:00,feeder,,L2 Active Power,kW,5.21
430638,Fore St Grampound,2023-06-07T16:30:00.000+00:00,feeder,,L1 Active Power,kW,-1.7
430638,Fore St Grampound,2023-06-07T16:30:00.000+00:00,feeder,,N Current (RMS),A,22.5
430638,Fore St Grampound,2023-06-07T16:30:00.000+00:00,feeder,,L3 Current (RMS),A,30.8
430638,Fore St Grampound,2023-06-07T16:30:00.000+00:00,feeder,,L2 Current (RMS),A,23.4
430638,Fore St Grampound,2023-06-07T16:30:00.000+00:00,feeder,,L1 Current (RMS),A,14.4
430638,Fore St Grampound,2023-06-07T16:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-4.82
430638,Fore St Grampound,2023-06-07T16:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.67
430638,Fore St Grampound,2023-06-07T16:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,3.58
430638,Fore St Grampound,2023-06-07T16:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,-2.35
430638,Fore St Grampound,2023-06-07T16:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.12
430638,Fore St Grampound,2023-06-07T16:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,-1.82
430638,Fore St Grampound,2023-06-07T16:30:00.000+00:00,feeder,50.0,N Current (RMS),A,16.4
430638,Fore St Grampound,2023-06-07T16:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,23.3
430638,Fore St Grampound,2023-06-07T16:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,27.5
430638,Fore St Grampound,2023-06-07T16:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,17.0
430638,Fore St Grampound,2023-06-07T16:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.41
430638,Fore St Grampound,2023-06-07T16:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.4
430638,Fore St Grampound,2023-06-07T16:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.41
430638,Fore St Grampound,2023-06-07T16:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.59
430638,Fore St Grampound,2023-06-07T16:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.25
430638,Fore St Grampound,2023-06-07T16:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.87
430638,Fore St Grampound,2023-06-07T16:30:00.000+00:00,feeder,40.0,N Current (RMS),A,17.9
430638,Fore St Grampound,2023-06-07T16:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.1
430638,Fore St Grampound,2023-06-07T16:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.2
430638,Fore St Grampound,2023-06-07T16:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.2
430638,Fore St Grampound,2023-06-07T16:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.14
430638,Fore St Grampound,2023-06-07T16:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.39
430638,Fore St Grampound,2023-06-07T16:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,5.73
430638,Fore St Grampound,2023-06-07T16:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.98
430638,Fore St Grampound,2023-06-07T16:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.58
430638,Fore St Grampound,2023-06-07T16:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.92
430638,Fore St Grampound,2023-06-07T16:30:00.000+00:00,feeder,30.0,N Current (RMS),A,21.4
430638,Fore St Grampound,2023-06-07T16:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.3
430638,Fore St Grampound,2023-06-07T16:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.9
430638,Fore St Grampound,2023-06-07T16:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.3
430638,Fore St Grampound,2023-06-07T16:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-6.59
430638,Fore St Grampound,2023-06-07T16:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.65
430638,Fore St Grampound,2023-06-07T16:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.88
430638,Fore St Grampound,2023-06-07T16:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-4.48
430638,Fore St Grampound,2023-06-07T16:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.99
430638,Fore St Grampound,2023-06-07T16:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.33
430638,Fore St Grampound,2023-06-07T16:30:00.000+00:00,feeder,20.0,N Current (RMS),A,36.6
430638,Fore St Grampound,2023-06-07T16:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.2
430638,Fore St Grampound,2023-06-07T16:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.2
430638,Fore St Grampound,2023-06-07T16:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.3
430638,Fore St Grampound,2023-06-07T16:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.91
430638,Fore St Grampound,2023-06-07T16:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.52
430638,Fore St Grampound,2023-06-07T16:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.9
430638,Fore St Grampound,2023-06-07T16:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.46
430638,Fore St Grampound,2023-06-07T16:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.34
430638,Fore St Grampound,2023-06-07T16:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.36
430638,Fore St Grampound,2023-06-07T16:30:00.000+00:00,feeder,10.0,N Current (RMS),A,58.8
430638,Fore St Grampound,2023-06-07T16:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.3
430638,Fore St Grampound,2023-06-07T16:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,71.1
430638,Fore St Grampound,2023-06-07T16:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.7
430638,Fore St Grampound,2023-06-07T16:30:00.000+00:00,transformer,,Temperature,C,28.1
430638,Fore St Grampound,2023-06-07T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
430638,Fore St Grampound,2023-06-07T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.33
430638,Fore St Grampound,2023-06-07T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
430638,Fore St Grampound,2023-06-07T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.99
430638,Fore St Grampound,2023-06-07T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
430638,Fore St Grampound,2023-06-07T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.48
430638,Fore St Grampound,2023-06-07T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-20.4
430638,Fore St Grampound,2023-06-07T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.29
430638,Fore St Grampound,2023-06-07T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,19.42
430638,Fore St Grampound,2023-06-07T16:30:00.000+00:00,busbar,,L3 Active Power,kW,-11.6
430638,Fore St Grampound,2023-06-07T16:30:00.000+00:00,busbar,,L2 Active Power,kW,35.5
430638,Fore St Grampound,2023-06-07T16:30:00.000+00:00,busbar,,L1 Active Power,kW,-10.34
430638,Fore St Grampound,2023-06-07T16:30:00.000+00:00,busbar,,N Current (RMS),A,60.0
430638,Fore St Grampound,2023-06-07T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,97.6
430638,Fore St Grampound,2023-06-07T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,146.5
430638,Fore St Grampound,2023-06-07T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,91.2
430638,Fore St Grampound,2023-06-07T16:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-5.08
430638,Fore St Grampound,2023-06-07T16:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.69
430638,Fore St Grampound,2023-06-07T16:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.85
430638,Fore St Grampound,2023-06-07T16:20:00.000+00:00,feeder,,L3 Active Power,kW,-1.84
430638,Fore St Grampound,2023-06-07T16:20:00.000+00:00,feeder,,L2 Active Power,kW,4.84
430638,Fore St Grampound,2023-06-07T16:20:00.000+00:00,feeder,,L1 Active Power,kW,-1.2
430638,Fore St Grampound,2023-06-07T16:20:00.000+00:00,feeder,,N Current (RMS),A,18.8
430638,Fore St Grampound,2023-06-07T16:20:00.000+00:00,feeder,,L3 Current (RMS),A,22.9
430638,Fore St Grampound,2023-06-07T16:20:00.000+00:00,feeder,,L2 Current (RMS),A,21.7
430638,Fore St Grampound,2023-06-07T16:20:00.000+00:00,feeder,,L1 Current (RMS),A,13.3
430638,Fore St Grampound,2023-06-07T16:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-4.79
430638,Fore St Grampound,2023-06-07T16:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.84
430638,Fore St Grampound,2023-06-07T16:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,4.66
430638,Fore St Grampound,2023-06-07T16:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,-1.99
430638,Fore St Grampound,2023-06-07T16:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.29
430638,Fore St Grampound,2023-06-07T16:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,-3.03
430638,Fore St Grampound,2023-06-07T16:20:00.000+00:00,feeder,50.0,N Current (RMS),A,16.6
430638,Fore St Grampound,2023-06-07T16:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,22.8
430638,Fore St Grampound,2023-06-07T16:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,31.6
430638,Fore St Grampound,2023-06-07T16:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,23.8
430638,Fore St Grampound,2023-06-07T16:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.49
430638,Fore St Grampound,2023-06-07T16:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.19
430638,Fore St Grampound,2023-06-07T16:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.73
430638,Fore St Grampound,2023-06-07T16:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.52
430638,Fore St Grampound,2023-06-07T16:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.21
430638,Fore St Grampound,2023-06-07T16:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.11
430638,Fore St Grampound,2023-06-07T16:20:00.000+00:00,feeder,40.0,N Current (RMS),A,8.2
430638,Fore St Grampound,2023-06-07T16:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.1
430638,Fore St Grampound,2023-06-07T16:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.6
430638,Fore St Grampound,2023-06-07T16:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.6
430638,Fore St Grampound,2023-06-07T16:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.41
430638,Fore St Grampound,2023-06-07T16:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.28
430638,Fore St Grampound,2023-06-07T16:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,7.29
430638,Fore St Grampound,2023-06-07T16:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.95
430638,Fore St Grampound,2023-06-07T16:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.52
430638,Fore St Grampound,2023-06-07T16:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-4.46
430638,Fore St Grampound,2023-06-07T16:20:00.000+00:00,feeder,30.0,N Current (RMS),A,26.9
430638,Fore St Grampound,2023-06-07T16:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.1
430638,Fore St Grampound,2023-06-07T16:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.5
430638,Fore St Grampound,2023-06-07T16:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.1
430638,Fore St Grampound,2023-06-07T16:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-12.25
430638,Fore St Grampound,2023-06-07T16:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.65
430638,Fore St Grampound,2023-06-07T16:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.89
430638,Fore St Grampound,2023-06-07T16:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-7.52
430638,Fore St Grampound,2023-06-07T16:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.9
430638,Fore St Grampound,2023-06-07T16:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.66
430638,Fore St Grampound,2023-06-07T16:20:00.000+00:00,feeder,20.0,N Current (RMS),A,51.1
430638,Fore St Grampound,2023-06-07T16:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,58.7
430638,Fore St Grampound,2023-06-07T16:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.0
430638,Fore St Grampound,2023-06-07T16:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.8
430638,Fore St Grampound,2023-06-07T16:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.76
430638,Fore St Grampound,2023-06-07T16:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.43
430638,Fore St Grampound,2023-06-07T16:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.59
430638,Fore St Grampound,2023-06-07T16:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.37
430638,Fore St Grampound,2023-06-07T16:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.94
430638,Fore St Grampound,2023-06-07T16:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.99
430638,Fore St Grampound,2023-06-07T16:20:00.000+00:00,feeder,10.0,N Current (RMS),A,51.0
430638,Fore St Grampound,2023-06-07T16:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.7
430638,Fore St Grampound,2023-06-07T16:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,61.3
430638,Fore St Grampound,2023-06-07T16:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.0
430638,Fore St Grampound,2023-06-07T16:20:00.000+00:00,transformer,,Temperature,C,28.0
430638,Fore St Grampound,2023-06-07T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
430638,Fore St Grampound,2023-06-07T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.32
430638,Fore St Grampound,2023-06-07T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
430638,Fore St Grampound,2023-06-07T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.12
430638,Fore St Grampound,2023-06-07T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
430638,Fore St Grampound,2023-06-07T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.19
430638,Fore St Grampound,2023-06-07T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-24.78
430638,Fore St Grampound,2023-06-07T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.27
430638,Fore St Grampound,2023-06-07T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,20.01
430638,Fore St Grampound,2023-06-07T16:20:00.000+00:00,busbar,,L3 Active Power,kW,-13.18
430638,Fore St Grampound,2023-06-07T16:20:00.000+00:00,busbar,,L2 Active Power,kW,37.7
430638,Fore St Grampound,2023-06-07T16:20:00.000+00:00,busbar,,L1 Active Power,kW,-10.92
430638,Fore St Grampound,2023-06-07T16:20:00.000+00:00,busbar,,N Current (RMS),A,60.4
430638,Fore St Grampound,2023-06-07T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,115.3
430638,Fore St Grampound,2023-06-07T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,155.7
430638,Fore St Grampound,2023-06-07T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,94.8
430638,Fore St Grampound,2023-06-07T16:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-5.22
430638,Fore St Grampound,2023-06-07T16:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.99
430638,Fore St Grampound,2023-06-07T16:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.91
430638,Fore St Grampound,2023-06-07T16:10:00.000+00:00,feeder,,L3 Active Power,kW,-2.5
430638,Fore St Grampound,2023-06-07T16:10:00.000+00:00,feeder,,L2 Active Power,kW,4.28
430638,Fore St Grampound,2023-06-07T16:10:00.000+00:00,feeder,,L1 Active Power,kW,-1.25
430638,Fore St Grampound,2023-06-07T16:10:00.000+00:00,feeder,,N Current (RMS),A,21.7
430638,Fore St Grampound,2023-06-07T16:10:00.000+00:00,feeder,,L3 Current (RMS),A,27.0
430638,Fore St Grampound,2023-06-07T16:10:00.000+00:00,feeder,,L2 Current (RMS),A,19.5
430638,Fore St Grampound,2023-06-07T16:10:00.000+00:00,feeder,,L1 Current (RMS),A,13.9
430638,Fore St Grampound,2023-06-07T16:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-6.09
430638,Fore St Grampound,2023-06-07T16:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.93
430638,Fore St Grampound,2023-06-07T16:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,5.71
430638,Fore St Grampound,2023-06-07T16:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,-2.53
430638,Fore St Grampound,2023-06-07T16:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.55
430638,Fore St Grampound,2023-06-07T16:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,-3.57
430638,Fore St Grampound,2023-06-07T16:10:00.000+00:00,feeder,50.0,N Current (RMS),A,19.5
430638,Fore St Grampound,2023-06-07T16:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,28.4
430638,Fore St Grampound,2023-06-07T16:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,31.1
430638,Fore St Grampound,2023-06-07T16:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,28.6
430638,Fore St Grampound,2023-06-07T16:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.0
430638,Fore St Grampound,2023-06-07T16:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.31
430638,Fore St Grampound,2023-06-07T16:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.09
430638,Fore St Grampound,2023-06-07T16:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.84
430638,Fore St Grampound,2023-06-07T16:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.04
430638,Fore St Grampound,2023-06-07T16:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.16
430638,Fore St Grampound,2023-06-07T16:10:00.000+00:00,feeder,40.0,N Current (RMS),A,9.1
430638,Fore St Grampound,2023-06-07T16:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.4
430638,Fore St Grampound,2023-06-07T16:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.0
430638,Fore St Grampound,2023-06-07T16:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.5
430638,Fore St Grampound,2023-06-07T16:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.45
430638,Fore St Grampound,2023-06-07T16:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.26
430638,Fore St Grampound,2023-06-07T16:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,5.0
430638,Fore St Grampound,2023-06-07T16:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.65
430638,Fore St Grampound,2023-06-07T16:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.2
430638,Fore St Grampound,2023-06-07T16:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-3.14
430638,Fore St Grampound,2023-06-07T16:10:00.000+00:00,feeder,30.0,N Current (RMS),A,19.9
430638,Fore St Grampound,2023-06-07T16:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.8
430638,Fore St Grampound,2023-06-07T16:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.7
430638,Fore St Grampound,2023-06-07T16:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.8
430638,Fore St Grampound,2023-06-07T16:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-9.89
430638,Fore St Grampound,2023-06-07T16:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.7
430638,Fore St Grampound,2023-06-07T16:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.12
430638,Fore St Grampound,2023-06-07T16:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-6.25
430638,Fore St Grampound,2023-06-07T16:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.67
430638,Fore St Grampound,2023-06-07T16:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.34
430638,Fore St Grampound,2023-06-07T16:10:00.000+00:00,feeder,20.0,N Current (RMS),A,44.1
430638,Fore St Grampound,2023-06-07T16:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,50.9
430638,Fore St Grampound,2023-06-07T16:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.8
430638,Fore St Grampound,2023-06-07T16:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.8
430638,Fore St Grampound,2023-06-07T16:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.66
430638,Fore St Grampound,2023-06-07T16:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.81
430638,Fore St Grampound,2023-06-07T16:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.22
430638,Fore St Grampound,2023-06-07T16:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.28
430638,Fore St Grampound,2023-06-07T16:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.46
430638,Fore St Grampound,2023-06-07T16:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.05
430638,Fore St Grampound,2023-06-07T16:10:00.000+00:00,feeder,10.0,N Current (RMS),A,43.0
430638,Fore St Grampound,2023-06-07T16:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.8
430638,Fore St Grampound,2023-06-07T16:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,51.5
430638,Fore St Grampound,2023-06-07T16:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.3
430638,Fore St Grampound,2023-06-07T16:10:00.000+00:00,transformer,,Temperature,C,27.9
430638,Fore St Grampound,2023-06-07T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
430638,Fore St Grampound,2023-06-07T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.35
430638,Fore St Grampound,2023-06-07T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
430638,Fore St Grampound,2023-06-07T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.29
430638,Fore St Grampound,2023-06-07T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
430638,Fore St Grampound,2023-06-07T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.11
430638,Fore St Grampound,2023-06-07T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-25.32
430638,Fore St Grampound,2023-06-07T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.24
430638,Fore St Grampound,2023-06-07T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,20.04
430638,Fore St Grampound,2023-06-07T16:10:00.000+00:00,busbar,,L3 Active Power,kW,-14.05
430638,Fore St Grampound,2023-06-07T16:10:00.000+00:00,busbar,,L2 Active Power,kW,31.2
430638,Fore St Grampound,2023-06-07T16:10:00.000+00:00,busbar,,L1 Active Power,kW,-10.83
430638,Fore St Grampound,2023-06-07T16:10:00.000+00:00,busbar,,N Current (RMS),A,58.2
430638,Fore St Grampound,2023-06-07T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,122.1
430638,Fore St Grampound,2023-06-07T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,130.2
430638,Fore St Grampound,2023-06-07T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,95.1
430638,Fore St Grampound,2023-06-07T16:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.87
430638,Fore St Grampound,2023-06-07T16:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.54
430638,Fore St Grampound,2023-06-07T16:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,3.12
430638,Fore St Grampound,2023-06-07T16:00:00.000+00:00,feeder,,L3 Active Power,kW,-2.58
430638,Fore St Grampound,2023-06-07T16:00:00.000+00:00,feeder,,L2 Active Power,kW,3.37
430638,Fore St Grampound,2023-06-07T16:00:00.000+00:00,feeder,,L1 Active Power,kW,-1.26
430638,Fore St Grampound,2023-06-07T16:00:00.000+00:00,feeder,,N Current (RMS),A,19.2
430638,Fore St Grampound,2023-06-07T16:00:00.000+00:00,feeder,,L3 Current (RMS),A,26.6
430638,Fore St Grampound,2023-06-07T16:00:00.000+00:00,feeder,,L2 Current (RMS),A,14.9
430638,Fore St Grampound,2023-06-07T16:00:00.000+00:00,feeder,,L1 Current (RMS),A,14.1
430638,Fore St Grampound,2023-06-07T16:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-6.64
430638,Fore St Grampound,2023-06-07T16:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.39
430638,Fore St Grampound,2023-06-07T16:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,7.49
430638,Fore St Grampound,2023-06-07T16:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,-2.99
430638,Fore St Grampound,2023-06-07T16:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.41
430638,Fore St Grampound,2023-06-07T16:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,-5.54
430638,Fore St Grampound,2023-06-07T16:00:00.000+00:00,feeder,50.0,N Current (RMS),A,17.5
430638,Fore St Grampound,2023-06-07T16:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,30.0
430638,Fore St Grampound,2023-06-07T16:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,35.8
430638,Fore St Grampound,2023-06-07T16:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,38.5
430638,Fore St Grampound,2023-06-07T16:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.31
430638,Fore St Grampound,2023-06-07T16:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.42
430638,Fore St Grampound,2023-06-07T16:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.39
430638,Fore St Grampound,2023-06-07T16:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.39
430638,Fore St Grampound,2023-06-07T16:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.03
430638,Fore St Grampound,2023-06-07T16:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.59
430638,Fore St Grampound,2023-06-07T16:00:00.000+00:00,feeder,40.0,N Current (RMS),A,3.9
430638,Fore St Grampound,2023-06-07T16:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.9
430638,Fore St Grampound,2023-06-07T16:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.0
430638,Fore St Grampound,2023-06-07T16:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.7
430638,Fore St Grampound,2023-06-07T16:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.8
430638,Fore St Grampound,2023-06-07T16:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.41
430638,Fore St Grampound,2023-06-07T16:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.52
430638,Fore St Grampound,2023-06-07T16:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.96
430638,Fore St Grampound,2023-06-07T16:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.94
430638,Fore St Grampound,2023-06-07T16:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.1
430638,Fore St Grampound,2023-06-07T16:00:00.000+00:00,feeder,30.0,N Current (RMS),A,15.1
430638,Fore St Grampound,2023-06-07T16:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.6
430638,Fore St Grampound,2023-06-07T16:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.7
430638,Fore St Grampound,2023-06-07T16:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.3
430638,Fore St Grampound,2023-06-07T16:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.51
430638,Fore St Grampound,2023-06-07T16:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.37
430638,Fore St Grampound,2023-06-07T16:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.91
430638,Fore St Grampound,2023-06-07T16:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.8
430638,Fore St Grampound,2023-06-07T16:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.62
430638,Fore St Grampound,2023-06-07T16:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.74
430638,Fore St Grampound,2023-06-07T16:00:00.000+00:00,feeder,20.0,N Current (RMS),A,20.6
430638,Fore St Grampound,2023-06-07T16:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.0
430638,Fore St Grampound,2023-06-07T16:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.6
430638,Fore St Grampound,2023-06-07T16:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.2
430638,Fore St Grampound,2023-06-07T16:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.37
430638,Fore St Grampound,2023-06-07T16:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.41
430638,Fore St Grampound,2023-06-07T16:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.56
430638,Fore St Grampound,2023-06-07T16:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.43
430638,Fore St Grampound,2023-06-07T16:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.14
430638,Fore St Grampound,2023-06-07T16:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.71
430638,Fore St Grampound,2023-06-07T16:00:00.000+00:00,feeder,10.0,N Current (RMS),A,34.6
430638,Fore St Grampound,2023-06-07T16:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.1
430638,Fore St Grampound,2023-06-07T16:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.8
430638,Fore St Grampound,2023-06-07T16:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.3
430638,Fore St Grampound,2023-06-07T16:00:00.000+00:00,transformer,,Temperature,C,27.9
430638,Fore St Grampound,2023-06-07T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
430638,Fore St Grampound,2023-06-07T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.68
430638,Fore St Grampound,2023-06-07T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
430638,Fore St Grampound,2023-06-07T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.6
430638,Fore St Grampound,2023-06-07T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
430638,Fore St Grampound,2023-06-07T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.88
430638,Fore St Grampound,2023-06-07T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.86
430638,Fore St Grampound,2023-06-07T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.95
430638,Fore St Grampound,2023-06-07T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,21.0
430638,Fore St Grampound,2023-06-07T16:00:00.000+00:00,busbar,,L3 Active Power,kW,-9.45
430638,Fore St Grampound,2023-06-07T16:00:00.000+00:00,busbar,,L2 Active Power,kW,30.36
430638,Fore St Grampound,2023-06-07T16:00:00.000+00:00,busbar,,L1 Active Power,kW,-11.77
430638,Fore St Grampound,2023-06-07T16:00:00.000+00:00,busbar,,N Current (RMS),A,55.7
430638,Fore St Grampound,2023-06-07T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,73.5
430638,Fore St Grampound,2023-06-07T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,125.1
430638,Fore St Grampound,2023-06-07T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,99.4
430638,Fore St Grampound,2023-06-07T15:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.24
430638,Fore St Grampound,2023-06-07T15:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.94
430638,Fore St Grampound,2023-06-07T15:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.81
430638,Fore St Grampound,2023-06-07T15:50:00.000+00:00,feeder,,L3 Active Power,kW,-1.66
430638,Fore St Grampound,2023-06-07T15:50:00.000+00:00,feeder,,L2 Active Power,kW,6.53
430638,Fore St Grampound,2023-06-07T15:50:00.000+00:00,feeder,,L1 Active Power,kW,-1.53
430638,Fore St Grampound,2023-06-07T15:50:00.000+00:00,feeder,,N Current (RMS),A,14.4
430638,Fore St Grampound,2023-06-07T15:50:00.000+00:00,feeder,,L3 Current (RMS),A,21.4
430638,Fore St Grampound,2023-06-07T15:50:00.000+00:00,feeder,,L2 Current (RMS),A,27.5
430638,Fore St Grampound,2023-06-07T15:50:00.000+00:00,feeder,,L1 Current (RMS),A,14.2
430638,Fore St Grampound,2023-06-07T15:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-3.6
430638,Fore St Grampound,2023-06-07T15:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.68
430638,Fore St Grampound,2023-06-07T15:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,4.78
430638,Fore St Grampound,2023-06-07T15:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,-0.95
430638,Fore St Grampound,2023-06-07T15:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.3
430638,Fore St Grampound,2023-06-07T15:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,-4.54
430638,Fore St Grampound,2023-06-07T15:50:00.000+00:00,feeder,50.0,N Current (RMS),A,15.4
430638,Fore St Grampound,2023-06-07T15:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,16.6
430638,Fore St Grampound,2023-06-07T15:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,20.1
430638,Fore St Grampound,2023-06-07T15:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,28.4
430638,Fore St Grampound,2023-06-07T15:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.3
430638,Fore St Grampound,2023-06-07T15:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.34
430638,Fore St Grampound,2023-06-07T15:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,7.35
430638,Fore St Grampound,2023-06-07T15:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.65
430638,Fore St Grampound,2023-06-07T15:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.62
430638,Fore St Grampound,2023-06-07T15:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-3.74
430638,Fore St Grampound,2023-06-07T15:50:00.000+00:00,feeder,40.0,N Current (RMS),A,35.5
430638,Fore St Grampound,2023-06-07T15:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.1
430638,Fore St Grampound,2023-06-07T15:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.9
430638,Fore St Grampound,2023-06-07T15:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,37.7
430638,Fore St Grampound,2023-06-07T15:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-3.6
430638,Fore St Grampound,2023-06-07T15:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.24
430638,Fore St Grampound,2023-06-07T15:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,6.02
430638,Fore St Grampound,2023-06-07T15:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.18
430638,Fore St Grampound,2023-06-07T15:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.26
430638,Fore St Grampound,2023-06-07T15:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-4.07
430638,Fore St Grampound,2023-06-07T15:50:00.000+00:00,feeder,30.0,N Current (RMS),A,19.1
430638,Fore St Grampound,2023-06-07T15:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.6
430638,Fore St Grampound,2023-06-07T15:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.4
430638,Fore St Grampound,2023-06-07T15:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.2
430638,Fore St Grampound,2023-06-07T15:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.94
430638,Fore St Grampound,2023-06-07T15:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
430638,Fore St Grampound,2023-06-07T15:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.59
430638,Fore St Grampound,2023-06-07T15:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.14
430638,Fore St Grampound,2023-06-07T15:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.63
