Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
430638,Fore St Grampound,2023-06-07T15:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.37
430638,Fore St Grampound,2023-06-07T15:50:00.000+00:00,feeder,20.0,N Current (RMS),A,14.0
430638,Fore St Grampound,2023-06-07T15:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.3
430638,Fore St Grampound,2023-06-07T15:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.8
430638,Fore St Grampound,2023-06-07T15:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.8
430638,Fore St Grampound,2023-06-07T15:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.48
430638,Fore St Grampound,2023-06-07T15:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.28
430638,Fore St Grampound,2023-06-07T15:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.41
430638,Fore St Grampound,2023-06-07T15:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.28
430638,Fore St Grampound,2023-06-07T15:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.54
430638,Fore St Grampound,2023-06-07T15:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.66
430638,Fore St Grampound,2023-06-07T15:50:00.000+00:00,feeder,10.0,N Current (RMS),A,36.6
430638,Fore St Grampound,2023-06-07T15:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.5
430638,Fore St Grampound,2023-06-07T15:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.6
430638,Fore St Grampound,2023-06-07T15:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.4
430638,Fore St Grampound,2023-06-07T15:50:00.000+00:00,transformer,,Temperature,C,27.7
430638,Fore St Grampound,2023-06-07T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
430638,Fore St Grampound,2023-06-07T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.42
430638,Fore St Grampound,2023-06-07T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
430638,Fore St Grampound,2023-06-07T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.2
430638,Fore St Grampound,2023-06-07T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
430638,Fore St Grampound,2023-06-07T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.4
430638,Fore St Grampound,2023-06-07T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.16
430638,Fore St Grampound,2023-06-07T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.73
430638,Fore St Grampound,2023-06-07T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,28.97
430638,Fore St Grampound,2023-06-07T15:50:00.000+00:00,busbar,,L3 Active Power,kW,-7.85
430638,Fore St Grampound,2023-06-07T15:50:00.000+00:00,busbar,,L2 Active Power,kW,27.89
430638,Fore St Grampound,2023-06-07T15:50:00.000+00:00,busbar,,L1 Active Power,kW,-18.91
430638,Fore St Grampound,2023-06-07T15:50:00.000+00:00,busbar,,N Current (RMS),A,77.6
430638,Fore St Grampound,2023-06-07T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,69.3
430638,Fore St Grampound,2023-06-07T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,116.0
430638,Fore St Grampound,2023-06-07T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,143.0
430638,Fore St Grampound,2023-06-07T15:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.63
430638,Fore St Grampound,2023-06-07T15:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.86
430638,Fore St Grampound,2023-06-07T15:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.34
430638,Fore St Grampound,2023-06-07T15:40:00.000+00:00,feeder,,L3 Active Power,kW,-1.05
430638,Fore St Grampound,2023-06-07T15:40:00.000+00:00,feeder,,L2 Active Power,kW,5.05
430638,Fore St Grampound,2023-06-07T15:40:00.000+00:00,feeder,,L1 Active Power,kW,-1.27
430638,Fore St Grampound,2023-06-07T15:40:00.000+00:00,feeder,,N Current (RMS),A,14.3
430638,Fore St Grampound,2023-06-07T15:40:00.000+00:00,feeder,,L3 Current (RMS),A,17.1
430638,Fore St Grampound,2023-06-07T15:40:00.000+00:00,feeder,,L2 Current (RMS),A,22.9
430638,Fore St Grampound,2023-06-07T15:40:00.000+00:00,feeder,,L1 Current (RMS),A,11.9
430638,Fore St Grampound,2023-06-07T15:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-3.59
430638,Fore St Grampound,2023-06-07T15:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.91
430638,Fore St Grampound,2023-06-07T15:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,5.99
430638,Fore St Grampound,2023-06-07T15:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,-1.49
430638,Fore St Grampound,2023-06-07T15:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.56
430638,Fore St Grampound,2023-06-07T15:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,-5.23
430638,Fore St Grampound,2023-06-07T15:40:00.000+00:00,feeder,50.0,N Current (RMS),A,31.8
430638,Fore St Grampound,2023-06-07T15:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,18.7
430638,Fore St Grampound,2023-06-07T15:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,40.2
430638,Fore St Grampound,2023-06-07T15:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,34.2
430638,Fore St Grampound,2023-06-07T15:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.36
430638,Fore St Grampound,2023-06-07T15:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.22
430638,Fore St Grampound,2023-06-07T15:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.0
430638,Fore St Grampound,2023-06-07T15:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.47
430638,Fore St Grampound,2023-06-07T15:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.61
430638,Fore St Grampound,2023-06-07T15:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.04
430638,Fore St Grampound,2023-06-07T15:40:00.000+00:00,feeder,40.0,N Current (RMS),A,7.0
430638,Fore St Grampound,2023-06-07T15:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.6
430638,Fore St Grampound,2023-06-07T15:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.1
430638,Fore St Grampound,2023-06-07T15:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.8
430638,Fore St Grampound,2023-06-07T15:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-3.08
430638,Fore St Grampound,2023-06-07T15:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.13
430638,Fore St Grampound,2023-06-07T15:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,8.7
430638,Fore St Grampound,2023-06-07T15:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.78
430638,Fore St Grampound,2023-06-07T15:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.36
430638,Fore St Grampound,2023-06-07T15:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-5.67
430638,Fore St Grampound,2023-06-07T15:40:00.000+00:00,feeder,30.0,N Current (RMS),A,30.6
430638,Fore St Grampound,2023-06-07T15:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.2
430638,Fore St Grampound,2023-06-07T15:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.3
430638,Fore St Grampound,2023-06-07T15:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,44.5
430638,Fore St Grampound,2023-06-07T15:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.79
430638,Fore St Grampound,2023-06-07T15:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.18
430638,Fore St Grampound,2023-06-07T15:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.06
430638,Fore St Grampound,2023-06-07T15:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.49
430638,Fore St Grampound,2023-06-07T15:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.53
430638,Fore St Grampound,2023-06-07T15:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.13
430638,Fore St Grampound,2023-06-07T15:40:00.000+00:00,feeder,20.0,N Current (RMS),A,12.6
430638,Fore St Grampound,2023-06-07T15:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.1
430638,Fore St Grampound,2023-06-07T15:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.6
430638,Fore St Grampound,2023-06-07T15:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.7
430638,Fore St Grampound,2023-06-07T15:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.48
430638,Fore St Grampound,2023-06-07T15:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
430638,Fore St Grampound,2023-06-07T15:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,8.25
430638,Fore St Grampound,2023-06-07T15:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.31
430638,Fore St Grampound,2023-06-07T15:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.44
430638,Fore St Grampound,2023-06-07T15:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-5.94
430638,Fore St Grampound,2023-06-07T15:40:00.000+00:00,feeder,10.0,N Current (RMS),A,51.0
430638,Fore St Grampound,2023-06-07T15:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.6
430638,Fore St Grampound,2023-06-07T15:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,47.9
430638,Fore St Grampound,2023-06-07T15:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,48.1
430638,Fore St Grampound,2023-06-07T15:40:00.000+00:00,transformer,,Temperature,C,27.6
430638,Fore St Grampound,2023-06-07T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
430638,Fore St Grampound,2023-06-07T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.44
430638,Fore St Grampound,2023-06-07T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
430638,Fore St Grampound,2023-06-07T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.06
430638,Fore St Grampound,2023-06-07T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
430638,Fore St Grampound,2023-06-07T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.04
430638,Fore St Grampound,2023-06-07T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.95
430638,Fore St Grampound,2023-06-07T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.23
430638,Fore St Grampound,2023-06-07T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,27.35
430638,Fore St Grampound,2023-06-07T15:40:00.000+00:00,busbar,,L3 Active Power,kW,-7.6
430638,Fore St Grampound,2023-06-07T15:40:00.000+00:00,busbar,,L2 Active Power,kW,31.55
430638,Fore St Grampound,2023-06-07T15:40:00.000+00:00,busbar,,L1 Active Power,kW,-17.93
430638,Fore St Grampound,2023-06-07T15:40:00.000+00:00,busbar,,N Current (RMS),A,70.8
430638,Fore St Grampound,2023-06-07T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,68.3
430638,Fore St Grampound,2023-06-07T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,131.3
430638,Fore St Grampound,2023-06-07T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,135.6
430638,Fore St Grampound,2023-06-07T15:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.73
430638,Fore St Grampound,2023-06-07T15:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.71
430638,Fore St Grampound,2023-06-07T15:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.32
430638,Fore St Grampound,2023-06-07T15:30:00.000+00:00,feeder,,L3 Active Power,kW,-1.5
430638,Fore St Grampound,2023-06-07T15:30:00.000+00:00,feeder,,L2 Active Power,kW,4.5
430638,Fore St Grampound,2023-06-07T15:30:00.000+00:00,feeder,,L1 Active Power,kW,-1.23
430638,Fore St Grampound,2023-06-07T15:30:00.000+00:00,feeder,,N Current (RMS),A,15.7
430638,Fore St Grampound,2023-06-07T15:30:00.000+00:00,feeder,,L3 Current (RMS),A,19.2
430638,Fore St Grampound,2023-06-07T15:30:00.000+00:00,feeder,,L2 Current (RMS),A,20.6
430638,Fore St Grampound,2023-06-07T15:30:00.000+00:00,feeder,,L1 Current (RMS),A,11.8
430638,Fore St Grampound,2023-06-07T15:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-5.78
430638,Fore St Grampound,2023-06-07T15:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,2.72
430638,Fore St Grampound,2023-06-07T15:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,5.06
430638,Fore St Grampound,2023-06-07T15:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,-1.29
430638,Fore St Grampound,2023-06-07T15:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.96
430638,Fore St Grampound,2023-06-07T15:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,-5.11
430638,Fore St Grampound,2023-06-07T15:30:00.000+00:00,feeder,50.0,N Current (RMS),A,25.5
430638,Fore St Grampound,2023-06-07T15:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,27.4
430638,Fore St Grampound,2023-06-07T15:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,41.7
430638,Fore St Grampound,2023-06-07T15:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,31.7
430638,Fore St Grampound,2023-06-07T15:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.26
430638,Fore St Grampound,2023-06-07T15:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.12
430638,Fore St Grampound,2023-06-07T15:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.17
430638,Fore St Grampound,2023-06-07T15:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.43
430638,Fore St Grampound,2023-06-07T15:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.32
430638,Fore St Grampound,2023-06-07T15:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.36
430638,Fore St Grampound,2023-06-07T15:30:00.000+00:00,feeder,40.0,N Current (RMS),A,10.4
430638,Fore St Grampound,2023-06-07T15:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.3
430638,Fore St Grampound,2023-06-07T15:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.3
430638,Fore St Grampound,2023-06-07T15:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.5
430638,Fore St Grampound,2023-06-07T15:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-3.72
430638,Fore St Grampound,2023-06-07T15:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.19
430638,Fore St Grampound,2023-06-07T15:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,5.07
430638,Fore St Grampound,2023-06-07T15:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.54
430638,Fore St Grampound,2023-06-07T15:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.94
430638,Fore St Grampound,2023-06-07T15:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-3.32
430638,Fore St Grampound,2023-06-07T15:30:00.000+00:00,feeder,30.0,N Current (RMS),A,24.4
430638,Fore St Grampound,2023-06-07T15:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.9
430638,Fore St Grampound,2023-06-07T15:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,39.5
430638,Fore St Grampound,2023-06-07T15:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.6
430638,Fore St Grampound,2023-06-07T15:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.45
430638,Fore St Grampound,2023-06-07T15:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.19
430638,Fore St Grampound,2023-06-07T15:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.36
430638,Fore St Grampound,2023-06-07T15:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.17
430638,Fore St Grampound,2023-06-07T15:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.17
430638,Fore St Grampound,2023-06-07T15:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.85
430638,Fore St Grampound,2023-06-07T15:30:00.000+00:00,feeder,20.0,N Current (RMS),A,12.6
430638,Fore St Grampound,2023-06-07T15:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.3
430638,Fore St Grampound,2023-06-07T15:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.0
430638,Fore St Grampound,2023-06-07T15:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.1
430638,Fore St Grampound,2023-06-07T15:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.6
430638,Fore St Grampound,2023-06-07T15:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.18
430638,Fore St Grampound,2023-06-07T15:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,7.66
430638,Fore St Grampound,2023-06-07T15:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.26
430638,Fore St Grampound,2023-06-07T15:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.51
430638,Fore St Grampound,2023-06-07T15:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-5.24
430638,Fore St Grampound,2023-06-07T15:30:00.000+00:00,feeder,10.0,N Current (RMS),A,40.1
430638,Fore St Grampound,2023-06-07T15:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.0
430638,Fore St Grampound,2023-06-07T15:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.6
430638,Fore St Grampound,2023-06-07T15:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,43.2
430638,Fore St Grampound,2023-06-07T15:30:00.000+00:00,transformer,,Temperature,C,27.4
430638,Fore St Grampound,2023-06-07T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
430638,Fore St Grampound,2023-06-07T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.63
430638,Fore St Grampound,2023-06-07T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
430638,Fore St Grampound,2023-06-07T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.9
430638,Fore St Grampound,2023-06-07T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
430638,Fore St Grampound,2023-06-07T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.94
430638,Fore St Grampound,2023-06-07T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.56
430638,Fore St Grampound,2023-06-07T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.75
430638,Fore St Grampound,2023-06-07T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,22.66
430638,Fore St Grampound,2023-06-07T15:30:00.000+00:00,busbar,,L3 Active Power,kW,-7.2
430638,Fore St Grampound,2023-06-07T15:30:00.000+00:00,busbar,,L2 Active Power,kW,36.4
430638,Fore St Grampound,2023-06-07T15:30:00.000+00:00,busbar,,L1 Active Power,kW,-15.39
430638,Fore St Grampound,2023-06-07T15:30:00.000+00:00,busbar,,N Current (RMS),A,68.7
430638,Fore St Grampound,2023-06-07T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,76.2
430638,Fore St Grampound,2023-06-07T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,151.5
430638,Fore St Grampound,2023-06-07T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,114.5
430638,Fore St Grampound,2023-06-07T15:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.75
430638,Fore St Grampound,2023-06-07T15:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.32
430638,Fore St Grampound,2023-06-07T15:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.39
430638,Fore St Grampound,2023-06-07T15:20:00.000+00:00,feeder,,L3 Active Power,kW,-1.0
430638,Fore St Grampound,2023-06-07T15:20:00.000+00:00,feeder,,L2 Active Power,kW,4.42
430638,Fore St Grampound,2023-06-07T15:20:00.000+00:00,feeder,,L1 Active Power,kW,-1.29
430638,Fore St Grampound,2023-06-07T15:20:00.000+00:00,feeder,,N Current (RMS),A,11.7
430638,Fore St Grampound,2023-06-07T15:20:00.000+00:00,feeder,,L3 Current (RMS),A,17.4
430638,Fore St Grampound,2023-06-07T15:20:00.000+00:00,feeder,,L2 Current (RMS),A,19.8
430638,Fore St Grampound,2023-06-07T15:20:00.000+00:00,feeder,,L1 Current (RMS),A,12.1
430638,Fore St Grampound,2023-06-07T15:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-11.13
430638,Fore St Grampound,2023-06-07T15:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,5.04
430638,Fore St Grampound,2023-06-07T15:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,10.29
430638,Fore St Grampound,2023-06-07T15:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,-1.17
430638,Fore St Grampound,2023-06-07T15:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.31
430638,Fore St Grampound,2023-06-07T15:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,-11.19
430638,Fore St Grampound,2023-06-07T15:20:00.000+00:00,feeder,50.0,N Current (RMS),A,35.5
430638,Fore St Grampound,2023-06-07T15:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,49.6
430638,Fore St Grampound,2023-06-07T15:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,33.9
430638,Fore St Grampound,2023-06-07T15:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,64.3
430638,Fore St Grampound,2023-06-07T15:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.21
430638,Fore St Grampound,2023-06-07T15:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.21
430638,Fore St Grampound,2023-06-07T15:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.35
430638,Fore St Grampound,2023-06-07T15:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.4
430638,Fore St Grampound,2023-06-07T15:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.4
430638,Fore St Grampound,2023-06-07T15:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.24
430638,Fore St Grampound,2023-06-07T15:20:00.000+00:00,feeder,40.0,N Current (RMS),A,10.5
430638,Fore St Grampound,2023-06-07T15:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.1
430638,Fore St Grampound,2023-06-07T15:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.7
430638,Fore St Grampound,2023-06-07T15:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.6
430638,Fore St Grampound,2023-06-07T15:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-5.12
430638,Fore St Grampound,2023-06-07T15:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.2
430638,Fore St Grampound,2023-06-07T15:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,5.21
430638,Fore St Grampound,2023-06-07T15:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.62
430638,Fore St Grampound,2023-06-07T15:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.28
430638,Fore St Grampound,2023-06-07T15:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-3.51
430638,Fore St Grampound,2023-06-07T15:20:00.000+00:00,feeder,30.0,N Current (RMS),A,22.9
430638,Fore St Grampound,2023-06-07T15:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.9
430638,Fore St Grampound,2023-06-07T15:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,43.8
430638,Fore St Grampound,2023-06-07T15:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.9
430638,Fore St Grampound,2023-06-07T15:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.23
430638,Fore St Grampound,2023-06-07T15:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.17
430638,Fore St Grampound,2023-06-07T15:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,4.0
430638,Fore St Grampound,2023-06-07T15:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.47
430638,Fore St Grampound,2023-06-07T15:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.35
430638,Fore St Grampound,2023-06-07T15:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.88
430638,Fore St Grampound,2023-06-07T15:20:00.000+00:00,feeder,20.0,N Current (RMS),A,10.3
430638,Fore St Grampound,2023-06-07T15:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.8
430638,Fore St Grampound,2023-06-07T15:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.4
430638,Fore St Grampound,2023-06-07T15:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.2
430638,Fore St Grampound,2023-06-07T15:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
430638,Fore St Grampound,2023-06-07T15:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.12
430638,Fore St Grampound,2023-06-07T15:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.59
430638,Fore St Grampound,2023-06-07T15:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.53
430638,Fore St Grampound,2023-06-07T15:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.88
430638,Fore St Grampound,2023-06-07T15:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.6
430638,Fore St Grampound,2023-06-07T15:20:00.000+00:00,feeder,10.0,N Current (RMS),A,26.3
430638,Fore St Grampound,2023-06-07T15:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.5
430638,Fore St Grampound,2023-06-07T15:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.8
430638,Fore St Grampound,2023-06-07T15:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.8
430638,Fore St Grampound,2023-06-07T15:20:00.000+00:00,transformer,,Temperature,C,27.3
430638,Fore St Grampound,2023-06-07T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
430638,Fore St Grampound,2023-06-07T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.68
430638,Fore St Grampound,2023-06-07T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
430638,Fore St Grampound,2023-06-07T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.47
430638,Fore St Grampound,2023-06-07T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
430638,Fore St Grampound,2023-06-07T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.28
430638,Fore St Grampound,2023-06-07T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-24.45
430638,Fore St Grampound,2023-06-07T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.65
430638,Fore St Grampound,2023-06-07T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,25.83
430638,Fore St Grampound,2023-06-07T15:20:00.000+00:00,busbar,,L3 Active Power,kW,-8.2
430638,Fore St Grampound,2023-06-07T15:20:00.000+00:00,busbar,,L2 Active Power,kW,34.65
430638,Fore St Grampound,2023-06-07T15:20:00.000+00:00,busbar,,L1 Active Power,kW,-20.23
430638,Fore St Grampound,2023-06-07T15:20:00.000+00:00,busbar,,N Current (RMS),A,50.2
430638,Fore St Grampound,2023-06-07T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,108.6
430638,Fore St Grampound,2023-06-07T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,145.2
430638,Fore St Grampound,2023-06-07T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,135.9
430638,Fore St Grampound,2023-06-07T15:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.69
430638,Fore St Grampound,2023-06-07T15:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.46
430638,Fore St Grampound,2023-06-07T15:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.43
430638,Fore St Grampound,2023-06-07T15:10:00.000+00:00,feeder,,L3 Active Power,kW,-1.17
430638,Fore St Grampound,2023-06-07T15:10:00.000+00:00,feeder,,L2 Active Power,kW,3.36
430638,Fore St Grampound,2023-06-07T15:10:00.000+00:00,feeder,,L1 Active Power,kW,-1.18
430638,Fore St Grampound,2023-06-07T15:10:00.000+00:00,feeder,,N Current (RMS),A,11.4
430638,Fore St Grampound,2023-06-07T15:10:00.000+00:00,feeder,,L3 Current (RMS),A,17.3
430638,Fore St Grampound,2023-06-07T15:10:00.000+00:00,feeder,,L2 Current (RMS),A,15.1
430638,Fore St Grampound,2023-06-07T15:10:00.000+00:00,feeder,,L1 Current (RMS),A,12.1
430638,Fore St Grampound,2023-06-07T15:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-16.96
430638,Fore St Grampound,2023-06-07T15:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,4.54
430638,Fore St Grampound,2023-06-07T15:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,4.98
430638,Fore St Grampound,2023-06-07T15:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,-4.74
430638,Fore St Grampound,2023-06-07T15:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.88
430638,Fore St Grampound,2023-06-07T15:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,-7.71
430638,Fore St Grampound,2023-06-07T15:10:00.000+00:00,feeder,50.0,N Current (RMS),A,46.0
430638,Fore St Grampound,2023-06-07T15:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,74.6
430638,Fore St Grampound,2023-06-07T15:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,33.4
430638,Fore St Grampound,2023-06-07T15:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,39.6
430638,Fore St Grampound,2023-06-07T15:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.24
430638,Fore St Grampound,2023-06-07T15:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.22
430638,Fore St Grampound,2023-06-07T15:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.59
430638,Fore St Grampound,2023-06-07T15:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.42
430638,Fore St Grampound,2023-06-07T15:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.81
430638,Fore St Grampound,2023-06-07T15:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.46
430638,Fore St Grampound,2023-06-07T15:10:00.000+00:00,feeder,40.0,N Current (RMS),A,13.2
430638,Fore St Grampound,2023-06-07T15:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.2
430638,Fore St Grampound,2023-06-07T15:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.4
430638,Fore St Grampound,2023-06-07T15:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.0
430638,Fore St Grampound,2023-06-07T15:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.85
430638,Fore St Grampound,2023-06-07T15:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.29
430638,Fore St Grampound,2023-06-07T15:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,5.27
430638,Fore St Grampound,2023-06-07T15:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.79
430638,Fore St Grampound,2023-06-07T15:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.28
430638,Fore St Grampound,2023-06-07T15:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-3.62
430638,Fore St Grampound,2023-06-07T15:10:00.000+00:00,feeder,30.0,N Current (RMS),A,26.2
430638,Fore St Grampound,2023-06-07T15:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.4
430638,Fore St Grampound,2023-06-07T15:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,34.6
430638,Fore St Grampound,2023-06-07T15:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.3
430638,Fore St Grampound,2023-06-07T15:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-5.07
430638,Fore St Grampound,2023-06-07T15:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
430638,Fore St Grampound,2023-06-07T15:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.93
430638,Fore St Grampound,2023-06-07T15:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.55
430638,Fore St Grampound,2023-06-07T15:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.2
430638,Fore St Grampound,2023-06-07T15:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.52
430638,Fore St Grampound,2023-06-07T15:10:00.000+00:00,feeder,20.0,N Current (RMS),A,15.2
430638,Fore St Grampound,2023-06-07T15:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.9
430638,Fore St Grampound,2023-06-07T15:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.8
430638,Fore St Grampound,2023-06-07T15:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.4
430638,Fore St Grampound,2023-06-07T15:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.61
430638,Fore St Grampound,2023-06-07T15:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.08
430638,Fore St Grampound,2023-06-07T15:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.09
430638,Fore St Grampound,2023-06-07T15:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.29
430638,Fore St Grampound,2023-06-07T15:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.23
430638,Fore St Grampound,2023-06-07T15:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.26
430638,Fore St Grampound,2023-06-07T15:10:00.000+00:00,feeder,10.0,N Current (RMS),A,25.3
430638,Fore St Grampound,2023-06-07T15:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.0
430638,Fore St Grampound,2023-06-07T15:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.8
430638,Fore St Grampound,2023-06-07T15:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.4
430638,Fore St Grampound,2023-06-07T15:10:00.000+00:00,transformer,,Temperature,C,27.1
430638,Fore St Grampound,2023-06-07T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
430638,Fore St Grampound,2023-06-07T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.8
430638,Fore St Grampound,2023-06-07T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
430638,Fore St Grampound,2023-06-07T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.99
430638,Fore St Grampound,2023-06-07T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
430638,Fore St Grampound,2023-06-07T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.8
430638,Fore St Grampound,2023-06-07T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-28.42
430638,Fore St Grampound,2023-06-07T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.42
430638,Fore St Grampound,2023-06-07T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,21.28
430638,Fore St Grampound,2023-06-07T15:10:00.000+00:00,busbar,,L3 Active Power,kW,-10.97
430638,Fore St Grampound,2023-06-07T15:10:00.000+00:00,busbar,,L2 Active Power,kW,29.77
430638,Fore St Grampound,2023-06-07T15:10:00.000+00:00,busbar,,L1 Active Power,kW,-16.74
430638,Fore St Grampound,2023-06-07T15:10:00.000+00:00,busbar,,N Current (RMS),A,40.8
430638,Fore St Grampound,2023-06-07T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,126.4
430638,Fore St Grampound,2023-06-07T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,126.4
430638,Fore St Grampound,2023-06-07T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,113.9
430638,Fore St Grampound,2023-06-07T15:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.73
430638,Fore St Grampound,2023-06-07T15:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.58
430638,Fore St Grampound,2023-06-07T15:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.78
430638,Fore St Grampound,2023-06-07T15:00:00.000+00:00,feeder,,L3 Active Power,kW,-1.42
430638,Fore St Grampound,2023-06-07T15:00:00.000+00:00,feeder,,L2 Active Power,kW,3.3
430638,Fore St Grampound,2023-06-07T15:00:00.000+00:00,feeder,,L1 Active Power,kW,-1.22
430638,Fore St Grampound,2023-06-07T15:00:00.000+00:00,feeder,,N Current (RMS),A,11.4
430638,Fore St Grampound,2023-06-07T15:00:00.000+00:00,feeder,,L3 Current (RMS),A,18.0
430638,Fore St Grampound,2023-06-07T15:00:00.000+00:00,feeder,,L2 Current (RMS),A,15.2
430638,Fore St Grampound,2023-06-07T15:00:00.000+00:00,feeder,,L1 Current (RMS),A,13.9
430638,Fore St Grampound,2023-06-07T15:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-8.91
430638,Fore St Grampound,2023-06-07T15:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,4.55
430638,Fore St Grampound,2023-06-07T15:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.62
430638,Fore St Grampound,2023-06-07T15:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,-0.18
430638,Fore St Grampound,2023-06-07T15:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.65
430638,Fore St Grampound,2023-06-07T15:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,-6.15
430638,Fore St Grampound,2023-06-07T15:00:00.000+00:00,feeder,50.0,N Current (RMS),A,20.0
430638,Fore St Grampound,2023-06-07T15:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,37.5
430638,Fore St Grampound,2023-06-07T15:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,24.4
430638,Fore St Grampound,2023-06-07T15:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,27.8
430638,Fore St Grampound,2023-06-07T15:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.35
430638,Fore St Grampound,2023-06-07T15:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.24
430638,Fore St Grampound,2023-06-07T15:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.17
430638,Fore St Grampound,2023-06-07T15:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.43
430638,Fore St Grampound,2023-06-07T15:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.46
430638,Fore St Grampound,2023-06-07T15:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.7
430638,Fore St Grampound,2023-06-07T15:00:00.000+00:00,feeder,40.0,N Current (RMS),A,6.5
430638,Fore St Grampound,2023-06-07T15:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.5
430638,Fore St Grampound,2023-06-07T15:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.4
430638,Fore St Grampound,2023-06-07T15:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.2
430638,Fore St Grampound,2023-06-07T15:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.87
430638,Fore St Grampound,2023-06-07T15:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.35
430638,Fore St Grampound,2023-06-07T15:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,5.34
430638,Fore St Grampound,2023-06-07T15:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.96
430638,Fore St Grampound,2023-06-07T15:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.83
430638,Fore St Grampound,2023-06-07T15:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-3.24
430638,Fore St Grampound,2023-06-07T15:00:00.000+00:00,feeder,30.0,N Current (RMS),A,21.3
430638,Fore St Grampound,2023-06-07T15:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.4
430638,Fore St Grampound,2023-06-07T15:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.8
430638,Fore St Grampound,2023-06-07T15:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.9
430638,Fore St Grampound,2023-06-07T15:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-4.46
430638,Fore St Grampound,2023-06-07T15:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.11
430638,Fore St Grampound,2023-06-07T15:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.95
430638,Fore St Grampound,2023-06-07T15:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.13
430638,Fore St Grampound,2023-06-07T15:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.4
430638,Fore St Grampound,2023-06-07T15:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.51
430638,Fore St Grampound,2023-06-07T15:00:00.000+00:00,feeder,20.0,N Current (RMS),A,11.1
430638,Fore St Grampound,2023-06-07T15:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.3
430638,Fore St Grampound,2023-06-07T15:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.3
430638,Fore St Grampound,2023-06-07T15:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.5
430638,Fore St Grampound,2023-06-07T15:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.63
430638,Fore St Grampound,2023-06-07T15:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.16
430638,Fore St Grampound,2023-06-07T15:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.87
430638,Fore St Grampound,2023-06-07T15:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.18
430638,Fore St Grampound,2023-06-07T15:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.85
430638,Fore St Grampound,2023-06-07T15:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.77
430638,Fore St Grampound,2023-06-07T15:00:00.000+00:00,feeder,10.0,N Current (RMS),A,14.4
430638,Fore St Grampound,2023-06-07T15:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.9
430638,Fore St Grampound,2023-06-07T15:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.8
430638,Fore St Grampound,2023-06-07T15:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.3
430638,Fore St Grampound,2023-06-07T15:00:00.000+00:00,transformer,,Temperature,C,26.9
430638,Fore St Grampound,2023-06-07T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
430638,Fore St Grampound,2023-06-07T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.58
430638,Fore St Grampound,2023-06-07T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
430638,Fore St Grampound,2023-06-07T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.52
430638,Fore St Grampound,2023-06-07T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
430638,Fore St Grampound,2023-06-07T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.55
430638,Fore St Grampound,2023-06-07T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-19.96
430638,Fore St Grampound,2023-06-07T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.26
430638,Fore St Grampound,2023-06-07T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.74
430638,Fore St Grampound,2023-06-07T15:00:00.000+00:00,busbar,,L3 Active Power,kW,-6.3
430638,Fore St Grampound,2023-06-07T15:00:00.000+00:00,busbar,,L2 Active Power,kW,22.5
430638,Fore St Grampound,2023-06-07T15:00:00.000+00:00,busbar,,L1 Active Power,kW,-12.19
430638,Fore St Grampound,2023-06-07T15:00:00.000+00:00,busbar,,N Current (RMS),A,33.3
430638,Fore St Grampound,2023-06-07T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,87.6
430638,Fore St Grampound,2023-06-07T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,95.6
430638,Fore St Grampound,2023-06-07T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,83.9
430638,Fore St Grampound,2023-06-07T14:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.63
430638,Fore St Grampound,2023-06-07T14:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.83
430638,Fore St Grampound,2023-06-07T14:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.45
430638,Fore St Grampound,2023-06-07T14:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.93
430638,Fore St Grampound,2023-06-07T14:50:00.000+00:00,feeder,,L2 Active Power,kW,3.13
430638,Fore St Grampound,2023-06-07T14:50:00.000+00:00,feeder,,L1 Active Power,kW,-1.51
430638,Fore St Grampound,2023-06-07T14:50:00.000+00:00,feeder,,N Current (RMS),A,10.2
430638,Fore St Grampound,2023-06-07T14:50:00.000+00:00,feeder,,L3 Current (RMS),A,16.6
430638,Fore St Grampound,2023-06-07T14:50:00.000+00:00,feeder,,L2 Current (RMS),A,14.2
430638,Fore St Grampound,2023-06-07T14:50:00.000+00:00,feeder,,L1 Current (RMS),A,13.1
430638,Fore St Grampound,2023-06-07T14:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-4.2
430638,Fore St Grampound,2023-06-07T14:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,1.79
430638,Fore St Grampound,2023-06-07T14:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,3.1
430638,Fore St Grampound,2023-06-07T14:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,-0.26
430638,Fore St Grampound,2023-06-07T14:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.33
430638,Fore St Grampound,2023-06-07T14:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,-3.62
430638,Fore St Grampound,2023-06-07T14:50:00.000+00:00,feeder,50.0,N Current (RMS),A,18.3
430638,Fore St Grampound,2023-06-07T14:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,21.6
430638,Fore St Grampound,2023-06-07T14:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,14.5
430638,Fore St Grampound,2023-06-07T14:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,22.4
430638,Fore St Grampound,2023-06-07T14:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.69
430638,Fore St Grampound,2023-06-07T14:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.32
430638,Fore St Grampound,2023-06-07T14:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.16
430638,Fore St Grampound,2023-06-07T14:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.68
430638,Fore St Grampound,2023-06-07T14:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.4
430638,Fore St Grampound,2023-06-07T14:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.74
430638,Fore St Grampound,2023-06-07T14:50:00.000+00:00,feeder,40.0,N Current (RMS),A,8.3
430638,Fore St Grampound,2023-06-07T14:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.8
430638,Fore St Grampound,2023-06-07T14:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.0
430638,Fore St Grampound,2023-06-07T14:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.0
430638,Fore St Grampound,2023-06-07T14:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.37
430638,Fore St Grampound,2023-06-07T14:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.44
430638,Fore St Grampound,2023-06-07T14:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,5.75
430638,Fore St Grampound,2023-06-07T14:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.98
430638,Fore St Grampound,2023-06-07T14:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.61
430638,Fore St Grampound,2023-06-07T14:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-3.35
430638,Fore St Grampound,2023-06-07T14:50:00.000+00:00,feeder,30.0,N Current (RMS),A,22.6
430638,Fore St Grampound,2023-06-07T14:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.1
430638,Fore St Grampound,2023-06-07T14:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.9
430638,Fore St Grampound,2023-06-07T14:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.8
430638,Fore St Grampound,2023-06-07T14:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.75
430638,Fore St Grampound,2023-06-07T14:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.08
430638,Fore St Grampound,2023-06-07T14:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,4.06
430638,Fore St Grampound,2023-06-07T14:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.77
430638,Fore St Grampound,2023-06-07T14:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.27
430638,Fore St Grampound,2023-06-07T14:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.71
430638,Fore St Grampound,2023-06-07T14:50:00.000+00:00,feeder,20.0,N Current (RMS),A,10.0
430638,Fore St Grampound,2023-06-07T14:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.1
430638,Fore St Grampound,2023-06-07T14:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.0
430638,Fore St Grampound,2023-06-07T14:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.3
430638,Fore St Grampound,2023-06-07T14:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.66
430638,Fore St Grampound,2023-06-07T14:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
430638,Fore St Grampound,2023-06-07T14:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.22
430638,Fore St Grampound,2023-06-07T14:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.2
430638,Fore St Grampound,2023-06-07T14:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.87
430638,Fore St Grampound,2023-06-07T14:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.41
430638,Fore St Grampound,2023-06-07T14:50:00.000+00:00,feeder,10.0,N Current (RMS),A,14.4
430638,Fore St Grampound,2023-06-07T14:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.1
430638,Fore St Grampound,2023-06-07T14:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.8
430638,Fore St Grampound,2023-06-07T14:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.3
430638,Fore St Grampound,2023-06-07T14:50:00.000+00:00,transformer,,Temperature,C,26.8
430638,Fore St Grampound,2023-06-07T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
430638,Fore St Grampound,2023-06-07T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.72
430638,Fore St Grampound,2023-06-07T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
430638,Fore St Grampound,2023-06-07T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.76
430638,Fore St Grampound,2023-06-07T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
430638,Fore St Grampound,2023-06-07T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.58
430638,Fore St Grampound,2023-06-07T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.31
430638,Fore St Grampound,2023-06-07T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.79
430638,Fore St Grampound,2023-06-07T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.75
430638,Fore St Grampound,2023-06-07T14:50:00.000+00:00,busbar,,L3 Active Power,kW,-5.82
430638,Fore St Grampound,2023-06-07T14:50:00.000+00:00,busbar,,L2 Active Power,kW,14.62
430638,Fore St Grampound,2023-06-07T14:50:00.000+00:00,busbar,,L1 Active Power,kW,-9.86
430638,Fore St Grampound,2023-06-07T14:50:00.000+00:00,busbar,,N Current (RMS),A,38.7
430638,Fore St Grampound,2023-06-07T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,66.5
430638,Fore St Grampound,2023-06-07T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,63.8
430638,Fore St Grampound,2023-06-07T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,79.2
430638,Fore St Grampound,2023-06-07T14:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.12
430638,Fore St Grampound,2023-06-07T14:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.39
430638,Fore St Grampound,2023-06-07T14:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.13
430638,Fore St Grampound,2023-06-07T14:40:00.000+00:00,feeder,,L3 Active Power,kW,-1.12
430638,Fore St Grampound,2023-06-07T14:40:00.000+00:00,feeder,,L2 Active Power,kW,4.85
430638,Fore St Grampound,2023-06-07T14:40:00.000+00:00,feeder,,L1 Active Power,kW,-1.15
430638,Fore St Grampound,2023-06-07T14:40:00.000+00:00,feeder,,N Current (RMS),A,15.4
430638,Fore St Grampound,2023-06-07T14:40:00.000+00:00,feeder,,L3 Current (RMS),A,19.3
430638,Fore St Grampound,2023-06-07T14:40:00.000+00:00,feeder,,L2 Current (RMS),A,22.7
430638,Fore St Grampound,2023-06-07T14:40:00.000+00:00,feeder,,L1 Current (RMS),A,11.0
430638,Fore St Grampound,2023-06-07T14:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-3.23
430638,Fore St Grampound,2023-06-07T14:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,2.8
430638,Fore St Grampound,2023-06-07T14:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.85
430638,Fore St Grampound,2023-06-07T14:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.69
430638,Fore St Grampound,2023-06-07T14:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.23
430638,Fore St Grampound,2023-06-07T14:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,-4.48
430638,Fore St Grampound,2023-06-07T14:40:00.000+00:00,feeder,50.0,N Current (RMS),A,12.3
430638,Fore St Grampound,2023-06-07T14:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,17.5
430638,Fore St Grampound,2023-06-07T14:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,21.5
430638,Fore St Grampound,2023-06-07T14:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,24.4
430638,Fore St Grampound,2023-06-07T14:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.36
430638,Fore St Grampound,2023-06-07T14:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.25
430638,Fore St Grampound,2023-06-07T14:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.5
430638,Fore St Grampound,2023-06-07T14:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.43
430638,Fore St Grampound,2023-06-07T14:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.69
430638,Fore St Grampound,2023-06-07T14:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.59
430638,Fore St Grampound,2023-06-07T14:40:00.000+00:00,feeder,40.0,N Current (RMS),A,10.9
430638,Fore St Grampound,2023-06-07T14:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.5
