Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
430638,Fore St Grampound,2023-06-07T14:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.4
430638,Fore St Grampound,2023-06-07T14:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.7
430638,Fore St Grampound,2023-06-07T14:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.41
430638,Fore St Grampound,2023-06-07T14:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.42
430638,Fore St Grampound,2023-06-07T14:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,5.95
430638,Fore St Grampound,2023-06-07T14:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.85
430638,Fore St Grampound,2023-06-07T14:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.95
430638,Fore St Grampound,2023-06-07T14:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-3.17
430638,Fore St Grampound,2023-06-07T14:40:00.000+00:00,feeder,30.0,N Current (RMS),A,21.9
430638,Fore St Grampound,2023-06-07T14:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.0
430638,Fore St Grampound,2023-06-07T14:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.7
430638,Fore St Grampound,2023-06-07T14:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.8
430638,Fore St Grampound,2023-06-07T14:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.76
430638,Fore St Grampound,2023-06-07T14:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.1
430638,Fore St Grampound,2023-06-07T14:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.91
430638,Fore St Grampound,2023-06-07T14:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.8
430638,Fore St Grampound,2023-06-07T14:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.24
430638,Fore St Grampound,2023-06-07T14:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.91
430638,Fore St Grampound,2023-06-07T14:40:00.000+00:00,feeder,20.0,N Current (RMS),A,9.0
430638,Fore St Grampound,2023-06-07T14:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.6
430638,Fore St Grampound,2023-06-07T14:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.1
430638,Fore St Grampound,2023-06-07T14:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.0
430638,Fore St Grampound,2023-06-07T14:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.69
430638,Fore St Grampound,2023-06-07T14:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.06
430638,Fore St Grampound,2023-06-07T14:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.09
430638,Fore St Grampound,2023-06-07T14:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.23
430638,Fore St Grampound,2023-06-07T14:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.73
430638,Fore St Grampound,2023-06-07T14:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.22
430638,Fore St Grampound,2023-06-07T14:40:00.000+00:00,feeder,10.0,N Current (RMS),A,17.5
430638,Fore St Grampound,2023-06-07T14:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.1
430638,Fore St Grampound,2023-06-07T14:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.5
430638,Fore St Grampound,2023-06-07T14:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.7
430638,Fore St Grampound,2023-06-07T14:40:00.000+00:00,transformer,,Temperature,C,26.6
430638,Fore St Grampound,2023-06-07T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
430638,Fore St Grampound,2023-06-07T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.9
430638,Fore St Grampound,2023-06-07T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
430638,Fore St Grampound,2023-06-07T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.52
430638,Fore St Grampound,2023-06-07T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
430638,Fore St Grampound,2023-06-07T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.72
430638,Fore St Grampound,2023-06-07T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.57
430638,Fore St Grampound,2023-06-07T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.68
430638,Fore St Grampound,2023-06-07T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.43
430638,Fore St Grampound,2023-06-07T14:40:00.000+00:00,busbar,,L3 Active Power,kW,-3.75
430638,Fore St Grampound,2023-06-07T14:40:00.000+00:00,busbar,,L2 Active Power,kW,20.68
430638,Fore St Grampound,2023-06-07T14:40:00.000+00:00,busbar,,L1 Active Power,kW,-10.34
430638,Fore St Grampound,2023-06-07T14:40:00.000+00:00,busbar,,N Current (RMS),A,39.7
430638,Fore St Grampound,2023-06-07T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,53.3
430638,Fore St Grampound,2023-06-07T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,88.9
430638,Fore St Grampound,2023-06-07T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,78.8
430638,Fore St Grampound,2023-06-07T14:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.75
430638,Fore St Grampound,2023-06-07T14:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.48
430638,Fore St Grampound,2023-06-07T14:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,3.16
430638,Fore St Grampound,2023-06-07T14:30:00.000+00:00,feeder,,L3 Active Power,kW,-1.37
430638,Fore St Grampound,2023-06-07T14:30:00.000+00:00,feeder,,L2 Active Power,kW,7.32
430638,Fore St Grampound,2023-06-07T14:30:00.000+00:00,feeder,,L1 Active Power,kW,-2.64
430638,Fore St Grampound,2023-06-07T14:30:00.000+00:00,feeder,,N Current (RMS),A,17.1
430638,Fore St Grampound,2023-06-07T14:30:00.000+00:00,feeder,,L3 Current (RMS),A,18.4
430638,Fore St Grampound,2023-06-07T14:30:00.000+00:00,feeder,,L2 Current (RMS),A,32.1
430638,Fore St Grampound,2023-06-07T14:30:00.000+00:00,feeder,,L1 Current (RMS),A,17.8
430638,Fore St Grampound,2023-06-07T14:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-6.46
430638,Fore St Grampound,2023-06-07T14:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,4.76
430638,Fore St Grampound,2023-06-07T14:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,3.54
430638,Fore St Grampound,2023-06-07T14:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.49
430638,Fore St Grampound,2023-06-07T14:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.56
430638,Fore St Grampound,2023-06-07T14:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,-7.47
430638,Fore St Grampound,2023-06-07T14:30:00.000+00:00,feeder,50.0,N Current (RMS),A,18.8
430638,Fore St Grampound,2023-06-07T14:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,28.9
430638,Fore St Grampound,2023-06-07T14:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,22.9
430638,Fore St Grampound,2023-06-07T14:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,35.0
430638,Fore St Grampound,2023-06-07T14:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.45
430638,Fore St Grampound,2023-06-07T14:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.19
430638,Fore St Grampound,2023-06-07T14:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.29
430638,Fore St Grampound,2023-06-07T14:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.53
430638,Fore St Grampound,2023-06-07T14:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.19
430638,Fore St Grampound,2023-06-07T14:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.51
430638,Fore St Grampound,2023-06-07T14:30:00.000+00:00,feeder,40.0,N Current (RMS),A,9.2
430638,Fore St Grampound,2023-06-07T14:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.5
430638,Fore St Grampound,2023-06-07T14:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.2
430638,Fore St Grampound,2023-06-07T14:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.2
430638,Fore St Grampound,2023-06-07T14:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.7
430638,Fore St Grampound,2023-06-07T14:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.4
430638,Fore St Grampound,2023-06-07T14:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,7.96
430638,Fore St Grampound,2023-06-07T14:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.7
430638,Fore St Grampound,2023-06-07T14:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.84
430638,Fore St Grampound,2023-06-07T14:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-4.93
430638,Fore St Grampound,2023-06-07T14:30:00.000+00:00,feeder,30.0,N Current (RMS),A,30.7
430638,Fore St Grampound,2023-06-07T14:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.6
430638,Fore St Grampound,2023-06-07T14:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.3
430638,Fore St Grampound,2023-06-07T14:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,39.3
430638,Fore St Grampound,2023-06-07T14:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.83
430638,Fore St Grampound,2023-06-07T14:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
430638,Fore St Grampound,2023-06-07T14:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,5.83
430638,Fore St Grampound,2023-06-07T14:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.97
430638,Fore St Grampound,2023-06-07T14:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.59
430638,Fore St Grampound,2023-06-07T14:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-3.07
430638,Fore St Grampound,2023-06-07T14:30:00.000+00:00,feeder,20.0,N Current (RMS),A,15.4
430638,Fore St Grampound,2023-06-07T14:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.2
430638,Fore St Grampound,2023-06-07T14:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.2
430638,Fore St Grampound,2023-06-07T14:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.4
430638,Fore St Grampound,2023-06-07T14:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.57
430638,Fore St Grampound,2023-06-07T14:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.23
430638,Fore St Grampound,2023-06-07T14:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.72
430638,Fore St Grampound,2023-06-07T14:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.21
430638,Fore St Grampound,2023-06-07T14:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.64
430638,Fore St Grampound,2023-06-07T14:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.25
430638,Fore St Grampound,2023-06-07T14:30:00.000+00:00,feeder,10.0,N Current (RMS),A,21.8
430638,Fore St Grampound,2023-06-07T14:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.7
430638,Fore St Grampound,2023-06-07T14:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.0
430638,Fore St Grampound,2023-06-07T14:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.0
430638,Fore St Grampound,2023-06-07T14:30:00.000+00:00,transformer,,Temperature,C,26.5
430638,Fore St Grampound,2023-06-07T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
430638,Fore St Grampound,2023-06-07T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.82
430638,Fore St Grampound,2023-06-07T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
430638,Fore St Grampound,2023-06-07T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.82
430638,Fore St Grampound,2023-06-07T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
430638,Fore St Grampound,2023-06-07T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.38
430638,Fore St Grampound,2023-06-07T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.75
430638,Fore St Grampound,2023-06-07T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.89
430638,Fore St Grampound,2023-06-07T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,21.51
430638,Fore St Grampound,2023-06-07T14:30:00.000+00:00,busbar,,L3 Active Power,kW,-3.29
430638,Fore St Grampound,2023-06-07T14:30:00.000+00:00,busbar,,L2 Active Power,kW,24.13
430638,Fore St Grampound,2023-06-07T14:30:00.000+00:00,busbar,,L1 Active Power,kW,-18.85
430638,Fore St Grampound,2023-06-07T14:30:00.000+00:00,busbar,,N Current (RMS),A,57.2
430638,Fore St Grampound,2023-06-07T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,63.8
430638,Fore St Grampound,2023-06-07T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,103.3
430638,Fore St Grampound,2023-06-07T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,120.0
430638,Fore St Grampound,2023-06-07T14:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.28
430638,Fore St Grampound,2023-06-07T14:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.5
430638,Fore St Grampound,2023-06-07T14:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.74
430638,Fore St Grampound,2023-06-07T14:20:00.000+00:00,feeder,,L3 Active Power,kW,-1.63
430638,Fore St Grampound,2023-06-07T14:20:00.000+00:00,feeder,,L2 Active Power,kW,7.61
430638,Fore St Grampound,2023-06-07T14:20:00.000+00:00,feeder,,L1 Active Power,kW,-2.92
430638,Fore St Grampound,2023-06-07T14:20:00.000+00:00,feeder,,N Current (RMS),A,18.8
430638,Fore St Grampound,2023-06-07T14:20:00.000+00:00,feeder,,L3 Current (RMS),A,20.6
430638,Fore St Grampound,2023-06-07T14:20:00.000+00:00,feeder,,L2 Current (RMS),A,33.9
430638,Fore St Grampound,2023-06-07T14:20:00.000+00:00,feeder,,L1 Current (RMS),A,17.3
430638,Fore St Grampound,2023-06-07T14:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-6.12
430638,Fore St Grampound,2023-06-07T14:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,4.43
430638,Fore St Grampound,2023-06-07T14:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,3.02
430638,Fore St Grampound,2023-06-07T14:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.96
430638,Fore St Grampound,2023-06-07T14:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.81
430638,Fore St Grampound,2023-06-07T14:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,-7.28
430638,Fore St Grampound,2023-06-07T14:20:00.000+00:00,feeder,50.0,N Current (RMS),A,15.9
430638,Fore St Grampound,2023-06-07T14:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,27.0
430638,Fore St Grampound,2023-06-07T14:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,22.4
430638,Fore St Grampound,2023-06-07T14:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,32.8
430638,Fore St Grampound,2023-06-07T14:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.36
430638,Fore St Grampound,2023-06-07T14:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.34
430638,Fore St Grampound,2023-06-07T14:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.81
430638,Fore St Grampound,2023-06-07T14:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.44
430638,Fore St Grampound,2023-06-07T14:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.97
430638,Fore St Grampound,2023-06-07T14:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.1
430638,Fore St Grampound,2023-06-07T14:20:00.000+00:00,feeder,40.0,N Current (RMS),A,11.4
430638,Fore St Grampound,2023-06-07T14:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.5
430638,Fore St Grampound,2023-06-07T14:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.1
430638,Fore St Grampound,2023-06-07T14:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.1
430638,Fore St Grampound,2023-06-07T14:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.87
430638,Fore St Grampound,2023-06-07T14:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.54
430638,Fore St Grampound,2023-06-07T14:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,5.15
430638,Fore St Grampound,2023-06-07T14:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.92
430638,Fore St Grampound,2023-06-07T14:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.6
430638,Fore St Grampound,2023-06-07T14:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-3.23
430638,Fore St Grampound,2023-06-07T14:20:00.000+00:00,feeder,30.0,N Current (RMS),A,19.5
430638,Fore St Grampound,2023-06-07T14:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.7
430638,Fore St Grampound,2023-06-07T14:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.3
430638,Fore St Grampound,2023-06-07T14:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.8
430638,Fore St Grampound,2023-06-07T14:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.64
430638,Fore St Grampound,2023-06-07T14:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.02
430638,Fore St Grampound,2023-06-07T14:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,4.39
430638,Fore St Grampound,2023-06-07T14:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.94
430638,Fore St Grampound,2023-06-07T14:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.92
430638,Fore St Grampound,2023-06-07T14:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-2.11
430638,Fore St Grampound,2023-06-07T14:20:00.000+00:00,feeder,20.0,N Current (RMS),A,10.6
430638,Fore St Grampound,2023-06-07T14:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.8
430638,Fore St Grampound,2023-06-07T14:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.1
430638,Fore St Grampound,2023-06-07T14:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.3
430638,Fore St Grampound,2023-06-07T14:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.6
430638,Fore St Grampound,2023-06-07T14:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.33
430638,Fore St Grampound,2023-06-07T14:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.56
430638,Fore St Grampound,2023-06-07T14:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.18
430638,Fore St Grampound,2023-06-07T14:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.79
430638,Fore St Grampound,2023-06-07T14:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.11
430638,Fore St Grampound,2023-06-07T14:20:00.000+00:00,feeder,10.0,N Current (RMS),A,18.3
430638,Fore St Grampound,2023-06-07T14:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.8
430638,Fore St Grampound,2023-06-07T14:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.9
430638,Fore St Grampound,2023-06-07T14:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.0
430638,Fore St Grampound,2023-06-07T14:20:00.000+00:00,transformer,,Temperature,C,26.3
430638,Fore St Grampound,2023-06-07T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
430638,Fore St Grampound,2023-06-07T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.85
430638,Fore St Grampound,2023-06-07T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
430638,Fore St Grampound,2023-06-07T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.82
430638,Fore St Grampound,2023-06-07T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
430638,Fore St Grampound,2023-06-07T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.05
430638,Fore St Grampound,2023-06-07T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.87
430638,Fore St Grampound,2023-06-07T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.36
430638,Fore St Grampound,2023-06-07T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,16.67
430638,Fore St Grampound,2023-06-07T14:20:00.000+00:00,busbar,,L3 Active Power,kW,-3.15
430638,Fore St Grampound,2023-06-07T14:20:00.000+00:00,busbar,,L2 Active Power,kW,23.7
430638,Fore St Grampound,2023-06-07T14:20:00.000+00:00,busbar,,L1 Active Power,kW,-16.55
430638,Fore St Grampound,2023-06-07T14:20:00.000+00:00,busbar,,N Current (RMS),A,48.8
430638,Fore St Grampound,2023-06-07T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,64.2
430638,Fore St Grampound,2023-06-07T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,101.5
430638,Fore St Grampound,2023-06-07T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,98.2
430638,Fore St Grampound,2023-06-07T14:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.71
430638,Fore St Grampound,2023-06-07T14:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.89
430638,Fore St Grampound,2023-06-07T14:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.22
430638,Fore St Grampound,2023-06-07T14:10:00.000+00:00,feeder,,L3 Active Power,kW,-1.56
430638,Fore St Grampound,2023-06-07T14:10:00.000+00:00,feeder,,L2 Active Power,kW,5.77
430638,Fore St Grampound,2023-06-07T14:10:00.000+00:00,feeder,,L1 Active Power,kW,-2.48
430638,Fore St Grampound,2023-06-07T14:10:00.000+00:00,feeder,,N Current (RMS),A,14.3
430638,Fore St Grampound,2023-06-07T14:10:00.000+00:00,feeder,,L3 Current (RMS),A,20.2
430638,Fore St Grampound,2023-06-07T14:10:00.000+00:00,feeder,,L2 Current (RMS),A,25.7
430638,Fore St Grampound,2023-06-07T14:10:00.000+00:00,feeder,,L1 Current (RMS),A,14.5
430638,Fore St Grampound,2023-06-07T14:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-7.61
430638,Fore St Grampound,2023-06-07T14:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,4.28
430638,Fore St Grampound,2023-06-07T14:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,4.92
430638,Fore St Grampound,2023-06-07T14:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.65
430638,Fore St Grampound,2023-06-07T14:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.52
430638,Fore St Grampound,2023-06-07T14:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,-9.88
430638,Fore St Grampound,2023-06-07T14:10:00.000+00:00,feeder,50.0,N Current (RMS),A,25.4
430638,Fore St Grampound,2023-06-07T14:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,33.0
430638,Fore St Grampound,2023-06-07T14:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,19.8
430638,Fore St Grampound,2023-06-07T14:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,46.7
430638,Fore St Grampound,2023-06-07T14:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.29
430638,Fore St Grampound,2023-06-07T14:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.37
430638,Fore St Grampound,2023-06-07T14:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.17
430638,Fore St Grampound,2023-06-07T14:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.43
430638,Fore St Grampound,2023-06-07T14:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.99
430638,Fore St Grampound,2023-06-07T14:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.68
430638,Fore St Grampound,2023-06-07T14:10:00.000+00:00,feeder,40.0,N Current (RMS),A,9.6
430638,Fore St Grampound,2023-06-07T14:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.3
430638,Fore St Grampound,2023-06-07T14:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.5
430638,Fore St Grampound,2023-06-07T14:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.5
430638,Fore St Grampound,2023-06-07T14:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.25
430638,Fore St Grampound,2023-06-07T14:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.53
430638,Fore St Grampound,2023-06-07T14:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,5.82
430638,Fore St Grampound,2023-06-07T14:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.89
430638,Fore St Grampound,2023-06-07T14:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.86
430638,Fore St Grampound,2023-06-07T14:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-3.09
430638,Fore St Grampound,2023-06-07T14:10:00.000+00:00,feeder,30.0,N Current (RMS),A,23.5
430638,Fore St Grampound,2023-06-07T14:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.5
430638,Fore St Grampound,2023-06-07T14:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.1
430638,Fore St Grampound,2023-06-07T14:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.1
430638,Fore St Grampound,2023-06-07T14:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.19
430638,Fore St Grampound,2023-06-07T14:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.04
430638,Fore St Grampound,2023-06-07T14:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,4.02
430638,Fore St Grampound,2023-06-07T14:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.72
430638,Fore St Grampound,2023-06-07T14:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.89
430638,Fore St Grampound,2023-06-07T14:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-2.04
430638,Fore St Grampound,2023-06-07T14:10:00.000+00:00,feeder,20.0,N Current (RMS),A,10.4
430638,Fore St Grampound,2023-06-07T14:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.3
430638,Fore St Grampound,2023-06-07T14:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.0
430638,Fore St Grampound,2023-06-07T14:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.6
430638,Fore St Grampound,2023-06-07T14:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.64
430638,Fore St Grampound,2023-06-07T14:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.3
430638,Fore St Grampound,2023-06-07T14:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.46
430638,Fore St Grampound,2023-06-07T14:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.24
430638,Fore St Grampound,2023-06-07T14:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.57
430638,Fore St Grampound,2023-06-07T14:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.44
430638,Fore St Grampound,2023-06-07T14:10:00.000+00:00,feeder,10.0,N Current (RMS),A,27.7
430638,Fore St Grampound,2023-06-07T14:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.1
430638,Fore St Grampound,2023-06-07T14:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.9
430638,Fore St Grampound,2023-06-07T14:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.1
430638,Fore St Grampound,2023-06-07T14:10:00.000+00:00,transformer,,Temperature,C,26.2
430638,Fore St Grampound,2023-06-07T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
430638,Fore St Grampound,2023-06-07T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.63
430638,Fore St Grampound,2023-06-07T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
430638,Fore St Grampound,2023-06-07T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.01
430638,Fore St Grampound,2023-06-07T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
430638,Fore St Grampound,2023-06-07T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.06
430638,Fore St Grampound,2023-06-07T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.7
430638,Fore St Grampound,2023-06-07T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.51
430638,Fore St Grampound,2023-06-07T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,18.6
430638,Fore St Grampound,2023-06-07T14:10:00.000+00:00,busbar,,L3 Active Power,kW,-5.19
430638,Fore St Grampound,2023-06-07T14:10:00.000+00:00,busbar,,L2 Active Power,kW,19.61
430638,Fore St Grampound,2023-06-07T14:10:00.000+00:00,busbar,,L1 Active Power,kW,-18.24
430638,Fore St Grampound,2023-06-07T14:10:00.000+00:00,busbar,,N Current (RMS),A,51.6
430638,Fore St Grampound,2023-06-07T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,74.6
430638,Fore St Grampound,2023-06-07T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,85.1
430638,Fore St Grampound,2023-06-07T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,110.6
430638,Fore St Grampound,2023-06-07T14:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.47
430638,Fore St Grampound,2023-06-07T14:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.55
430638,Fore St Grampound,2023-06-07T14:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.56
430638,Fore St Grampound,2023-06-07T14:00:00.000+00:00,feeder,,L3 Active Power,kW,-1.41
430638,Fore St Grampound,2023-06-07T14:00:00.000+00:00,feeder,,L2 Active Power,kW,6.49
430638,Fore St Grampound,2023-06-07T14:00:00.000+00:00,feeder,,L1 Active Power,kW,-1.95
430638,Fore St Grampound,2023-06-07T14:00:00.000+00:00,feeder,,N Current (RMS),A,13.6
430638,Fore St Grampound,2023-06-07T14:00:00.000+00:00,feeder,,L3 Current (RMS),A,21.0
430638,Fore St Grampound,2023-06-07T14:00:00.000+00:00,feeder,,L2 Current (RMS),A,28.2
430638,Fore St Grampound,2023-06-07T14:00:00.000+00:00,feeder,,L1 Current (RMS),A,14.5
430638,Fore St Grampound,2023-06-07T14:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-4.9
430638,Fore St Grampound,2023-06-07T14:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,4.25
430638,Fore St Grampound,2023-06-07T14:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,3.55
430638,Fore St Grampound,2023-06-07T14:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.11
430638,Fore St Grampound,2023-06-07T14:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.41
430638,Fore St Grampound,2023-06-07T14:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,-8.39
430638,Fore St Grampound,2023-06-07T14:00:00.000+00:00,feeder,50.0,N Current (RMS),A,20.7
430638,Fore St Grampound,2023-06-07T14:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,22.7
430638,Fore St Grampound,2023-06-07T14:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,19.2
430638,Fore St Grampound,2023-06-07T14:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,38.0
430638,Fore St Grampound,2023-06-07T14:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.32
430638,Fore St Grampound,2023-06-07T14:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.28
430638,Fore St Grampound,2023-06-07T14:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.68
430638,Fore St Grampound,2023-06-07T14:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.4
430638,Fore St Grampound,2023-06-07T14:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.95
430638,Fore St Grampound,2023-06-07T14:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.62
430638,Fore St Grampound,2023-06-07T14:00:00.000+00:00,feeder,40.0,N Current (RMS),A,15.1
430638,Fore St Grampound,2023-06-07T14:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.3
430638,Fore St Grampound,2023-06-07T14:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.5
430638,Fore St Grampound,2023-06-07T14:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.0
430638,Fore St Grampound,2023-06-07T14:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.26
430638,Fore St Grampound,2023-06-07T14:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.62
430638,Fore St Grampound,2023-06-07T14:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.06
430638,Fore St Grampound,2023-06-07T14:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.82
430638,Fore St Grampound,2023-06-07T14:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.8
430638,Fore St Grampound,2023-06-07T14:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.0
430638,Fore St Grampound,2023-06-07T14:00:00.000+00:00,feeder,30.0,N Current (RMS),A,12.8
430638,Fore St Grampound,2023-06-07T14:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.3
430638,Fore St Grampound,2023-06-07T14:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.7
430638,Fore St Grampound,2023-06-07T14:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.2
430638,Fore St Grampound,2023-06-07T14:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.82
430638,Fore St Grampound,2023-06-07T14:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.07
430638,Fore St Grampound,2023-06-07T14:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,5.51
430638,Fore St Grampound,2023-06-07T14:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.37
430638,Fore St Grampound,2023-06-07T14:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.26
430638,Fore St Grampound,2023-06-07T14:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-3.16
430638,Fore St Grampound,2023-06-07T14:00:00.000+00:00,feeder,20.0,N Current (RMS),A,13.9
430638,Fore St Grampound,2023-06-07T14:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.1
430638,Fore St Grampound,2023-06-07T14:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.0
430638,Fore St Grampound,2023-06-07T14:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.8
430638,Fore St Grampound,2023-06-07T14:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.62
430638,Fore St Grampound,2023-06-07T14:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.21
430638,Fore St Grampound,2023-06-07T14:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.79
430638,Fore St Grampound,2023-06-07T14:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.24
430638,Fore St Grampound,2023-06-07T14:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.88
430638,Fore St Grampound,2023-06-07T14:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.71
430638,Fore St Grampound,2023-06-07T14:00:00.000+00:00,feeder,10.0,N Current (RMS),A,32.5
430638,Fore St Grampound,2023-06-07T14:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.0
430638,Fore St Grampound,2023-06-07T14:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.2
430638,Fore St Grampound,2023-06-07T14:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.0
430638,Fore St Grampound,2023-06-07T14:00:00.000+00:00,transformer,,Temperature,C,26.1
430638,Fore St Grampound,2023-06-07T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
430638,Fore St Grampound,2023-06-07T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.52
430638,Fore St Grampound,2023-06-07T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
430638,Fore St Grampound,2023-06-07T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.64
430638,Fore St Grampound,2023-06-07T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
430638,Fore St Grampound,2023-06-07T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.94
430638,Fore St Grampound,2023-06-07T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.4
430638,Fore St Grampound,2023-06-07T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.04
430638,Fore St Grampound,2023-06-07T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,22.16
430638,Fore St Grampound,2023-06-07T14:00:00.000+00:00,busbar,,L3 Active Power,kW,-3.13
430638,Fore St Grampound,2023-06-07T14:00:00.000+00:00,busbar,,L2 Active Power,kW,24.8
430638,Fore St Grampound,2023-06-07T14:00:00.000+00:00,busbar,,L1 Active Power,kW,-19.59
430638,Fore St Grampound,2023-06-07T14:00:00.000+00:00,busbar,,N Current (RMS),A,64.7
430638,Fore St Grampound,2023-06-07T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,62.7
430638,Fore St Grampound,2023-06-07T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,105.5
430638,Fore St Grampound,2023-06-07T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,122.3
430638,Fore St Grampound,2023-06-07T13:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.62
430638,Fore St Grampound,2023-06-07T13:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.66
430638,Fore St Grampound,2023-06-07T13:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.11
430638,Fore St Grampound,2023-06-07T13:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.82
430638,Fore St Grampound,2023-06-07T13:50:00.000+00:00,feeder,,L2 Active Power,kW,6.77
430638,Fore St Grampound,2023-06-07T13:50:00.000+00:00,feeder,,L1 Active Power,kW,-1.51
430638,Fore St Grampound,2023-06-07T13:50:00.000+00:00,feeder,,N Current (RMS),A,13.8
430638,Fore St Grampound,2023-06-07T13:50:00.000+00:00,feeder,,L3 Current (RMS),A,16.8
430638,Fore St Grampound,2023-06-07T13:50:00.000+00:00,feeder,,L2 Current (RMS),A,28.7
430638,Fore St Grampound,2023-06-07T13:50:00.000+00:00,feeder,,L1 Current (RMS),A,11.6
430638,Fore St Grampound,2023-06-07T13:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-5.32
430638,Fore St Grampound,2023-06-07T13:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,4.29
430638,Fore St Grampound,2023-06-07T13:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.32
430638,Fore St Grampound,2023-06-07T13:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.34
430638,Fore St Grampound,2023-06-07T13:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.19
430638,Fore St Grampound,2023-06-07T13:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,-7.22
430638,Fore St Grampound,2023-06-07T13:50:00.000+00:00,feeder,50.0,N Current (RMS),A,17.1
430638,Fore St Grampound,2023-06-07T13:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,24.2
430638,Fore St Grampound,2023-06-07T13:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,19.1
430638,Fore St Grampound,2023-06-07T13:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,31.6
430638,Fore St Grampound,2023-06-07T13:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.34
430638,Fore St Grampound,2023-06-07T13:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.39
430638,Fore St Grampound,2023-06-07T13:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.16
430638,Fore St Grampound,2023-06-07T13:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.45
430638,Fore St Grampound,2023-06-07T13:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.12
430638,Fore St Grampound,2023-06-07T13:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.84
430638,Fore St Grampound,2023-06-07T13:50:00.000+00:00,feeder,40.0,N Current (RMS),A,8.4
430638,Fore St Grampound,2023-06-07T13:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.5
430638,Fore St Grampound,2023-06-07T13:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.7
430638,Fore St Grampound,2023-06-07T13:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.0
430638,Fore St Grampound,2023-06-07T13:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.12
430638,Fore St Grampound,2023-06-07T13:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.59
430638,Fore St Grampound,2023-06-07T13:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.4
430638,Fore St Grampound,2023-06-07T13:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.89
430638,Fore St Grampound,2023-06-07T13:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.91
430638,Fore St Grampound,2023-06-07T13:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.68
430638,Fore St Grampound,2023-06-07T13:50:00.000+00:00,feeder,30.0,N Current (RMS),A,18.0
430638,Fore St Grampound,2023-06-07T13:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.1
430638,Fore St Grampound,2023-06-07T13:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.0
430638,Fore St Grampound,2023-06-07T13:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.5
430638,Fore St Grampound,2023-06-07T13:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.14
430638,Fore St Grampound,2023-06-07T13:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
430638,Fore St Grampound,2023-06-07T13:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,4.07
430638,Fore St Grampound,2023-06-07T13:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.43
430638,Fore St Grampound,2023-06-07T13:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.06
430638,Fore St Grampound,2023-06-07T13:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-2.23
430638,Fore St Grampound,2023-06-07T13:50:00.000+00:00,feeder,20.0,N Current (RMS),A,12.0
430638,Fore St Grampound,2023-06-07T13:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.1
430638,Fore St Grampound,2023-06-07T13:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.9
430638,Fore St Grampound,2023-06-07T13:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.5
430638,Fore St Grampound,2023-06-07T13:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.48
430638,Fore St Grampound,2023-06-07T13:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.25
430638,Fore St Grampound,2023-06-07T13:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.46
430638,Fore St Grampound,2023-06-07T13:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.16
430638,Fore St Grampound,2023-06-07T13:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.29
430638,Fore St Grampound,2023-06-07T13:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.06
430638,Fore St Grampound,2023-06-07T13:50:00.000+00:00,feeder,10.0,N Current (RMS),A,24.7
430638,Fore St Grampound,2023-06-07T13:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.3
430638,Fore St Grampound,2023-06-07T13:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.0
430638,Fore St Grampound,2023-06-07T13:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.2
430638,Fore St Grampound,2023-06-07T13:50:00.000+00:00,transformer,,Temperature,C,26.0
430638,Fore St Grampound,2023-06-07T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
430638,Fore St Grampound,2023-06-07T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.04
430638,Fore St Grampound,2023-06-07T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
430638,Fore St Grampound,2023-06-07T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.71
430638,Fore St Grampound,2023-06-07T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
430638,Fore St Grampound,2023-06-07T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.75
430638,Fore St Grampound,2023-06-07T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.03
430638,Fore St Grampound,2023-06-07T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.72
430638,Fore St Grampound,2023-06-07T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.52
430638,Fore St Grampound,2023-06-07T13:50:00.000+00:00,busbar,,L3 Active Power,kW,-1.42
430638,Fore St Grampound,2023-06-07T13:50:00.000+00:00,busbar,,L2 Active Power,kW,20.34
430638,Fore St Grampound,2023-06-07T13:50:00.000+00:00,busbar,,L1 Active Power,kW,-14.86
430638,Fore St Grampound,2023-06-07T13:50:00.000+00:00,busbar,,N Current (RMS),A,51.8
430638,Fore St Grampound,2023-06-07T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,51.1
430638,Fore St Grampound,2023-06-07T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,86.3
430638,Fore St Grampound,2023-06-07T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,91.4
430638,Fore St Grampound,2023-06-07T13:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.98
430638,Fore St Grampound,2023-06-07T13:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.82
430638,Fore St Grampound,2023-06-07T13:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.25
430638,Fore St Grampound,2023-06-07T13:40:00.000+00:00,feeder,,L3 Active Power,kW,-1.83
430638,Fore St Grampound,2023-06-07T13:40:00.000+00:00,feeder,,L2 Active Power,kW,6.24
430638,Fore St Grampound,2023-06-07T13:40:00.000+00:00,feeder,,L1 Active Power,kW,-1.77
430638,Fore St Grampound,2023-06-07T13:40:00.000+00:00,feeder,,N Current (RMS),A,15.3
430638,Fore St Grampound,2023-06-07T13:40:00.000+00:00,feeder,,L3 Current (RMS),A,24.0
430638,Fore St Grampound,2023-06-07T13:40:00.000+00:00,feeder,,L2 Current (RMS),A,27.0
430638,Fore St Grampound,2023-06-07T13:40:00.000+00:00,feeder,,L1 Current (RMS),A,13.0
430638,Fore St Grampound,2023-06-07T13:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-6.04
430638,Fore St Grampound,2023-06-07T13:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,4.42
430638,Fore St Grampound,2023-06-07T13:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.95
430638,Fore St Grampound,2023-06-07T13:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.95
430638,Fore St Grampound,2023-06-07T13:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.5
430638,Fore St Grampound,2023-06-07T13:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,-6.69
430638,Fore St Grampound,2023-06-07T13:40:00.000+00:00,feeder,50.0,N Current (RMS),A,18.7
430638,Fore St Grampound,2023-06-07T13:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,27.8
430638,Fore St Grampound,2023-06-07T13:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,20.7
430638,Fore St Grampound,2023-06-07T13:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,31.2
430638,Fore St Grampound,2023-06-07T13:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.4
430638,Fore St Grampound,2023-06-07T13:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.38
430638,Fore St Grampound,2023-06-07T13:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.1
430638,Fore St Grampound,2023-06-07T13:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.5
430638,Fore St Grampound,2023-06-07T13:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.39
430638,Fore St Grampound,2023-06-07T13:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.58
430638,Fore St Grampound,2023-06-07T13:40:00.000+00:00,feeder,40.0,N Current (RMS),A,5.9
430638,Fore St Grampound,2023-06-07T13:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.8
430638,Fore St Grampound,2023-06-07T13:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.7
430638,Fore St Grampound,2023-06-07T13:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.2
430638,Fore St Grampound,2023-06-07T13:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.33
430638,Fore St Grampound,2023-06-07T13:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.64
430638,Fore St Grampound,2023-06-07T13:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.54
430638,Fore St Grampound,2023-06-07T13:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.03
430638,Fore St Grampound,2023-06-07T13:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.43
430638,Fore St Grampound,2023-06-07T13:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.92
430638,Fore St Grampound,2023-06-07T13:40:00.000+00:00,feeder,30.0,N Current (RMS),A,16.5
430638,Fore St Grampound,2023-06-07T13:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.1
430638,Fore St Grampound,2023-06-07T13:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.2
430638,Fore St Grampound,2023-06-07T13:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.9
430638,Fore St Grampound,2023-06-07T13:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.55
430638,Fore St Grampound,2023-06-07T13:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.15
430638,Fore St Grampound,2023-06-07T13:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.98
430638,Fore St Grampound,2023-06-07T13:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.46
430638,Fore St Grampound,2023-06-07T13:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.63
430638,Fore St Grampound,2023-06-07T13:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.88
430638,Fore St Grampound,2023-06-07T13:40:00.000+00:00,feeder,20.0,N Current (RMS),A,9.8
430638,Fore St Grampound,2023-06-07T13:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.4
430638,Fore St Grampound,2023-06-07T13:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.2
430638,Fore St Grampound,2023-06-07T13:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.4
430638,Fore St Grampound,2023-06-07T13:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.48
430638,Fore St Grampound,2023-06-07T13:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.37
430638,Fore St Grampound,2023-06-07T13:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.13
430638,Fore St Grampound,2023-06-07T13:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.18
430638,Fore St Grampound,2023-06-07T13:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.31
430638,Fore St Grampound,2023-06-07T13:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.68
430638,Fore St Grampound,2023-06-07T13:40:00.000+00:00,feeder,10.0,N Current (RMS),A,18.4
430638,Fore St Grampound,2023-06-07T13:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.4
430638,Fore St Grampound,2023-06-07T13:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.8
430638,Fore St Grampound,2023-06-07T13:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.6
430638,Fore St Grampound,2023-06-07T13:40:00.000+00:00,transformer,,Temperature,C,25.9
430638,Fore St Grampound,2023-06-07T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
430638,Fore St Grampound,2023-06-07T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.58
430638,Fore St Grampound,2023-06-07T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
430638,Fore St Grampound,2023-06-07T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.36
430638,Fore St Grampound,2023-06-07T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
430638,Fore St Grampound,2023-06-07T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.29
430638,Fore St Grampound,2023-06-07T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.79
430638,Fore St Grampound,2023-06-07T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.0
430638,Fore St Grampound,2023-06-07T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.69
430638,Fore St Grampound,2023-06-07T13:40:00.000+00:00,busbar,,L3 Active Power,kW,-3.05
430638,Fore St Grampound,2023-06-07T13:40:00.000+00:00,busbar,,L2 Active Power,kW,18.51
430638,Fore St Grampound,2023-06-07T13:40:00.000+00:00,busbar,,L1 Active Power,kW,-12.36
430638,Fore St Grampound,2023-06-07T13:40:00.000+00:00,busbar,,N Current (RMS),A,32.0
430638,Fore St Grampound,2023-06-07T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,68.4
430638,Fore St Grampound,2023-06-07T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,80.2
430638,Fore St Grampound,2023-06-07T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,71.8
430638,Fore St Grampound,2023-06-07T13:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-5.14
430638,Fore St Grampound,2023-06-07T13:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.69
430638,Fore St Grampound,2023-06-07T13:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.43
430638,Fore St Grampound,2023-06-07T13:30:00.000+00:00,feeder,,L3 Active Power,kW,-1.96
430638,Fore St Grampound,2023-06-07T13:30:00.000+00:00,feeder,,L2 Active Power,kW,8.05
430638,Fore St Grampound,2023-06-07T13:30:00.000+00:00,feeder,,L1 Active Power,kW,-1.9
430638,Fore St Grampound,2023-06-07T13:30:00.000+00:00,feeder,,N Current (RMS),A,19.5
430638,Fore St Grampound,2023-06-07T13:30:00.000+00:00,feeder,,L3 Current (RMS),A,24.4
430638,Fore St Grampound,2023-06-07T13:30:00.000+00:00,feeder,,L2 Current (RMS),A,35.1
430638,Fore St Grampound,2023-06-07T13:30:00.000+00:00,feeder,,L1 Current (RMS),A,13.9
430638,Fore St Grampound,2023-06-07T13:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.59
430638,Fore St Grampound,2023-06-07T13:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,1.09
