Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
430638,Fore St Grampound,2023-06-07T13:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.47
430638,Fore St Grampound,2023-06-07T13:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.44
430638,Fore St Grampound,2023-06-07T13:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,-0.2
430638,Fore St Grampound,2023-06-07T13:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,-1.72
430638,Fore St Grampound,2023-06-07T13:30:00.000+00:00,feeder,50.0,N Current (RMS),A,15.0
430638,Fore St Grampound,2023-06-07T13:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,8.4
430638,Fore St Grampound,2023-06-07T13:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,9.2
430638,Fore St Grampound,2023-06-07T13:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,13.9
430638,Fore St Grampound,2023-06-07T13:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.27
430638,Fore St Grampound,2023-06-07T13:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.32
430638,Fore St Grampound,2023-06-07T13:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.26
430638,Fore St Grampound,2023-06-07T13:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.44
430638,Fore St Grampound,2023-06-07T13:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.36
430638,Fore St Grampound,2023-06-07T13:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.11
430638,Fore St Grampound,2023-06-07T13:30:00.000+00:00,feeder,40.0,N Current (RMS),A,6.3
430638,Fore St Grampound,2023-06-07T13:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.3
430638,Fore St Grampound,2023-06-07T13:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.0
430638,Fore St Grampound,2023-06-07T13:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.2
430638,Fore St Grampound,2023-06-07T13:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.89
430638,Fore St Grampound,2023-06-07T13:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.58
430638,Fore St Grampound,2023-06-07T13:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.54
430638,Fore St Grampound,2023-06-07T13:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.28
430638,Fore St Grampound,2023-06-07T13:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.15
430638,Fore St Grampound,2023-06-07T13:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.25
430638,Fore St Grampound,2023-06-07T13:30:00.000+00:00,feeder,30.0,N Current (RMS),A,13.1
430638,Fore St Grampound,2023-06-07T13:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.1
430638,Fore St Grampound,2023-06-07T13:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.0
430638,Fore St Grampound,2023-06-07T13:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.5
430638,Fore St Grampound,2023-06-07T13:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.4
430638,Fore St Grampound,2023-06-07T13:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.27
430638,Fore St Grampound,2023-06-07T13:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.9
430638,Fore St Grampound,2023-06-07T13:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.14
430638,Fore St Grampound,2023-06-07T13:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.31
430638,Fore St Grampound,2023-06-07T13:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.37
430638,Fore St Grampound,2023-06-07T13:30:00.000+00:00,feeder,20.0,N Current (RMS),A,8.2
430638,Fore St Grampound,2023-06-07T13:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.1
430638,Fore St Grampound,2023-06-07T13:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.4
430638,Fore St Grampound,2023-06-07T13:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.5
430638,Fore St Grampound,2023-06-07T13:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.42
430638,Fore St Grampound,2023-06-07T13:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.4
430638,Fore St Grampound,2023-06-07T13:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.87
430638,Fore St Grampound,2023-06-07T13:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.28
430638,Fore St Grampound,2023-06-07T13:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.57
430638,Fore St Grampound,2023-06-07T13:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.26
430638,Fore St Grampound,2023-06-07T13:30:00.000+00:00,feeder,10.0,N Current (RMS),A,23.2
430638,Fore St Grampound,2023-06-07T13:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.4
430638,Fore St Grampound,2023-06-07T13:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.5
430638,Fore St Grampound,2023-06-07T13:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.0
430638,Fore St Grampound,2023-06-07T13:30:00.000+00:00,transformer,,Temperature,C,25.9
430638,Fore St Grampound,2023-06-07T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
430638,Fore St Grampound,2023-06-07T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.98
430638,Fore St Grampound,2023-06-07T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
430638,Fore St Grampound,2023-06-07T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.88
430638,Fore St Grampound,2023-06-07T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
430638,Fore St Grampound,2023-06-07T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.74
430638,Fore St Grampound,2023-06-07T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.7
430638,Fore St Grampound,2023-06-07T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.76
430638,Fore St Grampound,2023-06-07T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.47
430638,Fore St Grampound,2023-06-07T13:30:00.000+00:00,busbar,,L3 Active Power,kW,-4.66
430638,Fore St Grampound,2023-06-07T13:30:00.000+00:00,busbar,,L2 Active Power,kW,18.25
430638,Fore St Grampound,2023-06-07T13:30:00.000+00:00,busbar,,L1 Active Power,kW,-9.61
430638,Fore St Grampound,2023-06-07T13:30:00.000+00:00,busbar,,N Current (RMS),A,35.1
430638,Fore St Grampound,2023-06-07T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,53.9
430638,Fore St Grampound,2023-06-07T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,78.1
430638,Fore St Grampound,2023-06-07T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,67.6
430638,Fore St Grampound,2023-06-07T13:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.15
430638,Fore St Grampound,2023-06-07T13:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.63
430638,Fore St Grampound,2023-06-07T13:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.64
430638,Fore St Grampound,2023-06-07T13:20:00.000+00:00,feeder,,L3 Active Power,kW,-1.14
430638,Fore St Grampound,2023-06-07T13:20:00.000+00:00,feeder,,L2 Active Power,kW,7.63
430638,Fore St Grampound,2023-06-07T13:20:00.000+00:00,feeder,,L1 Active Power,kW,-2.31
430638,Fore St Grampound,2023-06-07T13:20:00.000+00:00,feeder,,N Current (RMS),A,17.2
430638,Fore St Grampound,2023-06-07T13:20:00.000+00:00,feeder,,L3 Current (RMS),A,20.0
430638,Fore St Grampound,2023-06-07T13:20:00.000+00:00,feeder,,L2 Current (RMS),A,32.9
430638,Fore St Grampound,2023-06-07T13:20:00.000+00:00,feeder,,L1 Current (RMS),A,15.4
430638,Fore St Grampound,2023-06-07T13:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.46
430638,Fore St Grampound,2023-06-07T13:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,1.21
430638,Fore St Grampound,2023-06-07T13:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.91
430638,Fore St Grampound,2023-06-07T13:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.5
430638,Fore St Grampound,2023-06-07T13:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,-0.94
430638,Fore St Grampound,2023-06-07T13:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.86
430638,Fore St Grampound,2023-06-07T13:20:00.000+00:00,feeder,50.0,N Current (RMS),A,19.6
430638,Fore St Grampound,2023-06-07T13:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,12.6
430638,Fore St Grampound,2023-06-07T13:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,9.4
430638,Fore St Grampound,2023-06-07T13:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,10.7
430638,Fore St Grampound,2023-06-07T13:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.37
430638,Fore St Grampound,2023-06-07T13:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.35
430638,Fore St Grampound,2023-06-07T13:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.07
430638,Fore St Grampound,2023-06-07T13:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.5
430638,Fore St Grampound,2023-06-07T13:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.75
430638,Fore St Grampound,2023-06-07T13:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.01
430638,Fore St Grampound,2023-06-07T13:20:00.000+00:00,feeder,40.0,N Current (RMS),A,9.2
430638,Fore St Grampound,2023-06-07T13:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.7
430638,Fore St Grampound,2023-06-07T13:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.0
430638,Fore St Grampound,2023-06-07T13:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.7
430638,Fore St Grampound,2023-06-07T13:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.4
430638,Fore St Grampound,2023-06-07T13:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.5
430638,Fore St Grampound,2023-06-07T13:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.71
430638,Fore St Grampound,2023-06-07T13:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.49
430638,Fore St Grampound,2023-06-07T13:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.24
430638,Fore St Grampound,2023-06-07T13:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.26
430638,Fore St Grampound,2023-06-07T13:20:00.000+00:00,feeder,30.0,N Current (RMS),A,7.1
430638,Fore St Grampound,2023-06-07T13:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.5
430638,Fore St Grampound,2023-06-07T13:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.9
430638,Fore St Grampound,2023-06-07T13:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.2
430638,Fore St Grampound,2023-06-07T13:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.31
430638,Fore St Grampound,2023-06-07T13:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.44
430638,Fore St Grampound,2023-06-07T13:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.03
430638,Fore St Grampound,2023-06-07T13:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.17
430638,Fore St Grampound,2023-06-07T13:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.43
430638,Fore St Grampound,2023-06-07T13:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.42
430638,Fore St Grampound,2023-06-07T13:20:00.000+00:00,feeder,20.0,N Current (RMS),A,10.8
430638,Fore St Grampound,2023-06-07T13:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.9
430638,Fore St Grampound,2023-06-07T13:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.3
430638,Fore St Grampound,2023-06-07T13:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.7
430638,Fore St Grampound,2023-06-07T13:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.42
430638,Fore St Grampound,2023-06-07T13:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.41
430638,Fore St Grampound,2023-06-07T13:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.1
430638,Fore St Grampound,2023-06-07T13:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.31
430638,Fore St Grampound,2023-06-07T13:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.61
430638,Fore St Grampound,2023-06-07T13:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.69
430638,Fore St Grampound,2023-06-07T13:20:00.000+00:00,feeder,10.0,N Current (RMS),A,24.0
430638,Fore St Grampound,2023-06-07T13:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.4
430638,Fore St Grampound,2023-06-07T13:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.2
430638,Fore St Grampound,2023-06-07T13:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.1
430638,Fore St Grampound,2023-06-07T13:20:00.000+00:00,transformer,,Temperature,C,25.8
430638,Fore St Grampound,2023-06-07T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
430638,Fore St Grampound,2023-06-07T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.17
430638,Fore St Grampound,2023-06-07T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
430638,Fore St Grampound,2023-06-07T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.85
430638,Fore St Grampound,2023-06-07T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
430638,Fore St Grampound,2023-06-07T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.85
430638,Fore St Grampound,2023-06-07T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.1
430638,Fore St Grampound,2023-06-07T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.02
430638,Fore St Grampound,2023-06-07T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.48
430638,Fore St Grampound,2023-06-07T13:20:00.000+00:00,busbar,,L3 Active Power,kW,-3.1
430638,Fore St Grampound,2023-06-07T13:20:00.000+00:00,busbar,,L2 Active Power,kW,18.72
430638,Fore St Grampound,2023-06-07T13:20:00.000+00:00,busbar,,L1 Active Power,kW,-7.54
430638,Fore St Grampound,2023-06-07T13:20:00.000+00:00,busbar,,N Current (RMS),A,39.0
430638,Fore St Grampound,2023-06-07T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,46.2
430638,Fore St Grampound,2023-06-07T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,79.4
430638,Fore St Grampound,2023-06-07T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,52.3
430638,Fore St Grampound,2023-06-07T13:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.62
430638,Fore St Grampound,2023-06-07T13:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.84
430638,Fore St Grampound,2023-06-07T13:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,4.67
430638,Fore St Grampound,2023-06-07T13:10:00.000+00:00,feeder,,L3 Active Power,kW,-1.31
430638,Fore St Grampound,2023-06-07T13:10:00.000+00:00,feeder,,L2 Active Power,kW,7.76
430638,Fore St Grampound,2023-06-07T13:10:00.000+00:00,feeder,,L1 Active Power,kW,-3.84
430638,Fore St Grampound,2023-06-07T13:10:00.000+00:00,feeder,,N Current (RMS),A,14.4
430638,Fore St Grampound,2023-06-07T13:10:00.000+00:00,feeder,,L3 Current (RMS),A,22.2
430638,Fore St Grampound,2023-06-07T13:10:00.000+00:00,feeder,,L2 Current (RMS),A,34.0
430638,Fore St Grampound,2023-06-07T13:10:00.000+00:00,feeder,,L1 Current (RMS),A,25.7
430638,Fore St Grampound,2023-06-07T13:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.71
430638,Fore St Grampound,2023-06-07T13:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,1.44
430638,Fore St Grampound,2023-06-07T13:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.4
430638,Fore St Grampound,2023-06-07T13:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,-0.54
430638,Fore St Grampound,2023-06-07T13:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,-1.24
430638,Fore St Grampound,2023-06-07T13:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.19
430638,Fore St Grampound,2023-06-07T13:10:00.000+00:00,feeder,50.0,N Current (RMS),A,18.6
430638,Fore St Grampound,2023-06-07T13:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,11.4
430638,Fore St Grampound,2023-06-07T13:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,10.5
430638,Fore St Grampound,2023-06-07T13:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,5.3
430638,Fore St Grampound,2023-06-07T13:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.39
430638,Fore St Grampound,2023-06-07T13:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.37
430638,Fore St Grampound,2023-06-07T13:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.31
430638,Fore St Grampound,2023-06-07T13:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.51
430638,Fore St Grampound,2023-06-07T13:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.02
430638,Fore St Grampound,2023-06-07T13:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.01
430638,Fore St Grampound,2023-06-07T13:10:00.000+00:00,feeder,40.0,N Current (RMS),A,4.8
430638,Fore St Grampound,2023-06-07T13:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.8
430638,Fore St Grampound,2023-06-07T13:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.8
430638,Fore St Grampound,2023-06-07T13:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.4
430638,Fore St Grampound,2023-06-07T13:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.16
430638,Fore St Grampound,2023-06-07T13:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.51
430638,Fore St Grampound,2023-06-07T13:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.2
430638,Fore St Grampound,2023-06-07T13:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.93
430638,Fore St Grampound,2023-06-07T13:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.19
430638,Fore St Grampound,2023-06-07T13:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.22
430638,Fore St Grampound,2023-06-07T13:10:00.000+00:00,feeder,30.0,N Current (RMS),A,9.1
430638,Fore St Grampound,2023-06-07T13:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.9
430638,Fore St Grampound,2023-06-07T13:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.8
430638,Fore St Grampound,2023-06-07T13:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.3
430638,Fore St Grampound,2023-06-07T13:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.83
430638,Fore St Grampound,2023-06-07T13:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.31
430638,Fore St Grampound,2023-06-07T13:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.7
430638,Fore St Grampound,2023-06-07T13:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.51
430638,Fore St Grampound,2023-06-07T13:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.09
430638,Fore St Grampound,2023-06-07T13:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.18
430638,Fore St Grampound,2023-06-07T13:10:00.000+00:00,feeder,20.0,N Current (RMS),A,11.8
430638,Fore St Grampound,2023-06-07T13:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.5
430638,Fore St Grampound,2023-06-07T13:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.9
430638,Fore St Grampound,2023-06-07T13:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.6
430638,Fore St Grampound,2023-06-07T13:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.36
430638,Fore St Grampound,2023-06-07T13:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.3
430638,Fore St Grampound,2023-06-07T13:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.07
430638,Fore St Grampound,2023-06-07T13:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.36
430638,Fore St Grampound,2023-06-07T13:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.45
430638,Fore St Grampound,2023-06-07T13:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.59
430638,Fore St Grampound,2023-06-07T13:10:00.000+00:00,feeder,10.0,N Current (RMS),A,19.9
430638,Fore St Grampound,2023-06-07T13:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.5
430638,Fore St Grampound,2023-06-07T13:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.1
430638,Fore St Grampound,2023-06-07T13:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.6
430638,Fore St Grampound,2023-06-07T13:10:00.000+00:00,transformer,,Temperature,C,25.8
430638,Fore St Grampound,2023-06-07T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
430638,Fore St Grampound,2023-06-07T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.84
430638,Fore St Grampound,2023-06-07T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
430638,Fore St Grampound,2023-06-07T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.62
430638,Fore St Grampound,2023-06-07T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
430638,Fore St Grampound,2023-06-07T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.55
430638,Fore St Grampound,2023-06-07T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.08
430638,Fore St Grampound,2023-06-07T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.41
430638,Fore St Grampound,2023-06-07T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.55
430638,Fore St Grampound,2023-06-07T13:10:00.000+00:00,busbar,,L3 Active Power,kW,-5.17
430638,Fore St Grampound,2023-06-07T13:10:00.000+00:00,busbar,,L2 Active Power,kW,17.28
430638,Fore St Grampound,2023-06-07T13:10:00.000+00:00,busbar,,L1 Active Power,kW,-6.64
430638,Fore St Grampound,2023-06-07T13:10:00.000+00:00,busbar,,N Current (RMS),A,36.5
430638,Fore St Grampound,2023-06-07T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,53.8
430638,Fore St Grampound,2023-06-07T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,74.0
430638,Fore St Grampound,2023-06-07T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,50.6
430638,Fore St Grampound,2023-06-07T13:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.78
430638,Fore St Grampound,2023-06-07T13:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.2
430638,Fore St Grampound,2023-06-07T13:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,5.4
430638,Fore St Grampound,2023-06-07T13:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.98
430638,Fore St Grampound,2023-06-07T13:00:00.000+00:00,feeder,,L2 Active Power,kW,8.85
430638,Fore St Grampound,2023-06-07T13:00:00.000+00:00,feeder,,L1 Active Power,kW,-4.71
430638,Fore St Grampound,2023-06-07T13:00:00.000+00:00,feeder,,N Current (RMS),A,23.0
430638,Fore St Grampound,2023-06-07T13:00:00.000+00:00,feeder,,L3 Current (RMS),A,18.2
430638,Fore St Grampound,2023-06-07T13:00:00.000+00:00,feeder,,L2 Current (RMS),A,37.9
430638,Fore St Grampound,2023-06-07T13:00:00.000+00:00,feeder,,L1 Current (RMS),A,31.1
430638,Fore St Grampound,2023-06-07T13:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.86
430638,Fore St Grampound,2023-06-07T13:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,2.5
430638,Fore St Grampound,2023-06-07T13:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
430638,Fore St Grampound,2023-06-07T13:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.14
430638,Fore St Grampound,2023-06-07T13:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.21
430638,Fore St Grampound,2023-06-07T13:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.56
430638,Fore St Grampound,2023-06-07T13:00:00.000+00:00,feeder,50.0,N Current (RMS),A,19.2
430638,Fore St Grampound,2023-06-07T13:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,8.3
430638,Fore St Grampound,2023-06-07T13:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,19.9
430638,Fore St Grampound,2023-06-07T13:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,5.9
430638,Fore St Grampound,2023-06-07T13:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.33
430638,Fore St Grampound,2023-06-07T13:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.38
430638,Fore St Grampound,2023-06-07T13:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.22
430638,Fore St Grampound,2023-06-07T13:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.44
430638,Fore St Grampound,2023-06-07T13:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.88
430638,Fore St Grampound,2023-06-07T13:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.04
430638,Fore St Grampound,2023-06-07T13:00:00.000+00:00,feeder,40.0,N Current (RMS),A,9.1
430638,Fore St Grampound,2023-06-07T13:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.5
430638,Fore St Grampound,2023-06-07T13:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.8
430638,Fore St Grampound,2023-06-07T13:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.4
430638,Fore St Grampound,2023-06-07T13:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.17
430638,Fore St Grampound,2023-06-07T13:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.29
430638,Fore St Grampound,2023-06-07T13:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.86
430638,Fore St Grampound,2023-06-07T13:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.54
430638,Fore St Grampound,2023-06-07T13:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.34
430638,Fore St Grampound,2023-06-07T13:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.27
430638,Fore St Grampound,2023-06-07T13:00:00.000+00:00,feeder,30.0,N Current (RMS),A,7.2
430638,Fore St Grampound,2023-06-07T13:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.4
430638,Fore St Grampound,2023-06-07T13:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.1
430638,Fore St Grampound,2023-06-07T13:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.7
430638,Fore St Grampound,2023-06-07T13:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.13
430638,Fore St Grampound,2023-06-07T13:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.29
430638,Fore St Grampound,2023-06-07T13:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.05
430638,Fore St Grampound,2023-06-07T13:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.15
430638,Fore St Grampound,2023-06-07T13:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.0
430638,Fore St Grampound,2023-06-07T13:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.58
430638,Fore St Grampound,2023-06-07T13:00:00.000+00:00,feeder,20.0,N Current (RMS),A,10.6
430638,Fore St Grampound,2023-06-07T13:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.4
430638,Fore St Grampound,2023-06-07T13:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.6
430638,Fore St Grampound,2023-06-07T13:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.5
430638,Fore St Grampound,2023-06-07T13:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.56
430638,Fore St Grampound,2023-06-07T13:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.13
430638,Fore St Grampound,2023-06-07T13:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.64
430638,Fore St Grampound,2023-06-07T13:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.35
430638,Fore St Grampound,2023-06-07T13:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.88
430638,Fore St Grampound,2023-06-07T13:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.53
430638,Fore St Grampound,2023-06-07T13:00:00.000+00:00,feeder,10.0,N Current (RMS),A,13.9
430638,Fore St Grampound,2023-06-07T13:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.0
430638,Fore St Grampound,2023-06-07T13:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.7
430638,Fore St Grampound,2023-06-07T13:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.0
430638,Fore St Grampound,2023-06-07T13:00:00.000+00:00,transformer,,Temperature,C,25.8
430638,Fore St Grampound,2023-06-07T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
430638,Fore St Grampound,2023-06-07T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.14
430638,Fore St Grampound,2023-06-07T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
430638,Fore St Grampound,2023-06-07T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.64
430638,Fore St Grampound,2023-06-07T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
430638,Fore St Grampound,2023-06-07T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.97
430638,Fore St Grampound,2023-06-07T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.85
430638,Fore St Grampound,2023-06-07T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.44
430638,Fore St Grampound,2023-06-07T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.18
430638,Fore St Grampound,2023-06-07T13:00:00.000+00:00,busbar,,L3 Active Power,kW,-3.34
430638,Fore St Grampound,2023-06-07T13:00:00.000+00:00,busbar,,L2 Active Power,kW,22.18
430638,Fore St Grampound,2023-06-07T13:00:00.000+00:00,busbar,,L1 Active Power,kW,-7.61
430638,Fore St Grampound,2023-06-07T13:00:00.000+00:00,busbar,,N Current (RMS),A,59.0
430638,Fore St Grampound,2023-06-07T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,38.5
430638,Fore St Grampound,2023-06-07T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,94.8
430638,Fore St Grampound,2023-06-07T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,52.2
430638,Fore St Grampound,2023-06-07T12:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.44
430638,Fore St Grampound,2023-06-07T12:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.46
430638,Fore St Grampound,2023-06-07T12:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.77
430638,Fore St Grampound,2023-06-07T12:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.97
430638,Fore St Grampound,2023-06-07T12:50:00.000+00:00,feeder,,L2 Active Power,kW,7.89
430638,Fore St Grampound,2023-06-07T12:50:00.000+00:00,feeder,,L1 Active Power,kW,-1.91
430638,Fore St Grampound,2023-06-07T12:50:00.000+00:00,feeder,,N Current (RMS),A,17.6
430638,Fore St Grampound,2023-06-07T12:50:00.000+00:00,feeder,,L3 Current (RMS),A,21.1
430638,Fore St Grampound,2023-06-07T12:50:00.000+00:00,feeder,,L2 Current (RMS),A,34.6
430638,Fore St Grampound,2023-06-07T12:50:00.000+00:00,feeder,,L1 Current (RMS),A,15.0
430638,Fore St Grampound,2023-06-07T12:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.84
430638,Fore St Grampound,2023-06-07T12:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,1.78
430638,Fore St Grampound,2023-06-07T12:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.06
430638,Fore St Grampound,2023-06-07T12:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.09
430638,Fore St Grampound,2023-06-07T12:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,-0.31
430638,Fore St Grampound,2023-06-07T12:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,-3.49
430638,Fore St Grampound,2023-06-07T12:50:00.000+00:00,feeder,50.0,N Current (RMS),A,16.9
430638,Fore St Grampound,2023-06-07T12:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,8.9
430638,Fore St Grampound,2023-06-07T12:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,13.3
430638,Fore St Grampound,2023-06-07T12:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,20.2
430638,Fore St Grampound,2023-06-07T12:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.24
430638,Fore St Grampound,2023-06-07T12:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.32
430638,Fore St Grampound,2023-06-07T12:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.06
430638,Fore St Grampound,2023-06-07T12:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.4
430638,Fore St Grampound,2023-06-07T12:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.25
430638,Fore St Grampound,2023-06-07T12:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.26
430638,Fore St Grampound,2023-06-07T12:50:00.000+00:00,feeder,40.0,N Current (RMS),A,6.3
430638,Fore St Grampound,2023-06-07T12:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.1
430638,Fore St Grampound,2023-06-07T12:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.0
430638,Fore St Grampound,2023-06-07T12:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.1
430638,Fore St Grampound,2023-06-07T12:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.35
430638,Fore St Grampound,2023-06-07T12:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.29
430638,Fore St Grampound,2023-06-07T12:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.03
430638,Fore St Grampound,2023-06-07T12:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.51
430638,Fore St Grampound,2023-06-07T12:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.83
430638,Fore St Grampound,2023-06-07T12:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.11
430638,Fore St Grampound,2023-06-07T12:50:00.000+00:00,feeder,30.0,N Current (RMS),A,10.5
430638,Fore St Grampound,2023-06-07T12:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.0
430638,Fore St Grampound,2023-06-07T12:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.9
430638,Fore St Grampound,2023-06-07T12:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.9
430638,Fore St Grampound,2023-06-07T12:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.46
430638,Fore St Grampound,2023-06-07T12:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
430638,Fore St Grampound,2023-06-07T12:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.74
430638,Fore St Grampound,2023-06-07T12:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.15
430638,Fore St Grampound,2023-06-07T12:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.17
430638,Fore St Grampound,2023-06-07T12:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.93
430638,Fore St Grampound,2023-06-07T12:50:00.000+00:00,feeder,20.0,N Current (RMS),A,8.8
430638,Fore St Grampound,2023-06-07T12:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.4
430638,Fore St Grampound,2023-06-07T12:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.7
430638,Fore St Grampound,2023-06-07T12:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.5
430638,Fore St Grampound,2023-06-07T12:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.12
430638,Fore St Grampound,2023-06-07T12:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
430638,Fore St Grampound,2023-06-07T12:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.04
430638,Fore St Grampound,2023-06-07T12:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.68
430638,Fore St Grampound,2023-06-07T12:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.49
430638,Fore St Grampound,2023-06-07T12:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.77
430638,Fore St Grampound,2023-06-07T12:50:00.000+00:00,feeder,10.0,N Current (RMS),A,16.5
430638,Fore St Grampound,2023-06-07T12:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.0
430638,Fore St Grampound,2023-06-07T12:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.4
430638,Fore St Grampound,2023-06-07T12:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.4
430638,Fore St Grampound,2023-06-07T12:50:00.000+00:00,transformer,,Temperature,C,25.8
430638,Fore St Grampound,2023-06-07T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
430638,Fore St Grampound,2023-06-07T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.9
430638,Fore St Grampound,2023-06-07T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
430638,Fore St Grampound,2023-06-07T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.54
430638,Fore St Grampound,2023-06-07T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
430638,Fore St Grampound,2023-06-07T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.59
430638,Fore St Grampound,2023-06-07T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.45
430638,Fore St Grampound,2023-06-07T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.68
430638,Fore St Grampound,2023-06-07T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.7
430638,Fore St Grampound,2023-06-07T12:50:00.000+00:00,busbar,,L3 Active Power,kW,-3.62
430638,Fore St Grampound,2023-06-07T12:50:00.000+00:00,busbar,,L2 Active Power,kW,20.31
430638,Fore St Grampound,2023-06-07T12:50:00.000+00:00,busbar,,L1 Active Power,kW,-8.95
430638,Fore St Grampound,2023-06-07T12:50:00.000+00:00,busbar,,N Current (RMS),A,50.8
430638,Fore St Grampound,2023-06-07T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,45.6
430638,Fore St Grampound,2023-06-07T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,88.7
430638,Fore St Grampound,2023-06-07T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,64.2
430638,Fore St Grampound,2023-06-07T12:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-5.1
430638,Fore St Grampound,2023-06-07T12:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.41
430638,Fore St Grampound,2023-06-07T12:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.83
430638,Fore St Grampound,2023-06-07T12:40:00.000+00:00,feeder,,L3 Active Power,kW,-1.88
430638,Fore St Grampound,2023-06-07T12:40:00.000+00:00,feeder,,L2 Active Power,kW,8.71
430638,Fore St Grampound,2023-06-07T12:40:00.000+00:00,feeder,,L1 Active Power,kW,-1.86
430638,Fore St Grampound,2023-06-07T12:40:00.000+00:00,feeder,,N Current (RMS),A,18.0
430638,Fore St Grampound,2023-06-07T12:40:00.000+00:00,feeder,,L3 Current (RMS),A,24.5
430638,Fore St Grampound,2023-06-07T12:40:00.000+00:00,feeder,,L2 Current (RMS),A,37.2
430638,Fore St Grampound,2023-06-07T12:40:00.000+00:00,feeder,,L1 Current (RMS),A,14.3
430638,Fore St Grampound,2023-06-07T12:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.93
430638,Fore St Grampound,2023-06-07T12:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,1.65
430638,Fore St Grampound,2023-06-07T12:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.1
430638,Fore St Grampound,2023-06-07T12:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.12
430638,Fore St Grampound,2023-06-07T12:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.66
430638,Fore St Grampound,2023-06-07T12:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,-1.06
430638,Fore St Grampound,2023-06-07T12:40:00.000+00:00,feeder,50.0,N Current (RMS),A,15.7
430638,Fore St Grampound,2023-06-07T12:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,7.2
430638,Fore St Grampound,2023-06-07T12:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,15.2
430638,Fore St Grampound,2023-06-07T12:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,9.0
430638,Fore St Grampound,2023-06-07T12:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.32
430638,Fore St Grampound,2023-06-07T12:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.32
430638,Fore St Grampound,2023-06-07T12:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.07
430638,Fore St Grampound,2023-06-07T12:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.43
430638,Fore St Grampound,2023-06-07T12:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.62
430638,Fore St Grampound,2023-06-07T12:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.22
430638,Fore St Grampound,2023-06-07T12:40:00.000+00:00,feeder,40.0,N Current (RMS),A,13.0
430638,Fore St Grampound,2023-06-07T12:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.4
430638,Fore St Grampound,2023-06-07T12:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.6
430638,Fore St Grampound,2023-06-07T12:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.8
430638,Fore St Grampound,2023-06-07T12:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.49
430638,Fore St Grampound,2023-06-07T12:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.35
430638,Fore St Grampound,2023-06-07T12:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.06
430638,Fore St Grampound,2023-06-07T12:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.46
430638,Fore St Grampound,2023-06-07T12:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.97
430638,Fore St Grampound,2023-06-07T12:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.16
430638,Fore St Grampound,2023-06-07T12:40:00.000+00:00,feeder,30.0,N Current (RMS),A,11.0
430638,Fore St Grampound,2023-06-07T12:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.5
430638,Fore St Grampound,2023-06-07T12:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.1
430638,Fore St Grampound,2023-06-07T12:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.6
430638,Fore St Grampound,2023-06-07T12:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.54
430638,Fore St Grampound,2023-06-07T12:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.34
430638,Fore St Grampound,2023-06-07T12:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.34
430638,Fore St Grampound,2023-06-07T12:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.94
430638,Fore St Grampound,2023-06-07T12:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.01
430638,Fore St Grampound,2023-06-07T12:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.26
430638,Fore St Grampound,2023-06-07T12:40:00.000+00:00,feeder,20.0,N Current (RMS),A,12.5
430638,Fore St Grampound,2023-06-07T12:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.0
430638,Fore St Grampound,2023-06-07T12:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.6
430638,Fore St Grampound,2023-06-07T12:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.6
430638,Fore St Grampound,2023-06-07T12:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.84
430638,Fore St Grampound,2023-06-07T12:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.06
430638,Fore St Grampound,2023-06-07T12:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.08
430638,Fore St Grampound,2023-06-07T12:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.54
430638,Fore St Grampound,2023-06-07T12:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.7
430638,Fore St Grampound,2023-06-07T12:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.2
430638,Fore St Grampound,2023-06-07T12:40:00.000+00:00,feeder,10.0,N Current (RMS),A,25.5
430638,Fore St Grampound,2023-06-07T12:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.2
430638,Fore St Grampound,2023-06-07T12:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.6
430638,Fore St Grampound,2023-06-07T12:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.8
430638,Fore St Grampound,2023-06-07T12:40:00.000+00:00,transformer,,Temperature,C,25.7
430638,Fore St Grampound,2023-06-07T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
430638,Fore St Grampound,2023-06-07T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.7
430638,Fore St Grampound,2023-06-07T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
430638,Fore St Grampound,2023-06-07T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.82
430638,Fore St Grampound,2023-06-07T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
430638,Fore St Grampound,2023-06-07T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.25
430638,Fore St Grampound,2023-06-07T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.21
430638,Fore St Grampound,2023-06-07T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.79
430638,Fore St Grampound,2023-06-07T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.98
430638,Fore St Grampound,2023-06-07T12:40:00.000+00:00,busbar,,L3 Active Power,kW,-5.14
430638,Fore St Grampound,2023-06-07T12:40:00.000+00:00,busbar,,L2 Active Power,kW,27.68
430638,Fore St Grampound,2023-06-07T12:40:00.000+00:00,busbar,,L1 Active Power,kW,-4.32
430638,Fore St Grampound,2023-06-07T12:40:00.000+00:00,busbar,,N Current (RMS),A,77.0
430638,Fore St Grampound,2023-06-07T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,53.8
430638,Fore St Grampound,2023-06-07T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,116.3
430638,Fore St Grampound,2023-06-07T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,35.7
430638,Fore St Grampound,2023-06-07T12:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.6
430638,Fore St Grampound,2023-06-07T12:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.13
430638,Fore St Grampound,2023-06-07T12:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.47
430638,Fore St Grampound,2023-06-07T12:30:00.000+00:00,feeder,,L3 Active Power,kW,-1.75
430638,Fore St Grampound,2023-06-07T12:30:00.000+00:00,feeder,,L2 Active Power,kW,9.1
430638,Fore St Grampound,2023-06-07T12:30:00.000+00:00,feeder,,L1 Active Power,kW,-1.85
430638,Fore St Grampound,2023-06-07T12:30:00.000+00:00,feeder,,N Current (RMS),A,23.0
430638,Fore St Grampound,2023-06-07T12:30:00.000+00:00,feeder,,L3 Current (RMS),A,23.1
430638,Fore St Grampound,2023-06-07T12:30:00.000+00:00,feeder,,L2 Current (RMS),A,40.2
430638,Fore St Grampound,2023-06-07T12:30:00.000+00:00,feeder,,L1 Current (RMS),A,13.6
430638,Fore St Grampound,2023-06-07T12:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.75
430638,Fore St Grampound,2023-06-07T12:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,1.46
430638,Fore St Grampound,2023-06-07T12:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.4
430638,Fore St Grampound,2023-06-07T12:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.3
430638,Fore St Grampound,2023-06-07T12:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.81
430638,Fore St Grampound,2023-06-07T12:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.3
430638,Fore St Grampound,2023-06-07T12:30:00.000+00:00,feeder,50.0,N Current (RMS),A,15.4
430638,Fore St Grampound,2023-06-07T12:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,10.7
430638,Fore St Grampound,2023-06-07T12:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,16.4
430638,Fore St Grampound,2023-06-07T12:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,6.1
430638,Fore St Grampound,2023-06-07T12:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.37
430638,Fore St Grampound,2023-06-07T12:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.39
430638,Fore St Grampound,2023-06-07T12:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.32
430638,Fore St Grampound,2023-06-07T12:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.64
430638,Fore St Grampound,2023-06-07T12:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.07
430638,Fore St Grampound,2023-06-07T12:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.12
430638,Fore St Grampound,2023-06-07T12:30:00.000+00:00,feeder,40.0,N Current (RMS),A,10.3
430638,Fore St Grampound,2023-06-07T12:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.0
430638,Fore St Grampound,2023-06-07T12:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.0
430638,Fore St Grampound,2023-06-07T12:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.9
430638,Fore St Grampound,2023-06-07T12:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.57
430638,Fore St Grampound,2023-06-07T12:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.44
430638,Fore St Grampound,2023-06-07T12:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.0
430638,Fore St Grampound,2023-06-07T12:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.81
430638,Fore St Grampound,2023-06-07T12:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.28
430638,Fore St Grampound,2023-06-07T12:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.83
430638,Fore St Grampound,2023-06-07T12:30:00.000+00:00,feeder,30.0,N Current (RMS),A,12.2
430638,Fore St Grampound,2023-06-07T12:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.3
430638,Fore St Grampound,2023-06-07T12:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.4
430638,Fore St Grampound,2023-06-07T12:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.9
430638,Fore St Grampound,2023-06-07T12:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.47
430638,Fore St Grampound,2023-06-07T12:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.32
430638,Fore St Grampound,2023-06-07T12:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.28
430638,Fore St Grampound,2023-06-07T12:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.7
430638,Fore St Grampound,2023-06-07T12:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.2
430638,Fore St Grampound,2023-06-07T12:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.88
430638,Fore St Grampound,2023-06-07T12:30:00.000+00:00,feeder,20.0,N Current (RMS),A,9.3
430638,Fore St Grampound,2023-06-07T12:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.2
430638,Fore St Grampound,2023-06-07T12:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.4
430638,Fore St Grampound,2023-06-07T12:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.2
430638,Fore St Grampound,2023-06-07T12:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.5
430638,Fore St Grampound,2023-06-07T12:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
430638,Fore St Grampound,2023-06-07T12:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.99
430638,Fore St Grampound,2023-06-07T12:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.37
430638,Fore St Grampound,2023-06-07T12:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.63
430638,Fore St Grampound,2023-06-07T12:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.88
430638,Fore St Grampound,2023-06-07T12:30:00.000+00:00,feeder,10.0,N Current (RMS),A,18.9
430638,Fore St Grampound,2023-06-07T12:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.8
430638,Fore St Grampound,2023-06-07T12:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.0
430638,Fore St Grampound,2023-06-07T12:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.8
430638,Fore St Grampound,2023-06-07T12:30:00.000+00:00,transformer,,Temperature,C,25.7
430638,Fore St Grampound,2023-06-07T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
430638,Fore St Grampound,2023-06-07T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.83
430638,Fore St Grampound,2023-06-07T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
430638,Fore St Grampound,2023-06-07T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.05
430638,Fore St Grampound,2023-06-07T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
430638,Fore St Grampound,2023-06-07T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.44
430638,Fore St Grampound,2023-06-07T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.26
430638,Fore St Grampound,2023-06-07T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.08
430638,Fore St Grampound,2023-06-07T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.67
430638,Fore St Grampound,2023-06-07T12:30:00.000+00:00,busbar,,L3 Active Power,kW,-5.97
430638,Fore St Grampound,2023-06-07T12:30:00.000+00:00,busbar,,L2 Active Power,kW,22.1
430638,Fore St Grampound,2023-06-07T12:30:00.000+00:00,busbar,,L1 Active Power,kW,-5.87
