Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
430638,Fore St Grampound,2023-06-07T12:30:00.000+00:00,busbar,,N Current (RMS),A,54.4
430638,Fore St Grampound,2023-06-07T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,58.7
430638,Fore St Grampound,2023-06-07T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,95.0
430638,Fore St Grampound,2023-06-07T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,47.5
430638,Fore St Grampound,2023-06-07T12:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.04
430638,Fore St Grampound,2023-06-07T12:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.34
430638,Fore St Grampound,2023-06-07T12:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.76
430638,Fore St Grampound,2023-06-07T12:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.93
430638,Fore St Grampound,2023-06-07T12:20:00.000+00:00,feeder,,L2 Active Power,kW,7.74
430638,Fore St Grampound,2023-06-07T12:20:00.000+00:00,feeder,,L1 Active Power,kW,-1.38
430638,Fore St Grampound,2023-06-07T12:20:00.000+00:00,feeder,,N Current (RMS),A,21.1
430638,Fore St Grampound,2023-06-07T12:20:00.000+00:00,feeder,,L3 Current (RMS),A,15.6
430638,Fore St Grampound,2023-06-07T12:20:00.000+00:00,feeder,,L2 Current (RMS),A,34.0
430638,Fore St Grampound,2023-06-07T12:20:00.000+00:00,feeder,,L1 Current (RMS),A,9.7
430638,Fore St Grampound,2023-06-07T12:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.53
430638,Fore St Grampound,2023-06-07T12:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,1.78
430638,Fore St Grampound,2023-06-07T12:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.01
430638,Fore St Grampound,2023-06-07T12:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,-0.01
430638,Fore St Grampound,2023-06-07T12:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.54
430638,Fore St Grampound,2023-06-07T12:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.45
430638,Fore St Grampound,2023-06-07T12:20:00.000+00:00,feeder,50.0,N Current (RMS),A,17.6
430638,Fore St Grampound,2023-06-07T12:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,13.6
430638,Fore St Grampound,2023-06-07T12:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,15.8
430638,Fore St Grampound,2023-06-07T12:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,7.8
430638,Fore St Grampound,2023-06-07T12:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.32
430638,Fore St Grampound,2023-06-07T12:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.3
430638,Fore St Grampound,2023-06-07T12:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.38
430638,Fore St Grampound,2023-06-07T12:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.46
430638,Fore St Grampound,2023-06-07T12:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.17
430638,Fore St Grampound,2023-06-07T12:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.09
430638,Fore St Grampound,2023-06-07T12:20:00.000+00:00,feeder,40.0,N Current (RMS),A,5.5
430638,Fore St Grampound,2023-06-07T12:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.5
430638,Fore St Grampound,2023-06-07T12:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.2
430638,Fore St Grampound,2023-06-07T12:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.1
430638,Fore St Grampound,2023-06-07T12:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.71
430638,Fore St Grampound,2023-06-07T12:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.47
430638,Fore St Grampound,2023-06-07T12:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.45
430638,Fore St Grampound,2023-06-07T12:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.91
430638,Fore St Grampound,2023-06-07T12:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.16
430638,Fore St Grampound,2023-06-07T12:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.28
430638,Fore St Grampound,2023-06-07T12:20:00.000+00:00,feeder,30.0,N Current (RMS),A,13.6
430638,Fore St Grampound,2023-06-07T12:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.0
430638,Fore St Grampound,2023-06-07T12:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.9
430638,Fore St Grampound,2023-06-07T12:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.9
430638,Fore St Grampound,2023-06-07T12:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.51
430638,Fore St Grampound,2023-06-07T12:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
430638,Fore St Grampound,2023-06-07T12:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.98
430638,Fore St Grampound,2023-06-07T12:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.79
430638,Fore St Grampound,2023-06-07T12:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.81
430638,Fore St Grampound,2023-06-07T12:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.77
430638,Fore St Grampound,2023-06-07T12:20:00.000+00:00,feeder,20.0,N Current (RMS),A,8.0
430638,Fore St Grampound,2023-06-07T12:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.9
430638,Fore St Grampound,2023-06-07T12:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.1
430638,Fore St Grampound,2023-06-07T12:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.0
430638,Fore St Grampound,2023-06-07T12:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.3
430638,Fore St Grampound,2023-06-07T12:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
430638,Fore St Grampound,2023-06-07T12:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.22
430638,Fore St Grampound,2023-06-07T12:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.64
430638,Fore St Grampound,2023-06-07T12:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.9
430638,Fore St Grampound,2023-06-07T12:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.8
430638,Fore St Grampound,2023-06-07T12:20:00.000+00:00,feeder,10.0,N Current (RMS),A,12.8
430638,Fore St Grampound,2023-06-07T12:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.3
430638,Fore St Grampound,2023-06-07T12:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.1
430638,Fore St Grampound,2023-06-07T12:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.1
430638,Fore St Grampound,2023-06-07T12:20:00.000+00:00,transformer,,Temperature,C,25.6
430638,Fore St Grampound,2023-06-07T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
430638,Fore St Grampound,2023-06-07T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.18
430638,Fore St Grampound,2023-06-07T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
430638,Fore St Grampound,2023-06-07T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.67
430638,Fore St Grampound,2023-06-07T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
430638,Fore St Grampound,2023-06-07T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.9
430638,Fore St Grampound,2023-06-07T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.41
430638,Fore St Grampound,2023-06-07T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.41
430638,Fore St Grampound,2023-06-07T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.77
430638,Fore St Grampound,2023-06-07T12:20:00.000+00:00,busbar,,L3 Active Power,kW,-4.75
430638,Fore St Grampound,2023-06-07T12:20:00.000+00:00,busbar,,L2 Active Power,kW,20.32
430638,Fore St Grampound,2023-06-07T12:20:00.000+00:00,busbar,,L1 Active Power,kW,-5.6
430638,Fore St Grampound,2023-06-07T12:20:00.000+00:00,busbar,,N Current (RMS),A,47.8
430638,Fore St Grampound,2023-06-07T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,50.3
430638,Fore St Grampound,2023-06-07T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,86.6
430638,Fore St Grampound,2023-06-07T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,46.9
430638,Fore St Grampound,2023-06-07T12:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.79
430638,Fore St Grampound,2023-06-07T12:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.44
430638,Fore St Grampound,2023-06-07T12:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.79
430638,Fore St Grampound,2023-06-07T12:10:00.000+00:00,feeder,,L3 Active Power,kW,-1.39
430638,Fore St Grampound,2023-06-07T12:10:00.000+00:00,feeder,,L2 Active Power,kW,7.39
430638,Fore St Grampound,2023-06-07T12:10:00.000+00:00,feeder,,L1 Active Power,kW,-1.86
430638,Fore St Grampound,2023-06-07T12:10:00.000+00:00,feeder,,N Current (RMS),A,20.6
430638,Fore St Grampound,2023-06-07T12:10:00.000+00:00,feeder,,L3 Current (RMS),A,22.5
430638,Fore St Grampound,2023-06-07T12:10:00.000+00:00,feeder,,L2 Current (RMS),A,32.7
430638,Fore St Grampound,2023-06-07T12:10:00.000+00:00,feeder,,L1 Current (RMS),A,11.0
430638,Fore St Grampound,2023-06-07T12:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.85
430638,Fore St Grampound,2023-06-07T12:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,1.62
430638,Fore St Grampound,2023-06-07T12:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.4
430638,Fore St Grampound,2023-06-07T12:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.26
430638,Fore St Grampound,2023-06-07T12:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.53
430638,Fore St Grampound,2023-06-07T12:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.0
430638,Fore St Grampound,2023-06-07T12:10:00.000+00:00,feeder,50.0,N Current (RMS),A,13.6
430638,Fore St Grampound,2023-06-07T12:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,8.0
430638,Fore St Grampound,2023-06-07T12:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,11.8
430638,Fore St Grampound,2023-06-07T12:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,7.5
430638,Fore St Grampound,2023-06-07T12:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.28
430638,Fore St Grampound,2023-06-07T12:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.24
430638,Fore St Grampound,2023-06-07T12:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.74
430638,Fore St Grampound,2023-06-07T12:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.46
430638,Fore St Grampound,2023-06-07T12:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.08
430638,Fore St Grampound,2023-06-07T12:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.08
430638,Fore St Grampound,2023-06-07T12:10:00.000+00:00,feeder,40.0,N Current (RMS),A,4.3
430638,Fore St Grampound,2023-06-07T12:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.4
430638,Fore St Grampound,2023-06-07T12:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.8
430638,Fore St Grampound,2023-06-07T12:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.4
430638,Fore St Grampound,2023-06-07T12:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.36
430638,Fore St Grampound,2023-06-07T12:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.51
430638,Fore St Grampound,2023-06-07T12:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,5.34
430638,Fore St Grampound,2023-06-07T12:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.9
430638,Fore St Grampound,2023-06-07T12:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.63
430638,Fore St Grampound,2023-06-07T12:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-3.51
430638,Fore St Grampound,2023-06-07T12:10:00.000+00:00,feeder,30.0,N Current (RMS),A,20.0
430638,Fore St Grampound,2023-06-07T12:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.2
430638,Fore St Grampound,2023-06-07T12:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.5
430638,Fore St Grampound,2023-06-07T12:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.0
430638,Fore St Grampound,2023-06-07T12:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.19
430638,Fore St Grampound,2023-06-07T12:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.23
430638,Fore St Grampound,2023-06-07T12:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.63
430638,Fore St Grampound,2023-06-07T12:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.32
430638,Fore St Grampound,2023-06-07T12:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.64
430638,Fore St Grampound,2023-06-07T12:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.51
430638,Fore St Grampound,2023-06-07T12:10:00.000+00:00,feeder,20.0,N Current (RMS),A,10.4
430638,Fore St Grampound,2023-06-07T12:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.0
430638,Fore St Grampound,2023-06-07T12:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.5
430638,Fore St Grampound,2023-06-07T12:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.1
430638,Fore St Grampound,2023-06-07T12:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.65
430638,Fore St Grampound,2023-06-07T12:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.07
430638,Fore St Grampound,2023-06-07T12:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.78
430638,Fore St Grampound,2023-06-07T12:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.33
430638,Fore St Grampound,2023-06-07T12:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.02
430638,Fore St Grampound,2023-06-07T12:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.04
430638,Fore St Grampound,2023-06-07T12:10:00.000+00:00,feeder,10.0,N Current (RMS),A,14.9
430638,Fore St Grampound,2023-06-07T12:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.3
430638,Fore St Grampound,2023-06-07T12:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.7
430638,Fore St Grampound,2023-06-07T12:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.3
430638,Fore St Grampound,2023-06-07T12:10:00.000+00:00,transformer,,Temperature,C,25.6
430638,Fore St Grampound,2023-06-07T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
430638,Fore St Grampound,2023-06-07T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.01
430638,Fore St Grampound,2023-06-07T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
430638,Fore St Grampound,2023-06-07T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.51
430638,Fore St Grampound,2023-06-07T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
430638,Fore St Grampound,2023-06-07T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.65
430638,Fore St Grampound,2023-06-07T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.13
430638,Fore St Grampound,2023-06-07T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.47
430638,Fore St Grampound,2023-06-07T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.88
430638,Fore St Grampound,2023-06-07T12:10:00.000+00:00,busbar,,L3 Active Power,kW,-4.13
430638,Fore St Grampound,2023-06-07T12:10:00.000+00:00,busbar,,L2 Active Power,kW,20.28
430638,Fore St Grampound,2023-06-07T12:10:00.000+00:00,busbar,,L1 Active Power,kW,-7.0
430638,Fore St Grampound,2023-06-07T12:10:00.000+00:00,busbar,,N Current (RMS),A,44.6
430638,Fore St Grampound,2023-06-07T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,44.7
430638,Fore St Grampound,2023-06-07T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,86.4
430638,Fore St Grampound,2023-06-07T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,56.2
430638,Fore St Grampound,2023-06-07T12:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.21
430638,Fore St Grampound,2023-06-07T12:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.31
430638,Fore St Grampound,2023-06-07T12:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.75
430638,Fore St Grampound,2023-06-07T12:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.79
430638,Fore St Grampound,2023-06-07T12:00:00.000+00:00,feeder,,L2 Active Power,kW,7.92
430638,Fore St Grampound,2023-06-07T12:00:00.000+00:00,feeder,,L1 Active Power,kW,-1.8
430638,Fore St Grampound,2023-06-07T12:00:00.000+00:00,feeder,,N Current (RMS),A,22.8
430638,Fore St Grampound,2023-06-07T12:00:00.000+00:00,feeder,,L3 Current (RMS),A,15.9
430638,Fore St Grampound,2023-06-07T12:00:00.000+00:00,feeder,,L2 Current (RMS),A,35.5
430638,Fore St Grampound,2023-06-07T12:00:00.000+00:00,feeder,,L1 Current (RMS),A,10.7
430638,Fore St Grampound,2023-06-07T12:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.55
430638,Fore St Grampound,2023-06-07T12:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,1.61
430638,Fore St Grampound,2023-06-07T12:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.68
430638,Fore St Grampound,2023-06-07T12:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.54
430638,Fore St Grampound,2023-06-07T12:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,-1.17
430638,Fore St Grampound,2023-06-07T12:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.06
430638,Fore St Grampound,2023-06-07T12:00:00.000+00:00,feeder,50.0,N Current (RMS),A,16.3
430638,Fore St Grampound,2023-06-07T12:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,9.9
430638,Fore St Grampound,2023-06-07T12:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,10.7
430638,Fore St Grampound,2023-06-07T12:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,6.2
430638,Fore St Grampound,2023-06-07T12:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.26
430638,Fore St Grampound,2023-06-07T12:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.21
430638,Fore St Grampound,2023-06-07T12:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.5
430638,Fore St Grampound,2023-06-07T12:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.43
430638,Fore St Grampound,2023-06-07T12:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.87
430638,Fore St Grampound,2023-06-07T12:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.67
430638,Fore St Grampound,2023-06-07T12:00:00.000+00:00,feeder,40.0,N Current (RMS),A,9.3
430638,Fore St Grampound,2023-06-07T12:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.3
430638,Fore St Grampound,2023-06-07T12:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.6
430638,Fore St Grampound,2023-06-07T12:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.1
430638,Fore St Grampound,2023-06-07T12:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.05
430638,Fore St Grampound,2023-06-07T12:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.49
430638,Fore St Grampound,2023-06-07T12:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,5.79
430638,Fore St Grampound,2023-06-07T12:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.48
430638,Fore St Grampound,2023-06-07T12:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.11
430638,Fore St Grampound,2023-06-07T12:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-3.78
430638,Fore St Grampound,2023-06-07T12:00:00.000+00:00,feeder,30.0,N Current (RMS),A,19.2
430638,Fore St Grampound,2023-06-07T12:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.2
430638,Fore St Grampound,2023-06-07T12:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.8
430638,Fore St Grampound,2023-06-07T12:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.3
430638,Fore St Grampound,2023-06-07T12:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.28
430638,Fore St Grampound,2023-06-07T12:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.27
430638,Fore St Grampound,2023-06-07T12:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,4.35
430638,Fore St Grampound,2023-06-07T12:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.49
430638,Fore St Grampound,2023-06-07T12:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.57
430638,Fore St Grampound,2023-06-07T12:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-2.09
430638,Fore St Grampound,2023-06-07T12:00:00.000+00:00,feeder,20.0,N Current (RMS),A,9.3
430638,Fore St Grampound,2023-06-07T12:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.2
430638,Fore St Grampound,2023-06-07T12:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.3
430638,Fore St Grampound,2023-06-07T12:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.0
430638,Fore St Grampound,2023-06-07T12:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.01
430638,Fore St Grampound,2023-06-07T12:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.21
430638,Fore St Grampound,2023-06-07T12:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.1
430638,Fore St Grampound,2023-06-07T12:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.46
430638,Fore St Grampound,2023-06-07T12:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.4
430638,Fore St Grampound,2023-06-07T12:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.32
430638,Fore St Grampound,2023-06-07T12:00:00.000+00:00,feeder,10.0,N Current (RMS),A,14.4
430638,Fore St Grampound,2023-06-07T12:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.2
430638,Fore St Grampound,2023-06-07T12:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.0
430638,Fore St Grampound,2023-06-07T12:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.6
430638,Fore St Grampound,2023-06-07T12:00:00.000+00:00,transformer,,Temperature,C,25.6
430638,Fore St Grampound,2023-06-07T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
430638,Fore St Grampound,2023-06-07T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.58
430638,Fore St Grampound,2023-06-07T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
430638,Fore St Grampound,2023-06-07T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.47
430638,Fore St Grampound,2023-06-07T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
430638,Fore St Grampound,2023-06-07T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.75
430638,Fore St Grampound,2023-06-07T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.37
430638,Fore St Grampound,2023-06-07T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.28
430638,Fore St Grampound,2023-06-07T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.82
430638,Fore St Grampound,2023-06-07T12:00:00.000+00:00,busbar,,L3 Active Power,kW,-4.1
430638,Fore St Grampound,2023-06-07T12:00:00.000+00:00,busbar,,L2 Active Power,kW,19.7
430638,Fore St Grampound,2023-06-07T12:00:00.000+00:00,busbar,,L1 Active Power,kW,-7.26
430638,Fore St Grampound,2023-06-07T12:00:00.000+00:00,busbar,,N Current (RMS),A,43.9
430638,Fore St Grampound,2023-06-07T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,45.9
430638,Fore St Grampound,2023-06-07T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,84.8
430638,Fore St Grampound,2023-06-07T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,60.0
430638,Fore St Grampound,2023-06-07T11:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-6.44
430638,Fore St Grampound,2023-06-07T11:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.43
430638,Fore St Grampound,2023-06-07T11:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.69
430638,Fore St Grampound,2023-06-07T11:50:00.000+00:00,feeder,,L3 Active Power,kW,-2.06
430638,Fore St Grampound,2023-06-07T11:50:00.000+00:00,feeder,,L2 Active Power,kW,8.19
430638,Fore St Grampound,2023-06-07T11:50:00.000+00:00,feeder,,L1 Active Power,kW,-1.71
430638,Fore St Grampound,2023-06-07T11:50:00.000+00:00,feeder,,N Current (RMS),A,21.0
430638,Fore St Grampound,2023-06-07T11:50:00.000+00:00,feeder,,L3 Current (RMS),A,29.3
430638,Fore St Grampound,2023-06-07T11:50:00.000+00:00,feeder,,L2 Current (RMS),A,35.6
430638,Fore St Grampound,2023-06-07T11:50:00.000+00:00,feeder,,L1 Current (RMS),A,10.4
430638,Fore St Grampound,2023-06-07T11:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.74
430638,Fore St Grampound,2023-06-07T11:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,1.68
430638,Fore St Grampound,2023-06-07T11:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.14
430638,Fore St Grampound,2023-06-07T11:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.06
430638,Fore St Grampound,2023-06-07T11:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.19
430638,Fore St Grampound,2023-06-07T11:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.41
430638,Fore St Grampound,2023-06-07T11:50:00.000+00:00,feeder,50.0,N Current (RMS),A,27.2
430638,Fore St Grampound,2023-06-07T11:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,11.6
430638,Fore St Grampound,2023-06-07T11:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,27.4
430638,Fore St Grampound,2023-06-07T11:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,6.4
430638,Fore St Grampound,2023-06-07T11:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.24
430638,Fore St Grampound,2023-06-07T11:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.39
430638,Fore St Grampound,2023-06-07T11:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.67
430638,Fore St Grampound,2023-06-07T11:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.39
430638,Fore St Grampound,2023-06-07T11:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.76
430638,Fore St Grampound,2023-06-07T11:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.38
430638,Fore St Grampound,2023-06-07T11:50:00.000+00:00,feeder,40.0,N Current (RMS),A,8.7
430638,Fore St Grampound,2023-06-07T11:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.1
430638,Fore St Grampound,2023-06-07T11:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.4
430638,Fore St Grampound,2023-06-07T11:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.3
430638,Fore St Grampound,2023-06-07T11:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.68
430638,Fore St Grampound,2023-06-07T11:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.42
430638,Fore St Grampound,2023-06-07T11:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.03
430638,Fore St Grampound,2023-06-07T11:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.4
430638,Fore St Grampound,2023-06-07T11:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.7
430638,Fore St Grampound,2023-06-07T11:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.62
430638,Fore St Grampound,2023-06-07T11:50:00.000+00:00,feeder,30.0,N Current (RMS),A,12.0
430638,Fore St Grampound,2023-06-07T11:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.0
430638,Fore St Grampound,2023-06-07T11:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.0
430638,Fore St Grampound,2023-06-07T11:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.3
430638,Fore St Grampound,2023-06-07T11:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.94
430638,Fore St Grampound,2023-06-07T11:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
430638,Fore St Grampound,2023-06-07T11:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.79
430638,Fore St Grampound,2023-06-07T11:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.43
430638,Fore St Grampound,2023-06-07T11:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.42
430638,Fore St Grampound,2023-06-07T11:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.25
430638,Fore St Grampound,2023-06-07T11:50:00.000+00:00,feeder,20.0,N Current (RMS),A,8.1
430638,Fore St Grampound,2023-06-07T11:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.8
430638,Fore St Grampound,2023-06-07T11:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.4
430638,Fore St Grampound,2023-06-07T11:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.6
430638,Fore St Grampound,2023-06-07T11:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.62
430638,Fore St Grampound,2023-06-07T11:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.1
430638,Fore St Grampound,2023-06-07T11:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.19
430638,Fore St Grampound,2023-06-07T11:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.46
430638,Fore St Grampound,2023-06-07T11:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.35
430638,Fore St Grampound,2023-06-07T11:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.29
430638,Fore St Grampound,2023-06-07T11:50:00.000+00:00,feeder,10.0,N Current (RMS),A,14.9
430638,Fore St Grampound,2023-06-07T11:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.8
430638,Fore St Grampound,2023-06-07T11:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.0
430638,Fore St Grampound,2023-06-07T11:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.7
430638,Fore St Grampound,2023-06-07T11:50:00.000+00:00,transformer,,Temperature,C,25.6
430638,Fore St Grampound,2023-06-07T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
430638,Fore St Grampound,2023-06-07T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.61
430638,Fore St Grampound,2023-06-07T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
430638,Fore St Grampound,2023-06-07T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.09
430638,Fore St Grampound,2023-06-07T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
430638,Fore St Grampound,2023-06-07T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.4
430638,Fore St Grampound,2023-06-07T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.66
430638,Fore St Grampound,2023-06-07T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.21
430638,Fore St Grampound,2023-06-07T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.25
430638,Fore St Grampound,2023-06-07T11:50:00.000+00:00,busbar,,L3 Active Power,kW,-5.67
430638,Fore St Grampound,2023-06-07T11:50:00.000+00:00,busbar,,L2 Active Power,kW,23.6
430638,Fore St Grampound,2023-06-07T11:50:00.000+00:00,busbar,,L1 Active Power,kW,-4.9
430638,Fore St Grampound,2023-06-07T11:50:00.000+00:00,busbar,,N Current (RMS),A,58.0
430638,Fore St Grampound,2023-06-07T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,60.3
430638,Fore St Grampound,2023-06-07T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,101.2
430638,Fore St Grampound,2023-06-07T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,44.1
430638,Fore St Grampound,2023-06-07T11:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-5.74
430638,Fore St Grampound,2023-06-07T11:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.41
430638,Fore St Grampound,2023-06-07T11:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.99
430638,Fore St Grampound,2023-06-07T11:40:00.000+00:00,feeder,,L3 Active Power,kW,-1.99
430638,Fore St Grampound,2023-06-07T11:40:00.000+00:00,feeder,,L2 Active Power,kW,7.31
430638,Fore St Grampound,2023-06-07T11:40:00.000+00:00,feeder,,L1 Active Power,kW,-2.64
430638,Fore St Grampound,2023-06-07T11:40:00.000+00:00,feeder,,N Current (RMS),A,16.4
430638,Fore St Grampound,2023-06-07T11:40:00.000+00:00,feeder,,L3 Current (RMS),A,26.9
430638,Fore St Grampound,2023-06-07T11:40:00.000+00:00,feeder,,L2 Current (RMS),A,32.0
430638,Fore St Grampound,2023-06-07T11:40:00.000+00:00,feeder,,L1 Current (RMS),A,18.0
430638,Fore St Grampound,2023-06-07T11:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.74
430638,Fore St Grampound,2023-06-07T11:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,1.63
430638,Fore St Grampound,2023-06-07T11:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.02
430638,Fore St Grampound,2023-06-07T11:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.01
430638,Fore St Grampound,2023-06-07T11:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.1
430638,Fore St Grampound,2023-06-07T11:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.99
430638,Fore St Grampound,2023-06-07T11:40:00.000+00:00,feeder,50.0,N Current (RMS),A,14.9
430638,Fore St Grampound,2023-06-07T11:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,10.5
430638,Fore St Grampound,2023-06-07T11:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,14.3
430638,Fore St Grampound,2023-06-07T11:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,7.7
430638,Fore St Grampound,2023-06-07T11:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.34
430638,Fore St Grampound,2023-06-07T11:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.22
430638,Fore St Grampound,2023-06-07T11:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.02
430638,Fore St Grampound,2023-06-07T11:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.46
430638,Fore St Grampound,2023-06-07T11:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.01
430638,Fore St Grampound,2023-06-07T11:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.35
430638,Fore St Grampound,2023-06-07T11:40:00.000+00:00,feeder,40.0,N Current (RMS),A,7.6
430638,Fore St Grampound,2023-06-07T11:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.6
430638,Fore St Grampound,2023-06-07T11:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.8
430638,Fore St Grampound,2023-06-07T11:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.9
430638,Fore St Grampound,2023-06-07T11:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.51
430638,Fore St Grampound,2023-06-07T11:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.44
430638,Fore St Grampound,2023-06-07T11:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.09
430638,Fore St Grampound,2023-06-07T11:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.36
430638,Fore St Grampound,2023-06-07T11:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.75
430638,Fore St Grampound,2023-06-07T11:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.07
430638,Fore St Grampound,2023-06-07T11:40:00.000+00:00,feeder,30.0,N Current (RMS),A,9.2
430638,Fore St Grampound,2023-06-07T11:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.4
430638,Fore St Grampound,2023-06-07T11:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.7
430638,Fore St Grampound,2023-06-07T11:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.0
430638,Fore St Grampound,2023-06-07T11:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.41
430638,Fore St Grampound,2023-06-07T11:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.11
430638,Fore St Grampound,2023-06-07T11:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.85
430638,Fore St Grampound,2023-06-07T11:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.52
430638,Fore St Grampound,2023-06-07T11:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.12
430638,Fore St Grampound,2023-06-07T11:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.71
430638,Fore St Grampound,2023-06-07T11:40:00.000+00:00,feeder,20.0,N Current (RMS),A,8.1
430638,Fore St Grampound,2023-06-07T11:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.0
430638,Fore St Grampound,2023-06-07T11:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.8
430638,Fore St Grampound,2023-06-07T11:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.5
430638,Fore St Grampound,2023-06-07T11:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.76
430638,Fore St Grampound,2023-06-07T11:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.14
430638,Fore St Grampound,2023-06-07T11:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.29
430638,Fore St Grampound,2023-06-07T11:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.39
430638,Fore St Grampound,2023-06-07T11:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.34
430638,Fore St Grampound,2023-06-07T11:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.36
430638,Fore St Grampound,2023-06-07T11:40:00.000+00:00,feeder,10.0,N Current (RMS),A,14.7
430638,Fore St Grampound,2023-06-07T11:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.1
430638,Fore St Grampound,2023-06-07T11:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.7
430638,Fore St Grampound,2023-06-07T11:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.7
430638,Fore St Grampound,2023-06-07T11:40:00.000+00:00,transformer,,Temperature,C,25.5
430638,Fore St Grampound,2023-06-07T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
430638,Fore St Grampound,2023-06-07T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.05
430638,Fore St Grampound,2023-06-07T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
430638,Fore St Grampound,2023-06-07T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.5
430638,Fore St Grampound,2023-06-07T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
430638,Fore St Grampound,2023-06-07T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.97
430638,Fore St Grampound,2023-06-07T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.5
430638,Fore St Grampound,2023-06-07T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.4
430638,Fore St Grampound,2023-06-07T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.27
430638,Fore St Grampound,2023-06-07T11:40:00.000+00:00,busbar,,L3 Active Power,kW,-5.71
430638,Fore St Grampound,2023-06-07T11:40:00.000+00:00,busbar,,L2 Active Power,kW,17.62
430638,Fore St Grampound,2023-06-07T11:40:00.000+00:00,busbar,,L1 Active Power,kW,-6.12
430638,Fore St Grampound,2023-06-07T11:40:00.000+00:00,busbar,,N Current (RMS),A,42.1
430638,Fore St Grampound,2023-06-07T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,59.2
430638,Fore St Grampound,2023-06-07T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,76.6
430638,Fore St Grampound,2023-06-07T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,50.4
430638,Fore St Grampound,2023-06-07T11:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.93
430638,Fore St Grampound,2023-06-07T11:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.29
430638,Fore St Grampound,2023-06-07T11:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.75
430638,Fore St Grampound,2023-06-07T11:30:00.000+00:00,feeder,,L3 Active Power,kW,-1.61
430638,Fore St Grampound,2023-06-07T11:30:00.000+00:00,feeder,,L2 Active Power,kW,6.79
430638,Fore St Grampound,2023-06-07T11:30:00.000+00:00,feeder,,L1 Active Power,kW,-1.33
430638,Fore St Grampound,2023-06-07T11:30:00.000+00:00,feeder,,N Current (RMS),A,15.8
430638,Fore St Grampound,2023-06-07T11:30:00.000+00:00,feeder,,L3 Current (RMS),A,20.1
430638,Fore St Grampound,2023-06-07T11:30:00.000+00:00,feeder,,L2 Current (RMS),A,29.6
430638,Fore St Grampound,2023-06-07T11:30:00.000+00:00,feeder,,L1 Current (RMS),A,9.7
430638,Fore St Grampound,2023-06-07T11:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.54
430638,Fore St Grampound,2023-06-07T11:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,1.12
430638,Fore St Grampound,2023-06-07T11:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.92
430638,Fore St Grampound,2023-06-07T11:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.69
430638,Fore St Grampound,2023-06-07T11:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.06
430638,Fore St Grampound,2023-06-07T11:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,-1.24
430638,Fore St Grampound,2023-06-07T11:30:00.000+00:00,feeder,50.0,N Current (RMS),A,15.3
430638,Fore St Grampound,2023-06-07T11:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,10.2
430638,Fore St Grampound,2023-06-07T11:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,11.8
430638,Fore St Grampound,2023-06-07T11:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,12.4
430638,Fore St Grampound,2023-06-07T11:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.43
430638,Fore St Grampound,2023-06-07T11:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.19
430638,Fore St Grampound,2023-06-07T11:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.86
430638,Fore St Grampound,2023-06-07T11:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.47
430638,Fore St Grampound,2023-06-07T11:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.49
430638,Fore St Grampound,2023-06-07T11:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.21
430638,Fore St Grampound,2023-06-07T11:30:00.000+00:00,feeder,40.0,N Current (RMS),A,14.8
430638,Fore St Grampound,2023-06-07T11:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.8
430638,Fore St Grampound,2023-06-07T11:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.8
430638,Fore St Grampound,2023-06-07T11:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.5
430638,Fore St Grampound,2023-06-07T11:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.42
430638,Fore St Grampound,2023-06-07T11:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.44
430638,Fore St Grampound,2023-06-07T11:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.15
430638,Fore St Grampound,2023-06-07T11:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.34
430638,Fore St Grampound,2023-06-07T11:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.96
430638,Fore St Grampound,2023-06-07T11:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.04
430638,Fore St Grampound,2023-06-07T11:30:00.000+00:00,feeder,30.0,N Current (RMS),A,6.1
430638,Fore St Grampound,2023-06-07T11:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.2
430638,Fore St Grampound,2023-06-07T11:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.9
430638,Fore St Grampound,2023-06-07T11:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.2
430638,Fore St Grampound,2023-06-07T11:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.74
430638,Fore St Grampound,2023-06-07T11:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.07
430638,Fore St Grampound,2023-06-07T11:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,4.72
430638,Fore St Grampound,2023-06-07T11:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.61
430638,Fore St Grampound,2023-06-07T11:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.18
430638,Fore St Grampound,2023-06-07T11:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-2.23
430638,Fore St Grampound,2023-06-07T11:30:00.000+00:00,feeder,20.0,N Current (RMS),A,14.0
430638,Fore St Grampound,2023-06-07T11:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.2
430638,Fore St Grampound,2023-06-07T11:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.0
430638,Fore St Grampound,2023-06-07T11:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.4
430638,Fore St Grampound,2023-06-07T11:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.78
430638,Fore St Grampound,2023-06-07T11:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.04
430638,Fore St Grampound,2023-06-07T11:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.25
430638,Fore St Grampound,2023-06-07T11:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.5
430638,Fore St Grampound,2023-06-07T11:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.92
430638,Fore St Grampound,2023-06-07T11:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.42
430638,Fore St Grampound,2023-06-07T11:30:00.000+00:00,feeder,10.0,N Current (RMS),A,30.8
430638,Fore St Grampound,2023-06-07T11:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.4
430638,Fore St Grampound,2023-06-07T11:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.5
430638,Fore St Grampound,2023-06-07T11:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.1
430638,Fore St Grampound,2023-06-07T11:30:00.000+00:00,transformer,,Temperature,C,25.5
430638,Fore St Grampound,2023-06-07T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
430638,Fore St Grampound,2023-06-07T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.23
430638,Fore St Grampound,2023-06-07T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
430638,Fore St Grampound,2023-06-07T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.78
430638,Fore St Grampound,2023-06-07T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
430638,Fore St Grampound,2023-06-07T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.16
430638,Fore St Grampound,2023-06-07T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.83
430638,Fore St Grampound,2023-06-07T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.76
430638,Fore St Grampound,2023-06-07T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.65
430638,Fore St Grampound,2023-06-07T11:30:00.000+00:00,busbar,,L3 Active Power,kW,-4.85
430638,Fore St Grampound,2023-06-07T11:30:00.000+00:00,busbar,,L2 Active Power,kW,21.39
430638,Fore St Grampound,2023-06-07T11:30:00.000+00:00,busbar,,L1 Active Power,kW,-6.47
430638,Fore St Grampound,2023-06-07T11:30:00.000+00:00,busbar,,N Current (RMS),A,47.2
430638,Fore St Grampound,2023-06-07T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,49.3
430638,Fore St Grampound,2023-06-07T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,91.7
430638,Fore St Grampound,2023-06-07T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,58.6
430638,Fore St Grampound,2023-06-07T11:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.46
430638,Fore St Grampound,2023-06-07T11:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.92
430638,Fore St Grampound,2023-06-07T11:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.9
430638,Fore St Grampound,2023-06-07T11:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.94
430638,Fore St Grampound,2023-06-07T11:20:00.000+00:00,feeder,,L2 Active Power,kW,7.4
430638,Fore St Grampound,2023-06-07T11:20:00.000+00:00,feeder,,L1 Active Power,kW,-1.6
430638,Fore St Grampound,2023-06-07T11:20:00.000+00:00,feeder,,N Current (RMS),A,17.9
430638,Fore St Grampound,2023-06-07T11:20:00.000+00:00,feeder,,L3 Current (RMS),A,17.3
430638,Fore St Grampound,2023-06-07T11:20:00.000+00:00,feeder,,L2 Current (RMS),A,32.3
430638,Fore St Grampound,2023-06-07T11:20:00.000+00:00,feeder,,L1 Current (RMS),A,11.7
430638,Fore St Grampound,2023-06-07T11:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.81
430638,Fore St Grampound,2023-06-07T11:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,1.17
430638,Fore St Grampound,2023-06-07T11:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.41
430638,Fore St Grampound,2023-06-07T11:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,-0.37
430638,Fore St Grampound,2023-06-07T11:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.42
430638,Fore St Grampound,2023-06-07T11:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,-1.17
430638,Fore St Grampound,2023-06-07T11:20:00.000+00:00,feeder,50.0,N Current (RMS),A,17.3
430638,Fore St Grampound,2023-06-07T11:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,16.0
430638,Fore St Grampound,2023-06-07T11:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,18.5
430638,Fore St Grampound,2023-06-07T11:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,9.4
430638,Fore St Grampound,2023-06-07T11:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.33
430638,Fore St Grampound,2023-06-07T11:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.25
430638,Fore St Grampound,2023-06-07T11:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.32
430638,Fore St Grampound,2023-06-07T11:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.41
430638,Fore St Grampound,2023-06-07T11:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.73
430638,Fore St Grampound,2023-06-07T11:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.28
430638,Fore St Grampound,2023-06-07T11:20:00.000+00:00,feeder,40.0,N Current (RMS),A,17.5
430638,Fore St Grampound,2023-06-07T11:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.4
430638,Fore St Grampound,2023-06-07T11:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.8
430638,Fore St Grampound,2023-06-07T11:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.8
430638,Fore St Grampound,2023-06-07T11:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.2
430638,Fore St Grampound,2023-06-07T11:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.44
430638,Fore St Grampound,2023-06-07T11:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.97
430638,Fore St Grampound,2023-06-07T11:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.23
430638,Fore St Grampound,2023-06-07T11:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.16
430638,Fore St Grampound,2023-06-07T11:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.76
430638,Fore St Grampound,2023-06-07T11:20:00.000+00:00,feeder,30.0,N Current (RMS),A,9.5
430638,Fore St Grampound,2023-06-07T11:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.4
430638,Fore St Grampound,2023-06-07T11:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.5
430638,Fore St Grampound,2023-06-07T11:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.1
430638,Fore St Grampound,2023-06-07T11:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.53
430638,Fore St Grampound,2023-06-07T11:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.05
430638,Fore St Grampound,2023-06-07T11:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.76
430638,Fore St Grampound,2023-06-07T11:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.67
430638,Fore St Grampound,2023-06-07T11:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.18
430638,Fore St Grampound,2023-06-07T11:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.56
430638,Fore St Grampound,2023-06-07T11:20:00.000+00:00,feeder,20.0,N Current (RMS),A,9.7
430638,Fore St Grampound,2023-06-07T11:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.6
430638,Fore St Grampound,2023-06-07T11:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.1
430638,Fore St Grampound,2023-06-07T11:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.1
430638,Fore St Grampound,2023-06-07T11:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.6
430638,Fore St Grampound,2023-06-07T11:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.23
430638,Fore St Grampound,2023-06-07T11:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.03
430638,Fore St Grampound,2023-06-07T11:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.29
430638,Fore St Grampound,2023-06-07T11:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.03
430638,Fore St Grampound,2023-06-07T11:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.13
