Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
430638,Fore St Grampound,2023-06-07T11:20:00.000+00:00,feeder,10.0,N Current (RMS),A,19.4
430638,Fore St Grampound,2023-06-07T11:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.0
430638,Fore St Grampound,2023-06-07T11:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.6
430638,Fore St Grampound,2023-06-07T11:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.4
430638,Fore St Grampound,2023-06-07T11:20:00.000+00:00,transformer,,Temperature,C,25.5
430638,Fore St Grampound,2023-06-07T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
430638,Fore St Grampound,2023-06-07T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.52
430638,Fore St Grampound,2023-06-07T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
430638,Fore St Grampound,2023-06-07T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.98
430638,Fore St Grampound,2023-06-07T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
430638,Fore St Grampound,2023-06-07T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.53
430638,Fore St Grampound,2023-06-07T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.93
430638,Fore St Grampound,2023-06-07T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.12
430638,Fore St Grampound,2023-06-07T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.32
430638,Fore St Grampound,2023-06-07T11:20:00.000+00:00,busbar,,L3 Active Power,kW,-4.9
430638,Fore St Grampound,2023-06-07T11:20:00.000+00:00,busbar,,L2 Active Power,kW,24.93
430638,Fore St Grampound,2023-06-07T11:20:00.000+00:00,busbar,,L1 Active Power,kW,-4.95
430638,Fore St Grampound,2023-06-07T11:20:00.000+00:00,busbar,,N Current (RMS),A,62.6
430638,Fore St Grampound,2023-06-07T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,49.2
430638,Fore St Grampound,2023-06-07T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,105.7
430638,Fore St Grampound,2023-06-07T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,47.8
430638,Fore St Grampound,2023-06-07T11:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.69
430638,Fore St Grampound,2023-06-07T11:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.0
430638,Fore St Grampound,2023-06-07T11:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.98
430638,Fore St Grampound,2023-06-07T11:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.85
430638,Fore St Grampound,2023-06-07T11:10:00.000+00:00,feeder,,L2 Active Power,kW,9.24
430638,Fore St Grampound,2023-06-07T11:10:00.000+00:00,feeder,,L1 Active Power,kW,-1.59
430638,Fore St Grampound,2023-06-07T11:10:00.000+00:00,feeder,,N Current (RMS),A,22.6
430638,Fore St Grampound,2023-06-07T11:10:00.000+00:00,feeder,,L3 Current (RMS),A,17.9
430638,Fore St Grampound,2023-06-07T11:10:00.000+00:00,feeder,,L2 Current (RMS),A,40.6
430638,Fore St Grampound,2023-06-07T11:10:00.000+00:00,feeder,,L1 Current (RMS),A,11.1
430638,Fore St Grampound,2023-06-07T11:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-3.64
430638,Fore St Grampound,2023-06-07T11:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,1.75
430638,Fore St Grampound,2023-06-07T11:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,3.91
430638,Fore St Grampound,2023-06-07T11:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,-1.04
430638,Fore St Grampound,2023-06-07T11:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.02
430638,Fore St Grampound,2023-06-07T11:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,-2.91
430638,Fore St Grampound,2023-06-07T11:10:00.000+00:00,feeder,50.0,N Current (RMS),A,22.6
430638,Fore St Grampound,2023-06-07T11:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,18.5
430638,Fore St Grampound,2023-06-07T11:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,10.4
430638,Fore St Grampound,2023-06-07T11:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,21.7
430638,Fore St Grampound,2023-06-07T11:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.21
430638,Fore St Grampound,2023-06-07T11:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.23
430638,Fore St Grampound,2023-06-07T11:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.69
430638,Fore St Grampound,2023-06-07T11:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.43
430638,Fore St Grampound,2023-06-07T11:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.79
430638,Fore St Grampound,2023-06-07T11:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.12
430638,Fore St Grampound,2023-06-07T11:10:00.000+00:00,feeder,40.0,N Current (RMS),A,8.0
430638,Fore St Grampound,2023-06-07T11:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.2
430638,Fore St Grampound,2023-06-07T11:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.6
430638,Fore St Grampound,2023-06-07T11:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.2
430638,Fore St Grampound,2023-06-07T11:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.3
430638,Fore St Grampound,2023-06-07T11:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.39
430638,Fore St Grampound,2023-06-07T11:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.74
430638,Fore St Grampound,2023-06-07T11:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.05
430638,Fore St Grampound,2023-06-07T11:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.22
430638,Fore St Grampound,2023-06-07T11:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.51
430638,Fore St Grampound,2023-06-07T11:10:00.000+00:00,feeder,30.0,N Current (RMS),A,8.8
430638,Fore St Grampound,2023-06-07T11:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.4
430638,Fore St Grampound,2023-06-07T11:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.1
430638,Fore St Grampound,2023-06-07T11:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.7
430638,Fore St Grampound,2023-06-07T11:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.77
430638,Fore St Grampound,2023-06-07T11:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.13
430638,Fore St Grampound,2023-06-07T11:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.92
430638,Fore St Grampound,2023-06-07T11:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.08
430638,Fore St Grampound,2023-06-07T11:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.9
430638,Fore St Grampound,2023-06-07T11:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.96
430638,Fore St Grampound,2023-06-07T11:10:00.000+00:00,feeder,20.0,N Current (RMS),A,16.0
430638,Fore St Grampound,2023-06-07T11:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.0
430638,Fore St Grampound,2023-06-07T11:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.1
430638,Fore St Grampound,2023-06-07T11:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.0
430638,Fore St Grampound,2023-06-07T11:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.55
430638,Fore St Grampound,2023-06-07T11:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.21
430638,Fore St Grampound,2023-06-07T11:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.49
430638,Fore St Grampound,2023-06-07T11:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.33
430638,Fore St Grampound,2023-06-07T11:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.06
430638,Fore St Grampound,2023-06-07T11:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.08
430638,Fore St Grampound,2023-06-07T11:10:00.000+00:00,feeder,10.0,N Current (RMS),A,25.2
430638,Fore St Grampound,2023-06-07T11:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.9
430638,Fore St Grampound,2023-06-07T11:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.9
430638,Fore St Grampound,2023-06-07T11:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.5
430638,Fore St Grampound,2023-06-07T11:10:00.000+00:00,transformer,,Temperature,C,25.5
430638,Fore St Grampound,2023-06-07T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
430638,Fore St Grampound,2023-06-07T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.12
430638,Fore St Grampound,2023-06-07T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
430638,Fore St Grampound,2023-06-07T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.69
430638,Fore St Grampound,2023-06-07T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
430638,Fore St Grampound,2023-06-07T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.0
430638,Fore St Grampound,2023-06-07T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.16
430638,Fore St Grampound,2023-06-07T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.78
430638,Fore St Grampound,2023-06-07T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.73
430638,Fore St Grampound,2023-06-07T11:10:00.000+00:00,busbar,,L3 Active Power,kW,-6.78
430638,Fore St Grampound,2023-06-07T11:10:00.000+00:00,busbar,,L2 Active Power,kW,21.23
430638,Fore St Grampound,2023-06-07T11:10:00.000+00:00,busbar,,L1 Active Power,kW,-8.18
430638,Fore St Grampound,2023-06-07T11:10:00.000+00:00,busbar,,N Current (RMS),A,38.9
430638,Fore St Grampound,2023-06-07T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,63.5
430638,Fore St Grampound,2023-06-07T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,90.5
430638,Fore St Grampound,2023-06-07T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,73.8
430638,Fore St Grampound,2023-06-07T11:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-5.65
430638,Fore St Grampound,2023-06-07T11:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.43
430638,Fore St Grampound,2023-06-07T11:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,4.7
430638,Fore St Grampound,2023-06-07T11:00:00.000+00:00,feeder,,L3 Active Power,kW,-2.07
430638,Fore St Grampound,2023-06-07T11:00:00.000+00:00,feeder,,L2 Active Power,kW,9.49
430638,Fore St Grampound,2023-06-07T11:00:00.000+00:00,feeder,,L1 Active Power,kW,-3.2
430638,Fore St Grampound,2023-06-07T11:00:00.000+00:00,feeder,,N Current (RMS),A,21.5
430638,Fore St Grampound,2023-06-07T11:00:00.000+00:00,feeder,,L3 Current (RMS),A,25.8
430638,Fore St Grampound,2023-06-07T11:00:00.000+00:00,feeder,,L2 Current (RMS),A,40.3
430638,Fore St Grampound,2023-06-07T11:00:00.000+00:00,feeder,,L1 Current (RMS),A,30.8
430638,Fore St Grampound,2023-06-07T11:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.55
430638,Fore St Grampound,2023-06-07T11:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,1.66
430638,Fore St Grampound,2023-06-07T11:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,3.42
430638,Fore St Grampound,2023-06-07T11:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,-0.78
430638,Fore St Grampound,2023-06-07T11:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,-1.74
430638,Fore St Grampound,2023-06-07T11:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,-3.19
430638,Fore St Grampound,2023-06-07T11:00:00.000+00:00,feeder,50.0,N Current (RMS),A,22.8
430638,Fore St Grampound,2023-06-07T11:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,13.5
430638,Fore St Grampound,2023-06-07T11:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,11.7
430638,Fore St Grampound,2023-06-07T11:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,20.8
430638,Fore St Grampound,2023-06-07T11:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.26
430638,Fore St Grampound,2023-06-07T11:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.19
430638,Fore St Grampound,2023-06-07T11:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.76
430638,Fore St Grampound,2023-06-07T11:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.43
430638,Fore St Grampound,2023-06-07T11:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.42
430638,Fore St Grampound,2023-06-07T11:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.66
430638,Fore St Grampound,2023-06-07T11:00:00.000+00:00,feeder,40.0,N Current (RMS),A,12.2
430638,Fore St Grampound,2023-06-07T11:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.3
430638,Fore St Grampound,2023-06-07T11:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.8
430638,Fore St Grampound,2023-06-07T11:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.8
430638,Fore St Grampound,2023-06-07T11:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.52
430638,Fore St Grampound,2023-06-07T11:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.49
430638,Fore St Grampound,2023-06-07T11:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.54
430638,Fore St Grampound,2023-06-07T11:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.07
430638,Fore St Grampound,2023-06-07T11:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.32
430638,Fore St Grampound,2023-06-07T11:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.1
430638,Fore St Grampound,2023-06-07T11:00:00.000+00:00,feeder,30.0,N Current (RMS),A,7.7
430638,Fore St Grampound,2023-06-07T11:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.0
430638,Fore St Grampound,2023-06-07T11:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.1
430638,Fore St Grampound,2023-06-07T11:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.2
430638,Fore St Grampound,2023-06-07T11:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.11
430638,Fore St Grampound,2023-06-07T11:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.12
430638,Fore St Grampound,2023-06-07T11:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.09
430638,Fore St Grampound,2023-06-07T11:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.19
430638,Fore St Grampound,2023-06-07T11:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.97
430638,Fore St Grampound,2023-06-07T11:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
430638,Fore St Grampound,2023-06-07T11:00:00.000+00:00,feeder,20.0,N Current (RMS),A,12.0
430638,Fore St Grampound,2023-06-07T11:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.3
430638,Fore St Grampound,2023-06-07T11:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.3
430638,Fore St Grampound,2023-06-07T11:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.0
430638,Fore St Grampound,2023-06-07T11:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.47
430638,Fore St Grampound,2023-06-07T11:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.16
430638,Fore St Grampound,2023-06-07T11:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.17
430638,Fore St Grampound,2023-06-07T11:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.34
430638,Fore St Grampound,2023-06-07T11:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.32
430638,Fore St Grampound,2023-06-07T11:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.2
430638,Fore St Grampound,2023-06-07T11:00:00.000+00:00,feeder,10.0,N Current (RMS),A,24.5
430638,Fore St Grampound,2023-06-07T11:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.8
430638,Fore St Grampound,2023-06-07T11:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.0
430638,Fore St Grampound,2023-06-07T11:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.1
430638,Fore St Grampound,2023-06-07T11:00:00.000+00:00,transformer,,Temperature,C,25.5
430638,Fore St Grampound,2023-06-07T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
430638,Fore St Grampound,2023-06-07T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.3
430638,Fore St Grampound,2023-06-07T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
430638,Fore St Grampound,2023-06-07T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.69
430638,Fore St Grampound,2023-06-07T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
430638,Fore St Grampound,2023-06-07T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.94
430638,Fore St Grampound,2023-06-07T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.56
430638,Fore St Grampound,2023-06-07T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.13
430638,Fore St Grampound,2023-06-07T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.35
430638,Fore St Grampound,2023-06-07T11:00:00.000+00:00,busbar,,L3 Active Power,kW,-6.88
430638,Fore St Grampound,2023-06-07T11:00:00.000+00:00,busbar,,L2 Active Power,kW,19.8
430638,Fore St Grampound,2023-06-07T11:00:00.000+00:00,busbar,,L1 Active Power,kW,-6.66
430638,Fore St Grampound,2023-06-07T11:00:00.000+00:00,busbar,,N Current (RMS),A,41.2
430638,Fore St Grampound,2023-06-07T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,61.8
430638,Fore St Grampound,2023-06-07T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,84.1
430638,Fore St Grampound,2023-06-07T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,64.0
430638,Fore St Grampound,2023-06-07T10:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-5.57
430638,Fore St Grampound,2023-06-07T10:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.02
430638,Fore St Grampound,2023-06-07T10:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.32
430638,Fore St Grampound,2023-06-07T10:50:00.000+00:00,feeder,,L3 Active Power,kW,-2.34
430638,Fore St Grampound,2023-06-07T10:50:00.000+00:00,feeder,,L2 Active Power,kW,6.03
430638,Fore St Grampound,2023-06-07T10:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.62
430638,Fore St Grampound,2023-06-07T10:50:00.000+00:00,feeder,,N Current (RMS),A,21.8
430638,Fore St Grampound,2023-06-07T10:50:00.000+00:00,feeder,,L3 Current (RMS),A,28.3
430638,Fore St Grampound,2023-06-07T10:50:00.000+00:00,feeder,,L2 Current (RMS),A,29.2
430638,Fore St Grampound,2023-06-07T10:50:00.000+00:00,feeder,,L1 Current (RMS),A,6.9
430638,Fore St Grampound,2023-06-07T10:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.44
430638,Fore St Grampound,2023-06-07T10:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,2.72
430638,Fore St Grampound,2023-06-07T10:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.68
430638,Fore St Grampound,2023-06-07T10:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.51
430638,Fore St Grampound,2023-06-07T10:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,-0.38
430638,Fore St Grampound,2023-06-07T10:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,-5.35
430638,Fore St Grampound,2023-06-07T10:50:00.000+00:00,feeder,50.0,N Current (RMS),A,20.0
430638,Fore St Grampound,2023-06-07T10:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,15.2
430638,Fore St Grampound,2023-06-07T10:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,14.6
430638,Fore St Grampound,2023-06-07T10:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,26.1
430638,Fore St Grampound,2023-06-07T10:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.32
430638,Fore St Grampound,2023-06-07T10:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.07
430638,Fore St Grampound,2023-06-07T10:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.25
430638,Fore St Grampound,2023-06-07T10:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.48
430638,Fore St Grampound,2023-06-07T10:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.52
430638,Fore St Grampound,2023-06-07T10:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.44
430638,Fore St Grampound,2023-06-07T10:50:00.000+00:00,feeder,40.0,N Current (RMS),A,8.9
430638,Fore St Grampound,2023-06-07T10:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.5
430638,Fore St Grampound,2023-06-07T10:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.6
430638,Fore St Grampound,2023-06-07T10:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.2
430638,Fore St Grampound,2023-06-07T10:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.2
430638,Fore St Grampound,2023-06-07T10:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.45
430638,Fore St Grampound,2023-06-07T10:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.38
430638,Fore St Grampound,2023-06-07T10:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.85
430638,Fore St Grampound,2023-06-07T10:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.46
430638,Fore St Grampound,2023-06-07T10:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.19
430638,Fore St Grampound,2023-06-07T10:50:00.000+00:00,feeder,30.0,N Current (RMS),A,8.5
430638,Fore St Grampound,2023-06-07T10:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.2
430638,Fore St Grampound,2023-06-07T10:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.6
430638,Fore St Grampound,2023-06-07T10:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.8
430638,Fore St Grampound,2023-06-07T10:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.15
430638,Fore St Grampound,2023-06-07T10:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.05
430638,Fore St Grampound,2023-06-07T10:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.57
430638,Fore St Grampound,2023-06-07T10:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.52
430638,Fore St Grampound,2023-06-07T10:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.54
430638,Fore St Grampound,2023-06-07T10:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.58
430638,Fore St Grampound,2023-06-07T10:50:00.000+00:00,feeder,20.0,N Current (RMS),A,7.3
430638,Fore St Grampound,2023-06-07T10:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.7
430638,Fore St Grampound,2023-06-07T10:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.5
430638,Fore St Grampound,2023-06-07T10:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.1
430638,Fore St Grampound,2023-06-07T10:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.46
430638,Fore St Grampound,2023-06-07T10:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.2
430638,Fore St Grampound,2023-06-07T10:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.3
430638,Fore St Grampound,2023-06-07T10:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.38
430638,Fore St Grampound,2023-06-07T10:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.22
430638,Fore St Grampound,2023-06-07T10:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.25
430638,Fore St Grampound,2023-06-07T10:50:00.000+00:00,feeder,10.0,N Current (RMS),A,23.2
430638,Fore St Grampound,2023-06-07T10:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.8
430638,Fore St Grampound,2023-06-07T10:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.5
430638,Fore St Grampound,2023-06-07T10:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.1
430638,Fore St Grampound,2023-06-07T10:50:00.000+00:00,transformer,,Temperature,C,25.4
430638,Fore St Grampound,2023-06-07T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
430638,Fore St Grampound,2023-06-07T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.54
430638,Fore St Grampound,2023-06-07T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
430638,Fore St Grampound,2023-06-07T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.12
430638,Fore St Grampound,2023-06-07T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
430638,Fore St Grampound,2023-06-07T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.45
430638,Fore St Grampound,2023-06-07T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.15
430638,Fore St Grampound,2023-06-07T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.97
430638,Fore St Grampound,2023-06-07T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.51
430638,Fore St Grampound,2023-06-07T10:50:00.000+00:00,busbar,,L3 Active Power,kW,-4.05
430638,Fore St Grampound,2023-06-07T10:50:00.000+00:00,busbar,,L2 Active Power,kW,17.38
430638,Fore St Grampound,2023-06-07T10:50:00.000+00:00,busbar,,L1 Active Power,kW,-8.42
430638,Fore St Grampound,2023-06-07T10:50:00.000+00:00,busbar,,N Current (RMS),A,37.4
430638,Fore St Grampound,2023-06-07T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,52.4
430638,Fore St Grampound,2023-06-07T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,75.8
430638,Fore St Grampound,2023-06-07T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,58.9
430638,Fore St Grampound,2023-06-07T10:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.42
430638,Fore St Grampound,2023-06-07T10:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.76
430638,Fore St Grampound,2023-06-07T10:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.16
430638,Fore St Grampound,2023-06-07T10:40:00.000+00:00,feeder,,L3 Active Power,kW,-2.3
430638,Fore St Grampound,2023-06-07T10:40:00.000+00:00,feeder,,L2 Active Power,kW,3.75
430638,Fore St Grampound,2023-06-07T10:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.89
430638,Fore St Grampound,2023-06-07T10:40:00.000+00:00,feeder,,N Current (RMS),A,14.2
430638,Fore St Grampound,2023-06-07T10:40:00.000+00:00,feeder,,L3 Current (RMS),A,22.0
430638,Fore St Grampound,2023-06-07T10:40:00.000+00:00,feeder,,L2 Current (RMS),A,16.8
430638,Fore St Grampound,2023-06-07T10:40:00.000+00:00,feeder,,L1 Current (RMS),A,10.4
430638,Fore St Grampound,2023-06-07T10:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.74
430638,Fore St Grampound,2023-06-07T10:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,2.66
430638,Fore St Grampound,2023-06-07T10:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,4.66
430638,Fore St Grampound,2023-06-07T10:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.07
430638,Fore St Grampound,2023-06-07T10:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.73
430638,Fore St Grampound,2023-06-07T10:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,-7.09
430638,Fore St Grampound,2023-06-07T10:40:00.000+00:00,feeder,50.0,N Current (RMS),A,25.0
430638,Fore St Grampound,2023-06-07T10:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,18.7
430638,Fore St Grampound,2023-06-07T10:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,14.7
430638,Fore St Grampound,2023-06-07T10:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,37.6
430638,Fore St Grampound,2023-06-07T10:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.25
430638,Fore St Grampound,2023-06-07T10:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.1
430638,Fore St Grampound,2023-06-07T10:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.3
430638,Fore St Grampound,2023-06-07T10:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.46
430638,Fore St Grampound,2023-06-07T10:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.55
430638,Fore St Grampound,2023-06-07T10:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.5
430638,Fore St Grampound,2023-06-07T10:40:00.000+00:00,feeder,40.0,N Current (RMS),A,12.8
430638,Fore St Grampound,2023-06-07T10:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.4
430638,Fore St Grampound,2023-06-07T10:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.8
430638,Fore St Grampound,2023-06-07T10:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.0
430638,Fore St Grampound,2023-06-07T10:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.04
430638,Fore St Grampound,2023-06-07T10:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.47
430638,Fore St Grampound,2023-06-07T10:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.87
430638,Fore St Grampound,2023-06-07T10:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.88
430638,Fore St Grampound,2023-06-07T10:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.45
430638,Fore St Grampound,2023-06-07T10:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.93
430638,Fore St Grampound,2023-06-07T10:40:00.000+00:00,feeder,30.0,N Current (RMS),A,6.7
430638,Fore St Grampound,2023-06-07T10:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.7
430638,Fore St Grampound,2023-06-07T10:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.0
430638,Fore St Grampound,2023-06-07T10:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.0
430638,Fore St Grampound,2023-06-07T10:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.93
430638,Fore St Grampound,2023-06-07T10:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.02
430638,Fore St Grampound,2023-06-07T10:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.01
430638,Fore St Grampound,2023-06-07T10:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.48
430638,Fore St Grampound,2023-06-07T10:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.68
430638,Fore St Grampound,2023-06-07T10:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.9
430638,Fore St Grampound,2023-06-07T10:40:00.000+00:00,feeder,20.0,N Current (RMS),A,6.3
430638,Fore St Grampound,2023-06-07T10:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.1
430638,Fore St Grampound,2023-06-07T10:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.0
430638,Fore St Grampound,2023-06-07T10:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.9
430638,Fore St Grampound,2023-06-07T10:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.59
430638,Fore St Grampound,2023-06-07T10:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.09
430638,Fore St Grampound,2023-06-07T10:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.33
430638,Fore St Grampound,2023-06-07T10:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.37
430638,Fore St Grampound,2023-06-07T10:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.51
430638,Fore St Grampound,2023-06-07T10:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.13
430638,Fore St Grampound,2023-06-07T10:40:00.000+00:00,feeder,10.0,N Current (RMS),A,22.1
430638,Fore St Grampound,2023-06-07T10:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.1
430638,Fore St Grampound,2023-06-07T10:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.6
430638,Fore St Grampound,2023-06-07T10:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.2
430638,Fore St Grampound,2023-06-07T10:40:00.000+00:00,transformer,,Temperature,C,25.4
430638,Fore St Grampound,2023-06-07T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
430638,Fore St Grampound,2023-06-07T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.41
430638,Fore St Grampound,2023-06-07T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
430638,Fore St Grampound,2023-06-07T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.0
430638,Fore St Grampound,2023-06-07T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
430638,Fore St Grampound,2023-06-07T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.75
430638,Fore St Grampound,2023-06-07T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.99
430638,Fore St Grampound,2023-06-07T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.74
430638,Fore St Grampound,2023-06-07T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.33
430638,Fore St Grampound,2023-06-07T10:40:00.000+00:00,busbar,,L3 Active Power,kW,-5.43
430638,Fore St Grampound,2023-06-07T10:40:00.000+00:00,busbar,,L2 Active Power,kW,17.67
430638,Fore St Grampound,2023-06-07T10:40:00.000+00:00,busbar,,L1 Active Power,kW,-11.45
430638,Fore St Grampound,2023-06-07T10:40:00.000+00:00,busbar,,N Current (RMS),A,43.4
430638,Fore St Grampound,2023-06-07T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,50.3
430638,Fore St Grampound,2023-06-07T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,75.7
430638,Fore St Grampound,2023-06-07T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,79.4
430638,Fore St Grampound,2023-06-07T10:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.92
430638,Fore St Grampound,2023-06-07T10:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.8
430638,Fore St Grampound,2023-06-07T10:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.7
430638,Fore St Grampound,2023-06-07T10:30:00.000+00:00,feeder,,L3 Active Power,kW,-1.65
430638,Fore St Grampound,2023-06-07T10:30:00.000+00:00,feeder,,L2 Active Power,kW,3.47
430638,Fore St Grampound,2023-06-07T10:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.71
430638,Fore St Grampound,2023-06-07T10:30:00.000+00:00,feeder,,N Current (RMS),A,13.4
430638,Fore St Grampound,2023-06-07T10:30:00.000+00:00,feeder,,L3 Current (RMS),A,19.2
430638,Fore St Grampound,2023-06-07T10:30:00.000+00:00,feeder,,L2 Current (RMS),A,15.6
430638,Fore St Grampound,2023-06-07T10:30:00.000+00:00,feeder,,L1 Current (RMS),A,8.7
430638,Fore St Grampound,2023-06-07T10:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-4.16
430638,Fore St Grampound,2023-06-07T10:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,2.38
430638,Fore St Grampound,2023-06-07T10:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,6.34
430638,Fore St Grampound,2023-06-07T10:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.9
430638,Fore St Grampound,2023-06-07T10:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,-0.71
430638,Fore St Grampound,2023-06-07T10:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,-6.73
430638,Fore St Grampound,2023-06-07T10:30:00.000+00:00,feeder,50.0,N Current (RMS),A,35.2
430638,Fore St Grampound,2023-06-07T10:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,20.6
430638,Fore St Grampound,2023-06-07T10:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,12.0
430638,Fore St Grampound,2023-06-07T10:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,39.6
430638,Fore St Grampound,2023-06-07T10:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.31
430638,Fore St Grampound,2023-06-07T10:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.23
430638,Fore St Grampound,2023-06-07T10:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.02
430638,Fore St Grampound,2023-06-07T10:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.48
430638,Fore St Grampound,2023-06-07T10:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.34
430638,Fore St Grampound,2023-06-07T10:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.68
430638,Fore St Grampound,2023-06-07T10:30:00.000+00:00,feeder,40.0,N Current (RMS),A,10.6
430638,Fore St Grampound,2023-06-07T10:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.6
430638,Fore St Grampound,2023-06-07T10:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.0
430638,Fore St Grampound,2023-06-07T10:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.6
430638,Fore St Grampound,2023-06-07T10:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.37
430638,Fore St Grampound,2023-06-07T10:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.43
430638,Fore St Grampound,2023-06-07T10:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.99
430638,Fore St Grampound,2023-06-07T10:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.08
430638,Fore St Grampound,2023-06-07T10:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.21
430638,Fore St Grampound,2023-06-07T10:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.83
430638,Fore St Grampound,2023-06-07T10:30:00.000+00:00,feeder,30.0,N Current (RMS),A,7.8
430638,Fore St Grampound,2023-06-07T10:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.3
430638,Fore St Grampound,2023-06-07T10:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.1
430638,Fore St Grampound,2023-06-07T10:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.2
430638,Fore St Grampound,2023-06-07T10:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.12
430638,Fore St Grampound,2023-06-07T10:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.1
430638,Fore St Grampound,2023-06-07T10:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.18
430638,Fore St Grampound,2023-06-07T10:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.37
430638,Fore St Grampound,2023-06-07T10:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.54
430638,Fore St Grampound,2023-06-07T10:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.86
430638,Fore St Grampound,2023-06-07T10:30:00.000+00:00,feeder,20.0,N Current (RMS),A,7.2
430638,Fore St Grampound,2023-06-07T10:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.0
430638,Fore St Grampound,2023-06-07T10:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.0
430638,Fore St Grampound,2023-06-07T10:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.8
430638,Fore St Grampound,2023-06-07T10:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.57
430638,Fore St Grampound,2023-06-07T10:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.37
430638,Fore St Grampound,2023-06-07T10:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.73
430638,Fore St Grampound,2023-06-07T10:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.3
430638,Fore St Grampound,2023-06-07T10:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.49
430638,Fore St Grampound,2023-06-07T10:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.07
430638,Fore St Grampound,2023-06-07T10:30:00.000+00:00,feeder,10.0,N Current (RMS),A,17.2
430638,Fore St Grampound,2023-06-07T10:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.9
430638,Fore St Grampound,2023-06-07T10:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.6
430638,Fore St Grampound,2023-06-07T10:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.4
430638,Fore St Grampound,2023-06-07T10:30:00.000+00:00,transformer,,Temperature,C,25.4
430638,Fore St Grampound,2023-06-07T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
430638,Fore St Grampound,2023-06-07T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.77
430638,Fore St Grampound,2023-06-07T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
430638,Fore St Grampound,2023-06-07T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.55
430638,Fore St Grampound,2023-06-07T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
430638,Fore St Grampound,2023-06-07T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.97
430638,Fore St Grampound,2023-06-07T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.46
430638,Fore St Grampound,2023-06-07T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.05
430638,Fore St Grampound,2023-06-07T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.96
430638,Fore St Grampound,2023-06-07T10:30:00.000+00:00,busbar,,L3 Active Power,kW,-3.99
430638,Fore St Grampound,2023-06-07T10:30:00.000+00:00,busbar,,L2 Active Power,kW,13.34
430638,Fore St Grampound,2023-06-07T10:30:00.000+00:00,busbar,,L1 Active Power,kW,-10.88
430638,Fore St Grampound,2023-06-07T10:30:00.000+00:00,busbar,,N Current (RMS),A,43.6
430638,Fore St Grampound,2023-06-07T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,53.2
430638,Fore St Grampound,2023-06-07T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,58.3
430638,Fore St Grampound,2023-06-07T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,82.4
430638,Fore St Grampound,2023-06-07T10:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-5.62
430638,Fore St Grampound,2023-06-07T10:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.47
430638,Fore St Grampound,2023-06-07T10:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.11
430638,Fore St Grampound,2023-06-07T10:20:00.000+00:00,feeder,,L3 Active Power,kW,-2.24
430638,Fore St Grampound,2023-06-07T10:20:00.000+00:00,feeder,,L2 Active Power,kW,4.25
430638,Fore St Grampound,2023-06-07T10:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.49
430638,Fore St Grampound,2023-06-07T10:20:00.000+00:00,feeder,,N Current (RMS),A,22.4
430638,Fore St Grampound,2023-06-07T10:20:00.000+00:00,feeder,,L3 Current (RMS),A,26.6
430638,Fore St Grampound,2023-06-07T10:20:00.000+00:00,feeder,,L2 Current (RMS),A,19.6
430638,Fore St Grampound,2023-06-07T10:20:00.000+00:00,feeder,,L1 Current (RMS),A,13.7
430638,Fore St Grampound,2023-06-07T10:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-4.76
430638,Fore St Grampound,2023-06-07T10:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,2.9
430638,Fore St Grampound,2023-06-07T10:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,3.0
430638,Fore St Grampound,2023-06-07T10:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.38
430638,Fore St Grampound,2023-06-07T10:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,-0.1
430638,Fore St Grampound,2023-06-07T10:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,-4.89
430638,Fore St Grampound,2023-06-07T10:20:00.000+00:00,feeder,50.0,N Current (RMS),A,24.3
430638,Fore St Grampound,2023-06-07T10:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,23.1
430638,Fore St Grampound,2023-06-07T10:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,15.4
430638,Fore St Grampound,2023-06-07T10:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,27.0
430638,Fore St Grampound,2023-06-07T10:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.32
430638,Fore St Grampound,2023-06-07T10:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.34
430638,Fore St Grampound,2023-06-07T10:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.78
430638,Fore St Grampound,2023-06-07T10:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.48
430638,Fore St Grampound,2023-06-07T10:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.36
430638,Fore St Grampound,2023-06-07T10:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.12
430638,Fore St Grampound,2023-06-07T10:20:00.000+00:00,feeder,40.0,N Current (RMS),A,6.1
430638,Fore St Grampound,2023-06-07T10:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.6
430638,Fore St Grampound,2023-06-07T10:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.9
430638,Fore St Grampound,2023-06-07T10:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.8
430638,Fore St Grampound,2023-06-07T10:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.78
430638,Fore St Grampound,2023-06-07T10:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.46
430638,Fore St Grampound,2023-06-07T10:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.88
430638,Fore St Grampound,2023-06-07T10:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.77
430638,Fore St Grampound,2023-06-07T10:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.73
430638,Fore St Grampound,2023-06-07T10:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.72
430638,Fore St Grampound,2023-06-07T10:20:00.000+00:00,feeder,30.0,N Current (RMS),A,9.5
430638,Fore St Grampound,2023-06-07T10:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.5
430638,Fore St Grampound,2023-06-07T10:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.5
430638,Fore St Grampound,2023-06-07T10:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.7
430638,Fore St Grampound,2023-06-07T10:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.15
430638,Fore St Grampound,2023-06-07T10:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.1
430638,Fore St Grampound,2023-06-07T10:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.45
430638,Fore St Grampound,2023-06-07T10:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.35
430638,Fore St Grampound,2023-06-07T10:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.57
430638,Fore St Grampound,2023-06-07T10:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.32
430638,Fore St Grampound,2023-06-07T10:20:00.000+00:00,feeder,20.0,N Current (RMS),A,7.4
430638,Fore St Grampound,2023-06-07T10:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.2
430638,Fore St Grampound,2023-06-07T10:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.7
430638,Fore St Grampound,2023-06-07T10:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.2
430638,Fore St Grampound,2023-06-07T10:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.82
430638,Fore St Grampound,2023-06-07T10:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.4
430638,Fore St Grampound,2023-06-07T10:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.46
430638,Fore St Grampound,2023-06-07T10:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.45
430638,Fore St Grampound,2023-06-07T10:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.69
430638,Fore St Grampound,2023-06-07T10:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.5
430638,Fore St Grampound,2023-06-07T10:20:00.000+00:00,feeder,10.0,N Current (RMS),A,10.6
430638,Fore St Grampound,2023-06-07T10:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.4
430638,Fore St Grampound,2023-06-07T10:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.9
430638,Fore St Grampound,2023-06-07T10:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.6
430638,Fore St Grampound,2023-06-07T10:20:00.000+00:00,transformer,,Temperature,C,25.4
430638,Fore St Grampound,2023-06-07T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
430638,Fore St Grampound,2023-06-07T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.51
430638,Fore St Grampound,2023-06-07T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
430638,Fore St Grampound,2023-06-07T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.1
430638,Fore St Grampound,2023-06-07T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
430638,Fore St Grampound,2023-06-07T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.33
430638,Fore St Grampound,2023-06-07T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.45
430638,Fore St Grampound,2023-06-07T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.08
430638,Fore St Grampound,2023-06-07T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.68
430638,Fore St Grampound,2023-06-07T10:20:00.000+00:00,busbar,,L3 Active Power,kW,-5.92
430638,Fore St Grampound,2023-06-07T10:20:00.000+00:00,busbar,,L2 Active Power,kW,13.5
430638,Fore St Grampound,2023-06-07T10:20:00.000+00:00,busbar,,L1 Active Power,kW,-6.81
430638,Fore St Grampound,2023-06-07T10:20:00.000+00:00,busbar,,N Current (RMS),A,43.6
430638,Fore St Grampound,2023-06-07T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,71.5
430638,Fore St Grampound,2023-06-07T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,60.7
430638,Fore St Grampound,2023-06-07T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,53.7
430638,Fore St Grampound,2023-06-07T10:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.91
430638,Fore St Grampound,2023-06-07T10:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.37
430638,Fore St Grampound,2023-06-07T10:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,5.95
430638,Fore St Grampound,2023-06-07T10:10:00.000+00:00,feeder,,L3 Active Power,kW,-2.18
430638,Fore St Grampound,2023-06-07T10:10:00.000+00:00,feeder,,L2 Active Power,kW,3.74
430638,Fore St Grampound,2023-06-07T10:10:00.000+00:00,feeder,,L1 Active Power,kW,-2.81
430638,Fore St Grampound,2023-06-07T10:10:00.000+00:00,feeder,,N Current (RMS),A,18.6
430638,Fore St Grampound,2023-06-07T10:10:00.000+00:00,feeder,,L3 Current (RMS),A,19.9
430638,Fore St Grampound,2023-06-07T10:10:00.000+00:00,feeder,,L2 Current (RMS),A,17.2
430638,Fore St Grampound,2023-06-07T10:10:00.000+00:00,feeder,,L1 Current (RMS),A,30.8
430638,Fore St Grampound,2023-06-07T10:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-4.01
430638,Fore St Grampound,2023-06-07T10:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,1.63
430638,Fore St Grampound,2023-06-07T10:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.56
430638,Fore St Grampound,2023-06-07T10:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,-0.34
430638,Fore St Grampound,2023-06-07T10:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,-1.48
430638,Fore St Grampound,2023-06-07T10:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,-1.57
430638,Fore St Grampound,2023-06-07T10:10:00.000+00:00,feeder,50.0,N Current (RMS),A,24.1
430638,Fore St Grampound,2023-06-07T10:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,21.0
430638,Fore St Grampound,2023-06-07T10:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,10.3
430638,Fore St Grampound,2023-06-07T10:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,9.5
430638,Fore St Grampound,2023-06-07T10:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.48
430638,Fore St Grampound,2023-06-07T10:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.3
430638,Fore St Grampound,2023-06-07T10:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.75
430638,Fore St Grampound,2023-06-07T10:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.47
430638,Fore St Grampound,2023-06-07T10:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.2
430638,Fore St Grampound,2023-06-07T10:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.37
430638,Fore St Grampound,2023-06-07T10:10:00.000+00:00,feeder,40.0,N Current (RMS),A,11.2
430638,Fore St Grampound,2023-06-07T10:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.0
430638,Fore St Grampound,2023-06-07T10:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.3
430638,Fore St Grampound,2023-06-07T10:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.6
430638,Fore St Grampound,2023-06-07T10:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-5.61
430638,Fore St Grampound,2023-06-07T10:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.47
430638,Fore St Grampound,2023-06-07T10:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.98
430638,Fore St Grampound,2023-06-07T10:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-3.26
430638,Fore St Grampound,2023-06-07T10:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.13
430638,Fore St Grampound,2023-06-07T10:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.93
430638,Fore St Grampound,2023-06-07T10:10:00.000+00:00,feeder,30.0,N Current (RMS),A,21.6
430638,Fore St Grampound,2023-06-07T10:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.4
430638,Fore St Grampound,2023-06-07T10:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.2
430638,Fore St Grampound,2023-06-07T10:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.3
