Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
430638,Fore St Grampound,2023-06-07T10:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.12
430638,Fore St Grampound,2023-06-07T10:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
430638,Fore St Grampound,2023-06-07T10:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.79
430638,Fore St Grampound,2023-06-07T10:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.88
430638,Fore St Grampound,2023-06-07T10:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.32
430638,Fore St Grampound,2023-06-07T10:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.42
430638,Fore St Grampound,2023-06-07T10:10:00.000+00:00,feeder,20.0,N Current (RMS),A,11.1
430638,Fore St Grampound,2023-06-07T10:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.4
430638,Fore St Grampound,2023-06-07T10:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.6
430638,Fore St Grampound,2023-06-07T10:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.9
430638,Fore St Grampound,2023-06-07T10:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.78
430638,Fore St Grampound,2023-06-07T10:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.39
430638,Fore St Grampound,2023-06-07T10:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
430638,Fore St Grampound,2023-06-07T10:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.83
430638,Fore St Grampound,2023-06-07T10:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.31
430638,Fore St Grampound,2023-06-07T10:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.12
430638,Fore St Grampound,2023-06-07T10:10:00.000+00:00,feeder,10.0,N Current (RMS),A,12.8
430638,Fore St Grampound,2023-06-07T10:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.9
430638,Fore St Grampound,2023-06-07T10:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.7
430638,Fore St Grampound,2023-06-07T10:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.6
430638,Fore St Grampound,2023-06-07T10:10:00.000+00:00,transformer,,Temperature,C,25.3
430638,Fore St Grampound,2023-06-07T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
430638,Fore St Grampound,2023-06-07T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.11
430638,Fore St Grampound,2023-06-07T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
430638,Fore St Grampound,2023-06-07T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.43
430638,Fore St Grampound,2023-06-07T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
430638,Fore St Grampound,2023-06-07T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.4
430638,Fore St Grampound,2023-06-07T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.92
430638,Fore St Grampound,2023-06-07T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.83
430638,Fore St Grampound,2023-06-07T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.91
430638,Fore St Grampound,2023-06-07T10:10:00.000+00:00,busbar,,L3 Active Power,kW,-8.95
430638,Fore St Grampound,2023-06-07T10:10:00.000+00:00,busbar,,L2 Active Power,kW,14.22
430638,Fore St Grampound,2023-06-07T10:10:00.000+00:00,busbar,,L1 Active Power,kW,-5.48
430638,Fore St Grampound,2023-06-07T10:10:00.000+00:00,busbar,,N Current (RMS),A,55.0
430638,Fore St Grampound,2023-06-07T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,88.4
430638,Fore St Grampound,2023-06-07T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,62.0
430638,Fore St Grampound,2023-06-07T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,54.6
430638,Fore St Grampound,2023-06-07T10:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.45
430638,Fore St Grampound,2023-06-07T10:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.54
430638,Fore St Grampound,2023-06-07T10:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.45
430638,Fore St Grampound,2023-06-07T10:00:00.000+00:00,feeder,,L3 Active Power,kW,-2.14
430638,Fore St Grampound,2023-06-07T10:00:00.000+00:00,feeder,,L2 Active Power,kW,4.77
430638,Fore St Grampound,2023-06-07T10:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.37
430638,Fore St Grampound,2023-06-07T10:00:00.000+00:00,feeder,,N Current (RMS),A,16.7
430638,Fore St Grampound,2023-06-07T10:00:00.000+00:00,feeder,,L3 Current (RMS),A,22.2
430638,Fore St Grampound,2023-06-07T10:00:00.000+00:00,feeder,,L2 Current (RMS),A,21.4
430638,Fore St Grampound,2023-06-07T10:00:00.000+00:00,feeder,,L1 Current (RMS),A,6.8
430638,Fore St Grampound,2023-06-07T10:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.45
430638,Fore St Grampound,2023-06-07T10:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,1.47
430638,Fore St Grampound,2023-06-07T10:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.83
430638,Fore St Grampound,2023-06-07T10:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.71
430638,Fore St Grampound,2023-06-07T10:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,-1.29
430638,Fore St Grampound,2023-06-07T10:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,-3.5
430638,Fore St Grampound,2023-06-07T10:00:00.000+00:00,feeder,50.0,N Current (RMS),A,20.5
430638,Fore St Grampound,2023-06-07T10:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,9.0
430638,Fore St Grampound,2023-06-07T10:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,10.2
430638,Fore St Grampound,2023-06-07T10:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,20.2
430638,Fore St Grampound,2023-06-07T10:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.34
430638,Fore St Grampound,2023-06-07T10:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.25
430638,Fore St Grampound,2023-06-07T10:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.34
430638,Fore St Grampound,2023-06-07T10:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.47
430638,Fore St Grampound,2023-06-07T10:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.77
430638,Fore St Grampound,2023-06-07T10:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.29
430638,Fore St Grampound,2023-06-07T10:00:00.000+00:00,feeder,40.0,N Current (RMS),A,13.4
430638,Fore St Grampound,2023-06-07T10:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.7
430638,Fore St Grampound,2023-06-07T10:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.9
430638,Fore St Grampound,2023-06-07T10:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.8
430638,Fore St Grampound,2023-06-07T10:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-4.2
430638,Fore St Grampound,2023-06-07T10:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.4
430638,Fore St Grampound,2023-06-07T10:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.97
430638,Fore St Grampound,2023-06-07T10:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.37
430638,Fore St Grampound,2023-06-07T10:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.76
430638,Fore St Grampound,2023-06-07T10:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.85
430638,Fore St Grampound,2023-06-07T10:00:00.000+00:00,feeder,30.0,N Current (RMS),A,19.9
430638,Fore St Grampound,2023-06-07T10:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.7
430638,Fore St Grampound,2023-06-07T10:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.5
430638,Fore St Grampound,2023-06-07T10:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.1
430638,Fore St Grampound,2023-06-07T10:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.81
430638,Fore St Grampound,2023-06-07T10:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
430638,Fore St Grampound,2023-06-07T10:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,4.5
430638,Fore St Grampound,2023-06-07T10:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.45
430638,Fore St Grampound,2023-06-07T10:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.49
430638,Fore St Grampound,2023-06-07T10:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-2.17
430638,Fore St Grampound,2023-06-07T10:00:00.000+00:00,feeder,20.0,N Current (RMS),A,13.6
430638,Fore St Grampound,2023-06-07T10:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.5
430638,Fore St Grampound,2023-06-07T10:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.3
430638,Fore St Grampound,2023-06-07T10:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.7
430638,Fore St Grampound,2023-06-07T10:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.49
430638,Fore St Grampound,2023-06-07T10:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.44
430638,Fore St Grampound,2023-06-07T10:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.5
430638,Fore St Grampound,2023-06-07T10:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.68
430638,Fore St Grampound,2023-06-07T10:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.55
430638,Fore St Grampound,2023-06-07T10:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.86
430638,Fore St Grampound,2023-06-07T10:00:00.000+00:00,feeder,10.0,N Current (RMS),A,12.0
430638,Fore St Grampound,2023-06-07T10:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.2
430638,Fore St Grampound,2023-06-07T10:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.8
430638,Fore St Grampound,2023-06-07T10:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.7
430638,Fore St Grampound,2023-06-07T10:00:00.000+00:00,transformer,,Temperature,C,25.3
430638,Fore St Grampound,2023-06-07T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
430638,Fore St Grampound,2023-06-07T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.89
430638,Fore St Grampound,2023-06-07T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
430638,Fore St Grampound,2023-06-07T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.57
430638,Fore St Grampound,2023-06-07T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
430638,Fore St Grampound,2023-06-07T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.75
430638,Fore St Grampound,2023-06-07T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.75
430638,Fore St Grampound,2023-06-07T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.96
430638,Fore St Grampound,2023-06-07T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.59
430638,Fore St Grampound,2023-06-07T10:00:00.000+00:00,busbar,,L3 Active Power,kW,-7.4
430638,Fore St Grampound,2023-06-07T10:00:00.000+00:00,busbar,,L2 Active Power,kW,18.05
430638,Fore St Grampound,2023-06-07T10:00:00.000+00:00,busbar,,L1 Active Power,kW,-8.04
430638,Fore St Grampound,2023-06-07T10:00:00.000+00:00,busbar,,N Current (RMS),A,43.9
430638,Fore St Grampound,2023-06-07T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,73.9
430638,Fore St Grampound,2023-06-07T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,77.0
430638,Fore St Grampound,2023-06-07T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,67.1
430638,Fore St Grampound,2023-06-07T09:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-5.3
430638,Fore St Grampound,2023-06-07T09:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.64
430638,Fore St Grampound,2023-06-07T09:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.63
430638,Fore St Grampound,2023-06-07T09:50:00.000+00:00,feeder,,L3 Active Power,kW,-2.7
430638,Fore St Grampound,2023-06-07T09:50:00.000+00:00,feeder,,L2 Active Power,kW,2.52
430638,Fore St Grampound,2023-06-07T09:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.3
430638,Fore St Grampound,2023-06-07T09:50:00.000+00:00,feeder,,N Current (RMS),A,19.6
430638,Fore St Grampound,2023-06-07T09:50:00.000+00:00,feeder,,L3 Current (RMS),A,27.9
430638,Fore St Grampound,2023-06-07T09:50:00.000+00:00,feeder,,L2 Current (RMS),A,11.6
430638,Fore St Grampound,2023-06-07T09:50:00.000+00:00,feeder,,L1 Current (RMS),A,8.2
430638,Fore St Grampound,2023-06-07T09:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-6.32
430638,Fore St Grampound,2023-06-07T09:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,2.42
430638,Fore St Grampound,2023-06-07T09:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.43
430638,Fore St Grampound,2023-06-07T09:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,-0.05
430638,Fore St Grampound,2023-06-07T09:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.5
430638,Fore St Grampound,2023-06-07T09:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,-3.91
430638,Fore St Grampound,2023-06-07T09:50:00.000+00:00,feeder,50.0,N Current (RMS),A,21.9
430638,Fore St Grampound,2023-06-07T09:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,29.4
430638,Fore St Grampound,2023-06-07T09:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,14.1
430638,Fore St Grampound,2023-06-07T09:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,20.2
430638,Fore St Grampound,2023-06-07T09:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.33
430638,Fore St Grampound,2023-06-07T09:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.22
430638,Fore St Grampound,2023-06-07T09:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,5.96
430638,Fore St Grampound,2023-06-07T09:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.55
430638,Fore St Grampound,2023-06-07T09:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.85
430638,Fore St Grampound,2023-06-07T09:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-3.34
430638,Fore St Grampound,2023-06-07T09:50:00.000+00:00,feeder,40.0,N Current (RMS),A,29.4
430638,Fore St Grampound,2023-06-07T09:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.9
430638,Fore St Grampound,2023-06-07T09:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.6
430638,Fore St Grampound,2023-06-07T09:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,32.1
430638,Fore St Grampound,2023-06-07T09:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.99
430638,Fore St Grampound,2023-06-07T09:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.41
430638,Fore St Grampound,2023-06-07T09:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.33
430638,Fore St Grampound,2023-06-07T09:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.84
430638,Fore St Grampound,2023-06-07T09:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.12
430638,Fore St Grampound,2023-06-07T09:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.61
430638,Fore St Grampound,2023-06-07T09:50:00.000+00:00,feeder,30.0,N Current (RMS),A,14.7
430638,Fore St Grampound,2023-06-07T09:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.1
430638,Fore St Grampound,2023-06-07T09:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.1
430638,Fore St Grampound,2023-06-07T09:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.4
430638,Fore St Grampound,2023-06-07T09:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.32
430638,Fore St Grampound,2023-06-07T09:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.11
430638,Fore St Grampound,2023-06-07T09:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,4.06
430638,Fore St Grampound,2023-06-07T09:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.74
430638,Fore St Grampound,2023-06-07T09:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.31
430638,Fore St Grampound,2023-06-07T09:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.99
430638,Fore St Grampound,2023-06-07T09:50:00.000+00:00,feeder,20.0,N Current (RMS),A,11.5
430638,Fore St Grampound,2023-06-07T09:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.4
430638,Fore St Grampound,2023-06-07T09:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.6
430638,Fore St Grampound,2023-06-07T09:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.2
430638,Fore St Grampound,2023-06-07T09:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.55
430638,Fore St Grampound,2023-06-07T09:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.34
430638,Fore St Grampound,2023-06-07T09:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.14
430638,Fore St Grampound,2023-06-07T09:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.78
430638,Fore St Grampound,2023-06-07T09:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.94
430638,Fore St Grampound,2023-06-07T09:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.5
430638,Fore St Grampound,2023-06-07T09:50:00.000+00:00,feeder,10.0,N Current (RMS),A,20.3
430638,Fore St Grampound,2023-06-07T09:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.6
430638,Fore St Grampound,2023-06-07T09:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.8
430638,Fore St Grampound,2023-06-07T09:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.0
430638,Fore St Grampound,2023-06-07T09:50:00.000+00:00,transformer,,Temperature,C,25.3
430638,Fore St Grampound,2023-06-07T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
430638,Fore St Grampound,2023-06-07T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.96
430638,Fore St Grampound,2023-06-07T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
430638,Fore St Grampound,2023-06-07T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.59
430638,Fore St Grampound,2023-06-07T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
430638,Fore St Grampound,2023-06-07T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.08
430638,Fore St Grampound,2023-06-07T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.82
430638,Fore St Grampound,2023-06-07T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.98
430638,Fore St Grampound,2023-06-07T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,16.55
430638,Fore St Grampound,2023-06-07T09:50:00.000+00:00,busbar,,L3 Active Power,kW,-7.66
430638,Fore St Grampound,2023-06-07T09:50:00.000+00:00,busbar,,L2 Active Power,kW,14.24
430638,Fore St Grampound,2023-06-07T09:50:00.000+00:00,busbar,,L1 Active Power,kW,-10.67
430638,Fore St Grampound,2023-06-07T09:50:00.000+00:00,busbar,,N Current (RMS),A,41.0
430638,Fore St Grampound,2023-06-07T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,84.4
430638,Fore St Grampound,2023-06-07T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,61.8
430638,Fore St Grampound,2023-06-07T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,84.0
430638,Fore St Grampound,2023-06-07T09:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-8.42
430638,Fore St Grampound,2023-06-07T09:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.4
430638,Fore St Grampound,2023-06-07T09:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.21
430638,Fore St Grampound,2023-06-07T09:40:00.000+00:00,feeder,,L3 Active Power,kW,-5.32
430638,Fore St Grampound,2023-06-07T09:40:00.000+00:00,feeder,,L2 Active Power,kW,2.51
430638,Fore St Grampound,2023-06-07T09:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.17
430638,Fore St Grampound,2023-06-07T09:40:00.000+00:00,feeder,,N Current (RMS),A,34.5
430638,Fore St Grampound,2023-06-07T09:40:00.000+00:00,feeder,,L3 Current (RMS),A,43.6
430638,Fore St Grampound,2023-06-07T09:40:00.000+00:00,feeder,,L2 Current (RMS),A,11.4
430638,Fore St Grampound,2023-06-07T09:40:00.000+00:00,feeder,,L1 Current (RMS),A,5.7
430638,Fore St Grampound,2023-06-07T09:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-8.87
430638,Fore St Grampound,2023-06-07T09:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,2.79
430638,Fore St Grampound,2023-06-07T09:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.67
430638,Fore St Grampound,2023-06-07T09:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,-1.04
430638,Fore St Grampound,2023-06-07T09:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.8
430638,Fore St Grampound,2023-06-07T09:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,-4.37
430638,Fore St Grampound,2023-06-07T09:40:00.000+00:00,feeder,50.0,N Current (RMS),A,27.8
430638,Fore St Grampound,2023-06-07T09:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,38.1
430638,Fore St Grampound,2023-06-07T09:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,15.0
430638,Fore St Grampound,2023-06-07T09:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,21.9
430638,Fore St Grampound,2023-06-07T09:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.29
430638,Fore St Grampound,2023-06-07T09:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.33
430638,Fore St Grampound,2023-06-07T09:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.12
430638,Fore St Grampound,2023-06-07T09:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.48
430638,Fore St Grampound,2023-06-07T09:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.13
430638,Fore St Grampound,2023-06-07T09:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-1.09
430638,Fore St Grampound,2023-06-07T09:40:00.000+00:00,feeder,40.0,N Current (RMS),A,12.9
430638,Fore St Grampound,2023-06-07T09:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.6
430638,Fore St Grampound,2023-06-07T09:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.6
430638,Fore St Grampound,2023-06-07T09:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.0
430638,Fore St Grampound,2023-06-07T09:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-5.65
430638,Fore St Grampound,2023-06-07T09:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.62
430638,Fore St Grampound,2023-06-07T09:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.54
430638,Fore St Grampound,2023-06-07T09:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-3.55
430638,Fore St Grampound,2023-06-07T09:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.54
430638,Fore St Grampound,2023-06-07T09:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.26
430638,Fore St Grampound,2023-06-07T09:40:00.000+00:00,feeder,30.0,N Current (RMS),A,28.6
430638,Fore St Grampound,2023-06-07T09:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,34.0
430638,Fore St Grampound,2023-06-07T09:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.6
430638,Fore St Grampound,2023-06-07T09:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.3
430638,Fore St Grampound,2023-06-07T09:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.1
430638,Fore St Grampound,2023-06-07T09:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.09
430638,Fore St Grampound,2023-06-07T09:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.25
430638,Fore St Grampound,2023-06-07T09:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.5
430638,Fore St Grampound,2023-06-07T09:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.04
430638,Fore St Grampound,2023-06-07T09:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.3
430638,Fore St Grampound,2023-06-07T09:40:00.000+00:00,feeder,20.0,N Current (RMS),A,7.0
430638,Fore St Grampound,2023-06-07T09:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.5
430638,Fore St Grampound,2023-06-07T09:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.5
430638,Fore St Grampound,2023-06-07T09:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.9
430638,Fore St Grampound,2023-06-07T09:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.58
430638,Fore St Grampound,2023-06-07T09:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.41
430638,Fore St Grampound,2023-06-07T09:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.95
430638,Fore St Grampound,2023-06-07T09:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.32
430638,Fore St Grampound,2023-06-07T09:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.22
430638,Fore St Grampound,2023-06-07T09:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.82
430638,Fore St Grampound,2023-06-07T09:40:00.000+00:00,feeder,10.0,N Current (RMS),A,11.8
430638,Fore St Grampound,2023-06-07T09:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.0
430638,Fore St Grampound,2023-06-07T09:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.6
430638,Fore St Grampound,2023-06-07T09:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.1
430638,Fore St Grampound,2023-06-07T09:40:00.000+00:00,transformer,,Temperature,C,25.3
430638,Fore St Grampound,2023-06-07T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
430638,Fore St Grampound,2023-06-07T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.21
430638,Fore St Grampound,2023-06-07T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
430638,Fore St Grampound,2023-06-07T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.87
430638,Fore St Grampound,2023-06-07T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
430638,Fore St Grampound,2023-06-07T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.2
430638,Fore St Grampound,2023-06-07T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-24.91
430638,Fore St Grampound,2023-06-07T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.74
430638,Fore St Grampound,2023-06-07T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.75
430638,Fore St Grampound,2023-06-07T09:40:00.000+00:00,busbar,,L3 Active Power,kW,-12.2
430638,Fore St Grampound,2023-06-07T09:40:00.000+00:00,busbar,,L2 Active Power,kW,11.25
430638,Fore St Grampound,2023-06-07T09:40:00.000+00:00,busbar,,L1 Active Power,kW,-8.01
430638,Fore St Grampound,2023-06-07T09:40:00.000+00:00,busbar,,N Current (RMS),A,73.0
430638,Fore St Grampound,2023-06-07T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,119.3
430638,Fore St Grampound,2023-06-07T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,50.5
430638,Fore St Grampound,2023-06-07T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,57.9
430638,Fore St Grampound,2023-06-07T09:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-5.39
430638,Fore St Grampound,2023-06-07T09:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.54
430638,Fore St Grampound,2023-06-07T09:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.71
430638,Fore St Grampound,2023-06-07T09:30:00.000+00:00,feeder,,L3 Active Power,kW,-2.96
430638,Fore St Grampound,2023-06-07T09:30:00.000+00:00,feeder,,L2 Active Power,kW,3.35
430638,Fore St Grampound,2023-06-07T09:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.39
430638,Fore St Grampound,2023-06-07T09:30:00.000+00:00,feeder,,N Current (RMS),A,22.0
430638,Fore St Grampound,2023-06-07T09:30:00.000+00:00,feeder,,L3 Current (RMS),A,29.7
430638,Fore St Grampound,2023-06-07T09:30:00.000+00:00,feeder,,L2 Current (RMS),A,16.0
430638,Fore St Grampound,2023-06-07T09:30:00.000+00:00,feeder,,L1 Current (RMS),A,8.9
430638,Fore St Grampound,2023-06-07T09:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-13.8
430638,Fore St Grampound,2023-06-07T09:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,2.18
430638,Fore St Grampound,2023-06-07T09:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.71
430638,Fore St Grampound,2023-06-07T09:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,-5.04
430638,Fore St Grampound,2023-06-07T09:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.07
430638,Fore St Grampound,2023-06-07T09:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,-5.0
430638,Fore St Grampound,2023-06-07T09:30:00.000+00:00,feeder,50.0,N Current (RMS),A,49.7
430638,Fore St Grampound,2023-06-07T09:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,63.4
430638,Fore St Grampound,2023-06-07T09:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,12.4
430638,Fore St Grampound,2023-06-07T09:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,25.2
430638,Fore St Grampound,2023-06-07T09:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.44
430638,Fore St Grampound,2023-06-07T09:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.31
430638,Fore St Grampound,2023-06-07T09:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.56
430638,Fore St Grampound,2023-06-07T09:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.53
430638,Fore St Grampound,2023-06-07T09:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.93
430638,Fore St Grampound,2023-06-07T09:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-1.56
430638,Fore St Grampound,2023-06-07T09:30:00.000+00:00,feeder,40.0,N Current (RMS),A,16.4
430638,Fore St Grampound,2023-06-07T09:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.0
430638,Fore St Grampound,2023-06-07T09:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.6
430638,Fore St Grampound,2023-06-07T09:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.0
430638,Fore St Grampound,2023-06-07T09:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-11.01
430638,Fore St Grampound,2023-06-07T09:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.69
430638,Fore St Grampound,2023-06-07T09:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.81
430638,Fore St Grampound,2023-06-07T09:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-6.5
430638,Fore St Grampound,2023-06-07T09:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.54
430638,Fore St Grampound,2023-06-07T09:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.81
430638,Fore St Grampound,2023-06-07T09:30:00.000+00:00,feeder,30.0,N Current (RMS),A,43.9
430638,Fore St Grampound,2023-06-07T09:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,53.3
430638,Fore St Grampound,2023-06-07T09:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.5
430638,Fore St Grampound,2023-06-07T09:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.5
430638,Fore St Grampound,2023-06-07T09:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.17
430638,Fore St Grampound,2023-06-07T09:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.1
430638,Fore St Grampound,2023-06-07T09:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.74
430638,Fore St Grampound,2023-06-07T09:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.38
430638,Fore St Grampound,2023-06-07T09:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.05
430638,Fore St Grampound,2023-06-07T09:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.58
430638,Fore St Grampound,2023-06-07T09:30:00.000+00:00,feeder,20.0,N Current (RMS),A,13.6
430638,Fore St Grampound,2023-06-07T09:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.8
430638,Fore St Grampound,2023-06-07T09:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.5
430638,Fore St Grampound,2023-06-07T09:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.4
430638,Fore St Grampound,2023-06-07T09:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.62
430638,Fore St Grampound,2023-06-07T09:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.3
430638,Fore St Grampound,2023-06-07T09:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.9
430638,Fore St Grampound,2023-06-07T09:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.27
430638,Fore St Grampound,2023-06-07T09:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.43
430638,Fore St Grampound,2023-06-07T09:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.24
430638,Fore St Grampound,2023-06-07T09:30:00.000+00:00,feeder,10.0,N Current (RMS),A,9.0
430638,Fore St Grampound,2023-06-07T09:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.1
430638,Fore St Grampound,2023-06-07T09:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.8
430638,Fore St Grampound,2023-06-07T09:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.7
430638,Fore St Grampound,2023-06-07T09:30:00.000+00:00,transformer,,Temperature,C,25.3
430638,Fore St Grampound,2023-06-07T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
430638,Fore St Grampound,2023-06-07T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.29
430638,Fore St Grampound,2023-06-07T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
430638,Fore St Grampound,2023-06-07T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.03
430638,Fore St Grampound,2023-06-07T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
430638,Fore St Grampound,2023-06-07T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.0
430638,Fore St Grampound,2023-06-07T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-34.44
430638,Fore St Grampound,2023-06-07T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.32
430638,Fore St Grampound,2023-06-07T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.42
430638,Fore St Grampound,2023-06-07T09:30:00.000+00:00,busbar,,L3 Active Power,kW,-17.68
430638,Fore St Grampound,2023-06-07T09:30:00.000+00:00,busbar,,L2 Active Power,kW,10.37
430638,Fore St Grampound,2023-06-07T09:30:00.000+00:00,busbar,,L1 Active Power,kW,-8.58
430638,Fore St Grampound,2023-06-07T09:30:00.000+00:00,busbar,,N Current (RMS),A,107.2
430638,Fore St Grampound,2023-06-07T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,162.0
430638,Fore St Grampound,2023-06-07T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,47.4
430638,Fore St Grampound,2023-06-07T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,63.9
430638,Fore St Grampound,2023-06-07T09:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.01
430638,Fore St Grampound,2023-06-07T09:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.44
430638,Fore St Grampound,2023-06-07T09:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,6.89
430638,Fore St Grampound,2023-06-07T09:20:00.000+00:00,feeder,,L3 Active Power,kW,-1.59
430638,Fore St Grampound,2023-06-07T09:20:00.000+00:00,feeder,,L2 Active Power,kW,3.45
430638,Fore St Grampound,2023-06-07T09:20:00.000+00:00,feeder,,L1 Active Power,kW,-3.95
430638,Fore St Grampound,2023-06-07T09:20:00.000+00:00,feeder,,N Current (RMS),A,22.8
430638,Fore St Grampound,2023-06-07T09:20:00.000+00:00,feeder,,L3 Current (RMS),A,16.3
430638,Fore St Grampound,2023-06-07T09:20:00.000+00:00,feeder,,L2 Current (RMS),A,16.2
430638,Fore St Grampound,2023-06-07T09:20:00.000+00:00,feeder,,L1 Current (RMS),A,37.9
430638,Fore St Grampound,2023-06-07T09:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-7.9
430638,Fore St Grampound,2023-06-07T09:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,1.51
430638,Fore St Grampound,2023-06-07T09:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.52
430638,Fore St Grampound,2023-06-07T09:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,-2.09
430638,Fore St Grampound,2023-06-07T09:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.48
430638,Fore St Grampound,2023-06-07T09:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,-3.56
430638,Fore St Grampound,2023-06-07T09:20:00.000+00:00,feeder,50.0,N Current (RMS),A,26.7
430638,Fore St Grampound,2023-06-07T09:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,34.4
430638,Fore St Grampound,2023-06-07T09:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,10.6
430638,Fore St Grampound,2023-06-07T09:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,20.0
430638,Fore St Grampound,2023-06-07T09:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.4
430638,Fore St Grampound,2023-06-07T09:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.23
430638,Fore St Grampound,2023-06-07T09:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.31
430638,Fore St Grampound,2023-06-07T09:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.49
430638,Fore St Grampound,2023-06-07T09:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.18
430638,Fore St Grampound,2023-06-07T09:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.01
430638,Fore St Grampound,2023-06-07T09:20:00.000+00:00,feeder,40.0,N Current (RMS),A,8.1
430638,Fore St Grampound,2023-06-07T09:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.8
430638,Fore St Grampound,2023-06-07T09:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.8
430638,Fore St Grampound,2023-06-07T09:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.1
430638,Fore St Grampound,2023-06-07T09:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-3.82
430638,Fore St Grampound,2023-06-07T09:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.57
430638,Fore St Grampound,2023-06-07T09:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.62
430638,Fore St Grampound,2023-06-07T09:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.27
430638,Fore St Grampound,2023-06-07T09:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.77
430638,Fore St Grampound,2023-06-07T09:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.72
430638,Fore St Grampound,2023-06-07T09:20:00.000+00:00,feeder,30.0,N Current (RMS),A,21.4
430638,Fore St Grampound,2023-06-07T09:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.3
430638,Fore St Grampound,2023-06-07T09:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.1
430638,Fore St Grampound,2023-06-07T09:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.5
430638,Fore St Grampound,2023-06-07T09:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.99
430638,Fore St Grampound,2023-06-07T09:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.15
430638,Fore St Grampound,2023-06-07T09:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.34
430638,Fore St Grampound,2023-06-07T09:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.1
430638,Fore St Grampound,2023-06-07T09:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.22
430638,Fore St Grampound,2023-06-07T09:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.52
430638,Fore St Grampound,2023-06-07T09:20:00.000+00:00,feeder,20.0,N Current (RMS),A,10.0
430638,Fore St Grampound,2023-06-07T09:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.6
430638,Fore St Grampound,2023-06-07T09:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.2
430638,Fore St Grampound,2023-06-07T09:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.8
430638,Fore St Grampound,2023-06-07T09:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.32
430638,Fore St Grampound,2023-06-07T09:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.05
430638,Fore St Grampound,2023-06-07T09:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.62
430638,Fore St Grampound,2023-06-07T09:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.31
430638,Fore St Grampound,2023-06-07T09:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.7
430638,Fore St Grampound,2023-06-07T09:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.39
430638,Fore St Grampound,2023-06-07T09:20:00.000+00:00,feeder,10.0,N Current (RMS),A,10.7
430638,Fore St Grampound,2023-06-07T09:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.2
430638,Fore St Grampound,2023-06-07T09:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.9
430638,Fore St Grampound,2023-06-07T09:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.8
430638,Fore St Grampound,2023-06-07T09:20:00.000+00:00,transformer,,Temperature,C,25.3
430638,Fore St Grampound,2023-06-07T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
430638,Fore St Grampound,2023-06-07T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.81
430638,Fore St Grampound,2023-06-07T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
430638,Fore St Grampound,2023-06-07T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.13
430638,Fore St Grampound,2023-06-07T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
430638,Fore St Grampound,2023-06-07T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.64
430638,Fore St Grampound,2023-06-07T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-18.43
430638,Fore St Grampound,2023-06-07T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.94
430638,Fore St Grampound,2023-06-07T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.3
430638,Fore St Grampound,2023-06-07T09:20:00.000+00:00,busbar,,L3 Active Power,kW,-8.86
430638,Fore St Grampound,2023-06-07T09:20:00.000+00:00,busbar,,L2 Active Power,kW,11.79
430638,Fore St Grampound,2023-06-07T09:20:00.000+00:00,busbar,,L1 Active Power,kW,-9.16
430638,Fore St Grampound,2023-06-07T09:20:00.000+00:00,busbar,,N Current (RMS),A,48.5
430638,Fore St Grampound,2023-06-07T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,86.8
430638,Fore St Grampound,2023-06-07T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,52.1
430638,Fore St Grampound,2023-06-07T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,72.7
430638,Fore St Grampound,2023-06-07T09:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.36
430638,Fore St Grampound,2023-06-07T09:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.85
430638,Fore St Grampound,2023-06-07T09:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,9.91
430638,Fore St Grampound,2023-06-07T09:10:00.000+00:00,feeder,,L3 Active Power,kW,-1.76
430638,Fore St Grampound,2023-06-07T09:10:00.000+00:00,feeder,,L2 Active Power,kW,5.29
430638,Fore St Grampound,2023-06-07T09:10:00.000+00:00,feeder,,L1 Active Power,kW,-6.04
430638,Fore St Grampound,2023-06-07T09:10:00.000+00:00,feeder,,N Current (RMS),A,23.8
430638,Fore St Grampound,2023-06-07T09:10:00.000+00:00,feeder,,L3 Current (RMS),A,17.3
430638,Fore St Grampound,2023-06-07T09:10:00.000+00:00,feeder,,L2 Current (RMS),A,24.2
430638,Fore St Grampound,2023-06-07T09:10:00.000+00:00,feeder,,L1 Current (RMS),A,47.2
430638,Fore St Grampound,2023-06-07T09:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-4.44
430638,Fore St Grampound,2023-06-07T09:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,1.64
430638,Fore St Grampound,2023-06-07T09:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,4.07
430638,Fore St Grampound,2023-06-07T09:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,-0.73
430638,Fore St Grampound,2023-06-07T09:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.07
430638,Fore St Grampound,2023-06-07T09:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,-4.19
430638,Fore St Grampound,2023-06-07T09:10:00.000+00:00,feeder,50.0,N Current (RMS),A,19.7
430638,Fore St Grampound,2023-06-07T09:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,22.5
430638,Fore St Grampound,2023-06-07T09:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,12.8
430638,Fore St Grampound,2023-06-07T09:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,25.4
430638,Fore St Grampound,2023-06-07T09:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.35
430638,Fore St Grampound,2023-06-07T09:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.21
430638,Fore St Grampound,2023-06-07T09:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.48
430638,Fore St Grampound,2023-06-07T09:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.46
430638,Fore St Grampound,2023-06-07T09:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.33
430638,Fore St Grampound,2023-06-07T09:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.16
430638,Fore St Grampound,2023-06-07T09:10:00.000+00:00,feeder,40.0,N Current (RMS),A,8.0
430638,Fore St Grampound,2023-06-07T09:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.9
430638,Fore St Grampound,2023-06-07T09:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.6
430638,Fore St Grampound,2023-06-07T09:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.6
430638,Fore St Grampound,2023-06-07T09:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-3.53
430638,Fore St Grampound,2023-06-07T09:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.51
430638,Fore St Grampound,2023-06-07T09:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.82
430638,Fore St Grampound,2023-06-07T09:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.06
430638,Fore St Grampound,2023-06-07T09:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.28
430638,Fore St Grampound,2023-06-07T09:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.25
430638,Fore St Grampound,2023-06-07T09:10:00.000+00:00,feeder,30.0,N Current (RMS),A,8.5
430638,Fore St Grampound,2023-06-07T09:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.2
430638,Fore St Grampound,2023-06-07T09:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.3
430638,Fore St Grampound,2023-06-07T09:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.3
430638,Fore St Grampound,2023-06-07T09:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.39
430638,Fore St Grampound,2023-06-07T09:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.23
430638,Fore St Grampound,2023-06-07T09:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.15
430638,Fore St Grampound,2023-06-07T09:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.04
430638,Fore St Grampound,2023-06-07T09:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.1
430638,Fore St Grampound,2023-06-07T09:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.38
430638,Fore St Grampound,2023-06-07T09:10:00.000+00:00,feeder,20.0,N Current (RMS),A,10.6
430638,Fore St Grampound,2023-06-07T09:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.8
430638,Fore St Grampound,2023-06-07T09:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.8
430638,Fore St Grampound,2023-06-07T09:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.5
430638,Fore St Grampound,2023-06-07T09:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.55
430638,Fore St Grampound,2023-06-07T09:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
430638,Fore St Grampound,2023-06-07T09:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.07
430638,Fore St Grampound,2023-06-07T09:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.27
430638,Fore St Grampound,2023-06-07T09:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.65
430638,Fore St Grampound,2023-06-07T09:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.05
430638,Fore St Grampound,2023-06-07T09:10:00.000+00:00,feeder,10.0,N Current (RMS),A,14.6
430638,Fore St Grampound,2023-06-07T09:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.8
430638,Fore St Grampound,2023-06-07T09:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.8
430638,Fore St Grampound,2023-06-07T09:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.7
430638,Fore St Grampound,2023-06-07T09:10:00.000+00:00,transformer,,Temperature,C,25.3
430638,Fore St Grampound,2023-06-07T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
430638,Fore St Grampound,2023-06-07T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.91
430638,Fore St Grampound,2023-06-07T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
430638,Fore St Grampound,2023-06-07T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.05
430638,Fore St Grampound,2023-06-07T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
430638,Fore St Grampound,2023-06-07T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.13
430638,Fore St Grampound,2023-06-07T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.63
430638,Fore St Grampound,2023-06-07T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.53
430638,Fore St Grampound,2023-06-07T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,18.49
430638,Fore St Grampound,2023-06-07T09:10:00.000+00:00,busbar,,L3 Active Power,kW,-7.32
430638,Fore St Grampound,2023-06-07T09:10:00.000+00:00,busbar,,L2 Active Power,kW,16.72
430638,Fore St Grampound,2023-06-07T09:10:00.000+00:00,busbar,,L1 Active Power,kW,-11.75
430638,Fore St Grampound,2023-06-07T09:10:00.000+00:00,busbar,,N Current (RMS),A,34.7
430638,Fore St Grampound,2023-06-07T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,72.7
430638,Fore St Grampound,2023-06-07T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,72.7
430638,Fore St Grampound,2023-06-07T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,90.1
430638,Fore St Grampound,2023-06-07T09:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.47
430638,Fore St Grampound,2023-06-07T09:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.3
430638,Fore St Grampound,2023-06-07T09:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.44
430638,Fore St Grampound,2023-06-07T09:00:00.000+00:00,feeder,,L3 Active Power,kW,-1.46
430638,Fore St Grampound,2023-06-07T09:00:00.000+00:00,feeder,,L2 Active Power,kW,4.51
430638,Fore St Grampound,2023-06-07T09:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.77
430638,Fore St Grampound,2023-06-07T09:00:00.000+00:00,feeder,,N Current (RMS),A,14.8
430638,Fore St Grampound,2023-06-07T09:00:00.000+00:00,feeder,,L3 Current (RMS),A,17.2
430638,Fore St Grampound,2023-06-07T09:00:00.000+00:00,feeder,,L2 Current (RMS),A,20.4
430638,Fore St Grampound,2023-06-07T09:00:00.000+00:00,feeder,,L1 Current (RMS),A,8.7
430638,Fore St Grampound,2023-06-07T09:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-4.34
430638,Fore St Grampound,2023-06-07T09:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,1.33
430638,Fore St Grampound,2023-06-07T09:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,3.28
430638,Fore St Grampound,2023-06-07T09:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.37
430638,Fore St Grampound,2023-06-07T09:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.29
430638,Fore St Grampound,2023-06-07T09:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,-4.18
430638,Fore St Grampound,2023-06-07T09:00:00.000+00:00,feeder,50.0,N Current (RMS),A,21.3
430638,Fore St Grampound,2023-06-07T09:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,19.4
430638,Fore St Grampound,2023-06-07T09:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,7.1
430638,Fore St Grampound,2023-06-07T09:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,22.7
430638,Fore St Grampound,2023-06-07T09:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.49
430638,Fore St Grampound,2023-06-07T09:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.27
430638,Fore St Grampound,2023-06-07T09:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.22
430638,Fore St Grampound,2023-06-07T09:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.6
