Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
430638,Fore St Grampound,2023-06-07T09:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.39
430638,Fore St Grampound,2023-06-07T09:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.01
430638,Fore St Grampound,2023-06-07T09:00:00.000+00:00,feeder,40.0,N Current (RMS),A,6.1
430638,Fore St Grampound,2023-06-07T09:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.0
430638,Fore St Grampound,2023-06-07T09:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.9
430638,Fore St Grampound,2023-06-07T09:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.4
430638,Fore St Grampound,2023-06-07T09:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.45
430638,Fore St Grampound,2023-06-07T09:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.52
430638,Fore St Grampound,2023-06-07T09:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.91
430638,Fore St Grampound,2023-06-07T09:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.65
430638,Fore St Grampound,2023-06-07T09:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.88
430638,Fore St Grampound,2023-06-07T09:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.35
430638,Fore St Grampound,2023-06-07T09:00:00.000+00:00,feeder,30.0,N Current (RMS),A,9.3
430638,Fore St Grampound,2023-06-07T09:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.5
430638,Fore St Grampound,2023-06-07T09:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.6
430638,Fore St Grampound,2023-06-07T09:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.7
430638,Fore St Grampound,2023-06-07T09:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.8
430638,Fore St Grampound,2023-06-07T09:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.26
430638,Fore St Grampound,2023-06-07T09:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.32
430638,Fore St Grampound,2023-06-07T09:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.61
430638,Fore St Grampound,2023-06-07T09:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.13
430638,Fore St Grampound,2023-06-07T09:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.52
430638,Fore St Grampound,2023-06-07T09:00:00.000+00:00,feeder,20.0,N Current (RMS),A,11.0
430638,Fore St Grampound,2023-06-07T09:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.3
430638,Fore St Grampound,2023-06-07T09:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.1
430638,Fore St Grampound,2023-06-07T09:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.3
430638,Fore St Grampound,2023-06-07T09:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.58
430638,Fore St Grampound,2023-06-07T09:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.28
430638,Fore St Grampound,2023-06-07T09:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.02
430638,Fore St Grampound,2023-06-07T09:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.43
430638,Fore St Grampound,2023-06-07T09:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.89
430638,Fore St Grampound,2023-06-07T09:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.44
430638,Fore St Grampound,2023-06-07T09:00:00.000+00:00,feeder,10.0,N Current (RMS),A,19.0
430638,Fore St Grampound,2023-06-07T09:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.1
430638,Fore St Grampound,2023-06-07T09:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.8
430638,Fore St Grampound,2023-06-07T09:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.1
430638,Fore St Grampound,2023-06-07T09:00:00.000+00:00,transformer,,Temperature,C,25.3
430638,Fore St Grampound,2023-06-07T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
430638,Fore St Grampound,2023-06-07T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.45
430638,Fore St Grampound,2023-06-07T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
430638,Fore St Grampound,2023-06-07T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.77
430638,Fore St Grampound,2023-06-07T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
430638,Fore St Grampound,2023-06-07T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.28
430638,Fore St Grampound,2023-06-07T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.14
430638,Fore St Grampound,2023-06-07T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.87
430638,Fore St Grampound,2023-06-07T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.15
430638,Fore St Grampound,2023-06-07T09:00:00.000+00:00,busbar,,L3 Active Power,kW,-5.37
430638,Fore St Grampound,2023-06-07T09:00:00.000+00:00,busbar,,L2 Active Power,kW,15.11
430638,Fore St Grampound,2023-06-07T09:00:00.000+00:00,busbar,,L1 Active Power,kW,-7.23
430638,Fore St Grampound,2023-06-07T09:00:00.000+00:00,busbar,,N Current (RMS),A,28.3
430638,Fore St Grampound,2023-06-07T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,64.9
430638,Fore St Grampound,2023-06-07T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,63.9
430638,Fore St Grampound,2023-06-07T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,49.3
430638,Fore St Grampound,2023-06-07T08:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.66
430638,Fore St Grampound,2023-06-07T08:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.38
430638,Fore St Grampound,2023-06-07T08:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.19
430638,Fore St Grampound,2023-06-07T08:50:00.000+00:00,feeder,,L3 Active Power,kW,-1.46
430638,Fore St Grampound,2023-06-07T08:50:00.000+00:00,feeder,,L2 Active Power,kW,4.11
430638,Fore St Grampound,2023-06-07T08:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.59
430638,Fore St Grampound,2023-06-07T08:50:00.000+00:00,feeder,,N Current (RMS),A,14.2
430638,Fore St Grampound,2023-06-07T08:50:00.000+00:00,feeder,,L3 Current (RMS),A,14.8
430638,Fore St Grampound,2023-06-07T08:50:00.000+00:00,feeder,,L2 Current (RMS),A,18.8
430638,Fore St Grampound,2023-06-07T08:50:00.000+00:00,feeder,,L1 Current (RMS),A,6.1
430638,Fore St Grampound,2023-06-07T08:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-6.41
430638,Fore St Grampound,2023-06-07T08:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,1.75
430638,Fore St Grampound,2023-06-07T08:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.59
430638,Fore St Grampound,2023-06-07T08:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,-0.48
430638,Fore St Grampound,2023-06-07T08:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.75
430638,Fore St Grampound,2023-06-07T08:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,-4.4
430638,Fore St Grampound,2023-06-07T08:50:00.000+00:00,feeder,50.0,N Current (RMS),A,24.0
430638,Fore St Grampound,2023-06-07T08:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,27.2
430638,Fore St Grampound,2023-06-07T08:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,10.0
430638,Fore St Grampound,2023-06-07T08:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,24.7
430638,Fore St Grampound,2023-06-07T08:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.38
430638,Fore St Grampound,2023-06-07T08:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.19
430638,Fore St Grampound,2023-06-07T08:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.39
430638,Fore St Grampound,2023-06-07T08:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.47
430638,Fore St Grampound,2023-06-07T08:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.47
430638,Fore St Grampound,2023-06-07T08:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.08
430638,Fore St Grampound,2023-06-07T08:50:00.000+00:00,feeder,40.0,N Current (RMS),A,8.0
430638,Fore St Grampound,2023-06-07T08:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.6
430638,Fore St Grampound,2023-06-07T08:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.1
430638,Fore St Grampound,2023-06-07T08:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.2
430638,Fore St Grampound,2023-06-07T08:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.71
430638,Fore St Grampound,2023-06-07T08:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.46
430638,Fore St Grampound,2023-06-07T08:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.88
430638,Fore St Grampound,2023-06-07T08:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.18
430638,Fore St Grampound,2023-06-07T08:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.12
430638,Fore St Grampound,2023-06-07T08:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.1
430638,Fore St Grampound,2023-06-07T08:50:00.000+00:00,feeder,30.0,N Current (RMS),A,12.2
430638,Fore St Grampound,2023-06-07T08:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.0
430638,Fore St Grampound,2023-06-07T08:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.0
430638,Fore St Grampound,2023-06-07T08:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.9
430638,Fore St Grampound,2023-06-07T08:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.19
430638,Fore St Grampound,2023-06-07T08:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.2
430638,Fore St Grampound,2023-06-07T08:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.41
430638,Fore St Grampound,2023-06-07T08:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.04
430638,Fore St Grampound,2023-06-07T08:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.69
430638,Fore St Grampound,2023-06-07T08:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.55
430638,Fore St Grampound,2023-06-07T08:50:00.000+00:00,feeder,20.0,N Current (RMS),A,8.9
430638,Fore St Grampound,2023-06-07T08:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.3
430638,Fore St Grampound,2023-06-07T08:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.2
430638,Fore St Grampound,2023-06-07T08:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.2
430638,Fore St Grampound,2023-06-07T08:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.09
430638,Fore St Grampound,2023-06-07T08:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.31
430638,Fore St Grampound,2023-06-07T08:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.37
430638,Fore St Grampound,2023-06-07T08:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.41
430638,Fore St Grampound,2023-06-07T08:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.9
430638,Fore St Grampound,2023-06-07T08:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.16
430638,Fore St Grampound,2023-06-07T08:50:00.000+00:00,feeder,10.0,N Current (RMS),A,29.8
430638,Fore St Grampound,2023-06-07T08:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.1
430638,Fore St Grampound,2023-06-07T08:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.9
430638,Fore St Grampound,2023-06-07T08:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.5
430638,Fore St Grampound,2023-06-07T08:50:00.000+00:00,transformer,,Temperature,C,25.3
430638,Fore St Grampound,2023-06-07T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
430638,Fore St Grampound,2023-06-07T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.54
430638,Fore St Grampound,2023-06-07T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
430638,Fore St Grampound,2023-06-07T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.57
430638,Fore St Grampound,2023-06-07T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
430638,Fore St Grampound,2023-06-07T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.11
430638,Fore St Grampound,2023-06-07T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.43
430638,Fore St Grampound,2023-06-07T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.59
430638,Fore St Grampound,2023-06-07T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.08
430638,Fore St Grampound,2023-06-07T08:50:00.000+00:00,busbar,,L3 Active Power,kW,-5.04
430638,Fore St Grampound,2023-06-07T08:50:00.000+00:00,busbar,,L2 Active Power,kW,21.04
430638,Fore St Grampound,2023-06-07T08:50:00.000+00:00,busbar,,L1 Active Power,kW,-6.88
430638,Fore St Grampound,2023-06-07T08:50:00.000+00:00,busbar,,N Current (RMS),A,43.7
430638,Fore St Grampound,2023-06-07T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,64.4
430638,Fore St Grampound,2023-06-07T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,89.8
430638,Fore St Grampound,2023-06-07T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,47.2
430638,Fore St Grampound,2023-06-07T08:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.73
430638,Fore St Grampound,2023-06-07T08:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.07
430638,Fore St Grampound,2023-06-07T08:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.89
430638,Fore St Grampound,2023-06-07T08:40:00.000+00:00,feeder,,L3 Active Power,kW,-1.37
430638,Fore St Grampound,2023-06-07T08:40:00.000+00:00,feeder,,L2 Active Power,kW,4.94
430638,Fore St Grampound,2023-06-07T08:40:00.000+00:00,feeder,,L1 Active Power,kW,-1.8
430638,Fore St Grampound,2023-06-07T08:40:00.000+00:00,feeder,,N Current (RMS),A,13.2
430638,Fore St Grampound,2023-06-07T08:40:00.000+00:00,feeder,,L3 Current (RMS),A,18.3
430638,Fore St Grampound,2023-06-07T08:40:00.000+00:00,feeder,,L2 Current (RMS),A,24.3
430638,Fore St Grampound,2023-06-07T08:40:00.000+00:00,feeder,,L1 Current (RMS),A,14.8
430638,Fore St Grampound,2023-06-07T08:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-5.47
430638,Fore St Grampound,2023-06-07T08:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,2.07
430638,Fore St Grampound,2023-06-07T08:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.93
430638,Fore St Grampound,2023-06-07T08:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,-0.3
430638,Fore St Grampound,2023-06-07T08:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.27
430638,Fore St Grampound,2023-06-07T08:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,-4.91
430638,Fore St Grampound,2023-06-07T08:40:00.000+00:00,feeder,50.0,N Current (RMS),A,16.2
430638,Fore St Grampound,2023-06-07T08:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,24.0
430638,Fore St Grampound,2023-06-07T08:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,14.2
430638,Fore St Grampound,2023-06-07T08:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,25.2
430638,Fore St Grampound,2023-06-07T08:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.23
430638,Fore St Grampound,2023-06-07T08:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.28
430638,Fore St Grampound,2023-06-07T08:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.38
430638,Fore St Grampound,2023-06-07T08:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.41
430638,Fore St Grampound,2023-06-07T08:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.04
430638,Fore St Grampound,2023-06-07T08:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.09
430638,Fore St Grampound,2023-06-07T08:40:00.000+00:00,feeder,40.0,N Current (RMS),A,7.7
430638,Fore St Grampound,2023-06-07T08:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.1
430638,Fore St Grampound,2023-06-07T08:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.1
430638,Fore St Grampound,2023-06-07T08:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.4
430638,Fore St Grampound,2023-06-07T08:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.14
430638,Fore St Grampound,2023-06-07T08:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.47
430638,Fore St Grampound,2023-06-07T08:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.62
430638,Fore St Grampound,2023-06-07T08:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.45
430638,Fore St Grampound,2023-06-07T08:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.32
430638,Fore St Grampound,2023-06-07T08:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.52
430638,Fore St Grampound,2023-06-07T08:40:00.000+00:00,feeder,30.0,N Current (RMS),A,9.5
430638,Fore St Grampound,2023-06-07T08:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.3
430638,Fore St Grampound,2023-06-07T08:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.5
430638,Fore St Grampound,2023-06-07T08:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.4
430638,Fore St Grampound,2023-06-07T08:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.56
430638,Fore St Grampound,2023-06-07T08:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.11
430638,Fore St Grampound,2023-06-07T08:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.61
430638,Fore St Grampound,2023-06-07T08:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.98
430638,Fore St Grampound,2023-06-07T08:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.15
430638,Fore St Grampound,2023-06-07T08:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.22
430638,Fore St Grampound,2023-06-07T08:40:00.000+00:00,feeder,20.0,N Current (RMS),A,11.7
430638,Fore St Grampound,2023-06-07T08:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.3
430638,Fore St Grampound,2023-06-07T08:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.2
430638,Fore St Grampound,2023-06-07T08:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.0
430638,Fore St Grampound,2023-06-07T08:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.56
430638,Fore St Grampound,2023-06-07T08:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.34
430638,Fore St Grampound,2023-06-07T08:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.5
430638,Fore St Grampound,2023-06-07T08:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.17
430638,Fore St Grampound,2023-06-07T08:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.74
430638,Fore St Grampound,2023-06-07T08:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.54
430638,Fore St Grampound,2023-06-07T08:40:00.000+00:00,feeder,10.0,N Current (RMS),A,29.5
430638,Fore St Grampound,2023-06-07T08:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.2
430638,Fore St Grampound,2023-06-07T08:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.0
430638,Fore St Grampound,2023-06-07T08:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.0
430638,Fore St Grampound,2023-06-07T08:40:00.000+00:00,transformer,,Temperature,C,25.3
430638,Fore St Grampound,2023-06-07T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
430638,Fore St Grampound,2023-06-07T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.93
430638,Fore St Grampound,2023-06-07T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
430638,Fore St Grampound,2023-06-07T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.93
430638,Fore St Grampound,2023-06-07T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
430638,Fore St Grampound,2023-06-07T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.88
430638,Fore St Grampound,2023-06-07T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.69
430638,Fore St Grampound,2023-06-07T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.63
430638,Fore St Grampound,2023-06-07T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.94
430638,Fore St Grampound,2023-06-07T08:40:00.000+00:00,busbar,,L3 Active Power,kW,-5.68
430638,Fore St Grampound,2023-06-07T08:40:00.000+00:00,busbar,,L2 Active Power,kW,18.47
430638,Fore St Grampound,2023-06-07T08:40:00.000+00:00,busbar,,L1 Active Power,kW,-11.09
430638,Fore St Grampound,2023-06-07T08:40:00.000+00:00,busbar,,N Current (RMS),A,35.5
430638,Fore St Grampound,2023-06-07T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,70.2
430638,Fore St Grampound,2023-06-07T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,80.9
430638,Fore St Grampound,2023-06-07T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,80.0
430638,Fore St Grampound,2023-06-07T08:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.3
430638,Fore St Grampound,2023-06-07T08:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.09
430638,Fore St Grampound,2023-06-07T08:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.38
430638,Fore St Grampound,2023-06-07T08:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.52
430638,Fore St Grampound,2023-06-07T08:30:00.000+00:00,feeder,,L2 Active Power,kW,6.45
430638,Fore St Grampound,2023-06-07T08:30:00.000+00:00,feeder,,L1 Active Power,kW,-1.13
430638,Fore St Grampound,2023-06-07T08:30:00.000+00:00,feeder,,N Current (RMS),A,18.6
430638,Fore St Grampound,2023-06-07T08:30:00.000+00:00,feeder,,L3 Current (RMS),A,15.3
430638,Fore St Grampound,2023-06-07T08:30:00.000+00:00,feeder,,L2 Current (RMS),A,33.0
430638,Fore St Grampound,2023-06-07T08:30:00.000+00:00,feeder,,L1 Current (RMS),A,12.3
430638,Fore St Grampound,2023-06-07T08:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-4.82
430638,Fore St Grampound,2023-06-07T08:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,3.18
430638,Fore St Grampound,2023-06-07T08:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,3.67
430638,Fore St Grampound,2023-06-07T08:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.18
430638,Fore St Grampound,2023-06-07T08:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.56
430638,Fore St Grampound,2023-06-07T08:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,-7.53
430638,Fore St Grampound,2023-06-07T08:30:00.000+00:00,feeder,50.0,N Current (RMS),A,21.6
430638,Fore St Grampound,2023-06-07T08:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,22.7
430638,Fore St Grampound,2023-06-07T08:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,16.5
430638,Fore St Grampound,2023-06-07T08:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,35.9
430638,Fore St Grampound,2023-06-07T08:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.22
430638,Fore St Grampound,2023-06-07T08:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.33
430638,Fore St Grampound,2023-06-07T08:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.36
430638,Fore St Grampound,2023-06-07T08:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.39
430638,Fore St Grampound,2023-06-07T08:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.46
430638,Fore St Grampound,2023-06-07T08:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.35
430638,Fore St Grampound,2023-06-07T08:30:00.000+00:00,feeder,40.0,N Current (RMS),A,12.8
430638,Fore St Grampound,2023-06-07T08:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.1
430638,Fore St Grampound,2023-06-07T08:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.7
430638,Fore St Grampound,2023-06-07T08:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.1
430638,Fore St Grampound,2023-06-07T08:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-5.31
430638,Fore St Grampound,2023-06-07T08:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.43
430638,Fore St Grampound,2023-06-07T08:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.82
430638,Fore St Grampound,2023-06-07T08:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.94
430638,Fore St Grampound,2023-06-07T08:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.13
430638,Fore St Grampound,2023-06-07T08:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.77
430638,Fore St Grampound,2023-06-07T08:30:00.000+00:00,feeder,30.0,N Current (RMS),A,19.1
430638,Fore St Grampound,2023-06-07T08:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.1
430638,Fore St Grampound,2023-06-07T08:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.4
430638,Fore St Grampound,2023-06-07T08:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.4
430638,Fore St Grampound,2023-06-07T08:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.09
430638,Fore St Grampound,2023-06-07T08:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.18
430638,Fore St Grampound,2023-06-07T08:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.1
430638,Fore St Grampound,2023-06-07T08:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.68
430638,Fore St Grampound,2023-06-07T08:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.91
430638,Fore St Grampound,2023-06-07T08:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.05
430638,Fore St Grampound,2023-06-07T08:30:00.000+00:00,feeder,20.0,N Current (RMS),A,11.2
430638,Fore St Grampound,2023-06-07T08:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.7
430638,Fore St Grampound,2023-06-07T08:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.0
430638,Fore St Grampound,2023-06-07T08:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.4
430638,Fore St Grampound,2023-06-07T08:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.36
430638,Fore St Grampound,2023-06-07T08:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.03
430638,Fore St Grampound,2023-06-07T08:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,8.72
430638,Fore St Grampound,2023-06-07T08:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.49
430638,Fore St Grampound,2023-06-07T08:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.05
430638,Fore St Grampound,2023-06-07T08:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-5.66
430638,Fore St Grampound,2023-06-07T08:30:00.000+00:00,feeder,10.0,N Current (RMS),A,35.4
430638,Fore St Grampound,2023-06-07T08:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.0
430638,Fore St Grampound,2023-06-07T08:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.6
430638,Fore St Grampound,2023-06-07T08:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,43.3
430638,Fore St Grampound,2023-06-07T08:30:00.000+00:00,transformer,,Temperature,C,25.2
430638,Fore St Grampound,2023-06-07T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
430638,Fore St Grampound,2023-06-07T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.12
430638,Fore St Grampound,2023-06-07T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
430638,Fore St Grampound,2023-06-07T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.44
430638,Fore St Grampound,2023-06-07T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
430638,Fore St Grampound,2023-06-07T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.84
430638,Fore St Grampound,2023-06-07T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-18.09
430638,Fore St Grampound,2023-06-07T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.35
430638,Fore St Grampound,2023-06-07T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,20.05
430638,Fore St Grampound,2023-06-07T08:30:00.000+00:00,busbar,,L3 Active Power,kW,-4.83
430638,Fore St Grampound,2023-06-07T08:30:00.000+00:00,busbar,,L2 Active Power,kW,17.56
430638,Fore St Grampound,2023-06-07T08:30:00.000+00:00,busbar,,L1 Active Power,kW,-15.79
430638,Fore St Grampound,2023-06-07T08:30:00.000+00:00,busbar,,N Current (RMS),A,45.2
430638,Fore St Grampound,2023-06-07T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,78.7
430638,Fore St Grampound,2023-06-07T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,76.6
430638,Fore St Grampound,2023-06-07T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,105.3
430638,Fore St Grampound,2023-06-07T08:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-5.34
430638,Fore St Grampound,2023-06-07T08:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.04
430638,Fore St Grampound,2023-06-07T08:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.07
430638,Fore St Grampound,2023-06-07T08:20:00.000+00:00,feeder,,L3 Active Power,kW,-1.99
430638,Fore St Grampound,2023-06-07T08:20:00.000+00:00,feeder,,L2 Active Power,kW,5.01
430638,Fore St Grampound,2023-06-07T08:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.78
430638,Fore St Grampound,2023-06-07T08:20:00.000+00:00,feeder,,N Current (RMS),A,17.2
430638,Fore St Grampound,2023-06-07T08:20:00.000+00:00,feeder,,L3 Current (RMS),A,24.7
430638,Fore St Grampound,2023-06-07T08:20:00.000+00:00,feeder,,L2 Current (RMS),A,22.2
430638,Fore St Grampound,2023-06-07T08:20:00.000+00:00,feeder,,L1 Current (RMS),A,10.2
430638,Fore St Grampound,2023-06-07T08:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-5.06
430638,Fore St Grampound,2023-06-07T08:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,2.66
430638,Fore St Grampound,2023-06-07T08:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,4.91
430638,Fore St Grampound,2023-06-07T08:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.98
430638,Fore St Grampound,2023-06-07T08:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.53
430638,Fore St Grampound,2023-06-07T08:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,-7.72
430638,Fore St Grampound,2023-06-07T08:20:00.000+00:00,feeder,50.0,N Current (RMS),A,21.7
430638,Fore St Grampound,2023-06-07T08:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,23.1
430638,Fore St Grampound,2023-06-07T08:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,28.5
430638,Fore St Grampound,2023-06-07T08:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,38.3
430638,Fore St Grampound,2023-06-07T08:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.29
430638,Fore St Grampound,2023-06-07T08:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.25
430638,Fore St Grampound,2023-06-07T08:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.67
430638,Fore St Grampound,2023-06-07T08:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.47
430638,Fore St Grampound,2023-06-07T08:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.04
430638,Fore St Grampound,2023-06-07T08:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.16
430638,Fore St Grampound,2023-06-07T08:20:00.000+00:00,feeder,40.0,N Current (RMS),A,6.7
430638,Fore St Grampound,2023-06-07T08:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.5
430638,Fore St Grampound,2023-06-07T08:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.7
430638,Fore St Grampound,2023-06-07T08:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.7
430638,Fore St Grampound,2023-06-07T08:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-6.14
430638,Fore St Grampound,2023-06-07T08:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.51
430638,Fore St Grampound,2023-06-07T08:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.88
430638,Fore St Grampound,2023-06-07T08:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-3.25
430638,Fore St Grampound,2023-06-07T08:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.42
430638,Fore St Grampound,2023-06-07T08:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.91
430638,Fore St Grampound,2023-06-07T08:20:00.000+00:00,feeder,30.0,N Current (RMS),A,20.0
430638,Fore St Grampound,2023-06-07T08:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.4
430638,Fore St Grampound,2023-06-07T08:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.7
430638,Fore St Grampound,2023-06-07T08:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.8
430638,Fore St Grampound,2023-06-07T08:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.64
430638,Fore St Grampound,2023-06-07T08:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.12
430638,Fore St Grampound,2023-06-07T08:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.98
430638,Fore St Grampound,2023-06-07T08:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.05
430638,Fore St Grampound,2023-06-07T08:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.12
430638,Fore St Grampound,2023-06-07T08:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.48
430638,Fore St Grampound,2023-06-07T08:20:00.000+00:00,feeder,20.0,N Current (RMS),A,11.1
430638,Fore St Grampound,2023-06-07T08:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.0
430638,Fore St Grampound,2023-06-07T08:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.8
430638,Fore St Grampound,2023-06-07T08:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.0
430638,Fore St Grampound,2023-06-07T08:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.87
430638,Fore St Grampound,2023-06-07T08:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.05
430638,Fore St Grampound,2023-06-07T08:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.62
430638,Fore St Grampound,2023-06-07T08:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.13
430638,Fore St Grampound,2023-06-07T08:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.77
430638,Fore St Grampound,2023-06-07T08:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.38
430638,Fore St Grampound,2023-06-07T08:20:00.000+00:00,feeder,10.0,N Current (RMS),A,33.8
430638,Fore St Grampound,2023-06-07T08:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.2
430638,Fore St Grampound,2023-06-07T08:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.6
430638,Fore St Grampound,2023-06-07T08:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.9
430638,Fore St Grampound,2023-06-07T08:20:00.000+00:00,transformer,,Temperature,C,25.2
430638,Fore St Grampound,2023-06-07T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
430638,Fore St Grampound,2023-06-07T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.13
430638,Fore St Grampound,2023-06-07T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
430638,Fore St Grampound,2023-06-07T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.43
430638,Fore St Grampound,2023-06-07T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
430638,Fore St Grampound,2023-06-07T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.39
430638,Fore St Grampound,2023-06-07T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-20.35
430638,Fore St Grampound,2023-06-07T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.77
430638,Fore St Grampound,2023-06-07T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,18.14
430638,Fore St Grampound,2023-06-07T08:20:00.000+00:00,busbar,,L3 Active Power,kW,-6.91
430638,Fore St Grampound,2023-06-07T08:20:00.000+00:00,busbar,,L2 Active Power,kW,18.9
430638,Fore St Grampound,2023-06-07T08:20:00.000+00:00,busbar,,L1 Active Power,kW,-14.43
430638,Fore St Grampound,2023-06-07T08:20:00.000+00:00,busbar,,N Current (RMS),A,37.9
430638,Fore St Grampound,2023-06-07T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,89.6
430638,Fore St Grampound,2023-06-07T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,81.0
430638,Fore St Grampound,2023-06-07T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,97.2
430638,Fore St Grampound,2023-06-07T08:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.91
430638,Fore St Grampound,2023-06-07T08:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.72
430638,Fore St Grampound,2023-06-07T08:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.57
430638,Fore St Grampound,2023-06-07T08:10:00.000+00:00,feeder,,L3 Active Power,kW,-1.83
430638,Fore St Grampound,2023-06-07T08:10:00.000+00:00,feeder,,L2 Active Power,kW,2.99
430638,Fore St Grampound,2023-06-07T08:10:00.000+00:00,feeder,,L1 Active Power,kW,-1.09
430638,Fore St Grampound,2023-06-07T08:10:00.000+00:00,feeder,,N Current (RMS),A,21.0
430638,Fore St Grampound,2023-06-07T08:10:00.000+00:00,feeder,,L3 Current (RMS),A,24.6
430638,Fore St Grampound,2023-06-07T08:10:00.000+00:00,feeder,,L2 Current (RMS),A,13.6
430638,Fore St Grampound,2023-06-07T08:10:00.000+00:00,feeder,,L1 Current (RMS),A,17.1
430638,Fore St Grampound,2023-06-07T08:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-3.92
430638,Fore St Grampound,2023-06-07T08:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,2.28
430638,Fore St Grampound,2023-06-07T08:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,3.71
430638,Fore St Grampound,2023-06-07T08:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.22
430638,Fore St Grampound,2023-06-07T08:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,12.02
430638,Fore St Grampound,2023-06-07T08:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,-5.6
430638,Fore St Grampound,2023-06-07T08:10:00.000+00:00,feeder,50.0,N Current (RMS),A,35.9
430638,Fore St Grampound,2023-06-07T08:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,17.7
430638,Fore St Grampound,2023-06-07T08:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,50.9
430638,Fore St Grampound,2023-06-07T08:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,28.3
430638,Fore St Grampound,2023-06-07T08:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.4
430638,Fore St Grampound,2023-06-07T08:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.15
430638,Fore St Grampound,2023-06-07T08:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.73
430638,Fore St Grampound,2023-06-07T08:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.52
430638,Fore St Grampound,2023-06-07T08:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.35
430638,Fore St Grampound,2023-06-07T08:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.89
430638,Fore St Grampound,2023-06-07T08:10:00.000+00:00,feeder,40.0,N Current (RMS),A,10.7
430638,Fore St Grampound,2023-06-07T08:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.9
430638,Fore St Grampound,2023-06-07T08:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.1
430638,Fore St Grampound,2023-06-07T08:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.3
430638,Fore St Grampound,2023-06-07T08:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-3.3
430638,Fore St Grampound,2023-06-07T08:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.54
430638,Fore St Grampound,2023-06-07T08:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.47
430638,Fore St Grampound,2023-06-07T08:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.41
430638,Fore St Grampound,2023-06-07T08:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.52
430638,Fore St Grampound,2023-06-07T08:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.28
430638,Fore St Grampound,2023-06-07T08:10:00.000+00:00,feeder,30.0,N Current (RMS),A,9.5
430638,Fore St Grampound,2023-06-07T08:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.1
430638,Fore St Grampound,2023-06-07T08:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.6
430638,Fore St Grampound,2023-06-07T08:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.8
430638,Fore St Grampound,2023-06-07T08:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.09
430638,Fore St Grampound,2023-06-07T08:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
430638,Fore St Grampound,2023-06-07T08:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.98
430638,Fore St Grampound,2023-06-07T08:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.48
430638,Fore St Grampound,2023-06-07T08:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.8
430638,Fore St Grampound,2023-06-07T08:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.37
430638,Fore St Grampound,2023-06-07T08:10:00.000+00:00,feeder,20.0,N Current (RMS),A,9.7
430638,Fore St Grampound,2023-06-07T08:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.6
430638,Fore St Grampound,2023-06-07T08:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.9
430638,Fore St Grampound,2023-06-07T08:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.8
430638,Fore St Grampound,2023-06-07T08:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.84
430638,Fore St Grampound,2023-06-07T08:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.18
430638,Fore St Grampound,2023-06-07T08:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.74
430638,Fore St Grampound,2023-06-07T08:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.03
430638,Fore St Grampound,2023-06-07T08:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.79
430638,Fore St Grampound,2023-06-07T08:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.49
430638,Fore St Grampound,2023-06-07T08:10:00.000+00:00,feeder,10.0,N Current (RMS),A,21.1
430638,Fore St Grampound,2023-06-07T08:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.1
430638,Fore St Grampound,2023-06-07T08:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.7
430638,Fore St Grampound,2023-06-07T08:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.9
430638,Fore St Grampound,2023-06-07T08:10:00.000+00:00,transformer,,Temperature,C,25.2
430638,Fore St Grampound,2023-06-07T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
430638,Fore St Grampound,2023-06-07T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.16
430638,Fore St Grampound,2023-06-07T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
430638,Fore St Grampound,2023-06-07T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.08
430638,Fore St Grampound,2023-06-07T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
430638,Fore St Grampound,2023-06-07T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.63
430638,Fore St Grampound,2023-06-07T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.46
430638,Fore St Grampound,2023-06-07T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.53
430638,Fore St Grampound,2023-06-07T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.2
430638,Fore St Grampound,2023-06-07T08:10:00.000+00:00,busbar,,L3 Active Power,kW,-5.0
430638,Fore St Grampound,2023-06-07T08:10:00.000+00:00,busbar,,L2 Active Power,kW,29.46
430638,Fore St Grampound,2023-06-07T08:10:00.000+00:00,busbar,,L1 Active Power,kW,-10.71
430638,Fore St Grampound,2023-06-07T08:10:00.000+00:00,busbar,,N Current (RMS),A,61.4
430638,Fore St Grampound,2023-06-07T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,65.3
430638,Fore St Grampound,2023-06-07T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,122.9
430638,Fore St Grampound,2023-06-07T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,72.2
430638,Fore St Grampound,2023-06-07T08:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.73
430638,Fore St Grampound,2023-06-07T08:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.45
430638,Fore St Grampound,2023-06-07T08:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,3.38
430638,Fore St Grampound,2023-06-07T08:00:00.000+00:00,feeder,,L3 Active Power,kW,-1.81
430638,Fore St Grampound,2023-06-07T08:00:00.000+00:00,feeder,,L2 Active Power,kW,4.61
430638,Fore St Grampound,2023-06-07T08:00:00.000+00:00,feeder,,L1 Active Power,kW,-1.77
430638,Fore St Grampound,2023-06-07T08:00:00.000+00:00,feeder,,N Current (RMS),A,17.4
430638,Fore St Grampound,2023-06-07T08:00:00.000+00:00,feeder,,L3 Current (RMS),A,19.0
430638,Fore St Grampound,2023-06-07T08:00:00.000+00:00,feeder,,L2 Current (RMS),A,20.4
430638,Fore St Grampound,2023-06-07T08:00:00.000+00:00,feeder,,L1 Current (RMS),A,21.2
430638,Fore St Grampound,2023-06-07T08:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-4.51
430638,Fore St Grampound,2023-06-07T08:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,2.52
430638,Fore St Grampound,2023-06-07T08:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.04
430638,Fore St Grampound,2023-06-07T08:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.46
430638,Fore St Grampound,2023-06-07T08:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.68
430638,Fore St Grampound,2023-06-07T08:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,-4.02
430638,Fore St Grampound,2023-06-07T08:00:00.000+00:00,feeder,50.0,N Current (RMS),A,21.4
430638,Fore St Grampound,2023-06-07T08:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,19.6
430638,Fore St Grampound,2023-06-07T08:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,31.7
430638,Fore St Grampound,2023-06-07T08:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,19.8
430638,Fore St Grampound,2023-06-07T08:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.36
430638,Fore St Grampound,2023-06-07T08:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.22
430638,Fore St Grampound,2023-06-07T08:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.37
430638,Fore St Grampound,2023-06-07T08:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.62
430638,Fore St Grampound,2023-06-07T08:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.56
430638,Fore St Grampound,2023-06-07T08:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.51
430638,Fore St Grampound,2023-06-07T08:00:00.000+00:00,feeder,40.0,N Current (RMS),A,9.2
430638,Fore St Grampound,2023-06-07T08:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.0
430638,Fore St Grampound,2023-06-07T08:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.1
430638,Fore St Grampound,2023-06-07T08:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.7
430638,Fore St Grampound,2023-06-07T08:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.16
430638,Fore St Grampound,2023-06-07T08:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.48
430638,Fore St Grampound,2023-06-07T08:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.14
430638,Fore St Grampound,2023-06-07T08:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.64
430638,Fore St Grampound,2023-06-07T08:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.33
430638,Fore St Grampound,2023-06-07T08:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.58
430638,Fore St Grampound,2023-06-07T08:00:00.000+00:00,feeder,30.0,N Current (RMS),A,15.8
430638,Fore St Grampound,2023-06-07T08:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.0
430638,Fore St Grampound,2023-06-07T08:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.6
430638,Fore St Grampound,2023-06-07T08:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.8
430638,Fore St Grampound,2023-06-07T08:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.66
430638,Fore St Grampound,2023-06-07T08:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.31
430638,Fore St Grampound,2023-06-07T08:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.83
430638,Fore St Grampound,2023-06-07T08:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.9
430638,Fore St Grampound,2023-06-07T08:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.32
430638,Fore St Grampound,2023-06-07T08:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.69
430638,Fore St Grampound,2023-06-07T08:00:00.000+00:00,feeder,20.0,N Current (RMS),A,10.2
430638,Fore St Grampound,2023-06-07T08:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.8
430638,Fore St Grampound,2023-06-07T08:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.0
430638,Fore St Grampound,2023-06-07T08:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.9
430638,Fore St Grampound,2023-06-07T08:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.33
430638,Fore St Grampound,2023-06-07T08:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
430638,Fore St Grampound,2023-06-07T08:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.29
430638,Fore St Grampound,2023-06-07T08:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.06
430638,Fore St Grampound,2023-06-07T08:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.57
430638,Fore St Grampound,2023-06-07T08:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.61
430638,Fore St Grampound,2023-06-07T08:00:00.000+00:00,feeder,10.0,N Current (RMS),A,14.1
430638,Fore St Grampound,2023-06-07T08:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.7
430638,Fore St Grampound,2023-06-07T08:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.5
430638,Fore St Grampound,2023-06-07T08:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.5
430638,Fore St Grampound,2023-06-07T08:00:00.000+00:00,transformer,,Temperature,C,25.2
430638,Fore St Grampound,2023-06-07T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
430638,Fore St Grampound,2023-06-07T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.36
430638,Fore St Grampound,2023-06-07T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
430638,Fore St Grampound,2023-06-07T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.69
430638,Fore St Grampound,2023-06-07T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
430638,Fore St Grampound,2023-06-07T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.15
430638,Fore St Grampound,2023-06-07T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.75
430638,Fore St Grampound,2023-06-07T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.58
430638,Fore St Grampound,2023-06-07T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.06
430638,Fore St Grampound,2023-06-07T08:00:00.000+00:00,busbar,,L3 Active Power,kW,-5.45
430638,Fore St Grampound,2023-06-07T08:00:00.000+00:00,busbar,,L2 Active Power,kW,24.07
430638,Fore St Grampound,2023-06-07T08:00:00.000+00:00,busbar,,L1 Active Power,kW,-10.19
430638,Fore St Grampound,2023-06-07T08:00:00.000+00:00,busbar,,N Current (RMS),A,36.8
430638,Fore St Grampound,2023-06-07T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,69.8
430638,Fore St Grampound,2023-06-07T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,101.7
430638,Fore St Grampound,2023-06-07T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,70.7
430638,Fore St Grampound,2023-06-07T07:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.62
430638,Fore St Grampound,2023-06-07T07:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.21
430638,Fore St Grampound,2023-06-07T07:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,3.39
430638,Fore St Grampound,2023-06-07T07:50:00.000+00:00,feeder,,L3 Active Power,kW,-1.31
430638,Fore St Grampound,2023-06-07T07:50:00.000+00:00,feeder,,L2 Active Power,kW,4.88
430638,Fore St Grampound,2023-06-07T07:50:00.000+00:00,feeder,,L1 Active Power,kW,-2.04
430638,Fore St Grampound,2023-06-07T07:50:00.000+00:00,feeder,,N Current (RMS),A,10.0
430638,Fore St Grampound,2023-06-07T07:50:00.000+00:00,feeder,,L3 Current (RMS),A,18.2
