Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
430638,Fore St Grampound,2023-06-07T07:50:00.000+00:00,feeder,,L2 Current (RMS),A,20.6
430638,Fore St Grampound,2023-06-07T07:50:00.000+00:00,feeder,,L1 Current (RMS),A,16.8
430638,Fore St Grampound,2023-06-07T07:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-5.34
430638,Fore St Grampound,2023-06-07T07:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,2.26
430638,Fore St Grampound,2023-06-07T07:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.93
430638,Fore St Grampound,2023-06-07T07:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,-0.76
430638,Fore St Grampound,2023-06-07T07:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.48
430638,Fore St Grampound,2023-06-07T07:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,-3.87
430638,Fore St Grampound,2023-06-07T07:50:00.000+00:00,feeder,50.0,N Current (RMS),A,16.7
430638,Fore St Grampound,2023-06-07T07:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,24.2
430638,Fore St Grampound,2023-06-07T07:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,12.5
430638,Fore St Grampound,2023-06-07T07:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,18.8
430638,Fore St Grampound,2023-06-07T07:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.45
430638,Fore St Grampound,2023-06-07T07:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.21
430638,Fore St Grampound,2023-06-07T07:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.21
430638,Fore St Grampound,2023-06-07T07:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.56
430638,Fore St Grampound,2023-06-07T07:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.38
430638,Fore St Grampound,2023-06-07T07:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.1
430638,Fore St Grampound,2023-06-07T07:50:00.000+00:00,feeder,40.0,N Current (RMS),A,5.1
430638,Fore St Grampound,2023-06-07T07:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.9
430638,Fore St Grampound,2023-06-07T07:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.7
430638,Fore St Grampound,2023-06-07T07:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.4
430638,Fore St Grampound,2023-06-07T07:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.54
430638,Fore St Grampound,2023-06-07T07:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.47
430638,Fore St Grampound,2023-06-07T07:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.92
430638,Fore St Grampound,2023-06-07T07:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.61
430638,Fore St Grampound,2023-06-07T07:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.27
430638,Fore St Grampound,2023-06-07T07:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.51
430638,Fore St Grampound,2023-06-07T07:50:00.000+00:00,feeder,30.0,N Current (RMS),A,14.7
430638,Fore St Grampound,2023-06-07T07:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.6
430638,Fore St Grampound,2023-06-07T07:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.6
430638,Fore St Grampound,2023-06-07T07:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.9
430638,Fore St Grampound,2023-06-07T07:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.72
430638,Fore St Grampound,2023-06-07T07:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.19
430638,Fore St Grampound,2023-06-07T07:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.78
430638,Fore St Grampound,2023-06-07T07:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.01
430638,Fore St Grampound,2023-06-07T07:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.75
430638,Fore St Grampound,2023-06-07T07:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.33
430638,Fore St Grampound,2023-06-07T07:50:00.000+00:00,feeder,20.0,N Current (RMS),A,7.0
430638,Fore St Grampound,2023-06-07T07:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.2
430638,Fore St Grampound,2023-06-07T07:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.5
430638,Fore St Grampound,2023-06-07T07:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.7
430638,Fore St Grampound,2023-06-07T07:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.23
430638,Fore St Grampound,2023-06-07T07:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.26
430638,Fore St Grampound,2023-06-07T07:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.6
430638,Fore St Grampound,2023-06-07T07:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.04
430638,Fore St Grampound,2023-06-07T07:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.56
430638,Fore St Grampound,2023-06-07T07:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.81
430638,Fore St Grampound,2023-06-07T07:50:00.000+00:00,feeder,10.0,N Current (RMS),A,13.8
430638,Fore St Grampound,2023-06-07T07:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.9
430638,Fore St Grampound,2023-06-07T07:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.6
430638,Fore St Grampound,2023-06-07T07:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.0
430638,Fore St Grampound,2023-06-07T07:50:00.000+00:00,transformer,,Temperature,C,25.2
430638,Fore St Grampound,2023-06-07T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
430638,Fore St Grampound,2023-06-07T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.32
430638,Fore St Grampound,2023-06-07T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
430638,Fore St Grampound,2023-06-07T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.98
430638,Fore St Grampound,2023-06-07T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
430638,Fore St Grampound,2023-06-07T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.56
430638,Fore St Grampound,2023-06-07T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.9
430638,Fore St Grampound,2023-06-07T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.24
430638,Fore St Grampound,2023-06-07T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.84
430638,Fore St Grampound,2023-06-07T07:50:00.000+00:00,busbar,,L3 Active Power,kW,-5.2
430638,Fore St Grampound,2023-06-07T07:50:00.000+00:00,busbar,,L2 Active Power,kW,19.34
430638,Fore St Grampound,2023-06-07T07:50:00.000+00:00,busbar,,L1 Active Power,kW,-10.66
430638,Fore St Grampound,2023-06-07T07:50:00.000+00:00,busbar,,N Current (RMS),A,29.8
430638,Fore St Grampound,2023-06-07T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,67.7
430638,Fore St Grampound,2023-06-07T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,81.2
430638,Fore St Grampound,2023-06-07T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,75.6
430638,Fore St Grampound,2023-06-07T07:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-5.96
430638,Fore St Grampound,2023-06-07T07:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.78
430638,Fore St Grampound,2023-06-07T07:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.87
430638,Fore St Grampound,2023-06-07T07:40:00.000+00:00,feeder,,L3 Active Power,kW,-2.19
430638,Fore St Grampound,2023-06-07T07:40:00.000+00:00,feeder,,L2 Active Power,kW,5.54
430638,Fore St Grampound,2023-06-07T07:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.67
430638,Fore St Grampound,2023-06-07T07:40:00.000+00:00,feeder,,N Current (RMS),A,23.3
430638,Fore St Grampound,2023-06-07T07:40:00.000+00:00,feeder,,L3 Current (RMS),A,32.3
430638,Fore St Grampound,2023-06-07T07:40:00.000+00:00,feeder,,L2 Current (RMS),A,23.8
430638,Fore St Grampound,2023-06-07T07:40:00.000+00:00,feeder,,L1 Current (RMS),A,9.1
430638,Fore St Grampound,2023-06-07T07:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-5.13
430638,Fore St Grampound,2023-06-07T07:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,2.59
430638,Fore St Grampound,2023-06-07T07:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.46
430638,Fore St Grampound,2023-06-07T07:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.11
430638,Fore St Grampound,2023-06-07T07:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.17
430638,Fore St Grampound,2023-06-07T07:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,-4.67
430638,Fore St Grampound,2023-06-07T07:40:00.000+00:00,feeder,50.0,N Current (RMS),A,19.7
430638,Fore St Grampound,2023-06-07T07:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,22.6
430638,Fore St Grampound,2023-06-07T07:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,30.1
430638,Fore St Grampound,2023-06-07T07:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,21.2
430638,Fore St Grampound,2023-06-07T07:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.26
430638,Fore St Grampound,2023-06-07T07:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.13
430638,Fore St Grampound,2023-06-07T07:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.34
430638,Fore St Grampound,2023-06-07T07:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.41
430638,Fore St Grampound,2023-06-07T07:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.42
430638,Fore St Grampound,2023-06-07T07:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.16
430638,Fore St Grampound,2023-06-07T07:40:00.000+00:00,feeder,40.0,N Current (RMS),A,5.3
430638,Fore St Grampound,2023-06-07T07:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.2
430638,Fore St Grampound,2023-06-07T07:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.7
430638,Fore St Grampound,2023-06-07T07:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.3
430638,Fore St Grampound,2023-06-07T07:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-3.0
430638,Fore St Grampound,2023-06-07T07:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.29
430638,Fore St Grampound,2023-06-07T07:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.0
430638,Fore St Grampound,2023-06-07T07:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.07
430638,Fore St Grampound,2023-06-07T07:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.03
430638,Fore St Grampound,2023-06-07T07:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.56
430638,Fore St Grampound,2023-06-07T07:40:00.000+00:00,feeder,30.0,N Current (RMS),A,9.8
430638,Fore St Grampound,2023-06-07T07:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.4
430638,Fore St Grampound,2023-06-07T07:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.7
430638,Fore St Grampound,2023-06-07T07:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.8
430638,Fore St Grampound,2023-06-07T07:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-4.24
430638,Fore St Grampound,2023-06-07T07:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
430638,Fore St Grampound,2023-06-07T07:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.75
430638,Fore St Grampound,2023-06-07T07:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.45
430638,Fore St Grampound,2023-06-07T07:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.46
430638,Fore St Grampound,2023-06-07T07:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.65
430638,Fore St Grampound,2023-06-07T07:40:00.000+00:00,feeder,20.0,N Current (RMS),A,18.6
430638,Fore St Grampound,2023-06-07T07:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.9
430638,Fore St Grampound,2023-06-07T07:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.1
430638,Fore St Grampound,2023-06-07T07:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.0
430638,Fore St Grampound,2023-06-07T07:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.98
430638,Fore St Grampound,2023-06-07T07:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.22
430638,Fore St Grampound,2023-06-07T07:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.71
430638,Fore St Grampound,2023-06-07T07:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.26
430638,Fore St Grampound,2023-06-07T07:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.17
430638,Fore St Grampound,2023-06-07T07:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.11
430638,Fore St Grampound,2023-06-07T07:40:00.000+00:00,feeder,10.0,N Current (RMS),A,23.0
430638,Fore St Grampound,2023-06-07T07:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.4
430638,Fore St Grampound,2023-06-07T07:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.9
430638,Fore St Grampound,2023-06-07T07:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.3
430638,Fore St Grampound,2023-06-07T07:40:00.000+00:00,transformer,,Temperature,C,25.1
430638,Fore St Grampound,2023-06-07T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
430638,Fore St Grampound,2023-06-07T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.94
430638,Fore St Grampound,2023-06-07T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
430638,Fore St Grampound,2023-06-07T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.43
430638,Fore St Grampound,2023-06-07T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
430638,Fore St Grampound,2023-06-07T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.81
430638,Fore St Grampound,2023-06-07T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-20.57
430638,Fore St Grampound,2023-06-07T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.22
430638,Fore St Grampound,2023-06-07T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.12
430638,Fore St Grampound,2023-06-07T07:40:00.000+00:00,busbar,,L3 Active Power,kW,-7.27
430638,Fore St Grampound,2023-06-07T07:40:00.000+00:00,busbar,,L2 Active Power,kW,22.8
430638,Fore St Grampound,2023-06-07T07:40:00.000+00:00,busbar,,L1 Active Power,kW,-7.61
430638,Fore St Grampound,2023-06-07T07:40:00.000+00:00,busbar,,N Current (RMS),A,48.0
430638,Fore St Grampound,2023-06-07T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,92.1
430638,Fore St Grampound,2023-06-07T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,98.3
430638,Fore St Grampound,2023-06-07T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,53.6
430638,Fore St Grampound,2023-06-07T07:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-5.09
430638,Fore St Grampound,2023-06-07T07:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.2
430638,Fore St Grampound,2023-06-07T07:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,4.67
430638,Fore St Grampound,2023-06-07T07:30:00.000+00:00,feeder,,L3 Active Power,kW,-2.07
430638,Fore St Grampound,2023-06-07T07:30:00.000+00:00,feeder,,L2 Active Power,kW,5.18
430638,Fore St Grampound,2023-06-07T07:30:00.000+00:00,feeder,,L1 Active Power,kW,-2.45
430638,Fore St Grampound,2023-06-07T07:30:00.000+00:00,feeder,,N Current (RMS),A,20.4
430638,Fore St Grampound,2023-06-07T07:30:00.000+00:00,feeder,,L3 Current (RMS),A,26.4
430638,Fore St Grampound,2023-06-07T07:30:00.000+00:00,feeder,,L2 Current (RMS),A,24.3
430638,Fore St Grampound,2023-06-07T07:30:00.000+00:00,feeder,,L1 Current (RMS),A,23.0
430638,Fore St Grampound,2023-06-07T07:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-5.4
430638,Fore St Grampound,2023-06-07T07:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,2.36
430638,Fore St Grampound,2023-06-07T07:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.49
430638,Fore St Grampound,2023-06-07T07:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,-0.56
430638,Fore St Grampound,2023-06-07T07:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.77
430638,Fore St Grampound,2023-06-07T07:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,-4.23
430638,Fore St Grampound,2023-06-07T07:30:00.000+00:00,feeder,50.0,N Current (RMS),A,14.2
430638,Fore St Grampound,2023-06-07T07:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,23.4
430638,Fore St Grampound,2023-06-07T07:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,26.3
430638,Fore St Grampound,2023-06-07T07:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,21.2
430638,Fore St Grampound,2023-06-07T07:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.45
430638,Fore St Grampound,2023-06-07T07:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.21
430638,Fore St Grampound,2023-06-07T07:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.75
430638,Fore St Grampound,2023-06-07T07:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.6
430638,Fore St Grampound,2023-06-07T07:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.16
430638,Fore St Grampound,2023-06-07T07:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.25
430638,Fore St Grampound,2023-06-07T07:30:00.000+00:00,feeder,40.0,N Current (RMS),A,8.1
430638,Fore St Grampound,2023-06-07T07:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.3
430638,Fore St Grampound,2023-06-07T07:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.8
430638,Fore St Grampound,2023-06-07T07:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.3
430638,Fore St Grampound,2023-06-07T07:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.99
430638,Fore St Grampound,2023-06-07T07:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.37
430638,Fore St Grampound,2023-06-07T07:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.72
430638,Fore St Grampound,2023-06-07T07:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.78
430638,Fore St Grampound,2023-06-07T07:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.08
430638,Fore St Grampound,2023-06-07T07:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.05
430638,Fore St Grampound,2023-06-07T07:30:00.000+00:00,feeder,30.0,N Current (RMS),A,13.8
430638,Fore St Grampound,2023-06-07T07:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.9
430638,Fore St Grampound,2023-06-07T07:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.2
430638,Fore St Grampound,2023-06-07T07:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.8
430638,Fore St Grampound,2023-06-07T07:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.46
430638,Fore St Grampound,2023-06-07T07:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
430638,Fore St Grampound,2023-06-07T07:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.1
430638,Fore St Grampound,2023-06-07T07:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.39
430638,Fore St Grampound,2023-06-07T07:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.39
430638,Fore St Grampound,2023-06-07T07:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
430638,Fore St Grampound,2023-06-07T07:30:00.000+00:00,feeder,20.0,N Current (RMS),A,12.8
430638,Fore St Grampound,2023-06-07T07:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.8
430638,Fore St Grampound,2023-06-07T07:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.9
430638,Fore St Grampound,2023-06-07T07:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.1
430638,Fore St Grampound,2023-06-07T07:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.7
430638,Fore St Grampound,2023-06-07T07:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
430638,Fore St Grampound,2023-06-07T07:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.22
430638,Fore St Grampound,2023-06-07T07:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.97
430638,Fore St Grampound,2023-06-07T07:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.09
430638,Fore St Grampound,2023-06-07T07:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.1
430638,Fore St Grampound,2023-06-07T07:30:00.000+00:00,feeder,10.0,N Current (RMS),A,23.0
430638,Fore St Grampound,2023-06-07T07:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.2
430638,Fore St Grampound,2023-06-07T07:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.7
430638,Fore St Grampound,2023-06-07T07:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.0
430638,Fore St Grampound,2023-06-07T07:30:00.000+00:00,transformer,,Temperature,C,25.1
430638,Fore St Grampound,2023-06-07T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
430638,Fore St Grampound,2023-06-07T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.93
430638,Fore St Grampound,2023-06-07T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
430638,Fore St Grampound,2023-06-07T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.64
430638,Fore St Grampound,2023-06-07T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
430638,Fore St Grampound,2023-06-07T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.41
430638,Fore St Grampound,2023-06-07T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-18.1
430638,Fore St Grampound,2023-06-07T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.04
430638,Fore St Grampound,2023-06-07T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,17.96
430638,Fore St Grampound,2023-06-07T07:30:00.000+00:00,busbar,,L3 Active Power,kW,-7.38
430638,Fore St Grampound,2023-06-07T07:30:00.000+00:00,busbar,,L2 Active Power,kW,21.68
430638,Fore St Grampound,2023-06-07T07:30:00.000+00:00,busbar,,L1 Active Power,kW,-11.09
430638,Fore St Grampound,2023-06-07T07:30:00.000+00:00,busbar,,N Current (RMS),A,33.0
430638,Fore St Grampound,2023-06-07T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,81.8
430638,Fore St Grampound,2023-06-07T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,91.4
430638,Fore St Grampound,2023-06-07T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,89.2
430638,Fore St Grampound,2023-06-07T07:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.84
430638,Fore St Grampound,2023-06-07T07:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.27
430638,Fore St Grampound,2023-06-07T07:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.91
430638,Fore St Grampound,2023-06-07T07:20:00.000+00:00,feeder,,L3 Active Power,kW,-1.09
430638,Fore St Grampound,2023-06-07T07:20:00.000+00:00,feeder,,L2 Active Power,kW,3.11
430638,Fore St Grampound,2023-06-07T07:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.48
430638,Fore St Grampound,2023-06-07T07:20:00.000+00:00,feeder,,N Current (RMS),A,12.2
430638,Fore St Grampound,2023-06-07T07:20:00.000+00:00,feeder,,L3 Current (RMS),A,14.0
430638,Fore St Grampound,2023-06-07T07:20:00.000+00:00,feeder,,L2 Current (RMS),A,14.1
430638,Fore St Grampound,2023-06-07T07:20:00.000+00:00,feeder,,L1 Current (RMS),A,9.8
430638,Fore St Grampound,2023-06-07T07:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-8.57
430638,Fore St Grampound,2023-06-07T07:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,5.16
430638,Fore St Grampound,2023-06-07T07:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,4.19
430638,Fore St Grampound,2023-06-07T07:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.32
430638,Fore St Grampound,2023-06-07T07:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,9.69
430638,Fore St Grampound,2023-06-07T07:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,-7.78
430638,Fore St Grampound,2023-06-07T07:20:00.000+00:00,feeder,50.0,N Current (RMS),A,15.0
430638,Fore St Grampound,2023-06-07T07:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,36.5
430638,Fore St Grampound,2023-06-07T07:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,46.7
430638,Fore St Grampound,2023-06-07T07:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,37.3
430638,Fore St Grampound,2023-06-07T07:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.96
430638,Fore St Grampound,2023-06-07T07:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.29
430638,Fore St Grampound,2023-06-07T07:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.45
430638,Fore St Grampound,2023-06-07T07:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.93
430638,Fore St Grampound,2023-06-07T07:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.19
430638,Fore St Grampound,2023-06-07T07:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-1.08
430638,Fore St Grampound,2023-06-07T07:20:00.000+00:00,feeder,40.0,N Current (RMS),A,9.4
430638,Fore St Grampound,2023-06-07T07:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.3
430638,Fore St Grampound,2023-06-07T07:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.3
430638,Fore St Grampound,2023-06-07T07:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.1
430638,Fore St Grampound,2023-06-07T07:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.24
430638,Fore St Grampound,2023-06-07T07:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.2
430638,Fore St Grampound,2023-06-07T07:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.99
430638,Fore St Grampound,2023-06-07T07:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.89
430638,Fore St Grampound,2023-06-07T07:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.2
430638,Fore St Grampound,2023-06-07T07:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.83
430638,Fore St Grampound,2023-06-07T07:20:00.000+00:00,feeder,30.0,N Current (RMS),A,18.2
430638,Fore St Grampound,2023-06-07T07:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.0
430638,Fore St Grampound,2023-06-07T07:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.5
430638,Fore St Grampound,2023-06-07T07:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.0
430638,Fore St Grampound,2023-06-07T07:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.12
430638,Fore St Grampound,2023-06-07T07:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.23
430638,Fore St Grampound,2023-06-07T07:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.03
430638,Fore St Grampound,2023-06-07T07:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.59
430638,Fore St Grampound,2023-06-07T07:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.3
430638,Fore St Grampound,2023-06-07T07:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.08
430638,Fore St Grampound,2023-06-07T07:20:00.000+00:00,feeder,20.0,N Current (RMS),A,9.4
430638,Fore St Grampound,2023-06-07T07:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.6
430638,Fore St Grampound,2023-06-07T07:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.7
430638,Fore St Grampound,2023-06-07T07:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.4
430638,Fore St Grampound,2023-06-07T07:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.66
430638,Fore St Grampound,2023-06-07T07:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.08
430638,Fore St Grampound,2023-06-07T07:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.16
430638,Fore St Grampound,2023-06-07T07:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.34
430638,Fore St Grampound,2023-06-07T07:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.35
430638,Fore St Grampound,2023-06-07T07:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.01
430638,Fore St Grampound,2023-06-07T07:20:00.000+00:00,feeder,10.0,N Current (RMS),A,25.1
430638,Fore St Grampound,2023-06-07T07:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.1
430638,Fore St Grampound,2023-06-07T07:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.0
430638,Fore St Grampound,2023-06-07T07:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.1
430638,Fore St Grampound,2023-06-07T07:20:00.000+00:00,transformer,,Temperature,C,25.1
430638,Fore St Grampound,2023-06-07T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
430638,Fore St Grampound,2023-06-07T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.22
430638,Fore St Grampound,2023-06-07T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
430638,Fore St Grampound,2023-06-07T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.54
430638,Fore St Grampound,2023-06-07T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
430638,Fore St Grampound,2023-06-07T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.87
430638,Fore St Grampound,2023-06-07T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.39
430638,Fore St Grampound,2023-06-07T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.25
430638,Fore St Grampound,2023-06-07T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.73
430638,Fore St Grampound,2023-06-07T07:20:00.000+00:00,busbar,,L3 Active Power,kW,-4.51
430638,Fore St Grampound,2023-06-07T07:20:00.000+00:00,busbar,,L2 Active Power,kW,25.84
430638,Fore St Grampound,2023-06-07T07:20:00.000+00:00,busbar,,L1 Active Power,kW,-13.25
430638,Fore St Grampound,2023-06-07T07:20:00.000+00:00,busbar,,N Current (RMS),A,42.3
430638,Fore St Grampound,2023-06-07T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,67.3
430638,Fore St Grampound,2023-06-07T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,112.2
430638,Fore St Grampound,2023-06-07T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,85.8
430638,Fore St Grampound,2023-06-07T07:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.66
430638,Fore St Grampound,2023-06-07T07:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.33
430638,Fore St Grampound,2023-06-07T07:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.15
430638,Fore St Grampound,2023-06-07T07:10:00.000+00:00,feeder,,L3 Active Power,kW,-1.94
430638,Fore St Grampound,2023-06-07T07:10:00.000+00:00,feeder,,L2 Active Power,kW,2.19
430638,Fore St Grampound,2023-06-07T07:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.53
430638,Fore St Grampound,2023-06-07T07:10:00.000+00:00,feeder,,N Current (RMS),A,18.4
430638,Fore St Grampound,2023-06-07T07:10:00.000+00:00,feeder,,L3 Current (RMS),A,22.9
430638,Fore St Grampound,2023-06-07T07:10:00.000+00:00,feeder,,L2 Current (RMS),A,9.9
430638,Fore St Grampound,2023-06-07T07:10:00.000+00:00,feeder,,L1 Current (RMS),A,10.2
430638,Fore St Grampound,2023-06-07T07:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-8.02
430638,Fore St Grampound,2023-06-07T07:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,3.96
430638,Fore St Grampound,2023-06-07T07:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.93
430638,Fore St Grampound,2023-06-07T07:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,-0.99
430638,Fore St Grampound,2023-06-07T07:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,10.03
430638,Fore St Grampound,2023-06-07T07:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,-5.08
430638,Fore St Grampound,2023-06-07T07:10:00.000+00:00,feeder,50.0,N Current (RMS),A,27.3
430638,Fore St Grampound,2023-06-07T07:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,34.6
430638,Fore St Grampound,2023-06-07T07:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,49.4
430638,Fore St Grampound,2023-06-07T07:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,27.6
430638,Fore St Grampound,2023-06-07T07:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.43
430638,Fore St Grampound,2023-06-07T07:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.29
430638,Fore St Grampound,2023-06-07T07:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.85
430638,Fore St Grampound,2023-06-07T07:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.61
430638,Fore St Grampound,2023-06-07T07:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.07
430638,Fore St Grampound,2023-06-07T07:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.82
430638,Fore St Grampound,2023-06-07T07:10:00.000+00:00,feeder,40.0,N Current (RMS),A,10.3
430638,Fore St Grampound,2023-06-07T07:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.5
430638,Fore St Grampound,2023-06-07T07:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.4
430638,Fore St Grampound,2023-06-07T07:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.6
430638,Fore St Grampound,2023-06-07T07:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.77
430638,Fore St Grampound,2023-06-07T07:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.41
430638,Fore St Grampound,2023-06-07T07:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.71
430638,Fore St Grampound,2023-06-07T07:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.8
430638,Fore St Grampound,2023-06-07T07:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.71
430638,Fore St Grampound,2023-06-07T07:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.03
430638,Fore St Grampound,2023-06-07T07:10:00.000+00:00,feeder,30.0,N Current (RMS),A,11.6
430638,Fore St Grampound,2023-06-07T07:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.7
430638,Fore St Grampound,2023-06-07T07:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.6
430638,Fore St Grampound,2023-06-07T07:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.5
430638,Fore St Grampound,2023-06-07T07:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.17
430638,Fore St Grampound,2023-06-07T07:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.55
430638,Fore St Grampound,2023-06-07T07:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.91
430638,Fore St Grampound,2023-06-07T07:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.21
430638,Fore St Grampound,2023-06-07T07:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.4
430638,Fore St Grampound,2023-06-07T07:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.07
430638,Fore St Grampound,2023-06-07T07:10:00.000+00:00,feeder,20.0,N Current (RMS),A,15.8
430638,Fore St Grampound,2023-06-07T07:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.4
430638,Fore St Grampound,2023-06-07T07:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.5
430638,Fore St Grampound,2023-06-07T07:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.0
430638,Fore St Grampound,2023-06-07T07:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.87
430638,Fore St Grampound,2023-06-07T07:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
430638,Fore St Grampound,2023-06-07T07:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.35
430638,Fore St Grampound,2023-06-07T07:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.64
430638,Fore St Grampound,2023-06-07T07:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.6
430638,Fore St Grampound,2023-06-07T07:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.97
430638,Fore St Grampound,2023-06-07T07:10:00.000+00:00,feeder,10.0,N Current (RMS),A,21.6
430638,Fore St Grampound,2023-06-07T07:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.7
430638,Fore St Grampound,2023-06-07T07:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.2
430638,Fore St Grampound,2023-06-07T07:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.2
430638,Fore St Grampound,2023-06-07T07:10:00.000+00:00,transformer,,Temperature,C,25.1
430638,Fore St Grampound,2023-06-07T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
430638,Fore St Grampound,2023-06-07T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.87
430638,Fore St Grampound,2023-06-07T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
430638,Fore St Grampound,2023-06-07T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.13
430638,Fore St Grampound,2023-06-07T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
430638,Fore St Grampound,2023-06-07T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.36
430638,Fore St Grampound,2023-06-07T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-18.92
430638,Fore St Grampound,2023-06-07T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.17
430638,Fore St Grampound,2023-06-07T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.91
430638,Fore St Grampound,2023-06-07T07:10:00.000+00:00,busbar,,L3 Active Power,kW,-8.19
430638,Fore St Grampound,2023-06-07T07:10:00.000+00:00,busbar,,L2 Active Power,kW,25.01
430638,Fore St Grampound,2023-06-07T07:10:00.000+00:00,busbar,,L1 Active Power,kW,-11.36
430638,Fore St Grampound,2023-06-07T07:10:00.000+00:00,busbar,,N Current (RMS),A,43.4
430638,Fore St Grampound,2023-06-07T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,86.1
430638,Fore St Grampound,2023-06-07T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,108.5
430638,Fore St Grampound,2023-06-07T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,82.4
430638,Fore St Grampound,2023-06-07T07:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-5.68
430638,Fore St Grampound,2023-06-07T07:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.14
430638,Fore St Grampound,2023-06-07T07:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.06
430638,Fore St Grampound,2023-06-07T07:00:00.000+00:00,feeder,,L3 Active Power,kW,-2.58
430638,Fore St Grampound,2023-06-07T07:00:00.000+00:00,feeder,,L2 Active Power,kW,2.51
430638,Fore St Grampound,2023-06-07T07:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.5
430638,Fore St Grampound,2023-06-07T07:00:00.000+00:00,feeder,,N Current (RMS),A,22.2
430638,Fore St Grampound,2023-06-07T07:00:00.000+00:00,feeder,,L3 Current (RMS),A,27.9
430638,Fore St Grampound,2023-06-07T07:00:00.000+00:00,feeder,,L2 Current (RMS),A,12.1
430638,Fore St Grampound,2023-06-07T07:00:00.000+00:00,feeder,,L1 Current (RMS),A,9.6
430638,Fore St Grampound,2023-06-07T07:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-6.41
430638,Fore St Grampound,2023-06-07T07:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,1.97
430638,Fore St Grampound,2023-06-07T07:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,4.55
430638,Fore St Grampound,2023-06-07T07:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,-3.09
430638,Fore St Grampound,2023-06-07T07:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.56
430638,Fore St Grampound,2023-06-07T07:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,-3.68
430638,Fore St Grampound,2023-06-07T07:00:00.000+00:00,feeder,50.0,N Current (RMS),A,17.8
430638,Fore St Grampound,2023-06-07T07:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,34.3
430638,Fore St Grampound,2023-06-07T07:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,31.2
430638,Fore St Grampound,2023-06-07T07:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,28.3
430638,Fore St Grampound,2023-06-07T07:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.66
430638,Fore St Grampound,2023-06-07T07:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.08
430638,Fore St Grampound,2023-06-07T07:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.59
430638,Fore St Grampound,2023-06-07T07:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.64
430638,Fore St Grampound,2023-06-07T07:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.74
430638,Fore St Grampound,2023-06-07T07:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.25
430638,Fore St Grampound,2023-06-07T07:00:00.000+00:00,feeder,40.0,N Current (RMS),A,18.2
430638,Fore St Grampound,2023-06-07T07:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.6
430638,Fore St Grampound,2023-06-07T07:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.3
430638,Fore St Grampound,2023-06-07T07:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.9
430638,Fore St Grampound,2023-06-07T07:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.41
430638,Fore St Grampound,2023-06-07T07:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.44
430638,Fore St Grampound,2023-06-07T07:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.68
430638,Fore St Grampound,2023-06-07T07:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.08
430638,Fore St Grampound,2023-06-07T07:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.97
430638,Fore St Grampound,2023-06-07T07:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.29
430638,Fore St Grampound,2023-06-07T07:00:00.000+00:00,feeder,30.0,N Current (RMS),A,7.7
430638,Fore St Grampound,2023-06-07T07:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.6
430638,Fore St Grampound,2023-06-07T07:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.8
430638,Fore St Grampound,2023-06-07T07:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.3
430638,Fore St Grampound,2023-06-07T07:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.38
430638,Fore St Grampound,2023-06-07T07:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.32
430638,Fore St Grampound,2023-06-07T07:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.2
430638,Fore St Grampound,2023-06-07T07:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.41
430638,Fore St Grampound,2023-06-07T07:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.1
430638,Fore St Grampound,2023-06-07T07:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.11
430638,Fore St Grampound,2023-06-07T07:00:00.000+00:00,feeder,20.0,N Current (RMS),A,36.0
430638,Fore St Grampound,2023-06-07T07:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.2
430638,Fore St Grampound,2023-06-07T07:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,46.2
430638,Fore St Grampound,2023-06-07T07:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.0
430638,Fore St Grampound,2023-06-07T07:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.28
430638,Fore St Grampound,2023-06-07T07:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.15
430638,Fore St Grampound,2023-06-07T07:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.82
430638,Fore St Grampound,2023-06-07T07:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.46
430638,Fore St Grampound,2023-06-07T07:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.99
430638,Fore St Grampound,2023-06-07T07:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.72
430638,Fore St Grampound,2023-06-07T07:00:00.000+00:00,feeder,10.0,N Current (RMS),A,22.6
430638,Fore St Grampound,2023-06-07T07:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.6
430638,Fore St Grampound,2023-06-07T07:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.1
430638,Fore St Grampound,2023-06-07T07:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.9
430638,Fore St Grampound,2023-06-07T07:00:00.000+00:00,transformer,,Temperature,C,25.1
430638,Fore St Grampound,2023-06-07T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
430638,Fore St Grampound,2023-06-07T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.33
430638,Fore St Grampound,2023-06-07T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
430638,Fore St Grampound,2023-06-07T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.56
430638,Fore St Grampound,2023-06-07T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
430638,Fore St Grampound,2023-06-07T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.2
430638,Fore St Grampound,2023-06-07T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.83
430638,Fore St Grampound,2023-06-07T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.75
430638,Fore St Grampound,2023-06-07T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.9
430638,Fore St Grampound,2023-06-07T07:00:00.000+00:00,busbar,,L3 Active Power,kW,-10.26
430638,Fore St Grampound,2023-06-07T07:00:00.000+00:00,busbar,,L2 Active Power,kW,31.88
430638,Fore St Grampound,2023-06-07T07:00:00.000+00:00,busbar,,L1 Active Power,kW,-8.55
430638,Fore St Grampound,2023-06-07T07:00:00.000+00:00,busbar,,N Current (RMS),A,67.0
430638,Fore St Grampound,2023-06-07T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,83.1
430638,Fore St Grampound,2023-06-07T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,133.8
430638,Fore St Grampound,2023-06-07T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,73.2
430638,Fore St Grampound,2023-06-07T06:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-9.0
430638,Fore St Grampound,2023-06-07T06:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.16
430638,Fore St Grampound,2023-06-07T06:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.76
430638,Fore St Grampound,2023-06-07T06:50:00.000+00:00,feeder,,L3 Active Power,kW,-4.36
430638,Fore St Grampound,2023-06-07T06:50:00.000+00:00,feeder,,L2 Active Power,kW,1.75
430638,Fore St Grampound,2023-06-07T06:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.83
430638,Fore St Grampound,2023-06-07T06:50:00.000+00:00,feeder,,N Current (RMS),A,36.5
430638,Fore St Grampound,2023-06-07T06:50:00.000+00:00,feeder,,L3 Current (RMS),A,44.7
430638,Fore St Grampound,2023-06-07T06:50:00.000+00:00,feeder,,L2 Current (RMS),A,8.1
430638,Fore St Grampound,2023-06-07T06:50:00.000+00:00,feeder,,L1 Current (RMS),A,12.7
430638,Fore St Grampound,2023-06-07T06:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-3.54
430638,Fore St Grampound,2023-06-07T06:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,1.05
430638,Fore St Grampound,2023-06-07T06:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,6.26
430638,Fore St Grampound,2023-06-07T06:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,-1.47
430638,Fore St Grampound,2023-06-07T06:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.97
430638,Fore St Grampound,2023-06-07T06:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,-3.78
430638,Fore St Grampound,2023-06-07T06:50:00.000+00:00,feeder,50.0,N Current (RMS),A,16.7
430638,Fore St Grampound,2023-06-07T06:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,17.6
430638,Fore St Grampound,2023-06-07T06:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,14.6
430638,Fore St Grampound,2023-06-07T06:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,30.4
430638,Fore St Grampound,2023-06-07T06:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.5
430638,Fore St Grampound,2023-06-07T06:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
430638,Fore St Grampound,2023-06-07T06:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.39
430638,Fore St Grampound,2023-06-07T06:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.59
430638,Fore St Grampound,2023-06-07T06:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.72
430638,Fore St Grampound,2023-06-07T06:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.85
430638,Fore St Grampound,2023-06-07T06:50:00.000+00:00,feeder,40.0,N Current (RMS),A,13.8
430638,Fore St Grampound,2023-06-07T06:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.4
430638,Fore St Grampound,2023-06-07T06:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.2
430638,Fore St Grampound,2023-06-07T06:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.4
430638,Fore St Grampound,2023-06-07T06:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.39
430638,Fore St Grampound,2023-06-07T06:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.38
430638,Fore St Grampound,2023-06-07T06:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.12
430638,Fore St Grampound,2023-06-07T06:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.07
430638,Fore St Grampound,2023-06-07T06:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.21
430638,Fore St Grampound,2023-06-07T06:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.58
430638,Fore St Grampound,2023-06-07T06:50:00.000+00:00,feeder,30.0,N Current (RMS),A,10.6
430638,Fore St Grampound,2023-06-07T06:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.0
430638,Fore St Grampound,2023-06-07T06:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.3
430638,Fore St Grampound,2023-06-07T06:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.0
430638,Fore St Grampound,2023-06-07T06:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.05
430638,Fore St Grampound,2023-06-07T06:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.1
430638,Fore St Grampound,2023-06-07T06:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.75
430638,Fore St Grampound,2023-06-07T06:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.59
430638,Fore St Grampound,2023-06-07T06:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.82
430638,Fore St Grampound,2023-06-07T06:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
430638,Fore St Grampound,2023-06-07T06:50:00.000+00:00,feeder,20.0,N Current (RMS),A,27.6
430638,Fore St Grampound,2023-06-07T06:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.3
430638,Fore St Grampound,2023-06-07T06:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.1
430638,Fore St Grampound,2023-06-07T06:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.5
430638,Fore St Grampound,2023-06-07T06:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.65
430638,Fore St Grampound,2023-06-07T06:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.48
430638,Fore St Grampound,2023-06-07T06:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,7.07
430638,Fore St Grampound,2023-06-07T06:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.63
430638,Fore St Grampound,2023-06-07T06:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.9
430638,Fore St Grampound,2023-06-07T06:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.17
430638,Fore St Grampound,2023-06-07T06:50:00.000+00:00,feeder,10.0,N Current (RMS),A,37.0
430638,Fore St Grampound,2023-06-07T06:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.5
430638,Fore St Grampound,2023-06-07T06:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.2
430638,Fore St Grampound,2023-06-07T06:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.1
430638,Fore St Grampound,2023-06-07T06:50:00.000+00:00,transformer,,Temperature,C,25.1
430638,Fore St Grampound,2023-06-07T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
430638,Fore St Grampound,2023-06-07T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.73
430638,Fore St Grampound,2023-06-07T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
430638,Fore St Grampound,2023-06-07T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.49
430638,Fore St Grampound,2023-06-07T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
430638,Fore St Grampound,2023-06-07T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.16
430638,Fore St Grampound,2023-06-07T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.13
