Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
430638,Fore St Grampound,2023-06-07T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.45
430638,Fore St Grampound,2023-06-07T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,22.36
430638,Fore St Grampound,2023-06-07T06:50:00.000+00:00,busbar,,L3 Active Power,kW,-9.73
430638,Fore St Grampound,2023-06-07T06:50:00.000+00:00,busbar,,L2 Active Power,kW,21.38
430638,Fore St Grampound,2023-06-07T06:50:00.000+00:00,busbar,,L1 Active Power,kW,-11.25
430638,Fore St Grampound,2023-06-07T06:50:00.000+00:00,busbar,,N Current (RMS),A,48.7
430638,Fore St Grampound,2023-06-07T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,80.5
430638,Fore St Grampound,2023-06-07T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,91.2
430638,Fore St Grampound,2023-06-07T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,105.2
430638,Fore St Grampound,2023-06-07T06:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.44
430638,Fore St Grampound,2023-06-07T06:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.3
430638,Fore St Grampound,2023-06-07T06:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,4.24
430638,Fore St Grampound,2023-06-07T06:40:00.000+00:00,feeder,,L3 Active Power,kW,-2.05
430638,Fore St Grampound,2023-06-07T06:40:00.000+00:00,feeder,,L2 Active Power,kW,3.57
430638,Fore St Grampound,2023-06-07T06:40:00.000+00:00,feeder,,L1 Active Power,kW,-2.59
430638,Fore St Grampound,2023-06-07T06:40:00.000+00:00,feeder,,N Current (RMS),A,13.4
430638,Fore St Grampound,2023-06-07T06:40:00.000+00:00,feeder,,L3 Current (RMS),A,18.8
430638,Fore St Grampound,2023-06-07T06:40:00.000+00:00,feeder,,L2 Current (RMS),A,16.1
430638,Fore St Grampound,2023-06-07T06:40:00.000+00:00,feeder,,L1 Current (RMS),A,21.6
430638,Fore St Grampound,2023-06-07T06:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-5.98
430638,Fore St Grampound,2023-06-07T06:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.72
430638,Fore St Grampound,2023-06-07T06:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,9.55
430638,Fore St Grampound,2023-06-07T06:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,-2.87
430638,Fore St Grampound,2023-06-07T06:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.75
430638,Fore St Grampound,2023-06-07T06:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,-5.42
430638,Fore St Grampound,2023-06-07T06:40:00.000+00:00,feeder,50.0,N Current (RMS),A,33.4
430638,Fore St Grampound,2023-06-07T06:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,28.4
430638,Fore St Grampound,2023-06-07T06:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,9.6
430638,Fore St Grampound,2023-06-07T06:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,45.8
430638,Fore St Grampound,2023-06-07T06:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.44
430638,Fore St Grampound,2023-06-07T06:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.03
430638,Fore St Grampound,2023-06-07T06:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.75
430638,Fore St Grampound,2023-06-07T06:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.61
430638,Fore St Grampound,2023-06-07T06:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.48
430638,Fore St Grampound,2023-06-07T06:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.16
430638,Fore St Grampound,2023-06-07T06:40:00.000+00:00,feeder,40.0,N Current (RMS),A,9.9
430638,Fore St Grampound,2023-06-07T06:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.4
430638,Fore St Grampound,2023-06-07T06:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.3
430638,Fore St Grampound,2023-06-07T06:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.8
430638,Fore St Grampound,2023-06-07T06:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.91
430638,Fore St Grampound,2023-06-07T06:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.41
430638,Fore St Grampound,2023-06-07T06:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.91
430638,Fore St Grampound,2023-06-07T06:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.59
430638,Fore St Grampound,2023-06-07T06:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.11
430638,Fore St Grampound,2023-06-07T06:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.59
430638,Fore St Grampound,2023-06-07T06:40:00.000+00:00,feeder,30.0,N Current (RMS),A,15.8
430638,Fore St Grampound,2023-06-07T06:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.8
430638,Fore St Grampound,2023-06-07T06:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.6
430638,Fore St Grampound,2023-06-07T06:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.7
430638,Fore St Grampound,2023-06-07T06:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.82
430638,Fore St Grampound,2023-06-07T06:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
430638,Fore St Grampound,2023-06-07T06:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.92
430638,Fore St Grampound,2023-06-07T06:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.53
430638,Fore St Grampound,2023-06-07T06:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.9
430638,Fore St Grampound,2023-06-07T06:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
430638,Fore St Grampound,2023-06-07T06:40:00.000+00:00,feeder,20.0,N Current (RMS),A,13.3
430638,Fore St Grampound,2023-06-07T06:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.0
430638,Fore St Grampound,2023-06-07T06:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.2
430638,Fore St Grampound,2023-06-07T06:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.7
430638,Fore St Grampound,2023-06-07T06:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.43
430638,Fore St Grampound,2023-06-07T06:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.62
430638,Fore St Grampound,2023-06-07T06:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.89
430638,Fore St Grampound,2023-06-07T06:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.46
430638,Fore St Grampound,2023-06-07T06:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.21
430638,Fore St Grampound,2023-06-07T06:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.93
430638,Fore St Grampound,2023-06-07T06:40:00.000+00:00,feeder,10.0,N Current (RMS),A,17.8
430638,Fore St Grampound,2023-06-07T06:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.8
430638,Fore St Grampound,2023-06-07T06:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.9
430638,Fore St Grampound,2023-06-07T06:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.8
430638,Fore St Grampound,2023-06-07T06:40:00.000+00:00,transformer,,Temperature,C,25.1
430638,Fore St Grampound,2023-06-07T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
430638,Fore St Grampound,2023-06-07T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.89
430638,Fore St Grampound,2023-06-07T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
430638,Fore St Grampound,2023-06-07T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.58
430638,Fore St Grampound,2023-06-07T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
430638,Fore St Grampound,2023-06-07T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.42
430638,Fore St Grampound,2023-06-07T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.03
430638,Fore St Grampound,2023-06-07T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.08
430638,Fore St Grampound,2023-06-07T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,22.26
430638,Fore St Grampound,2023-06-07T06:40:00.000+00:00,busbar,,L3 Active Power,kW,-8.1
430638,Fore St Grampound,2023-06-07T06:40:00.000+00:00,busbar,,L2 Active Power,kW,22.03
430638,Fore St Grampound,2023-06-07T06:40:00.000+00:00,busbar,,L1 Active Power,kW,-11.68
430638,Fore St Grampound,2023-06-07T06:40:00.000+00:00,busbar,,N Current (RMS),A,47.6
430638,Fore St Grampound,2023-06-07T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,62.0
430638,Fore St Grampound,2023-06-07T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,91.5
430638,Fore St Grampound,2023-06-07T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,104.0
430638,Fore St Grampound,2023-06-07T06:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-7.01
430638,Fore St Grampound,2023-06-07T06:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.92
430638,Fore St Grampound,2023-06-07T06:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,9.36
430638,Fore St Grampound,2023-06-07T06:30:00.000+00:00,feeder,,L3 Active Power,kW,-4.09
430638,Fore St Grampound,2023-06-07T06:30:00.000+00:00,feeder,,L2 Active Power,kW,2.81
430638,Fore St Grampound,2023-06-07T06:30:00.000+00:00,feeder,,L1 Active Power,kW,-5.76
430638,Fore St Grampound,2023-06-07T06:30:00.000+00:00,feeder,,N Current (RMS),A,30.5
430638,Fore St Grampound,2023-06-07T06:30:00.000+00:00,feeder,,L3 Current (RMS),A,38.8
430638,Fore St Grampound,2023-06-07T06:30:00.000+00:00,feeder,,L2 Current (RMS),A,13.5
430638,Fore St Grampound,2023-06-07T06:30:00.000+00:00,feeder,,L1 Current (RMS),A,44.6
430638,Fore St Grampound,2023-06-07T06:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.75
430638,Fore St Grampound,2023-06-07T06:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.92
430638,Fore St Grampound,2023-06-07T06:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,13.36
430638,Fore St Grampound,2023-06-07T06:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,-1.65
430638,Fore St Grampound,2023-06-07T06:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.99
430638,Fore St Grampound,2023-06-07T06:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,-7.42
430638,Fore St Grampound,2023-06-07T06:30:00.000+00:00,feeder,50.0,N Current (RMS),A,45.5
430638,Fore St Grampound,2023-06-07T06:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,14.4
430638,Fore St Grampound,2023-06-07T06:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,20.1
430638,Fore St Grampound,2023-06-07T06:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,67.1
430638,Fore St Grampound,2023-06-07T06:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.84
430638,Fore St Grampound,2023-06-07T06:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.18
430638,Fore St Grampound,2023-06-07T06:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.6
430638,Fore St Grampound,2023-06-07T06:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.85
430638,Fore St Grampound,2023-06-07T06:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.99
430638,Fore St Grampound,2023-06-07T06:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.14
430638,Fore St Grampound,2023-06-07T06:30:00.000+00:00,feeder,40.0,N Current (RMS),A,13.9
430638,Fore St Grampound,2023-06-07T06:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.6
430638,Fore St Grampound,2023-06-07T06:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.1
430638,Fore St Grampound,2023-06-07T06:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.9
430638,Fore St Grampound,2023-06-07T06:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.82
430638,Fore St Grampound,2023-06-07T06:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.39
430638,Fore St Grampound,2023-06-07T06:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.74
430638,Fore St Grampound,2023-06-07T06:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.15
430638,Fore St Grampound,2023-06-07T06:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.03
430638,Fore St Grampound,2023-06-07T06:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.52
430638,Fore St Grampound,2023-06-07T06:30:00.000+00:00,feeder,30.0,N Current (RMS),A,19.8
430638,Fore St Grampound,2023-06-07T06:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.4
430638,Fore St Grampound,2023-06-07T06:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.3
430638,Fore St Grampound,2023-06-07T06:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.9
430638,Fore St Grampound,2023-06-07T06:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.76
430638,Fore St Grampound,2023-06-07T06:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.14
430638,Fore St Grampound,2023-06-07T06:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.64
430638,Fore St Grampound,2023-06-07T06:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.71
430638,Fore St Grampound,2023-06-07T06:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.19
430638,Fore St Grampound,2023-06-07T06:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.34
430638,Fore St Grampound,2023-06-07T06:30:00.000+00:00,feeder,20.0,N Current (RMS),A,19.6
430638,Fore St Grampound,2023-06-07T06:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.5
430638,Fore St Grampound,2023-06-07T06:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.5
430638,Fore St Grampound,2023-06-07T06:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.3
430638,Fore St Grampound,2023-06-07T06:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.56
430638,Fore St Grampound,2023-06-07T06:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.57
430638,Fore St Grampound,2023-06-07T06:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.47
430638,Fore St Grampound,2023-06-07T06:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.42
430638,Fore St Grampound,2023-06-07T06:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.92
430638,Fore St Grampound,2023-06-07T06:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.96
430638,Fore St Grampound,2023-06-07T06:30:00.000+00:00,feeder,10.0,N Current (RMS),A,17.3
430638,Fore St Grampound,2023-06-07T06:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.2
430638,Fore St Grampound,2023-06-07T06:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.5
430638,Fore St Grampound,2023-06-07T06:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.6
430638,Fore St Grampound,2023-06-07T06:30:00.000+00:00,transformer,,Temperature,C,25.1
430638,Fore St Grampound,2023-06-07T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
430638,Fore St Grampound,2023-06-07T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.67
430638,Fore St Grampound,2023-06-07T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
430638,Fore St Grampound,2023-06-07T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.36
430638,Fore St Grampound,2023-06-07T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
430638,Fore St Grampound,2023-06-07T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.6
430638,Fore St Grampound,2023-06-07T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.75
430638,Fore St Grampound,2023-06-07T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.84
430638,Fore St Grampound,2023-06-07T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,31.16
430638,Fore St Grampound,2023-06-07T06:30:00.000+00:00,busbar,,L3 Active Power,kW,-10.88
430638,Fore St Grampound,2023-06-07T06:30:00.000+00:00,busbar,,L2 Active Power,kW,25.92
430638,Fore St Grampound,2023-06-07T06:30:00.000+00:00,busbar,,L1 Active Power,kW,-16.46
430638,Fore St Grampound,2023-06-07T06:30:00.000+00:00,busbar,,N Current (RMS),A,66.5
430638,Fore St Grampound,2023-06-07T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,82.7
430638,Fore St Grampound,2023-06-07T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,110.4
430638,Fore St Grampound,2023-06-07T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,145.9
430638,Fore St Grampound,2023-06-07T06:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.51
430638,Fore St Grampound,2023-06-07T06:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.67
430638,Fore St Grampound,2023-06-07T06:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,5.69
430638,Fore St Grampound,2023-06-07T06:20:00.000+00:00,feeder,,L3 Active Power,kW,-1.6
430638,Fore St Grampound,2023-06-07T06:20:00.000+00:00,feeder,,L2 Active Power,kW,4.45
430638,Fore St Grampound,2023-06-07T06:20:00.000+00:00,feeder,,L1 Active Power,kW,-3.2
430638,Fore St Grampound,2023-06-07T06:20:00.000+00:00,feeder,,N Current (RMS),A,21.3
430638,Fore St Grampound,2023-06-07T06:20:00.000+00:00,feeder,,L3 Current (RMS),A,19.0
430638,Fore St Grampound,2023-06-07T06:20:00.000+00:00,feeder,,L2 Current (RMS),A,20.3
430638,Fore St Grampound,2023-06-07T06:20:00.000+00:00,feeder,,L1 Current (RMS),A,31.7
430638,Fore St Grampound,2023-06-07T06:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-4.03
430638,Fore St Grampound,2023-06-07T06:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.96
430638,Fore St Grampound,2023-06-07T06:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,16.94
430638,Fore St Grampound,2023-06-07T06:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,-2.64
430638,Fore St Grampound,2023-06-07T06:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,9.76
430638,Fore St Grampound,2023-06-07T06:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,-9.74
430638,Fore St Grampound,2023-06-07T06:20:00.000+00:00,feeder,50.0,N Current (RMS),A,59.3
430638,Fore St Grampound,2023-06-07T06:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,21.2
430638,Fore St Grampound,2023-06-07T06:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,41.8
430638,Fore St Grampound,2023-06-07T06:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,89.0
430638,Fore St Grampound,2023-06-07T06:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.27
430638,Fore St Grampound,2023-06-07T06:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.33
430638,Fore St Grampound,2023-06-07T06:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.25
430638,Fore St Grampound,2023-06-07T06:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.6
430638,Fore St Grampound,2023-06-07T06:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.23
430638,Fore St Grampound,2023-06-07T06:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.54
430638,Fore St Grampound,2023-06-07T06:20:00.000+00:00,feeder,40.0,N Current (RMS),A,5.2
430638,Fore St Grampound,2023-06-07T06:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.8
430638,Fore St Grampound,2023-06-07T06:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.8
430638,Fore St Grampound,2023-06-07T06:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.1
430638,Fore St Grampound,2023-06-07T06:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.17
430638,Fore St Grampound,2023-06-07T06:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.25
430638,Fore St Grampound,2023-06-07T06:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.34
430638,Fore St Grampound,2023-06-07T06:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.66
430638,Fore St Grampound,2023-06-07T06:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.52
430638,Fore St Grampound,2023-06-07T06:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.75
430638,Fore St Grampound,2023-06-07T06:20:00.000+00:00,feeder,30.0,N Current (RMS),A,45.6
430638,Fore St Grampound,2023-06-07T06:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.3
430638,Fore St Grampound,2023-06-07T06:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,57.8
430638,Fore St Grampound,2023-06-07T06:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.1
430638,Fore St Grampound,2023-06-07T06:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.75
430638,Fore St Grampound,2023-06-07T06:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.36
430638,Fore St Grampound,2023-06-07T06:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.38
430638,Fore St Grampound,2023-06-07T06:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.47
430638,Fore St Grampound,2023-06-07T06:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.39
430638,Fore St Grampound,2023-06-07T06:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.31
430638,Fore St Grampound,2023-06-07T06:20:00.000+00:00,feeder,20.0,N Current (RMS),A,11.9
430638,Fore St Grampound,2023-06-07T06:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.4
430638,Fore St Grampound,2023-06-07T06:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.2
430638,Fore St Grampound,2023-06-07T06:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.6
430638,Fore St Grampound,2023-06-07T06:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.59
430638,Fore St Grampound,2023-06-07T06:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.75
430638,Fore St Grampound,2023-06-07T06:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.79
430638,Fore St Grampound,2023-06-07T06:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.71
430638,Fore St Grampound,2023-06-07T06:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.47
430638,Fore St Grampound,2023-06-07T06:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.65
430638,Fore St Grampound,2023-06-07T06:20:00.000+00:00,feeder,10.0,N Current (RMS),A,26.6
430638,Fore St Grampound,2023-06-07T06:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.5
430638,Fore St Grampound,2023-06-07T06:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.5
430638,Fore St Grampound,2023-06-07T06:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.0
430638,Fore St Grampound,2023-06-07T06:20:00.000+00:00,transformer,,Temperature,C,25.1
430638,Fore St Grampound,2023-06-07T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
430638,Fore St Grampound,2023-06-07T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.6
430638,Fore St Grampound,2023-06-07T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
430638,Fore St Grampound,2023-06-07T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.41
430638,Fore St Grampound,2023-06-07T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
430638,Fore St Grampound,2023-06-07T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.94
430638,Fore St Grampound,2023-06-07T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.34
430638,Fore St Grampound,2023-06-07T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.06
430638,Fore St Grampound,2023-06-07T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,34.39
430638,Fore St Grampound,2023-06-07T06:20:00.000+00:00,busbar,,L3 Active Power,kW,-7.68
430638,Fore St Grampound,2023-06-07T06:20:00.000+00:00,busbar,,L2 Active Power,kW,37.82
430638,Fore St Grampound,2023-06-07T06:20:00.000+00:00,busbar,,L1 Active Power,kW,-19.19
430638,Fore St Grampound,2023-06-07T06:20:00.000+00:00,busbar,,N Current (RMS),A,112.5
430638,Fore St Grampound,2023-06-07T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,55.8
430638,Fore St Grampound,2023-06-07T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,158.3
430638,Fore St Grampound,2023-06-07T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,165.1
430638,Fore St Grampound,2023-06-07T06:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.01
430638,Fore St Grampound,2023-06-07T06:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.25
430638,Fore St Grampound,2023-06-07T06:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,5.99
430638,Fore St Grampound,2023-06-07T06:10:00.000+00:00,feeder,,L3 Active Power,kW,-1.43
430638,Fore St Grampound,2023-06-07T06:10:00.000+00:00,feeder,,L2 Active Power,kW,2.58
430638,Fore St Grampound,2023-06-07T06:10:00.000+00:00,feeder,,L1 Active Power,kW,-3.17
430638,Fore St Grampound,2023-06-07T06:10:00.000+00:00,feeder,,N Current (RMS),A,18.9
430638,Fore St Grampound,2023-06-07T06:10:00.000+00:00,feeder,,L3 Current (RMS),A,16.5
430638,Fore St Grampound,2023-06-07T06:10:00.000+00:00,feeder,,L2 Current (RMS),A,11.8
430638,Fore St Grampound,2023-06-07T06:10:00.000+00:00,feeder,,L1 Current (RMS),A,30.1
430638,Fore St Grampound,2023-06-07T06:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-3.75
430638,Fore St Grampound,2023-06-07T06:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.69
430638,Fore St Grampound,2023-06-07T06:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,7.51
430638,Fore St Grampound,2023-06-07T06:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,-2.68
430638,Fore St Grampound,2023-06-07T06:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.62
430638,Fore St Grampound,2023-06-07T06:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,-4.34
430638,Fore St Grampound,2023-06-07T06:10:00.000+00:00,feeder,50.0,N Current (RMS),A,19.0
430638,Fore St Grampound,2023-06-07T06:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,21.4
430638,Fore St Grampound,2023-06-07T06:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,21.9
430638,Fore St Grampound,2023-06-07T06:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,35.9
430638,Fore St Grampound,2023-06-07T06:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.51
430638,Fore St Grampound,2023-06-07T06:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.41
430638,Fore St Grampound,2023-06-07T06:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.03
430638,Fore St Grampound,2023-06-07T06:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.72
430638,Fore St Grampound,2023-06-07T06:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.16
430638,Fore St Grampound,2023-06-07T06:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-1.51
430638,Fore St Grampound,2023-06-07T06:10:00.000+00:00,feeder,40.0,N Current (RMS),A,14.0
430638,Fore St Grampound,2023-06-07T06:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.6
430638,Fore St Grampound,2023-06-07T06:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.9
430638,Fore St Grampound,2023-06-07T06:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.8
430638,Fore St Grampound,2023-06-07T06:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.81
430638,Fore St Grampound,2023-06-07T06:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.49
430638,Fore St Grampound,2023-06-07T06:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.21
430638,Fore St Grampound,2023-06-07T06:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.26
430638,Fore St Grampound,2023-06-07T06:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.86
430638,Fore St Grampound,2023-06-07T06:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.91
430638,Fore St Grampound,2023-06-07T06:10:00.000+00:00,feeder,30.0,N Current (RMS),A,19.1
430638,Fore St Grampound,2023-06-07T06:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.9
430638,Fore St Grampound,2023-06-07T06:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.4
430638,Fore St Grampound,2023-06-07T06:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.0
430638,Fore St Grampound,2023-06-07T06:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.51
430638,Fore St Grampound,2023-06-07T06:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.49
430638,Fore St Grampound,2023-06-07T06:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.04
430638,Fore St Grampound,2023-06-07T06:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.77
430638,Fore St Grampound,2023-06-07T06:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.47
430638,Fore St Grampound,2023-06-07T06:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.21
430638,Fore St Grampound,2023-06-07T06:10:00.000+00:00,feeder,20.0,N Current (RMS),A,14.1
430638,Fore St Grampound,2023-06-07T06:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.9
430638,Fore St Grampound,2023-06-07T06:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.1
430638,Fore St Grampound,2023-06-07T06:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.9
430638,Fore St Grampound,2023-06-07T06:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.64
430638,Fore St Grampound,2023-06-07T06:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.8
430638,Fore St Grampound,2023-06-07T06:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.21
430638,Fore St Grampound,2023-06-07T06:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.46
430638,Fore St Grampound,2023-06-07T06:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.18
430638,Fore St Grampound,2023-06-07T06:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.36
430638,Fore St Grampound,2023-06-07T06:10:00.000+00:00,feeder,10.0,N Current (RMS),A,20.9
430638,Fore St Grampound,2023-06-07T06:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.5
430638,Fore St Grampound,2023-06-07T06:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.4
430638,Fore St Grampound,2023-06-07T06:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.7
430638,Fore St Grampound,2023-06-07T06:10:00.000+00:00,transformer,,Temperature,C,25.1
430638,Fore St Grampound,2023-06-07T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
430638,Fore St Grampound,2023-06-07T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.62
430638,Fore St Grampound,2023-06-07T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
430638,Fore St Grampound,2023-06-07T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.91
430638,Fore St Grampound,2023-06-07T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
430638,Fore St Grampound,2023-06-07T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.86
430638,Fore St Grampound,2023-06-07T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.24
430638,Fore St Grampound,2023-06-07T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.26
430638,Fore St Grampound,2023-06-07T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,23.99
430638,Fore St Grampound,2023-06-07T06:10:00.000+00:00,busbar,,L3 Active Power,kW,-8.32
430638,Fore St Grampound,2023-06-07T06:10:00.000+00:00,busbar,,L2 Active Power,kW,21.87
430638,Fore St Grampound,2023-06-07T06:10:00.000+00:00,busbar,,L1 Active Power,kW,-13.51
430638,Fore St Grampound,2023-06-07T06:10:00.000+00:00,busbar,,N Current (RMS),A,60.6
430638,Fore St Grampound,2023-06-07T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,59.5
430638,Fore St Grampound,2023-06-07T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,94.4
430638,Fore St Grampound,2023-06-07T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,113.1
430638,Fore St Grampound,2023-06-07T06:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.91
430638,Fore St Grampound,2023-06-07T06:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.53
430638,Fore St Grampound,2023-06-07T06:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,6.63
430638,Fore St Grampound,2023-06-07T06:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.97
430638,Fore St Grampound,2023-06-07T06:00:00.000+00:00,feeder,,L2 Active Power,kW,1.98
430638,Fore St Grampound,2023-06-07T06:00:00.000+00:00,feeder,,L1 Active Power,kW,-3.51
430638,Fore St Grampound,2023-06-07T06:00:00.000+00:00,feeder,,N Current (RMS),A,25.4
430638,Fore St Grampound,2023-06-07T06:00:00.000+00:00,feeder,,L3 Current (RMS),A,15.1
430638,Fore St Grampound,2023-06-07T06:00:00.000+00:00,feeder,,L2 Current (RMS),A,9.1
430638,Fore St Grampound,2023-06-07T06:00:00.000+00:00,feeder,,L1 Current (RMS),A,35.3
430638,Fore St Grampound,2023-06-07T06:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.44
430638,Fore St Grampound,2023-06-07T06:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.54
430638,Fore St Grampound,2023-06-07T06:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,5.86
430638,Fore St Grampound,2023-06-07T06:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,-2.07
430638,Fore St Grampound,2023-06-07T06:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.62
430638,Fore St Grampound,2023-06-07T06:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,-3.09
430638,Fore St Grampound,2023-06-07T06:00:00.000+00:00,feeder,50.0,N Current (RMS),A,16.4
430638,Fore St Grampound,2023-06-07T06:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,14.9
430638,Fore St Grampound,2023-06-07T06:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,12.4
430638,Fore St Grampound,2023-06-07T06:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,29.8
430638,Fore St Grampound,2023-06-07T06:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.33
430638,Fore St Grampound,2023-06-07T06:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.45
430638,Fore St Grampound,2023-06-07T06:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.38
430638,Fore St Grampound,2023-06-07T06:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.57
430638,Fore St Grampound,2023-06-07T06:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.95
430638,Fore St Grampound,2023-06-07T06:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.22
430638,Fore St Grampound,2023-06-07T06:00:00.000+00:00,feeder,40.0,N Current (RMS),A,5.6
430638,Fore St Grampound,2023-06-07T06:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.9
430638,Fore St Grampound,2023-06-07T06:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.7
430638,Fore St Grampound,2023-06-07T06:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.1
430638,Fore St Grampound,2023-06-07T06:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-3.04
430638,Fore St Grampound,2023-06-07T06:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.44
430638,Fore St Grampound,2023-06-07T06:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.84
430638,Fore St Grampound,2023-06-07T06:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.02
430638,Fore St Grampound,2023-06-07T06:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.61
430638,Fore St Grampound,2023-06-07T06:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.06
430638,Fore St Grampound,2023-06-07T06:00:00.000+00:00,feeder,30.0,N Current (RMS),A,12.1
430638,Fore St Grampound,2023-06-07T06:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.1
430638,Fore St Grampound,2023-06-07T06:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.6
430638,Fore St Grampound,2023-06-07T06:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.4
430638,Fore St Grampound,2023-06-07T06:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.22
430638,Fore St Grampound,2023-06-07T06:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.28
430638,Fore St Grampound,2023-06-07T06:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.82
430638,Fore St Grampound,2023-06-07T06:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.4
430638,Fore St Grampound,2023-06-07T06:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.56
430638,Fore St Grampound,2023-06-07T06:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.09
430638,Fore St Grampound,2023-06-07T06:00:00.000+00:00,feeder,20.0,N Current (RMS),A,21.1
430638,Fore St Grampound,2023-06-07T06:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.5
430638,Fore St Grampound,2023-06-07T06:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.2
430638,Fore St Grampound,2023-06-07T06:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.7
430638,Fore St Grampound,2023-06-07T06:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.61
430638,Fore St Grampound,2023-06-07T06:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.83
430638,Fore St Grampound,2023-06-07T06:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.49
430638,Fore St Grampound,2023-06-07T06:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.51
430638,Fore St Grampound,2023-06-07T06:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.24
430638,Fore St Grampound,2023-06-07T06:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.04
430638,Fore St Grampound,2023-06-07T06:00:00.000+00:00,feeder,10.0,N Current (RMS),A,18.8
430638,Fore St Grampound,2023-06-07T06:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.5
430638,Fore St Grampound,2023-06-07T06:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.2
430638,Fore St Grampound,2023-06-07T06:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.1
430638,Fore St Grampound,2023-06-07T06:00:00.000+00:00,transformer,,Temperature,C,25.1
430638,Fore St Grampound,2023-06-07T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
430638,Fore St Grampound,2023-06-07T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.41
430638,Fore St Grampound,2023-06-07T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
430638,Fore St Grampound,2023-06-07T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.82
430638,Fore St Grampound,2023-06-07T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
430638,Fore St Grampound,2023-06-07T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.28
430638,Fore St Grampound,2023-06-07T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.55
430638,Fore St Grampound,2023-06-07T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.94
430638,Fore St Grampound,2023-06-07T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,19.02
430638,Fore St Grampound,2023-06-07T06:00:00.000+00:00,busbar,,L3 Active Power,kW,-8.55
430638,Fore St Grampound,2023-06-07T06:00:00.000+00:00,busbar,,L2 Active Power,kW,18.96
430638,Fore St Grampound,2023-06-07T06:00:00.000+00:00,busbar,,L1 Active Power,kW,-9.83
430638,Fore St Grampound,2023-06-07T06:00:00.000+00:00,busbar,,N Current (RMS),A,45.9
430638,Fore St Grampound,2023-06-07T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,65.0
430638,Fore St Grampound,2023-06-07T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,83.2
430638,Fore St Grampound,2023-06-07T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,92.6
430638,Fore St Grampound,2023-06-07T05:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.54
430638,Fore St Grampound,2023-06-07T05:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.4
430638,Fore St Grampound,2023-06-07T05:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.54
430638,Fore St Grampound,2023-06-07T05:50:00.000+00:00,feeder,,L3 Active Power,kW,-1.34
430638,Fore St Grampound,2023-06-07T05:50:00.000+00:00,feeder,,L2 Active Power,kW,2.63
430638,Fore St Grampound,2023-06-07T05:50:00.000+00:00,feeder,,L1 Active Power,kW,-1.17
430638,Fore St Grampound,2023-06-07T05:50:00.000+00:00,feeder,,N Current (RMS),A,16.1
430638,Fore St Grampound,2023-06-07T05:50:00.000+00:00,feeder,,L3 Current (RMS),A,20.4
430638,Fore St Grampound,2023-06-07T05:50:00.000+00:00,feeder,,L2 Current (RMS),A,11.8
430638,Fore St Grampound,2023-06-07T05:50:00.000+00:00,feeder,,L1 Current (RMS),A,13.7
430638,Fore St Grampound,2023-06-07T05:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-3.14
430638,Fore St Grampound,2023-06-07T05:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.2
430638,Fore St Grampound,2023-06-07T05:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,4.38
430638,Fore St Grampound,2023-06-07T05:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,-2.49
430638,Fore St Grampound,2023-06-07T05:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.64
430638,Fore St Grampound,2023-06-07T05:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,-2.19
430638,Fore St Grampound,2023-06-07T05:50:00.000+00:00,feeder,50.0,N Current (RMS),A,14.8
430638,Fore St Grampound,2023-06-07T05:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,18.5
430638,Fore St Grampound,2023-06-07T05:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,8.4
430638,Fore St Grampound,2023-06-07T05:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,21.4
430638,Fore St Grampound,2023-06-07T05:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.76
430638,Fore St Grampound,2023-06-07T05:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.32
430638,Fore St Grampound,2023-06-07T05:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.45
430638,Fore St Grampound,2023-06-07T05:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.78
430638,Fore St Grampound,2023-06-07T05:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.51
430638,Fore St Grampound,2023-06-07T05:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.13
430638,Fore St Grampound,2023-06-07T05:50:00.000+00:00,feeder,40.0,N Current (RMS),A,7.9
430638,Fore St Grampound,2023-06-07T05:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.1
430638,Fore St Grampound,2023-06-07T05:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.9
430638,Fore St Grampound,2023-06-07T05:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.2
430638,Fore St Grampound,2023-06-07T05:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.82
430638,Fore St Grampound,2023-06-07T05:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.4
430638,Fore St Grampound,2023-06-07T05:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.4
430638,Fore St Grampound,2023-06-07T05:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.54
430638,Fore St Grampound,2023-06-07T05:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.02
430638,Fore St Grampound,2023-06-07T05:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.83
430638,Fore St Grampound,2023-06-07T05:50:00.000+00:00,feeder,30.0,N Current (RMS),A,12.6
430638,Fore St Grampound,2023-06-07T05:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.3
430638,Fore St Grampound,2023-06-07T05:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.5
430638,Fore St Grampound,2023-06-07T05:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.7
430638,Fore St Grampound,2023-06-07T05:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.53
430638,Fore St Grampound,2023-06-07T05:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.12
430638,Fore St Grampound,2023-06-07T05:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.77
430638,Fore St Grampound,2023-06-07T05:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.18
430638,Fore St Grampound,2023-06-07T05:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.97
430638,Fore St Grampound,2023-06-07T05:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.19
430638,Fore St Grampound,2023-06-07T05:50:00.000+00:00,feeder,20.0,N Current (RMS),A,15.2
430638,Fore St Grampound,2023-06-07T05:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.2
430638,Fore St Grampound,2023-06-07T05:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.1
430638,Fore St Grampound,2023-06-07T05:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.6
430638,Fore St Grampound,2023-06-07T05:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.61
430638,Fore St Grampound,2023-06-07T05:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.64
430638,Fore St Grampound,2023-06-07T05:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.89
430638,Fore St Grampound,2023-06-07T05:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.44
430638,Fore St Grampound,2023-06-07T05:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.55
430638,Fore St Grampound,2023-06-07T05:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.88
430638,Fore St Grampound,2023-06-07T05:50:00.000+00:00,feeder,10.0,N Current (RMS),A,20.8
430638,Fore St Grampound,2023-06-07T05:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.3
430638,Fore St Grampound,2023-06-07T05:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.4
430638,Fore St Grampound,2023-06-07T05:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.3
430638,Fore St Grampound,2023-06-07T05:50:00.000+00:00,transformer,,Temperature,C,25.1
430638,Fore St Grampound,2023-06-07T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
430638,Fore St Grampound,2023-06-07T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.68
430638,Fore St Grampound,2023-06-07T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
430638,Fore St Grampound,2023-06-07T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.83
430638,Fore St Grampound,2023-06-07T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
430638,Fore St Grampound,2023-06-07T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.09
430638,Fore St Grampound,2023-06-07T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.41
430638,Fore St Grampound,2023-06-07T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.88
430638,Fore St Grampound,2023-06-07T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.43
430638,Fore St Grampound,2023-06-07T05:50:00.000+00:00,busbar,,L3 Active Power,kW,-7.78
430638,Fore St Grampound,2023-06-07T05:50:00.000+00:00,busbar,,L2 Active Power,kW,17.34
430638,Fore St Grampound,2023-06-07T05:50:00.000+00:00,busbar,,L1 Active Power,kW,-7.02
430638,Fore St Grampound,2023-06-07T05:50:00.000+00:00,busbar,,N Current (RMS),A,36.2
430638,Fore St Grampound,2023-06-07T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,59.8
430638,Fore St Grampound,2023-06-07T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,74.8
430638,Fore St Grampound,2023-06-07T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,68.2
430638,Fore St Grampound,2023-06-07T05:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-9.71
430638,Fore St Grampound,2023-06-07T05:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.22
430638,Fore St Grampound,2023-06-07T05:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.58
430638,Fore St Grampound,2023-06-07T05:40:00.000+00:00,feeder,,L3 Active Power,kW,-5.39
430638,Fore St Grampound,2023-06-07T05:40:00.000+00:00,feeder,,L2 Active Power,kW,2.33
430638,Fore St Grampound,2023-06-07T05:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.87
430638,Fore St Grampound,2023-06-07T05:40:00.000+00:00,feeder,,N Current (RMS),A,38.8
430638,Fore St Grampound,2023-06-07T05:40:00.000+00:00,feeder,,L3 Current (RMS),A,46.2
430638,Fore St Grampound,2023-06-07T05:40:00.000+00:00,feeder,,L2 Current (RMS),A,11.5
430638,Fore St Grampound,2023-06-07T05:40:00.000+00:00,feeder,,L1 Current (RMS),A,13.2
430638,Fore St Grampound,2023-06-07T05:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-5.7
430638,Fore St Grampound,2023-06-07T05:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.03
430638,Fore St Grampound,2023-06-07T05:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,3.35
430638,Fore St Grampound,2023-06-07T05:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,-3.61
430638,Fore St Grampound,2023-06-07T05:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.66
430638,Fore St Grampound,2023-06-07T05:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,-1.11
430638,Fore St Grampound,2023-06-07T05:40:00.000+00:00,feeder,50.0,N Current (RMS),A,23.4
430638,Fore St Grampound,2023-06-07T05:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,29.4
430638,Fore St Grampound,2023-06-07T05:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,7.9
430638,Fore St Grampound,2023-06-07T05:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,16.4
430638,Fore St Grampound,2023-06-07T05:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.73
430638,Fore St Grampound,2023-06-07T05:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.31
430638,Fore St Grampound,2023-06-07T05:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.22
430638,Fore St Grampound,2023-06-07T05:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.78
430638,Fore St Grampound,2023-06-07T05:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.41
430638,Fore St Grampound,2023-06-07T05:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.07
430638,Fore St Grampound,2023-06-07T05:40:00.000+00:00,feeder,40.0,N Current (RMS),A,7.2
430638,Fore St Grampound,2023-06-07T05:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.8
430638,Fore St Grampound,2023-06-07T05:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.6
430638,Fore St Grampound,2023-06-07T05:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.4
430638,Fore St Grampound,2023-06-07T05:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.91
430638,Fore St Grampound,2023-06-07T05:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.48
430638,Fore St Grampound,2023-06-07T05:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.5
430638,Fore St Grampound,2023-06-07T05:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.59
430638,Fore St Grampound,2023-06-07T05:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.04
430638,Fore St Grampound,2023-06-07T05:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.3
430638,Fore St Grampound,2023-06-07T05:40:00.000+00:00,feeder,30.0,N Current (RMS),A,11.4
430638,Fore St Grampound,2023-06-07T05:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.8
430638,Fore St Grampound,2023-06-07T05:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.0
430638,Fore St Grampound,2023-06-07T05:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.3
430638,Fore St Grampound,2023-06-07T05:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.8
430638,Fore St Grampound,2023-06-07T05:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.05
430638,Fore St Grampound,2023-06-07T05:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.88
430638,Fore St Grampound,2023-06-07T05:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.39
430638,Fore St Grampound,2023-06-07T05:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.91
430638,Fore St Grampound,2023-06-07T05:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.15
430638,Fore St Grampound,2023-06-07T05:40:00.000+00:00,feeder,20.0,N Current (RMS),A,13.2
430638,Fore St Grampound,2023-06-07T05:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.7
430638,Fore St Grampound,2023-06-07T05:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.6
430638,Fore St Grampound,2023-06-07T05:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.9
430638,Fore St Grampound,2023-06-07T05:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.39
