Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
430638,Fore St Grampound,2023-06-07T05:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.53
430638,Fore St Grampound,2023-06-07T05:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.97
430638,Fore St Grampound,2023-06-07T05:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.72
430638,Fore St Grampound,2023-06-07T05:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.3
430638,Fore St Grampound,2023-06-07T05:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.21
430638,Fore St Grampound,2023-06-07T05:40:00.000+00:00,feeder,10.0,N Current (RMS),A,16.5
430638,Fore St Grampound,2023-06-07T05:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.4
430638,Fore St Grampound,2023-06-07T05:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.2
430638,Fore St Grampound,2023-06-07T05:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.3
430638,Fore St Grampound,2023-06-07T05:40:00.000+00:00,transformer,,Temperature,C,25.2
430638,Fore St Grampound,2023-06-07T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
430638,Fore St Grampound,2023-06-07T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.92
430638,Fore St Grampound,2023-06-07T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
430638,Fore St Grampound,2023-06-07T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.5
430638,Fore St Grampound,2023-06-07T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
430638,Fore St Grampound,2023-06-07T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.01
430638,Fore St Grampound,2023-06-07T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-21.24
430638,Fore St Grampound,2023-06-07T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.13
430638,Fore St Grampound,2023-06-07T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.5
430638,Fore St Grampound,2023-06-07T05:40:00.000+00:00,busbar,,L3 Active Power,kW,-13.49
430638,Fore St Grampound,2023-06-07T05:40:00.000+00:00,busbar,,L2 Active Power,kW,15.66
430638,Fore St Grampound,2023-06-07T05:40:00.000+00:00,busbar,,L1 Active Power,kW,-5.27
430638,Fore St Grampound,2023-06-07T05:40:00.000+00:00,busbar,,N Current (RMS),A,53.1
430638,Fore St Grampound,2023-06-07T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,105.0
430638,Fore St Grampound,2023-06-07T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,66.9
430638,Fore St Grampound,2023-06-07T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,58.3
430638,Fore St Grampound,2023-06-07T05:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.42
430638,Fore St Grampound,2023-06-07T05:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.48
430638,Fore St Grampound,2023-06-07T05:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,6.75
430638,Fore St Grampound,2023-06-07T05:30:00.000+00:00,feeder,,L3 Active Power,kW,-1.87
430638,Fore St Grampound,2023-06-07T05:30:00.000+00:00,feeder,,L2 Active Power,kW,2.92
430638,Fore St Grampound,2023-06-07T05:30:00.000+00:00,feeder,,L1 Active Power,kW,-3.84
430638,Fore St Grampound,2023-06-07T05:30:00.000+00:00,feeder,,N Current (RMS),A,27.6
430638,Fore St Grampound,2023-06-07T05:30:00.000+00:00,feeder,,L3 Current (RMS),A,27.0
430638,Fore St Grampound,2023-06-07T05:30:00.000+00:00,feeder,,L2 Current (RMS),A,14.2
430638,Fore St Grampound,2023-06-07T05:30:00.000+00:00,feeder,,L1 Current (RMS),A,35.2
430638,Fore St Grampound,2023-06-07T05:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-3.84
430638,Fore St Grampound,2023-06-07T05:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.12
430638,Fore St Grampound,2023-06-07T05:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,3.24
430638,Fore St Grampound,2023-06-07T05:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,-2.72
430638,Fore St Grampound,2023-06-07T05:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.49
430638,Fore St Grampound,2023-06-07T05:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,-1.14
430638,Fore St Grampound,2023-06-07T05:30:00.000+00:00,feeder,50.0,N Current (RMS),A,15.1
430638,Fore St Grampound,2023-06-07T05:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,21.2
430638,Fore St Grampound,2023-06-07T05:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,20.5
430638,Fore St Grampound,2023-06-07T05:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,15.4
430638,Fore St Grampound,2023-06-07T05:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.09
430638,Fore St Grampound,2023-06-07T05:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.36
430638,Fore St Grampound,2023-06-07T05:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.96
430638,Fore St Grampound,2023-06-07T05:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.94
430638,Fore St Grampound,2023-06-07T05:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.85
430638,Fore St Grampound,2023-06-07T05:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.83
430638,Fore St Grampound,2023-06-07T05:30:00.000+00:00,feeder,40.0,N Current (RMS),A,13.5
430638,Fore St Grampound,2023-06-07T05:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.2
430638,Fore St Grampound,2023-06-07T05:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.7
430638,Fore St Grampound,2023-06-07T05:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.7
430638,Fore St Grampound,2023-06-07T05:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.67
430638,Fore St Grampound,2023-06-07T05:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.47
430638,Fore St Grampound,2023-06-07T05:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.5
430638,Fore St Grampound,2023-06-07T05:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.24
430638,Fore St Grampound,2023-06-07T05:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.66
430638,Fore St Grampound,2023-06-07T05:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.52
430638,Fore St Grampound,2023-06-07T05:30:00.000+00:00,feeder,30.0,N Current (RMS),A,12.9
430638,Fore St Grampound,2023-06-07T05:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.3
430638,Fore St Grampound,2023-06-07T05:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.7
430638,Fore St Grampound,2023-06-07T05:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.3
430638,Fore St Grampound,2023-06-07T05:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.13
430638,Fore St Grampound,2023-06-07T05:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.13
430638,Fore St Grampound,2023-06-07T05:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.71
430638,Fore St Grampound,2023-06-07T05:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.21
430638,Fore St Grampound,2023-06-07T05:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.49
430638,Fore St Grampound,2023-06-07T05:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.23
430638,Fore St Grampound,2023-06-07T05:30:00.000+00:00,feeder,20.0,N Current (RMS),A,11.6
430638,Fore St Grampound,2023-06-07T05:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.5
430638,Fore St Grampound,2023-06-07T05:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.6
430638,Fore St Grampound,2023-06-07T05:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.4
430638,Fore St Grampound,2023-06-07T05:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.9
430638,Fore St Grampound,2023-06-07T05:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.47
430638,Fore St Grampound,2023-06-07T05:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.72
430638,Fore St Grampound,2023-06-07T05:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.4
430638,Fore St Grampound,2023-06-07T05:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.88
430638,Fore St Grampound,2023-06-07T05:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.69
430638,Fore St Grampound,2023-06-07T05:30:00.000+00:00,feeder,10.0,N Current (RMS),A,20.8
430638,Fore St Grampound,2023-06-07T05:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.9
430638,Fore St Grampound,2023-06-07T05:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.9
430638,Fore St Grampound,2023-06-07T05:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.3
430638,Fore St Grampound,2023-06-07T05:30:00.000+00:00,transformer,,Temperature,C,25.2
430638,Fore St Grampound,2023-06-07T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
430638,Fore St Grampound,2023-06-07T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.1
430638,Fore St Grampound,2023-06-07T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
430638,Fore St Grampound,2023-06-07T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.43
430638,Fore St Grampound,2023-06-07T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
430638,Fore St Grampound,2023-06-07T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.86
430638,Fore St Grampound,2023-06-07T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.07
430638,Fore St Grampound,2023-06-07T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.08
430638,Fore St Grampound,2023-06-07T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,19.88
430638,Fore St Grampound,2023-06-07T05:30:00.000+00:00,busbar,,L3 Active Power,kW,-9.38
430638,Fore St Grampound,2023-06-07T05:30:00.000+00:00,busbar,,L2 Active Power,kW,21.32
430638,Fore St Grampound,2023-06-07T05:30:00.000+00:00,busbar,,L1 Active Power,kW,-10.79
430638,Fore St Grampound,2023-06-07T05:30:00.000+00:00,busbar,,N Current (RMS),A,43.1
430638,Fore St Grampound,2023-06-07T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,74.5
430638,Fore St Grampound,2023-06-07T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,90.7
430638,Fore St Grampound,2023-06-07T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,94.6
430638,Fore St Grampound,2023-06-07T05:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.78
430638,Fore St Grampound,2023-06-07T05:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.43
430638,Fore St Grampound,2023-06-07T05:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.95
430638,Fore St Grampound,2023-06-07T05:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.97
430638,Fore St Grampound,2023-06-07T05:20:00.000+00:00,feeder,,L2 Active Power,kW,3.9
430638,Fore St Grampound,2023-06-07T05:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.27
430638,Fore St Grampound,2023-06-07T05:20:00.000+00:00,feeder,,N Current (RMS),A,15.0
430638,Fore St Grampound,2023-06-07T05:20:00.000+00:00,feeder,,L3 Current (RMS),A,15.0
430638,Fore St Grampound,2023-06-07T05:20:00.000+00:00,feeder,,L2 Current (RMS),A,18.6
430638,Fore St Grampound,2023-06-07T05:20:00.000+00:00,feeder,,L1 Current (RMS),A,4.9
430638,Fore St Grampound,2023-06-07T05:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-6.06
430638,Fore St Grampound,2023-06-07T05:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.04
430638,Fore St Grampound,2023-06-07T05:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,3.5
430638,Fore St Grampound,2023-06-07T05:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,-4.28
430638,Fore St Grampound,2023-06-07T05:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.23
430638,Fore St Grampound,2023-06-07T05:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.98
430638,Fore St Grampound,2023-06-07T05:20:00.000+00:00,feeder,50.0,N Current (RMS),A,24.1
430638,Fore St Grampound,2023-06-07T05:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,32.3
430638,Fore St Grampound,2023-06-07T05:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,10.0
430638,Fore St Grampound,2023-06-07T05:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,16.1
430638,Fore St Grampound,2023-06-07T05:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.27
430638,Fore St Grampound,2023-06-07T05:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.34
430638,Fore St Grampound,2023-06-07T05:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.91
430638,Fore St Grampound,2023-06-07T05:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.54
430638,Fore St Grampound,2023-06-07T05:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.12
430638,Fore St Grampound,2023-06-07T05:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-1.2
430638,Fore St Grampound,2023-06-07T05:20:00.000+00:00,feeder,40.0,N Current (RMS),A,11.8
430638,Fore St Grampound,2023-06-07T05:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.6
430638,Fore St Grampound,2023-06-07T05:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.1
430638,Fore St Grampound,2023-06-07T05:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.0
430638,Fore St Grampound,2023-06-07T05:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.53
430638,Fore St Grampound,2023-06-07T05:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.47
430638,Fore St Grampound,2023-06-07T05:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.25
430638,Fore St Grampound,2023-06-07T05:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.19
430638,Fore St Grampound,2023-06-07T05:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.61
430638,Fore St Grampound,2023-06-07T05:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.9
430638,Fore St Grampound,2023-06-07T05:20:00.000+00:00,feeder,30.0,N Current (RMS),A,11.7
430638,Fore St Grampound,2023-06-07T05:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.1
430638,Fore St Grampound,2023-06-07T05:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.0
430638,Fore St Grampound,2023-06-07T05:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.6
430638,Fore St Grampound,2023-06-07T05:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.88
430638,Fore St Grampound,2023-06-07T05:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.05
430638,Fore St Grampound,2023-06-07T05:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.69
430638,Fore St Grampound,2023-06-07T05:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.18
430638,Fore St Grampound,2023-06-07T05:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.86
430638,Fore St Grampound,2023-06-07T05:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.19
430638,Fore St Grampound,2023-06-07T05:20:00.000+00:00,feeder,20.0,N Current (RMS),A,14.0
430638,Fore St Grampound,2023-06-07T05:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.5
430638,Fore St Grampound,2023-06-07T05:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.8
430638,Fore St Grampound,2023-06-07T05:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.3
430638,Fore St Grampound,2023-06-07T05:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.67
430638,Fore St Grampound,2023-06-07T05:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.56
430638,Fore St Grampound,2023-06-07T05:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.25
430638,Fore St Grampound,2023-06-07T05:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.02
430638,Fore St Grampound,2023-06-07T05:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.32
430638,Fore St Grampound,2023-06-07T05:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.59
430638,Fore St Grampound,2023-06-07T05:20:00.000+00:00,feeder,10.0,N Current (RMS),A,20.6
430638,Fore St Grampound,2023-06-07T05:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.3
430638,Fore St Grampound,2023-06-07T05:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.2
430638,Fore St Grampound,2023-06-07T05:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.0
430638,Fore St Grampound,2023-06-07T05:20:00.000+00:00,transformer,,Temperature,C,25.3
430638,Fore St Grampound,2023-06-07T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
430638,Fore St Grampound,2023-06-07T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.45
430638,Fore St Grampound,2023-06-07T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
430638,Fore St Grampound,2023-06-07T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.81
430638,Fore St Grampound,2023-06-07T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
430638,Fore St Grampound,2023-06-07T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.92
430638,Fore St Grampound,2023-06-07T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.19
430638,Fore St Grampound,2023-06-07T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.05
430638,Fore St Grampound,2023-06-07T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.56
430638,Fore St Grampound,2023-06-07T05:20:00.000+00:00,busbar,,L3 Active Power,kW,-10.17
430638,Fore St Grampound,2023-06-07T05:20:00.000+00:00,busbar,,L2 Active Power,kW,18.04
430638,Fore St Grampound,2023-06-07T05:20:00.000+00:00,busbar,,L1 Active Power,kW,-5.75
430638,Fore St Grampound,2023-06-07T05:20:00.000+00:00,busbar,,N Current (RMS),A,35.9
430638,Fore St Grampound,2023-06-07T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,73.5
430638,Fore St Grampound,2023-06-07T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,76.4
430638,Fore St Grampound,2023-06-07T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,63.2
430638,Fore St Grampound,2023-06-07T05:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.91
430638,Fore St Grampound,2023-06-07T05:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.75
430638,Fore St Grampound,2023-06-07T05:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.05
430638,Fore St Grampound,2023-06-07T05:10:00.000+00:00,feeder,,L3 Active Power,kW,-1.39
430638,Fore St Grampound,2023-06-07T05:10:00.000+00:00,feeder,,L2 Active Power,kW,2.33
430638,Fore St Grampound,2023-06-07T05:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.53
430638,Fore St Grampound,2023-06-07T05:10:00.000+00:00,feeder,,N Current (RMS),A,12.2
430638,Fore St Grampound,2023-06-07T05:10:00.000+00:00,feeder,,L3 Current (RMS),A,15.4
430638,Fore St Grampound,2023-06-07T05:10:00.000+00:00,feeder,,L2 Current (RMS),A,10.7
430638,Fore St Grampound,2023-06-07T05:10:00.000+00:00,feeder,,L1 Current (RMS),A,5.5
430638,Fore St Grampound,2023-06-07T05:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-7.62
430638,Fore St Grampound,2023-06-07T05:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.12
430638,Fore St Grampound,2023-06-07T05:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,4.88
430638,Fore St Grampound,2023-06-07T05:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,-5.37
430638,Fore St Grampound,2023-06-07T05:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.5
430638,Fore St Grampound,2023-06-07T05:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,-2.31
430638,Fore St Grampound,2023-06-07T05:10:00.000+00:00,feeder,50.0,N Current (RMS),A,24.0
430638,Fore St Grampound,2023-06-07T05:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,39.5
430638,Fore St Grampound,2023-06-07T05:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,15.9
430638,Fore St Grampound,2023-06-07T05:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,24.1
430638,Fore St Grampound,2023-06-07T05:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.84
430638,Fore St Grampound,2023-06-07T05:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.42
430638,Fore St Grampound,2023-06-07T05:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.25
430638,Fore St Grampound,2023-06-07T05:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.38
430638,Fore St Grampound,2023-06-07T05:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.78
430638,Fore St Grampound,2023-06-07T05:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.43
430638,Fore St Grampound,2023-06-07T05:10:00.000+00:00,feeder,40.0,N Current (RMS),A,8.5
430638,Fore St Grampound,2023-06-07T05:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.5
430638,Fore St Grampound,2023-06-07T05:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.9
430638,Fore St Grampound,2023-06-07T05:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.7
430638,Fore St Grampound,2023-06-07T05:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.34
430638,Fore St Grampound,2023-06-07T05:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.59
430638,Fore St Grampound,2023-06-07T05:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.62
430638,Fore St Grampound,2023-06-07T05:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.97
430638,Fore St Grampound,2023-06-07T05:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.48
430638,Fore St Grampound,2023-06-07T05:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.26
430638,Fore St Grampound,2023-06-07T05:10:00.000+00:00,feeder,30.0,N Current (RMS),A,9.7
430638,Fore St Grampound,2023-06-07T05:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.5
430638,Fore St Grampound,2023-06-07T05:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.9
430638,Fore St Grampound,2023-06-07T05:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.1
430638,Fore St Grampound,2023-06-07T05:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.96
430638,Fore St Grampound,2023-06-07T05:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.27
430638,Fore St Grampound,2023-06-07T05:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.68
430638,Fore St Grampound,2023-06-07T05:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.48
430638,Fore St Grampound,2023-06-07T05:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.99
430638,Fore St Grampound,2023-06-07T05:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.03
430638,Fore St Grampound,2023-06-07T05:10:00.000+00:00,feeder,20.0,N Current (RMS),A,14.5
430638,Fore St Grampound,2023-06-07T05:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.0
430638,Fore St Grampound,2023-06-07T05:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.2
430638,Fore St Grampound,2023-06-07T05:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.2
430638,Fore St Grampound,2023-06-07T05:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.24
430638,Fore St Grampound,2023-06-07T05:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.73
430638,Fore St Grampound,2023-06-07T05:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.05
430638,Fore St Grampound,2023-06-07T05:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.49
430638,Fore St Grampound,2023-06-07T05:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.03
430638,Fore St Grampound,2023-06-07T05:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.25
430638,Fore St Grampound,2023-06-07T05:10:00.000+00:00,feeder,10.0,N Current (RMS),A,14.2
430638,Fore St Grampound,2023-06-07T05:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.6
430638,Fore St Grampound,2023-06-07T05:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.3
430638,Fore St Grampound,2023-06-07T05:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.2
430638,Fore St Grampound,2023-06-07T05:10:00.000+00:00,transformer,,Temperature,C,25.3
430638,Fore St Grampound,2023-06-07T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
430638,Fore St Grampound,2023-06-07T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.95
430638,Fore St Grampound,2023-06-07T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
430638,Fore St Grampound,2023-06-07T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.39
430638,Fore St Grampound,2023-06-07T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
430638,Fore St Grampound,2023-06-07T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.57
430638,Fore St Grampound,2023-06-07T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.92
430638,Fore St Grampound,2023-06-07T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.14
430638,Fore St Grampound,2023-06-07T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.53
430638,Fore St Grampound,2023-06-07T05:10:00.000+00:00,busbar,,L3 Active Power,kW,-11.07
430638,Fore St Grampound,2023-06-07T05:10:00.000+00:00,busbar,,L2 Active Power,kW,15.11
430638,Fore St Grampound,2023-06-07T05:10:00.000+00:00,busbar,,L1 Active Power,kW,-5.74
430638,Fore St Grampound,2023-06-07T05:10:00.000+00:00,busbar,,N Current (RMS),A,36.8
430638,Fore St Grampound,2023-06-07T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,78.4
430638,Fore St Grampound,2023-06-07T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,64.5
430638,Fore St Grampound,2023-06-07T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,58.9
430638,Fore St Grampound,2023-06-07T05:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.5
430638,Fore St Grampound,2023-06-07T05:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.88
430638,Fore St Grampound,2023-06-07T05:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.47
430638,Fore St Grampound,2023-06-07T05:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.9
430638,Fore St Grampound,2023-06-07T05:00:00.000+00:00,feeder,,L2 Active Power,kW,2.88
430638,Fore St Grampound,2023-06-07T05:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.59
430638,Fore St Grampound,2023-06-07T05:00:00.000+00:00,feeder,,N Current (RMS),A,10.3
430638,Fore St Grampound,2023-06-07T05:00:00.000+00:00,feeder,,L3 Current (RMS),A,13.0
430638,Fore St Grampound,2023-06-07T05:00:00.000+00:00,feeder,,L2 Current (RMS),A,12.9
430638,Fore St Grampound,2023-06-07T05:00:00.000+00:00,feeder,,L1 Current (RMS),A,8.5
430638,Fore St Grampound,2023-06-07T05:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-8.46
430638,Fore St Grampound,2023-06-07T05:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.05
430638,Fore St Grampound,2023-06-07T05:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,4.81
430638,Fore St Grampound,2023-06-07T05:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,-5.68
430638,Fore St Grampound,2023-06-07T05:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.43
430638,Fore St Grampound,2023-06-07T05:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,-2.25
430638,Fore St Grampound,2023-06-07T05:00:00.000+00:00,feeder,50.0,N Current (RMS),A,30.8
430638,Fore St Grampound,2023-06-07T05:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,43.4
430638,Fore St Grampound,2023-06-07T05:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,11.2
430638,Fore St Grampound,2023-06-07T05:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,23.5
430638,Fore St Grampound,2023-06-07T05:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.62
430638,Fore St Grampound,2023-06-07T05:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.48
430638,Fore St Grampound,2023-06-07T05:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.12
430638,Fore St Grampound,2023-06-07T05:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.73
430638,Fore St Grampound,2023-06-07T05:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.87
430638,Fore St Grampound,2023-06-07T05:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.06
430638,Fore St Grampound,2023-06-07T05:00:00.000+00:00,feeder,40.0,N Current (RMS),A,5.0
430638,Fore St Grampound,2023-06-07T05:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.0
430638,Fore St Grampound,2023-06-07T05:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.3
430638,Fore St Grampound,2023-06-07T05:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.0
430638,Fore St Grampound,2023-06-07T05:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.79
430638,Fore St Grampound,2023-06-07T05:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.56
430638,Fore St Grampound,2023-06-07T05:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.83
430638,Fore St Grampound,2023-06-07T05:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.59
430638,Fore St Grampound,2023-06-07T05:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.82
430638,Fore St Grampound,2023-06-07T05:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.97
430638,Fore St Grampound,2023-06-07T05:00:00.000+00:00,feeder,30.0,N Current (RMS),A,14.6
430638,Fore St Grampound,2023-06-07T05:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.2
430638,Fore St Grampound,2023-06-07T05:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.5
430638,Fore St Grampound,2023-06-07T05:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.7
430638,Fore St Grampound,2023-06-07T05:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.04
430638,Fore St Grampound,2023-06-07T05:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.35
430638,Fore St Grampound,2023-06-07T05:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.72
430638,Fore St Grampound,2023-06-07T05:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.25
430638,Fore St Grampound,2023-06-07T05:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.78
430638,Fore St Grampound,2023-06-07T05:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.24
430638,Fore St Grampound,2023-06-07T05:00:00.000+00:00,feeder,20.0,N Current (RMS),A,12.5
430638,Fore St Grampound,2023-06-07T05:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.1
430638,Fore St Grampound,2023-06-07T05:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.9
430638,Fore St Grampound,2023-06-07T05:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.4
430638,Fore St Grampound,2023-06-07T05:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.49
430638,Fore St Grampound,2023-06-07T05:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.55
430638,Fore St Grampound,2023-06-07T05:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.03
430638,Fore St Grampound,2023-06-07T05:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.47
430638,Fore St Grampound,2023-06-07T05:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.66
430638,Fore St Grampound,2023-06-07T05:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.7
430638,Fore St Grampound,2023-06-07T05:00:00.000+00:00,feeder,10.0,N Current (RMS),A,40.4
430638,Fore St Grampound,2023-06-07T05:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.1
430638,Fore St Grampound,2023-06-07T05:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,48.9
430638,Fore St Grampound,2023-06-07T05:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.2
430638,Fore St Grampound,2023-06-07T05:00:00.000+00:00,transformer,,Temperature,C,25.3
430638,Fore St Grampound,2023-06-07T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
430638,Fore St Grampound,2023-06-07T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.23
430638,Fore St Grampound,2023-06-07T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
430638,Fore St Grampound,2023-06-07T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.23
430638,Fore St Grampound,2023-06-07T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
430638,Fore St Grampound,2023-06-07T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.07
430638,Fore St Grampound,2023-06-07T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.91
430638,Fore St Grampound,2023-06-07T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.1
430638,Fore St Grampound,2023-06-07T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.99
430638,Fore St Grampound,2023-06-07T05:00:00.000+00:00,busbar,,L3 Active Power,kW,-10.63
430638,Fore St Grampound,2023-06-07T05:00:00.000+00:00,busbar,,L2 Active Power,kW,22.46
430638,Fore St Grampound,2023-06-07T05:00:00.000+00:00,busbar,,L1 Active Power,kW,-6.34
430638,Fore St Grampound,2023-06-07T05:00:00.000+00:00,busbar,,N Current (RMS),A,41.1
430638,Fore St Grampound,2023-06-07T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,77.7
430638,Fore St Grampound,2023-06-07T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,94.5
430638,Fore St Grampound,2023-06-07T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,65.4
430638,Fore St Grampound,2023-06-07T04:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.1
430638,Fore St Grampound,2023-06-07T04:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.47
430638,Fore St Grampound,2023-06-07T04:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.06
430638,Fore St Grampound,2023-06-07T04:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.65
430638,Fore St Grampound,2023-06-07T04:50:00.000+00:00,feeder,,L2 Active Power,kW,1.88
430638,Fore St Grampound,2023-06-07T04:50:00.000+00:00,feeder,,L1 Active Power,kW,0.01
430638,Fore St Grampound,2023-06-07T04:50:00.000+00:00,feeder,,N Current (RMS),A,8.7
430638,Fore St Grampound,2023-06-07T04:50:00.000+00:00,feeder,,L3 Current (RMS),A,10.9
430638,Fore St Grampound,2023-06-07T04:50:00.000+00:00,feeder,,L2 Current (RMS),A,8.8
430638,Fore St Grampound,2023-06-07T04:50:00.000+00:00,feeder,,L1 Current (RMS),A,5.0
430638,Fore St Grampound,2023-06-07T04:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-5.15
430638,Fore St Grampound,2023-06-07T04:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.13
430638,Fore St Grampound,2023-06-07T04:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,5.6
430638,Fore St Grampound,2023-06-07T04:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,-3.28
430638,Fore St Grampound,2023-06-07T04:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.28
430638,Fore St Grampound,2023-06-07T04:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,-2.06
430638,Fore St Grampound,2023-06-07T04:50:00.000+00:00,feeder,50.0,N Current (RMS),A,19.5
430638,Fore St Grampound,2023-06-07T04:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,25.4
430638,Fore St Grampound,2023-06-07T04:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,10.0
430638,Fore St Grampound,2023-06-07T04:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,25.6
430638,Fore St Grampound,2023-06-07T04:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.32
430638,Fore St Grampound,2023-06-07T04:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.42
430638,Fore St Grampound,2023-06-07T04:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.19
430638,Fore St Grampound,2023-06-07T04:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.51
430638,Fore St Grampound,2023-06-07T04:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.39
430638,Fore St Grampound,2023-06-07T04:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.09
430638,Fore St Grampound,2023-06-07T04:50:00.000+00:00,feeder,40.0,N Current (RMS),A,4.5
430638,Fore St Grampound,2023-06-07T04:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.6
430638,Fore St Grampound,2023-06-07T04:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.9
430638,Fore St Grampound,2023-06-07T04:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.1
430638,Fore St Grampound,2023-06-07T04:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.36
430638,Fore St Grampound,2023-06-07T04:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.52
430638,Fore St Grampound,2023-06-07T04:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.0
430638,Fore St Grampound,2023-06-07T04:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.92
430638,Fore St Grampound,2023-06-07T04:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.29
430638,Fore St Grampound,2023-06-07T04:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.51
430638,Fore St Grampound,2023-06-07T04:50:00.000+00:00,feeder,30.0,N Current (RMS),A,11.3
430638,Fore St Grampound,2023-06-07T04:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.4
430638,Fore St Grampound,2023-06-07T04:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.7
430638,Fore St Grampound,2023-06-07T04:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.3
430638,Fore St Grampound,2023-06-07T04:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.05
430638,Fore St Grampound,2023-06-07T04:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.38
430638,Fore St Grampound,2023-06-07T04:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.27
430638,Fore St Grampound,2023-06-07T04:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.62
430638,Fore St Grampound,2023-06-07T04:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.87
430638,Fore St Grampound,2023-06-07T04:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.21
430638,Fore St Grampound,2023-06-07T04:50:00.000+00:00,feeder,20.0,N Current (RMS),A,9.6
430638,Fore St Grampound,2023-06-07T04:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.8
430638,Fore St Grampound,2023-06-07T04:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.1
430638,Fore St Grampound,2023-06-07T04:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.4
430638,Fore St Grampound,2023-06-07T04:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.27
430638,Fore St Grampound,2023-06-07T04:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.56
430638,Fore St Grampound,2023-06-07T04:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.94
430638,Fore St Grampound,2023-06-07T04:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.47
430638,Fore St Grampound,2023-06-07T04:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.5
430638,Fore St Grampound,2023-06-07T04:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.12
430638,Fore St Grampound,2023-06-07T04:50:00.000+00:00,feeder,10.0,N Current (RMS),A,8.9
430638,Fore St Grampound,2023-06-07T04:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.5
430638,Fore St Grampound,2023-06-07T04:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.1
430638,Fore St Grampound,2023-06-07T04:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.6
430638,Fore St Grampound,2023-06-07T04:50:00.000+00:00,transformer,,Temperature,C,25.4
430638,Fore St Grampound,2023-06-07T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
430638,Fore St Grampound,2023-06-07T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.7
430638,Fore St Grampound,2023-06-07T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
430638,Fore St Grampound,2023-06-07T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.96
430638,Fore St Grampound,2023-06-07T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
430638,Fore St Grampound,2023-06-07T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.23
430638,Fore St Grampound,2023-06-07T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.26
430638,Fore St Grampound,2023-06-07T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.28
430638,Fore St Grampound,2023-06-07T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.07
430638,Fore St Grampound,2023-06-07T04:50:00.000+00:00,busbar,,L3 Active Power,kW,-7.45
430638,Fore St Grampound,2023-06-07T04:50:00.000+00:00,busbar,,L2 Active Power,kW,11.22
430638,Fore St Grampound,2023-06-07T04:50:00.000+00:00,busbar,,L1 Active Power,kW,-4.8
430638,Fore St Grampound,2023-06-07T04:50:00.000+00:00,busbar,,N Current (RMS),A,33.1
430638,Fore St Grampound,2023-06-07T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,57.5
430638,Fore St Grampound,2023-06-07T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,48.6
430638,Fore St Grampound,2023-06-07T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,62.7
430638,Fore St Grampound,2023-06-07T04:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.54
430638,Fore St Grampound,2023-06-07T04:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.03
430638,Fore St Grampound,2023-06-07T04:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.03
430638,Fore St Grampound,2023-06-07T04:40:00.000+00:00,feeder,,L3 Active Power,kW,-1.15
430638,Fore St Grampound,2023-06-07T04:40:00.000+00:00,feeder,,L2 Active Power,kW,2.22
430638,Fore St Grampound,2023-06-07T04:40:00.000+00:00,feeder,,L1 Active Power,kW,0.12
430638,Fore St Grampound,2023-06-07T04:40:00.000+00:00,feeder,,N Current (RMS),A,13.7
430638,Fore St Grampound,2023-06-07T04:40:00.000+00:00,feeder,,L3 Current (RMS),A,13.7
430638,Fore St Grampound,2023-06-07T04:40:00.000+00:00,feeder,,L2 Current (RMS),A,11.0
430638,Fore St Grampound,2023-06-07T04:40:00.000+00:00,feeder,,L1 Current (RMS),A,5.0
430638,Fore St Grampound,2023-06-07T04:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-5.37
430638,Fore St Grampound,2023-06-07T04:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.15
430638,Fore St Grampound,2023-06-07T04:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,4.23
430638,Fore St Grampound,2023-06-07T04:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,-3.34
430638,Fore St Grampound,2023-06-07T04:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.19
430638,Fore St Grampound,2023-06-07T04:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.98
430638,Fore St Grampound,2023-06-07T04:40:00.000+00:00,feeder,50.0,N Current (RMS),A,20.0
430638,Fore St Grampound,2023-06-07T04:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,26.6
430638,Fore St Grampound,2023-06-07T04:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,23.6
430638,Fore St Grampound,2023-06-07T04:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,19.8
430638,Fore St Grampound,2023-06-07T04:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.83
430638,Fore St Grampound,2023-06-07T04:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.31
430638,Fore St Grampound,2023-06-07T04:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.2
430638,Fore St Grampound,2023-06-07T04:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.8
430638,Fore St Grampound,2023-06-07T04:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.11
430638,Fore St Grampound,2023-06-07T04:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.2
430638,Fore St Grampound,2023-06-07T04:40:00.000+00:00,feeder,40.0,N Current (RMS),A,4.1
430638,Fore St Grampound,2023-06-07T04:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.7
430638,Fore St Grampound,2023-06-07T04:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.9
430638,Fore St Grampound,2023-06-07T04:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.2
430638,Fore St Grampound,2023-06-07T04:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.62
430638,Fore St Grampound,2023-06-07T04:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.52
430638,Fore St Grampound,2023-06-07T04:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.72
430638,Fore St Grampound,2023-06-07T04:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.09
430638,Fore St Grampound,2023-06-07T04:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.16
430638,Fore St Grampound,2023-06-07T04:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.4
430638,Fore St Grampound,2023-06-07T04:40:00.000+00:00,feeder,30.0,N Current (RMS),A,10.5
430638,Fore St Grampound,2023-06-07T04:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.6
430638,Fore St Grampound,2023-06-07T04:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.2
430638,Fore St Grampound,2023-06-07T04:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.7
430638,Fore St Grampound,2023-06-07T04:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-6.16
430638,Fore St Grampound,2023-06-07T04:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.25
430638,Fore St Grampound,2023-06-07T04:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.69
430638,Fore St Grampound,2023-06-07T04:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-4.7
430638,Fore St Grampound,2023-06-07T04:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.95
430638,Fore St Grampound,2023-06-07T04:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.47
430638,Fore St Grampound,2023-06-07T04:40:00.000+00:00,feeder,20.0,N Current (RMS),A,31.7
430638,Fore St Grampound,2023-06-07T04:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.6
430638,Fore St Grampound,2023-06-07T04:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.1
430638,Fore St Grampound,2023-06-07T04:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.6
430638,Fore St Grampound,2023-06-07T04:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.37
430638,Fore St Grampound,2023-06-07T04:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.58
430638,Fore St Grampound,2023-06-07T04:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.2
430638,Fore St Grampound,2023-06-07T04:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.42
430638,Fore St Grampound,2023-06-07T04:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.53
430638,Fore St Grampound,2023-06-07T04:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.09
430638,Fore St Grampound,2023-06-07T04:40:00.000+00:00,feeder,10.0,N Current (RMS),A,11.3
430638,Fore St Grampound,2023-06-07T04:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.8
430638,Fore St Grampound,2023-06-07T04:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.4
430638,Fore St Grampound,2023-06-07T04:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.4
430638,Fore St Grampound,2023-06-07T04:40:00.000+00:00,transformer,,Temperature,C,25.4
430638,Fore St Grampound,2023-06-07T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
430638,Fore St Grampound,2023-06-07T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.47
430638,Fore St Grampound,2023-06-07T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
430638,Fore St Grampound,2023-06-07T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.52
430638,Fore St Grampound,2023-06-07T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
430638,Fore St Grampound,2023-06-07T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.56
430638,Fore St Grampound,2023-06-07T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.89
430638,Fore St Grampound,2023-06-07T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.48
430638,Fore St Grampound,2023-06-07T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.08
430638,Fore St Grampound,2023-06-07T04:40:00.000+00:00,busbar,,L3 Active Power,kW,-11.49
430638,Fore St Grampound,2023-06-07T04:40:00.000+00:00,busbar,,L2 Active Power,kW,16.16
430638,Fore St Grampound,2023-06-07T04:40:00.000+00:00,busbar,,L1 Active Power,kW,-3.07
430638,Fore St Grampound,2023-06-07T04:40:00.000+00:00,busbar,,N Current (RMS),A,46.7
430638,Fore St Grampound,2023-06-07T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,85.8
430638,Fore St Grampound,2023-06-07T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,67.8
430638,Fore St Grampound,2023-06-07T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,52.9
430638,Fore St Grampound,2023-06-07T04:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.19
430638,Fore St Grampound,2023-06-07T04:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.5
430638,Fore St Grampound,2023-06-07T04:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.0
430638,Fore St Grampound,2023-06-07T04:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.57
430638,Fore St Grampound,2023-06-07T04:30:00.000+00:00,feeder,,L2 Active Power,kW,2.96
430638,Fore St Grampound,2023-06-07T04:30:00.000+00:00,feeder,,L1 Active Power,kW,0.21
430638,Fore St Grampound,2023-06-07T04:30:00.000+00:00,feeder,,N Current (RMS),A,12.0
430638,Fore St Grampound,2023-06-07T04:30:00.000+00:00,feeder,,L3 Current (RMS),A,11.2
430638,Fore St Grampound,2023-06-07T04:30:00.000+00:00,feeder,,L2 Current (RMS),A,14.0
430638,Fore St Grampound,2023-06-07T04:30:00.000+00:00,feeder,,L1 Current (RMS),A,4.9
430638,Fore St Grampound,2023-06-07T04:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.3
430638,Fore St Grampound,2023-06-07T04:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.23
430638,Fore St Grampound,2023-06-07T04:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,4.17
430638,Fore St Grampound,2023-06-07T04:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,-2.06
430638,Fore St Grampound,2023-06-07T04:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.32
430638,Fore St Grampound,2023-06-07T04:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.91
430638,Fore St Grampound,2023-06-07T04:30:00.000+00:00,feeder,50.0,N Current (RMS),A,9.7
430638,Fore St Grampound,2023-06-07T04:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,13.0
430638,Fore St Grampound,2023-06-07T04:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,15.0
430638,Fore St Grampound,2023-06-07T04:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,18.3
430638,Fore St Grampound,2023-06-07T04:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.73
430638,Fore St Grampound,2023-06-07T04:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.31
430638,Fore St Grampound,2023-06-07T04:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.27
430638,Fore St Grampound,2023-06-07T04:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.28
430638,Fore St Grampound,2023-06-07T04:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.29
430638,Fore St Grampound,2023-06-07T04:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.22
430638,Fore St Grampound,2023-06-07T04:30:00.000+00:00,feeder,40.0,N Current (RMS),A,7.5
430638,Fore St Grampound,2023-06-07T04:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.8
430638,Fore St Grampound,2023-06-07T04:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.4
430638,Fore St Grampound,2023-06-07T04:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.5
430638,Fore St Grampound,2023-06-07T04:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.54
430638,Fore St Grampound,2023-06-07T04:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.47
430638,Fore St Grampound,2023-06-07T04:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.75
430638,Fore St Grampound,2023-06-07T04:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.54
430638,Fore St Grampound,2023-06-07T04:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.27
