Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
430638,Fore St Grampound,2023-06-07T04:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.45
430638,Fore St Grampound,2023-06-07T04:30:00.000+00:00,feeder,30.0,N Current (RMS),A,13.8
430638,Fore St Grampound,2023-06-07T04:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.3
430638,Fore St Grampound,2023-06-07T04:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.8
430638,Fore St Grampound,2023-06-07T04:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.8
430638,Fore St Grampound,2023-06-07T04:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.29
430638,Fore St Grampound,2023-06-07T04:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.25
430638,Fore St Grampound,2023-06-07T04:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.64
430638,Fore St Grampound,2023-06-07T04:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.49
430638,Fore St Grampound,2023-06-07T04:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.59
430638,Fore St Grampound,2023-06-07T04:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.21
430638,Fore St Grampound,2023-06-07T04:30:00.000+00:00,feeder,20.0,N Current (RMS),A,15.4
430638,Fore St Grampound,2023-06-07T04:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.6
430638,Fore St Grampound,2023-06-07T04:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.3
430638,Fore St Grampound,2023-06-07T04:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.9
430638,Fore St Grampound,2023-06-07T04:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.46
430638,Fore St Grampound,2023-06-07T04:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.73
430638,Fore St Grampound,2023-06-07T04:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.76
430638,Fore St Grampound,2023-06-07T04:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.87
430638,Fore St Grampound,2023-06-07T04:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.62
430638,Fore St Grampound,2023-06-07T04:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.77
430638,Fore St Grampound,2023-06-07T04:30:00.000+00:00,feeder,10.0,N Current (RMS),A,10.7
430638,Fore St Grampound,2023-06-07T04:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.1
430638,Fore St Grampound,2023-06-07T04:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.3
430638,Fore St Grampound,2023-06-07T04:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.3
430638,Fore St Grampound,2023-06-07T04:30:00.000+00:00,transformer,,Temperature,C,25.5
430638,Fore St Grampound,2023-06-07T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
430638,Fore St Grampound,2023-06-07T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.19
430638,Fore St Grampound,2023-06-07T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
430638,Fore St Grampound,2023-06-07T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.86
430638,Fore St Grampound,2023-06-07T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
430638,Fore St Grampound,2023-06-07T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.35
430638,Fore St Grampound,2023-06-07T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.52
430638,Fore St Grampound,2023-06-07T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.03
430638,Fore St Grampound,2023-06-07T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.58
430638,Fore St Grampound,2023-06-07T04:30:00.000+00:00,busbar,,L3 Active Power,kW,-7.82
430638,Fore St Grampound,2023-06-07T04:30:00.000+00:00,busbar,,L2 Active Power,kW,18.06
430638,Fore St Grampound,2023-06-07T04:30:00.000+00:00,busbar,,L1 Active Power,kW,-2.93
430638,Fore St Grampound,2023-06-07T04:30:00.000+00:00,busbar,,N Current (RMS),A,35.4
430638,Fore St Grampound,2023-06-07T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,55.0
430638,Fore St Grampound,2023-06-07T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,76.0
430638,Fore St Grampound,2023-06-07T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,50.3
430638,Fore St Grampound,2023-06-07T04:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.0
430638,Fore St Grampound,2023-06-07T04:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.94
430638,Fore St Grampound,2023-06-07T04:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.98
430638,Fore St Grampound,2023-06-07T04:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.74
430638,Fore St Grampound,2023-06-07T04:20:00.000+00:00,feeder,,L2 Active Power,kW,2.24
430638,Fore St Grampound,2023-06-07T04:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.09
430638,Fore St Grampound,2023-06-07T04:20:00.000+00:00,feeder,,N Current (RMS),A,12.7
430638,Fore St Grampound,2023-06-07T04:20:00.000+00:00,feeder,,L3 Current (RMS),A,14.8
430638,Fore St Grampound,2023-06-07T04:20:00.000+00:00,feeder,,L2 Current (RMS),A,10.4
430638,Fore St Grampound,2023-06-07T04:20:00.000+00:00,feeder,,L1 Current (RMS),A,4.8
430638,Fore St Grampound,2023-06-07T04:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-4.35
430638,Fore St Grampound,2023-06-07T04:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.19
430638,Fore St Grampound,2023-06-07T04:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,3.66
430638,Fore St Grampound,2023-06-07T04:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,-3.26
430638,Fore St Grampound,2023-06-07T04:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.62
430638,Fore St Grampound,2023-06-07T04:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.59
430638,Fore St Grampound,2023-06-07T04:20:00.000+00:00,feeder,50.0,N Current (RMS),A,15.4
430638,Fore St Grampound,2023-06-07T04:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,22.9
430638,Fore St Grampound,2023-06-07T04:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,16.3
430638,Fore St Grampound,2023-06-07T04:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,16.1
430638,Fore St Grampound,2023-06-07T04:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-4.72
430638,Fore St Grampound,2023-06-07T04:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.47
430638,Fore St Grampound,2023-06-07T04:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.07
430638,Fore St Grampound,2023-06-07T04:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-3.07
430638,Fore St Grampound,2023-06-07T04:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.85
430638,Fore St Grampound,2023-06-07T04:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.57
430638,Fore St Grampound,2023-06-07T04:20:00.000+00:00,feeder,40.0,N Current (RMS),A,18.5
430638,Fore St Grampound,2023-06-07T04:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,23.5
430638,Fore St Grampound,2023-06-07T04:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.8
430638,Fore St Grampound,2023-06-07T04:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.3
430638,Fore St Grampound,2023-06-07T04:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.69
430638,Fore St Grampound,2023-06-07T04:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.4
430638,Fore St Grampound,2023-06-07T04:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.79
430638,Fore St Grampound,2023-06-07T04:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.56
430638,Fore St Grampound,2023-06-07T04:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.68
430638,Fore St Grampound,2023-06-07T04:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.65
430638,Fore St Grampound,2023-06-07T04:20:00.000+00:00,feeder,30.0,N Current (RMS),A,11.3
430638,Fore St Grampound,2023-06-07T04:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.7
430638,Fore St Grampound,2023-06-07T04:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.0
430638,Fore St Grampound,2023-06-07T04:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.4
430638,Fore St Grampound,2023-06-07T04:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.63
430638,Fore St Grampound,2023-06-07T04:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.34
430638,Fore St Grampound,2023-06-07T04:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.64
430638,Fore St Grampound,2023-06-07T04:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.09
430638,Fore St Grampound,2023-06-07T04:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.97
430638,Fore St Grampound,2023-06-07T04:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.19
430638,Fore St Grampound,2023-06-07T04:20:00.000+00:00,feeder,20.0,N Current (RMS),A,9.7
430638,Fore St Grampound,2023-06-07T04:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.9
430638,Fore St Grampound,2023-06-07T04:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.4
430638,Fore St Grampound,2023-06-07T04:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.9
430638,Fore St Grampound,2023-06-07T04:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.56
430638,Fore St Grampound,2023-06-07T04:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.85
430638,Fore St Grampound,2023-06-07T04:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.8
430638,Fore St Grampound,2023-06-07T04:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.43
430638,Fore St Grampound,2023-06-07T04:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.18
430638,Fore St Grampound,2023-06-07T04:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.0
430638,Fore St Grampound,2023-06-07T04:20:00.000+00:00,feeder,10.0,N Current (RMS),A,10.0
430638,Fore St Grampound,2023-06-07T04:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.1
430638,Fore St Grampound,2023-06-07T04:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.3
430638,Fore St Grampound,2023-06-07T04:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.8
430638,Fore St Grampound,2023-06-07T04:20:00.000+00:00,transformer,,Temperature,C,25.5
430638,Fore St Grampound,2023-06-07T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
430638,Fore St Grampound,2023-06-07T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.25
430638,Fore St Grampound,2023-06-07T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
430638,Fore St Grampound,2023-06-07T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.18
430638,Fore St Grampound,2023-06-07T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
430638,Fore St Grampound,2023-06-07T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.11
430638,Fore St Grampound,2023-06-07T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.96
430638,Fore St Grampound,2023-06-07T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.93
430638,Fore St Grampound,2023-06-07T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.95
430638,Fore St Grampound,2023-06-07T04:20:00.000+00:00,busbar,,L3 Active Power,kW,-10.16
430638,Fore St Grampound,2023-06-07T04:20:00.000+00:00,busbar,,L2 Active Power,kW,12.54
430638,Fore St Grampound,2023-06-07T04:20:00.000+00:00,busbar,,L1 Active Power,kW,-3.71
430638,Fore St Grampound,2023-06-07T04:20:00.000+00:00,busbar,,N Current (RMS),A,38.4
430638,Fore St Grampound,2023-06-07T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,75.2
430638,Fore St Grampound,2023-06-07T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,53.8
430638,Fore St Grampound,2023-06-07T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,48.7
430638,Fore St Grampound,2023-06-07T04:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.4
430638,Fore St Grampound,2023-06-07T04:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.65
430638,Fore St Grampound,2023-06-07T04:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.99
430638,Fore St Grampound,2023-06-07T04:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.96
430638,Fore St Grampound,2023-06-07T04:10:00.000+00:00,feeder,,L2 Active Power,kW,2.0
430638,Fore St Grampound,2023-06-07T04:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.3
430638,Fore St Grampound,2023-06-07T04:10:00.000+00:00,feeder,,N Current (RMS),A,9.6
430638,Fore St Grampound,2023-06-07T04:10:00.000+00:00,feeder,,L3 Current (RMS),A,12.4
430638,Fore St Grampound,2023-06-07T04:10:00.000+00:00,feeder,,L2 Current (RMS),A,8.9
430638,Fore St Grampound,2023-06-07T04:10:00.000+00:00,feeder,,L1 Current (RMS),A,4.8
430638,Fore St Grampound,2023-06-07T04:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-7.03
430638,Fore St Grampound,2023-06-07T04:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.15
430638,Fore St Grampound,2023-06-07T04:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,3.55
430638,Fore St Grampound,2023-06-07T04:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,-4.82
430638,Fore St Grampound,2023-06-07T04:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.31
430638,Fore St Grampound,2023-06-07T04:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.85
430638,Fore St Grampound,2023-06-07T04:10:00.000+00:00,feeder,50.0,N Current (RMS),A,27.2
430638,Fore St Grampound,2023-06-07T04:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,36.2
430638,Fore St Grampound,2023-06-07T04:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,9.9
430638,Fore St Grampound,2023-06-07T04:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,15.6
430638,Fore St Grampound,2023-06-07T04:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.01
430638,Fore St Grampound,2023-06-07T04:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.47
430638,Fore St Grampound,2023-06-07T04:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.16
430638,Fore St Grampound,2023-06-07T04:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-2.1
430638,Fore St Grampound,2023-06-07T04:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.91
430638,Fore St Grampound,2023-06-07T04:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.32
430638,Fore St Grampound,2023-06-07T04:10:00.000+00:00,feeder,40.0,N Current (RMS),A,10.9
430638,Fore St Grampound,2023-06-07T04:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.2
430638,Fore St Grampound,2023-06-07T04:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.2
430638,Fore St Grampound,2023-06-07T04:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.1
430638,Fore St Grampound,2023-06-07T04:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.62
430638,Fore St Grampound,2023-06-07T04:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.46
430638,Fore St Grampound,2023-06-07T04:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.16
430638,Fore St Grampound,2023-06-07T04:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.58
430638,Fore St Grampound,2023-06-07T04:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.0
430638,Fore St Grampound,2023-06-07T04:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.73
430638,Fore St Grampound,2023-06-07T04:10:00.000+00:00,feeder,30.0,N Current (RMS),A,12.0
430638,Fore St Grampound,2023-06-07T04:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.6
430638,Fore St Grampound,2023-06-07T04:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.2
430638,Fore St Grampound,2023-06-07T04:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.3
430638,Fore St Grampound,2023-06-07T04:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.34
430638,Fore St Grampound,2023-06-07T04:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.29
430638,Fore St Grampound,2023-06-07T04:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.53
430638,Fore St Grampound,2023-06-07T04:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.05
430638,Fore St Grampound,2023-06-07T04:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.77
430638,Fore St Grampound,2023-06-07T04:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.16
430638,Fore St Grampound,2023-06-07T04:10:00.000+00:00,feeder,20.0,N Current (RMS),A,15.0
430638,Fore St Grampound,2023-06-07T04:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.5
430638,Fore St Grampound,2023-06-07T04:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.6
430638,Fore St Grampound,2023-06-07T04:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.5
430638,Fore St Grampound,2023-06-07T04:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.74
430638,Fore St Grampound,2023-06-07T04:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.44
430638,Fore St Grampound,2023-06-07T04:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.97
430638,Fore St Grampound,2023-06-07T04:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.41
430638,Fore St Grampound,2023-06-07T04:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.67
430638,Fore St Grampound,2023-06-07T04:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.12
430638,Fore St Grampound,2023-06-07T04:10:00.000+00:00,feeder,10.0,N Current (RMS),A,9.6
430638,Fore St Grampound,2023-06-07T04:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.6
430638,Fore St Grampound,2023-06-07T04:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.5
430638,Fore St Grampound,2023-06-07T04:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.6
430638,Fore St Grampound,2023-06-07T04:10:00.000+00:00,transformer,,Temperature,C,25.5
430638,Fore St Grampound,2023-06-07T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
430638,Fore St Grampound,2023-06-07T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.54
430638,Fore St Grampound,2023-06-07T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
430638,Fore St Grampound,2023-06-07T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.62
430638,Fore St Grampound,2023-06-07T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
430638,Fore St Grampound,2023-06-07T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.52
430638,Fore St Grampound,2023-06-07T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.15
430638,Fore St Grampound,2023-06-07T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.88
430638,Fore St Grampound,2023-06-07T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.37
430638,Fore St Grampound,2023-06-07T04:10:00.000+00:00,busbar,,L3 Active Power,kW,-11.92
430638,Fore St Grampound,2023-06-07T04:10:00.000+00:00,busbar,,L2 Active Power,kW,9.66
430638,Fore St Grampound,2023-06-07T04:10:00.000+00:00,busbar,,L1 Active Power,kW,-4.49
430638,Fore St Grampound,2023-06-07T04:10:00.000+00:00,busbar,,N Current (RMS),A,48.0
430638,Fore St Grampound,2023-06-07T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,85.6
430638,Fore St Grampound,2023-06-07T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,41.2
430638,Fore St Grampound,2023-06-07T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,55.8
430638,Fore St Grampound,2023-06-07T04:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.33
430638,Fore St Grampound,2023-06-07T04:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.55
430638,Fore St Grampound,2023-06-07T04:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.0
430638,Fore St Grampound,2023-06-07T04:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.84
430638,Fore St Grampound,2023-06-07T04:00:00.000+00:00,feeder,,L2 Active Power,kW,2.25
430638,Fore St Grampound,2023-06-07T04:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.53
430638,Fore St Grampound,2023-06-07T04:00:00.000+00:00,feeder,,N Current (RMS),A,9.1
430638,Fore St Grampound,2023-06-07T04:00:00.000+00:00,feeder,,L3 Current (RMS),A,12.6
430638,Fore St Grampound,2023-06-07T04:00:00.000+00:00,feeder,,L2 Current (RMS),A,10.0
430638,Fore St Grampound,2023-06-07T04:00:00.000+00:00,feeder,,L1 Current (RMS),A,5.2
430638,Fore St Grampound,2023-06-07T04:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-9.52
430638,Fore St Grampound,2023-06-07T04:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.12
430638,Fore St Grampound,2023-06-07T04:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,3.72
430638,Fore St Grampound,2023-06-07T04:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,-6.03
430638,Fore St Grampound,2023-06-07T04:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.17
430638,Fore St Grampound,2023-06-07T04:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,-1.44
430638,Fore St Grampound,2023-06-07T04:00:00.000+00:00,feeder,50.0,N Current (RMS),A,34.1
430638,Fore St Grampound,2023-06-07T04:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,45.7
430638,Fore St Grampound,2023-06-07T04:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,9.3
430638,Fore St Grampound,2023-06-07T04:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,17.4
430638,Fore St Grampound,2023-06-07T04:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.26
430638,Fore St Grampound,2023-06-07T04:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.42
430638,Fore St Grampound,2023-06-07T04:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.25
430638,Fore St Grampound,2023-06-07T04:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-2.21
430638,Fore St Grampound,2023-06-07T04:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.27
430638,Fore St Grampound,2023-06-07T04:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.3
430638,Fore St Grampound,2023-06-07T04:00:00.000+00:00,feeder,40.0,N Current (RMS),A,11.8
430638,Fore St Grampound,2023-06-07T04:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.4
430638,Fore St Grampound,2023-06-07T04:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.6
430638,Fore St Grampound,2023-06-07T04:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.5
430638,Fore St Grampound,2023-06-07T04:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.6
430638,Fore St Grampound,2023-06-07T04:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.6
430638,Fore St Grampound,2023-06-07T04:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.54
430638,Fore St Grampound,2023-06-07T04:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.54
430638,Fore St Grampound,2023-06-07T04:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.88
430638,Fore St Grampound,2023-06-07T04:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.15
430638,Fore St Grampound,2023-06-07T04:00:00.000+00:00,feeder,30.0,N Current (RMS),A,9.6
430638,Fore St Grampound,2023-06-07T04:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.4
430638,Fore St Grampound,2023-06-07T04:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.8
430638,Fore St Grampound,2023-06-07T04:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.9
430638,Fore St Grampound,2023-06-07T04:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.57
430638,Fore St Grampound,2023-06-07T04:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.2
430638,Fore St Grampound,2023-06-07T04:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.25
430638,Fore St Grampound,2023-06-07T04:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.64
430638,Fore St Grampound,2023-06-07T04:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.87
430638,Fore St Grampound,2023-06-07T04:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.09
430638,Fore St Grampound,2023-06-07T04:00:00.000+00:00,feeder,20.0,N Current (RMS),A,14.1
430638,Fore St Grampound,2023-06-07T04:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.9
430638,Fore St Grampound,2023-06-07T04:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.9
430638,Fore St Grampound,2023-06-07T04:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.4
430638,Fore St Grampound,2023-06-07T04:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.65
430638,Fore St Grampound,2023-06-07T04:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.09
430638,Fore St Grampound,2023-06-07T04:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.94
430638,Fore St Grampound,2023-06-07T04:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.44
430638,Fore St Grampound,2023-06-07T04:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.85
430638,Fore St Grampound,2023-06-07T04:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.1
430638,Fore St Grampound,2023-06-07T04:00:00.000+00:00,feeder,10.0,N Current (RMS),A,9.0
430638,Fore St Grampound,2023-06-07T04:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.4
430638,Fore St Grampound,2023-06-07T04:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.1
430638,Fore St Grampound,2023-06-07T04:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.5
430638,Fore St Grampound,2023-06-07T04:00:00.000+00:00,transformer,,Temperature,C,25.6
430638,Fore St Grampound,2023-06-07T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
430638,Fore St Grampound,2023-06-07T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.49
430638,Fore St Grampound,2023-06-07T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
430638,Fore St Grampound,2023-06-07T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.55
430638,Fore St Grampound,2023-06-07T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
430638,Fore St Grampound,2023-06-07T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.56
430638,Fore St Grampound,2023-06-07T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-18.94
430638,Fore St Grampound,2023-06-07T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.64
430638,Fore St Grampound,2023-06-07T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.7
430638,Fore St Grampound,2023-06-07T04:00:00.000+00:00,busbar,,L3 Active Power,kW,-12.7
430638,Fore St Grampound,2023-06-07T04:00:00.000+00:00,busbar,,L2 Active Power,kW,10.3
430638,Fore St Grampound,2023-06-07T04:00:00.000+00:00,busbar,,L1 Active Power,kW,-4.61
430638,Fore St Grampound,2023-06-07T04:00:00.000+00:00,busbar,,N Current (RMS),A,53.0
430638,Fore St Grampound,2023-06-07T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,92.8
430638,Fore St Grampound,2023-06-07T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,43.7
430638,Fore St Grampound,2023-06-07T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,52.8
430638,Fore St Grampound,2023-06-07T03:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.67
430638,Fore St Grampound,2023-06-07T03:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.41
430638,Fore St Grampound,2023-06-07T03:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.12
430638,Fore St Grampound,2023-06-07T03:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.78
430638,Fore St Grampound,2023-06-07T03:50:00.000+00:00,feeder,,L2 Active Power,kW,4.85
430638,Fore St Grampound,2023-06-07T03:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.58
430638,Fore St Grampound,2023-06-07T03:50:00.000+00:00,feeder,,N Current (RMS),A,10.3
430638,Fore St Grampound,2023-06-07T03:50:00.000+00:00,feeder,,L3 Current (RMS),A,13.1
430638,Fore St Grampound,2023-06-07T03:50:00.000+00:00,feeder,,L2 Current (RMS),A,20.0
430638,Fore St Grampound,2023-06-07T03:50:00.000+00:00,feeder,,L1 Current (RMS),A,5.8
430638,Fore St Grampound,2023-06-07T03:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-10.17
430638,Fore St Grampound,2023-06-07T03:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.12
430638,Fore St Grampound,2023-06-07T03:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,3.18
430638,Fore St Grampound,2023-06-07T03:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,-6.21
430638,Fore St Grampound,2023-06-07T03:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.88
430638,Fore St Grampound,2023-06-07T03:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,-1.06
430638,Fore St Grampound,2023-06-07T03:50:00.000+00:00,feeder,50.0,N Current (RMS),A,37.7
430638,Fore St Grampound,2023-06-07T03:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,48.8
430638,Fore St Grampound,2023-06-07T03:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,13.8
430638,Fore St Grampound,2023-06-07T03:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,14.0
430638,Fore St Grampound,2023-06-07T03:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.02
430638,Fore St Grampound,2023-06-07T03:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.45
430638,Fore St Grampound,2023-06-07T03:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.17
430638,Fore St Grampound,2023-06-07T03:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.47
430638,Fore St Grampound,2023-06-07T03:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.11
430638,Fore St Grampound,2023-06-07T03:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.07
430638,Fore St Grampound,2023-06-07T03:50:00.000+00:00,feeder,40.0,N Current (RMS),A,9.5
430638,Fore St Grampound,2023-06-07T03:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.0
430638,Fore St Grampound,2023-06-07T03:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.2
430638,Fore St Grampound,2023-06-07T03:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.0
430638,Fore St Grampound,2023-06-07T03:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.54
430638,Fore St Grampound,2023-06-07T03:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.61
430638,Fore St Grampound,2023-06-07T03:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.7
430638,Fore St Grampound,2023-06-07T03:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.51
430638,Fore St Grampound,2023-06-07T03:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.92
430638,Fore St Grampound,2023-06-07T03:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.4
430638,Fore St Grampound,2023-06-07T03:50:00.000+00:00,feeder,30.0,N Current (RMS),A,10.3
430638,Fore St Grampound,2023-06-07T03:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.2
430638,Fore St Grampound,2023-06-07T03:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.9
430638,Fore St Grampound,2023-06-07T03:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.5
430638,Fore St Grampound,2023-06-07T03:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.87
430638,Fore St Grampound,2023-06-07T03:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.05
430638,Fore St Grampound,2023-06-07T03:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.99
430638,Fore St Grampound,2023-06-07T03:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.69
430638,Fore St Grampound,2023-06-07T03:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.12
430638,Fore St Grampound,2023-06-07T03:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.61
430638,Fore St Grampound,2023-06-07T03:50:00.000+00:00,feeder,20.0,N Current (RMS),A,7.5
430638,Fore St Grampound,2023-06-07T03:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.4
430638,Fore St Grampound,2023-06-07T03:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.9
430638,Fore St Grampound,2023-06-07T03:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.4
430638,Fore St Grampound,2023-06-07T03:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.48
430638,Fore St Grampound,2023-06-07T03:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.25
430638,Fore St Grampound,2023-06-07T03:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.76
430638,Fore St Grampound,2023-06-07T03:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.43
430638,Fore St Grampound,2023-06-07T03:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.74
430638,Fore St Grampound,2023-06-07T03:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.77
430638,Fore St Grampound,2023-06-07T03:50:00.000+00:00,feeder,10.0,N Current (RMS),A,8.3
430638,Fore St Grampound,2023-06-07T03:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.9
430638,Fore St Grampound,2023-06-07T03:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.7
430638,Fore St Grampound,2023-06-07T03:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.2
430638,Fore St Grampound,2023-06-07T03:50:00.000+00:00,transformer,,Temperature,C,25.6
430638,Fore St Grampound,2023-06-07T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
430638,Fore St Grampound,2023-06-07T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.9
430638,Fore St Grampound,2023-06-07T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
430638,Fore St Grampound,2023-06-07T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.99
430638,Fore St Grampound,2023-06-07T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
430638,Fore St Grampound,2023-06-07T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.15
430638,Fore St Grampound,2023-06-07T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.76
430638,Fore St Grampound,2023-06-07T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.83
430638,Fore St Grampound,2023-06-07T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.91
430638,Fore St Grampound,2023-06-07T03:50:00.000+00:00,busbar,,L3 Active Power,kW,-11.1
430638,Fore St Grampound,2023-06-07T03:50:00.000+00:00,busbar,,L2 Active Power,kW,13.64
430638,Fore St Grampound,2023-06-07T03:50:00.000+00:00,busbar,,L1 Active Power,kW,-4.34
430638,Fore St Grampound,2023-06-07T03:50:00.000+00:00,busbar,,N Current (RMS),A,39.1
430638,Fore St Grampound,2023-06-07T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,82.2
430638,Fore St Grampound,2023-06-07T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,57.3
430638,Fore St Grampound,2023-06-07T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,52.8
430638,Fore St Grampound,2023-06-07T03:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.13
430638,Fore St Grampound,2023-06-07T03:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.17
430638,Fore St Grampound,2023-06-07T03:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.05
430638,Fore St Grampound,2023-06-07T03:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.88
430638,Fore St Grampound,2023-06-07T03:40:00.000+00:00,feeder,,L2 Active Power,kW,6.09
430638,Fore St Grampound,2023-06-07T03:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.06
430638,Fore St Grampound,2023-06-07T03:40:00.000+00:00,feeder,,N Current (RMS),A,16.6
430638,Fore St Grampound,2023-06-07T03:40:00.000+00:00,feeder,,L3 Current (RMS),A,12.0
430638,Fore St Grampound,2023-06-07T03:40:00.000+00:00,feeder,,L2 Current (RMS),A,25.6
430638,Fore St Grampound,2023-06-07T03:40:00.000+00:00,feeder,,L1 Current (RMS),A,5.0
430638,Fore St Grampound,2023-06-07T03:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-7.09
430638,Fore St Grampound,2023-06-07T03:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.32
430638,Fore St Grampound,2023-06-07T03:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,6.63
430638,Fore St Grampound,2023-06-07T03:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,-5.11
430638,Fore St Grampound,2023-06-07T03:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.05
430638,Fore St Grampound,2023-06-07T03:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,-3.03
430638,Fore St Grampound,2023-06-07T03:40:00.000+00:00,feeder,50.0,N Current (RMS),A,21.6
430638,Fore St Grampound,2023-06-07T03:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,36.3
430638,Fore St Grampound,2023-06-07T03:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,17.7
430638,Fore St Grampound,2023-06-07T03:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,30.8
430638,Fore St Grampound,2023-06-07T03:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.23
430638,Fore St Grampound,2023-06-07T03:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.34
430638,Fore St Grampound,2023-06-07T03:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.24
430638,Fore St Grampound,2023-06-07T03:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.44
430638,Fore St Grampound,2023-06-07T03:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.42
430638,Fore St Grampound,2023-06-07T03:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.02
430638,Fore St Grampound,2023-06-07T03:40:00.000+00:00,feeder,40.0,N Current (RMS),A,5.0
430638,Fore St Grampound,2023-06-07T03:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.2
430638,Fore St Grampound,2023-06-07T03:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.0
430638,Fore St Grampound,2023-06-07T03:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.2
430638,Fore St Grampound,2023-06-07T03:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.42
430638,Fore St Grampound,2023-06-07T03:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.56
430638,Fore St Grampound,2023-06-07T03:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.56
430638,Fore St Grampound,2023-06-07T03:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.57
430638,Fore St Grampound,2023-06-07T03:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.95
430638,Fore St Grampound,2023-06-07T03:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.28
430638,Fore St Grampound,2023-06-07T03:40:00.000+00:00,feeder,30.0,N Current (RMS),A,9.5
430638,Fore St Grampound,2023-06-07T03:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.0
430638,Fore St Grampound,2023-06-07T03:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.8
430638,Fore St Grampound,2023-06-07T03:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.8
430638,Fore St Grampound,2023-06-07T03:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.7
430638,Fore St Grampound,2023-06-07T03:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.29
430638,Fore St Grampound,2023-06-07T03:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.28
430638,Fore St Grampound,2023-06-07T03:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.2
430638,Fore St Grampound,2023-06-07T03:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.83
430638,Fore St Grampound,2023-06-07T03:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.47
430638,Fore St Grampound,2023-06-07T03:40:00.000+00:00,feeder,20.0,N Current (RMS),A,8.0
430638,Fore St Grampound,2023-06-07T03:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.3
430638,Fore St Grampound,2023-06-07T03:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.8
430638,Fore St Grampound,2023-06-07T03:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.5
430638,Fore St Grampound,2023-06-07T03:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.6
430638,Fore St Grampound,2023-06-07T03:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.38
430638,Fore St Grampound,2023-06-07T03:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.71
430638,Fore St Grampound,2023-06-07T03:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.38
430638,Fore St Grampound,2023-06-07T03:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.63
430638,Fore St Grampound,2023-06-07T03:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.41
430638,Fore St Grampound,2023-06-07T03:40:00.000+00:00,feeder,10.0,N Current (RMS),A,6.6
430638,Fore St Grampound,2023-06-07T03:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.1
430638,Fore St Grampound,2023-06-07T03:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.2
430638,Fore St Grampound,2023-06-07T03:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.5
430638,Fore St Grampound,2023-06-07T03:40:00.000+00:00,transformer,,Temperature,C,25.7
430638,Fore St Grampound,2023-06-07T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
430638,Fore St Grampound,2023-06-07T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.7
430638,Fore St Grampound,2023-06-07T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
430638,Fore St Grampound,2023-06-07T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.81
430638,Fore St Grampound,2023-06-07T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
430638,Fore St Grampound,2023-06-07T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.3
430638,Fore St Grampound,2023-06-07T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.17
430638,Fore St Grampound,2023-06-07T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.72
430638,Fore St Grampound,2023-06-07T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,16.47
430638,Fore St Grampound,2023-06-07T03:40:00.000+00:00,busbar,,L3 Active Power,kW,-8.58
430638,Fore St Grampound,2023-06-07T03:40:00.000+00:00,busbar,,L2 Active Power,kW,15.96
430638,Fore St Grampound,2023-06-07T03:40:00.000+00:00,busbar,,L1 Active Power,kW,-6.26
430638,Fore St Grampound,2023-06-07T03:40:00.000+00:00,busbar,,N Current (RMS),A,25.7
430638,Fore St Grampound,2023-06-07T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,58.3
430638,Fore St Grampound,2023-06-07T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,65.9
430638,Fore St Grampound,2023-06-07T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,72.5
430638,Fore St Grampound,2023-06-07T03:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.89
430638,Fore St Grampound,2023-06-07T03:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.41
430638,Fore St Grampound,2023-06-07T03:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.01
430638,Fore St Grampound,2023-06-07T03:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.89
430638,Fore St Grampound,2023-06-07T03:30:00.000+00:00,feeder,,L2 Active Power,kW,6.13
430638,Fore St Grampound,2023-06-07T03:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.06
430638,Fore St Grampound,2023-06-07T03:30:00.000+00:00,feeder,,N Current (RMS),A,15.6
430638,Fore St Grampound,2023-06-07T03:30:00.000+00:00,feeder,,L3 Current (RMS),A,13.8
430638,Fore St Grampound,2023-06-07T03:30:00.000+00:00,feeder,,L2 Current (RMS),A,25.8
430638,Fore St Grampound,2023-06-07T03:30:00.000+00:00,feeder,,L1 Current (RMS),A,4.8
430638,Fore St Grampound,2023-06-07T03:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-10.92
430638,Fore St Grampound,2023-06-07T03:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.3
430638,Fore St Grampound,2023-06-07T03:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,5.77
430638,Fore St Grampound,2023-06-07T03:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,-7.14
430638,Fore St Grampound,2023-06-07T03:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.2
430638,Fore St Grampound,2023-06-07T03:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,-2.29
430638,Fore St Grampound,2023-06-07T03:30:00.000+00:00,feeder,50.0,N Current (RMS),A,39.1
430638,Fore St Grampound,2023-06-07T03:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,53.8
430638,Fore St Grampound,2023-06-07T03:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,9.3
430638,Fore St Grampound,2023-06-07T03:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,25.9
430638,Fore St Grampound,2023-06-07T03:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.21
430638,Fore St Grampound,2023-06-07T03:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.32
430638,Fore St Grampound,2023-06-07T03:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.26
430638,Fore St Grampound,2023-06-07T03:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.48
430638,Fore St Grampound,2023-06-07T03:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.35
430638,Fore St Grampound,2023-06-07T03:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.21
430638,Fore St Grampound,2023-06-07T03:30:00.000+00:00,feeder,40.0,N Current (RMS),A,5.4
430638,Fore St Grampound,2023-06-07T03:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.3
430638,Fore St Grampound,2023-06-07T03:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.8
430638,Fore St Grampound,2023-06-07T03:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.4
430638,Fore St Grampound,2023-06-07T03:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.84
430638,Fore St Grampound,2023-06-07T03:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.53
430638,Fore St Grampound,2023-06-07T03:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.8
430638,Fore St Grampound,2023-06-07T03:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.78
430638,Fore St Grampound,2023-06-07T03:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.31
430638,Fore St Grampound,2023-06-07T03:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.46
430638,Fore St Grampound,2023-06-07T03:30:00.000+00:00,feeder,30.0,N Current (RMS),A,10.0
430638,Fore St Grampound,2023-06-07T03:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.3
430638,Fore St Grampound,2023-06-07T03:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.6
430638,Fore St Grampound,2023-06-07T03:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.9
430638,Fore St Grampound,2023-06-07T03:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.72
430638,Fore St Grampound,2023-06-07T03:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.39
430638,Fore St Grampound,2023-06-07T03:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.42
430638,Fore St Grampound,2023-06-07T03:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.13
430638,Fore St Grampound,2023-06-07T03:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.61
430638,Fore St Grampound,2023-06-07T03:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.53
430638,Fore St Grampound,2023-06-07T03:30:00.000+00:00,feeder,20.0,N Current (RMS),A,9.2
430638,Fore St Grampound,2023-06-07T03:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.9
430638,Fore St Grampound,2023-06-07T03:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.1
430638,Fore St Grampound,2023-06-07T03:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.1
430638,Fore St Grampound,2023-06-07T03:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.9
430638,Fore St Grampound,2023-06-07T03:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.37
430638,Fore St Grampound,2023-06-07T03:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.99
430638,Fore St Grampound,2023-06-07T03:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.8
430638,Fore St Grampound,2023-06-07T03:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.54
430638,Fore St Grampound,2023-06-07T03:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.42
430638,Fore St Grampound,2023-06-07T03:30:00.000+00:00,feeder,10.0,N Current (RMS),A,7.0
430638,Fore St Grampound,2023-06-07T03:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.5
430638,Fore St Grampound,2023-06-07T03:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.9
430638,Fore St Grampound,2023-06-07T03:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.5
430638,Fore St Grampound,2023-06-07T03:30:00.000+00:00,transformer,,Temperature,C,25.8
430638,Fore St Grampound,2023-06-07T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
430638,Fore St Grampound,2023-06-07T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.4
430638,Fore St Grampound,2023-06-07T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
430638,Fore St Grampound,2023-06-07T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.91
430638,Fore St Grampound,2023-06-07T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
430638,Fore St Grampound,2023-06-07T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.74
430638,Fore St Grampound,2023-06-07T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-18.49
430638,Fore St Grampound,2023-06-07T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.5
430638,Fore St Grampound,2023-06-07T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,16.26
430638,Fore St Grampound,2023-06-07T03:30:00.000+00:00,busbar,,L3 Active Power,kW,-12.22
430638,Fore St Grampound,2023-06-07T03:30:00.000+00:00,busbar,,L2 Active Power,kW,14.14
430638,Fore St Grampound,2023-06-07T03:30:00.000+00:00,busbar,,L1 Active Power,kW,-5.97
430638,Fore St Grampound,2023-06-07T03:30:00.000+00:00,busbar,,N Current (RMS),A,40.4
430638,Fore St Grampound,2023-06-07T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,90.8
430638,Fore St Grampound,2023-06-07T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,58.6
430638,Fore St Grampound,2023-06-07T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,70.9
430638,Fore St Grampound,2023-06-07T03:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.53
430638,Fore St Grampound,2023-06-07T03:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.52
430638,Fore St Grampound,2023-06-07T03:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.67
430638,Fore St Grampound,2023-06-07T03:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.76
430638,Fore St Grampound,2023-06-07T03:20:00.000+00:00,feeder,,L2 Active Power,kW,5.44
430638,Fore St Grampound,2023-06-07T03:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.43
430638,Fore St Grampound,2023-06-07T03:20:00.000+00:00,feeder,,N Current (RMS),A,11.7
430638,Fore St Grampound,2023-06-07T03:20:00.000+00:00,feeder,,L3 Current (RMS),A,13.0
430638,Fore St Grampound,2023-06-07T03:20:00.000+00:00,feeder,,L2 Current (RMS),A,22.8
430638,Fore St Grampound,2023-06-07T03:20:00.000+00:00,feeder,,L1 Current (RMS),A,9.2
430638,Fore St Grampound,2023-06-07T03:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-9.51
430638,Fore St Grampound,2023-06-07T03:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.04
430638,Fore St Grampound,2023-06-07T03:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,6.3
430638,Fore St Grampound,2023-06-07T03:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,-6.17
430638,Fore St Grampound,2023-06-07T03:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.55
430638,Fore St Grampound,2023-06-07T03:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,-2.44
430638,Fore St Grampound,2023-06-07T03:20:00.000+00:00,feeder,50.0,N Current (RMS),A,31.9
430638,Fore St Grampound,2023-06-07T03:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,45.8
430638,Fore St Grampound,2023-06-07T03:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,11.3
