Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
430638,Fore St Grampound,2023-06-07T02:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,3.9
430638,Fore St Grampound,2023-06-07T02:10:00.000+00:00,feeder,,L3 Active Power,kW,-1.37
430638,Fore St Grampound,2023-06-07T02:10:00.000+00:00,feeder,,L2 Active Power,kW,3.3
430638,Fore St Grampound,2023-06-07T02:10:00.000+00:00,feeder,,L1 Active Power,kW,-1.79
430638,Fore St Grampound,2023-06-07T02:10:00.000+00:00,feeder,,N Current (RMS),A,8.1
430638,Fore St Grampound,2023-06-07T02:10:00.000+00:00,feeder,,L3 Current (RMS),A,13.6
430638,Fore St Grampound,2023-06-07T02:10:00.000+00:00,feeder,,L2 Current (RMS),A,14.9
430638,Fore St Grampound,2023-06-07T02:10:00.000+00:00,feeder,,L1 Current (RMS),A,17.6
430638,Fore St Grampound,2023-06-07T02:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-8.56
430638,Fore St Grampound,2023-06-07T02:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.01
430638,Fore St Grampound,2023-06-07T02:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,6.98
430638,Fore St Grampound,2023-06-07T02:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,-5.69
430638,Fore St Grampound,2023-06-07T02:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.58
430638,Fore St Grampound,2023-06-07T02:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,-2.89
430638,Fore St Grampound,2023-06-07T02:10:00.000+00:00,feeder,50.0,N Current (RMS),A,23.0
430638,Fore St Grampound,2023-06-07T02:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,42.0
430638,Fore St Grampound,2023-06-07T02:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,19.6
430638,Fore St Grampound,2023-06-07T02:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,30.8
430638,Fore St Grampound,2023-06-07T02:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.31
430638,Fore St Grampound,2023-06-07T02:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.28
430638,Fore St Grampound,2023-06-07T02:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.23
430638,Fore St Grampound,2023-06-07T02:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.49
430638,Fore St Grampound,2023-06-07T02:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.67
430638,Fore St Grampound,2023-06-07T02:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.03
430638,Fore St Grampound,2023-06-07T02:10:00.000+00:00,feeder,40.0,N Current (RMS),A,6.5
430638,Fore St Grampound,2023-06-07T02:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.5
430638,Fore St Grampound,2023-06-07T02:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.9
430638,Fore St Grampound,2023-06-07T02:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.2
430638,Fore St Grampound,2023-06-07T02:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.82
430638,Fore St Grampound,2023-06-07T02:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.55
430638,Fore St Grampound,2023-06-07T02:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.65
430638,Fore St Grampound,2023-06-07T02:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.63
430638,Fore St Grampound,2023-06-07T02:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.83
430638,Fore St Grampound,2023-06-07T02:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.5
430638,Fore St Grampound,2023-06-07T02:10:00.000+00:00,feeder,30.0,N Current (RMS),A,10.0
430638,Fore St Grampound,2023-06-07T02:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.3
430638,Fore St Grampound,2023-06-07T02:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.4
430638,Fore St Grampound,2023-06-07T02:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.5
430638,Fore St Grampound,2023-06-07T02:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.81
430638,Fore St Grampound,2023-06-07T02:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.22
430638,Fore St Grampound,2023-06-07T02:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.79
430638,Fore St Grampound,2023-06-07T02:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.14
430638,Fore St Grampound,2023-06-07T02:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.21
430638,Fore St Grampound,2023-06-07T02:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
430638,Fore St Grampound,2023-06-07T02:10:00.000+00:00,feeder,20.0,N Current (RMS),A,13.5
430638,Fore St Grampound,2023-06-07T02:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.1
430638,Fore St Grampound,2023-06-07T02:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.2
430638,Fore St Grampound,2023-06-07T02:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.4
430638,Fore St Grampound,2023-06-07T02:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.57
430638,Fore St Grampound,2023-06-07T02:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.64
430638,Fore St Grampound,2023-06-07T02:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.49
430638,Fore St Grampound,2023-06-07T02:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.5
430638,Fore St Grampound,2023-06-07T02:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.34
430638,Fore St Grampound,2023-06-07T02:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.48
430638,Fore St Grampound,2023-06-07T02:10:00.000+00:00,feeder,10.0,N Current (RMS),A,15.2
430638,Fore St Grampound,2023-06-07T02:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.3
430638,Fore St Grampound,2023-06-07T02:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.4
430638,Fore St Grampound,2023-06-07T02:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.6
430638,Fore St Grampound,2023-06-07T02:10:00.000+00:00,transformer,,Temperature,C,26.1
430638,Fore St Grampound,2023-06-07T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
430638,Fore St Grampound,2023-06-07T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.88
430638,Fore St Grampound,2023-06-07T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
430638,Fore St Grampound,2023-06-07T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.97
430638,Fore St Grampound,2023-06-07T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
430638,Fore St Grampound,2023-06-07T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.57
430638,Fore St Grampound,2023-06-07T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.65
430638,Fore St Grampound,2023-06-07T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.74
430638,Fore St Grampound,2023-06-07T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,18.02
430638,Fore St Grampound,2023-06-07T02:10:00.000+00:00,busbar,,L3 Active Power,kW,-9.82
430638,Fore St Grampound,2023-06-07T02:10:00.000+00:00,busbar,,L2 Active Power,kW,18.93
430638,Fore St Grampound,2023-06-07T02:10:00.000+00:00,busbar,,L1 Active Power,kW,-7.65
430638,Fore St Grampound,2023-06-07T02:10:00.000+00:00,busbar,,N Current (RMS),A,26.8
430638,Fore St Grampound,2023-06-07T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,69.4
430638,Fore St Grampound,2023-06-07T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,78.8
430638,Fore St Grampound,2023-06-07T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,80.3
430638,Fore St Grampound,2023-06-07T02:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.22
430638,Fore St Grampound,2023-06-07T02:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.76
430638,Fore St Grampound,2023-06-07T02:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,3.04
430638,Fore St Grampound,2023-06-07T02:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.89
430638,Fore St Grampound,2023-06-07T02:00:00.000+00:00,feeder,,L2 Active Power,kW,3.12
430638,Fore St Grampound,2023-06-07T02:00:00.000+00:00,feeder,,L1 Active Power,kW,-1.65
430638,Fore St Grampound,2023-06-07T02:00:00.000+00:00,feeder,,N Current (RMS),A,7.5
430638,Fore St Grampound,2023-06-07T02:00:00.000+00:00,feeder,,L3 Current (RMS),A,11.4
430638,Fore St Grampound,2023-06-07T02:00:00.000+00:00,feeder,,L2 Current (RMS),A,14.0
430638,Fore St Grampound,2023-06-07T02:00:00.000+00:00,feeder,,L1 Current (RMS),A,15.2
430638,Fore St Grampound,2023-06-07T02:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-9.27
430638,Fore St Grampound,2023-06-07T02:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.18
430638,Fore St Grampound,2023-06-07T02:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,5.69
430638,Fore St Grampound,2023-06-07T02:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,-6.12
430638,Fore St Grampound,2023-06-07T02:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.63
430638,Fore St Grampound,2023-06-07T02:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,-2.16
430638,Fore St Grampound,2023-06-07T02:00:00.000+00:00,feeder,50.0,N Current (RMS),A,24.9
430638,Fore St Grampound,2023-06-07T02:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,46.0
430638,Fore St Grampound,2023-06-07T02:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,28.5
430638,Fore St Grampound,2023-06-07T02:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,26.0
430638,Fore St Grampound,2023-06-07T02:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.39
430638,Fore St Grampound,2023-06-07T02:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.3
430638,Fore St Grampound,2023-06-07T02:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.17
430638,Fore St Grampound,2023-06-07T02:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.53
430638,Fore St Grampound,2023-06-07T02:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.36
430638,Fore St Grampound,2023-06-07T02:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.05
430638,Fore St Grampound,2023-06-07T02:00:00.000+00:00,feeder,40.0,N Current (RMS),A,3.8
430638,Fore St Grampound,2023-06-07T02:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.8
430638,Fore St Grampound,2023-06-07T02:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.5
430638,Fore St Grampound,2023-06-07T02:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.0
430638,Fore St Grampound,2023-06-07T02:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.71
430638,Fore St Grampound,2023-06-07T02:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.56
430638,Fore St Grampound,2023-06-07T02:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.6
430638,Fore St Grampound,2023-06-07T02:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.6
430638,Fore St Grampound,2023-06-07T02:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.25
430638,Fore St Grampound,2023-06-07T02:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.39
430638,Fore St Grampound,2023-06-07T02:00:00.000+00:00,feeder,30.0,N Current (RMS),A,9.4
430638,Fore St Grampound,2023-06-07T02:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.0
430638,Fore St Grampound,2023-06-07T02:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.1
430638,Fore St Grampound,2023-06-07T02:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.1
430638,Fore St Grampound,2023-06-07T02:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.73
430638,Fore St Grampound,2023-06-07T02:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.3
430638,Fore St Grampound,2023-06-07T02:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.82
430638,Fore St Grampound,2023-06-07T02:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.15
430638,Fore St Grampound,2023-06-07T02:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.22
430638,Fore St Grampound,2023-06-07T02:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.06
430638,Fore St Grampound,2023-06-07T02:00:00.000+00:00,feeder,20.0,N Current (RMS),A,13.9
430638,Fore St Grampound,2023-06-07T02:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.0
430638,Fore St Grampound,2023-06-07T02:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.3
430638,Fore St Grampound,2023-06-07T02:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.6
430638,Fore St Grampound,2023-06-07T02:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.1
430638,Fore St Grampound,2023-06-07T02:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.73
430638,Fore St Grampound,2023-06-07T02:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.41
430638,Fore St Grampound,2023-06-07T02:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.85
430638,Fore St Grampound,2023-06-07T02:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.37
430638,Fore St Grampound,2023-06-07T02:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.1
430638,Fore St Grampound,2023-06-07T02:00:00.000+00:00,feeder,10.0,N Current (RMS),A,13.4
430638,Fore St Grampound,2023-06-07T02:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.6
430638,Fore St Grampound,2023-06-07T02:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.5
430638,Fore St Grampound,2023-06-07T02:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.5
430638,Fore St Grampound,2023-06-07T02:00:00.000+00:00,transformer,,Temperature,C,26.2
430638,Fore St Grampound,2023-06-07T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
430638,Fore St Grampound,2023-06-07T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.11
430638,Fore St Grampound,2023-06-07T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
430638,Fore St Grampound,2023-06-07T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.03
430638,Fore St Grampound,2023-06-07T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
430638,Fore St Grampound,2023-06-07T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.83
430638,Fore St Grampound,2023-06-07T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.43
430638,Fore St Grampound,2023-06-07T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.95
430638,Fore St Grampound,2023-06-07T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.73
430638,Fore St Grampound,2023-06-07T02:00:00.000+00:00,busbar,,L3 Active Power,kW,-10.14
430638,Fore St Grampound,2023-06-07T02:00:00.000+00:00,busbar,,L2 Active Power,kW,20.95
430638,Fore St Grampound,2023-06-07T02:00:00.000+00:00,busbar,,L1 Active Power,kW,-6.31
430638,Fore St Grampound,2023-06-07T02:00:00.000+00:00,busbar,,N Current (RMS),A,30.6
430638,Fore St Grampound,2023-06-07T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,73.2
430638,Fore St Grampound,2023-06-07T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,86.7
430638,Fore St Grampound,2023-06-07T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,70.8
430638,Fore St Grampound,2023-06-07T01:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.89
430638,Fore St Grampound,2023-06-07T01:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.28
430638,Fore St Grampound,2023-06-07T01:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.03
430638,Fore St Grampound,2023-06-07T01:50:00.000+00:00,feeder,,L3 Active Power,kW,-1.0
430638,Fore St Grampound,2023-06-07T01:50:00.000+00:00,feeder,,L2 Active Power,kW,3.98
430638,Fore St Grampound,2023-06-07T01:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.51
430638,Fore St Grampound,2023-06-07T01:50:00.000+00:00,feeder,,N Current (RMS),A,13.5
430638,Fore St Grampound,2023-06-07T01:50:00.000+00:00,feeder,,L3 Current (RMS),A,14.0
430638,Fore St Grampound,2023-06-07T01:50:00.000+00:00,feeder,,L2 Current (RMS),A,18.6
430638,Fore St Grampound,2023-06-07T01:50:00.000+00:00,feeder,,L1 Current (RMS),A,5.3
430638,Fore St Grampound,2023-06-07T01:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-6.22
430638,Fore St Grampound,2023-06-07T01:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.24
430638,Fore St Grampound,2023-06-07T01:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,3.72
430638,Fore St Grampound,2023-06-07T01:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,-4.46
430638,Fore St Grampound,2023-06-07T01:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.37
430638,Fore St Grampound,2023-06-07T01:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.93
430638,Fore St Grampound,2023-06-07T01:50:00.000+00:00,feeder,50.0,N Current (RMS),A,19.6
430638,Fore St Grampound,2023-06-07T01:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,30.9
430638,Fore St Grampound,2023-06-07T01:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,22.9
430638,Fore St Grampound,2023-06-07T01:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,15.9
430638,Fore St Grampound,2023-06-07T01:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.43
430638,Fore St Grampound,2023-06-07T01:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.26
430638,Fore St Grampound,2023-06-07T01:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.28
430638,Fore St Grampound,2023-06-07T01:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.49
430638,Fore St Grampound,2023-06-07T01:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.85
430638,Fore St Grampound,2023-06-07T01:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.19
430638,Fore St Grampound,2023-06-07T01:50:00.000+00:00,feeder,40.0,N Current (RMS),A,9.7
430638,Fore St Grampound,2023-06-07T01:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.8
430638,Fore St Grampound,2023-06-07T01:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.5
430638,Fore St Grampound,2023-06-07T01:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.5
430638,Fore St Grampound,2023-06-07T01:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.72
430638,Fore St Grampound,2023-06-07T01:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.55
430638,Fore St Grampound,2023-06-07T01:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.57
430638,Fore St Grampound,2023-06-07T01:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.61
430638,Fore St Grampound,2023-06-07T01:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.34
430638,Fore St Grampound,2023-06-07T01:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.37
430638,Fore St Grampound,2023-06-07T01:50:00.000+00:00,feeder,30.0,N Current (RMS),A,9.1
430638,Fore St Grampound,2023-06-07T01:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.0
430638,Fore St Grampound,2023-06-07T01:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.5
430638,Fore St Grampound,2023-06-07T01:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.0
430638,Fore St Grampound,2023-06-07T01:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.8
430638,Fore St Grampound,2023-06-07T01:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.18
430638,Fore St Grampound,2023-06-07T01:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.7
430638,Fore St Grampound,2023-06-07T01:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.11
430638,Fore St Grampound,2023-06-07T01:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.62
430638,Fore St Grampound,2023-06-07T01:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.19
430638,Fore St Grampound,2023-06-07T01:50:00.000+00:00,feeder,20.0,N Current (RMS),A,15.4
430638,Fore St Grampound,2023-06-07T01:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.9
430638,Fore St Grampound,2023-06-07T01:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.0
430638,Fore St Grampound,2023-06-07T01:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.2
430638,Fore St Grampound,2023-06-07T01:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.68
430638,Fore St Grampound,2023-06-07T01:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.67
430638,Fore St Grampound,2023-06-07T01:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.67
430638,Fore St Grampound,2023-06-07T01:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.52
430638,Fore St Grampound,2023-06-07T01:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.49
430638,Fore St Grampound,2023-06-07T01:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.63
430638,Fore St Grampound,2023-06-07T01:50:00.000+00:00,feeder,10.0,N Current (RMS),A,13.1
430638,Fore St Grampound,2023-06-07T01:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.7
430638,Fore St Grampound,2023-06-07T01:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.0
430638,Fore St Grampound,2023-06-07T01:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.7
430638,Fore St Grampound,2023-06-07T01:50:00.000+00:00,transformer,,Temperature,C,26.3
430638,Fore St Grampound,2023-06-07T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
430638,Fore St Grampound,2023-06-07T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.54
430638,Fore St Grampound,2023-06-07T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
430638,Fore St Grampound,2023-06-07T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.22
430638,Fore St Grampound,2023-06-07T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
430638,Fore St Grampound,2023-06-07T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.99
430638,Fore St Grampound,2023-06-07T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.74
430638,Fore St Grampound,2023-06-07T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.14
430638,Fore St Grampound,2023-06-07T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.97
430638,Fore St Grampound,2023-06-07T01:50:00.000+00:00,busbar,,L3 Active Power,kW,-8.19
430638,Fore St Grampound,2023-06-07T01:50:00.000+00:00,busbar,,L2 Active Power,kW,22.64
430638,Fore St Grampound,2023-06-07T01:50:00.000+00:00,busbar,,L1 Active Power,kW,-3.07
430638,Fore St Grampound,2023-06-07T01:50:00.000+00:00,busbar,,N Current (RMS),A,47.1
430638,Fore St Grampound,2023-06-07T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,58.8
430638,Fore St Grampound,2023-06-07T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,94.5
430638,Fore St Grampound,2023-06-07T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,47.6
430638,Fore St Grampound,2023-06-07T01:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.53
430638,Fore St Grampound,2023-06-07T01:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.98
430638,Fore St Grampound,2023-06-07T01:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.93
430638,Fore St Grampound,2023-06-07T01:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.97
430638,Fore St Grampound,2023-06-07T01:40:00.000+00:00,feeder,,L2 Active Power,kW,4.79
430638,Fore St Grampound,2023-06-07T01:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.58
430638,Fore St Grampound,2023-06-07T01:40:00.000+00:00,feeder,,N Current (RMS),A,17.2
430638,Fore St Grampound,2023-06-07T01:40:00.000+00:00,feeder,,L3 Current (RMS),A,13.0
430638,Fore St Grampound,2023-06-07T01:40:00.000+00:00,feeder,,L2 Current (RMS),A,22.5
430638,Fore St Grampound,2023-06-07T01:40:00.000+00:00,feeder,,L1 Current (RMS),A,5.1
430638,Fore St Grampound,2023-06-07T01:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-6.31
430638,Fore St Grampound,2023-06-07T01:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.4
430638,Fore St Grampound,2023-06-07T01:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,3.78
430638,Fore St Grampound,2023-06-07T01:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,-4.53
430638,Fore St Grampound,2023-06-07T01:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.84
430638,Fore St Grampound,2023-06-07T01:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,-1.08
430638,Fore St Grampound,2023-06-07T01:40:00.000+00:00,feeder,50.0,N Current (RMS),A,21.1
430638,Fore St Grampound,2023-06-07T01:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,31.4
430638,Fore St Grampound,2023-06-07T01:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,32.4
430638,Fore St Grampound,2023-06-07T01:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,16.4
430638,Fore St Grampound,2023-06-07T01:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.3
430638,Fore St Grampound,2023-06-07T01:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.29
430638,Fore St Grampound,2023-06-07T01:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.22
430638,Fore St Grampound,2023-06-07T01:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.45
430638,Fore St Grampound,2023-06-07T01:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.15
430638,Fore St Grampound,2023-06-07T01:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.17
430638,Fore St Grampound,2023-06-07T01:40:00.000+00:00,feeder,40.0,N Current (RMS),A,11.1
430638,Fore St Grampound,2023-06-07T01:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.4
430638,Fore St Grampound,2023-06-07T01:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.4
430638,Fore St Grampound,2023-06-07T01:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.2
430638,Fore St Grampound,2023-06-07T01:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.74
430638,Fore St Grampound,2023-06-07T01:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.54
430638,Fore St Grampound,2023-06-07T01:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.55
430638,Fore St Grampound,2023-06-07T01:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.63
430638,Fore St Grampound,2023-06-07T01:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.76
430638,Fore St Grampound,2023-06-07T01:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.43
430638,Fore St Grampound,2023-06-07T01:40:00.000+00:00,feeder,30.0,N Current (RMS),A,9.4
430638,Fore St Grampound,2023-06-07T01:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.1
430638,Fore St Grampound,2023-06-07T01:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.0
430638,Fore St Grampound,2023-06-07T01:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.1
430638,Fore St Grampound,2023-06-07T01:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
430638,Fore St Grampound,2023-06-07T01:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.31
430638,Fore St Grampound,2023-06-07T01:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.79
430638,Fore St Grampound,2023-06-07T01:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.16
430638,Fore St Grampound,2023-06-07T01:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.35
430638,Fore St Grampound,2023-06-07T01:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
430638,Fore St Grampound,2023-06-07T01:40:00.000+00:00,feeder,20.0,N Current (RMS),A,12.2
430638,Fore St Grampound,2023-06-07T01:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.6
430638,Fore St Grampound,2023-06-07T01:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.2
430638,Fore St Grampound,2023-06-07T01:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.4
430638,Fore St Grampound,2023-06-07T01:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.58
430638,Fore St Grampound,2023-06-07T01:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.69
430638,Fore St Grampound,2023-06-07T01:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.59
430638,Fore St Grampound,2023-06-07T01:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.5
430638,Fore St Grampound,2023-06-07T01:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.41
430638,Fore St Grampound,2023-06-07T01:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.6
430638,Fore St Grampound,2023-06-07T01:40:00.000+00:00,feeder,10.0,N Current (RMS),A,13.3
430638,Fore St Grampound,2023-06-07T01:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.4
430638,Fore St Grampound,2023-06-07T01:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.7
430638,Fore St Grampound,2023-06-07T01:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.4
430638,Fore St Grampound,2023-06-07T01:40:00.000+00:00,transformer,,Temperature,C,26.3
430638,Fore St Grampound,2023-06-07T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
430638,Fore St Grampound,2023-06-07T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.54
430638,Fore St Grampound,2023-06-07T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
430638,Fore St Grampound,2023-06-07T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.05
430638,Fore St Grampound,2023-06-07T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
430638,Fore St Grampound,2023-06-07T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.04
430638,Fore St Grampound,2023-06-07T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.45
430638,Fore St Grampound,2023-06-07T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.54
430638,Fore St Grampound,2023-06-07T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.87
430638,Fore St Grampound,2023-06-07T01:40:00.000+00:00,busbar,,L3 Active Power,kW,-8.23
430638,Fore St Grampound,2023-06-07T01:40:00.000+00:00,busbar,,L2 Active Power,kW,24.31
430638,Fore St Grampound,2023-06-07T01:40:00.000+00:00,busbar,,L1 Active Power,kW,-3.52
430638,Fore St Grampound,2023-06-07T01:40:00.000+00:00,busbar,,N Current (RMS),A,52.6
430638,Fore St Grampound,2023-06-07T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,58.0
430638,Fore St Grampound,2023-06-07T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,100.2
430638,Fore St Grampound,2023-06-07T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,47.8
430638,Fore St Grampound,2023-06-07T01:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.12
430638,Fore St Grampound,2023-06-07T01:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.87
430638,Fore St Grampound,2023-06-07T01:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.95
430638,Fore St Grampound,2023-06-07T01:30:00.000+00:00,feeder,,L3 Active Power,kW,-1.18
430638,Fore St Grampound,2023-06-07T01:30:00.000+00:00,feeder,,L2 Active Power,kW,3.85
430638,Fore St Grampound,2023-06-07T01:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.53
430638,Fore St Grampound,2023-06-07T01:30:00.000+00:00,feeder,,N Current (RMS),A,15.8
430638,Fore St Grampound,2023-06-07T01:30:00.000+00:00,feeder,,L3 Current (RMS),A,16.1
430638,Fore St Grampound,2023-06-07T01:30:00.000+00:00,feeder,,L2 Current (RMS),A,18.2
430638,Fore St Grampound,2023-06-07T01:30:00.000+00:00,feeder,,L1 Current (RMS),A,5.1
430638,Fore St Grampound,2023-06-07T01:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-6.31
430638,Fore St Grampound,2023-06-07T01:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.07
430638,Fore St Grampound,2023-06-07T01:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,3.75
430638,Fore St Grampound,2023-06-07T01:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,-4.37
430638,Fore St Grampound,2023-06-07T01:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.27
430638,Fore St Grampound,2023-06-07T01:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,-1.27
430638,Fore St Grampound,2023-06-07T01:30:00.000+00:00,feeder,50.0,N Current (RMS),A,20.7
430638,Fore St Grampound,2023-06-07T01:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,31.1
430638,Fore St Grampound,2023-06-07T01:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,34.4
430638,Fore St Grampound,2023-06-07T01:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,16.6
430638,Fore St Grampound,2023-06-07T01:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.49
430638,Fore St Grampound,2023-06-07T01:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.12
430638,Fore St Grampound,2023-06-07T01:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.3
430638,Fore St Grampound,2023-06-07T01:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.27
430638,Fore St Grampound,2023-06-07T01:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.41
430638,Fore St Grampound,2023-06-07T01:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.04
430638,Fore St Grampound,2023-06-07T01:30:00.000+00:00,feeder,40.0,N Current (RMS),A,13.6
430638,Fore St Grampound,2023-06-07T01:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.5
430638,Fore St Grampound,2023-06-07T01:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.0
430638,Fore St Grampound,2023-06-07T01:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.5
430638,Fore St Grampound,2023-06-07T01:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.9
430638,Fore St Grampound,2023-06-07T01:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.49
430638,Fore St Grampound,2023-06-07T01:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.42
430638,Fore St Grampound,2023-06-07T01:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.52
430638,Fore St Grampound,2023-06-07T01:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.64
430638,Fore St Grampound,2023-06-07T01:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.39
430638,Fore St Grampound,2023-06-07T01:30:00.000+00:00,feeder,30.0,N Current (RMS),A,10.9
430638,Fore St Grampound,2023-06-07T01:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.4
430638,Fore St Grampound,2023-06-07T01:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.0
430638,Fore St Grampound,2023-06-07T01:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.5
430638,Fore St Grampound,2023-06-07T01:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.08
430638,Fore St Grampound,2023-06-07T01:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.37
430638,Fore St Grampound,2023-06-07T01:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.83
430638,Fore St Grampound,2023-06-07T01:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.14
430638,Fore St Grampound,2023-06-07T01:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.21
430638,Fore St Grampound,2023-06-07T01:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.07
430638,Fore St Grampound,2023-06-07T01:30:00.000+00:00,feeder,20.0,N Current (RMS),A,5.3
430638,Fore St Grampound,2023-06-07T01:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.7
430638,Fore St Grampound,2023-06-07T01:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.5
430638,Fore St Grampound,2023-06-07T01:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.6
430638,Fore St Grampound,2023-06-07T01:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.58
430638,Fore St Grampound,2023-06-07T01:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.74
430638,Fore St Grampound,2023-06-07T01:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.71
430638,Fore St Grampound,2023-06-07T01:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.5
430638,Fore St Grampound,2023-06-07T01:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.42
430638,Fore St Grampound,2023-06-07T01:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.61
430638,Fore St Grampound,2023-06-07T01:30:00.000+00:00,feeder,10.0,N Current (RMS),A,13.3
430638,Fore St Grampound,2023-06-07T01:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.3
430638,Fore St Grampound,2023-06-07T01:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.8
430638,Fore St Grampound,2023-06-07T01:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.7
430638,Fore St Grampound,2023-06-07T01:30:00.000+00:00,transformer,,Temperature,C,26.4
430638,Fore St Grampound,2023-06-07T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
430638,Fore St Grampound,2023-06-07T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.12
430638,Fore St Grampound,2023-06-07T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
430638,Fore St Grampound,2023-06-07T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.74
430638,Fore St Grampound,2023-06-07T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
430638,Fore St Grampound,2023-06-07T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.64
430638,Fore St Grampound,2023-06-07T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.47
430638,Fore St Grampound,2023-06-07T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.22
430638,Fore St Grampound,2023-06-07T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.95
430638,Fore St Grampound,2023-06-07T01:30:00.000+00:00,busbar,,L3 Active Power,kW,-7.98
430638,Fore St Grampound,2023-06-07T01:30:00.000+00:00,busbar,,L2 Active Power,kW,24.8
430638,Fore St Grampound,2023-06-07T01:30:00.000+00:00,busbar,,L1 Active Power,kW,-3.69
430638,Fore St Grampound,2023-06-07T01:30:00.000+00:00,busbar,,N Current (RMS),A,52.9
430638,Fore St Grampound,2023-06-07T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,61.1
430638,Fore St Grampound,2023-06-07T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,102.7
430638,Fore St Grampound,2023-06-07T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,48.5
430638,Fore St Grampound,2023-06-07T01:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.92
430638,Fore St Grampound,2023-06-07T01:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.87
430638,Fore St Grampound,2023-06-07T01:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.04
430638,Fore St Grampound,2023-06-07T01:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.97
430638,Fore St Grampound,2023-06-07T01:20:00.000+00:00,feeder,,L2 Active Power,kW,3.26
430638,Fore St Grampound,2023-06-07T01:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.42
430638,Fore St Grampound,2023-06-07T01:20:00.000+00:00,feeder,,N Current (RMS),A,11.0
430638,Fore St Grampound,2023-06-07T01:20:00.000+00:00,feeder,,L3 Current (RMS),A,14.7
430638,Fore St Grampound,2023-06-07T01:20:00.000+00:00,feeder,,L2 Current (RMS),A,14.9
430638,Fore St Grampound,2023-06-07T01:20:00.000+00:00,feeder,,L1 Current (RMS),A,5.3
430638,Fore St Grampound,2023-06-07T01:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-6.67
430638,Fore St Grampound,2023-06-07T01:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.04
430638,Fore St Grampound,2023-06-07T01:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,3.62
430638,Fore St Grampound,2023-06-07T01:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,-4.5
430638,Fore St Grampound,2023-06-07T01:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.15
430638,Fore St Grampound,2023-06-07T01:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,-1.36
430638,Fore St Grampound,2023-06-07T01:20:00.000+00:00,feeder,50.0,N Current (RMS),A,21.3
430638,Fore St Grampound,2023-06-07T01:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,32.9
430638,Fore St Grampound,2023-06-07T01:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,33.9
430638,Fore St Grampound,2023-06-07T01:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,16.2
430638,Fore St Grampound,2023-06-07T01:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.6
430638,Fore St Grampound,2023-06-07T01:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.04
430638,Fore St Grampound,2023-06-07T01:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.44
430638,Fore St Grampound,2023-06-07T01:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.31
430638,Fore St Grampound,2023-06-07T01:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.33
430638,Fore St Grampound,2023-06-07T01:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.05
430638,Fore St Grampound,2023-06-07T01:20:00.000+00:00,feeder,40.0,N Current (RMS),A,17.3
430638,Fore St Grampound,2023-06-07T01:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.3
430638,Fore St Grampound,2023-06-07T01:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.4
430638,Fore St Grampound,2023-06-07T01:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.0
430638,Fore St Grampound,2023-06-07T01:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.76
430638,Fore St Grampound,2023-06-07T01:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.46
430638,Fore St Grampound,2023-06-07T01:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.62
430638,Fore St Grampound,2023-06-07T01:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.55
430638,Fore St Grampound,2023-06-07T01:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.37
430638,Fore St Grampound,2023-06-07T01:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.51
430638,Fore St Grampound,2023-06-07T01:20:00.000+00:00,feeder,30.0,N Current (RMS),A,9.4
430638,Fore St Grampound,2023-06-07T01:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.0
430638,Fore St Grampound,2023-06-07T01:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.5
430638,Fore St Grampound,2023-06-07T01:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.5
430638,Fore St Grampound,2023-06-07T01:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.23
430638,Fore St Grampound,2023-06-07T01:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.32
430638,Fore St Grampound,2023-06-07T01:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.96
430638,Fore St Grampound,2023-06-07T01:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.27
430638,Fore St Grampound,2023-06-07T01:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.24
430638,Fore St Grampound,2023-06-07T01:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.02
430638,Fore St Grampound,2023-06-07T01:20:00.000+00:00,feeder,20.0,N Current (RMS),A,5.3
430638,Fore St Grampound,2023-06-07T01:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.5
430638,Fore St Grampound,2023-06-07T01:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.5
430638,Fore St Grampound,2023-06-07T01:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.1
430638,Fore St Grampound,2023-06-07T01:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.88
430638,Fore St Grampound,2023-06-07T01:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.74
430638,Fore St Grampound,2023-06-07T01:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.61
430638,Fore St Grampound,2023-06-07T01:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.44
430638,Fore St Grampound,2023-06-07T01:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.46
430638,Fore St Grampound,2023-06-07T01:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.61
430638,Fore St Grampound,2023-06-07T01:20:00.000+00:00,feeder,10.0,N Current (RMS),A,12.7
430638,Fore St Grampound,2023-06-07T01:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.2
430638,Fore St Grampound,2023-06-07T01:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.0
430638,Fore St Grampound,2023-06-07T01:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.5
430638,Fore St Grampound,2023-06-07T01:20:00.000+00:00,transformer,,Temperature,C,26.4
430638,Fore St Grampound,2023-06-07T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
430638,Fore St Grampound,2023-06-07T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.73
430638,Fore St Grampound,2023-06-07T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
430638,Fore St Grampound,2023-06-07T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.41
430638,Fore St Grampound,2023-06-07T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
430638,Fore St Grampound,2023-06-07T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.11
430638,Fore St Grampound,2023-06-07T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.06
430638,Fore St Grampound,2023-06-07T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.65
430638,Fore St Grampound,2023-06-07T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.3
430638,Fore St Grampound,2023-06-07T01:20:00.000+00:00,busbar,,L3 Active Power,kW,-8.05
430638,Fore St Grampound,2023-06-07T01:20:00.000+00:00,busbar,,L2 Active Power,kW,23.81
430638,Fore St Grampound,2023-06-07T01:20:00.000+00:00,busbar,,L1 Active Power,kW,-3.84
430638,Fore St Grampound,2023-06-07T01:20:00.000+00:00,busbar,,N Current (RMS),A,45.8
430638,Fore St Grampound,2023-06-07T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,63.3
430638,Fore St Grampound,2023-06-07T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,98.6
430638,Fore St Grampound,2023-06-07T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,50.0
430638,Fore St Grampound,2023-06-07T01:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.39
430638,Fore St Grampound,2023-06-07T01:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
430638,Fore St Grampound,2023-06-07T01:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.82
430638,Fore St Grampound,2023-06-07T01:10:00.000+00:00,feeder,,L3 Active Power,kW,-1.13
430638,Fore St Grampound,2023-06-07T01:10:00.000+00:00,feeder,,L2 Active Power,kW,2.34
430638,Fore St Grampound,2023-06-07T01:10:00.000+00:00,feeder,,L1 Active Power,kW,-1.14
430638,Fore St Grampound,2023-06-07T01:10:00.000+00:00,feeder,,N Current (RMS),A,9.0
430638,Fore St Grampound,2023-06-07T01:10:00.000+00:00,feeder,,L3 Current (RMS),A,12.3
430638,Fore St Grampound,2023-06-07T01:10:00.000+00:00,feeder,,L2 Current (RMS),A,10.5
430638,Fore St Grampound,2023-06-07T01:10:00.000+00:00,feeder,,L1 Current (RMS),A,13.8
430638,Fore St Grampound,2023-06-07T01:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-6.6
430638,Fore St Grampound,2023-06-07T01:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.01
430638,Fore St Grampound,2023-06-07T01:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,3.76
430638,Fore St Grampound,2023-06-07T01:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,-4.83
430638,Fore St Grampound,2023-06-07T01:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.61
430638,Fore St Grampound,2023-06-07T01:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,-1.61
430638,Fore St Grampound,2023-06-07T01:10:00.000+00:00,feeder,50.0,N Current (RMS),A,20.0
430638,Fore St Grampound,2023-06-07T01:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,33.6
430638,Fore St Grampound,2023-06-07T01:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,24.3
430638,Fore St Grampound,2023-06-07T01:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,17.1
430638,Fore St Grampound,2023-06-07T01:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.48
430638,Fore St Grampound,2023-06-07T01:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.21
430638,Fore St Grampound,2023-06-07T01:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.46
430638,Fore St Grampound,2023-06-07T01:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.27
430638,Fore St Grampound,2023-06-07T01:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.27
430638,Fore St Grampound,2023-06-07T01:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.08
430638,Fore St Grampound,2023-06-07T01:10:00.000+00:00,feeder,40.0,N Current (RMS),A,17.5
430638,Fore St Grampound,2023-06-07T01:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.9
430638,Fore St Grampound,2023-06-07T01:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.2
430638,Fore St Grampound,2023-06-07T01:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.1
430638,Fore St Grampound,2023-06-07T01:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.71
430638,Fore St Grampound,2023-06-07T01:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.38
430638,Fore St Grampound,2023-06-07T01:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.62
430638,Fore St Grampound,2023-06-07T01:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.61
430638,Fore St Grampound,2023-06-07T01:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.22
430638,Fore St Grampound,2023-06-07T01:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.48
430638,Fore St Grampound,2023-06-07T01:10:00.000+00:00,feeder,30.0,N Current (RMS),A,9.0
430638,Fore St Grampound,2023-06-07T01:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.0
430638,Fore St Grampound,2023-06-07T01:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.6
430638,Fore St Grampound,2023-06-07T01:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.4
430638,Fore St Grampound,2023-06-07T01:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.33
430638,Fore St Grampound,2023-06-07T01:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.22
430638,Fore St Grampound,2023-06-07T01:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.97
430638,Fore St Grampound,2023-06-07T01:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.28
430638,Fore St Grampound,2023-06-07T01:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.25
430638,Fore St Grampound,2023-06-07T01:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.07
430638,Fore St Grampound,2023-06-07T01:10:00.000+00:00,feeder,20.0,N Current (RMS),A,5.6
430638,Fore St Grampound,2023-06-07T01:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.0
430638,Fore St Grampound,2023-06-07T01:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.5
430638,Fore St Grampound,2023-06-07T01:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.2
430638,Fore St Grampound,2023-06-07T01:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.62
430638,Fore St Grampound,2023-06-07T01:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.82
430638,Fore St Grampound,2023-06-07T01:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.55
430638,Fore St Grampound,2023-06-07T01:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.51
430638,Fore St Grampound,2023-06-07T01:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.92
430638,Fore St Grampound,2023-06-07T01:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.26
430638,Fore St Grampound,2023-06-07T01:10:00.000+00:00,feeder,10.0,N Current (RMS),A,12.3
430638,Fore St Grampound,2023-06-07T01:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.4
430638,Fore St Grampound,2023-06-07T01:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.8
430638,Fore St Grampound,2023-06-07T01:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.5
430638,Fore St Grampound,2023-06-07T01:10:00.000+00:00,transformer,,Temperature,C,26.5
430638,Fore St Grampound,2023-06-07T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
