Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
430638,Fore St Grampound,2023-06-07T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.49
430638,Fore St Grampound,2023-06-07T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
430638,Fore St Grampound,2023-06-07T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.61
430638,Fore St Grampound,2023-06-07T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
430638,Fore St Grampound,2023-06-07T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.22
430638,Fore St Grampound,2023-06-07T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.14
430638,Fore St Grampound,2023-06-07T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
430638,Fore St Grampound,2023-06-07T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.17
430638,Fore St Grampound,2023-06-07T01:10:00.000+00:00,busbar,,L3 Active Power,kW,-8.62
430638,Fore St Grampound,2023-06-07T01:10:00.000+00:00,busbar,,L2 Active Power,kW,18.62
430638,Fore St Grampound,2023-06-07T01:10:00.000+00:00,busbar,,L1 Active Power,kW,-5.34
430638,Fore St Grampound,2023-06-07T01:10:00.000+00:00,busbar,,N Current (RMS),A,31.8
430638,Fore St Grampound,2023-06-07T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,61.3
430638,Fore St Grampound,2023-06-07T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,78.1
430638,Fore St Grampound,2023-06-07T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,59.1
430638,Fore St Grampound,2023-06-07T01:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.55
430638,Fore St Grampound,2023-06-07T01:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.15
430638,Fore St Grampound,2023-06-07T01:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.52
430638,Fore St Grampound,2023-06-07T01:00:00.000+00:00,feeder,,L3 Active Power,kW,-1.33
430638,Fore St Grampound,2023-06-07T01:00:00.000+00:00,feeder,,L2 Active Power,kW,2.81
430638,Fore St Grampound,2023-06-07T01:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.47
430638,Fore St Grampound,2023-06-07T01:00:00.000+00:00,feeder,,N Current (RMS),A,11.4
430638,Fore St Grampound,2023-06-07T01:00:00.000+00:00,feeder,,L3 Current (RMS),A,13.7
430638,Fore St Grampound,2023-06-07T01:00:00.000+00:00,feeder,,L2 Current (RMS),A,12.8
430638,Fore St Grampound,2023-06-07T01:00:00.000+00:00,feeder,,L1 Current (RMS),A,8.4
430638,Fore St Grampound,2023-06-07T01:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-6.22
430638,Fore St Grampound,2023-06-07T01:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.2
430638,Fore St Grampound,2023-06-07T01:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,3.89
430638,Fore St Grampound,2023-06-07T01:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,-4.38
430638,Fore St Grampound,2023-06-07T01:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.23
430638,Fore St Grampound,2023-06-07T01:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,-1.19
430638,Fore St Grampound,2023-06-07T01:00:00.000+00:00,feeder,50.0,N Current (RMS),A,19.4
430638,Fore St Grampound,2023-06-07T01:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,31.0
430638,Fore St Grampound,2023-06-07T01:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,27.0
430638,Fore St Grampound,2023-06-07T01:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,17.0
430638,Fore St Grampound,2023-06-07T01:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.49
430638,Fore St Grampound,2023-06-07T01:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.3
430638,Fore St Grampound,2023-06-07T01:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.32
430638,Fore St Grampound,2023-06-07T01:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.19
430638,Fore St Grampound,2023-06-07T01:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.22
430638,Fore St Grampound,2023-06-07T01:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.3
430638,Fore St Grampound,2023-06-07T01:00:00.000+00:00,feeder,40.0,N Current (RMS),A,12.1
430638,Fore St Grampound,2023-06-07T01:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.0
430638,Fore St Grampound,2023-06-07T01:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.3
430638,Fore St Grampound,2023-06-07T01:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.7
430638,Fore St Grampound,2023-06-07T01:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.68
430638,Fore St Grampound,2023-06-07T01:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.37
430638,Fore St Grampound,2023-06-07T01:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.5
430638,Fore St Grampound,2023-06-07T01:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.66
430638,Fore St Grampound,2023-06-07T01:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.97
430638,Fore St Grampound,2023-06-07T01:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.51
430638,Fore St Grampound,2023-06-07T01:00:00.000+00:00,feeder,30.0,N Current (RMS),A,8.7
430638,Fore St Grampound,2023-06-07T01:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.1
430638,Fore St Grampound,2023-06-07T01:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.5
430638,Fore St Grampound,2023-06-07T01:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.1
430638,Fore St Grampound,2023-06-07T01:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.15
430638,Fore St Grampound,2023-06-07T01:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.28
430638,Fore St Grampound,2023-06-07T01:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.96
430638,Fore St Grampound,2023-06-07T01:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.34
430638,Fore St Grampound,2023-06-07T01:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.13
430638,Fore St Grampound,2023-06-07T01:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.09
430638,Fore St Grampound,2023-06-07T01:00:00.000+00:00,feeder,20.0,N Current (RMS),A,5.4
430638,Fore St Grampound,2023-06-07T01:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.5
430638,Fore St Grampound,2023-06-07T01:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.1
430638,Fore St Grampound,2023-06-07T01:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.1
430638,Fore St Grampound,2023-06-07T01:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.61
430638,Fore St Grampound,2023-06-07T01:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.79
430638,Fore St Grampound,2023-06-07T01:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.8
430638,Fore St Grampound,2023-06-07T01:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.49
430638,Fore St Grampound,2023-06-07T01:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.48
430638,Fore St Grampound,2023-06-07T01:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.29
430638,Fore St Grampound,2023-06-07T01:00:00.000+00:00,feeder,10.0,N Current (RMS),A,10.8
430638,Fore St Grampound,2023-06-07T01:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.4
430638,Fore St Grampound,2023-06-07T01:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.4
430638,Fore St Grampound,2023-06-07T01:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.4
430638,Fore St Grampound,2023-06-07T01:00:00.000+00:00,transformer,,Temperature,C,26.6
430638,Fore St Grampound,2023-06-07T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
430638,Fore St Grampound,2023-06-07T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.46
430638,Fore St Grampound,2023-06-07T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
430638,Fore St Grampound,2023-06-07T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.19
430638,Fore St Grampound,2023-06-07T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
430638,Fore St Grampound,2023-06-07T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.85
430638,Fore St Grampound,2023-06-07T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.72
430638,Fore St Grampound,2023-06-07T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
430638,Fore St Grampound,2023-06-07T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.0
430638,Fore St Grampound,2023-06-07T01:00:00.000+00:00,busbar,,L3 Active Power,kW,-8.39
430638,Fore St Grampound,2023-06-07T01:00:00.000+00:00,busbar,,L2 Active Power,kW,17.85
430638,Fore St Grampound,2023-06-07T01:00:00.000+00:00,busbar,,L1 Active Power,kW,-4.08
430638,Fore St Grampound,2023-06-07T01:00:00.000+00:00,busbar,,N Current (RMS),A,33.0
430638,Fore St Grampound,2023-06-07T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,59.6
430638,Fore St Grampound,2023-06-07T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,75.0
430638,Fore St Grampound,2023-06-07T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,53.0
430638,Fore St Grampound,2023-06-07T00:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.55
430638,Fore St Grampound,2023-06-07T00:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.92
430638,Fore St Grampound,2023-06-07T00:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.84
430638,Fore St Grampound,2023-06-07T00:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.8
430638,Fore St Grampound,2023-06-07T00:50:00.000+00:00,feeder,,L2 Active Power,kW,2.66
430638,Fore St Grampound,2023-06-07T00:50:00.000+00:00,feeder,,L1 Active Power,kW,-1.17
430638,Fore St Grampound,2023-06-07T00:50:00.000+00:00,feeder,,N Current (RMS),A,9.3
430638,Fore St Grampound,2023-06-07T00:50:00.000+00:00,feeder,,L3 Current (RMS),A,12.5
430638,Fore St Grampound,2023-06-07T00:50:00.000+00:00,feeder,,L2 Current (RMS),A,12.7
430638,Fore St Grampound,2023-06-07T00:50:00.000+00:00,feeder,,L1 Current (RMS),A,10.6
430638,Fore St Grampound,2023-06-07T00:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-6.65
430638,Fore St Grampound,2023-06-07T00:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.31
430638,Fore St Grampound,2023-06-07T00:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,4.0
430638,Fore St Grampound,2023-06-07T00:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,-4.68
430638,Fore St Grampound,2023-06-07T00:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.6
430638,Fore St Grampound,2023-06-07T00:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,-1.11
430638,Fore St Grampound,2023-06-07T00:50:00.000+00:00,feeder,50.0,N Current (RMS),A,21.7
430638,Fore St Grampound,2023-06-07T00:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,33.6
430638,Fore St Grampound,2023-06-07T00:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,23.9
430638,Fore St Grampound,2023-06-07T00:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,17.4
430638,Fore St Grampound,2023-06-07T00:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.64
430638,Fore St Grampound,2023-06-07T00:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.38
430638,Fore St Grampound,2023-06-07T00:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.31
430638,Fore St Grampound,2023-06-07T00:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.24
430638,Fore St Grampound,2023-06-07T00:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.12
430638,Fore St Grampound,2023-06-07T00:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.3
430638,Fore St Grampound,2023-06-07T00:50:00.000+00:00,feeder,40.0,N Current (RMS),A,11.3
430638,Fore St Grampound,2023-06-07T00:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.6
430638,Fore St Grampound,2023-06-07T00:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.9
430638,Fore St Grampound,2023-06-07T00:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.7
430638,Fore St Grampound,2023-06-07T00:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.75
430638,Fore St Grampound,2023-06-07T00:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.48
430638,Fore St Grampound,2023-06-07T00:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.72
430638,Fore St Grampound,2023-06-07T00:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.67
430638,Fore St Grampound,2023-06-07T00:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.16
430638,Fore St Grampound,2023-06-07T00:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.68
430638,Fore St Grampound,2023-06-07T00:50:00.000+00:00,feeder,30.0,N Current (RMS),A,9.9
430638,Fore St Grampound,2023-06-07T00:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.3
430638,Fore St Grampound,2023-06-07T00:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.9
430638,Fore St Grampound,2023-06-07T00:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.2
430638,Fore St Grampound,2023-06-07T00:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.15
430638,Fore St Grampound,2023-06-07T00:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.28
430638,Fore St Grampound,2023-06-07T00:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.02
430638,Fore St Grampound,2023-06-07T00:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.47
430638,Fore St Grampound,2023-06-07T00:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.97
430638,Fore St Grampound,2023-06-07T00:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.03
430638,Fore St Grampound,2023-06-07T00:50:00.000+00:00,feeder,20.0,N Current (RMS),A,5.3
430638,Fore St Grampound,2023-06-07T00:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.9
430638,Fore St Grampound,2023-06-07T00:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.5
430638,Fore St Grampound,2023-06-07T00:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.3
430638,Fore St Grampound,2023-06-07T00:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-6.88
430638,Fore St Grampound,2023-06-07T00:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.77
430638,Fore St Grampound,2023-06-07T00:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.72
430638,Fore St Grampound,2023-06-07T00:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-4.19
430638,Fore St Grampound,2023-06-07T00:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.28
430638,Fore St Grampound,2023-06-07T00:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.28
430638,Fore St Grampound,2023-06-07T00:50:00.000+00:00,feeder,10.0,N Current (RMS),A,21.9
430638,Fore St Grampound,2023-06-07T00:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.0
430638,Fore St Grampound,2023-06-07T00:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.5
430638,Fore St Grampound,2023-06-07T00:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.7
430638,Fore St Grampound,2023-06-07T00:50:00.000+00:00,transformer,,Temperature,C,26.6
430638,Fore St Grampound,2023-06-07T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
430638,Fore St Grampound,2023-06-07T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.17
430638,Fore St Grampound,2023-06-07T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
430638,Fore St Grampound,2023-06-07T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.1
430638,Fore St Grampound,2023-06-07T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
430638,Fore St Grampound,2023-06-07T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.32
430638,Fore St Grampound,2023-06-07T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-18.62
430638,Fore St Grampound,2023-06-07T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.69
430638,Fore St Grampound,2023-06-07T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.61
430638,Fore St Grampound,2023-06-07T00:50:00.000+00:00,busbar,,L3 Active Power,kW,-12.05
430638,Fore St Grampound,2023-06-07T00:50:00.000+00:00,busbar,,L2 Active Power,kW,16.79
430638,Fore St Grampound,2023-06-07T00:50:00.000+00:00,busbar,,L1 Active Power,kW,-3.9
430638,Fore St Grampound,2023-06-07T00:50:00.000+00:00,busbar,,N Current (RMS),A,43.0
430638,Fore St Grampound,2023-06-07T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,91.7
430638,Fore St Grampound,2023-06-07T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,70.3
430638,Fore St Grampound,2023-06-07T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,55.3
430638,Fore St Grampound,2023-06-07T00:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.99
430638,Fore St Grampound,2023-06-07T00:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.18
430638,Fore St Grampound,2023-06-07T00:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,3.81
430638,Fore St Grampound,2023-06-07T00:40:00.000+00:00,feeder,,L3 Active Power,kW,-1.31
430638,Fore St Grampound,2023-06-07T00:40:00.000+00:00,feeder,,L2 Active Power,kW,2.92
430638,Fore St Grampound,2023-06-07T00:40:00.000+00:00,feeder,,L1 Active Power,kW,-2.27
430638,Fore St Grampound,2023-06-07T00:40:00.000+00:00,feeder,,N Current (RMS),A,8.2
430638,Fore St Grampound,2023-06-07T00:40:00.000+00:00,feeder,,L3 Current (RMS),A,15.0
430638,Fore St Grampound,2023-06-07T00:40:00.000+00:00,feeder,,L2 Current (RMS),A,13.8
430638,Fore St Grampound,2023-06-07T00:40:00.000+00:00,feeder,,L1 Current (RMS),A,18.1
430638,Fore St Grampound,2023-06-07T00:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-7.79
430638,Fore St Grampound,2023-06-07T00:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.3
430638,Fore St Grampound,2023-06-07T00:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,3.99
430638,Fore St Grampound,2023-06-07T00:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,-5.36
430638,Fore St Grampound,2023-06-07T00:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.65
430638,Fore St Grampound,2023-06-07T00:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,-1.09
430638,Fore St Grampound,2023-06-07T00:40:00.000+00:00,feeder,50.0,N Current (RMS),A,25.2
430638,Fore St Grampound,2023-06-07T00:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,39.4
430638,Fore St Grampound,2023-06-07T00:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,27.5
430638,Fore St Grampound,2023-06-07T00:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,17.3
430638,Fore St Grampound,2023-06-07T00:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.25
430638,Fore St Grampound,2023-06-07T00:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.4
430638,Fore St Grampound,2023-06-07T00:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.33
430638,Fore St Grampound,2023-06-07T00:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.46
430638,Fore St Grampound,2023-06-07T00:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.15
430638,Fore St Grampound,2023-06-07T00:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.14
430638,Fore St Grampound,2023-06-07T00:40:00.000+00:00,feeder,40.0,N Current (RMS),A,10.9
430638,Fore St Grampound,2023-06-07T00:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.9
430638,Fore St Grampound,2023-06-07T00:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.0
430638,Fore St Grampound,2023-06-07T00:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.6
430638,Fore St Grampound,2023-06-07T00:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.77
430638,Fore St Grampound,2023-06-07T00:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.55
430638,Fore St Grampound,2023-06-07T00:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.68
430638,Fore St Grampound,2023-06-07T00:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.6
430638,Fore St Grampound,2023-06-07T00:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.23
430638,Fore St Grampound,2023-06-07T00:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.62
430638,Fore St Grampound,2023-06-07T00:40:00.000+00:00,feeder,30.0,N Current (RMS),A,10.1
430638,Fore St Grampound,2023-06-07T00:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.2
430638,Fore St Grampound,2023-06-07T00:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.0
430638,Fore St Grampound,2023-06-07T00:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.9
430638,Fore St Grampound,2023-06-07T00:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.57
430638,Fore St Grampound,2023-06-07T00:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.28
430638,Fore St Grampound,2023-06-07T00:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.04
430638,Fore St Grampound,2023-06-07T00:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.49
430638,Fore St Grampound,2023-06-07T00:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.22
430638,Fore St Grampound,2023-06-07T00:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
430638,Fore St Grampound,2023-06-07T00:40:00.000+00:00,feeder,20.0,N Current (RMS),A,5.5
430638,Fore St Grampound,2023-06-07T00:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.1
430638,Fore St Grampound,2023-06-07T00:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.5
430638,Fore St Grampound,2023-06-07T00:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.5
430638,Fore St Grampound,2023-06-07T00:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-7.52
430638,Fore St Grampound,2023-06-07T00:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.56
430638,Fore St Grampound,2023-06-07T00:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.65
430638,Fore St Grampound,2023-06-07T00:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-4.52
430638,Fore St Grampound,2023-06-07T00:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.54
430638,Fore St Grampound,2023-06-07T00:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.26
430638,Fore St Grampound,2023-06-07T00:40:00.000+00:00,feeder,10.0,N Current (RMS),A,24.5
430638,Fore St Grampound,2023-06-07T00:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.7
430638,Fore St Grampound,2023-06-07T00:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.2
430638,Fore St Grampound,2023-06-07T00:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.3
430638,Fore St Grampound,2023-06-07T00:40:00.000+00:00,transformer,,Temperature,C,26.7
430638,Fore St Grampound,2023-06-07T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
430638,Fore St Grampound,2023-06-07T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.09
430638,Fore St Grampound,2023-06-07T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
430638,Fore St Grampound,2023-06-07T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.08
430638,Fore St Grampound,2023-06-07T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
430638,Fore St Grampound,2023-06-07T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.23
430638,Fore St Grampound,2023-06-07T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-20.9
430638,Fore St Grampound,2023-06-07T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.31
430638,Fore St Grampound,2023-06-07T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.5
430638,Fore St Grampound,2023-06-07T00:40:00.000+00:00,busbar,,L3 Active Power,kW,-13.73
430638,Fore St Grampound,2023-06-07T00:40:00.000+00:00,busbar,,L2 Active Power,kW,18.71
430638,Fore St Grampound,2023-06-07T00:40:00.000+00:00,busbar,,L1 Active Power,kW,-4.89
430638,Fore St Grampound,2023-06-07T00:40:00.000+00:00,busbar,,N Current (RMS),A,44.3
430638,Fore St Grampound,2023-06-07T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,102.8
430638,Fore St Grampound,2023-06-07T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,77.5
430638,Fore St Grampound,2023-06-07T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,63.3
430638,Fore St Grampound,2023-06-07T00:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.65
430638,Fore St Grampound,2023-06-07T00:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.88
430638,Fore St Grampound,2023-06-07T00:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,3.69
430638,Fore St Grampound,2023-06-07T00:30:00.000+00:00,feeder,,L3 Active Power,kW,-1.21
430638,Fore St Grampound,2023-06-07T00:30:00.000+00:00,feeder,,L2 Active Power,kW,2.74
430638,Fore St Grampound,2023-06-07T00:30:00.000+00:00,feeder,,L1 Active Power,kW,-2.02
430638,Fore St Grampound,2023-06-07T00:30:00.000+00:00,feeder,,N Current (RMS),A,9.3
430638,Fore St Grampound,2023-06-07T00:30:00.000+00:00,feeder,,L3 Current (RMS),A,13.6
430638,Fore St Grampound,2023-06-07T00:30:00.000+00:00,feeder,,L2 Current (RMS),A,13.0
430638,Fore St Grampound,2023-06-07T00:30:00.000+00:00,feeder,,L1 Current (RMS),A,17.7
430638,Fore St Grampound,2023-06-07T00:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-6.57
430638,Fore St Grampound,2023-06-07T00:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.28
430638,Fore St Grampound,2023-06-07T00:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,4.09
430638,Fore St Grampound,2023-06-07T00:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,-4.41
430638,Fore St Grampound,2023-06-07T00:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.76
430638,Fore St Grampound,2023-06-07T00:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.96
430638,Fore St Grampound,2023-06-07T00:30:00.000+00:00,feeder,50.0,N Current (RMS),A,20.0
430638,Fore St Grampound,2023-06-07T00:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,32.4
430638,Fore St Grampound,2023-06-07T00:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,24.6
430638,Fore St Grampound,2023-06-07T00:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,17.6
430638,Fore St Grampound,2023-06-07T00:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.26
430638,Fore St Grampound,2023-06-07T00:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.35
430638,Fore St Grampound,2023-06-07T00:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.08
430638,Fore St Grampound,2023-06-07T00:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.75
430638,Fore St Grampound,2023-06-07T00:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.98
430638,Fore St Grampound,2023-06-07T00:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.54
430638,Fore St Grampound,2023-06-07T00:30:00.000+00:00,feeder,40.0,N Current (RMS),A,11.2
430638,Fore St Grampound,2023-06-07T00:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.7
430638,Fore St Grampound,2023-06-07T00:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.3
430638,Fore St Grampound,2023-06-07T00:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.2
430638,Fore St Grampound,2023-06-07T00:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.39
430638,Fore St Grampound,2023-06-07T00:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.62
430638,Fore St Grampound,2023-06-07T00:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.86
430638,Fore St Grampound,2023-06-07T00:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.96
430638,Fore St Grampound,2023-06-07T00:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.8
430638,Fore St Grampound,2023-06-07T00:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.72
430638,Fore St Grampound,2023-06-07T00:30:00.000+00:00,feeder,30.0,N Current (RMS),A,11.9
430638,Fore St Grampound,2023-06-07T00:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.5
430638,Fore St Grampound,2023-06-07T00:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.6
430638,Fore St Grampound,2023-06-07T00:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.8
430638,Fore St Grampound,2023-06-07T00:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.57
430638,Fore St Grampound,2023-06-07T00:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.39
430638,Fore St Grampound,2023-06-07T00:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.97
430638,Fore St Grampound,2023-06-07T00:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.59
430638,Fore St Grampound,2023-06-07T00:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.89
430638,Fore St Grampound,2023-06-07T00:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.12
430638,Fore St Grampound,2023-06-07T00:30:00.000+00:00,feeder,20.0,N Current (RMS),A,8.0
430638,Fore St Grampound,2023-06-07T00:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.5
430638,Fore St Grampound,2023-06-07T00:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.0
430638,Fore St Grampound,2023-06-07T00:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.2
430638,Fore St Grampound,2023-06-07T00:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-7.48
430638,Fore St Grampound,2023-06-07T00:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.41
430638,Fore St Grampound,2023-06-07T00:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.83
430638,Fore St Grampound,2023-06-07T00:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-4.52
430638,Fore St Grampound,2023-06-07T00:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.65
430638,Fore St Grampound,2023-06-07T00:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.32
430638,Fore St Grampound,2023-06-07T00:30:00.000+00:00,feeder,10.0,N Current (RMS),A,24.8
430638,Fore St Grampound,2023-06-07T00:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.4
430638,Fore St Grampound,2023-06-07T00:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.6
430638,Fore St Grampound,2023-06-07T00:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.9
430638,Fore St Grampound,2023-06-07T00:30:00.000+00:00,transformer,,Temperature,C,26.8
430638,Fore St Grampound,2023-06-07T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
430638,Fore St Grampound,2023-06-07T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.26
430638,Fore St Grampound,2023-06-07T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
430638,Fore St Grampound,2023-06-07T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.38
430638,Fore St Grampound,2023-06-07T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
430638,Fore St Grampound,2023-06-07T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.23
430638,Fore St Grampound,2023-06-07T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-21.92
430638,Fore St Grampound,2023-06-07T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.6
430638,Fore St Grampound,2023-06-07T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.51
430638,Fore St Grampound,2023-06-07T00:30:00.000+00:00,busbar,,L3 Active Power,kW,-14.44
430638,Fore St Grampound,2023-06-07T00:30:00.000+00:00,busbar,,L2 Active Power,kW,14.83
430638,Fore St Grampound,2023-06-07T00:30:00.000+00:00,busbar,,L1 Active Power,kW,-5.04
430638,Fore St Grampound,2023-06-07T00:30:00.000+00:00,busbar,,N Current (RMS),A,52.7
430638,Fore St Grampound,2023-06-07T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,107.5
430638,Fore St Grampound,2023-06-07T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,62.3
430638,Fore St Grampound,2023-06-07T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,63.8
430638,Fore St Grampound,2023-06-07T00:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.56
430638,Fore St Grampound,2023-06-07T00:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.61
430638,Fore St Grampound,2023-06-07T00:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.29
430638,Fore St Grampound,2023-06-07T00:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.87
430638,Fore St Grampound,2023-06-07T00:20:00.000+00:00,feeder,,L2 Active Power,kW,2.12
430638,Fore St Grampound,2023-06-07T00:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.47
430638,Fore St Grampound,2023-06-07T00:20:00.000+00:00,feeder,,N Current (RMS),A,8.9
430638,Fore St Grampound,2023-06-07T00:20:00.000+00:00,feeder,,L3 Current (RMS),A,12.7
430638,Fore St Grampound,2023-06-07T00:20:00.000+00:00,feeder,,L2 Current (RMS),A,10.2
430638,Fore St Grampound,2023-06-07T00:20:00.000+00:00,feeder,,L1 Current (RMS),A,6.2
430638,Fore St Grampound,2023-06-07T00:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-6.25
430638,Fore St Grampound,2023-06-07T00:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.0
430638,Fore St Grampound,2023-06-07T00:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,3.93
430638,Fore St Grampound,2023-06-07T00:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,-4.42
430638,Fore St Grampound,2023-06-07T00:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.59
430638,Fore St Grampound,2023-06-07T00:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.8
430638,Fore St Grampound,2023-06-07T00:20:00.000+00:00,feeder,50.0,N Current (RMS),A,19.9
430638,Fore St Grampound,2023-06-07T00:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,31.2
430638,Fore St Grampound,2023-06-07T00:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,15.0
430638,Fore St Grampound,2023-06-07T00:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,16.8
430638,Fore St Grampound,2023-06-07T00:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.1
430638,Fore St Grampound,2023-06-07T00:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.24
430638,Fore St Grampound,2023-06-07T00:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.2
430638,Fore St Grampound,2023-06-07T00:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-2.08
430638,Fore St Grampound,2023-06-07T00:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.12
430638,Fore St Grampound,2023-06-07T00:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.51
430638,Fore St Grampound,2023-06-07T00:20:00.000+00:00,feeder,40.0,N Current (RMS),A,10.0
430638,Fore St Grampound,2023-06-07T00:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.1
430638,Fore St Grampound,2023-06-07T00:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.9
430638,Fore St Grampound,2023-06-07T00:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.5
430638,Fore St Grampound,2023-06-07T00:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.51
430638,Fore St Grampound,2023-06-07T00:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.56
430638,Fore St Grampound,2023-06-07T00:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.88
430638,Fore St Grampound,2023-06-07T00:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.75
430638,Fore St Grampound,2023-06-07T00:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.85
430638,Fore St Grampound,2023-06-07T00:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.44
430638,Fore St Grampound,2023-06-07T00:20:00.000+00:00,feeder,30.0,N Current (RMS),A,11.6
430638,Fore St Grampound,2023-06-07T00:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.2
430638,Fore St Grampound,2023-06-07T00:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.4
430638,Fore St Grampound,2023-06-07T00:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.4
430638,Fore St Grampound,2023-06-07T00:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.62
430638,Fore St Grampound,2023-06-07T00:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.36
430638,Fore St Grampound,2023-06-07T00:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.9
430638,Fore St Grampound,2023-06-07T00:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.53
430638,Fore St Grampound,2023-06-07T00:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.66
430638,Fore St Grampound,2023-06-07T00:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.1
430638,Fore St Grampound,2023-06-07T00:20:00.000+00:00,feeder,20.0,N Current (RMS),A,12.3
430638,Fore St Grampound,2023-06-07T00:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.1
430638,Fore St Grampound,2023-06-07T00:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.1
430638,Fore St Grampound,2023-06-07T00:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.9
430638,Fore St Grampound,2023-06-07T00:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-7.29
430638,Fore St Grampound,2023-06-07T00:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.19
430638,Fore St Grampound,2023-06-07T00:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.72
430638,Fore St Grampound,2023-06-07T00:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-4.66
430638,Fore St Grampound,2023-06-07T00:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.96
430638,Fore St Grampound,2023-06-07T00:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.15
430638,Fore St Grampound,2023-06-07T00:20:00.000+00:00,feeder,10.0,N Current (RMS),A,24.0
430638,Fore St Grampound,2023-06-07T00:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.0
430638,Fore St Grampound,2023-06-07T00:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.7
430638,Fore St Grampound,2023-06-07T00:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.4
430638,Fore St Grampound,2023-06-07T00:20:00.000+00:00,transformer,,Temperature,C,26.8
430638,Fore St Grampound,2023-06-07T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
430638,Fore St Grampound,2023-06-07T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.47
430638,Fore St Grampound,2023-06-07T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
430638,Fore St Grampound,2023-06-07T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.52
430638,Fore St Grampound,2023-06-07T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
430638,Fore St Grampound,2023-06-07T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.36
430638,Fore St Grampound,2023-06-07T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-22.33
430638,Fore St Grampound,2023-06-07T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.74
430638,Fore St Grampound,2023-06-07T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.92
430638,Fore St Grampound,2023-06-07T00:20:00.000+00:00,busbar,,L3 Active Power,kW,-15.31
430638,Fore St Grampound,2023-06-07T00:20:00.000+00:00,busbar,,L2 Active Power,kW,14.3
430638,Fore St Grampound,2023-06-07T00:20:00.000+00:00,busbar,,L1 Active Power,kW,-2.97
430638,Fore St Grampound,2023-06-07T00:20:00.000+00:00,busbar,,N Current (RMS),A,62.1
430638,Fore St Grampound,2023-06-07T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,110.3
430638,Fore St Grampound,2023-06-07T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,59.9
430638,Fore St Grampound,2023-06-07T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,51.7
430638,Fore St Grampound,2023-06-07T00:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.39
430638,Fore St Grampound,2023-06-07T00:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.68
430638,Fore St Grampound,2023-06-07T00:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.32
430638,Fore St Grampound,2023-06-07T00:10:00.000+00:00,feeder,,L3 Active Power,kW,-1.28
430638,Fore St Grampound,2023-06-07T00:10:00.000+00:00,feeder,,L2 Active Power,kW,2.81
430638,Fore St Grampound,2023-06-07T00:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.56
430638,Fore St Grampound,2023-06-07T00:10:00.000+00:00,feeder,,N Current (RMS),A,10.6
430638,Fore St Grampound,2023-06-07T00:10:00.000+00:00,feeder,,L3 Current (RMS),A,16.4
430638,Fore St Grampound,2023-06-07T00:10:00.000+00:00,feeder,,L2 Current (RMS),A,13.1
430638,Fore St Grampound,2023-06-07T00:10:00.000+00:00,feeder,,L1 Current (RMS),A,6.5
430638,Fore St Grampound,2023-06-07T00:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-7.6
430638,Fore St Grampound,2023-06-07T00:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.06
430638,Fore St Grampound,2023-06-07T00:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,4.1
430638,Fore St Grampound,2023-06-07T00:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,-5.44
430638,Fore St Grampound,2023-06-07T00:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.3
430638,Fore St Grampound,2023-06-07T00:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,-1.27
430638,Fore St Grampound,2023-06-07T00:10:00.000+00:00,feeder,50.0,N Current (RMS),A,27.5
430638,Fore St Grampound,2023-06-07T00:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,38.6
430638,Fore St Grampound,2023-06-07T00:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,10.1
430638,Fore St Grampound,2023-06-07T00:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,18.0
430638,Fore St Grampound,2023-06-07T00:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.12
430638,Fore St Grampound,2023-06-07T00:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.29
430638,Fore St Grampound,2023-06-07T00:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.27
430638,Fore St Grampound,2023-06-07T00:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-2.12
430638,Fore St Grampound,2023-06-07T00:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.02
430638,Fore St Grampound,2023-06-07T00:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.18
430638,Fore St Grampound,2023-06-07T00:10:00.000+00:00,feeder,40.0,N Current (RMS),A,11.7
430638,Fore St Grampound,2023-06-07T00:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.4
430638,Fore St Grampound,2023-06-07T00:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.5
430638,Fore St Grampound,2023-06-07T00:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.5
430638,Fore St Grampound,2023-06-07T00:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.74
430638,Fore St Grampound,2023-06-07T00:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.55
430638,Fore St Grampound,2023-06-07T00:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.12
430638,Fore St Grampound,2023-06-07T00:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.83
430638,Fore St Grampound,2023-06-07T00:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.94
430638,Fore St Grampound,2023-06-07T00:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.71
430638,Fore St Grampound,2023-06-07T00:10:00.000+00:00,feeder,30.0,N Current (RMS),A,11.4
430638,Fore St Grampound,2023-06-07T00:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.7
430638,Fore St Grampound,2023-06-07T00:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.8
430638,Fore St Grampound,2023-06-07T00:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.2
430638,Fore St Grampound,2023-06-07T00:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.77
430638,Fore St Grampound,2023-06-07T00:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.43
430638,Fore St Grampound,2023-06-07T00:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.95
430638,Fore St Grampound,2023-06-07T00:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.55
430638,Fore St Grampound,2023-06-07T00:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.27
430638,Fore St Grampound,2023-06-07T00:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.08
430638,Fore St Grampound,2023-06-07T00:10:00.000+00:00,feeder,20.0,N Current (RMS),A,8.7
430638,Fore St Grampound,2023-06-07T00:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.4
430638,Fore St Grampound,2023-06-07T00:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.7
430638,Fore St Grampound,2023-06-07T00:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.1
430638,Fore St Grampound,2023-06-07T00:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-7.38
430638,Fore St Grampound,2023-06-07T00:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.44
430638,Fore St Grampound,2023-06-07T00:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.75
430638,Fore St Grampound,2023-06-07T00:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-4.58
430638,Fore St Grampound,2023-06-07T00:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.16
430638,Fore St Grampound,2023-06-07T00:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.03
430638,Fore St Grampound,2023-06-07T00:10:00.000+00:00,feeder,10.0,N Current (RMS),A,22.8
430638,Fore St Grampound,2023-06-07T00:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.3
430638,Fore St Grampound,2023-06-07T00:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.8
430638,Fore St Grampound,2023-06-07T00:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.6
430638,Fore St Grampound,2023-06-07T00:10:00.000+00:00,transformer,,Temperature,C,26.9
430638,Fore St Grampound,2023-06-07T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
430638,Fore St Grampound,2023-06-07T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.82
430638,Fore St Grampound,2023-06-07T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
430638,Fore St Grampound,2023-06-07T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.03
430638,Fore St Grampound,2023-06-07T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
430638,Fore St Grampound,2023-06-07T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.54
430638,Fore St Grampound,2023-06-07T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-23.02
430638,Fore St Grampound,2023-06-07T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.11
430638,Fore St Grampound,2023-06-07T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.5
430638,Fore St Grampound,2023-06-07T00:10:00.000+00:00,busbar,,L3 Active Power,kW,-15.8
430638,Fore St Grampound,2023-06-07T00:10:00.000+00:00,busbar,,L2 Active Power,kW,12.51
430638,Fore St Grampound,2023-06-07T00:10:00.000+00:00,busbar,,L1 Active Power,kW,-3.6
430638,Fore St Grampound,2023-06-07T00:10:00.000+00:00,busbar,,N Current (RMS),A,66.1
430638,Fore St Grampound,2023-06-07T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,114.5
430638,Fore St Grampound,2023-06-07T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,53.5
430638,Fore St Grampound,2023-06-07T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,54.7
430638,Fore St Grampound,2023-06-07T00:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.36
430638,Fore St Grampound,2023-06-07T00:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.67
430638,Fore St Grampound,2023-06-07T00:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.43
430638,Fore St Grampound,2023-06-07T00:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.85
430638,Fore St Grampound,2023-06-07T00:00:00.000+00:00,feeder,,L2 Active Power,kW,2.58
430638,Fore St Grampound,2023-06-07T00:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.49
430638,Fore St Grampound,2023-06-07T00:00:00.000+00:00,feeder,,N Current (RMS),A,7.2
430638,Fore St Grampound,2023-06-07T00:00:00.000+00:00,feeder,,L3 Current (RMS),A,11.8
430638,Fore St Grampound,2023-06-07T00:00:00.000+00:00,feeder,,L2 Current (RMS),A,12.0
430638,Fore St Grampound,2023-06-07T00:00:00.000+00:00,feeder,,L1 Current (RMS),A,6.8
430638,Fore St Grampound,2023-06-07T00:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-5.08
430638,Fore St Grampound,2023-06-07T00:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.14
430638,Fore St Grampound,2023-06-07T00:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,4.37
430638,Fore St Grampound,2023-06-07T00:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,-3.67
430638,Fore St Grampound,2023-06-07T00:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.2
430638,Fore St Grampound,2023-06-07T00:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,-1.85
430638,Fore St Grampound,2023-06-07T00:00:00.000+00:00,feeder,50.0,N Current (RMS),A,17.1
430638,Fore St Grampound,2023-06-07T00:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,26.4
430638,Fore St Grampound,2023-06-07T00:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,9.5
430638,Fore St Grampound,2023-06-07T00:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,19.9
430638,Fore St Grampound,2023-06-07T00:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.16
430638,Fore St Grampound,2023-06-07T00:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.36
430638,Fore St Grampound,2023-06-07T00:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.27
430638,Fore St Grampound,2023-06-07T00:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-2.14
430638,Fore St Grampound,2023-06-07T00:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.86
430638,Fore St Grampound,2023-06-07T00:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.18
430638,Fore St Grampound,2023-06-07T00:00:00.000+00:00,feeder,40.0,N Current (RMS),A,12.0
430638,Fore St Grampound,2023-06-07T00:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.5
430638,Fore St Grampound,2023-06-07T00:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.1
430638,Fore St Grampound,2023-06-07T00:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.5
430638,Fore St Grampound,2023-06-07T00:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.92
430638,Fore St Grampound,2023-06-07T00:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.57
430638,Fore St Grampound,2023-06-07T00:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.05
430638,Fore St Grampound,2023-06-07T00:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.86
430638,Fore St Grampound,2023-06-07T00:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.45
430638,Fore St Grampound,2023-06-07T00:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.82
430638,Fore St Grampound,2023-06-07T00:00:00.000+00:00,feeder,30.0,N Current (RMS),A,10.5
430638,Fore St Grampound,2023-06-07T00:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.5
430638,Fore St Grampound,2023-06-07T00:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.0
430638,Fore St Grampound,2023-06-07T00:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.7
430638,Fore St Grampound,2023-06-07T00:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.93
430638,Fore St Grampound,2023-06-07T00:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.37
430638,Fore St Grampound,2023-06-07T00:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.99
430638,Fore St Grampound,2023-06-07T00:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.55
430638,Fore St Grampound,2023-06-07T00:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.93
430638,Fore St Grampound,2023-06-07T00:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
