Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
430638,Fore St Grampound,2023-06-07T00:00:00.000+00:00,feeder,20.0,N Current (RMS),A,7.9
430638,Fore St Grampound,2023-06-07T00:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.7
430638,Fore St Grampound,2023-06-07T00:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.0
430638,Fore St Grampound,2023-06-07T00:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.2
430638,Fore St Grampound,2023-06-07T00:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-7.22
430638,Fore St Grampound,2023-06-07T00:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.66
430638,Fore St Grampound,2023-06-07T00:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.74
430638,Fore St Grampound,2023-06-07T00:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-4.62
430638,Fore St Grampound,2023-06-07T00:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.58
430638,Fore St Grampound,2023-06-07T00:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.33
430638,Fore St Grampound,2023-06-07T00:00:00.000+00:00,feeder,10.0,N Current (RMS),A,23.7
430638,Fore St Grampound,2023-06-07T00:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.8
430638,Fore St Grampound,2023-06-07T00:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.6
430638,Fore St Grampound,2023-06-07T00:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.8
430638,Fore St Grampound,2023-06-07T00:00:00.000+00:00,transformer,,Temperature,C,26.9
430638,Fore St Grampound,2023-06-07T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
430638,Fore St Grampound,2023-06-07T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.5
430638,Fore St Grampound,2023-06-07T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
430638,Fore St Grampound,2023-06-07T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.6
430638,Fore St Grampound,2023-06-07T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
430638,Fore St Grampound,2023-06-07T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.18
430638,Fore St Grampound,2023-06-07T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-19.68
430638,Fore St Grampound,2023-06-07T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.15
430638,Fore St Grampound,2023-06-07T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.86
430638,Fore St Grampound,2023-06-07T00:00:00.000+00:00,busbar,,L3 Active Power,kW,-13.7
430638,Fore St Grampound,2023-06-07T00:00:00.000+00:00,busbar,,L2 Active Power,kW,11.59
430638,Fore St Grampound,2023-06-07T00:00:00.000+00:00,busbar,,L1 Active Power,kW,-4.03
430638,Fore St Grampound,2023-06-07T00:00:00.000+00:00,busbar,,N Current (RMS),A,53.1
430638,Fore St Grampound,2023-06-07T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,98.0
430638,Fore St Grampound,2023-06-07T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,49.6
430638,Fore St Grampound,2023-06-07T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,56.5
430638,Fore St Grampound,2023-06-08T23:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.41
430638,Fore St Grampound,2023-06-08T23:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.36
430638,Fore St Grampound,2023-06-08T23:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.7
430638,Fore St Grampound,2023-06-08T23:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.91
430638,Fore St Grampound,2023-06-08T23:50:00.000+00:00,feeder,,L2 Active Power,kW,2.45
430638,Fore St Grampound,2023-06-08T23:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.98
430638,Fore St Grampound,2023-06-08T23:50:00.000+00:00,feeder,,N Current (RMS),A,7.8
430638,Fore St Grampound,2023-06-08T23:50:00.000+00:00,feeder,,L3 Current (RMS),A,12.4
430638,Fore St Grampound,2023-06-08T23:50:00.000+00:00,feeder,,L2 Current (RMS),A,11.9
430638,Fore St Grampound,2023-06-08T23:50:00.000+00:00,feeder,,L1 Current (RMS),A,8.6
430638,Fore St Grampound,2023-06-08T23:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-3.68
430638,Fore St Grampound,2023-06-08T23:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.19
430638,Fore St Grampound,2023-06-08T23:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,4.2
430638,Fore St Grampound,2023-06-08T23:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,-2.89
430638,Fore St Grampound,2023-06-08T23:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.25
430638,Fore St Grampound,2023-06-08T23:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,-2.64
430638,Fore St Grampound,2023-06-08T23:50:00.000+00:00,feeder,50.0,N Current (RMS),A,9.3
430638,Fore St Grampound,2023-06-08T23:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,19.4
430638,Fore St Grampound,2023-06-08T23:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,9.6
430638,Fore St Grampound,2023-06-08T23:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,20.6
430638,Fore St Grampound,2023-06-08T23:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.04
430638,Fore St Grampound,2023-06-08T23:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.29
430638,Fore St Grampound,2023-06-08T23:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.16
430638,Fore St Grampound,2023-06-08T23:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-2.1
430638,Fore St Grampound,2023-06-08T23:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.82
430638,Fore St Grampound,2023-06-08T23:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.33
430638,Fore St Grampound,2023-06-08T23:50:00.000+00:00,feeder,40.0,N Current (RMS),A,11.2
430638,Fore St Grampound,2023-06-08T23:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.0
430638,Fore St Grampound,2023-06-08T23:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.8
430638,Fore St Grampound,2023-06-08T23:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.3
430638,Fore St Grampound,2023-06-08T23:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.79
430638,Fore St Grampound,2023-06-08T23:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.56
430638,Fore St Grampound,2023-06-08T23:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.56
430638,Fore St Grampound,2023-06-08T23:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.25
430638,Fore St Grampound,2023-06-08T23:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.06
430638,Fore St Grampound,2023-06-08T23:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.78
430638,Fore St Grampound,2023-06-08T23:50:00.000+00:00,feeder,30.0,N Current (RMS),A,13.2
430638,Fore St Grampound,2023-06-08T23:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.6
430638,Fore St Grampound,2023-06-08T23:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.6
430638,Fore St Grampound,2023-06-08T23:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.3
430638,Fore St Grampound,2023-06-08T23:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.68
430638,Fore St Grampound,2023-06-08T23:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.28
430638,Fore St Grampound,2023-06-08T23:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.08
430638,Fore St Grampound,2023-06-08T23:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.35
430638,Fore St Grampound,2023-06-08T23:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.06
430638,Fore St Grampound,2023-06-08T23:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.04
430638,Fore St Grampound,2023-06-08T23:50:00.000+00:00,feeder,20.0,N Current (RMS),A,4.8
430638,Fore St Grampound,2023-06-08T23:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.9
430638,Fore St Grampound,2023-06-08T23:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.7
430638,Fore St Grampound,2023-06-08T23:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.6
430638,Fore St Grampound,2023-06-08T23:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-7.36
430638,Fore St Grampound,2023-06-08T23:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.34
430638,Fore St Grampound,2023-06-08T23:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.56
430638,Fore St Grampound,2023-06-08T23:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-4.51
430638,Fore St Grampound,2023-06-08T23:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.34
430638,Fore St Grampound,2023-06-08T23:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.35
430638,Fore St Grampound,2023-06-08T23:50:00.000+00:00,feeder,10.0,N Current (RMS),A,26.2
430638,Fore St Grampound,2023-06-08T23:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.1
430638,Fore St Grampound,2023-06-08T23:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.2
430638,Fore St Grampound,2023-06-08T23:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.1
430638,Fore St Grampound,2023-06-08T23:50:00.000+00:00,transformer,,Temperature,C,28.6
430638,Fore St Grampound,2023-06-08T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
430638,Fore St Grampound,2023-06-08T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.47
430638,Fore St Grampound,2023-06-08T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
430638,Fore St Grampound,2023-06-08T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.32
430638,Fore St Grampound,2023-06-08T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
430638,Fore St Grampound,2023-06-08T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.9
430638,Fore St Grampound,2023-06-08T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-18.97
430638,Fore St Grampound,2023-06-08T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.75
430638,Fore St Grampound,2023-06-08T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.26
430638,Fore St Grampound,2023-06-08T23:50:00.000+00:00,busbar,,L3 Active Power,kW,-13.01
430638,Fore St Grampound,2023-06-08T23:50:00.000+00:00,busbar,,L2 Active Power,kW,12.98
430638,Fore St Grampound,2023-06-08T23:50:00.000+00:00,busbar,,L1 Active Power,kW,-5.42
430638,Fore St Grampound,2023-06-08T23:50:00.000+00:00,busbar,,N Current (RMS),A,48.7
430638,Fore St Grampound,2023-06-08T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,94.8
430638,Fore St Grampound,2023-06-08T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,54.9
430638,Fore St Grampound,2023-06-08T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,60.6
430638,Fore St Grampound,2023-06-08T23:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.73
430638,Fore St Grampound,2023-06-08T23:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.41
430638,Fore St Grampound,2023-06-08T23:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.66
430638,Fore St Grampound,2023-06-08T23:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.83
430638,Fore St Grampound,2023-06-08T23:40:00.000+00:00,feeder,,L2 Active Power,kW,2.5
430638,Fore St Grampound,2023-06-08T23:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.61
430638,Fore St Grampound,2023-06-08T23:40:00.000+00:00,feeder,,N Current (RMS),A,8.9
430638,Fore St Grampound,2023-06-08T23:40:00.000+00:00,feeder,,L3 Current (RMS),A,13.2
430638,Fore St Grampound,2023-06-08T23:40:00.000+00:00,feeder,,L2 Current (RMS),A,12.1
430638,Fore St Grampound,2023-06-08T23:40:00.000+00:00,feeder,,L1 Current (RMS),A,7.8
430638,Fore St Grampound,2023-06-08T23:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-4.0
430638,Fore St Grampound,2023-06-08T23:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.17
430638,Fore St Grampound,2023-06-08T23:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,4.19
430638,Fore St Grampound,2023-06-08T23:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,-2.86
430638,Fore St Grampound,2023-06-08T23:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.21
430638,Fore St Grampound,2023-06-08T23:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,-2.74
430638,Fore St Grampound,2023-06-08T23:40:00.000+00:00,feeder,50.0,N Current (RMS),A,10.4
430638,Fore St Grampound,2023-06-08T23:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,20.6
430638,Fore St Grampound,2023-06-08T23:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,9.5
430638,Fore St Grampound,2023-06-08T23:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,20.8
430638,Fore St Grampound,2023-06-08T23:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.08
430638,Fore St Grampound,2023-06-08T23:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.28
430638,Fore St Grampound,2023-06-08T23:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.1
430638,Fore St Grampound,2023-06-08T23:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-2.06
430638,Fore St Grampound,2023-06-08T23:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.76
430638,Fore St Grampound,2023-06-08T23:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.12
430638,Fore St Grampound,2023-06-08T23:40:00.000+00:00,feeder,40.0,N Current (RMS),A,12.5
430638,Fore St Grampound,2023-06-08T23:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.1
430638,Fore St Grampound,2023-06-08T23:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.6
430638,Fore St Grampound,2023-06-08T23:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.9
430638,Fore St Grampound,2023-06-08T23:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.97
430638,Fore St Grampound,2023-06-08T23:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.44
430638,Fore St Grampound,2023-06-08T23:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.1
430638,Fore St Grampound,2023-06-08T23:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.7
430638,Fore St Grampound,2023-06-08T23:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.32
430638,Fore St Grampound,2023-06-08T23:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.04
430638,Fore St Grampound,2023-06-08T23:40:00.000+00:00,feeder,30.0,N Current (RMS),A,6.0
430638,Fore St Grampound,2023-06-08T23:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.1
430638,Fore St Grampound,2023-06-08T23:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.8
430638,Fore St Grampound,2023-06-08T23:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.8
430638,Fore St Grampound,2023-06-08T23:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.73
430638,Fore St Grampound,2023-06-08T23:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.33
430638,Fore St Grampound,2023-06-08T23:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.18
430638,Fore St Grampound,2023-06-08T23:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.35
430638,Fore St Grampound,2023-06-08T23:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.06
430638,Fore St Grampound,2023-06-08T23:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.04
430638,Fore St Grampound,2023-06-08T23:40:00.000+00:00,feeder,20.0,N Current (RMS),A,4.4
430638,Fore St Grampound,2023-06-08T23:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.8
430638,Fore St Grampound,2023-06-08T23:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.8
430638,Fore St Grampound,2023-06-08T23:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.0
430638,Fore St Grampound,2023-06-08T23:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-7.67
430638,Fore St Grampound,2023-06-08T23:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.22
430638,Fore St Grampound,2023-06-08T23:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.67
430638,Fore St Grampound,2023-06-08T23:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-4.41
430638,Fore St Grampound,2023-06-08T23:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.32
430638,Fore St Grampound,2023-06-08T23:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.3
430638,Fore St Grampound,2023-06-08T23:40:00.000+00:00,feeder,10.0,N Current (RMS),A,26.1
430638,Fore St Grampound,2023-06-08T23:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.0
430638,Fore St Grampound,2023-06-08T23:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.1
430638,Fore St Grampound,2023-06-08T23:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.4
430638,Fore St Grampound,2023-06-08T23:40:00.000+00:00,transformer,,Temperature,C,28.6
430638,Fore St Grampound,2023-06-08T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
430638,Fore St Grampound,2023-06-08T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.26
430638,Fore St Grampound,2023-06-08T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
430638,Fore St Grampound,2023-06-08T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.03
430638,Fore St Grampound,2023-06-08T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
430638,Fore St Grampound,2023-06-08T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.51
430638,Fore St Grampound,2023-06-08T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-19.17
430638,Fore St Grampound,2023-06-08T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.75
430638,Fore St Grampound,2023-06-08T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.9
430638,Fore St Grampound,2023-06-08T23:40:00.000+00:00,busbar,,L3 Active Power,kW,-12.22
430638,Fore St Grampound,2023-06-08T23:40:00.000+00:00,busbar,,L2 Active Power,kW,11.17
430638,Fore St Grampound,2023-06-08T23:40:00.000+00:00,busbar,,L1 Active Power,kW,-4.26
430638,Fore St Grampound,2023-06-08T23:40:00.000+00:00,busbar,,N Current (RMS),A,53.0
430638,Fore St Grampound,2023-06-08T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,93.5
430638,Fore St Grampound,2023-06-08T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,47.3
430638,Fore St Grampound,2023-06-08T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,53.3
430638,Fore St Grampound,2023-06-08T23:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.22
430638,Fore St Grampound,2023-06-08T23:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.72
430638,Fore St Grampound,2023-06-08T23:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.66
430638,Fore St Grampound,2023-06-08T23:30:00.000+00:00,feeder,,L3 Active Power,kW,-1.05
430638,Fore St Grampound,2023-06-08T23:30:00.000+00:00,feeder,,L2 Active Power,kW,1.99
430638,Fore St Grampound,2023-06-08T23:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.53
430638,Fore St Grampound,2023-06-08T23:30:00.000+00:00,feeder,,N Current (RMS),A,8.0
430638,Fore St Grampound,2023-06-08T23:30:00.000+00:00,feeder,,L3 Current (RMS),A,12.0
430638,Fore St Grampound,2023-06-08T23:30:00.000+00:00,feeder,,L2 Current (RMS),A,9.5
430638,Fore St Grampound,2023-06-08T23:30:00.000+00:00,feeder,,L1 Current (RMS),A,7.8
430638,Fore St Grampound,2023-06-08T23:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-4.57
430638,Fore St Grampound,2023-06-08T23:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.47
430638,Fore St Grampound,2023-06-08T23:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,4.15
430638,Fore St Grampound,2023-06-08T23:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,-3.38
430638,Fore St Grampound,2023-06-08T23:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.39
430638,Fore St Grampound,2023-06-08T23:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,-3.03
430638,Fore St Grampound,2023-06-08T23:30:00.000+00:00,feeder,50.0,N Current (RMS),A,11.6
430638,Fore St Grampound,2023-06-08T23:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,24.1
430638,Fore St Grampound,2023-06-08T23:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,10.3
430638,Fore St Grampound,2023-06-08T23:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,21.2
430638,Fore St Grampound,2023-06-08T23:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.13
430638,Fore St Grampound,2023-06-08T23:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.29
430638,Fore St Grampound,2023-06-08T23:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.18
430638,Fore St Grampound,2023-06-08T23:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-2.14
430638,Fore St Grampound,2023-06-08T23:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.78
430638,Fore St Grampound,2023-06-08T23:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.26
430638,Fore St Grampound,2023-06-08T23:30:00.000+00:00,feeder,40.0,N Current (RMS),A,12.3
430638,Fore St Grampound,2023-06-08T23:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.5
430638,Fore St Grampound,2023-06-08T23:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.6
430638,Fore St Grampound,2023-06-08T23:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.3
430638,Fore St Grampound,2023-06-08T23:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.76
430638,Fore St Grampound,2023-06-08T23:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.46
430638,Fore St Grampound,2023-06-08T23:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.31
430638,Fore St Grampound,2023-06-08T23:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.91
430638,Fore St Grampound,2023-06-08T23:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.45
430638,Fore St Grampound,2023-06-08T23:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.12
430638,Fore St Grampound,2023-06-08T23:30:00.000+00:00,feeder,30.0,N Current (RMS),A,8.2
430638,Fore St Grampound,2023-06-08T23:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.2
430638,Fore St Grampound,2023-06-08T23:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.4
430638,Fore St Grampound,2023-06-08T23:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.4
430638,Fore St Grampound,2023-06-08T23:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.1
430638,Fore St Grampound,2023-06-08T23:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.21
430638,Fore St Grampound,2023-06-08T23:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.2
430638,Fore St Grampound,2023-06-08T23:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.44
430638,Fore St Grampound,2023-06-08T23:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.32
430638,Fore St Grampound,2023-06-08T23:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.14
430638,Fore St Grampound,2023-06-08T23:30:00.000+00:00,feeder,20.0,N Current (RMS),A,5.5
430638,Fore St Grampound,2023-06-08T23:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.4
430638,Fore St Grampound,2023-06-08T23:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.7
430638,Fore St Grampound,2023-06-08T23:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.2
430638,Fore St Grampound,2023-06-08T23:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-6.75
430638,Fore St Grampound,2023-06-08T23:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.21
430638,Fore St Grampound,2023-06-08T23:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.67
430638,Fore St Grampound,2023-06-08T23:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-4.14
430638,Fore St Grampound,2023-06-08T23:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.27
430638,Fore St Grampound,2023-06-08T23:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.05
430638,Fore St Grampound,2023-06-08T23:30:00.000+00:00,feeder,10.0,N Current (RMS),A,24.4
430638,Fore St Grampound,2023-06-08T23:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.7
430638,Fore St Grampound,2023-06-08T23:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.1
430638,Fore St Grampound,2023-06-08T23:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.4
430638,Fore St Grampound,2023-06-08T23:30:00.000+00:00,transformer,,Temperature,C,28.6
430638,Fore St Grampound,2023-06-08T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
430638,Fore St Grampound,2023-06-08T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.36
430638,Fore St Grampound,2023-06-08T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
430638,Fore St Grampound,2023-06-08T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.26
430638,Fore St Grampound,2023-06-08T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
430638,Fore St Grampound,2023-06-08T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.8
430638,Fore St Grampound,2023-06-08T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-19.54
430638,Fore St Grampound,2023-06-08T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.44
430638,Fore St Grampound,2023-06-08T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.17
430638,Fore St Grampound,2023-06-08T23:30:00.000+00:00,busbar,,L3 Active Power,kW,-13.07
430638,Fore St Grampound,2023-06-08T23:30:00.000+00:00,busbar,,L2 Active Power,kW,11.2
430638,Fore St Grampound,2023-06-08T23:30:00.000+00:00,busbar,,L1 Active Power,kW,-5.04
430638,Fore St Grampound,2023-06-08T23:30:00.000+00:00,busbar,,N Current (RMS),A,53.8
430638,Fore St Grampound,2023-06-08T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,97.2
430638,Fore St Grampound,2023-06-08T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,47.5
430638,Fore St Grampound,2023-06-08T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,55.3
430638,Fore St Grampound,2023-06-08T23:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.83
430638,Fore St Grampound,2023-06-08T23:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.6
430638,Fore St Grampound,2023-06-08T23:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.67
430638,Fore St Grampound,2023-06-08T23:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.79
430638,Fore St Grampound,2023-06-08T23:20:00.000+00:00,feeder,,L2 Active Power,kW,2.11
430638,Fore St Grampound,2023-06-08T23:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.53
430638,Fore St Grampound,2023-06-08T23:20:00.000+00:00,feeder,,N Current (RMS),A,9.9
430638,Fore St Grampound,2023-06-08T23:20:00.000+00:00,feeder,,L3 Current (RMS),A,13.9
430638,Fore St Grampound,2023-06-08T23:20:00.000+00:00,feeder,,L2 Current (RMS),A,9.7
430638,Fore St Grampound,2023-06-08T23:20:00.000+00:00,feeder,,L1 Current (RMS),A,7.8
430638,Fore St Grampound,2023-06-08T23:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-3.86
430638,Fore St Grampound,2023-06-08T23:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.66
430638,Fore St Grampound,2023-06-08T23:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,4.15
430638,Fore St Grampound,2023-06-08T23:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,-3.01
430638,Fore St Grampound,2023-06-08T23:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.63
430638,Fore St Grampound,2023-06-08T23:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,-3.04
430638,Fore St Grampound,2023-06-08T23:20:00.000+00:00,feeder,50.0,N Current (RMS),A,8.4
430638,Fore St Grampound,2023-06-08T23:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,20.3
430638,Fore St Grampound,2023-06-08T23:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,11.4
430638,Fore St Grampound,2023-06-08T23:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,21.2
430638,Fore St Grampound,2023-06-08T23:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.3
430638,Fore St Grampound,2023-06-08T23:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.24
430638,Fore St Grampound,2023-06-08T23:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.28
430638,Fore St Grampound,2023-06-08T23:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-2.16
430638,Fore St Grampound,2023-06-08T23:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.89
430638,Fore St Grampound,2023-06-08T23:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.59
430638,Fore St Grampound,2023-06-08T23:20:00.000+00:00,feeder,40.0,N Current (RMS),A,11.6
430638,Fore St Grampound,2023-06-08T23:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.1
430638,Fore St Grampound,2023-06-08T23:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.9
430638,Fore St Grampound,2023-06-08T23:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.1
430638,Fore St Grampound,2023-06-08T23:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.48
430638,Fore St Grampound,2023-06-08T23:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.53
430638,Fore St Grampound,2023-06-08T23:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.42
430638,Fore St Grampound,2023-06-08T23:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.81
430638,Fore St Grampound,2023-06-08T23:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.47
430638,Fore St Grampound,2023-06-08T23:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.27
430638,Fore St Grampound,2023-06-08T23:20:00.000+00:00,feeder,30.0,N Current (RMS),A,8.8
430638,Fore St Grampound,2023-06-08T23:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.9
430638,Fore St Grampound,2023-06-08T23:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.6
430638,Fore St Grampound,2023-06-08T23:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.8
430638,Fore St Grampound,2023-06-08T23:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.58
430638,Fore St Grampound,2023-06-08T23:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.24
430638,Fore St Grampound,2023-06-08T23:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.24
430638,Fore St Grampound,2023-06-08T23:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.81
430638,Fore St Grampound,2023-06-08T23:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.36
430638,Fore St Grampound,2023-06-08T23:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.13
430638,Fore St Grampound,2023-06-08T23:20:00.000+00:00,feeder,20.0,N Current (RMS),A,7.4
430638,Fore St Grampound,2023-06-08T23:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.1
430638,Fore St Grampound,2023-06-08T23:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.8
430638,Fore St Grampound,2023-06-08T23:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.3
430638,Fore St Grampound,2023-06-08T23:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.29
430638,Fore St Grampound,2023-06-08T23:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.12
430638,Fore St Grampound,2023-06-08T23:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.74
430638,Fore St Grampound,2023-06-08T23:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.65
430638,Fore St Grampound,2023-06-08T23:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.13
430638,Fore St Grampound,2023-06-08T23:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.63
430638,Fore St Grampound,2023-06-08T23:20:00.000+00:00,feeder,10.0,N Current (RMS),A,7.8
430638,Fore St Grampound,2023-06-08T23:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.5
430638,Fore St Grampound,2023-06-08T23:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.4
430638,Fore St Grampound,2023-06-08T23:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.0
430638,Fore St Grampound,2023-06-08T23:20:00.000+00:00,transformer,,Temperature,C,28.7
430638,Fore St Grampound,2023-06-08T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
430638,Fore St Grampound,2023-06-08T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.22
430638,Fore St Grampound,2023-06-08T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
430638,Fore St Grampound,2023-06-08T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.17
430638,Fore St Grampound,2023-06-08T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
430638,Fore St Grampound,2023-06-08T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.88
430638,Fore St Grampound,2023-06-08T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.35
430638,Fore St Grampound,2023-06-08T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.37
430638,Fore St Grampound,2023-06-08T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.5
430638,Fore St Grampound,2023-06-08T23:20:00.000+00:00,busbar,,L3 Active Power,kW,-9.23
430638,Fore St Grampound,2023-06-08T23:20:00.000+00:00,busbar,,L2 Active Power,kW,11.59
430638,Fore St Grampound,2023-06-08T23:20:00.000+00:00,busbar,,L1 Active Power,kW,-6.19
430638,Fore St Grampound,2023-06-08T23:20:00.000+00:00,busbar,,N Current (RMS),A,33.9
430638,Fore St Grampound,2023-06-08T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,70.9
430638,Fore St Grampound,2023-06-08T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,48.8
430638,Fore St Grampound,2023-06-08T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,58.1
430638,Fore St Grampound,2023-06-08T23:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.69
430638,Fore St Grampound,2023-06-08T23:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.45
430638,Fore St Grampound,2023-06-08T23:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.77
430638,Fore St Grampound,2023-06-08T23:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.7
430638,Fore St Grampound,2023-06-08T23:10:00.000+00:00,feeder,,L2 Active Power,kW,1.92
430638,Fore St Grampound,2023-06-08T23:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.72
430638,Fore St Grampound,2023-06-08T23:10:00.000+00:00,feeder,,N Current (RMS),A,9.7
430638,Fore St Grampound,2023-06-08T23:10:00.000+00:00,feeder,,L3 Current (RMS),A,13.4
430638,Fore St Grampound,2023-06-08T23:10:00.000+00:00,feeder,,L2 Current (RMS),A,8.8
430638,Fore St Grampound,2023-06-08T23:10:00.000+00:00,feeder,,L1 Current (RMS),A,8.5
430638,Fore St Grampound,2023-06-08T23:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-4.22
430638,Fore St Grampound,2023-06-08T23:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.66
430638,Fore St Grampound,2023-06-08T23:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,4.13
430638,Fore St Grampound,2023-06-08T23:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,-3.28
430638,Fore St Grampound,2023-06-08T23:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.78
430638,Fore St Grampound,2023-06-08T23:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,-2.59
430638,Fore St Grampound,2023-06-08T23:10:00.000+00:00,feeder,50.0,N Current (RMS),A,11.2
430638,Fore St Grampound,2023-06-08T23:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,22.8
430638,Fore St Grampound,2023-06-08T23:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,12.0
430638,Fore St Grampound,2023-06-08T23:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,20.2
430638,Fore St Grampound,2023-06-08T23:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-4.92
430638,Fore St Grampound,2023-06-08T23:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.24
430638,Fore St Grampound,2023-06-08T23:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.19
430638,Fore St Grampound,2023-06-08T23:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-3.16
430638,Fore St Grampound,2023-06-08T23:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.93
430638,Fore St Grampound,2023-06-08T23:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-1.38
430638,Fore St Grampound,2023-06-08T23:10:00.000+00:00,feeder,40.0,N Current (RMS),A,16.8
430638,Fore St Grampound,2023-06-08T23:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,24.5
430638,Fore St Grampound,2023-06-08T23:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.1
430638,Fore St Grampound,2023-06-08T23:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.8
430638,Fore St Grampound,2023-06-08T23:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.21
430638,Fore St Grampound,2023-06-08T23:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.57
430638,Fore St Grampound,2023-06-08T23:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.53
430638,Fore St Grampound,2023-06-08T23:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.79
430638,Fore St Grampound,2023-06-08T23:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.57
430638,Fore St Grampound,2023-06-08T23:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.29
430638,Fore St Grampound,2023-06-08T23:10:00.000+00:00,feeder,30.0,N Current (RMS),A,8.8
430638,Fore St Grampound,2023-06-08T23:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.2
430638,Fore St Grampound,2023-06-08T23:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.6
430638,Fore St Grampound,2023-06-08T23:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.3
430638,Fore St Grampound,2023-06-08T23:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.25
430638,Fore St Grampound,2023-06-08T23:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.32
430638,Fore St Grampound,2023-06-08T23:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.24
430638,Fore St Grampound,2023-06-08T23:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.18
430638,Fore St Grampound,2023-06-08T23:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.41
430638,Fore St Grampound,2023-06-08T23:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
430638,Fore St Grampound,2023-06-08T23:10:00.000+00:00,feeder,20.0,N Current (RMS),A,9.1
430638,Fore St Grampound,2023-06-08T23:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.7
430638,Fore St Grampound,2023-06-08T23:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.0
430638,Fore St Grampound,2023-06-08T23:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.3
430638,Fore St Grampound,2023-06-08T23:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.9
430638,Fore St Grampound,2023-06-08T23:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.23
430638,Fore St Grampound,2023-06-08T23:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.74
430638,Fore St Grampound,2023-06-08T23:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.44
430638,Fore St Grampound,2023-06-08T23:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.37
430638,Fore St Grampound,2023-06-08T23:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.85
430638,Fore St Grampound,2023-06-08T23:10:00.000+00:00,feeder,10.0,N Current (RMS),A,8.7
430638,Fore St Grampound,2023-06-08T23:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.3
430638,Fore St Grampound,2023-06-08T23:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.3
430638,Fore St Grampound,2023-06-08T23:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.4
430638,Fore St Grampound,2023-06-08T23:10:00.000+00:00,transformer,,Temperature,C,28.7
430638,Fore St Grampound,2023-06-08T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
430638,Fore St Grampound,2023-06-08T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.74
430638,Fore St Grampound,2023-06-08T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
430638,Fore St Grampound,2023-06-08T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.86
430638,Fore St Grampound,2023-06-08T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
430638,Fore St Grampound,2023-06-08T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.54
430638,Fore St Grampound,2023-06-08T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.19
430638,Fore St Grampound,2023-06-08T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.21
430638,Fore St Grampound,2023-06-08T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.61
430638,Fore St Grampound,2023-06-08T23:10:00.000+00:00,busbar,,L3 Active Power,kW,-10.56
430638,Fore St Grampound,2023-06-08T23:10:00.000+00:00,busbar,,L2 Active Power,kW,12.99
430638,Fore St Grampound,2023-06-08T23:10:00.000+00:00,busbar,,L1 Active Power,kW,-6.87
430638,Fore St Grampound,2023-06-08T23:10:00.000+00:00,busbar,,N Current (RMS),A,38.6
430638,Fore St Grampound,2023-06-08T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,80.6
430638,Fore St Grampound,2023-06-08T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,54.6
430638,Fore St Grampound,2023-06-08T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,60.0
430638,Fore St Grampound,2023-06-08T23:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.25
430638,Fore St Grampound,2023-06-08T23:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.76
430638,Fore St Grampound,2023-06-08T23:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.89
430638,Fore St Grampound,2023-06-08T23:00:00.000+00:00,feeder,,L3 Active Power,kW,-1.59
430638,Fore St Grampound,2023-06-08T23:00:00.000+00:00,feeder,,L2 Active Power,kW,2.2
430638,Fore St Grampound,2023-06-08T23:00:00.000+00:00,feeder,,L1 Active Power,kW,-1.1
430638,Fore St Grampound,2023-06-08T23:00:00.000+00:00,feeder,,N Current (RMS),A,13.8
430638,Fore St Grampound,2023-06-08T23:00:00.000+00:00,feeder,,L3 Current (RMS),A,19.9
430638,Fore St Grampound,2023-06-08T23:00:00.000+00:00,feeder,,L2 Current (RMS),A,10.4
430638,Fore St Grampound,2023-06-08T23:00:00.000+00:00,feeder,,L1 Current (RMS),A,9.4
430638,Fore St Grampound,2023-06-08T23:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-5.75
430638,Fore St Grampound,2023-06-08T23:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.49
430638,Fore St Grampound,2023-06-08T23:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,4.04
430638,Fore St Grampound,2023-06-08T23:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,-4.1
430638,Fore St Grampound,2023-06-08T23:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.03
430638,Fore St Grampound,2023-06-08T23:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,-2.45
430638,Fore St Grampound,2023-06-08T23:00:00.000+00:00,feeder,50.0,N Current (RMS),A,16.8
430638,Fore St Grampound,2023-06-08T23:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,29.8
430638,Fore St Grampound,2023-06-08T23:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,13.1
430638,Fore St Grampound,2023-06-08T23:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,19.6
430638,Fore St Grampound,2023-06-08T23:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.14
430638,Fore St Grampound,2023-06-08T23:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.17
430638,Fore St Grampound,2023-06-08T23:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.43
430638,Fore St Grampound,2023-06-08T23:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-2.08
430638,Fore St Grampound,2023-06-08T23:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.87
430638,Fore St Grampound,2023-06-08T23:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.85
430638,Fore St Grampound,2023-06-08T23:00:00.000+00:00,feeder,40.0,N Current (RMS),A,10.1
430638,Fore St Grampound,2023-06-08T23:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.4
430638,Fore St Grampound,2023-06-08T23:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.7
430638,Fore St Grampound,2023-06-08T23:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.2
430638,Fore St Grampound,2023-06-08T23:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.4
430638,Fore St Grampound,2023-06-08T23:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.57
430638,Fore St Grampound,2023-06-08T23:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.22
430638,Fore St Grampound,2023-06-08T23:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.83
430638,Fore St Grampound,2023-06-08T23:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.83
430638,Fore St Grampound,2023-06-08T23:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.21
430638,Fore St Grampound,2023-06-08T23:00:00.000+00:00,feeder,30.0,N Current (RMS),A,10.2
430638,Fore St Grampound,2023-06-08T23:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.9
430638,Fore St Grampound,2023-06-08T23:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.6
430638,Fore St Grampound,2023-06-08T23:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.4
430638,Fore St Grampound,2023-06-08T23:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.15
430638,Fore St Grampound,2023-06-08T23:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.28
430638,Fore St Grampound,2023-06-08T23:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.26
430638,Fore St Grampound,2023-06-08T23:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.24
430638,Fore St Grampound,2023-06-08T23:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.4
430638,Fore St Grampound,2023-06-08T23:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.15
430638,Fore St Grampound,2023-06-08T23:00:00.000+00:00,feeder,20.0,N Current (RMS),A,10.4
430638,Fore St Grampound,2023-06-08T23:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.3
430638,Fore St Grampound,2023-06-08T23:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.0
430638,Fore St Grampound,2023-06-08T23:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.4
430638,Fore St Grampound,2023-06-08T23:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.86
430638,Fore St Grampound,2023-06-08T23:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.07
430638,Fore St Grampound,2023-06-08T23:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.8
430638,Fore St Grampound,2023-06-08T23:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.41
430638,Fore St Grampound,2023-06-08T23:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.24
430638,Fore St Grampound,2023-06-08T23:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.75
430638,Fore St Grampound,2023-06-08T23:00:00.000+00:00,feeder,10.0,N Current (RMS),A,8.5
430638,Fore St Grampound,2023-06-08T23:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.1
430638,Fore St Grampound,2023-06-08T23:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.8
430638,Fore St Grampound,2023-06-08T23:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.4
430638,Fore St Grampound,2023-06-08T23:00:00.000+00:00,transformer,,Temperature,C,28.7
430638,Fore St Grampound,2023-06-08T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
430638,Fore St Grampound,2023-06-08T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.16
430638,Fore St Grampound,2023-06-08T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
430638,Fore St Grampound,2023-06-08T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.99
430638,Fore St Grampound,2023-06-08T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
430638,Fore St Grampound,2023-06-08T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.8
430638,Fore St Grampound,2023-06-08T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.55
430638,Fore St Grampound,2023-06-08T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.15
430638,Fore St Grampound,2023-06-08T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.64
430638,Fore St Grampound,2023-06-08T23:00:00.000+00:00,busbar,,L3 Active Power,kW,-11.25
430638,Fore St Grampound,2023-06-08T23:00:00.000+00:00,busbar,,L2 Active Power,kW,16.57
430638,Fore St Grampound,2023-06-08T23:00:00.000+00:00,busbar,,L1 Active Power,kW,-6.51
430638,Fore St Grampound,2023-06-08T23:00:00.000+00:00,busbar,,N Current (RMS),A,38.4
430638,Fore St Grampound,2023-06-08T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,86.4
430638,Fore St Grampound,2023-06-08T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,69.0
430638,Fore St Grampound,2023-06-08T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,59.4
430638,Fore St Grampound,2023-06-08T22:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.45
430638,Fore St Grampound,2023-06-08T22:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.13
430638,Fore St Grampound,2023-06-08T22:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.88
430638,Fore St Grampound,2023-06-08T22:50:00.000+00:00,feeder,,L3 Active Power,kW,-1.26
430638,Fore St Grampound,2023-06-08T22:50:00.000+00:00,feeder,,L2 Active Power,kW,2.64
430638,Fore St Grampound,2023-06-08T22:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.81
430638,Fore St Grampound,2023-06-08T22:50:00.000+00:00,feeder,,N Current (RMS),A,12.4
430638,Fore St Grampound,2023-06-08T22:50:00.000+00:00,feeder,,L3 Current (RMS),A,17.0
430638,Fore St Grampound,2023-06-08T22:50:00.000+00:00,feeder,,L2 Current (RMS),A,12.1
430638,Fore St Grampound,2023-06-08T22:50:00.000+00:00,feeder,,L1 Current (RMS),A,8.8
430638,Fore St Grampound,2023-06-08T22:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-4.02
430638,Fore St Grampound,2023-06-08T22:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.63
430638,Fore St Grampound,2023-06-08T22:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,5.14
430638,Fore St Grampound,2023-06-08T22:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,-2.8
430638,Fore St Grampound,2023-06-08T22:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.52
430638,Fore St Grampound,2023-06-08T22:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,-2.75
430638,Fore St Grampound,2023-06-08T22:50:00.000+00:00,feeder,50.0,N Current (RMS),A,11.0
430638,Fore St Grampound,2023-06-08T22:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,20.2
430638,Fore St Grampound,2023-06-08T22:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,15.4
430638,Fore St Grampound,2023-06-08T22:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,24.3
430638,Fore St Grampound,2023-06-08T22:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.38
430638,Fore St Grampound,2023-06-08T22:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.28
430638,Fore St Grampound,2023-06-08T22:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.22
430638,Fore St Grampound,2023-06-08T22:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.54
430638,Fore St Grampound,2023-06-08T22:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.85
430638,Fore St Grampound,2023-06-08T22:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.73
430638,Fore St Grampound,2023-06-08T22:50:00.000+00:00,feeder,40.0,N Current (RMS),A,5.0
430638,Fore St Grampound,2023-06-08T22:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.1
430638,Fore St Grampound,2023-06-08T22:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.8
430638,Fore St Grampound,2023-06-08T22:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.3
