Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
430638,Fore St Grampound,2023-06-08T22:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.88
430638,Fore St Grampound,2023-06-08T22:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.51
430638,Fore St Grampound,2023-06-08T22:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.68
430638,Fore St Grampound,2023-06-08T22:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.15
430638,Fore St Grampound,2023-06-08T22:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.2
430638,Fore St Grampound,2023-06-08T22:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.37
430638,Fore St Grampound,2023-06-08T22:50:00.000+00:00,feeder,30.0,N Current (RMS),A,11.1
430638,Fore St Grampound,2023-06-08T22:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.0
430638,Fore St Grampound,2023-06-08T22:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.5
430638,Fore St Grampound,2023-06-08T22:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.3
430638,Fore St Grampound,2023-06-08T22:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.51
430638,Fore St Grampound,2023-06-08T22:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.22
430638,Fore St Grampound,2023-06-08T22:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.22
430638,Fore St Grampound,2023-06-08T22:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.0
430638,Fore St Grampound,2023-06-08T22:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.43
430638,Fore St Grampound,2023-06-08T22:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
430638,Fore St Grampound,2023-06-08T22:50:00.000+00:00,feeder,20.0,N Current (RMS),A,14.8
430638,Fore St Grampound,2023-06-08T22:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.1
430638,Fore St Grampound,2023-06-08T22:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.0
430638,Fore St Grampound,2023-06-08T22:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.2
430638,Fore St Grampound,2023-06-08T22:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.54
430638,Fore St Grampound,2023-06-08T22:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.11
430638,Fore St Grampound,2023-06-08T22:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.73
430638,Fore St Grampound,2023-06-08T22:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.95
430638,Fore St Grampound,2023-06-08T22:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.22
430638,Fore St Grampound,2023-06-08T22:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.82
430638,Fore St Grampound,2023-06-08T22:50:00.000+00:00,feeder,10.0,N Current (RMS),A,14.3
430638,Fore St Grampound,2023-06-08T22:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.3
430638,Fore St Grampound,2023-06-08T22:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.8
430638,Fore St Grampound,2023-06-08T22:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.2
430638,Fore St Grampound,2023-06-08T22:50:00.000+00:00,transformer,,Temperature,C,28.8
430638,Fore St Grampound,2023-06-08T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
430638,Fore St Grampound,2023-06-08T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.91
430638,Fore St Grampound,2023-06-08T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
430638,Fore St Grampound,2023-06-08T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.55
430638,Fore St Grampound,2023-06-08T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
430638,Fore St Grampound,2023-06-08T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.58
430638,Fore St Grampound,2023-06-08T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.78
430638,Fore St Grampound,2023-06-08T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.65
430638,Fore St Grampound,2023-06-08T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.87
430638,Fore St Grampound,2023-06-08T22:50:00.000+00:00,busbar,,L3 Active Power,kW,-9.7
430638,Fore St Grampound,2023-06-08T22:50:00.000+00:00,busbar,,L2 Active Power,kW,17.85
430638,Fore St Grampound,2023-06-08T22:50:00.000+00:00,busbar,,L1 Active Power,kW,-6.49
430638,Fore St Grampound,2023-06-08T22:50:00.000+00:00,busbar,,N Current (RMS),A,32.4
430638,Fore St Grampound,2023-06-08T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,73.3
430638,Fore St Grampound,2023-06-08T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,73.7
430638,Fore St Grampound,2023-06-08T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,63.8
430638,Fore St Grampound,2023-06-08T22:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.57
430638,Fore St Grampound,2023-06-08T22:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.08
430638,Fore St Grampound,2023-06-08T22:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.06
430638,Fore St Grampound,2023-06-08T22:40:00.000+00:00,feeder,,L3 Active Power,kW,-1.02
430638,Fore St Grampound,2023-06-08T22:40:00.000+00:00,feeder,,L2 Active Power,kW,3.31
430638,Fore St Grampound,2023-06-08T22:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.88
430638,Fore St Grampound,2023-06-08T22:40:00.000+00:00,feeder,,N Current (RMS),A,9.6
430638,Fore St Grampound,2023-06-08T22:40:00.000+00:00,feeder,,L3 Current (RMS),A,12.6
430638,Fore St Grampound,2023-06-08T22:40:00.000+00:00,feeder,,L2 Current (RMS),A,15.0
430638,Fore St Grampound,2023-06-08T22:40:00.000+00:00,feeder,,L1 Current (RMS),A,9.6
430638,Fore St Grampound,2023-06-08T22:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-4.63
430638,Fore St Grampound,2023-06-08T22:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.63
430638,Fore St Grampound,2023-06-08T22:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,6.56
430638,Fore St Grampound,2023-06-08T22:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,-3.21
430638,Fore St Grampound,2023-06-08T22:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.61
430638,Fore St Grampound,2023-06-08T22:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,-3.46
430638,Fore St Grampound,2023-06-08T22:40:00.000+00:00,feeder,50.0,N Current (RMS),A,13.6
430638,Fore St Grampound,2023-06-08T22:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,23.2
430638,Fore St Grampound,2023-06-08T22:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,15.6
430638,Fore St Grampound,2023-06-08T22:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,30.3
430638,Fore St Grampound,2023-06-08T22:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.4
430638,Fore St Grampound,2023-06-08T22:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.34
430638,Fore St Grampound,2023-06-08T22:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.32
430638,Fore St Grampound,2023-06-08T22:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.53
430638,Fore St Grampound,2023-06-08T22:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.83
430638,Fore St Grampound,2023-06-08T22:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.88
430638,Fore St Grampound,2023-06-08T22:40:00.000+00:00,feeder,40.0,N Current (RMS),A,5.6
430638,Fore St Grampound,2023-06-08T22:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.9
430638,Fore St Grampound,2023-06-08T22:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.8
430638,Fore St Grampound,2023-06-08T22:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.9
430638,Fore St Grampound,2023-06-08T22:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.5
430638,Fore St Grampound,2023-06-08T22:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.53
430638,Fore St Grampound,2023-06-08T22:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.12
430638,Fore St Grampound,2023-06-08T22:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.91
430638,Fore St Grampound,2023-06-08T22:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.15
430638,Fore St Grampound,2023-06-08T22:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.98
430638,Fore St Grampound,2023-06-08T22:40:00.000+00:00,feeder,30.0,N Current (RMS),A,7.0
430638,Fore St Grampound,2023-06-08T22:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.3
430638,Fore St Grampound,2023-06-08T22:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.1
430638,Fore St Grampound,2023-06-08T22:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.6
430638,Fore St Grampound,2023-06-08T22:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.53
430638,Fore St Grampound,2023-06-08T22:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.26
430638,Fore St Grampound,2023-06-08T22:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.31
430638,Fore St Grampound,2023-06-08T22:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.78
430638,Fore St Grampound,2023-06-08T22:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.48
430638,Fore St Grampound,2023-06-08T22:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.25
430638,Fore St Grampound,2023-06-08T22:40:00.000+00:00,feeder,20.0,N Current (RMS),A,6.2
430638,Fore St Grampound,2023-06-08T22:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.0
430638,Fore St Grampound,2023-06-08T22:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.2
430638,Fore St Grampound,2023-06-08T22:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.6
430638,Fore St Grampound,2023-06-08T22:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.88
430638,Fore St Grampound,2023-06-08T22:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
430638,Fore St Grampound,2023-06-08T22:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.86
430638,Fore St Grampound,2023-06-08T22:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.49
430638,Fore St Grampound,2023-06-08T22:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.04
430638,Fore St Grampound,2023-06-08T22:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.11
430638,Fore St Grampound,2023-06-08T22:40:00.000+00:00,feeder,10.0,N Current (RMS),A,14.8
430638,Fore St Grampound,2023-06-08T22:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.3
430638,Fore St Grampound,2023-06-08T22:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.2
430638,Fore St Grampound,2023-06-08T22:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.1
430638,Fore St Grampound,2023-06-08T22:40:00.000+00:00,transformer,,Temperature,C,28.8
430638,Fore St Grampound,2023-06-08T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
430638,Fore St Grampound,2023-06-08T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.44
430638,Fore St Grampound,2023-06-08T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
430638,Fore St Grampound,2023-06-08T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.98
430638,Fore St Grampound,2023-06-08T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
430638,Fore St Grampound,2023-06-08T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.28
430638,Fore St Grampound,2023-06-08T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.5
430638,Fore St Grampound,2023-06-08T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.56
430638,Fore St Grampound,2023-06-08T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.24
430638,Fore St Grampound,2023-06-08T22:40:00.000+00:00,busbar,,L3 Active Power,kW,-7.96
430638,Fore St Grampound,2023-06-08T22:40:00.000+00:00,busbar,,L2 Active Power,kW,16.42
430638,Fore St Grampound,2023-06-08T22:40:00.000+00:00,busbar,,L1 Active Power,kW,-7.56
430638,Fore St Grampound,2023-06-08T22:40:00.000+00:00,busbar,,N Current (RMS),A,29.9
430638,Fore St Grampound,2023-06-08T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,58.1
430638,Fore St Grampound,2023-06-08T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,67.9
430638,Fore St Grampound,2023-06-08T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,70.0
430638,Fore St Grampound,2023-06-08T22:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.98
430638,Fore St Grampound,2023-06-08T22:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.28
430638,Fore St Grampound,2023-06-08T22:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.07
430638,Fore St Grampound,2023-06-08T22:30:00.000+00:00,feeder,,L3 Active Power,kW,-1.03
430638,Fore St Grampound,2023-06-08T22:30:00.000+00:00,feeder,,L2 Active Power,kW,3.1
430638,Fore St Grampound,2023-06-08T22:30:00.000+00:00,feeder,,L1 Active Power,kW,-1.26
430638,Fore St Grampound,2023-06-08T22:30:00.000+00:00,feeder,,N Current (RMS),A,8.9
430638,Fore St Grampound,2023-06-08T22:30:00.000+00:00,feeder,,L3 Current (RMS),A,14.4
430638,Fore St Grampound,2023-06-08T22:30:00.000+00:00,feeder,,L2 Current (RMS),A,14.1
430638,Fore St Grampound,2023-06-08T22:30:00.000+00:00,feeder,,L1 Current (RMS),A,10.4
430638,Fore St Grampound,2023-06-08T22:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-4.38
430638,Fore St Grampound,2023-06-08T22:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.91
430638,Fore St Grampound,2023-06-08T22:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,6.36
430638,Fore St Grampound,2023-06-08T22:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,-3.24
430638,Fore St Grampound,2023-06-08T22:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.57
430638,Fore St Grampound,2023-06-08T22:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,-3.63
430638,Fore St Grampound,2023-06-08T22:30:00.000+00:00,feeder,50.0,N Current (RMS),A,11.2
430638,Fore St Grampound,2023-06-08T22:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,22.4
430638,Fore St Grampound,2023-06-08T22:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,20.3
430638,Fore St Grampound,2023-06-08T22:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,30.1
430638,Fore St Grampound,2023-06-08T22:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.39
430638,Fore St Grampound,2023-06-08T22:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.3
430638,Fore St Grampound,2023-06-08T22:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.26
430638,Fore St Grampound,2023-06-08T22:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.54
430638,Fore St Grampound,2023-06-08T22:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.96
430638,Fore St Grampound,2023-06-08T22:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-1.4
430638,Fore St Grampound,2023-06-08T22:30:00.000+00:00,feeder,40.0,N Current (RMS),A,10.1
430638,Fore St Grampound,2023-06-08T22:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.9
430638,Fore St Grampound,2023-06-08T22:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.3
430638,Fore St Grampound,2023-06-08T22:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.8
430638,Fore St Grampound,2023-06-08T22:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-5.32
430638,Fore St Grampound,2023-06-08T22:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.49
430638,Fore St Grampound,2023-06-08T22:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.27
430638,Fore St Grampound,2023-06-08T22:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-3.12
430638,Fore St Grampound,2023-06-08T22:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.77
430638,Fore St Grampound,2023-06-08T22:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.05
430638,Fore St Grampound,2023-06-08T22:30:00.000+00:00,feeder,30.0,N Current (RMS),A,22.5
430638,Fore St Grampound,2023-06-08T22:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.8
430638,Fore St Grampound,2023-06-08T22:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.7
430638,Fore St Grampound,2023-06-08T22:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.0
430638,Fore St Grampound,2023-06-08T22:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.89
430638,Fore St Grampound,2023-06-08T22:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.28
430638,Fore St Grampound,2023-06-08T22:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.71
430638,Fore St Grampound,2023-06-08T22:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.59
430638,Fore St Grampound,2023-06-08T22:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.37
430638,Fore St Grampound,2023-06-08T22:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.66
430638,Fore St Grampound,2023-06-08T22:30:00.000+00:00,feeder,20.0,N Current (RMS),A,4.5
430638,Fore St Grampound,2023-06-08T22:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.9
430638,Fore St Grampound,2023-06-08T22:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.9
430638,Fore St Grampound,2023-06-08T22:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.6
430638,Fore St Grampound,2023-06-08T22:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.63
430638,Fore St Grampound,2023-06-08T22:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.06
430638,Fore St Grampound,2023-06-08T22:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.96
430638,Fore St Grampound,2023-06-08T22:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.49
430638,Fore St Grampound,2023-06-08T22:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.77
430638,Fore St Grampound,2023-06-08T22:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.67
430638,Fore St Grampound,2023-06-08T22:30:00.000+00:00,feeder,10.0,N Current (RMS),A,10.9
430638,Fore St Grampound,2023-06-08T22:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.5
430638,Fore St Grampound,2023-06-08T22:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.5
430638,Fore St Grampound,2023-06-08T22:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.9
430638,Fore St Grampound,2023-06-08T22:30:00.000+00:00,transformer,,Temperature,C,28.8
430638,Fore St Grampound,2023-06-08T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
430638,Fore St Grampound,2023-06-08T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.45
430638,Fore St Grampound,2023-06-08T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
430638,Fore St Grampound,2023-06-08T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.24
430638,Fore St Grampound,2023-06-08T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
430638,Fore St Grampound,2023-06-08T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.38
430638,Fore St Grampound,2023-06-08T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.59
430638,Fore St Grampound,2023-06-08T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.07
430638,Fore St Grampound,2023-06-08T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,16.63
430638,Fore St Grampound,2023-06-08T22:30:00.000+00:00,busbar,,L3 Active Power,kW,-10.01
430638,Fore St Grampound,2023-06-08T22:30:00.000+00:00,busbar,,L2 Active Power,kW,15.54
430638,Fore St Grampound,2023-06-08T22:30:00.000+00:00,busbar,,L1 Active Power,kW,-8.67
430638,Fore St Grampound,2023-06-08T22:30:00.000+00:00,busbar,,N Current (RMS),A,36.9
430638,Fore St Grampound,2023-06-08T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,74.9
430638,Fore St Grampound,2023-06-08T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,65.0
430638,Fore St Grampound,2023-06-08T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,77.7
430638,Fore St Grampound,2023-06-08T22:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.89
430638,Fore St Grampound,2023-06-08T22:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.2
430638,Fore St Grampound,2023-06-08T22:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.08
430638,Fore St Grampound,2023-06-08T22:20:00.000+00:00,feeder,,L3 Active Power,kW,-1.19
430638,Fore St Grampound,2023-06-08T22:20:00.000+00:00,feeder,,L2 Active Power,kW,3.36
430638,Fore St Grampound,2023-06-08T22:20:00.000+00:00,feeder,,L1 Active Power,kW,-1.04
430638,Fore St Grampound,2023-06-08T22:20:00.000+00:00,feeder,,N Current (RMS),A,10.5
430638,Fore St Grampound,2023-06-08T22:20:00.000+00:00,feeder,,L3 Current (RMS),A,14.4
430638,Fore St Grampound,2023-06-08T22:20:00.000+00:00,feeder,,L2 Current (RMS),A,15.4
430638,Fore St Grampound,2023-06-08T22:20:00.000+00:00,feeder,,L1 Current (RMS),A,10.0
430638,Fore St Grampound,2023-06-08T22:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-4.62
430638,Fore St Grampound,2023-06-08T22:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.84
430638,Fore St Grampound,2023-06-08T22:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,4.62
430638,Fore St Grampound,2023-06-08T22:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,-3.25
430638,Fore St Grampound,2023-06-08T22:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.81
430638,Fore St Grampound,2023-06-08T22:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,-3.38
430638,Fore St Grampound,2023-06-08T22:20:00.000+00:00,feeder,50.0,N Current (RMS),A,10.1
430638,Fore St Grampound,2023-06-08T22:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,23.3
430638,Fore St Grampound,2023-06-08T22:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,16.8
430638,Fore St Grampound,2023-06-08T22:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,23.5
430638,Fore St Grampound,2023-06-08T22:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.39
430638,Fore St Grampound,2023-06-08T22:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.28
430638,Fore St Grampound,2023-06-08T22:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.35
430638,Fore St Grampound,2023-06-08T22:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.59
430638,Fore St Grampound,2023-06-08T22:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.94
430638,Fore St Grampound,2023-06-08T22:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-1.42
430638,Fore St Grampound,2023-06-08T22:20:00.000+00:00,feeder,40.0,N Current (RMS),A,10.4
430638,Fore St Grampound,2023-06-08T22:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.1
430638,Fore St Grampound,2023-06-08T22:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.2
430638,Fore St Grampound,2023-06-08T22:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.3
430638,Fore St Grampound,2023-06-08T22:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-4.16
430638,Fore St Grampound,2023-06-08T22:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.48
430638,Fore St Grampound,2023-06-08T22:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.51
430638,Fore St Grampound,2023-06-08T22:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.59
430638,Fore St Grampound,2023-06-08T22:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.25
430638,Fore St Grampound,2023-06-08T22:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.02
430638,Fore St Grampound,2023-06-08T22:20:00.000+00:00,feeder,30.0,N Current (RMS),A,19.7
430638,Fore St Grampound,2023-06-08T22:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.8
430638,Fore St Grampound,2023-06-08T22:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.5
430638,Fore St Grampound,2023-06-08T22:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.8
430638,Fore St Grampound,2023-06-08T22:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.77
430638,Fore St Grampound,2023-06-08T22:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.2
430638,Fore St Grampound,2023-06-08T22:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,4.74
430638,Fore St Grampound,2023-06-08T22:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.56
430638,Fore St Grampound,2023-06-08T22:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.31
430638,Fore St Grampound,2023-06-08T22:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-2.4
430638,Fore St Grampound,2023-06-08T22:20:00.000+00:00,feeder,20.0,N Current (RMS),A,21.7
430638,Fore St Grampound,2023-06-08T22:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.6
430638,Fore St Grampound,2023-06-08T22:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.6
430638,Fore St Grampound,2023-06-08T22:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.6
430638,Fore St Grampound,2023-06-08T22:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.61
430638,Fore St Grampound,2023-06-08T22:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.24
430638,Fore St Grampound,2023-06-08T22:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.19
430638,Fore St Grampound,2023-06-08T22:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.51
430638,Fore St Grampound,2023-06-08T22:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.86
430638,Fore St Grampound,2023-06-08T22:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.25
430638,Fore St Grampound,2023-06-08T22:20:00.000+00:00,feeder,10.0,N Current (RMS),A,15.7
430638,Fore St Grampound,2023-06-08T22:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.5
430638,Fore St Grampound,2023-06-08T22:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.0
430638,Fore St Grampound,2023-06-08T22:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.6
430638,Fore St Grampound,2023-06-08T22:20:00.000+00:00,transformer,,Temperature,C,28.8
430638,Fore St Grampound,2023-06-08T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
430638,Fore St Grampound,2023-06-08T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.62
430638,Fore St Grampound,2023-06-08T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
430638,Fore St Grampound,2023-06-08T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.31
430638,Fore St Grampound,2023-06-08T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
430638,Fore St Grampound,2023-06-08T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.6
430638,Fore St Grampound,2023-06-08T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.45
430638,Fore St Grampound,2023-06-08T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.17
430638,Fore St Grampound,2023-06-08T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,18.48
430638,Fore St Grampound,2023-06-08T22:20:00.000+00:00,busbar,,L3 Active Power,kW,-9.69
430638,Fore St Grampound,2023-06-08T22:20:00.000+00:00,busbar,,L2 Active Power,kW,16.54
430638,Fore St Grampound,2023-06-08T22:20:00.000+00:00,busbar,,L1 Active Power,kW,-10.51
430638,Fore St Grampound,2023-06-08T22:20:00.000+00:00,busbar,,N Current (RMS),A,41.8
430638,Fore St Grampound,2023-06-08T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,70.0
430638,Fore St Grampound,2023-06-08T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,69.3
430638,Fore St Grampound,2023-06-08T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,88.8
430638,Fore St Grampound,2023-06-08T22:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.83
430638,Fore St Grampound,2023-06-08T22:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
430638,Fore St Grampound,2023-06-08T22:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.21
430638,Fore St Grampound,2023-06-08T22:10:00.000+00:00,feeder,,L3 Active Power,kW,-1.05
430638,Fore St Grampound,2023-06-08T22:10:00.000+00:00,feeder,,L2 Active Power,kW,3.28
430638,Fore St Grampound,2023-06-08T22:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.85
430638,Fore St Grampound,2023-06-08T22:10:00.000+00:00,feeder,,N Current (RMS),A,8.5
430638,Fore St Grampound,2023-06-08T22:10:00.000+00:00,feeder,,L3 Current (RMS),A,14.0
430638,Fore St Grampound,2023-06-08T22:10:00.000+00:00,feeder,,L2 Current (RMS),A,14.0
430638,Fore St Grampound,2023-06-08T22:10:00.000+00:00,feeder,,L1 Current (RMS),A,10.2
430638,Fore St Grampound,2023-06-08T22:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-5.03
430638,Fore St Grampound,2023-06-08T22:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.94
430638,Fore St Grampound,2023-06-08T22:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,4.46
430638,Fore St Grampound,2023-06-08T22:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,-3.57
430638,Fore St Grampound,2023-06-08T22:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.89
430638,Fore St Grampound,2023-06-08T22:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,-3.49
430638,Fore St Grampound,2023-06-08T22:10:00.000+00:00,feeder,50.0,N Current (RMS),A,11.6
430638,Fore St Grampound,2023-06-08T22:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,25.7
430638,Fore St Grampound,2023-06-08T22:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,17.2
430638,Fore St Grampound,2023-06-08T22:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,23.3
430638,Fore St Grampound,2023-06-08T22:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.39
430638,Fore St Grampound,2023-06-08T22:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.3
430638,Fore St Grampound,2023-06-08T22:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.55
430638,Fore St Grampound,2023-06-08T22:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.55
430638,Fore St Grampound,2023-06-08T22:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.9
430638,Fore St Grampound,2023-06-08T22:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-2.3
430638,Fore St Grampound,2023-06-08T22:10:00.000+00:00,feeder,40.0,N Current (RMS),A,16.2
430638,Fore St Grampound,2023-06-08T22:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.9
430638,Fore St Grampound,2023-06-08T22:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.1
430638,Fore St Grampound,2023-06-08T22:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.6
430638,Fore St Grampound,2023-06-08T22:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.34
430638,Fore St Grampound,2023-06-08T22:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.48
430638,Fore St Grampound,2023-06-08T22:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.5
430638,Fore St Grampound,2023-06-08T22:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.63
430638,Fore St Grampound,2023-06-08T22:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.34
430638,Fore St Grampound,2023-06-08T22:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.98
430638,Fore St Grampound,2023-06-08T22:10:00.000+00:00,feeder,30.0,N Current (RMS),A,8.5
430638,Fore St Grampound,2023-06-08T22:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.7
430638,Fore St Grampound,2023-06-08T22:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.7
430638,Fore St Grampound,2023-06-08T22:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.7
430638,Fore St Grampound,2023-06-08T22:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.13
430638,Fore St Grampound,2023-06-08T22:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.32
430638,Fore St Grampound,2023-06-08T22:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.9
430638,Fore St Grampound,2023-06-08T22:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.81
430638,Fore St Grampound,2023-06-08T22:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.28
430638,Fore St Grampound,2023-06-08T22:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.87
430638,Fore St Grampound,2023-06-08T22:10:00.000+00:00,feeder,20.0,N Current (RMS),A,18.8
430638,Fore St Grampound,2023-06-08T22:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.4
430638,Fore St Grampound,2023-06-08T22:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.6
430638,Fore St Grampound,2023-06-08T22:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.9
430638,Fore St Grampound,2023-06-08T22:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.76
430638,Fore St Grampound,2023-06-08T22:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
430638,Fore St Grampound,2023-06-08T22:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.81
430638,Fore St Grampound,2023-06-08T22:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.52
430638,Fore St Grampound,2023-06-08T22:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.36
430638,Fore St Grampound,2023-06-08T22:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.38
430638,Fore St Grampound,2023-06-08T22:10:00.000+00:00,feeder,10.0,N Current (RMS),A,11.7
430638,Fore St Grampound,2023-06-08T22:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.9
430638,Fore St Grampound,2023-06-08T22:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.3
430638,Fore St Grampound,2023-06-08T22:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.8
430638,Fore St Grampound,2023-06-08T22:10:00.000+00:00,transformer,,Temperature,C,28.8
430638,Fore St Grampound,2023-06-08T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
430638,Fore St Grampound,2023-06-08T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.87
430638,Fore St Grampound,2023-06-08T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
430638,Fore St Grampound,2023-06-08T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.68
430638,Fore St Grampound,2023-06-08T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
430638,Fore St Grampound,2023-06-08T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.01
430638,Fore St Grampound,2023-06-08T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.49
430638,Fore St Grampound,2023-06-08T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.37
430638,Fore St Grampound,2023-06-08T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,19.43
430638,Fore St Grampound,2023-06-08T22:10:00.000+00:00,busbar,,L3 Active Power,kW,-9.13
430638,Fore St Grampound,2023-06-08T22:10:00.000+00:00,busbar,,L2 Active Power,kW,15.05
430638,Fore St Grampound,2023-06-08T22:10:00.000+00:00,busbar,,L1 Active Power,kW,-10.87
430638,Fore St Grampound,2023-06-08T22:10:00.000+00:00,busbar,,N Current (RMS),A,42.8
430638,Fore St Grampound,2023-06-08T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,64.7
430638,Fore St Grampound,2023-06-08T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,62.9
430638,Fore St Grampound,2023-06-08T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,92.3
430638,Fore St Grampound,2023-06-08T22:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.11
430638,Fore St Grampound,2023-06-08T22:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.66
430638,Fore St Grampound,2023-06-08T22:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.42
430638,Fore St Grampound,2023-06-08T22:00:00.000+00:00,feeder,,L3 Active Power,kW,-1.06
430638,Fore St Grampound,2023-06-08T22:00:00.000+00:00,feeder,,L2 Active Power,kW,5.17
430638,Fore St Grampound,2023-06-08T22:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.92
430638,Fore St Grampound,2023-06-08T22:00:00.000+00:00,feeder,,N Current (RMS),A,11.2
430638,Fore St Grampound,2023-06-08T22:00:00.000+00:00,feeder,,L3 Current (RMS),A,14.9
430638,Fore St Grampound,2023-06-08T22:00:00.000+00:00,feeder,,L2 Current (RMS),A,22.0
430638,Fore St Grampound,2023-06-08T22:00:00.000+00:00,feeder,,L1 Current (RMS),A,11.1
430638,Fore St Grampound,2023-06-08T22:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-6.64
430638,Fore St Grampound,2023-06-08T22:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.99
430638,Fore St Grampound,2023-06-08T22:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,4.36
430638,Fore St Grampound,2023-06-08T22:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,-4.22
430638,Fore St Grampound,2023-06-08T22:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.1
430638,Fore St Grampound,2023-06-08T22:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,-3.31
430638,Fore St Grampound,2023-06-08T22:00:00.000+00:00,feeder,50.0,N Current (RMS),A,16.3
430638,Fore St Grampound,2023-06-08T22:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,32.3
430638,Fore St Grampound,2023-06-08T22:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,18.0
430638,Fore St Grampound,2023-06-08T22:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,22.8
430638,Fore St Grampound,2023-06-08T22:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.35
430638,Fore St Grampound,2023-06-08T22:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.35
430638,Fore St Grampound,2023-06-08T22:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.87
430638,Fore St Grampound,2023-06-08T22:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.56
430638,Fore St Grampound,2023-06-08T22:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.91
430638,Fore St Grampound,2023-06-08T22:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-1.66
430638,Fore St Grampound,2023-06-08T22:00:00.000+00:00,feeder,40.0,N Current (RMS),A,13.2
430638,Fore St Grampound,2023-06-08T22:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.9
430638,Fore St Grampound,2023-06-08T22:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.2
430638,Fore St Grampound,2023-06-08T22:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.5
430638,Fore St Grampound,2023-06-08T22:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.6
430638,Fore St Grampound,2023-06-08T22:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.41
430638,Fore St Grampound,2023-06-08T22:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.48
430638,Fore St Grampound,2023-06-08T22:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.08
430638,Fore St Grampound,2023-06-08T22:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.24
430638,Fore St Grampound,2023-06-08T22:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.01
430638,Fore St Grampound,2023-06-08T22:00:00.000+00:00,feeder,30.0,N Current (RMS),A,7.9
430638,Fore St Grampound,2023-06-08T22:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.1
430638,Fore St Grampound,2023-06-08T22:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.2
430638,Fore St Grampound,2023-06-08T22:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.1
430638,Fore St Grampound,2023-06-08T22:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.85
430638,Fore St Grampound,2023-06-08T22:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.35
430638,Fore St Grampound,2023-06-08T22:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.16
430638,Fore St Grampound,2023-06-08T22:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.21
430638,Fore St Grampound,2023-06-08T22:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.25
430638,Fore St Grampound,2023-06-08T22:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.9
430638,Fore St Grampound,2023-06-08T22:00:00.000+00:00,feeder,20.0,N Current (RMS),A,6.4
430638,Fore St Grampound,2023-06-08T22:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.0
430638,Fore St Grampound,2023-06-08T22:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.5
430638,Fore St Grampound,2023-06-08T22:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.0
430638,Fore St Grampound,2023-06-08T22:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.77
430638,Fore St Grampound,2023-06-08T22:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.23
430638,Fore St Grampound,2023-06-08T22:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.83
430638,Fore St Grampound,2023-06-08T22:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.43
430638,Fore St Grampound,2023-06-08T22:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.62
430638,Fore St Grampound,2023-06-08T22:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.3
430638,Fore St Grampound,2023-06-08T22:00:00.000+00:00,feeder,10.0,N Current (RMS),A,12.2
430638,Fore St Grampound,2023-06-08T22:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.8
430638,Fore St Grampound,2023-06-08T22:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.3
430638,Fore St Grampound,2023-06-08T22:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.6
430638,Fore St Grampound,2023-06-08T22:00:00.000+00:00,transformer,,Temperature,C,28.8
430638,Fore St Grampound,2023-06-08T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
430638,Fore St Grampound,2023-06-08T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.53
430638,Fore St Grampound,2023-06-08T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
430638,Fore St Grampound,2023-06-08T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.09
430638,Fore St Grampound,2023-06-08T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
430638,Fore St Grampound,2023-06-08T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.5
430638,Fore St Grampound,2023-06-08T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.33
430638,Fore St Grampound,2023-06-08T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.31
430638,Fore St Grampound,2023-06-08T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,17.11
430638,Fore St Grampound,2023-06-08T22:00:00.000+00:00,busbar,,L3 Active Power,kW,-9.57
430638,Fore St Grampound,2023-06-08T22:00:00.000+00:00,busbar,,L2 Active Power,kW,18.29
430638,Fore St Grampound,2023-06-08T22:00:00.000+00:00,busbar,,L1 Active Power,kW,-9.1
430638,Fore St Grampound,2023-06-08T22:00:00.000+00:00,busbar,,N Current (RMS),A,34.7
430638,Fore St Grampound,2023-06-08T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,71.2
430638,Fore St Grampound,2023-06-08T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,76.3
430638,Fore St Grampound,2023-06-08T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,80.6
430638,Fore St Grampound,2023-06-08T21:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.75
430638,Fore St Grampound,2023-06-08T21:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.51
430638,Fore St Grampound,2023-06-08T21:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.36
430638,Fore St Grampound,2023-06-08T21:50:00.000+00:00,feeder,,L3 Active Power,kW,-1.06
430638,Fore St Grampound,2023-06-08T21:50:00.000+00:00,feeder,,L2 Active Power,kW,4.09
430638,Fore St Grampound,2023-06-08T21:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.68
430638,Fore St Grampound,2023-06-08T21:50:00.000+00:00,feeder,,N Current (RMS),A,12.2
430638,Fore St Grampound,2023-06-08T21:50:00.000+00:00,feeder,,L3 Current (RMS),A,13.8
430638,Fore St Grampound,2023-06-08T21:50:00.000+00:00,feeder,,L2 Current (RMS),A,19.1
430638,Fore St Grampound,2023-06-08T21:50:00.000+00:00,feeder,,L1 Current (RMS),A,10.6
430638,Fore St Grampound,2023-06-08T21:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-4.79
430638,Fore St Grampound,2023-06-08T21:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,1.01
430638,Fore St Grampound,2023-06-08T21:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,4.3
430638,Fore St Grampound,2023-06-08T21:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,-3.56
430638,Fore St Grampound,2023-06-08T21:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.42
430638,Fore St Grampound,2023-06-08T21:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,-2.49
430638,Fore St Grampound,2023-06-08T21:50:00.000+00:00,feeder,50.0,N Current (RMS),A,13.2
430638,Fore St Grampound,2023-06-08T21:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,24.5
430638,Fore St Grampound,2023-06-08T21:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,19.3
430638,Fore St Grampound,2023-06-08T21:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,20.6
430638,Fore St Grampound,2023-06-08T21:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.38
430638,Fore St Grampound,2023-06-08T21:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.35
430638,Fore St Grampound,2023-06-08T21:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.52
430638,Fore St Grampound,2023-06-08T21:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.6
430638,Fore St Grampound,2023-06-08T21:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.94
430638,Fore St Grampound,2023-06-08T21:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-1.34
430638,Fore St Grampound,2023-06-08T21:50:00.000+00:00,feeder,40.0,N Current (RMS),A,11.0
430638,Fore St Grampound,2023-06-08T21:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.1
430638,Fore St Grampound,2023-06-08T21:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.3
430638,Fore St Grampound,2023-06-08T21:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.5
430638,Fore St Grampound,2023-06-08T21:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.63
430638,Fore St Grampound,2023-06-08T21:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.42
430638,Fore St Grampound,2023-06-08T21:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.0
430638,Fore St Grampound,2023-06-08T21:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.6
430638,Fore St Grampound,2023-06-08T21:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.89
430638,Fore St Grampound,2023-06-08T21:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.07
430638,Fore St Grampound,2023-06-08T21:50:00.000+00:00,feeder,30.0,N Current (RMS),A,13.6
430638,Fore St Grampound,2023-06-08T21:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.6
430638,Fore St Grampound,2023-06-08T21:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.8
430638,Fore St Grampound,2023-06-08T21:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.2
430638,Fore St Grampound,2023-06-08T21:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.95
430638,Fore St Grampound,2023-06-08T21:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.28
430638,Fore St Grampound,2023-06-08T21:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.86
430638,Fore St Grampound,2023-06-08T21:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.67
430638,Fore St Grampound,2023-06-08T21:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.41
430638,Fore St Grampound,2023-06-08T21:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.87
430638,Fore St Grampound,2023-06-08T21:50:00.000+00:00,feeder,20.0,N Current (RMS),A,4.8
430638,Fore St Grampound,2023-06-08T21:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.4
430638,Fore St Grampound,2023-06-08T21:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.0
430638,Fore St Grampound,2023-06-08T21:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.5
430638,Fore St Grampound,2023-06-08T21:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.64
430638,Fore St Grampound,2023-06-08T21:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.12
430638,Fore St Grampound,2023-06-08T21:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.39
430638,Fore St Grampound,2023-06-08T21:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.5
430638,Fore St Grampound,2023-06-08T21:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.76
430638,Fore St Grampound,2023-06-08T21:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.26
430638,Fore St Grampound,2023-06-08T21:50:00.000+00:00,feeder,10.0,N Current (RMS),A,11.7
430638,Fore St Grampound,2023-06-08T21:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.5
430638,Fore St Grampound,2023-06-08T21:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.8
430638,Fore St Grampound,2023-06-08T21:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.5
430638,Fore St Grampound,2023-06-08T21:50:00.000+00:00,transformer,,Temperature,C,28.8
430638,Fore St Grampound,2023-06-08T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
430638,Fore St Grampound,2023-06-08T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.0
430638,Fore St Grampound,2023-06-08T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
430638,Fore St Grampound,2023-06-08T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.1
430638,Fore St Grampound,2023-06-08T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
430638,Fore St Grampound,2023-06-08T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.92
430638,Fore St Grampound,2023-06-08T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.14
430638,Fore St Grampound,2023-06-08T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.36
430638,Fore St Grampound,2023-06-08T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,17.44
430638,Fore St Grampound,2023-06-08T21:50:00.000+00:00,busbar,,L3 Active Power,kW,-9.01
430638,Fore St Grampound,2023-06-08T21:50:00.000+00:00,busbar,,L2 Active Power,kW,18.5
430638,Fore St Grampound,2023-06-08T21:50:00.000+00:00,busbar,,L1 Active Power,kW,-8.71
430638,Fore St Grampound,2023-06-08T21:50:00.000+00:00,busbar,,N Current (RMS),A,37.0
430638,Fore St Grampound,2023-06-08T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,63.0
430638,Fore St Grampound,2023-06-08T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,77.0
430638,Fore St Grampound,2023-06-08T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,81.1
430638,Fore St Grampound,2023-06-08T21:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.49
430638,Fore St Grampound,2023-06-08T21:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.03
430638,Fore St Grampound,2023-06-08T21:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,3.42
430638,Fore St Grampound,2023-06-08T21:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.95
430638,Fore St Grampound,2023-06-08T21:40:00.000+00:00,feeder,,L2 Active Power,kW,7.18
430638,Fore St Grampound,2023-06-08T21:40:00.000+00:00,feeder,,L1 Active Power,kW,-1.69
430638,Fore St Grampound,2023-06-08T21:40:00.000+00:00,feeder,,N Current (RMS),A,13.1
430638,Fore St Grampound,2023-06-08T21:40:00.000+00:00,feeder,,L3 Current (RMS),A,16.4
430638,Fore St Grampound,2023-06-08T21:40:00.000+00:00,feeder,,L2 Current (RMS),A,30.8
430638,Fore St Grampound,2023-06-08T21:40:00.000+00:00,feeder,,L1 Current (RMS),A,16.8
430638,Fore St Grampound,2023-06-08T21:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-5.14
430638,Fore St Grampound,2023-06-08T21:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,1.13
430638,Fore St Grampound,2023-06-08T21:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,4.81
430638,Fore St Grampound,2023-06-08T21:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,-3.92
