Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
430638,Fore St Grampound,2023-06-08T21:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.44
430638,Fore St Grampound,2023-06-08T21:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,-2.71
430638,Fore St Grampound,2023-06-08T21:40:00.000+00:00,feeder,50.0,N Current (RMS),A,19.2
430638,Fore St Grampound,2023-06-08T21:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,26.8
430638,Fore St Grampound,2023-06-08T21:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,32.5
430638,Fore St Grampound,2023-06-08T21:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,22.8
430638,Fore St Grampound,2023-06-08T21:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.59
430638,Fore St Grampound,2023-06-08T21:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.35
430638,Fore St Grampound,2023-06-08T21:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.94
430638,Fore St Grampound,2023-06-08T21:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.76
430638,Fore St Grampound,2023-06-08T21:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.96
430638,Fore St Grampound,2023-06-08T21:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.7
430638,Fore St Grampound,2023-06-08T21:40:00.000+00:00,feeder,40.0,N Current (RMS),A,9.9
430638,Fore St Grampound,2023-06-08T21:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.0
430638,Fore St Grampound,2023-06-08T21:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.9
430638,Fore St Grampound,2023-06-08T21:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.3
430638,Fore St Grampound,2023-06-08T21:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.25
430638,Fore St Grampound,2023-06-08T21:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.37
430638,Fore St Grampound,2023-06-08T21:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.96
430638,Fore St Grampound,2023-06-08T21:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.37
430638,Fore St Grampound,2023-06-08T21:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.2
430638,Fore St Grampound,2023-06-08T21:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.46
430638,Fore St Grampound,2023-06-08T21:40:00.000+00:00,feeder,30.0,N Current (RMS),A,8.9
430638,Fore St Grampound,2023-06-08T21:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.5
430638,Fore St Grampound,2023-06-08T21:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.4
430638,Fore St Grampound,2023-06-08T21:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.1
430638,Fore St Grampound,2023-06-08T21:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.39
430638,Fore St Grampound,2023-06-08T21:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.34
430638,Fore St Grampound,2023-06-08T21:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.9
430638,Fore St Grampound,2023-06-08T21:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.91
430638,Fore St Grampound,2023-06-08T21:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.39
430638,Fore St Grampound,2023-06-08T21:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.73
430638,Fore St Grampound,2023-06-08T21:40:00.000+00:00,feeder,20.0,N Current (RMS),A,6.8
430638,Fore St Grampound,2023-06-08T21:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.9
430638,Fore St Grampound,2023-06-08T21:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.1
430638,Fore St Grampound,2023-06-08T21:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.7
430638,Fore St Grampound,2023-06-08T21:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.73
430638,Fore St Grampound,2023-06-08T21:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.25
430638,Fore St Grampound,2023-06-08T21:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.91
430638,Fore St Grampound,2023-06-08T21:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.52
430638,Fore St Grampound,2023-06-08T21:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.34
430638,Fore St Grampound,2023-06-08T21:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.77
430638,Fore St Grampound,2023-06-08T21:40:00.000+00:00,feeder,10.0,N Current (RMS),A,18.1
430638,Fore St Grampound,2023-06-08T21:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.8
430638,Fore St Grampound,2023-06-08T21:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.5
430638,Fore St Grampound,2023-06-08T21:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.8
430638,Fore St Grampound,2023-06-08T21:40:00.000+00:00,transformer,,Temperature,C,28.8
430638,Fore St Grampound,2023-06-08T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
430638,Fore St Grampound,2023-06-08T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.56
430638,Fore St Grampound,2023-06-08T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
430638,Fore St Grampound,2023-06-08T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.2
430638,Fore St Grampound,2023-06-08T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
430638,Fore St Grampound,2023-06-08T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.21
430638,Fore St Grampound,2023-06-08T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.58
430638,Fore St Grampound,2023-06-08T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.85
430638,Fore St Grampound,2023-06-08T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,18.95
430638,Fore St Grampound,2023-06-08T21:40:00.000+00:00,busbar,,L3 Active Power,kW,-9.43
430638,Fore St Grampound,2023-06-08T21:40:00.000+00:00,busbar,,L2 Active Power,kW,26.5
430638,Fore St Grampound,2023-06-08T21:40:00.000+00:00,busbar,,L1 Active Power,kW,-9.08
430638,Fore St Grampound,2023-06-08T21:40:00.000+00:00,busbar,,N Current (RMS),A,49.2
430638,Fore St Grampound,2023-06-08T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,69.2
430638,Fore St Grampound,2023-06-08T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,111.1
430638,Fore St Grampound,2023-06-08T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,87.5
430638,Fore St Grampound,2023-06-08T21:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.73
430638,Fore St Grampound,2023-06-08T21:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.41
430638,Fore St Grampound,2023-06-08T21:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,4.05
430638,Fore St Grampound,2023-06-08T21:30:00.000+00:00,feeder,,L3 Active Power,kW,-1.88
430638,Fore St Grampound,2023-06-08T21:30:00.000+00:00,feeder,,L2 Active Power,kW,6.78
430638,Fore St Grampound,2023-06-08T21:30:00.000+00:00,feeder,,L1 Active Power,kW,-2.6
430638,Fore St Grampound,2023-06-08T21:30:00.000+00:00,feeder,,N Current (RMS),A,11.2
430638,Fore St Grampound,2023-06-08T21:30:00.000+00:00,feeder,,L3 Current (RMS),A,22.5
430638,Fore St Grampound,2023-06-08T21:30:00.000+00:00,feeder,,L2 Current (RMS),A,28.8
430638,Fore St Grampound,2023-06-08T21:30:00.000+00:00,feeder,,L1 Current (RMS),A,20.1
430638,Fore St Grampound,2023-06-08T21:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-5.47
430638,Fore St Grampound,2023-06-08T21:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,1.18
430638,Fore St Grampound,2023-06-08T21:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,4.86
430638,Fore St Grampound,2023-06-08T21:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,-3.89
430638,Fore St Grampound,2023-06-08T21:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.45
430638,Fore St Grampound,2023-06-08T21:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,-2.85
430638,Fore St Grampound,2023-06-08T21:30:00.000+00:00,feeder,50.0,N Current (RMS),A,19.1
430638,Fore St Grampound,2023-06-08T21:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,27.9
430638,Fore St Grampound,2023-06-08T21:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,35.4
430638,Fore St Grampound,2023-06-08T21:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,23.2
430638,Fore St Grampound,2023-06-08T21:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.67
430638,Fore St Grampound,2023-06-08T21:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.3
430638,Fore St Grampound,2023-06-08T21:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,4.09
430638,Fore St Grampound,2023-06-08T21:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.81
430638,Fore St Grampound,2023-06-08T21:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.21
430638,Fore St Grampound,2023-06-08T21:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-1.06
430638,Fore St Grampound,2023-06-08T21:30:00.000+00:00,feeder,40.0,N Current (RMS),A,14.3
430638,Fore St Grampound,2023-06-08T21:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.4
430638,Fore St Grampound,2023-06-08T21:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.3
430638,Fore St Grampound,2023-06-08T21:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.8
430638,Fore St Grampound,2023-06-08T21:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.88
430638,Fore St Grampound,2023-06-08T21:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.45
430638,Fore St Grampound,2023-06-08T21:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.96
430638,Fore St Grampound,2023-06-08T21:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.24
430638,Fore St Grampound,2023-06-08T21:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.71
430638,Fore St Grampound,2023-06-08T21:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.38
430638,Fore St Grampound,2023-06-08T21:30:00.000+00:00,feeder,30.0,N Current (RMS),A,8.6
430638,Fore St Grampound,2023-06-08T21:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.4
430638,Fore St Grampound,2023-06-08T21:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.6
430638,Fore St Grampound,2023-06-08T21:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.2
430638,Fore St Grampound,2023-06-08T21:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.99
430638,Fore St Grampound,2023-06-08T21:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.44
430638,Fore St Grampound,2023-06-08T21:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.1
430638,Fore St Grampound,2023-06-08T21:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.7
430638,Fore St Grampound,2023-06-08T21:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.97
430638,Fore St Grampound,2023-06-08T21:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.81
430638,Fore St Grampound,2023-06-08T21:30:00.000+00:00,feeder,20.0,N Current (RMS),A,8.5
430638,Fore St Grampound,2023-06-08T21:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.7
430638,Fore St Grampound,2023-06-08T21:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.8
430638,Fore St Grampound,2023-06-08T21:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.4
430638,Fore St Grampound,2023-06-08T21:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.62
430638,Fore St Grampound,2023-06-08T21:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
430638,Fore St Grampound,2023-06-08T21:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.66
430638,Fore St Grampound,2023-06-08T21:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.92
430638,Fore St Grampound,2023-06-08T21:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.26
430638,Fore St Grampound,2023-06-08T21:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.08
430638,Fore St Grampound,2023-06-08T21:30:00.000+00:00,feeder,10.0,N Current (RMS),A,25.7
430638,Fore St Grampound,2023-06-08T21:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.9
430638,Fore St Grampound,2023-06-08T21:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.3
430638,Fore St Grampound,2023-06-08T21:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.2
430638,Fore St Grampound,2023-06-08T21:30:00.000+00:00,transformer,,Temperature,C,28.8
430638,Fore St Grampound,2023-06-08T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
430638,Fore St Grampound,2023-06-08T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.75
430638,Fore St Grampound,2023-06-08T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
430638,Fore St Grampound,2023-06-08T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.57
430638,Fore St Grampound,2023-06-08T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
430638,Fore St Grampound,2023-06-08T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.38
430638,Fore St Grampound,2023-06-08T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.36
430638,Fore St Grampound,2023-06-08T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.18
430638,Fore St Grampound,2023-06-08T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,22.71
430638,Fore St Grampound,2023-06-08T21:30:00.000+00:00,busbar,,L3 Active Power,kW,-10.43
430638,Fore St Grampound,2023-06-08T21:30:00.000+00:00,busbar,,L2 Active Power,kW,29.39
430638,Fore St Grampound,2023-06-08T21:30:00.000+00:00,busbar,,L1 Active Power,kW,-11.78
430638,Fore St Grampound,2023-06-08T21:30:00.000+00:00,busbar,,N Current (RMS),A,49.7
430638,Fore St Grampound,2023-06-08T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,77.3
430638,Fore St Grampound,2023-06-08T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,121.5
430638,Fore St Grampound,2023-06-08T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,105.4
430638,Fore St Grampound,2023-06-08T21:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-9.26
430638,Fore St Grampound,2023-06-08T21:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.42
430638,Fore St Grampound,2023-06-08T21:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.6
430638,Fore St Grampound,2023-06-08T21:20:00.000+00:00,feeder,,L3 Active Power,kW,-5.07
430638,Fore St Grampound,2023-06-08T21:20:00.000+00:00,feeder,,L2 Active Power,kW,6.82
430638,Fore St Grampound,2023-06-08T21:20:00.000+00:00,feeder,,L1 Active Power,kW,-1.44
430638,Fore St Grampound,2023-06-08T21:20:00.000+00:00,feeder,,N Current (RMS),A,32.1
430638,Fore St Grampound,2023-06-08T21:20:00.000+00:00,feeder,,L3 Current (RMS),A,45.7
430638,Fore St Grampound,2023-06-08T21:20:00.000+00:00,feeder,,L2 Current (RMS),A,29.0
430638,Fore St Grampound,2023-06-08T21:20:00.000+00:00,feeder,,L1 Current (RMS),A,12.7
430638,Fore St Grampound,2023-06-08T21:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-7.07
430638,Fore St Grampound,2023-06-08T21:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,1.0
430638,Fore St Grampound,2023-06-08T21:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,4.7
430638,Fore St Grampound,2023-06-08T21:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,-4.59
430638,Fore St Grampound,2023-06-08T21:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,9.39
430638,Fore St Grampound,2023-06-08T21:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,-2.94
430638,Fore St Grampound,2023-06-08T21:20:00.000+00:00,feeder,50.0,N Current (RMS),A,25.0
430638,Fore St Grampound,2023-06-08T21:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,35.4
430638,Fore St Grampound,2023-06-08T21:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,40.4
430638,Fore St Grampound,2023-06-08T21:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,23.1
430638,Fore St Grampound,2023-06-08T21:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.64
430638,Fore St Grampound,2023-06-08T21:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.14
430638,Fore St Grampound,2023-06-08T21:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.84
430638,Fore St Grampound,2023-06-08T21:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.81
430638,Fore St Grampound,2023-06-08T21:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.33
430638,Fore St Grampound,2023-06-08T21:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.77
430638,Fore St Grampound,2023-06-08T21:20:00.000+00:00,feeder,40.0,N Current (RMS),A,11.5
430638,Fore St Grampound,2023-06-08T21:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.3
430638,Fore St Grampound,2023-06-08T21:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.7
430638,Fore St Grampound,2023-06-08T21:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.2
430638,Fore St Grampound,2023-06-08T21:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.98
430638,Fore St Grampound,2023-06-08T21:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.45
430638,Fore St Grampound,2023-06-08T21:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.8
430638,Fore St Grampound,2023-06-08T21:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.41
430638,Fore St Grampound,2023-06-08T21:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.3
430638,Fore St Grampound,2023-06-08T21:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.93
430638,Fore St Grampound,2023-06-08T21:20:00.000+00:00,feeder,30.0,N Current (RMS),A,11.5
430638,Fore St Grampound,2023-06-08T21:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.1
430638,Fore St Grampound,2023-06-08T21:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.1
430638,Fore St Grampound,2023-06-08T21:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.6
430638,Fore St Grampound,2023-06-08T21:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.96
430638,Fore St Grampound,2023-06-08T21:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.35
430638,Fore St Grampound,2023-06-08T21:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.62
430638,Fore St Grampound,2023-06-08T21:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.2
430638,Fore St Grampound,2023-06-08T21:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.39
430638,Fore St Grampound,2023-06-08T21:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.37
430638,Fore St Grampound,2023-06-08T21:20:00.000+00:00,feeder,20.0,N Current (RMS),A,9.8
430638,Fore St Grampound,2023-06-08T21:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.7
430638,Fore St Grampound,2023-06-08T21:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.1
430638,Fore St Grampound,2023-06-08T21:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.9
430638,Fore St Grampound,2023-06-08T21:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.35
430638,Fore St Grampound,2023-06-08T21:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.36
430638,Fore St Grampound,2023-06-08T21:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.16
430638,Fore St Grampound,2023-06-08T21:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.34
430638,Fore St Grampound,2023-06-08T21:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.73
430638,Fore St Grampound,2023-06-08T21:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.55
430638,Fore St Grampound,2023-06-08T21:20:00.000+00:00,feeder,10.0,N Current (RMS),A,19.2
430638,Fore St Grampound,2023-06-08T21:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.2
430638,Fore St Grampound,2023-06-08T21:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.1
430638,Fore St Grampound,2023-06-08T21:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.2
430638,Fore St Grampound,2023-06-08T21:20:00.000+00:00,transformer,,Temperature,C,28.8
430638,Fore St Grampound,2023-06-08T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
430638,Fore St Grampound,2023-06-08T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.64
430638,Fore St Grampound,2023-06-08T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
430638,Fore St Grampound,2023-06-08T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.63
430638,Fore St Grampound,2023-06-08T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
430638,Fore St Grampound,2023-06-08T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.1
430638,Fore St Grampound,2023-06-08T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-23.26
430638,Fore St Grampound,2023-06-08T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.12
430638,Fore St Grampound,2023-06-08T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,20.71
430638,Fore St Grampound,2023-06-08T21:20:00.000+00:00,busbar,,L3 Active Power,kW,-15.44
430638,Fore St Grampound,2023-06-08T21:20:00.000+00:00,busbar,,L2 Active Power,kW,27.96
430638,Fore St Grampound,2023-06-08T21:20:00.000+00:00,busbar,,L1 Active Power,kW,-10.0
430638,Fore St Grampound,2023-06-08T21:20:00.000+00:00,busbar,,N Current (RMS),A,49.0
430638,Fore St Grampound,2023-06-08T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,115.6
430638,Fore St Grampound,2023-06-08T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,116.2
430638,Fore St Grampound,2023-06-08T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,95.7
430638,Fore St Grampound,2023-06-08T21:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.63
430638,Fore St Grampound,2023-06-08T21:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.25
430638,Fore St Grampound,2023-06-08T21:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.74
430638,Fore St Grampound,2023-06-08T21:10:00.000+00:00,feeder,,L3 Active Power,kW,-2.25
430638,Fore St Grampound,2023-06-08T21:10:00.000+00:00,feeder,,L2 Active Power,kW,6.92
430638,Fore St Grampound,2023-06-08T21:10:00.000+00:00,feeder,,L1 Active Power,kW,-1.46
430638,Fore St Grampound,2023-06-08T21:10:00.000+00:00,feeder,,N Current (RMS),A,17.2
430638,Fore St Grampound,2023-06-08T21:10:00.000+00:00,feeder,,L3 Current (RMS),A,23.9
430638,Fore St Grampound,2023-06-08T21:10:00.000+00:00,feeder,,L2 Current (RMS),A,30.3
430638,Fore St Grampound,2023-06-08T21:10:00.000+00:00,feeder,,L1 Current (RMS),A,13.3
430638,Fore St Grampound,2023-06-08T21:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-10.42
430638,Fore St Grampound,2023-06-08T21:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.23
430638,Fore St Grampound,2023-06-08T21:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,4.79
430638,Fore St Grampound,2023-06-08T21:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,-6.33
430638,Fore St Grampound,2023-06-08T21:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.39
430638,Fore St Grampound,2023-06-08T21:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,-3.02
430638,Fore St Grampound,2023-06-08T21:10:00.000+00:00,feeder,50.0,N Current (RMS),A,29.3
430638,Fore St Grampound,2023-06-08T21:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,50.5
430638,Fore St Grampound,2023-06-08T21:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,23.6
430638,Fore St Grampound,2023-06-08T21:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,23.6
430638,Fore St Grampound,2023-06-08T21:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.5
430638,Fore St Grampound,2023-06-08T21:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.26
430638,Fore St Grampound,2023-06-08T21:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,5.21
430638,Fore St Grampound,2023-06-08T21:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.78
430638,Fore St Grampound,2023-06-08T21:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.37
430638,Fore St Grampound,2023-06-08T21:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-1.51
430638,Fore St Grampound,2023-06-08T21:10:00.000+00:00,feeder,40.0,N Current (RMS),A,18.6
430638,Fore St Grampound,2023-06-08T21:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.9
430638,Fore St Grampound,2023-06-08T21:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.9
430638,Fore St Grampound,2023-06-08T21:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.7
430638,Fore St Grampound,2023-06-08T21:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.12
430638,Fore St Grampound,2023-06-08T21:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.65
430638,Fore St Grampound,2023-06-08T21:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.05
430638,Fore St Grampound,2023-06-08T21:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.51
430638,Fore St Grampound,2023-06-08T21:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.43
430638,Fore St Grampound,2023-06-08T21:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.44
430638,Fore St Grampound,2023-06-08T21:10:00.000+00:00,feeder,30.0,N Current (RMS),A,9.6
430638,Fore St Grampound,2023-06-08T21:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.1
430638,Fore St Grampound,2023-06-08T21:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.3
430638,Fore St Grampound,2023-06-08T21:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.4
430638,Fore St Grampound,2023-06-08T21:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.28
430638,Fore St Grampound,2023-06-08T21:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.26
430638,Fore St Grampound,2023-06-08T21:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.52
430638,Fore St Grampound,2023-06-08T21:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.29
430638,Fore St Grampound,2023-06-08T21:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.55
430638,Fore St Grampound,2023-06-08T21:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.42
430638,Fore St Grampound,2023-06-08T21:10:00.000+00:00,feeder,20.0,N Current (RMS),A,9.6
430638,Fore St Grampound,2023-06-08T21:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.5
430638,Fore St Grampound,2023-06-08T21:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.7
430638,Fore St Grampound,2023-06-08T21:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.6
430638,Fore St Grampound,2023-06-08T21:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.22
430638,Fore St Grampound,2023-06-08T21:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.51
430638,Fore St Grampound,2023-06-08T21:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.52
430638,Fore St Grampound,2023-06-08T21:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.21
430638,Fore St Grampound,2023-06-08T21:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.6
430638,Fore St Grampound,2023-06-08T21:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.53
430638,Fore St Grampound,2023-06-08T21:10:00.000+00:00,feeder,10.0,N Current (RMS),A,21.1
430638,Fore St Grampound,2023-06-08T21:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.9
430638,Fore St Grampound,2023-06-08T21:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.9
430638,Fore St Grampound,2023-06-08T21:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.8
430638,Fore St Grampound,2023-06-08T21:10:00.000+00:00,transformer,,Temperature,C,28.9
430638,Fore St Grampound,2023-06-08T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
430638,Fore St Grampound,2023-06-08T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.72
430638,Fore St Grampound,2023-06-08T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
430638,Fore St Grampound,2023-06-08T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.21
430638,Fore St Grampound,2023-06-08T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
430638,Fore St Grampound,2023-06-08T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.55
430638,Fore St Grampound,2023-06-08T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-22.17
430638,Fore St Grampound,2023-06-08T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.2
430638,Fore St Grampound,2023-06-08T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,21.82
430638,Fore St Grampound,2023-06-08T21:10:00.000+00:00,busbar,,L3 Active Power,kW,-14.39
430638,Fore St Grampound,2023-06-08T21:10:00.000+00:00,busbar,,L2 Active Power,kW,25.25
430638,Fore St Grampound,2023-06-08T21:10:00.000+00:00,busbar,,L1 Active Power,kW,-10.4
430638,Fore St Grampound,2023-06-08T21:10:00.000+00:00,busbar,,N Current (RMS),A,43.4
430638,Fore St Grampound,2023-06-08T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,110.3
430638,Fore St Grampound,2023-06-08T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,105.3
430638,Fore St Grampound,2023-06-08T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,100.1
430638,Fore St Grampound,2023-06-08T21:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-5.47
430638,Fore St Grampound,2023-06-08T21:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.83
430638,Fore St Grampound,2023-06-08T21:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.6
430638,Fore St Grampound,2023-06-08T21:00:00.000+00:00,feeder,,L3 Active Power,kW,-2.67
430638,Fore St Grampound,2023-06-08T21:00:00.000+00:00,feeder,,L2 Active Power,kW,4.62
430638,Fore St Grampound,2023-06-08T21:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.97
430638,Fore St Grampound,2023-06-08T21:00:00.000+00:00,feeder,,N Current (RMS),A,19.8
430638,Fore St Grampound,2023-06-08T21:00:00.000+00:00,feeder,,L3 Current (RMS),A,25.9
430638,Fore St Grampound,2023-06-08T21:00:00.000+00:00,feeder,,L2 Current (RMS),A,21.6
430638,Fore St Grampound,2023-06-08T21:00:00.000+00:00,feeder,,L1 Current (RMS),A,12.1
430638,Fore St Grampound,2023-06-08T21:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-8.95
430638,Fore St Grampound,2023-06-08T21:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.11
430638,Fore St Grampound,2023-06-08T21:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,4.92
430638,Fore St Grampound,2023-06-08T21:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,-5.69
430638,Fore St Grampound,2023-06-08T21:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.36
430638,Fore St Grampound,2023-06-08T21:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,-3.4
430638,Fore St Grampound,2023-06-08T21:00:00.000+00:00,feeder,50.0,N Current (RMS),A,23.1
430638,Fore St Grampound,2023-06-08T21:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,43.7
430638,Fore St Grampound,2023-06-08T21:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,36.5
430638,Fore St Grampound,2023-06-08T21:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,24.8
430638,Fore St Grampound,2023-06-08T21:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.64
430638,Fore St Grampound,2023-06-08T21:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.2
430638,Fore St Grampound,2023-06-08T21:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,5.56
430638,Fore St Grampound,2023-06-08T21:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.88
430638,Fore St Grampound,2023-06-08T21:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.23
430638,Fore St Grampound,2023-06-08T21:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-1.93
430638,Fore St Grampound,2023-06-08T21:00:00.000+00:00,feeder,40.0,N Current (RMS),A,18.4
430638,Fore St Grampound,2023-06-08T21:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.6
430638,Fore St Grampound,2023-06-08T21:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.9
430638,Fore St Grampound,2023-06-08T21:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,24.3
430638,Fore St Grampound,2023-06-08T21:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.04
430638,Fore St Grampound,2023-06-08T21:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.72
430638,Fore St Grampound,2023-06-08T21:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.01
430638,Fore St Grampound,2023-06-08T21:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.35
430638,Fore St Grampound,2023-06-08T21:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.47
430638,Fore St Grampound,2023-06-08T21:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.31
430638,Fore St Grampound,2023-06-08T21:00:00.000+00:00,feeder,30.0,N Current (RMS),A,11.6
430638,Fore St Grampound,2023-06-08T21:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.3
430638,Fore St Grampound,2023-06-08T21:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.5
430638,Fore St Grampound,2023-06-08T21:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.1
430638,Fore St Grampound,2023-06-08T21:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.62
430638,Fore St Grampound,2023-06-08T21:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.32
430638,Fore St Grampound,2023-06-08T21:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.57
430638,Fore St Grampound,2023-06-08T21:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.55
430638,Fore St Grampound,2023-06-08T21:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.54
430638,Fore St Grampound,2023-06-08T21:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.45
430638,Fore St Grampound,2023-06-08T21:00:00.000+00:00,feeder,20.0,N Current (RMS),A,10.1
430638,Fore St Grampound,2023-06-08T21:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.9
430638,Fore St Grampound,2023-06-08T21:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.6
430638,Fore St Grampound,2023-06-08T21:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.8
430638,Fore St Grampound,2023-06-08T21:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.35
430638,Fore St Grampound,2023-06-08T21:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.49
430638,Fore St Grampound,2023-06-08T21:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.58
430638,Fore St Grampound,2023-06-08T21:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.13
430638,Fore St Grampound,2023-06-08T21:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.04
430638,Fore St Grampound,2023-06-08T21:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.52
430638,Fore St Grampound,2023-06-08T21:00:00.000+00:00,feeder,10.0,N Current (RMS),A,21.7
430638,Fore St Grampound,2023-06-08T21:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.4
430638,Fore St Grampound,2023-06-08T21:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.6
430638,Fore St Grampound,2023-06-08T21:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.7
430638,Fore St Grampound,2023-06-08T21:00:00.000+00:00,transformer,,Temperature,C,28.9
430638,Fore St Grampound,2023-06-08T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
430638,Fore St Grampound,2023-06-08T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.31
430638,Fore St Grampound,2023-06-08T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
430638,Fore St Grampound,2023-06-08T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.62
430638,Fore St Grampound,2023-06-08T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
430638,Fore St Grampound,2023-06-08T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.13
430638,Fore St Grampound,2023-06-08T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-22.08
430638,Fore St Grampound,2023-06-08T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.22
430638,Fore St Grampound,2023-06-08T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,20.25
430638,Fore St Grampound,2023-06-08T21:00:00.000+00:00,busbar,,L3 Active Power,kW,-14.27
430638,Fore St Grampound,2023-06-08T21:00:00.000+00:00,busbar,,L2 Active Power,kW,27.26
430638,Fore St Grampound,2023-06-08T21:00:00.000+00:00,busbar,,L1 Active Power,kW,-9.58
430638,Fore St Grampound,2023-06-08T21:00:00.000+00:00,busbar,,N Current (RMS),A,46.8
430638,Fore St Grampound,2023-06-08T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,109.2
430638,Fore St Grampound,2023-06-08T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,114.5
430638,Fore St Grampound,2023-06-08T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,93.1
430638,Fore St Grampound,2023-06-08T20:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.9
430638,Fore St Grampound,2023-06-08T20:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.12
430638,Fore St Grampound,2023-06-08T20:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.61
430638,Fore St Grampound,2023-06-08T20:50:00.000+00:00,feeder,,L3 Active Power,kW,-1.69
430638,Fore St Grampound,2023-06-08T20:50:00.000+00:00,feeder,,L2 Active Power,kW,4.31
430638,Fore St Grampound,2023-06-08T20:50:00.000+00:00,feeder,,L1 Active Power,kW,-1.08
430638,Fore St Grampound,2023-06-08T20:50:00.000+00:00,feeder,,N Current (RMS),A,15.3
430638,Fore St Grampound,2023-06-08T20:50:00.000+00:00,feeder,,L3 Current (RMS),A,19.2
430638,Fore St Grampound,2023-06-08T20:50:00.000+00:00,feeder,,L2 Current (RMS),A,20.4
430638,Fore St Grampound,2023-06-08T20:50:00.000+00:00,feeder,,L1 Current (RMS),A,12.2
430638,Fore St Grampound,2023-06-08T20:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-8.44
430638,Fore St Grampound,2023-06-08T20:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.06
430638,Fore St Grampound,2023-06-08T20:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,5.3
430638,Fore St Grampound,2023-06-08T20:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,-5.52
430638,Fore St Grampound,2023-06-08T20:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,9.13
430638,Fore St Grampound,2023-06-08T20:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,-3.56
430638,Fore St Grampound,2023-06-08T20:50:00.000+00:00,feeder,50.0,N Current (RMS),A,22.8
430638,Fore St Grampound,2023-06-08T20:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,41.6
430638,Fore St Grampound,2023-06-08T20:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,39.6
430638,Fore St Grampound,2023-06-08T20:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,26.8
430638,Fore St Grampound,2023-06-08T20:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.71
430638,Fore St Grampound,2023-06-08T20:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.28
430638,Fore St Grampound,2023-06-08T20:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,4.73
430638,Fore St Grampound,2023-06-08T20:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.82
430638,Fore St Grampound,2023-06-08T20:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.64
430638,Fore St Grampound,2023-06-08T20:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-1.4
430638,Fore St Grampound,2023-06-08T20:50:00.000+00:00,feeder,40.0,N Current (RMS),A,15.3
430638,Fore St Grampound,2023-06-08T20:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.6
430638,Fore St Grampound,2023-06-08T20:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.3
430638,Fore St Grampound,2023-06-08T20:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,20.7
430638,Fore St Grampound,2023-06-08T20:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.26
430638,Fore St Grampound,2023-06-08T20:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.6
430638,Fore St Grampound,2023-06-08T20:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.74
430638,Fore St Grampound,2023-06-08T20:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.41
430638,Fore St Grampound,2023-06-08T20:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.74
430638,Fore St Grampound,2023-06-08T20:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.25
430638,Fore St Grampound,2023-06-08T20:50:00.000+00:00,feeder,30.0,N Current (RMS),A,13.5
430638,Fore St Grampound,2023-06-08T20:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.1
430638,Fore St Grampound,2023-06-08T20:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.0
430638,Fore St Grampound,2023-06-08T20:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.6
430638,Fore St Grampound,2023-06-08T20:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.77
430638,Fore St Grampound,2023-06-08T20:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.35
430638,Fore St Grampound,2023-06-08T20:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.58
430638,Fore St Grampound,2023-06-08T20:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.13
430638,Fore St Grampound,2023-06-08T20:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.87
430638,Fore St Grampound,2023-06-08T20:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.35
430638,Fore St Grampound,2023-06-08T20:50:00.000+00:00,feeder,20.0,N Current (RMS),A,16.8
430638,Fore St Grampound,2023-06-08T20:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.6
430638,Fore St Grampound,2023-06-08T20:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.0
430638,Fore St Grampound,2023-06-08T20:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.8
430638,Fore St Grampound,2023-06-08T20:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.91
430638,Fore St Grampound,2023-06-08T20:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.3
430638,Fore St Grampound,2023-06-08T20:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.72
430638,Fore St Grampound,2023-06-08T20:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.11
430638,Fore St Grampound,2023-06-08T20:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.31
430638,Fore St Grampound,2023-06-08T20:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.76
430638,Fore St Grampound,2023-06-08T20:50:00.000+00:00,feeder,10.0,N Current (RMS),A,12.0
430638,Fore St Grampound,2023-06-08T20:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.6
430638,Fore St Grampound,2023-06-08T20:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.4
430638,Fore St Grampound,2023-06-08T20:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.1
430638,Fore St Grampound,2023-06-08T20:50:00.000+00:00,transformer,,Temperature,C,28.9
430638,Fore St Grampound,2023-06-08T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
430638,Fore St Grampound,2023-06-08T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.8
430638,Fore St Grampound,2023-06-08T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
430638,Fore St Grampound,2023-06-08T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.16
430638,Fore St Grampound,2023-06-08T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
430638,Fore St Grampound,2023-06-08T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.75
430638,Fore St Grampound,2023-06-08T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-23.0
430638,Fore St Grampound,2023-06-08T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.64
430638,Fore St Grampound,2023-06-08T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,20.68
430638,Fore St Grampound,2023-06-08T20:50:00.000+00:00,busbar,,L3 Active Power,kW,-14.66
430638,Fore St Grampound,2023-06-08T20:50:00.000+00:00,busbar,,L2 Active Power,kW,26.01
430638,Fore St Grampound,2023-06-08T20:50:00.000+00:00,busbar,,L1 Active Power,kW,-9.41
430638,Fore St Grampound,2023-06-08T20:50:00.000+00:00,busbar,,N Current (RMS),A,51.6
430638,Fore St Grampound,2023-06-08T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,114.1
430638,Fore St Grampound,2023-06-08T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,109.6
430638,Fore St Grampound,2023-06-08T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,94.6
430638,Fore St Grampound,2023-06-08T20:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.04
430638,Fore St Grampound,2023-06-08T20:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.12
430638,Fore St Grampound,2023-06-08T20:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.5
430638,Fore St Grampound,2023-06-08T20:40:00.000+00:00,feeder,,L3 Active Power,kW,-1.53
430638,Fore St Grampound,2023-06-08T20:40:00.000+00:00,feeder,,L2 Active Power,kW,3.64
430638,Fore St Grampound,2023-06-08T20:40:00.000+00:00,feeder,,L1 Active Power,kW,-1.22
430638,Fore St Grampound,2023-06-08T20:40:00.000+00:00,feeder,,N Current (RMS),A,13.3
430638,Fore St Grampound,2023-06-08T20:40:00.000+00:00,feeder,,L3 Current (RMS),A,20.0
430638,Fore St Grampound,2023-06-08T20:40:00.000+00:00,feeder,,L2 Current (RMS),A,16.8
430638,Fore St Grampound,2023-06-08T20:40:00.000+00:00,feeder,,L1 Current (RMS),A,12.1
430638,Fore St Grampound,2023-06-08T20:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-8.9
430638,Fore St Grampound,2023-06-08T20:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.14
430638,Fore St Grampound,2023-06-08T20:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,5.47
430638,Fore St Grampound,2023-06-08T20:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,-5.64
430638,Fore St Grampound,2023-06-08T20:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.33
430638,Fore St Grampound,2023-06-08T20:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,-3.65
430638,Fore St Grampound,2023-06-08T20:40:00.000+00:00,feeder,50.0,N Current (RMS),A,20.7
430638,Fore St Grampound,2023-06-08T20:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,43.7
430638,Fore St Grampound,2023-06-08T20:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,31.5
430638,Fore St Grampound,2023-06-08T20:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,27.6
430638,Fore St Grampound,2023-06-08T20:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.82
430638,Fore St Grampound,2023-06-08T20:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.18
430638,Fore St Grampound,2023-06-08T20:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,5.42
430638,Fore St Grampound,2023-06-08T20:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.75
430638,Fore St Grampound,2023-06-08T20:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.88
430638,Fore St Grampound,2023-06-08T20:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-1.7
430638,Fore St Grampound,2023-06-08T20:40:00.000+00:00,feeder,40.0,N Current (RMS),A,18.0
430638,Fore St Grampound,2023-06-08T20:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.7
430638,Fore St Grampound,2023-06-08T20:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.3
430638,Fore St Grampound,2023-06-08T20:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.7
430638,Fore St Grampound,2023-06-08T20:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.75
430638,Fore St Grampound,2023-06-08T20:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.51
430638,Fore St Grampound,2023-06-08T20:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.33
430638,Fore St Grampound,2023-06-08T20:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.77
430638,Fore St Grampound,2023-06-08T20:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.12
430638,Fore St Grampound,2023-06-08T20:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.15
430638,Fore St Grampound,2023-06-08T20:40:00.000+00:00,feeder,30.0,N Current (RMS),A,11.0
430638,Fore St Grampound,2023-06-08T20:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.9
430638,Fore St Grampound,2023-06-08T20:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.3
430638,Fore St Grampound,2023-06-08T20:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.8
430638,Fore St Grampound,2023-06-08T20:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-5.92
430638,Fore St Grampound,2023-06-08T20:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.22
430638,Fore St Grampound,2023-06-08T20:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.47
430638,Fore St Grampound,2023-06-08T20:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-4.28
430638,Fore St Grampound,2023-06-08T20:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.72
430638,Fore St Grampound,2023-06-08T20:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.06
430638,Fore St Grampound,2023-06-08T20:40:00.000+00:00,feeder,20.0,N Current (RMS),A,30.0
430638,Fore St Grampound,2023-06-08T20:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.4
430638,Fore St Grampound,2023-06-08T20:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.3
430638,Fore St Grampound,2023-06-08T20:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.3
430638,Fore St Grampound,2023-06-08T20:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.55
430638,Fore St Grampound,2023-06-08T20:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.34
430638,Fore St Grampound,2023-06-08T20:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.07
430638,Fore St Grampound,2023-06-08T20:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.34
430638,Fore St Grampound,2023-06-08T20:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.83
430638,Fore St Grampound,2023-06-08T20:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.09
430638,Fore St Grampound,2023-06-08T20:40:00.000+00:00,feeder,10.0,N Current (RMS),A,13.4
430638,Fore St Grampound,2023-06-08T20:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.5
430638,Fore St Grampound,2023-06-08T20:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.3
430638,Fore St Grampound,2023-06-08T20:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.8
430638,Fore St Grampound,2023-06-08T20:40:00.000+00:00,transformer,,Temperature,C,28.9
430638,Fore St Grampound,2023-06-08T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
430638,Fore St Grampound,2023-06-08T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.44
430638,Fore St Grampound,2023-06-08T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
430638,Fore St Grampound,2023-06-08T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.9
430638,Fore St Grampound,2023-06-08T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
430638,Fore St Grampound,2023-06-08T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.42
430638,Fore St Grampound,2023-06-08T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-24.98
430638,Fore St Grampound,2023-06-08T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.01
430638,Fore St Grampound,2023-06-08T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,21.27
430638,Fore St Grampound,2023-06-08T20:40:00.000+00:00,busbar,,L3 Active Power,kW,-15.32
430638,Fore St Grampound,2023-06-08T20:40:00.000+00:00,busbar,,L2 Active Power,kW,23.52
430638,Fore St Grampound,2023-06-08T20:40:00.000+00:00,busbar,,L1 Active Power,kW,-9.87
430638,Fore St Grampound,2023-06-08T20:40:00.000+00:00,busbar,,N Current (RMS),A,52.3
