Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
430638,Fore St Grampound,2023-06-08T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,122.6
430638,Fore St Grampound,2023-06-08T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,98.8
430638,Fore St Grampound,2023-06-08T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,97.7
430638,Fore St Grampound,2023-06-08T20:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.34
430638,Fore St Grampound,2023-06-08T20:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.4
430638,Fore St Grampound,2023-06-08T20:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,4.23
430638,Fore St Grampound,2023-06-08T20:30:00.000+00:00,feeder,,L3 Active Power,kW,-1.51
430638,Fore St Grampound,2023-06-08T20:30:00.000+00:00,feeder,,L2 Active Power,kW,3.49
430638,Fore St Grampound,2023-06-08T20:30:00.000+00:00,feeder,,L1 Active Power,kW,-2.56
430638,Fore St Grampound,2023-06-08T20:30:00.000+00:00,feeder,,N Current (RMS),A,13.5
430638,Fore St Grampound,2023-06-08T20:30:00.000+00:00,feeder,,L3 Current (RMS),A,16.8
430638,Fore St Grampound,2023-06-08T20:30:00.000+00:00,feeder,,L2 Current (RMS),A,16.0
430638,Fore St Grampound,2023-06-08T20:30:00.000+00:00,feeder,,L1 Current (RMS),A,22.1
430638,Fore St Grampound,2023-06-08T20:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-7.67
430638,Fore St Grampound,2023-06-08T20:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.33
430638,Fore St Grampound,2023-06-08T20:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,4.76
430638,Fore St Grampound,2023-06-08T20:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,-4.93
430638,Fore St Grampound,2023-06-08T20:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.59
430638,Fore St Grampound,2023-06-08T20:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,-3.25
430638,Fore St Grampound,2023-06-08T20:30:00.000+00:00,feeder,50.0,N Current (RMS),A,21.2
430638,Fore St Grampound,2023-06-08T20:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,38.1
430638,Fore St Grampound,2023-06-08T20:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,36.3
430638,Fore St Grampound,2023-06-08T20:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,24.0
430638,Fore St Grampound,2023-06-08T20:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.62
430638,Fore St Grampound,2023-06-08T20:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.12
430638,Fore St Grampound,2023-06-08T20:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,6.41
430638,Fore St Grampound,2023-06-08T20:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.73
430638,Fore St Grampound,2023-06-08T20:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.91
430638,Fore St Grampound,2023-06-08T20:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-2.02
430638,Fore St Grampound,2023-06-08T20:30:00.000+00:00,feeder,40.0,N Current (RMS),A,21.6
430638,Fore St Grampound,2023-06-08T20:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.1
430638,Fore St Grampound,2023-06-08T20:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,24.9
430638,Fore St Grampound,2023-06-08T20:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,28.4
430638,Fore St Grampound,2023-06-08T20:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-3.17
430638,Fore St Grampound,2023-06-08T20:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.59
430638,Fore St Grampound,2023-06-08T20:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.03
430638,Fore St Grampound,2023-06-08T20:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.06
430638,Fore St Grampound,2023-06-08T20:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.68
430638,Fore St Grampound,2023-06-08T20:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.64
430638,Fore St Grampound,2023-06-08T20:30:00.000+00:00,feeder,30.0,N Current (RMS),A,12.5
430638,Fore St Grampound,2023-06-08T20:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.7
430638,Fore St Grampound,2023-06-08T20:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.9
430638,Fore St Grampound,2023-06-08T20:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.8
430638,Fore St Grampound,2023-06-08T20:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.18
430638,Fore St Grampound,2023-06-08T20:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.35
430638,Fore St Grampound,2023-06-08T20:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.56
430638,Fore St Grampound,2023-06-08T20:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.33
430638,Fore St Grampound,2023-06-08T20:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.88
430638,Fore St Grampound,2023-06-08T20:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.29
430638,Fore St Grampound,2023-06-08T20:30:00.000+00:00,feeder,20.0,N Current (RMS),A,8.1
430638,Fore St Grampound,2023-06-08T20:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.4
430638,Fore St Grampound,2023-06-08T20:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.0
430638,Fore St Grampound,2023-06-08T20:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.6
430638,Fore St Grampound,2023-06-08T20:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.83
430638,Fore St Grampound,2023-06-08T20:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.24
430638,Fore St Grampound,2023-06-08T20:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.02
430638,Fore St Grampound,2023-06-08T20:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.02
430638,Fore St Grampound,2023-06-08T20:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.54
430638,Fore St Grampound,2023-06-08T20:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.45
430638,Fore St Grampound,2023-06-08T20:30:00.000+00:00,feeder,10.0,N Current (RMS),A,11.8
430638,Fore St Grampound,2023-06-08T20:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.8
430638,Fore St Grampound,2023-06-08T20:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.4
430638,Fore St Grampound,2023-06-08T20:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.2
430638,Fore St Grampound,2023-06-08T20:30:00.000+00:00,transformer,,Temperature,C,28.9
430638,Fore St Grampound,2023-06-08T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
430638,Fore St Grampound,2023-06-08T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.62
430638,Fore St Grampound,2023-06-08T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
430638,Fore St Grampound,2023-06-08T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.78
430638,Fore St Grampound,2023-06-08T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
430638,Fore St Grampound,2023-06-08T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.55
430638,Fore St Grampound,2023-06-08T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-18.81
430638,Fore St Grampound,2023-06-08T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.57
430638,Fore St Grampound,2023-06-08T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,24.01
430638,Fore St Grampound,2023-06-08T20:30:00.000+00:00,busbar,,L3 Active Power,kW,-12.58
430638,Fore St Grampound,2023-06-08T20:30:00.000+00:00,busbar,,L2 Active Power,kW,27.09
430638,Fore St Grampound,2023-06-08T20:30:00.000+00:00,busbar,,L1 Active Power,kW,-12.21
430638,Fore St Grampound,2023-06-08T20:30:00.000+00:00,busbar,,N Current (RMS),A,52.0
430638,Fore St Grampound,2023-06-08T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,95.3
430638,Fore St Grampound,2023-06-08T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,113.5
430638,Fore St Grampound,2023-06-08T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,112.8
430638,Fore St Grampound,2023-06-08T20:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-5.05
430638,Fore St Grampound,2023-06-08T20:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.45
430638,Fore St Grampound,2023-06-08T20:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,3.25
430638,Fore St Grampound,2023-06-08T20:20:00.000+00:00,feeder,,L3 Active Power,kW,-1.84
430638,Fore St Grampound,2023-06-08T20:20:00.000+00:00,feeder,,L2 Active Power,kW,4.13
430638,Fore St Grampound,2023-06-08T20:20:00.000+00:00,feeder,,L1 Active Power,kW,-1.81
430638,Fore St Grampound,2023-06-08T20:20:00.000+00:00,feeder,,N Current (RMS),A,13.7
430638,Fore St Grampound,2023-06-08T20:20:00.000+00:00,feeder,,L3 Current (RMS),A,23.7
430638,Fore St Grampound,2023-06-08T20:20:00.000+00:00,feeder,,L2 Current (RMS),A,18.5
430638,Fore St Grampound,2023-06-08T20:20:00.000+00:00,feeder,,L1 Current (RMS),A,16.2
430638,Fore St Grampound,2023-06-08T20:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-6.65
430638,Fore St Grampound,2023-06-08T20:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.41
430638,Fore St Grampound,2023-06-08T20:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,8.63
430638,Fore St Grampound,2023-06-08T20:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,-3.93
430638,Fore St Grampound,2023-06-08T20:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.63
430638,Fore St Grampound,2023-06-08T20:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,-5.53
430638,Fore St Grampound,2023-06-08T20:20:00.000+00:00,feeder,50.0,N Current (RMS),A,24.7
430638,Fore St Grampound,2023-06-08T20:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,32.5
430638,Fore St Grampound,2023-06-08T20:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,29.0
430638,Fore St Grampound,2023-06-08T20:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,45.7
430638,Fore St Grampound,2023-06-08T20:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.05
430638,Fore St Grampound,2023-06-08T20:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.25
430638,Fore St Grampound,2023-06-08T20:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,5.18
430638,Fore St Grampound,2023-06-08T20:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.98
430638,Fore St Grampound,2023-06-08T20:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.76
430638,Fore St Grampound,2023-06-08T20:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-1.41
430638,Fore St Grampound,2023-06-08T20:20:00.000+00:00,feeder,40.0,N Current (RMS),A,16.6
430638,Fore St Grampound,2023-06-08T20:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.2
430638,Fore St Grampound,2023-06-08T20:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,24.5
430638,Fore St Grampound,2023-06-08T20:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.4
430638,Fore St Grampound,2023-06-08T20:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.54
430638,Fore St Grampound,2023-06-08T20:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.62
430638,Fore St Grampound,2023-06-08T20:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.67
430638,Fore St Grampound,2023-06-08T20:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.84
430638,Fore St Grampound,2023-06-08T20:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.09
430638,Fore St Grampound,2023-06-08T20:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.66
430638,Fore St Grampound,2023-06-08T20:20:00.000+00:00,feeder,30.0,N Current (RMS),A,15.8
430638,Fore St Grampound,2023-06-08T20:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.2
430638,Fore St Grampound,2023-06-08T20:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.5
430638,Fore St Grampound,2023-06-08T20:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.0
430638,Fore St Grampound,2023-06-08T20:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.4
430638,Fore St Grampound,2023-06-08T20:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.27
430638,Fore St Grampound,2023-06-08T20:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.07
430638,Fore St Grampound,2023-06-08T20:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.98
430638,Fore St Grampound,2023-06-08T20:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.12
430638,Fore St Grampound,2023-06-08T20:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.94
430638,Fore St Grampound,2023-06-08T20:20:00.000+00:00,feeder,20.0,N Current (RMS),A,6.2
430638,Fore St Grampound,2023-06-08T20:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.6
430638,Fore St Grampound,2023-06-08T20:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.9
430638,Fore St Grampound,2023-06-08T20:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.9
430638,Fore St Grampound,2023-06-08T20:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.93
430638,Fore St Grampound,2023-06-08T20:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.19
430638,Fore St Grampound,2023-06-08T20:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.14
430638,Fore St Grampound,2023-06-08T20:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.44
430638,Fore St Grampound,2023-06-08T20:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.22
430638,Fore St Grampound,2023-06-08T20:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.87
430638,Fore St Grampound,2023-06-08T20:20:00.000+00:00,feeder,10.0,N Current (RMS),A,17.1
430638,Fore St Grampound,2023-06-08T20:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.4
430638,Fore St Grampound,2023-06-08T20:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.5
430638,Fore St Grampound,2023-06-08T20:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.7
430638,Fore St Grampound,2023-06-08T20:20:00.000+00:00,transformer,,Temperature,C,28.9
430638,Fore St Grampound,2023-06-08T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
430638,Fore St Grampound,2023-06-08T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.7
430638,Fore St Grampound,2023-06-08T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
430638,Fore St Grampound,2023-06-08T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.98
430638,Fore St Grampound,2023-06-08T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
430638,Fore St Grampound,2023-06-08T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.82
430638,Fore St Grampound,2023-06-08T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.61
430638,Fore St Grampound,2023-06-08T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.48
430638,Fore St Grampound,2023-06-08T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,26.95
430638,Fore St Grampound,2023-06-08T20:20:00.000+00:00,busbar,,L3 Active Power,kW,-11.01
430638,Fore St Grampound,2023-06-08T20:20:00.000+00:00,busbar,,L2 Active Power,kW,25.96
430638,Fore St Grampound,2023-06-08T20:20:00.000+00:00,busbar,,L1 Active Power,kW,-14.22
430638,Fore St Grampound,2023-06-08T20:20:00.000+00:00,busbar,,N Current (RMS),A,56.9
430638,Fore St Grampound,2023-06-08T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,87.0
430638,Fore St Grampound,2023-06-08T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,109.1
430638,Fore St Grampound,2023-06-08T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,127.3
430638,Fore St Grampound,2023-06-08T20:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.24
430638,Fore St Grampound,2023-06-08T20:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.67
430638,Fore St Grampound,2023-06-08T20:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.05
430638,Fore St Grampound,2023-06-08T20:10:00.000+00:00,feeder,,L3 Active Power,kW,-1.94
430638,Fore St Grampound,2023-06-08T20:10:00.000+00:00,feeder,,L2 Active Power,kW,6.0
430638,Fore St Grampound,2023-06-08T20:10:00.000+00:00,feeder,,L1 Active Power,kW,-1.12
430638,Fore St Grampound,2023-06-08T20:10:00.000+00:00,feeder,,N Current (RMS),A,19.6
430638,Fore St Grampound,2023-06-08T20:10:00.000+00:00,feeder,,L3 Current (RMS),A,21.2
430638,Fore St Grampound,2023-06-08T20:10:00.000+00:00,feeder,,L2 Current (RMS),A,29.8
430638,Fore St Grampound,2023-06-08T20:10:00.000+00:00,feeder,,L1 Current (RMS),A,10.4
430638,Fore St Grampound,2023-06-08T20:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-8.98
430638,Fore St Grampound,2023-06-08T20:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.36
430638,Fore St Grampound,2023-06-08T20:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,6.2
430638,Fore St Grampound,2023-06-08T20:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,-5.45
430638,Fore St Grampound,2023-06-08T20:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.92
430638,Fore St Grampound,2023-06-08T20:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,-4.29
430638,Fore St Grampound,2023-06-08T20:10:00.000+00:00,feeder,50.0,N Current (RMS),A,22.7
430638,Fore St Grampound,2023-06-08T20:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,43.6
430638,Fore St Grampound,2023-06-08T20:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,21.2
430638,Fore St Grampound,2023-06-08T20:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,32.7
430638,Fore St Grampound,2023-06-08T20:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.5
430638,Fore St Grampound,2023-06-08T20:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.14
430638,Fore St Grampound,2023-06-08T20:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,4.81
430638,Fore St Grampound,2023-06-08T20:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.66
430638,Fore St Grampound,2023-06-08T20:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.73
430638,Fore St Grampound,2023-06-08T20:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-1.01
430638,Fore St Grampound,2023-06-08T20:10:00.000+00:00,feeder,40.0,N Current (RMS),A,16.7
430638,Fore St Grampound,2023-06-08T20:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.5
430638,Fore St Grampound,2023-06-08T20:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,24.7
430638,Fore St Grampound,2023-06-08T20:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,20.5
430638,Fore St Grampound,2023-06-08T20:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.87
430638,Fore St Grampound,2023-06-08T20:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.64
430638,Fore St Grampound,2023-06-08T20:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.04
430638,Fore St Grampound,2023-06-08T20:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.24
430638,Fore St Grampound,2023-06-08T20:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.16
430638,Fore St Grampound,2023-06-08T20:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.35
430638,Fore St Grampound,2023-06-08T20:10:00.000+00:00,feeder,30.0,N Current (RMS),A,10.3
430638,Fore St Grampound,2023-06-08T20:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.1
430638,Fore St Grampound,2023-06-08T20:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.4
430638,Fore St Grampound,2023-06-08T20:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.3
430638,Fore St Grampound,2023-06-08T20:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.89
430638,Fore St Grampound,2023-06-08T20:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.05
430638,Fore St Grampound,2023-06-08T20:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.37
430638,Fore St Grampound,2023-06-08T20:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.16
430638,Fore St Grampound,2023-06-08T20:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.42
430638,Fore St Grampound,2023-06-08T20:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.43
430638,Fore St Grampound,2023-06-08T20:10:00.000+00:00,feeder,20.0,N Current (RMS),A,9.5
430638,Fore St Grampound,2023-06-08T20:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.6
430638,Fore St Grampound,2023-06-08T20:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.1
430638,Fore St Grampound,2023-06-08T20:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.1
430638,Fore St Grampound,2023-06-08T20:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.86
430638,Fore St Grampound,2023-06-08T20:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.11
430638,Fore St Grampound,2023-06-08T20:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.61
430638,Fore St Grampound,2023-06-08T20:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.46
430638,Fore St Grampound,2023-06-08T20:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.58
430638,Fore St Grampound,2023-06-08T20:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.3
430638,Fore St Grampound,2023-06-08T20:10:00.000+00:00,feeder,10.0,N Current (RMS),A,22.0
430638,Fore St Grampound,2023-06-08T20:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.2
430638,Fore St Grampound,2023-06-08T20:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.1
430638,Fore St Grampound,2023-06-08T20:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.7
430638,Fore St Grampound,2023-06-08T20:10:00.000+00:00,transformer,,Temperature,C,28.9
430638,Fore St Grampound,2023-06-08T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
430638,Fore St Grampound,2023-06-08T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.98
430638,Fore St Grampound,2023-06-08T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
430638,Fore St Grampound,2023-06-08T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.91
430638,Fore St Grampound,2023-06-08T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
430638,Fore St Grampound,2023-06-08T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.75
430638,Fore St Grampound,2023-06-08T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-18.34
430638,Fore St Grampound,2023-06-08T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.09
430638,Fore St Grampound,2023-06-08T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,21.07
430638,Fore St Grampound,2023-06-08T20:10:00.000+00:00,busbar,,L3 Active Power,kW,-11.92
430638,Fore St Grampound,2023-06-08T20:10:00.000+00:00,busbar,,L2 Active Power,kW,28.82
430638,Fore St Grampound,2023-06-08T20:10:00.000+00:00,busbar,,L1 Active Power,kW,-10.5
430638,Fore St Grampound,2023-06-08T20:10:00.000+00:00,busbar,,N Current (RMS),A,50.0
430638,Fore St Grampound,2023-06-08T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,91.0
430638,Fore St Grampound,2023-06-08T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,121.5
430638,Fore St Grampound,2023-06-08T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,98.8
430638,Fore St Grampound,2023-06-08T20:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.57
430638,Fore St Grampound,2023-06-08T20:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.43
430638,Fore St Grampound,2023-06-08T20:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.01
430638,Fore St Grampound,2023-06-08T20:00:00.000+00:00,feeder,,L3 Active Power,kW,-1.72
430638,Fore St Grampound,2023-06-08T20:00:00.000+00:00,feeder,,L2 Active Power,kW,5.81
430638,Fore St Grampound,2023-06-08T20:00:00.000+00:00,feeder,,L1 Active Power,kW,-1.04
430638,Fore St Grampound,2023-06-08T20:00:00.000+00:00,feeder,,N Current (RMS),A,18.2
430638,Fore St Grampound,2023-06-08T20:00:00.000+00:00,feeder,,L3 Current (RMS),A,22.4
430638,Fore St Grampound,2023-06-08T20:00:00.000+00:00,feeder,,L2 Current (RMS),A,26.3
430638,Fore St Grampound,2023-06-08T20:00:00.000+00:00,feeder,,L1 Current (RMS),A,10.0
430638,Fore St Grampound,2023-06-08T20:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-6.33
430638,Fore St Grampound,2023-06-08T20:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.46
430638,Fore St Grampound,2023-06-08T20:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,5.28
430638,Fore St Grampound,2023-06-08T20:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,-4.07
430638,Fore St Grampound,2023-06-08T20:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.65
430638,Fore St Grampound,2023-06-08T20:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,-3.57
430638,Fore St Grampound,2023-06-08T20:00:00.000+00:00,feeder,50.0,N Current (RMS),A,16.3
430638,Fore St Grampound,2023-06-08T20:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,32.1
430638,Fore St Grampound,2023-06-08T20:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,28.3
430638,Fore St Grampound,2023-06-08T20:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,27.2
430638,Fore St Grampound,2023-06-08T20:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.56
430638,Fore St Grampound,2023-06-08T20:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.19
430638,Fore St Grampound,2023-06-08T20:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,4.67
430638,Fore St Grampound,2023-06-08T20:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.65
430638,Fore St Grampound,2023-06-08T20:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.52
430638,Fore St Grampound,2023-06-08T20:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-1.1
430638,Fore St Grampound,2023-06-08T20:00:00.000+00:00,feeder,40.0,N Current (RMS),A,13.5
430638,Fore St Grampound,2023-06-08T20:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.6
430638,Fore St Grampound,2023-06-08T20:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.7
430638,Fore St Grampound,2023-06-08T20:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,20.1
430638,Fore St Grampound,2023-06-08T20:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.73
430638,Fore St Grampound,2023-06-08T20:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.58
430638,Fore St Grampound,2023-06-08T20:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.39
430638,Fore St Grampound,2023-06-08T20:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.09
430638,Fore St Grampound,2023-06-08T20:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.2
430638,Fore St Grampound,2023-06-08T20:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.67
430638,Fore St Grampound,2023-06-08T20:00:00.000+00:00,feeder,30.0,N Current (RMS),A,11.6
430638,Fore St Grampound,2023-06-08T20:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.6
430638,Fore St Grampound,2023-06-08T20:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.9
430638,Fore St Grampound,2023-06-08T20:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.7
430638,Fore St Grampound,2023-06-08T20:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.54
430638,Fore St Grampound,2023-06-08T20:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
430638,Fore St Grampound,2023-06-08T20:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.26
430638,Fore St Grampound,2023-06-08T20:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.4
430638,Fore St Grampound,2023-06-08T20:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.7
430638,Fore St Grampound,2023-06-08T20:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
430638,Fore St Grampound,2023-06-08T20:00:00.000+00:00,feeder,20.0,N Current (RMS),A,12.4
430638,Fore St Grampound,2023-06-08T20:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.2
430638,Fore St Grampound,2023-06-08T20:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.6
430638,Fore St Grampound,2023-06-08T20:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.4
430638,Fore St Grampound,2023-06-08T20:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.51
430638,Fore St Grampound,2023-06-08T20:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.17
430638,Fore St Grampound,2023-06-08T20:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.99
430638,Fore St Grampound,2023-06-08T20:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.47
430638,Fore St Grampound,2023-06-08T20:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.14
430638,Fore St Grampound,2023-06-08T20:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.11
430638,Fore St Grampound,2023-06-08T20:00:00.000+00:00,feeder,10.0,N Current (RMS),A,23.0
430638,Fore St Grampound,2023-06-08T20:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.2
430638,Fore St Grampound,2023-06-08T20:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.9
430638,Fore St Grampound,2023-06-08T20:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.2
430638,Fore St Grampound,2023-06-08T20:00:00.000+00:00,transformer,,Temperature,C,28.9
430638,Fore St Grampound,2023-06-08T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
430638,Fore St Grampound,2023-06-08T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.66
430638,Fore St Grampound,2023-06-08T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
430638,Fore St Grampound,2023-06-08T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.03
430638,Fore St Grampound,2023-06-08T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
430638,Fore St Grampound,2023-06-08T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.64
430638,Fore St Grampound,2023-06-08T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.24
430638,Fore St Grampound,2023-06-08T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.91
430638,Fore St Grampound,2023-06-08T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,19.59
430638,Fore St Grampound,2023-06-08T20:00:00.000+00:00,busbar,,L3 Active Power,kW,-10.4
430638,Fore St Grampound,2023-06-08T20:00:00.000+00:00,busbar,,L2 Active Power,kW,28.02
430638,Fore St Grampound,2023-06-08T20:00:00.000+00:00,busbar,,L1 Active Power,kW,-9.51
430638,Fore St Grampound,2023-06-08T20:00:00.000+00:00,busbar,,N Current (RMS),A,50.4
430638,Fore St Grampound,2023-06-08T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,81.7
430638,Fore St Grampound,2023-06-08T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,117.5
430638,Fore St Grampound,2023-06-08T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,91.6
430638,Fore St Grampound,2023-06-08T19:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-5.05
430638,Fore St Grampound,2023-06-08T19:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.42
430638,Fore St Grampound,2023-06-08T19:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.04
430638,Fore St Grampound,2023-06-08T19:50:00.000+00:00,feeder,,L3 Active Power,kW,-2.06
430638,Fore St Grampound,2023-06-08T19:50:00.000+00:00,feeder,,L2 Active Power,kW,9.26
430638,Fore St Grampound,2023-06-08T19:50:00.000+00:00,feeder,,L1 Active Power,kW,-1.66
430638,Fore St Grampound,2023-06-08T19:50:00.000+00:00,feeder,,N Current (RMS),A,24.8
430638,Fore St Grampound,2023-06-08T19:50:00.000+00:00,feeder,,L3 Current (RMS),A,25.1
430638,Fore St Grampound,2023-06-08T19:50:00.000+00:00,feeder,,L2 Current (RMS),A,41.3
430638,Fore St Grampound,2023-06-08T19:50:00.000+00:00,feeder,,L1 Current (RMS),A,11.4
430638,Fore St Grampound,2023-06-08T19:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-5.31
430638,Fore St Grampound,2023-06-08T19:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.43
430638,Fore St Grampound,2023-06-08T19:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,7.06
430638,Fore St Grampound,2023-06-08T19:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,-3.71
430638,Fore St Grampound,2023-06-08T19:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,10.63
430638,Fore St Grampound,2023-06-08T19:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,-4.55
430638,Fore St Grampound,2023-06-08T19:50:00.000+00:00,feeder,50.0,N Current (RMS),A,32.7
430638,Fore St Grampound,2023-06-08T19:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,27.5
430638,Fore St Grampound,2023-06-08T19:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,48.1
430638,Fore St Grampound,2023-06-08T19:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,37.2
430638,Fore St Grampound,2023-06-08T19:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.48
430638,Fore St Grampound,2023-06-08T19:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.16
430638,Fore St Grampound,2023-06-08T19:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,5.95
430638,Fore St Grampound,2023-06-08T19:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.74
430638,Fore St Grampound,2023-06-08T19:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.54
430638,Fore St Grampound,2023-06-08T19:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-2.12
430638,Fore St Grampound,2023-06-08T19:50:00.000+00:00,feeder,40.0,N Current (RMS),A,19.5
430638,Fore St Grampound,2023-06-08T19:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.7
430638,Fore St Grampound,2023-06-08T19:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.8
430638,Fore St Grampound,2023-06-08T19:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,26.6
430638,Fore St Grampound,2023-06-08T19:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.69
430638,Fore St Grampound,2023-06-08T19:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.6
430638,Fore St Grampound,2023-06-08T19:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.0
430638,Fore St Grampound,2023-06-08T19:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.12
430638,Fore St Grampound,2023-06-08T19:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.87
430638,Fore St Grampound,2023-06-08T19:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.44
430638,Fore St Grampound,2023-06-08T19:50:00.000+00:00,feeder,30.0,N Current (RMS),A,9.8
430638,Fore St Grampound,2023-06-08T19:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.5
430638,Fore St Grampound,2023-06-08T19:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.6
430638,Fore St Grampound,2023-06-08T19:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.2
430638,Fore St Grampound,2023-06-08T19:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-4.02
430638,Fore St Grampound,2023-06-08T19:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.13
430638,Fore St Grampound,2023-06-08T19:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.44
430638,Fore St Grampound,2023-06-08T19:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.32
430638,Fore St Grampound,2023-06-08T19:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.18
430638,Fore St Grampound,2023-06-08T19:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.11
430638,Fore St Grampound,2023-06-08T19:50:00.000+00:00,feeder,20.0,N Current (RMS),A,20.8
430638,Fore St Grampound,2023-06-08T19:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.8
430638,Fore St Grampound,2023-06-08T19:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.1
430638,Fore St Grampound,2023-06-08T19:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.1
430638,Fore St Grampound,2023-06-08T19:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.69
430638,Fore St Grampound,2023-06-08T19:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.04
430638,Fore St Grampound,2023-06-08T19:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.97
430638,Fore St Grampound,2023-06-08T19:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.43
430638,Fore St Grampound,2023-06-08T19:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.96
430638,Fore St Grampound,2023-06-08T19:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.46
430638,Fore St Grampound,2023-06-08T19:50:00.000+00:00,feeder,10.0,N Current (RMS),A,48.6
430638,Fore St Grampound,2023-06-08T19:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.5
430638,Fore St Grampound,2023-06-08T19:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,59.1
430638,Fore St Grampound,2023-06-08T19:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.8
430638,Fore St Grampound,2023-06-08T19:50:00.000+00:00,transformer,,Temperature,C,28.9
430638,Fore St Grampound,2023-06-08T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
430638,Fore St Grampound,2023-06-08T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.56
430638,Fore St Grampound,2023-06-08T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
430638,Fore St Grampound,2023-06-08T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.7
430638,Fore St Grampound,2023-06-08T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
430638,Fore St Grampound,2023-06-08T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.63
430638,Fore St Grampound,2023-06-08T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.25
430638,Fore St Grampound,2023-06-08T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
430638,Fore St Grampound,2023-06-08T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,21.49
430638,Fore St Grampound,2023-06-08T19:50:00.000+00:00,busbar,,L3 Active Power,kW,-11.37
430638,Fore St Grampound,2023-06-08T19:50:00.000+00:00,busbar,,L2 Active Power,kW,42.45
430638,Fore St Grampound,2023-06-08T19:50:00.000+00:00,busbar,,L1 Active Power,kW,-11.11
430638,Fore St Grampound,2023-06-08T19:50:00.000+00:00,busbar,,N Current (RMS),A,92.3
430638,Fore St Grampound,2023-06-08T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,86.9
430638,Fore St Grampound,2023-06-08T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,179.0
430638,Fore St Grampound,2023-06-08T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,102.1
430638,Fore St Grampound,2023-06-08T19:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.6
430638,Fore St Grampound,2023-06-08T19:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.63
430638,Fore St Grampound,2023-06-08T19:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.7
430638,Fore St Grampound,2023-06-08T19:40:00.000+00:00,feeder,,L3 Active Power,kW,-2.04
430638,Fore St Grampound,2023-06-08T19:40:00.000+00:00,feeder,,L2 Active Power,kW,8.57
430638,Fore St Grampound,2023-06-08T19:40:00.000+00:00,feeder,,L1 Active Power,kW,-2.29
430638,Fore St Grampound,2023-06-08T19:40:00.000+00:00,feeder,,N Current (RMS),A,21.0
430638,Fore St Grampound,2023-06-08T19:40:00.000+00:00,feeder,,L3 Current (RMS),A,22.6
430638,Fore St Grampound,2023-06-08T19:40:00.000+00:00,feeder,,L2 Current (RMS),A,37.8
430638,Fore St Grampound,2023-06-08T19:40:00.000+00:00,feeder,,L1 Current (RMS),A,15.9
430638,Fore St Grampound,2023-06-08T19:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-6.36
430638,Fore St Grampound,2023-06-08T19:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.24
430638,Fore St Grampound,2023-06-08T19:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,8.32
430638,Fore St Grampound,2023-06-08T19:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,-4.02
430638,Fore St Grampound,2023-06-08T19:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.78
430638,Fore St Grampound,2023-06-08T19:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,-5.44
430638,Fore St Grampound,2023-06-08T19:40:00.000+00:00,feeder,50.0,N Current (RMS),A,24.0
430638,Fore St Grampound,2023-06-08T19:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,31.9
430638,Fore St Grampound,2023-06-08T19:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,20.7
430638,Fore St Grampound,2023-06-08T19:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,45.2
430638,Fore St Grampound,2023-06-08T19:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.56
430638,Fore St Grampound,2023-06-08T19:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.13
430638,Fore St Grampound,2023-06-08T19:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,4.58
430638,Fore St Grampound,2023-06-08T19:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.7
430638,Fore St Grampound,2023-06-08T19:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.54
430638,Fore St Grampound,2023-06-08T19:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-1.25
430638,Fore St Grampound,2023-06-08T19:40:00.000+00:00,feeder,40.0,N Current (RMS),A,13.7
430638,Fore St Grampound,2023-06-08T19:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.8
430638,Fore St Grampound,2023-06-08T19:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.8
430638,Fore St Grampound,2023-06-08T19:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,20.0
430638,Fore St Grampound,2023-06-08T19:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.55
430638,Fore St Grampound,2023-06-08T19:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.46
430638,Fore St Grampound,2023-06-08T19:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.45
430638,Fore St Grampound,2023-06-08T19:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.19
430638,Fore St Grampound,2023-06-08T19:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.73
430638,Fore St Grampound,2023-06-08T19:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.69
430638,Fore St Grampound,2023-06-08T19:40:00.000+00:00,feeder,30.0,N Current (RMS),A,12.4
430638,Fore St Grampound,2023-06-08T19:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.2
430638,Fore St Grampound,2023-06-08T19:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.7
430638,Fore St Grampound,2023-06-08T19:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.7
430638,Fore St Grampound,2023-06-08T19:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-8.64
430638,Fore St Grampound,2023-06-08T19:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
430638,Fore St Grampound,2023-06-08T19:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.44
430638,Fore St Grampound,2023-06-08T19:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-6.11
430638,Fore St Grampound,2023-06-08T19:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.12
430638,Fore St Grampound,2023-06-08T19:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.26
430638,Fore St Grampound,2023-06-08T19:40:00.000+00:00,feeder,20.0,N Current (RMS),A,37.6
430638,Fore St Grampound,2023-06-08T19:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,43.8
430638,Fore St Grampound,2023-06-08T19:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.9
430638,Fore St Grampound,2023-06-08T19:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.2
430638,Fore St Grampound,2023-06-08T19:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.78
430638,Fore St Grampound,2023-06-08T19:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.03
430638,Fore St Grampound,2023-06-08T19:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.33
430638,Fore St Grampound,2023-06-08T19:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.5
430638,Fore St Grampound,2023-06-08T19:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.43
430638,Fore St Grampound,2023-06-08T19:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.24
430638,Fore St Grampound,2023-06-08T19:40:00.000+00:00,feeder,10.0,N Current (RMS),A,29.0
430638,Fore St Grampound,2023-06-08T19:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.1
430638,Fore St Grampound,2023-06-08T19:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.3
430638,Fore St Grampound,2023-06-08T19:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.4
430638,Fore St Grampound,2023-06-08T19:40:00.000+00:00,transformer,,Temperature,C,28.9
430638,Fore St Grampound,2023-06-08T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
430638,Fore St Grampound,2023-06-08T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.22
430638,Fore St Grampound,2023-06-08T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
430638,Fore St Grampound,2023-06-08T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.71
430638,Fore St Grampound,2023-06-08T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
430638,Fore St Grampound,2023-06-08T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.72
430638,Fore St Grampound,2023-06-08T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-22.5
430638,Fore St Grampound,2023-06-08T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.35
430638,Fore St Grampound,2023-06-08T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,22.83
430638,Fore St Grampound,2023-06-08T19:40:00.000+00:00,busbar,,L3 Active Power,kW,-14.58
430638,Fore St Grampound,2023-06-08T19:40:00.000+00:00,busbar,,L2 Active Power,kW,32.17
430638,Fore St Grampound,2023-06-08T19:40:00.000+00:00,busbar,,L1 Active Power,kW,-11.65
430638,Fore St Grampound,2023-06-08T19:40:00.000+00:00,busbar,,N Current (RMS),A,54.0
430638,Fore St Grampound,2023-06-08T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,111.5
430638,Fore St Grampound,2023-06-08T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,135.9
430638,Fore St Grampound,2023-06-08T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,108.5
430638,Fore St Grampound,2023-06-08T19:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.81
430638,Fore St Grampound,2023-06-08T19:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.12
430638,Fore St Grampound,2023-06-08T19:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,3.5
430638,Fore St Grampound,2023-06-08T19:30:00.000+00:00,feeder,,L3 Active Power,kW,-2.41
430638,Fore St Grampound,2023-06-08T19:30:00.000+00:00,feeder,,L2 Active Power,kW,7.55
430638,Fore St Grampound,2023-06-08T19:30:00.000+00:00,feeder,,L1 Active Power,kW,-3.42
430638,Fore St Grampound,2023-06-08T19:30:00.000+00:00,feeder,,N Current (RMS),A,18.4
430638,Fore St Grampound,2023-06-08T19:30:00.000+00:00,feeder,,L3 Current (RMS),A,24.2
430638,Fore St Grampound,2023-06-08T19:30:00.000+00:00,feeder,,L2 Current (RMS),A,33.3
430638,Fore St Grampound,2023-06-08T19:30:00.000+00:00,feeder,,L1 Current (RMS),A,20.6
430638,Fore St Grampound,2023-06-08T19:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-7.27
430638,Fore St Grampound,2023-06-08T19:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.01
430638,Fore St Grampound,2023-06-08T19:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,6.64
430638,Fore St Grampound,2023-06-08T19:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,-4.58
430638,Fore St Grampound,2023-06-08T19:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.53
430638,Fore St Grampound,2023-06-08T19:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,-4.47
430638,Fore St Grampound,2023-06-08T19:30:00.000+00:00,feeder,50.0,N Current (RMS),A,20.5
430638,Fore St Grampound,2023-06-08T19:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,36.0
430638,Fore St Grampound,2023-06-08T19:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,19.9
430638,Fore St Grampound,2023-06-08T19:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,36.6
430638,Fore St Grampound,2023-06-08T19:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.53
430638,Fore St Grampound,2023-06-08T19:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.19
430638,Fore St Grampound,2023-06-08T19:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,5.29
430638,Fore St Grampound,2023-06-08T19:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.74
430638,Fore St Grampound,2023-06-08T19:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.42
430638,Fore St Grampound,2023-06-08T19:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-1.71
430638,Fore St Grampound,2023-06-08T19:30:00.000+00:00,feeder,40.0,N Current (RMS),A,19.6
430638,Fore St Grampound,2023-06-08T19:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.9
430638,Fore St Grampound,2023-06-08T19:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.5
430638,Fore St Grampound,2023-06-08T19:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,24.2
430638,Fore St Grampound,2023-06-08T19:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.0
430638,Fore St Grampound,2023-06-08T19:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.5
430638,Fore St Grampound,2023-06-08T19:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.5
430638,Fore St Grampound,2023-06-08T19:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.52
430638,Fore St Grampound,2023-06-08T19:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.06
430638,Fore St Grampound,2023-06-08T19:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.77
430638,Fore St Grampound,2023-06-08T19:30:00.000+00:00,feeder,30.0,N Current (RMS),A,11.1
430638,Fore St Grampound,2023-06-08T19:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.4
430638,Fore St Grampound,2023-06-08T19:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.7
430638,Fore St Grampound,2023-06-08T19:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.9
430638,Fore St Grampound,2023-06-08T19:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.59
430638,Fore St Grampound,2023-06-08T19:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.04
430638,Fore St Grampound,2023-06-08T19:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.49
430638,Fore St Grampound,2023-06-08T19:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.05
430638,Fore St Grampound,2023-06-08T19:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.33
430638,Fore St Grampound,2023-06-08T19:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.23
430638,Fore St Grampound,2023-06-08T19:30:00.000+00:00,feeder,20.0,N Current (RMS),A,9.0
430638,Fore St Grampound,2023-06-08T19:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.6
430638,Fore St Grampound,2023-06-08T19:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.8
430638,Fore St Grampound,2023-06-08T19:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.4
430638,Fore St Grampound,2023-06-08T19:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.87
430638,Fore St Grampound,2023-06-08T19:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.15
430638,Fore St Grampound,2023-06-08T19:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.69
430638,Fore St Grampound,2023-06-08T19:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.39
430638,Fore St Grampound,2023-06-08T19:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.0
430638,Fore St Grampound,2023-06-08T19:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.4
430638,Fore St Grampound,2023-06-08T19:30:00.000+00:00,feeder,10.0,N Current (RMS),A,17.7
